Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.4,-3.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.35,-3.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.3,-3.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.25,-3.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.2,-3.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.15,-3.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.1,-3.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.1,-4.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.1,-4.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.1,-4.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.1,-4.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.1,-4.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.1,-4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.1,-4.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.1,-4.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.1,-4.55,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.1,-4.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,5.1,-4.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,5.1,-4.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,5.05,-4.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,5.0,-4.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,5.0,-5.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.9,-5.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.8,-5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.7,-5.4,0.0,0.0,0.0
2018,1,1,7,15,0.0,1.0,4.8,-5.25,1.0,0.0,0.0
2018,1,1,7,30,0.0,2.0,4.9,-5.1,2.0,1.82,0.0
2018,1,1,7,45,20.0,14.5,5.0,-5.0,16.5,12.48,0.0
2018,1,1,8,0,40.0,27.0,5.1,-4.9,31.0,22.81,14.13
2018,1,1,8,15,89.0,43.5,5.1,-4.7,58.5,34.59,26.53
2018,1,1,8,30,138.0,60.0,5.1,-4.5,86.0,57.42,41.74
2018,1,1,8,45,75.0,66.5,5.1,-4.3,81.0,66.77,51.65
2018,1,1,9,0,12.0,73.0,5.1,-4.1,76.0,66.2,54.22
2018,1,1,9,15,154.5,99.5,5.05,-3.9,153.5,127.23,103.82
2018,1,1,9,30,297.0,126.0,5.0,-3.7,231.0,204.0,169.26
2018,1,1,9,45,453.0,121.0,4.95,-3.45,302.5,277.05,232.72
2018,1,1,10,0,609.0,116.0,4.9,-3.2,374.0,366.8,311.88
2018,1,1,10,15,507.5,143.5,4.85,-2.95,371.0,378.81,326.05
2018,1,1,10,30,406.0,171.0,4.8,-2.7,368.0,383.22,331.78
2018,1,1,10,45,286.5,206.5,4.7,-2.45,349.5,367.51,318.5
2018,1,1,11,0,167.0,242.0,4.6,-2.2,331.0,339.43,293.23
2018,1,1,11,15,177.5,252.0,4.5,-1.95,350.0,366.43,316.21
2018,1,1,11,30,188.0,262.0,4.4,-1.7,369.0,394.06,339.34
2018,1,1,11,45,161.5,269.0,4.3,-1.45,362.5,392.26,336.8
2018,1,1,12,0,135.0,276.0,4.2,-1.2,356.0,388.26,332.37
2018,1,1,12,15,132.0,276.0,4.1,-1.05,355.0,393.2,336.2
2018,1,1,12,30,129.0,276.0,4.0,-0.9,354.0,397.55,339.51
2018,1,1,12,45,127.5,275.5,3.9,-0.75,352.0,402.06,343.02
2018,1,1,13,0,126.0,275.0,3.8,-0.6,350.0,406.14,346.19
2018,1,1,13,15,119.0,268.5,3.7,-0.6,338.5,397.97,339.36
2018,1,1,13,30,112.0,262.0,3.6,-0.6,327.0,372.97,318.82
2018,1,1,13,45,104.5,252.5,3.5,-0.55,311.5,359.1,307.39
2018,1,1,14,0,97.0,243.0,3.4,-0.5,296.0,344.79,295.56
2018,1,1,14,15,127.0,233.0,3.35,-0.55,299.0,380.35,326.91
2018,1,1,14,30,157.0,223.0,3.3,-0.6,302.0,398.66,343.78
2018,1,1,14,45,93.0,189.0,3.25,-0.6,235.0,284.52,246.3
2018,1,1,15,0,29.0,155.0,3.2,-0.6,168.0,188.05,161.65
2018,1,1,15,15,16.5,121.0,3.15,-0.65,128.5,128.06,109.25
2018,1,1,15,30,4.0,87.0,3.1,-0.7,89.0,82.21,68.38
2018,1,1,15,45,53.0,86.0,3.05,-0.75,102.5,130.25,113.43
2018,1,1,16,0,102.0,85.0,3.0,-0.8,116.0,182.46,161.31
2018,1,1,16,15,206.5,77.5,2.7,-1.2,127.5,268.17,239.04
2018,1,1,16,30,311.0,70.0,2.4,-1.6,139.0,349.48,309.37
2018,1,1,16,45,159.5,54.0,2.1,-1.95,89.0,196.41,171.67
2018,1,1,17,0,8.0,38.0,1.8,-2.3,39.0,42.3,31.64
2018,1,1,17,15,10.5,24.0,1.8,-2.3,24.5,33.16,20.19
2018,1,1,17,30,13.0,10.0,1.8,-2.3,10.0,16.6,0.0
2018,1,1,17,45,6.5,5.0,1.65,-2.95,5.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.8,-3.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.9,-3.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.0,-3.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.2,-4.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.4,-4.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.6,-3.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.65,-3.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.55,-3.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.5,-3.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.45,-3.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.35,-3.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.75,-3.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,2.85,-3.65,3.5,0.0,0.0
2018,1,2,7,30,49.0,7.0,2.9,-3.4,7.0,6.37,0.0
2018,1,2,7,45,195.0,20.5,3.0,-3.2,36.5,17.51,0.0
2018,1,2,8,0,341.0,34.0,3.1,-3.0,66.0,28.54,18.9
2018,1,2,8,15,443.5,42.5,3.1,-2.65,109.5,34.38,26.14
2018,1,2,8,30,546.0,51.0,3.1,-2.3,153.0,71.83,41.29
2018,1,2,8,45,363.0,51.5,3.1,-2.0,127.0,87.21,56.23
2018,1,2,9,0,180.0,52.0,3.1,-1.7,101.0,78.95,57.45
2018,1,2,9,15,90.0,67.0,3.0,-1.4,91.5,81.94,64.86
2018,1,2,9,30,0.0,82.0,2.9,-1.1,82.0,72.45,59.71
2018,1,2,9,45,0.0,92.0,2.8,-0.8,92.0,81.42,67.53
2018,1,2,10,0,0.0,102.0,2.7,-0.5,102.0,90.46,75.3
2018,1,2,10,15,0.0,111.5,2.6,-0.25,111.5,99.12,82.68
2018,1,2,10,30,0.0,121.0,2.5,0.0,121.0,107.86,90.06
2018,1,2,10,45,0.0,132.5,2.45,0.25,132.5,118.51,99.08
2018,1,2,11,0,0.0,144.0,2.4,0.5,144.0,129.3,108.15
2018,1,2,11,15,0.0,147.0,2.35,0.65,147.0,132.26,110.46
2018,1,2,11,30,0.0,150.0,2.3,0.8,150.0,135.25,112.82
2018,1,2,11,45,0.0,146.0,2.3,0.95,146.0,131.66,109.54
2018,1,2,12,0,0.0,142.0,2.3,1.1,142.0,128.04,106.3
2018,1,2,12,15,0.0,146.0,2.3,1.2,146.0,132.02,109.63
2018,1,2,12,30,0.0,150.0,2.3,1.3,150.0,136.06,113.03
2018,1,2,12,45,0.0,144.0,2.3,1.4,144.0,130.52,108.23
2018,1,2,13,0,0.0,138.0,2.3,1.5,138.0,124.98,103.47
2018,1,2,13,15,0.0,127.0,2.3,1.55,127.0,114.61,94.58
2018,1,2,13,30,0.0,116.0,2.3,1.6,116.0,104.24,85.7
2018,1,2,13,45,1.5,122.5,2.3,1.65,123.5,112.07,92.64
2018,1,2,14,0,3.0,129.0,2.3,1.7,131.0,120.14,99.79
2018,1,2,14,15,3.0,128.5,2.4,1.65,130.5,120.13,99.96
2018,1,2,14,30,3.0,128.0,2.5,1.6,130.0,120.25,100.28
2018,1,2,14,45,1.5,90.0,2.6,1.5,91.0,81.52,66.62
2018,1,2,15,0,0.0,52.0,2.7,1.4,52.0,45.92,35.3
2018,1,2,15,15,0.0,55.5,2.8,1.2,55.5,49.01,38.2
2018,1,2,15,30,0.0,59.0,2.9,1.0,59.0,52.11,41.08
2018,1,2,15,45,59.0,83.0,3.0,0.8,101.0,144.06,125.25
2018,1,2,16,0,118.0,107.0,3.1,0.6,143.0,225.58,198.46
2018,1,2,16,15,176.5,93.0,3.05,0.3,137.5,267.87,236.49
2018,1,2,16,30,235.0,79.0,3.0,0.0,132.0,290.64,256.54
2018,1,2,16,45,184.5,62.0,2.9,-0.35,97.5,227.26,198.5
2018,1,2,17,0,134.0,45.0,2.8,-0.7,63.0,166.83,141.92
2018,1,2,17,15,87.5,29.0,2.8,-0.7,39.0,113.26,84.0
2018,1,2,17,30,41.0,13.0,2.8,-0.7,15.0,35.55,0.0
2018,1,2,17,45,20.5,6.5,2.75,-1.25,7.5,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.5,-2.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.45,-2.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.4,-2.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.2,-3.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,2.1,-3.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,-4.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,-4.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.1,-4.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.1,-4.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,-4.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,-5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.75,-5.5,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,-5.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,-5.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.25,-5.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,-5.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,-5.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,-5.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,-5.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,-5.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,7,15,51.5,4.0,2.2,-4.9,4.0,0.0,0.0
2018,1,3,7,30,103.0,8.0,2.4,-4.3,8.0,7.28,0.0
2018,1,3,7,45,139.0,17.5,2.6,-3.75,25.5,13.86,0.0
2018,1,3,8,0,175.0,27.0,2.8,-3.2,43.0,21.03,12.43
2018,1,3,8,15,218.5,45.5,2.75,-2.3,78.0,34.92,26.61
2018,1,3,8,30,262.0,64.0,2.7,-1.4,113.0,65.55,44.81
2018,1,3,8,45,281.5,81.0,2.7,-0.55,146.5,101.39,72.3
2018,1,3,9,0,301.0,98.0,2.7,0.3,180.0,138.62,104.25
2018,1,3,9,15,317.5,114.5,2.8,1.35,214.5,177.38,139.04
2018,1,3,9,30,334.0,131.0,2.9,2.4,249.0,218.07,175.8
2018,1,3,9,45,383.5,139.5,3.05,3.4,290.5,268.46,219.84
2018,1,3,10,0,433.0,148.0,3.2,4.4,332.0,321.01,265.38
2018,1,3,10,15,457.5,157.0,3.2,5.25,366.0,367.4,305.37
2018,1,3,10,30,482.0,166.0,3.2,6.1,400.0,415.59,345.9
2018,1,3,10,45,535.5,163.0,3.25,6.9,437.0,469.66,390.61
2018,1,3,11,0,589.0,160.0,3.3,7.7,474.0,527.26,437.26
2018,1,3,11,15,776.0,114.0,3.3,8.2,545.5,634.96,524.21
2018,1,3,11,30,963.0,68.0,3.3,8.7,617.0,741.8,607.83
2018,1,3,11,45,981.0,64.5,3.25,9.15,635.5,788.43,640.25
2018,1,3,12,0,999.0,61.0,3.2,9.6,654.0,833.08,671.18
2018,1,3,12,15,1000.5,61.5,3.2,9.95,660.5,867.19,694.6
2018,1,3,12,30,1002.0,62.0,3.2,10.3,667.0,897.93,715.56
2018,1,3,12,45,1001.5,62.0,3.2,10.65,664.5,922.88,732.34
2018,1,3,13,0,1001.0,62.0,3.2,11.0,662.0,944.12,746.54
2018,1,3,13,15,998.0,61.5,3.15,11.2,651.0,958.75,756.19
2018,1,3,13,30,995.0,61.0,3.1,11.4,640.0,969.44,763.24
2018,1,3,13,45,989.0,60.5,3.1,11.55,621.0,973.49,766.35
2018,1,3,14,0,983.0,60.0,3.1,11.7,602.0,973.57,766.9
2018,1,3,14,15,972.5,59.5,3.05,11.75,575.0,965.66,761.89
2018,1,3,14,30,962.0,59.0,3.0,11.8,548.0,953.95,754.41
2018,1,3,14,45,946.0,59.0,2.95,11.8,514.0,934.33,741.58
2018,1,3,15,0,930.0,59.0,2.9,11.8,480.0,911.37,726.45
2018,1,3,15,15,910.5,56.5,2.5,11.35,439.5,878.8,702.61
2018,1,3,15,30,891.0,54.0,2.1,10.9,399.0,843.46,676.34
2018,1,3,15,45,862.5,51.5,1.7,10.4,353.5,798.22,642.23
2018,1,3,16,0,834.0,49.0,1.3,9.9,308.0,751.41,605.91
2018,1,3,16,15,790.0,45.5,1.3,9.05,259.5,690.0,562.47
2018,1,3,16,30,746.0,42.0,1.3,8.2,211.0,635.23,521.59
2018,1,3,16,45,673.0,37.5,1.3,7.35,162.5,551.91,455.39
2018,1,3,17,0,600.0,33.0,1.3,6.5,114.0,471.45,386.6
2018,1,3,17,15,439.0,26.0,1.3,6.5,72.0,336.53,251.83
2018,1,3,17,30,278.0,19.0,1.3,6.5,30.0,178.64,0.0
2018,1,3,17,45,139.0,9.5,1.3,6.2,15.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,7,15,24.5,2.5,1.3,-0.65,2.5,0.0,0.0
2018,1,4,7,30,49.0,5.0,1.5,0.1,5.0,4.55,0.0
2018,1,4,7,45,70.5,18.5,1.65,0.85,22.5,15.07,0.0
2018,1,4,8,0,92.0,32.0,1.8,1.6,40.0,25.71,16.07
2018,1,4,8,15,130.0,49.5,1.8,2.15,69.0,39.04,29.86
2018,1,4,8,30,168.0,67.0,1.8,2.7,98.0,63.29,45.15
2018,1,4,8,45,405.5,65.0,1.8,3.3,168.5,100.98,65.36
2018,1,4,9,0,643.0,63.0,1.8,3.9,239.0,168.41,113.12
2018,1,4,9,15,756.0,57.0,1.8,4.75,299.0,230.95,165.8
2018,1,4,9,30,869.0,51.0,1.8,5.6,359.0,304.41,229.74
2018,1,4,9,45,771.5,76.0,1.85,6.45,373.0,345.95,272.33
2018,1,4,10,0,674.0,101.0,1.9,7.3,387.0,375.66,302.54
2018,1,4,10,15,778.5,87.0,2.0,7.95,444.5,448.38,363.97
2018,1,4,10,30,883.0,73.0,2.1,8.6,502.0,527.47,429.25
2018,1,4,10,45,924.0,67.5,2.15,9.3,540.0,588.97,479.11
2018,1,4,11,0,965.0,62.0,2.2,10.0,578.0,651.76,528.6
2018,1,4,11,15,936.0,73.5,2.15,10.3,590.5,689.2,557.17
2018,1,4,11,30,907.0,85.0,2.1,10.6,603.0,721.59,581.13
2018,1,4,11,45,749.0,134.0,2.1,10.95,568.5,703.76,565.24
2018,1,4,12,0,591.0,183.0,2.1,11.3,534.0,659.04,529.38
2018,1,4,12,15,498.0,214.0,2.05,11.4,512.0,640.75,514.07
2018,1,4,12,30,405.0,245.0,2.0,11.5,490.0,602.08,483.23
2018,1,4,12,45,403.0,244.0,1.95,11.65,487.0,612.64,491.3
2018,1,4,13,0,401.0,243.0,1.9,11.8,484.0,621.59,497.74
2018,1,4,13,15,447.0,225.5,1.85,11.7,490.0,668.18,533.54
2018,1,4,13,30,493.0,208.0,1.8,11.6,496.0,699.17,557.63
2018,1,4,13,45,504.5,197.5,1.8,11.5,484.5,705.33,563.22
2018,1,4,14,0,516.0,187.0,1.8,11.4,473.0,709.22,567.5
2018,1,4,14,15,399.0,202.5,1.6,11.1,417.5,624.18,501.84
2018,1,4,14,30,282.0,218.0,1.4,10.8,362.0,522.43,423.22
2018,1,4,14,45,196.0,205.5,1.15,10.5,302.5,414.16,338.7
2018,1,4,15,0,110.0,193.0,0.9,10.2,243.0,324.15,266.02
2018,1,4,15,15,62.5,167.0,0.9,9.7,195.0,235.48,194.69
2018,1,4,15,30,15.0,141.0,0.9,9.2,147.0,151.43,124.44
2018,1,4,15,45,11.0,116.0,0.85,8.75,120.0,121.65,99.86
2018,1,4,16,0,7.0,91.0,0.8,8.3,93.0,91.95,74.67
2018,1,4,16,15,8.0,85.5,0.85,7.9,87.5,89.39,72.66
2018,1,4,16,30,9.0,80.0,0.9,7.5,82.0,88.11,71.45
2018,1,4,16,45,4.5,61.5,0.95,7.15,62.5,65.88,51.67
2018,1,4,17,0,0.0,43.0,1.0,6.8,43.0,43.31,31.42
2018,1,4,17,15,4.5,27.5,1.0,6.8,27.5,30.25,18.25
2018,1,4,17,30,9.0,12.0,1.0,6.8,12.0,16.16,0.0
2018,1,4,17,45,4.5,6.0,1.05,6.4,6.0,5.46,0.0
2018,1,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,5,7,15,2.0,1.5,1.1,3.8,1.5,0.0,0.0
2018,1,5,7,30,4.0,3.0,1.3,4.3,3.0,2.73,0.0
2018,1,5,7,45,2.0,13.0,1.5,4.8,13.0,11.45,0.0
2018,1,5,8,0,0.0,23.0,1.7,5.3,23.0,20.28,11.24
2018,1,5,8,15,1.0,40.0,1.85,5.85,40.0,34.59,25.43
2018,1,5,8,30,2.0,57.0,2.0,6.4,57.0,49.24,37.27
2018,1,5,8,45,13.5,78.0,2.15,7.0,81.5,68.79,54.01
2018,1,5,9,0,25.0,99.0,2.3,7.6,106.0,90.38,72.25
2018,1,5,9,15,25.0,113.5,2.35,8.3,121.5,105.78,85.49
2018,1,5,9,30,25.0,128.0,2.4,9.0,137.0,121.29,98.63
2018,1,5,9,45,73.5,153.5,2.45,9.7,184.0,163.49,133.17
2018,1,5,10,0,122.0,179.0,2.5,10.4,231.0,215.68,176.09
2018,1,5,10,15,171.5,195.5,2.45,10.85,275.0,262.49,214.51
2018,1,5,10,30,221.0,212.0,2.4,11.3,319.0,314.51,256.94
2018,1,5,10,45,259.5,220.5,2.35,11.75,354.0,364.6,297.24
2018,1,5,11,0,298.0,229.0,2.3,12.2,389.0,411.76,334.69
2018,1,5,11,15,483.5,191.5,2.35,12.6,463.0,519.42,420.98
2018,1,5,11,30,669.0,154.0,2.4,13.0,537.0,637.2,512.7
2018,1,5,11,45,803.5,116.5,2.45,13.4,587.5,721.28,576.96
2018,1,5,12,0,938.0,79.0,2.5,13.8,638.0,806.89,637.92
2018,1,5,12,15,949.0,76.5,2.55,14.1,647.0,843.65,662.82
2018,1,5,12,30,960.0,74.0,2.6,14.4,656.0,877.67,686.11
2018,1,5,12,45,960.5,73.5,2.65,14.65,654.0,902.29,702.9
2018,1,5,13,0,961.0,73.0,2.7,14.9,652.0,923.38,717.37
2018,1,5,13,15,958.5,72.0,2.75,14.95,641.5,937.59,727.73
2018,1,5,13,30,956.0,71.0,2.8,15.0,631.0,948.03,735.7
2018,1,5,13,45,951.5,70.5,2.85,15.1,613.5,953.48,740.29
2018,1,5,14,0,947.0,70.0,2.9,15.2,596.0,955.13,742.45
2018,1,5,14,15,937.5,68.5,2.9,15.15,569.5,947.18,738.11
2018,1,5,14,30,928.0,67.0,2.9,15.1,543.0,935.51,731.4
2018,1,5,14,45,914.0,65.5,2.85,15.0,509.5,916.22,719.17
2018,1,5,15,0,900.0,64.0,2.8,14.9,476.0,893.61,704.67
2018,1,5,15,15,879.0,62.0,2.6,14.55,436.0,861.12,682.49
2018,1,5,15,30,858.0,60.0,2.4,14.2,396.0,826.03,658.23
2018,1,5,15,45,828.5,57.5,2.2,13.85,351.5,788.99,632.07
2018,1,5,16,0,799.0,55.0,2.0,13.5,307.0,741.8,597.7
2018,1,5,16,15,753.5,51.0,1.8,12.4,259.0,678.83,551.88
2018,1,5,16,30,708.0,47.0,1.6,11.3,211.0,615.93,503.96
2018,1,5,16,45,571.5,44.5,1.4,10.15,157.0,497.47,410.14
2018,1,5,17,0,435.0,42.0,1.2,9.0,103.0,381.28,312.56
2018,1,5,17,15,287.5,29.0,1.2,9.0,62.5,256.16,195.32
2018,1,5,17,30,140.0,16.0,1.2,9.0,22.0,122.7,0.0
2018,1,5,17,45,70.0,8.0,1.3,8.05,11.0,7.28,0.0
2018,1,5,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,6,7,15,28.5,3.5,0.9,3.0,3.5,0.0,0.0
2018,1,6,7,30,57.0,7.0,1.0,3.5,7.0,6.37,0.0
2018,1,6,7,45,215.0,19.5,1.1,4.0,36.5,16.61,0.0
2018,1,6,8,0,373.0,32.0,1.2,4.5,66.0,26.72,16.65
2018,1,6,8,15,474.0,40.0,1.2,4.9,110.5,32.23,23.42
2018,1,6,8,30,575.0,48.0,1.2,5.3,155.0,66.35,36.04
2018,1,6,8,45,368.5,52.0,1.2,5.75,127.5,85.42,52.99
2018,1,6,9,0,162.0,56.0,1.2,6.2,100.0,77.46,55.15
2018,1,6,9,15,81.0,75.5,1.4,6.9,97.5,86.74,67.27
2018,1,6,9,30,0.0,95.0,1.6,7.6,95.0,83.83,67.61
2018,1,6,9,45,0.5,111.5,1.75,8.35,111.5,98.86,80.18
2018,1,6,10,0,1.0,128.0,1.9,9.1,128.0,114.13,92.75
2018,1,6,10,15,1.0,136.0,2.1,9.95,136.0,121.7,98.63
2018,1,6,10,30,1.0,144.0,2.3,10.8,144.0,129.3,104.49
2018,1,6,10,45,0.5,144.5,2.45,11.65,144.5,129.76,104.33
2018,1,6,11,0,0.0,145.0,2.6,12.5,145.0,130.13,104.13
2018,1,6,11,15,1.0,156.0,2.7,13.15,156.5,141.23,112.91
2018,1,6,11,30,2.0,167.0,2.8,13.8,168.0,152.55,121.81
2018,1,6,11,45,3.0,172.0,2.9,14.45,173.5,158.38,126.19
2018,1,6,12,0,4.0,177.0,3.0,15.1,179.0,164.36,130.69
2018,1,6,12,15,5.5,185.5,3.15,15.5,188.5,174.29,138.56
2018,1,6,12,30,7.0,194.0,3.3,15.9,198.0,184.48,146.64
2018,1,6,12,45,4.5,178.5,3.4,16.35,181.0,167.75,132.79
2018,1,6,13,0,2.0,163.0,3.5,16.8,164.0,150.88,118.87
2018,1,6,13,15,4.0,174.5,3.55,16.85,177.0,164.54,130.11
2018,1,6,13,30,6.0,186.0,3.6,16.9,190.0,178.7,141.71
2018,1,6,13,45,3.5,173.5,3.6,16.95,176.0,164.55,130.25
2018,1,6,14,0,1.0,161.0,3.6,17.0,162.0,150.34,118.75
2018,1,6,14,15,31.5,181.5,3.6,16.95,198.0,213.97,171.95
2018,1,6,14,30,62.0,202.0,3.6,16.9,234.0,268.67,217.31
2018,1,6,14,45,35.0,181.0,3.55,16.8,199.0,221.53,178.68
2018,1,6,15,0,8.0,160.0,3.5,16.7,164.0,161.25,128.97
2018,1,6,15,15,20.0,154.0,3.3,16.45,162.5,167.53,135.15
2018,1,6,15,30,32.0,148.0,3.1,16.2,161.0,187.59,152.52
2018,1,6,15,45,183.0,127.0,2.9,15.9,186.5,321.08,266.9
2018,1,6,16,0,334.0,106.0,2.7,15.6,212.0,431.61,358.91
2018,1,6,16,15,407.0,88.0,2.4,14.8,197.0,457.64,380.66
2018,1,6,16,30,480.0,70.0,2.1,14.0,182.0,481.16,399.02
2018,1,6,16,45,242.0,57.0,1.8,13.25,113.5,275.94,228.88
2018,1,6,17,0,4.0,44.0,1.5,12.5,45.0,46.62,33.47
2018,1,6,17,15,2.5,28.5,1.5,12.5,29.0,29.67,17.78
2018,1,6,17,30,1.0,13.0,1.5,12.5,13.0,12.04,0.0
2018,1,6,17,45,0.5,6.5,1.5,11.8,6.5,6.18,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,7,7,15,0.5,1.0,3.7,11.35,1.0,0.0,0.0
2018,1,7,7,30,1.0,2.0,3.7,11.5,2.0,1.82,0.0
2018,1,7,7,45,0.5,9.0,3.75,11.65,9.0,8.19,0.0
2018,1,7,8,0,0.0,16.0,3.8,11.8,16.0,14.07,5.77
2018,1,7,8,15,0.0,25.5,3.9,12.05,25.5,22.46,14.08
2018,1,7,8,30,0.0,35.0,4.0,12.3,35.0,30.85,20.76
2018,1,7,8,45,1.0,52.0,4.1,12.55,52.5,45.94,33.86
2018,1,7,9,0,2.0,69.0,4.2,12.8,70.0,60.97,46.78
2018,1,7,9,15,7.0,88.0,4.3,13.15,90.5,78.93,61.89
2018,1,7,9,30,12.0,107.0,4.4,13.5,111.0,97.72,77.58
2018,1,7,9,45,15.5,108.5,4.5,13.9,114.5,101.29,80.35
2018,1,7,10,0,19.0,110.0,4.6,14.3,118.0,107.11,85.05
2018,1,7,10,15,10.0,112.0,4.75,14.6,116.0,104.02,82.33
2018,1,7,10,30,1.0,114.0,4.9,14.9,114.0,101.93,80.32
2018,1,7,10,45,1.5,133.0,5.05,15.25,133.5,119.71,94.84
2018,1,7,11,0,2.0,152.0,5.2,15.6,153.0,137.8,109.5
2018,1,7,11,15,18.0,188.5,5.4,15.95,199.0,182.78,146.43
2018,1,7,11,30,34.0,225.0,5.6,16.3,245.0,239.01,192.09
2018,1,7,11,45,37.0,229.5,5.75,16.7,251.5,248.53,199.43
2018,1,7,12,0,40.0,234.0,5.9,17.1,258.0,258.29,207.03
2018,1,7,12,15,23.5,202.0,6.0,17.3,216.0,204.6,163.19
2018,1,7,12,30,7.0,170.0,6.1,17.5,174.0,160.92,127.16
2018,1,7,12,45,3.5,116.5,6.2,17.75,118.5,107.26,83.18
2018,1,7,13,0,0.0,63.0,6.3,18.0,63.0,55.76,40.63
2018,1,7,13,15,0.0,79.0,6.2,18.1,79.0,69.97,52.39
2018,1,7,13,30,0.0,95.0,6.1,18.2,95.0,84.35,64.25
2018,1,7,13,45,0.0,84.0,5.95,18.3,84.0,74.41,56.1
2018,1,7,14,0,0.0,73.0,5.8,18.4,73.0,64.61,48.06
2018,1,7,14,15,0.0,73.5,5.55,18.45,73.5,65.04,48.49
2018,1,7,14,30,0.0,74.0,5.3,18.5,74.0,65.48,48.93
2018,1,7,14,45,0.0,85.5,5.05,18.5,85.5,75.75,57.56
2018,1,7,15,0,0.0,97.0,4.8,18.5,97.0,87.28,67.25
2018,1,7,15,15,0.0,88.5,4.4,18.35,88.5,79.31,60.82
2018,1,7,15,30,0.0,80.0,4.0,18.2,80.0,71.35,54.36
2018,1,7,15,45,3.0,82.0,3.6,18.0,83.0,76.73,59.15
2018,1,7,16,0,6.0,84.0,3.2,17.8,86.0,82.75,64.44
2018,1,7,16,15,3.5,60.5,2.9,17.35,61.5,56.61,42.47
2018,1,7,16,30,1.0,37.0,2.6,16.9,37.0,33.36,22.71
2018,1,7,16,45,0.5,27.0,2.3,16.4,27.0,24.12,14.76
2018,1,7,17,0,0.0,17.0,2.0,15.9,17.0,14.94,6.81
2018,1,7,17,15,4.5,12.0,2.0,15.9,12.0,13.59,5.14
2018,1,7,17,30,9.0,7.0,2.0,15.9,7.0,13.17,0.0
2018,1,7,17,45,4.5,3.5,1.9,15.35,3.5,5.64,0.0
2018,1,7,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.65,7.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.4,7.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.25,7.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,1,8,7,15,11.0,1.5,4.15,7.15,1.5,0.0,0.0
2018,1,8,7,30,22.0,3.0,4.2,7.6,3.0,2.73,0.0
2018,1,8,7,45,24.0,7.0,4.3,8.05,8.0,6.37,0.0
2018,1,8,8,0,26.0,11.0,4.4,8.5,13.0,9.26,1.94
2018,1,8,8,15,165.5,24.0,4.5,9.25,53.5,18.32,10.6
2018,1,8,8,30,305.0,37.0,4.6,10.0,94.0,42.95,23.24
2018,1,8,8,45,545.0,42.0,4.65,10.75,178.0,95.42,53.1
2018,1,8,9,0,785.0,47.0,4.7,11.5,262.0,174.56,109.11
2018,1,8,9,15,821.5,49.5,4.85,12.2,309.5,235.3,163.01
2018,1,8,9,30,858.0,52.0,5.0,12.9,357.0,297.58,219.98
2018,1,8,9,45,882.5,53.5,5.15,13.55,400.0,357.77,275.56
2018,1,8,10,0,907.0,55.0,5.3,14.2,443.0,419.26,331.16
2018,1,8,10,15,924.0,56.5,5.2,14.65,480.5,478.37,383.38
2018,1,8,10,30,941.0,58.0,5.1,15.1,518.0,537.37,433.79
2018,1,8,10,45,951.5,59.0,5.0,15.55,548.0,591.86,479.01
2018,1,8,11,0,962.0,60.0,4.9,16.0,578.0,645.02,521.68
2018,1,8,11,15,968.0,61.0,4.85,16.35,600.5,693.69,559.99
2018,1,8,11,30,974.0,62.0,4.8,16.7,623.0,740.14,594.76
2018,1,8,11,45,977.0,64.0,4.7,17.1,638.5,783.13,624.5
2018,1,8,12,0,980.0,66.0,4.6,17.5,654.0,823.28,651.73
2018,1,8,12,15,982.5,66.0,4.6,17.75,661.0,857.68,675.53
2018,1,8,12,30,985.0,66.0,4.6,18.0,668.0,888.84,696.92
2018,1,8,12,45,985.0,65.5,4.6,18.2,666.0,913.89,714.08
2018,1,8,13,0,985.0,65.0,4.6,18.4,664.0,935.29,728.74
2018,1,8,13,15,982.5,64.5,4.55,18.5,654.0,950.76,739.19
2018,1,8,13,30,980.0,64.0,4.5,18.6,644.0,962.36,747.08
2018,1,8,13,45,974.5,63.0,4.5,18.7,625.5,966.72,750.49
2018,1,8,14,0,969.0,62.0,4.5,18.8,607.0,967.13,751.37
2018,1,8,14,15,957.5,62.0,4.45,18.75,580.5,959.49,746.79
2018,1,8,14,30,946.0,62.0,4.4,18.7,554.0,948.09,739.78
2018,1,8,14,45,929.5,62.0,4.3,18.65,520.5,928.58,726.93
2018,1,8,15,0,913.0,62.0,4.2,18.6,487.0,905.76,711.9
2018,1,8,15,15,893.5,60.0,3.85,18.2,447.0,874.5,690.39
2018,1,8,15,30,874.0,58.0,3.5,17.8,407.0,840.51,666.68
2018,1,8,15,45,845.5,56.0,3.15,17.4,362.5,796.59,635.26
2018,1,8,16,0,817.0,54.0,2.8,17.0,318.0,758.81,607.65
2018,1,8,16,15,774.0,50.0,2.5,15.8,269.5,697.26,563.2
2018,1,8,16,30,731.0,46.0,2.2,14.6,221.0,635.61,516.67
2018,1,8,16,45,661.5,41.0,1.9,13.4,172.5,554.06,452.09
2018,1,8,17,0,592.0,36.0,1.6,12.2,124.0,475.11,385.76
2018,1,8,17,15,454.0,29.0,1.6,12.2,81.0,353.41,274.24
2018,1,8,17,30,316.0,22.0,1.6,12.2,38.0,235.45,0.0
2018,1,8,17,45,158.0,11.0,1.6,11.15,19.0,96.39,0.0
2018,1,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,9,7,15,2.0,1.0,0.85,4.55,1.0,0.0,0.0
2018,1,9,7,30,4.0,2.0,0.8,5.2,2.0,1.82,0.0
2018,1,9,7,45,53.0,13.5,0.75,5.85,18.0,12.28,0.0
2018,1,9,8,0,102.0,25.0,0.7,6.5,34.0,20.46,11.33
2018,1,9,8,15,121.5,34.0,0.6,7.15,51.5,27.58,19.09
2018,1,9,8,30,141.0,43.0,0.5,7.8,69.0,41.67,26.96
2018,1,9,8,45,358.0,52.5,0.45,8.5,144.5,82.79,50.83
2018,1,9,9,0,575.0,62.0,0.4,9.2,220.0,151.16,98.64
2018,1,9,9,15,704.5,60.0,0.65,10.1,287.5,216.76,151.18
2018,1,9,9,30,834.0,58.0,0.9,11.0,355.0,294.58,216.07
2018,1,9,9,45,859.5,60.5,1.15,11.9,398.5,355.97,271.0
2018,1,9,10,0,885.0,63.0,1.4,12.8,442.0,417.8,325.2
2018,1,9,10,15,902.0,65.0,1.4,13.35,479.5,476.48,375.02
2018,1,9,10,30,919.0,67.0,1.4,13.9,517.0,535.11,422.94
2018,1,9,10,45,923.0,70.5,1.4,14.5,546.0,587.84,464.56
2018,1,9,11,0,927.0,74.0,1.4,15.1,575.0,638.74,503.29
2018,1,9,11,15,942.0,73.5,1.5,15.55,600.5,690.34,542.45
2018,1,9,11,30,957.0,73.0,1.6,16.0,626.0,740.5,579.3
2018,1,9,11,45,960.5,74.5,1.65,16.5,641.0,782.89,607.57
2018,1,9,12,0,964.0,76.0,1.7,17.0,656.0,822.51,633.7
2018,1,9,12,15,966.0,76.0,1.8,17.35,663.0,856.29,656.52
2018,1,9,12,30,968.0,76.0,1.9,17.7,670.0,886.85,677.14
2018,1,9,12,45,966.0,76.0,1.95,18.05,667.5,910.67,692.67
2018,1,9,13,0,964.0,76.0,2.0,18.4,665.0,930.83,705.87
2018,1,9,13,15,959.5,76.0,2.1,18.55,654.5,945.08,716.3
2018,1,9,13,30,955.0,76.0,2.2,18.7,644.0,955.5,724.37
2018,1,9,13,45,948.5,75.0,2.25,18.85,625.0,959.04,727.47
2018,1,9,14,0,942.0,74.0,2.3,19.0,606.0,958.72,728.21
2018,1,9,14,15,933.5,72.5,2.3,19.0,580.0,952.14,724.81
2018,1,9,14,30,925.0,71.0,2.3,19.0,554.0,941.83,719.09
2018,1,9,14,45,912.5,69.0,2.3,19.0,521.0,923.64,708.13
2018,1,9,15,0,900.0,67.0,2.3,19.0,488.0,902.07,694.93
2018,1,9,15,15,879.5,65.0,2.1,18.6,448.0,870.27,673.73
2018,1,9,15,30,859.0,63.0,1.9,18.2,408.0,835.83,650.49
2018,1,9,15,45,825.0,60.5,1.7,17.8,362.0,795.12,622.38
2018,1,9,16,0,791.0,58.0,1.5,17.4,316.0,744.38,586.4
2018,1,9,16,15,750.0,53.5,1.45,16.25,268.5,684.4,545.5
2018,1,9,16,30,709.0,49.0,1.4,15.1,221.0,624.2,502.22
2018,1,9,16,45,592.5,43.5,1.35,13.95,165.5,508.83,413.94
2018,1,9,17,0,476.0,38.0,1.3,12.8,110.0,407.38,331.35
2018,1,9,17,15,350.0,28.0,1.3,12.8,70.0,296.43,231.14
2018,1,9,17,30,224.0,18.0,1.3,12.8,30.0,180.02,22.37
2018,1,9,17,45,112.0,9.0,1.4,11.75,15.0,69.61,0.0
2018,1,9,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.85,7.0,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.9,7.2,1.0,0.91,0.0
2018,1,10,7,45,0.0,6.0,1.9,7.35,6.0,5.46,0.0
2018,1,10,8,0,0.0,11.0,1.9,7.5,11.0,9.66,2.33
2018,1,10,8,15,0.0,11.0,2.0,7.85,11.0,9.65,2.98
2018,1,10,8,30,0.0,11.0,2.1,8.2,11.0,9.66,2.76
2018,1,10,8,45,0.0,12.5,2.2,8.5,12.5,10.98,3.98
2018,1,10,9,0,0.0,14.0,2.3,8.8,14.0,12.3,5.16
2018,1,10,9,15,0.0,34.0,2.55,9.35,34.0,29.95,20.59
2018,1,10,9,30,0.0,54.0,2.8,9.9,54.0,47.67,35.89
2018,1,10,9,45,2.0,82.5,3.0,10.45,83.5,73.64,58.02
2018,1,10,10,0,4.0,111.0,3.2,11.0,113.0,100.0,80.18
2018,1,10,10,15,3.5,126.5,3.55,11.7,128.0,114.11,91.71
2018,1,10,10,30,3.0,142.0,3.9,12.4,143.0,128.35,103.21
2018,1,10,10,45,1.5,142.5,4.2,13.1,143.0,128.35,102.73
2018,1,10,11,0,0.0,143.0,4.5,13.8,143.0,128.18,102.13
2018,1,10,11,15,0.0,146.5,4.65,14.5,146.5,131.59,104.53
2018,1,10,11,30,0.0,150.0,4.8,15.2,150.0,135.04,106.95
2018,1,10,11,45,11.0,182.0,4.9,15.9,188.5,173.52,138.36
2018,1,10,12,0,22.0,214.0,5.0,16.6,227.0,213.71,170.74
2018,1,10,12,15,34.0,234.5,5.1,17.05,255.0,256.41,205.01
2018,1,10,12,30,46.0,255.0,5.2,17.5,283.0,290.97,232.51
2018,1,10,12,45,49.0,256.5,5.25,17.95,286.5,298.32,238.07
2018,1,10,13,0,52.0,258.0,5.3,18.4,290.0,305.83,243.83
2018,1,10,13,15,103.5,264.5,5.35,18.65,327.0,362.08,289.93
2018,1,10,13,30,155.0,271.0,5.4,18.9,364.0,436.32,349.35
2018,1,10,13,45,304.5,240.0,5.45,19.1,415.5,557.24,447.33
2018,1,10,14,0,454.0,209.0,5.5,19.3,467.0,679.68,544.17
2018,1,10,14,15,508.0,185.0,5.5,19.35,461.5,705.2,565.3
2018,1,10,14,30,562.0,161.0,5.5,19.4,456.0,727.5,584.26
2018,1,10,14,45,614.0,138.5,5.45,19.45,442.5,754.1,605.03
2018,1,10,15,0,666.0,116.0,5.4,19.5,429.0,769.87,617.7
2018,1,10,15,15,618.0,114.0,5.2,19.3,386.0,717.09,578.8
2018,1,10,15,30,570.0,112.0,5.0,19.1,343.0,663.02,538.73
2018,1,10,15,45,614.5,92.5,4.8,18.9,316.5,665.85,541.95
2018,1,10,16,0,659.0,73.0,4.6,18.7,290.0,662.94,540.14
2018,1,10,16,15,658.0,63.0,4.2,17.95,252.0,631.15,515.82
2018,1,10,16,30,657.0,53.0,3.8,17.2,214.0,591.1,484.34
2018,1,10,16,45,581.5,47.5,3.35,16.4,167.0,513.52,421.39
2018,1,10,17,0,506.0,42.0,2.9,15.6,120.0,433.74,353.21
2018,1,10,17,15,367.0,32.5,2.9,15.6,78.0,313.17,245.07
2018,1,10,17,30,228.0,23.0,2.9,15.6,36.0,188.09,46.36
2018,1,10,17,45,114.0,11.5,2.8,14.75,18.0,73.16,0.0
2018,1,10,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,15,31.0,3.0,2.1,11.55,3.0,0.0,0.0
2018,1,11,7,30,62.0,6.0,2.4,12.3,6.0,5.46,0.0
2018,1,11,7,45,194.5,17.0,2.7,13.0,32.0,15.46,0.0
2018,1,11,8,0,327.0,28.0,3.0,13.7,58.0,22.85,12.79
2018,1,11,8,15,423.5,37.0,3.1,14.35,100.5,29.38,19.96
2018,1,11,8,30,520.0,46.0,3.2,15.0,143.0,57.48,30.45
2018,1,11,8,45,361.5,70.0,3.35,15.6,146.5,95.69,60.25
2018,1,11,9,0,203.0,94.0,3.5,16.2,150.0,115.14,82.82
2018,1,11,9,15,150.0,119.0,3.75,16.85,164.5,138.67,105.36
2018,1,11,9,30,97.0,144.0,4.0,17.5,179.0,156.76,122.74
2018,1,11,9,45,331.5,130.5,4.25,18.15,269.5,237.84,184.63
2018,1,11,10,0,566.0,117.0,4.5,18.8,360.0,342.62,267.77
2018,1,11,10,15,722.5,92.0,4.75,19.15,430.0,422.01,332.99
2018,1,11,10,30,879.0,67.0,5.0,19.5,500.0,513.8,408.06
2018,1,11,10,45,880.0,72.0,5.2,19.85,527.5,564.67,450.42
2018,1,11,11,0,881.0,77.0,5.4,20.2,555.0,613.56,490.24
2018,1,11,11,15,810.5,99.0,5.8,20.1,553.0,635.98,509.57
2018,1,11,11,30,740.0,121.0,6.2,20.0,551.0,649.26,521.22
2018,1,11,11,45,630.5,165.5,6.55,19.9,538.5,648.62,520.52
2018,1,11,12,0,521.0,210.0,6.9,19.8,526.0,632.7,507.6
