Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,15,611.5,183.5,7.2,19.3,558.0,702.31,564.92
2018,1,11,12,30,702.0,157.0,7.5,18.8,590.0,770.45,620.6
2018,1,11,12,45,750.5,141.0,7.85,18.25,603.0,814.92,656.52
2018,1,11,13,0,799.0,125.0,8.2,17.7,616.0,853.01,687.88
2018,1,11,13,15,714.5,149.0,8.35,17.15,583.0,827.59,670.56
2018,1,11,13,30,630.0,173.0,8.5,16.6,550.0,790.63,644.45
2018,1,11,13,45,520.5,193.5,8.6,16.0,499.0,717.02,587.92
2018,1,11,14,0,411.0,214.0,8.7,15.4,448.0,646.36,532.06
2018,1,11,14,15,554.5,168.0,8.8,14.8,469.0,728.16,603.21
2018,1,11,14,30,698.0,122.0,8.9,14.2,490.0,814.44,673.72
2018,1,11,14,45,615.5,135.5,8.95,13.55,445.5,752.9,627.86
2018,1,11,15,0,533.0,149.0,9.0,12.9,401.0,683.26,575.06
2018,1,11,15,15,615.0,121.5,9.1,12.15,389.5,724.01,611.31
2018,1,11,15,30,697.0,94.0,9.2,11.4,378.0,752.19,637.33
2018,1,11,15,45,691.5,84.5,9.35,10.6,340.5,721.74,615.98
2018,1,11,16,0,686.0,75.0,9.5,9.8,303.0,688.74,591.95
2018,1,11,16,15,525.0,77.5,9.4,9.1,236.5,545.92,474.2
2018,1,11,16,30,364.0,80.0,9.3,8.4,170.0,406.77,354.41
2018,1,11,16,45,330.5,64.5,9.2,7.7,132.5,351.6,305.4
2018,1,11,17,0,297.0,49.0,9.1,7.0,95.0,297.81,255.44
2018,1,11,17,15,209.5,36.0,9.1,7.0,62.5,215.85,176.53
2018,1,11,17,30,122.0,23.0,9.1,7.0,30.0,127.87,44.97
2018,1,11,17,45,61.0,11.5,8.65,6.3,15.0,44.13,0.0
2018,1,11,18,0,0.0,0.0,8.2,5.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.1,5.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.0,5.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,7.9,5.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,7.8,5.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.75,5.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,5.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.6,4.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.5,4.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.4,4.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.3,4.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.2,4.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.1,4.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,7.05,4.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,7.0,4.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.9,4.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,3.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,3.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.55,3.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.5,3.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.45,3.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.3,2.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.2,2.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.1,2.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.0,2.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,5.9,2.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,5.8,2.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.7,1.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.6,1.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.55,1.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.5,1.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.45,1.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.4,0.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.35,0.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.3,0.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.3,0.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.3,0.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.25,0.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,-0.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.1,-0.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.0,-0.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.95,-0.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.85,-0.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.8,-0.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.75,-0.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.65,-1.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,1,12,7,15,5.0,1.5,4.75,-0.65,1.5,0.0,0.0
2018,1,12,7,30,10.0,3.0,4.9,-0.2,3.0,2.73,0.0
2018,1,12,7,45,38.0,18.0,5.05,0.25,21.0,15.08,0.0
2018,1,12,8,0,66.0,33.0,5.2,0.7,39.0,27.19,17.33
2018,1,12,8,15,225.5,46.5,5.4,1.4,85.5,35.71,26.88
2018,1,12,8,30,385.0,60.0,5.6,2.1,132.0,62.13,39.87
2018,1,12,8,45,602.5,52.0,5.75,2.85,201.5,104.72,60.84
2018,1,12,9,0,820.0,44.0,5.9,3.6,271.0,174.89,110.97
2018,1,12,9,15,854.5,46.5,5.9,4.25,319.5,235.57,166.52
2018,1,12,9,30,889.0,49.0,5.9,4.9,368.0,299.31,226.84
2018,1,12,9,45,912.0,51.5,5.85,5.55,412.5,361.96,286.55
2018,1,12,10,0,935.0,54.0,5.8,6.2,457.0,425.78,346.04
2018,1,12,10,15,951.0,55.5,5.7,6.75,495.5,486.28,401.27
2018,1,12,10,30,967.0,57.0,5.6,7.3,534.0,546.56,454.46
2018,1,12,10,45,977.0,58.0,5.45,7.9,565.0,602.46,502.14
2018,1,12,11,0,987.0,59.0,5.3,8.5,596.0,656.95,546.98
2018,1,12,11,15,991.5,60.5,5.1,8.95,619.0,706.79,586.71
2018,1,12,11,30,996.0,62.0,4.9,9.4,642.0,754.22,622.37
2018,1,12,11,45,1000.5,62.5,4.75,9.85,658.0,797.92,653.03
2018,1,12,12,0,1005.0,63.0,4.6,10.3,674.0,838.77,681.02
2018,1,12,12,15,1007.0,63.5,4.4,10.7,681.5,874.63,704.61
2018,1,12,12,30,1009.0,64.0,4.2,11.1,689.0,907.13,725.32
2018,1,12,12,45,1008.5,64.0,4.0,11.5,687.5,933.42,741.85
2018,1,12,13,0,1008.0,64.0,3.8,11.9,686.0,955.97,755.65
2018,1,12,13,15,1005.5,63.5,3.65,12.1,676.0,972.3,765.87
2018,1,12,13,30,1003.0,63.0,3.5,12.3,666.0,984.66,773.36
2018,1,12,13,45,997.5,62.5,3.35,12.55,648.0,990.3,776.09
2018,1,12,14,0,992.0,62.0,3.2,12.8,630.0,991.9,776.15
2018,1,12,14,15,983.0,61.0,3.1,12.85,603.5,985.65,771.88
2018,1,12,14,30,974.0,60.0,3.0,12.9,577.0,975.47,765.09
2018,1,12,14,45,962.0,58.5,2.9,12.95,543.0,958.09,753.4
2018,1,12,15,0,950.0,57.0,2.8,13.0,509.0,937.1,739.3
2018,1,12,15,15,932.0,55.5,2.6,12.75,469.0,907.4,718.96
2018,1,12,15,30,914.0,54.0,2.4,12.5,429.0,874.75,696.38
2018,1,12,15,45,888.0,51.5,2.2,12.2,383.5,831.26,665.72
2018,1,12,16,0,862.0,49.0,2.0,11.9,338.0,785.84,633.03
2018,1,12,16,15,822.5,46.5,1.85,10.75,289.0,728.29,592.53
2018,1,12,16,30,783.0,44.0,1.7,9.6,240.0,670.71,550.04
2018,1,12,16,45,719.0,39.5,1.5,8.4,189.5,598.57,493.35
2018,1,12,17,0,655.0,35.0,1.3,7.2,139.0,521.94,429.52
2018,1,12,17,15,520.0,29.0,1.3,7.2,93.0,400.54,321.85
2018,1,12,17,30,385.0,23.0,1.3,7.2,47.0,276.53,124.46
2018,1,12,17,45,192.5,11.5,1.55,6.05,23.5,117.04,0.0
2018,1,12,18,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.4,2.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.5,1.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.65,0.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.75,0.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.8,0.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,-1.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,-1.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,-2.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.95,-2.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,-2.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,-2.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,-2.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,-2.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,-2.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,-2.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,-2.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2018,1,13,7,15,5.0,1.5,3.6,-2.55,1.5,0.0,0.0
2018,1,13,7,30,10.0,3.0,3.8,-2.1,3.0,2.73,0.0
2018,1,13,7,45,33.5,18.5,4.0,-1.65,21.0,15.45,0.0
2018,1,13,8,0,57.0,34.0,4.2,-1.2,39.0,27.89,18.14
2018,1,13,8,15,225.0,46.5,4.3,-0.45,86.0,35.7,27.1
2018,1,13,8,30,393.0,59.0,4.4,0.3,133.0,61.0,39.23
2018,1,13,8,45,597.5,52.5,4.5,1.05,201.0,103.81,60.75
2018,1,13,9,0,802.0,46.0,4.6,1.8,269.0,172.88,110.58
2018,1,13,9,15,836.5,49.5,4.6,2.45,317.5,233.54,166.08
2018,1,13,9,30,871.0,53.0,4.6,3.1,366.0,297.33,226.33
2018,1,13,9,45,894.0,55.0,4.55,3.75,410.0,358.61,284.69
2018,1,13,10,0,917.0,57.0,4.5,4.4,454.0,421.06,342.78
2018,1,13,10,15,932.5,59.5,4.4,5.0,492.5,481.55,397.55
2018,1,13,10,30,948.0,62.0,4.3,5.6,531.0,541.83,450.17
2018,1,13,10,45,958.5,64.0,4.2,6.15,563.0,598.32,497.93
2018,1,13,11,0,969.0,66.0,4.1,6.7,595.0,653.52,542.92
2018,1,13,11,15,974.5,68.0,3.95,7.15,619.0,703.95,582.68
2018,1,13,11,30,980.0,70.0,3.8,7.6,643.0,752.13,619.15
2018,1,13,11,45,941.0,84.0,3.7,8.1,645.5,779.0,637.0
2018,1,13,12,0,902.0,98.0,3.6,8.6,648.0,805.69,654.71
2018,1,13,12,15,943.5,86.5,3.5,8.95,668.0,851.05,686.46
2018,1,13,12,30,985.0,75.0,3.4,9.3,688.0,900.76,720.77
2018,1,13,12,45,982.5,76.5,3.25,9.65,687.0,926.81,737.16
2018,1,13,13,0,980.0,78.0,3.1,10.0,686.0,949.16,750.97
2018,1,13,13,15,975.5,78.0,3.0,10.2,675.5,964.17,760.38
2018,1,13,13,30,971.0,78.0,2.9,10.4,665.0,975.27,767.16
2018,1,13,13,45,962.5,78.5,2.8,10.6,646.5,979.45,769.23
2018,1,13,14,0,954.0,79.0,2.7,10.8,628.0,979.69,768.76
2018,1,13,14,15,943.0,78.0,2.6,10.85,601.0,971.92,763.28
2018,1,13,14,30,932.0,77.0,2.5,10.9,574.0,960.37,755.38
2018,1,13,14,45,915.5,76.0,2.4,10.9,540.0,940.19,741.71
2018,1,13,15,0,899.0,75.0,2.3,10.9,506.0,916.68,725.82
2018,1,13,15,15,877.5,73.0,2.15,10.7,465.5,893.1,709.9
2018,1,13,15,30,856.0,71.0,2.0,10.5,425.0,857.68,685.34
2018,1,13,15,45,825.0,68.5,1.85,10.25,379.5,811.02,652.46
2018,1,13,16,0,794.0,66.0,1.7,10.0,334.0,762.53,617.59
2018,1,13,16,15,750.0,61.0,1.55,8.9,284.5,699.19,572.29
2018,1,13,16,30,706.0,56.0,1.4,7.8,235.0,635.63,524.83
2018,1,13,16,45,635.5,50.0,1.25,6.75,185.5,551.87,458.86
2018,1,13,17,0,565.0,44.0,1.1,5.7,136.0,479.49,398.14
2018,1,13,17,15,442.5,35.5,1.1,5.7,92.0,367.14,297.59
2018,1,13,17,30,320.0,27.0,1.1,5.7,48.0,251.7,130.61
2018,1,13,17,45,170.5,15.0,1.2,4.55,25.0,108.35,0.0
2018,1,13,18,0,21.0,3.0,1.3,3.4,2.0,0.0,0.0
2018,1,13,18,15,10.5,1.5,1.35,3.15,1.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.05,-2.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,14,7,15,33.0,3.5,1.1,-2.1,3.5,0.0,0.0
2018,1,14,7,30,66.0,7.0,1.2,-1.4,7.0,6.37,0.0
2018,1,14,7,45,228.0,19.5,1.3,-0.65,37.5,16.57,0.0
2018,1,14,8,0,390.0,32.0,1.4,0.1,68.0,26.67,17.11
2018,1,14,8,15,503.0,39.0,1.35,0.85,115.0,31.3,23.03
2018,1,14,8,30,616.0,46.0,1.3,1.6,162.0,61.33,34.49
2018,1,14,8,45,675.0,51.5,1.2,2.3,211.5,112.0,64.3
2018,1,14,9,0,734.0,57.0,1.1,3.0,261.0,169.66,109.7
2018,1,14,9,15,772.0,60.5,1.45,4.15,308.5,227.5,161.05
2018,1,14,9,30,810.0,64.0,1.8,5.3,356.0,289.1,217.37
2018,1,14,9,45,835.0,67.5,2.1,6.5,400.0,349.76,273.05
2018,1,14,10,0,860.0,71.0,2.4,7.7,444.0,412.04,328.82
2018,1,14,10,15,878.0,73.0,2.6,8.5,482.0,470.96,380.69
2018,1,14,10,30,896.0,75.0,2.8,9.3,520.0,528.92,430.18
2018,1,14,10,45,908.0,77.0,2.95,10.1,551.5,583.93,475.66
2018,1,14,11,0,920.0,79.0,3.1,10.9,583.0,637.91,518.89
2018,1,14,11,15,930.5,79.0,3.2,11.35,607.0,687.48,558.1
2018,1,14,11,30,941.0,79.0,3.3,11.8,631.0,735.31,595.02
2018,1,14,11,45,949.5,78.0,3.4,12.3,647.0,778.58,625.64
2018,1,14,12,0,958.0,77.0,3.5,12.8,663.0,819.43,654.23
2018,1,14,12,15,960.5,77.0,3.6,13.1,670.5,854.03,678.6
2018,1,14,12,30,963.0,77.0,3.7,13.4,678.0,885.45,700.66
2018,1,14,12,45,963.5,76.5,3.85,13.7,677.0,911.27,719.02
2018,1,14,13,0,964.0,76.0,4.0,14.0,676.0,933.54,734.95
2018,1,14,13,15,961.5,75.5,4.05,14.15,666.5,949.51,746.37
2018,1,14,13,30,959.0,75.0,4.1,14.3,657.0,961.67,755.28
2018,1,14,13,45,955.0,74.0,4.2,14.45,640.0,968.01,760.57
2018,1,14,14,0,951.0,73.0,4.3,14.6,623.0,970.48,763.41
2018,1,14,14,15,943.5,71.5,4.2,14.6,597.5,965.25,760.09
2018,1,14,14,30,936.0,70.0,4.1,14.6,572.0,956.23,754.36
2018,1,14,14,45,923.0,68.5,3.95,14.6,539.0,938.5,742.27
2018,1,14,15,0,910.0,67.0,3.8,14.6,506.0,917.31,727.84
2018,1,14,15,15,891.0,65.0,3.4,14.35,466.0,886.9,705.87
2018,1,14,15,30,872.0,63.0,3.0,14.1,426.0,853.68,681.67
2018,1,14,15,45,844.5,60.0,2.6,13.85,381.0,817.69,655.04
2018,1,14,16,0,817.0,57.0,2.2,13.6,336.0,771.15,619.99
2018,1,14,16,15,776.0,53.5,1.95,12.6,287.5,711.66,577.12
2018,1,14,16,30,735.0,50.0,1.7,11.6,239.0,651.81,532.21
2018,1,14,16,45,669.5,45.0,1.45,10.6,189.5,572.31,469.73
2018,1,14,17,0,604.0,40.0,1.2,9.6,140.0,494.96,405.6
2018,1,14,17,15,486.0,33.0,1.2,9.6,95.5,383.94,308.45
2018,1,14,17,30,368.0,26.0,1.2,9.6,51.0,282.82,160.14
2018,1,14,17,45,198.0,14.5,1.25,8.9,26.5,123.5,0.0
2018,1,14,18,0,28.0,3.0,1.3,8.2,2.0,0.0,0.0
2018,1,14,18,15,14.0,1.5,1.3,8.0,1.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,15,7,15,11.5,2.5,1.6,5.6,2.5,0.0,0.0
2018,1,15,7,30,23.0,5.0,1.7,5.8,5.0,4.55,0.0
2018,1,15,7,45,33.0,18.0,1.8,6.0,20.0,15.1,0.0
2018,1,15,8,0,43.0,31.0,1.9,6.2,35.0,25.76,15.91
2018,1,15,8,15,258.5,43.0,2.1,6.55,90.0,33.05,24.02
2018,1,15,8,30,474.0,55.0,2.3,6.9,145.0,60.72,36.76
2018,1,15,8,45,474.0,67.5,2.45,7.25,178.5,103.79,64.73
2018,1,15,9,0,474.0,80.0,2.6,7.6,212.0,146.83,100.44
2018,1,15,9,15,515.0,83.5,2.65,8.15,250.0,190.41,138.17
2018,1,15,9,30,556.0,87.0,2.7,8.7,288.0,238.4,181.16
2018,1,15,9,45,479.0,112.5,2.8,9.25,300.5,268.74,212.39
2018,1,15,10,0,402.0,138.0,2.9,9.8,313.0,292.61,236.29
2018,1,15,10,15,492.0,136.0,2.95,10.65,368.5,356.1,289.28
2018,1,15,10,30,582.0,134.0,3.0,11.5,424.0,432.13,351.52
2018,1,15,10,45,586.5,143.0,3.1,12.35,450.5,476.26,387.37
2018,1,15,11,0,591.0,152.0,3.2,13.2,477.0,519.57,421.65
2018,1,15,11,15,729.5,124.0,3.5,14.1,542.0,610.47,493.64
2018,1,15,11,30,868.0,96.0,3.8,15.0,607.0,707.85,568.97
2018,1,15,11,45,783.5,119.0,4.15,15.9,589.0,707.74,567.47
2018,1,15,12,0,699.0,142.0,4.5,16.8,571.0,702.36,562.36
2018,1,15,12,15,530.5,181.5,4.55,17.1,509.5,630.75,505.74
2018,1,15,12,30,362.0,221.0,4.6,17.4,448.0,539.32,433.03
2018,1,15,12,45,323.0,227.5,4.6,17.65,429.5,525.9,422.1
2018,1,15,13,0,284.0,234.0,4.6,17.9,411.0,509.61,408.56
2018,1,15,13,15,193.5,241.5,4.45,17.9,361.5,430.35,345.19
2018,1,15,13,30,103.0,249.0,4.3,17.9,312.0,362.99,290.08
2018,1,15,13,45,169.0,243.5,4.15,17.85,343.5,420.91,337.88
2018,1,15,14,0,235.0,238.0,4.0,17.8,375.0,496.76,398.35
2018,1,15,14,15,255.0,223.5,3.7,17.65,366.0,501.85,403.06
2018,1,15,14,30,275.0,209.0,3.4,17.5,357.0,505.59,407.05
2018,1,15,14,45,322.5,184.5,3.05,17.35,348.0,520.43,420.36
2018,1,15,15,0,370.0,160.0,2.7,17.2,339.0,552.12,445.84
2018,1,15,15,15,306.5,153.0,2.3,16.85,293.5,465.25,378.38
2018,1,15,15,30,243.0,146.0,1.9,16.5,248.0,398.84,325.88
2018,1,15,15,45,145.0,130.5,1.55,16.1,189.5,277.05,227.65
2018,1,15,16,0,47.0,115.0,1.2,15.7,131.0,161.69,131.5
2018,1,15,16,15,102.5,89.5,1.15,15.25,118.0,188.65,156.35
2018,1,15,16,30,158.0,64.0,1.1,14.8,105.0,210.22,175.6
2018,1,15,16,45,127.5,53.0,1.05,14.4,81.5,170.32,141.07
2018,1,15,17,0,97.0,42.0,1.0,14.0,58.0,132.4,107.62
2018,1,15,17,15,55.5,28.5,1.0,14.0,37.0,73.78,56.17
2018,1,15,17,30,14.0,15.0,1.0,14.0,16.0,21.92,8.29
2018,1,15,17,45,11.0,8.0,1.05,13.6,8.5,13.42,0.0
2018,1,15,18,0,8.0,1.0,1.1,13.2,1.0,0.0,0.0
2018,1,15,18,15,4.0,0.5,1.15,13.15,0.5,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,6.7,7.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,7.8,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,8.05,5.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.3,4.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.55,3.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.8,1.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.65,1.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.5,1.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.35,0.5,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.2,0.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.15,-0.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.1,-0.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,8.05,-0.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,8.0,-0.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,8.05,-1.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.1,-1.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.15,-1.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.2,-1.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,8.2,-2.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,8.2,-2.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,8.15,-2.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,8.1,-3.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,8.0,-3.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,7.9,-3.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.85,-3.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.8,-3.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.75,-3.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.7,-3.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.65,-3.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.6,-3.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.55,-3.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.5,-3.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.5,-3.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.5,-3.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,0.5,7.5,-3.75,0.5,0.0,0.0
2018,1,16,7,30,0.0,1.0,7.5,-3.8,1.0,0.91,0.0
2018,1,16,7,45,0.0,6.0,7.5,-3.8,6.0,5.26,0.0
2018,1,16,8,0,0.0,11.0,7.5,-3.8,11.0,9.66,2.71
2018,1,16,8,15,0.0,26.5,7.55,-3.75,26.5,23.34,16.02
2018,1,16,8,30,0.0,42.0,7.6,-3.7,42.0,37.07,27.86
2018,1,16,8,45,2.0,56.0,7.65,-3.65,56.5,49.4,39.23
2018,1,16,9,0,4.0,70.0,7.7,-3.6,71.0,62.08,50.76
2018,1,16,9,15,2.0,67.0,7.65,-3.5,67.5,59.61,48.6
2018,1,16,9,30,0.0,64.0,7.6,-3.4,64.0,56.55,45.82
2018,1,16,9,45,0.5,70.0,7.6,-3.3,70.0,62.05,50.66
2018,1,16,10,0,1.0,76.0,7.6,-3.2,76.0,67.62,55.52
2018,1,16,10,15,1.0,79.0,7.5,-3.05,79.0,70.35,57.8
2018,1,16,10,30,1.0,82.0,7.4,-2.9,82.0,73.08,60.08
2018,1,16,10,45,11.5,113.5,7.3,-2.7,119.5,107.25,90.46
2018,1,16,11,0,22.0,145.0,7.2,-2.5,157.0,147.17,125.73
2018,1,16,11,15,12.5,134.0,7.15,-2.2,141.0,127.88,108.28
2018,1,16,11,30,3.0,123.0,7.1,-1.9,125.0,111.9,93.75
2018,1,16,11,45,4.5,137.0,7.0,-1.65,140.0,126.16,106.13
2018,1,16,12,0,6.0,151.0,6.9,-1.4,155.0,140.71,118.72
2018,1,16,12,15,6.0,167.0,6.85,-1.1,171.0,156.31,132.1
2018,1,16,12,30,6.0,183.0,6.8,-0.8,187.0,172.23,145.72
2018,1,16,12,45,18.5,204.0,6.75,-0.55,215.5,204.08,173.59
2018,1,16,13,0,31.0,225.0,6.7,-0.3,244.0,250.03,213.41
2018,1,16,13,15,50.5,239.5,6.65,-0.1,270.5,285.66,244.52
2018,1,16,13,30,70.0,254.0,6.6,0.1,297.0,322.64,276.67
2018,1,16,13,45,82.0,249.0,6.5,0.25,298.0,331.23,284.53
2018,1,16,14,0,94.0,244.0,6.4,0.4,299.0,339.85,292.52
2018,1,16,14,15,78.5,234.0,6.35,0.45,278.5,317.05,272.92
2018,1,16,14,30,63.0,224.0,6.3,0.5,258.0,294.01,253.08
2018,1,16,14,45,53.5,205.0,6.2,0.5,232.5,265.3,228.63
2018,1,16,15,0,44.0,186.0,6.1,0.5,207.0,236.39,203.86
2018,1,16,15,15,73.5,162.0,5.95,0.35,194.5,235.91,205.42
2018,1,16,15,30,103.0,138.0,5.8,0.2,182.0,249.41,218.97
2018,1,16,15,45,89.0,99.0,5.7,0.0,134.0,188.78,166.12
2018,1,16,16,0,75.0,60.0,5.6,-0.2,86.0,128.87,113.09
2018,1,16,16,15,38.0,50.0,5.35,-0.5,63.0,86.29,73.71
2018,1,16,16,30,1.0,40.0,5.1,-0.8,40.0,36.03,26.97
2018,1,16,16,45,0.5,30.0,4.85,-1.15,30.0,26.78,18.54
2018,1,16,17,0,0.0,20.0,4.6,-1.5,20.0,17.58,10.08
2018,1,16,17,15,5.0,13.0,4.6,-1.5,13.5,14.89,7.48
2018,1,16,17,30,10.0,6.0,4.6,-1.5,7.0,12.54,3.32
2018,1,16,17,45,10.0,3.5,3.85,-2.2,4.0,8.79,0.0
2018,1,16,18,0,10.0,1.0,3.1,-2.9,1.0,0.0,0.0
2018,1,16,18,15,5.0,0.5,2.85,-3.15,0.5,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.4,-3.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,-3.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,-4.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,-4.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.05,-4.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.95,-4.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.9,-4.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.85,-4.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.85,-5.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.9,-5.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.9,-5.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.9,-5.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.95,-5.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,2.05,-5.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.1,-5.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.1,-5.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.1,-6.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.05,-6.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.0,-6.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,2.0,-6.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,2.0,-6.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.95,-6.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.95,-6.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,2.0,-6.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,2.0,-6.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.0,-6.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.05,-6.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.1,-6.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.15,-6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.2,-7.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.2,-7.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.2,-7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-7.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-7.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.5,-7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.6,-7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.7,-7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.8,-7.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,3.1,-7.25,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,3.4,-6.9,1.0,0.91,0.0
2018,1,17,7,45,11.5,4.0,3.65,-6.55,5.0,3.44,0.0
2018,1,17,8,0,23.0,7.0,3.9,-6.2,9.0,5.95,0.0
2018,1,17,8,15,187.0,18.5,3.95,-5.7,53.0,13.46,6.97
2018,1,17,8,30,351.0,30.0,4.0,-5.2,97.0,34.04,17.67
2018,1,17,8,45,578.5,37.5,4.0,-4.7,184.5,87.54,48.64
2018,1,17,9,0,806.0,45.0,4.0,-4.2,272.0,169.12,109.24
2018,1,17,9,15,852.5,47.0,3.9,-3.7,324.5,231.33,166.43
2018,1,17,9,30,899.0,49.0,3.8,-3.2,377.0,298.04,230.03
2018,1,17,9,45,921.5,51.5,3.7,-2.7,422.5,361.48,291.53
2018,1,17,10,0,944.0,54.0,3.6,-2.2,468.0,426.06,352.66
2018,1,17,10,15,959.5,55.5,3.45,-1.75,507.0,487.32,409.2
2018,1,17,10,30,975.0,57.0,3.3,-1.3,546.0,548.3,463.43
2018,1,17,10,45,986.0,58.5,3.2,-0.85,579.0,606.25,513.31
2018,1,17,11,0,997.0,60.0,3.1,-0.4,612.0,662.89,560.31
2018,1,17,11,15,1003.5,61.5,3.0,0.0,637.0,715.06,602.25
2018,1,17,11,30,1010.0,63.0,2.9,0.4,662.0,764.99,640.22
2018,1,17,11,45,1013.5,64.5,2.8,0.75,679.0,810.27,672.28
2018,1,17,12,0,1017.0,66.0,2.7,1.1,696.0,852.63,701.65
2018,1,17,12,15,1019.0,66.5,2.65,1.35,704.0,889.54,727.24
2018,1,17,12,30,1021.0,67.0,2.6,1.6,712.0,923.05,750.16
2018,1,17,12,45,1019.0,67.0,2.55,1.9,710.0,949.02,767.37
2018,1,17,13,0,1017.0,67.0,2.5,2.2,708.0,971.12,781.83
2018,1,17,13,15,1011.5,67.0,2.5,2.3,697.0,986.17,792.43
2018,1,17,13,30,1006.0,67.0,2.5,2.4,686.0,997.13,800.33
2018,1,17,13,45,1000.0,67.0,2.45,2.55,668.0,1003.53,804.51
2018,1,17,14,0,994.0,67.0,2.4,2.7,650.0,1005.87,806.02
2018,1,17,14,15,982.5,67.0,2.4,2.65,623.5,999.1,802.45
2018,1,17,14,30,971.0,67.0,2.4,2.6,597.0,988.41,796.34
2018,1,17,14,45,955.0,67.5,2.4,2.6,563.0,970.48,785.07
2018,1,17,15,0,939.0,68.0,2.4,2.6,529.0,949.05,771.4
2018,1,17,15,15,920.0,66.0,2.35,2.4,488.5,918.34,750.95
2018,1,17,15,30,901.0,64.0,2.3,2.2,448.0,884.68,728.22
2018,1,17,15,45,874.0,61.5,2.25,2.0,402.0,840.87,697.52
2018,1,17,16,0,847.0,59.0,2.2,1.8,356.0,803.05,670.74
2018,1,17,16,15,667.0,67.0,1.95,0.9,280.5,651.65,554.35
2018,1,17,16,30,487.0,75.0,1.7,0.0,205.0,502.7,435.44
2018,1,17,16,45,376.5,63.0,1.4,-0.85,151.0,385.02,336.04
2018,1,17,17,0,266.0,51.0,1.1,-1.7,97.0,280.44,243.72
2018,1,17,17,15,230.5,38.5,1.1,-1.7,69.0,232.68,197.7
2018,1,17,17,30,195.0,26.0,1.1,-1.7,41.0,183.84,129.4
2018,1,17,17,45,106.5,14.5,1.15,-2.8,21.5,73.11,0.0
2018,1,17,18,0,18.0,3.0,1.2,-3.9,2.0,0.0,0.0
2018,1,17,18,15,9.0,1.5,1.2,-4.0,1.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,-4.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,-4.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,-4.75,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.85,-4.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,-3.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,-3.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,-3.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.35,-3.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.3,-3.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.25,-3.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.2,-3.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.2,-3.15,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,-3.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.2,-3.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.2,-3.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.25,-3.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.3,-3.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.3,-2.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.3,-2.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.35,-2.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.45,-2.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.5,-2.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,-2.6,0.0,0.0,0.0
2018,1,18,7,15,26.0,3.5,0.6,-2.15,3.5,0.0,0.0
2018,1,18,7,30,52.0,7.0,0.7,-1.7,7.0,6.37,0.0
2018,1,18,7,45,201.5,20.5,0.8,-1.25,37.5,17.42,0.0
2018,1,18,8,0,351.0,34.0,0.9,-0.8,68.0,28.38,18.95
2018,1,18,8,15,452.5,42.5,0.9,-0.3,113.0,34.19,25.86
2018,1,18,8,30,554.0,51.0,0.9,0.2,158.0,57.63,34.32
2018,1,18,8,45,328.0,67.0,0.9,0.65,135.0,86.34,57.42
2018,1,18,9,0,102.0,83.0,0.9,1.1,112.0,88.31,68.53
2018,1,18,9,15,51.0,81.5,0.9,1.45,96.0,83.07,66.45
2018,1,18,9,30,0.0,80.0,0.9,1.8,80.0,70.64,57.41
2018,1,18,9,45,4.5,103.0,0.95,2.15,105.0,92.49,76.31
2018,1,18,10,0,9.0,126.0,1.0,2.5,130.0,115.13,95.62
2018,1,18,10,15,8.5,142.0,1.0,2.9,146.0,130.06,108.1
2018,1,18,10,30,8.0,158.0,1.0,3.3,162.0,145.11,120.53
2018,1,18,10,45,20.5,185.0,1.0,3.7,196.0,177.57,147.64
2018,1,18,11,0,33.0,212.0,1.0,4.1,230.0,218.01,181.0
2018,1,18,11,15,98.5,243.0,1.05,4.5,301.0,293.58,243.59
2018,1,18,11,30,164.0,274.0,1.1,4.9,372.0,385.22,317.4
2018,1,18,11,45,244.0,274.5,1.15,5.3,424.0,453.25,371.65
2018,1,18,12,0,324.0,275.0,1.2,5.7,476.0,538.34,437.99
2018,1,18,12,15,286.0,286.0,1.35,6.0,465.0,534.75,434.19
2018,1,18,12,30,248.0,297.0,1.5,6.3,454.0,514.5,418.48
2018,1,18,12,45,241.5,297.5,1.6,6.6,450.5,519.49,422.61
2018,1,18,13,0,235.0,298.0,1.7,6.9,447.0,523.35,425.66
2018,1,18,13,15,208.0,295.5,1.8,7.15,426.0,504.5,410.82
2018,1,18,13,30,181.0,293.0,1.9,7.4,405.0,484.02,394.75
2018,1,18,13,45,166.0,283.0,2.0,7.6,383.5,464.34,379.75
2018,1,18,14,0,151.0,273.0,2.1,7.8,362.0,443.64,363.82
2018,1,18,14,15,96.0,247.5,2.1,7.85,303.0,349.0,287.81
2018,1,18,14,30,41.0,222.0,2.1,7.9,244.0,270.7,223.31
2018,1,18,14,45,95.0,209.0,2.15,8.0,257.0,307.73,256.53
2018,1,18,15,0,149.0,196.0,2.2,8.1,270.0,360.52,301.68
2018,1,18,15,15,229.0,171.5,2.1,7.9,275.0,420.36,353.01
2018,1,18,15,30,309.0,147.0,2.0,7.7,280.0,458.43,386.53
2018,1,18,15,45,343.0,125.0,1.9,7.55,258.0,474.57,400.66
2018,1,18,16,0,377.0,103.0,1.8,7.4,236.0,468.16,397.06
2018,1,18,16,15,445.5,88.0,1.6,6.65,223.5,494.84,420.41
2018,1,18,16,30,514.0,73.0,1.4,5.9,211.0,522.15,441.95
2018,1,18,16,45,332.5,64.5,1.2,5.15,147.0,355.33,303.38
2018,1,18,17,0,151.0,56.0,1.0,4.4,83.0,192.22,163.06
2018,1,18,17,15,135.0,41.0,1.0,4.4,59.5,158.82,131.73
2018,1,18,17,30,119.0,26.0,1.0,4.4,36.0,138.56,97.73
2018,1,18,17,45,67.0,14.5,1.05,3.65,19.5,51.0,0.0
2018,1,18,18,0,15.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,1,18,18,15,7.5,1.5,1.15,2.75,1.5,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,19,7,15,25.5,3.5,1.35,0.65,3.5,0.0,0.0
2018,1,19,7,30,51.0,7.0,1.6,1.4,7.0,6.37,0.0
2018,1,19,7,45,200.5,20.5,1.85,2.1,37.5,17.38,0.0
2018,1,19,8,0,350.0,34.0,2.1,2.8,68.0,28.32,18.63
2018,1,19,8,15,452.0,42.5,2.15,3.45,113.0,34.14,25.38
2018,1,19,8,30,554.0,51.0,2.2,4.1,158.0,56.92,33.47
2018,1,19,8,45,403.0,51.5,2.25,4.8,141.0,80.56,48.39
2018,1,19,9,0,252.0,52.0,2.3,5.5,124.0,84.47,57.21
2018,1,19,9,15,143.5,86.0,2.3,6.05,128.5,107.84,83.13
2018,1,19,9,30,35.0,120.0,2.3,6.6,133.0,115.8,94.35
2018,1,19,9,45,26.0,138.0,2.35,7.15,148.5,131.87,108.22
2018,1,19,10,0,17.0,156.0,2.4,7.7,164.0,144.87,119.09
2018,1,19,10,15,15.5,167.0,2.5,8.2,174.5,155.64,127.8
2018,1,19,10,30,14.0,178.0,2.6,8.7,185.0,166.28,136.28
2018,1,19,10,45,15.0,187.5,2.75,9.2,195.5,176.8,144.62
2018,1,19,11,0,16.0,197.0,2.9,9.7,206.0,187.47,153.03
2018,1,19,11,15,11.5,190.5,2.95,10.0,197.0,179.69,146.16
2018,1,19,11,30,7.0,184.0,3.0,10.3,188.0,171.37,138.88
2018,1,19,11,45,4.5,169.0,3.1,10.65,171.5,156.02,125.85
2018,1,19,12,0,2.0,154.0,3.2,11.0,155.0,140.4,112.62
2018,1,19,12,15,1.0,137.5,3.2,11.15,138.0,124.36,99.18
2018,1,19,12,30,0.0,121.0,3.2,11.3,121.0,108.28,85.69
2018,1,19,12,45,1.0,142.0,3.2,11.5,142.5,128.97,102.88
2018,1,19,13,0,2.0,163.0,3.2,11.7,164.0,150.23,120.4
2018,1,19,13,15,1.5,157.5,3.2,11.75,158.5,144.83,115.92
2018,1,19,13,30,1.0,152.0,3.2,11.8,153.0,139.4,111.47
2018,1,19,13,45,1.0,148.5,3.15,11.85,149.5,136.36,109.05
2018,1,19,14,0,1.0,145.0,3.1,11.9,146.0,133.35,106.66
2018,1,19,14,15,0.5,126.5,3.1,11.9,127.0,115.11,91.62
2018,1,19,14,30,0.0,108.0,3.1,11.9,108.0,96.95,76.58
2018,1,19,14,45,0.0,107.0,3.05,11.9,107.0,96.26,76.18
2018,1,19,15,0,0.0,106.0,3.0,11.9,106.0,95.68,75.86
2018,1,19,15,15,0.0,95.0,3.0,11.75,95.0,85.25,67.26
2018,1,19,15,30,0.0,84.0,3.0,11.6,84.0,74.82,58.62
2018,1,19,15,45,100.0,75.5,2.95,11.45,111.0,182.39,154.16
2018,1,19,16,0,200.0,67.0,2.9,11.3,138.0,271.18,231.72
2018,1,19,16,15,299.5,61.0,2.6,10.85,151.0,339.35,290.65
2018,1,19,16,30,399.0,55.0,2.3,10.4,164.0,410.63,349.59
2018,1,19,16,45,450.5,53.5,2.05,9.95,153.5,434.29,367.2
2018,1,19,17,0,502.0,52.0,1.8,9.5,143.0,451.47,376.8
2018,1,19,17,15,390.0,42.5,1.8,9.5,99.5,345.25,283.32
2018,1,19,17,30,278.0,33.0,1.8,9.5,56.0,244.39,176.91
2018,1,19,17,45,153.5,19.5,1.8,8.95,30.5,104.62,0.0
2018,1,19,18,0,29.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,1,19,18,15,14.5,3.0,1.8,8.35,2.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,7,15,35.0,4.0,2.25,6.25,4.0,0.0,0.0
2018,1,20,7,30,70.0,8.0,2.4,6.5,8.0,7.28,0.0
2018,1,20,7,45,247.0,20.0,2.5,6.8,41.0,16.88,0.0
2018,1,20,8,0,424.0,32.0,2.6,7.1,74.0,26.48,16.79
2018,1,20,8,15,523.0,40.0,2.65,7.5,121.5,32.02,23.07
2018,1,20,8,30,622.0,48.0,2.7,7.9,169.0,55.6,30.84
2018,1,20,8,45,360.0,52.0,2.8,8.35,126.5,76.62,46.16
2018,1,20,9,0,98.0,56.0,2.9,8.8,84.0,64.29,46.04
2018,1,20,9,15,49.5,83.5,3.0,9.55,97.5,84.35,65.68
2018,1,20,9,30,1.0,111.0,3.1,10.3,111.0,97.81,78.83
2018,1,20,9,45,2.0,128.0,3.2,11.0,128.5,113.56,91.79
2018,1,20,10,0,3.0,145.0,3.3,11.7,146.0,129.62,104.82
2018,1,20,10,15,9.0,165.0,3.4,12.4,169.5,150.9,122.03
2018,1,20,10,30,15.0,185.0,3.5,13.1,193.0,173.1,139.85
2018,1,20,10,45,82.5,202.5,3.6,13.8,248.5,232.68,188.71
2018,1,20,11,0,150.0,220.0,3.7,14.5,304.0,302.45,245.31
2018,1,20,11,15,363.0,198.5,3.9,15.05,413.5,444.73,360.81
2018,1,20,11,30,576.0,177.0,4.1,15.6,523.0,588.51,474.54
2018,1,20,11,45,752.5,134.0,4.25,16.15,598.0,704.34,564.25
2018,1,20,12,0,929.0,91.0,4.4,16.7,673.0,814.92,645.66
2018,1,20,12,15,932.0,91.5,4.5,17.0,681.5,850.4,670.27
2018,1,20,12,30,935.0,92.0,4.6,17.3,690.0,882.85,693.14
2018,1,20,12,45,935.5,91.5,4.7,17.6,689.5,908.84,711.42
2018,1,20,13,0,936.0,91.0,4.8,17.9,689.0,931.36,727.35
2018,1,20,13,15,934.5,89.5,4.85,18.1,680.0,947.38,738.69
2018,1,20,13,30,933.0,88.0,4.9,18.3,671.0,959.66,747.58
2018,1,20,13,45,929.5,86.5,4.9,18.5,654.0,966.35,752.32
2018,1,20,14,0,926.0,85.0,4.9,18.7,637.0,969.21,754.57
2018,1,20,14,15,916.5,84.0,4.85,18.65,611.5,963.34,751.19
2018,1,20,14,30,907.0,83.0,4.8,18.6,586.0,953.75,745.4
2018,1,20,14,45,893.0,81.0,4.7,18.6,553.0,935.15,732.83
2018,1,20,15,0,879.0,79.0,4.6,18.6,520.0,922.34,724.56
2018,1,20,15,15,859.5,77.0,4.45,18.3,480.5,892.03,704.18
2018,1,20,15,30,840.0,75.0,4.3,18.0,441.0,858.82,681.76
2018,1,20,15,45,812.5,71.5,4.15,17.7,396.0,814.18,650.96
2018,1,20,16,0,785.0,68.0,4.0,17.4,351.0,767.59,618.14
2018,1,20,16,15,742.5,64.0,3.55,16.5,302.0,706.66,573.7
2018,1,20,16,30,700.0,60.0,3.1,15.6,253.0,645.34,527.41
2018,1,20,16,45,634.0,55.0,2.65,14.7,203.5,572.59,470.13
2018,1,20,17,0,568.0,50.0,2.2,13.8,154.0,496.35,407.31
2018,1,20,17,15,451.0,41.0,2.2,13.8,107.5,384.86,311.72
2018,1,20,17,30,334.0,32.0,2.2,13.8,61.0,281.3,205.4
2018,1,20,17,45,190.0,19.5,2.1,12.6,33.5,125.61,0.0
2018,1,20,18,0,46.0,7.0,2.0,11.4,6.0,0.0,0.0
2018,1,20,18,15,23.0,3.5,2.0,11.2,3.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,21,7,15,3.0,1.5,2.8,14.1,1.5,0.0,0.0
2018,1,21,7,30,6.0,3.0,3.1,14.6,3.0,2.73,0.0
2018,1,21,7,45,3.0,11.5,3.4,15.05,11.5,10.12,0.0
2018,1,21,8,0,0.0,20.0,3.7,15.5,20.0,17.61,8.88
2018,1,21,8,15,0.0,23.0,3.9,15.95,23.0,20.24,11.98
2018,1,21,8,30,0.0,26.0,4.1,16.4,26.0,22.88,13.71
2018,1,21,8,45,0.0,22.5,4.35,16.8,22.5,19.79,11.18
2018,1,21,9,0,0.0,19.0,4.6,17.2,19.0,16.71,8.57
2018,1,21,9,15,0.0,38.5,4.8,17.6,38.5,33.93,23.15
2018,1,21,9,30,0.0,58.0,5.0,18.0,58.0,51.22,37.62
2018,1,21,9,45,20.0,111.5,5.25,18.35,120.5,106.31,82.99
2018,1,21,10,0,40.0,165.0,5.5,18.7,183.0,164.01,130.02
2018,1,21,10,15,40.5,171.5,5.75,19.1,191.0,173.72,137.71
2018,1,21,10,30,41.0,178.0,6.0,19.5,199.0,183.37,145.33
2018,1,21,10,45,25.0,174.0,6.25,19.9,187.0,174.04,137.37
2018,1,21,11,0,9.0,170.0,6.5,20.3,175.0,158.07,123.9
2018,1,21,11,15,11.5,182.0,6.6,20.6,188.5,171.6,134.56
2018,1,21,11,30,14.0,194.0,6.7,20.9,202.0,185.48,145.45
2018,1,21,11,45,7.0,152.5,6.75,21.2,156.5,142.28,110.34
2018,1,21,12,0,0.0,111.0,6.8,21.5,111.0,98.9,74.97
2018,1,21,12,15,0.0,96.0,6.75,21.8,96.0,85.2,63.77
2018,1,21,12,30,0.0,81.0,6.7,22.1,81.0,71.79,52.83
2018,1,21,12,45,0.0,81.5,6.7,22.35,81.5,72.23,53.13
2018,1,21,13,0,0.0,82.0,6.7,22.6,82.0,72.68,53.45
2018,1,21,13,15,9.5,134.5,6.45,22.6,140.5,129.8,99.86
2018,1,21,13,30,19.0,187.0,6.2,22.6,199.0,190.16,148.38
2018,1,21,13,45,14.5,187.5,6.0,22.6,196.5,187.46,146.09
2018,1,21,14,0,10.0,188.0,5.8,22.6,194.0,184.79,143.91
2018,1,21,14,15,11.0,182.0,5.5,22.5,188.5,180.6,140.85
2018,1,21,14,30,12.0,176.0,5.2,22.4,183.0,176.45,137.84
2018,1,21,14,45,9.0,158.0,4.9,22.3,163.0,156.02,121.64
2018,1,21,15,0,6.0,140.0,4.6,22.2,143.0,135.58,105.36
2018,1,21,15,15,5.5,137.0,4.2,21.9,139.5,133.2,103.77
2018,1,21,15,30,5.0,134.0,3.8,21.6,136.0,131.17,102.46
2018,1,21,15,45,106.0,127.5,3.45,21.35,166.0,239.18,194.0
2018,1,21,16,0,207.0,121.0,3.1,21.1,196.0,332.5,271.46
2018,1,21,16,15,162.0,111.0,2.75,20.35,165.0,265.31,217.15
2018,1,21,16,30,117.0,101.0,2.4,19.6,134.0,217.06,177.29
2018,1,21,16,45,142.5,76.0,2.1,18.85,108.0,215.56,176.6
2018,1,21,17,0,168.0,51.0,1.8,18.1,82.0,195.33,159.65
2018,1,21,17,15,168.0,40.0,1.8,18.1,63.0,193.49,154.61
2018,1,21,17,30,168.0,29.0,1.8,18.1,44.0,176.24,128.04
2018,1,21,17,45,90.0,15.5,1.8,16.95,23.0,65.35,0.0
