Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,12.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,1,21,18,15,6.0,1.0,1.75,15.55,1.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.0,5.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,5.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,1,22,7,15,42.5,4.0,4.1,4.5,4.0,0.0,0.0
2018,1,22,7,30,85.0,8.0,4.2,5.0,8.0,7.28,0.0
2018,1,22,7,45,158.0,16.5,4.25,5.45,28.0,13.38,0.0
2018,1,22,8,0,231.0,25.0,4.3,5.9,48.0,19.66,11.19
2018,1,22,8,15,308.5,37.0,4.45,6.8,86.5,28.71,20.18
2018,1,22,8,30,386.0,49.0,4.6,7.7,125.0,48.68,29.77
2018,1,22,8,45,591.5,48.5,4.8,8.6,202.0,95.81,53.3
2018,1,22,9,0,797.0,48.0,5.0,9.5,279.0,167.12,102.64
2018,1,22,9,15,845.5,50.0,5.25,10.25,332.5,229.57,157.08
2018,1,22,9,30,894.0,52.0,5.5,11.0,386.0,296.81,218.23
2018,1,22,9,45,917.0,54.0,5.7,11.7,431.5,360.13,277.24
2018,1,22,10,0,940.0,56.0,5.9,12.4,477.0,424.66,336.23
2018,1,22,10,15,956.5,57.0,6.0,12.9,517.0,486.17,391.53
2018,1,22,10,30,973.0,58.0,6.1,13.4,557.0,547.53,445.05
2018,1,22,10,45,984.5,59.0,6.15,13.9,590.0,605.7,494.34
2018,1,22,11,0,996.0,60.0,6.2,14.4,623.0,662.6,541.16
2018,1,22,11,15,1003.5,61.0,6.15,14.75,648.5,715.41,583.51
2018,1,22,11,30,1011.0,62.0,6.1,15.1,674.0,766.05,622.09
2018,1,22,11,45,1015.0,62.5,6.1,15.45,691.0,811.18,654.58
2018,1,22,12,0,1019.0,63.0,6.1,15.8,708.0,853.39,684.61
2018,1,22,12,15,1021.5,63.5,6.0,16.0,716.5,891.3,711.14
2018,1,22,12,30,1024.0,64.0,5.9,16.2,725.0,925.82,735.01
2018,1,22,12,45,1024.5,63.5,5.85,16.4,724.5,953.91,754.38
2018,1,22,13,0,1025.0,63.0,5.8,16.6,724.0,978.19,771.02
2018,1,22,13,15,1022.5,62.5,5.75,16.7,715.0,995.88,783.3
2018,1,22,13,30,1020.0,62.0,5.7,16.8,706.0,1009.49,792.81
2018,1,22,13,45,1015.0,62.0,5.65,16.9,688.5,1017.31,798.36
2018,1,22,14,0,1010.0,62.0,5.6,17.0,671.0,1020.98,801.16
2018,1,22,14,15,1000.5,62.5,5.5,16.9,645.0,1017.0,798.97
2018,1,22,14,30,991.0,63.0,5.4,16.8,619.0,1008.99,794.12
2018,1,22,14,45,976.5,63.0,5.3,16.75,585.5,991.81,782.72
2018,1,22,15,0,962.0,63.0,5.2,16.7,552.0,970.96,768.85
2018,1,22,15,15,945.5,61.5,4.95,16.4,511.5,942.84,749.4
2018,1,22,15,30,929.0,60.0,4.7,16.1,471.0,911.56,727.61
2018,1,22,15,45,905.0,58.0,4.4,15.8,425.0,870.23,697.87
2018,1,22,16,0,881.0,56.0,4.1,15.5,379.0,826.72,666.56
2018,1,22,16,15,845.5,52.5,3.6,14.35,328.5,769.97,625.94
2018,1,22,16,30,810.0,49.0,3.1,13.2,278.0,719.67,588.66
2018,1,22,16,45,753.0,45.0,2.55,12.05,225.5,644.46,529.85
2018,1,22,17,0,696.0,41.0,2.0,10.9,173.0,570.75,469.15
2018,1,22,17,15,595.0,35.0,2.0,10.9,124.0,467.32,381.62
2018,1,22,17,30,494.0,29.0,2.0,10.9,75.0,368.79,280.64
2018,1,22,17,45,291.0,18.5,1.95,9.5,41.5,208.25,0.0
2018,1,22,18,0,88.0,8.0,1.9,8.1,8.0,7.28,0.0
2018,1,22,18,15,44.0,4.0,1.9,7.9,4.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,1,23,7,15,25.0,4.0,2.0,2.5,4.0,0.0,0.0
2018,1,23,7,30,50.0,8.0,2.3,3.6,8.0,7.28,0.0
2018,1,23,7,45,111.5,22.5,2.6,4.7,31.5,17.8,0.0
2018,1,23,8,0,173.0,37.0,2.9,5.8,55.0,28.79,19.11
2018,1,23,8,15,364.0,45.0,2.85,6.55,109.5,35.92,26.71
2018,1,23,8,30,555.0,53.0,2.8,7.3,164.0,56.23,33.62
2018,1,23,8,45,695.0,49.5,2.8,8.05,226.5,105.4,57.49
2018,1,23,9,0,835.0,46.0,2.8,8.8,289.0,170.53,103.79
2018,1,23,9,15,866.0,48.5,2.55,9.9,338.5,232.04,157.62
2018,1,23,9,30,897.0,51.0,2.3,11.0,388.0,296.28,215.64
2018,1,23,9,45,919.5,53.5,2.0,12.15,434.0,360.17,272.89
2018,1,23,10,0,942.0,56.0,1.7,13.3,480.0,425.23,328.93
2018,1,23,10,15,927.5,64.0,1.75,13.9,511.0,480.39,376.93
2018,1,23,10,30,913.0,72.0,1.8,14.5,542.0,532.23,420.35
2018,1,23,10,45,892.0,82.0,1.8,15.05,564.5,579.1,457.99
2018,1,23,11,0,871.0,92.0,1.8,15.6,587.0,624.4,492.81
2018,1,23,11,15,807.5,115.5,1.8,15.9,589.5,650.4,512.14
2018,1,23,11,30,744.0,139.0,1.8,16.2,592.0,670.78,526.51
2018,1,23,11,45,827.5,118.5,1.85,16.45,634.5,740.93,578.94
2018,1,23,12,0,911.0,98.0,1.9,16.7,677.0,810.35,626.79
2018,1,23,12,15,942.5,89.5,1.9,16.85,695.0,858.51,658.84
2018,1,23,12,30,974.0,81.0,1.9,17.0,713.0,904.98,689.58
2018,1,23,12,45,915.5,99.0,1.95,17.15,693.0,902.71,687.61
2018,1,23,13,0,857.0,117.0,2.0,17.3,673.0,902.53,687.75
2018,1,23,13,15,872.0,110.0,2.0,17.35,669.5,926.69,704.33
2018,1,23,13,30,887.0,103.0,2.0,17.4,666.0,947.58,718.5
2018,1,23,13,45,932.5,87.5,2.0,17.45,665.5,973.88,736.45
2018,1,23,14,0,978.0,72.0,2.0,17.5,665.0,1005.29,757.82
2018,1,23,14,15,913.0,85.5,2.05,17.4,621.5,965.87,732.97
2018,1,23,14,30,848.0,99.0,2.1,17.3,578.0,932.07,712.51
2018,1,23,14,45,819.5,98.0,2.1,17.2,539.5,901.74,693.65
2018,1,23,15,0,791.0,97.0,2.1,17.1,501.0,868.34,672.5
2018,1,23,15,15,748.0,96.5,1.95,16.75,455.5,825.32,643.62
2018,1,23,15,30,705.0,96.0,1.8,16.4,410.0,775.46,609.6
2018,1,23,15,45,702.5,86.0,1.6,16.0,372.5,747.08,590.27
2018,1,23,16,0,700.0,76.0,1.4,15.6,335.0,715.85,568.24
2018,1,23,16,15,666.0,70.5,1.35,14.55,290.5,662.51,532.07
2018,1,23,16,30,632.0,65.0,1.3,13.5,246.0,608.79,494.19
2018,1,23,16,45,508.0,62.5,1.2,12.4,190.0,491.81,405.1
2018,1,23,17,0,384.0,60.0,1.1,11.3,134.0,378.21,313.34
2018,1,23,17,15,299.0,47.0,1.1,11.3,94.5,291.63,238.87
2018,1,23,17,30,214.0,34.0,1.1,11.3,55.0,212.98,163.02
2018,1,23,17,45,121.0,19.5,1.2,10.15,30.0,114.27,0.0
2018,1,23,18,0,28.0,5.0,1.3,9.0,5.0,19.34,0.0
2018,1,23,18,15,14.0,2.5,1.35,8.75,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,1,24,7,15,38.0,4.0,2.0,2.3,4.5,0.0,0.0
2018,1,24,7,30,76.0,8.0,2.3,3.4,9.0,7.28,0.0
2018,1,24,7,45,188.0,21.5,2.6,4.5,37.5,18.07,0.0
2018,1,24,8,0,300.0,35.0,2.9,5.6,66.0,28.85,19.27
2018,1,24,8,15,451.5,42.5,2.85,6.35,118.5,33.82,24.88
2018,1,24,8,30,603.0,50.0,2.8,7.1,171.0,54.33,31.43
2018,1,24,8,45,704.0,50.5,2.75,7.9,229.0,106.58,58.27
2018,1,24,9,0,805.0,51.0,2.7,8.7,287.0,167.87,102.89
2018,1,24,9,15,839.5,54.0,2.9,9.7,337.0,231.16,158.13
2018,1,24,9,30,874.0,57.0,3.1,10.7,387.0,295.46,216.43
2018,1,24,9,45,897.5,59.5,3.25,11.7,433.0,358.56,273.98
2018,1,24,10,0,921.0,62.0,3.4,12.7,479.0,422.96,331.29
2018,1,24,10,15,937.5,63.5,3.35,13.2,519.0,484.26,384.82
2018,1,24,10,30,954.0,65.0,3.3,13.7,559.0,545.46,436.37
2018,1,24,10,45,965.5,66.5,3.3,14.15,592.0,603.51,483.91
2018,1,24,11,0,977.0,68.0,3.3,14.6,625.0,660.37,528.93
2018,1,24,11,15,984.5,69.0,3.15,14.9,650.5,712.65,568.8
2018,1,24,11,30,992.0,70.0,3.0,15.2,676.0,762.81,605.11
2018,1,24,11,45,997.0,70.5,2.9,15.5,693.5,808.25,635.73
2018,1,24,12,0,1002.0,71.0,2.8,15.8,711.0,850.9,663.9
2018,1,24,12,15,978.5,79.0,2.65,16.0,710.5,876.3,679.43
2018,1,24,12,30,955.0,87.0,2.5,16.2,710.0,896.9,691.59
2018,1,24,12,45,980.5,79.5,2.4,16.35,719.0,937.08,717.74
2018,1,24,13,0,1006.0,72.0,2.3,16.5,728.0,974.53,741.51
2018,1,24,13,15,1004.0,71.5,2.2,16.6,719.0,992.65,752.19
2018,1,24,13,30,1002.0,71.0,2.1,16.7,710.0,1006.75,760.42
2018,1,24,13,45,997.0,70.5,2.05,16.75,692.5,1014.05,765.01
2018,1,24,14,0,992.0,70.0,2.0,16.8,675.0,1017.24,767.1
2018,1,24,14,15,982.5,70.0,1.95,16.75,649.0,1012.79,764.64
2018,1,24,14,30,973.0,70.0,1.9,16.7,623.0,1004.36,759.79
2018,1,24,14,45,959.5,69.5,1.85,16.65,589.5,987.71,749.64
2018,1,24,15,0,946.0,69.0,1.8,16.6,556.0,967.42,737.24
2018,1,24,15,15,932.5,67.0,1.7,16.35,517.0,941.69,721.12
2018,1,24,15,30,919.0,65.0,1.6,16.1,478.0,912.73,702.76
2018,1,24,15,45,896.0,62.5,1.45,15.8,432.0,871.85,675.45
2018,1,24,16,0,873.0,60.0,1.3,15.5,386.0,828.73,646.21
2018,1,24,16,15,837.5,56.5,1.25,14.6,335.5,779.81,614.73
2018,1,24,16,30,802.0,53.0,1.2,13.7,285.0,721.75,575.17
2018,1,24,16,45,746.0,48.5,1.1,12.8,232.5,646.55,520.2
2018,1,24,17,0,690.0,44.0,1.0,11.9,180.0,572.68,463.08
2018,1,24,17,15,591.5,37.5,1.0,11.9,130.0,469.87,378.94
2018,1,24,17,30,493.0,31.0,1.0,11.9,80.0,371.77,285.41
2018,1,24,17,45,302.5,20.5,1.1,11.0,45.0,220.12,0.0
2018,1,24,18,0,112.0,10.0,1.2,10.1,10.0,68.43,0.0
2018,1,24,18,15,56.0,5.0,1.2,9.95,5.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.3,6.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,7,15,23.0,4.0,0.75,5.6,4.0,0.0,0.0
2018,1,25,7,30,46.0,8.0,0.8,6.2,8.0,7.28,0.0
2018,1,25,7,45,124.0,23.5,0.85,6.75,34.0,18.58,0.0
2018,1,25,8,0,202.0,39.0,0.9,7.3,60.0,30.37,20.58
2018,1,25,8,15,291.0,51.0,1.05,8.0,100.0,39.11,29.5
2018,1,25,8,30,380.0,63.0,1.2,8.7,140.0,57.81,38.22
2018,1,25,8,45,494.5,68.0,1.3,9.4,196.5,100.56,61.32
2018,1,25,9,0,609.0,73.0,1.4,10.1,253.0,155.65,100.58
2018,1,25,9,15,695.5,72.0,1.9,11.0,310.5,213.11,147.67
2018,1,25,9,30,782.0,71.0,2.4,11.9,368.0,282.07,206.9
2018,1,25,9,45,792.5,78.0,2.9,12.8,409.0,340.6,260.33
2018,1,25,10,0,803.0,85.0,3.4,13.7,450.0,399.29,312.82
2018,1,25,10,15,817.0,90.5,3.5,14.1,489.0,457.97,363.9
2018,1,25,10,30,831.0,96.0,3.6,14.5,528.0,516.67,413.43
2018,1,25,10,45,870.0,90.5,3.7,14.9,567.0,577.7,463.49
2018,1,25,11,0,909.0,85.0,3.8,15.3,606.0,637.84,511.68
2018,1,25,11,15,771.5,130.5,3.85,15.6,585.5,644.41,516.16
2018,1,25,11,30,634.0,176.0,3.9,15.9,565.0,632.76,506.07
2018,1,25,11,45,706.5,158.0,3.9,16.15,602.5,697.34,556.06
2018,1,25,12,0,779.0,140.0,3.9,16.4,640.0,763.99,606.16
2018,1,25,12,15,828.5,126.0,3.95,16.55,663.5,814.85,642.36
2018,1,25,12,30,878.0,112.0,4.0,16.7,687.0,868.66,680.46
2018,1,25,12,45,647.0,188.5,4.05,16.9,612.0,783.83,617.83
2018,1,25,13,0,416.0,265.0,4.1,17.1,537.0,660.57,522.5
2018,1,25,13,15,334.5,281.0,4.1,17.15,498.0,617.02,488.89
2018,1,25,13,30,253.0,297.0,4.1,17.2,459.0,569.89,451.67
2018,1,25,13,45,316.5,273.5,4.1,17.25,471.0,608.58,483.55
2018,1,25,14,0,380.0,250.0,4.1,17.3,483.0,646.45,514.3
2018,1,25,14,15,232.0,248.0,4.1,17.15,388.5,510.41,408.44
2018,1,25,14,30,84.0,246.0,4.1,17.0,294.0,337.63,271.03
2018,1,25,14,45,188.0,230.5,4.1,16.9,330.0,436.35,353.36
2018,1,25,15,0,292.0,215.0,4.1,16.8,366.0,533.14,431.9
2018,1,25,15,15,207.0,196.5,3.95,16.5,299.5,414.98,338.75
2018,1,25,15,30,122.0,178.0,3.8,16.2,233.0,316.35,259.11
2018,1,25,15,45,95.0,158.0,3.7,15.85,198.5,268.75,220.98
2018,1,25,16,0,68.0,138.0,3.6,15.5,164.0,206.56,170.06
2018,1,25,16,15,63.0,121.0,3.15,14.7,142.5,183.33,151.44
2018,1,25,16,30,58.0,104.0,2.7,13.9,121.0,160.19,132.39
2018,1,25,16,45,31.0,79.5,2.3,13.05,88.5,109.77,89.17
2018,1,25,17,0,4.0,55.0,1.9,12.2,56.0,54.66,41.3
2018,1,25,17,15,2.0,39.0,1.9,12.2,39.5,37.11,25.81
2018,1,25,17,30,0.0,23.0,1.9,12.2,23.0,20.27,10.7
2018,1,25,17,45,6.5,13.5,1.85,11.2,13.5,16.05,0.0
2018,1,25,18,0,13.0,4.0,1.8,10.2,4.0,10.54,0.0
2018,1,25,18,15,6.5,2.0,1.8,10.1,2.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,26,7,15,0.0,0.5,3.1,8.95,0.5,0.0,0.0
2018,1,26,7,30,0.0,1.0,3.1,9.1,1.0,0.91,0.0
2018,1,26,7,45,0.0,3.0,3.1,9.3,3.0,2.63,0.0
2018,1,26,8,0,0.0,5.0,3.1,9.5,5.0,4.38,0.0
2018,1,26,8,15,0.0,6.0,3.1,9.8,6.0,5.26,0.0
2018,1,26,8,30,0.0,7.0,3.1,10.1,7.0,6.14,0.0
2018,1,26,8,45,0.0,19.5,3.1,10.45,19.5,17.14,9.3
2018,1,26,9,0,0.0,32.0,3.1,10.8,32.0,28.18,18.91
2018,1,26,9,15,2.5,55.0,3.1,11.25,56.0,49.08,36.83
2018,1,26,9,30,5.0,78.0,3.1,11.7,80.0,70.26,54.78
2018,1,26,9,45,38.5,133.5,3.1,12.15,151.0,131.51,105.68
2018,1,26,10,0,72.0,189.0,3.1,12.6,222.0,197.28,159.72
2018,1,26,10,15,63.5,198.5,3.2,13.15,229.5,207.98,168.28
2018,1,26,10,30,55.0,208.0,3.3,13.7,237.0,217.64,175.85
2018,1,26,10,45,33.0,187.0,3.4,14.25,204.5,190.15,152.91
2018,1,26,11,0,11.0,166.0,3.5,14.8,172.0,155.35,123.79
2018,1,26,11,15,6.0,150.0,3.7,15.3,153.5,138.2,109.34
2018,1,26,11,30,1.0,134.0,3.9,15.8,135.0,120.48,94.41
2018,1,26,11,45,4.0,164.5,4.1,16.35,167.5,151.13,119.21
2018,1,26,12,0,7.0,195.0,4.3,16.9,200.0,182.67,144.43
2018,1,26,12,15,16.0,225.0,4.4,17.2,235.5,219.51,174.01
2018,1,26,12,30,25.0,255.0,4.5,17.5,271.0,257.8,204.49
2018,1,26,12,45,32.0,265.0,4.6,17.75,286.0,289.47,229.53
2018,1,26,13,0,39.0,275.0,4.7,18.0,301.0,309.4,245.28
2018,1,26,13,15,48.5,280.0,4.7,18.1,311.5,326.69,259.18
2018,1,26,13,30,58.0,285.0,4.7,18.2,322.0,344.54,273.55
2018,1,26,13,45,43.0,264.5,4.7,18.25,291.5,310.67,246.69
2018,1,26,14,0,28.0,244.0,4.7,18.3,261.0,259.4,206.0
2018,1,26,14,15,35.0,236.5,4.6,18.3,257.0,276.85,220.49
2018,1,26,14,30,42.0,229.0,4.5,18.3,253.0,277.56,221.66
2018,1,26,14,45,21.0,160.5,4.4,18.3,172.5,180.83,143.83
2018,1,26,15,0,0.0,92.0,4.3,18.3,92.0,81.8,62.37
2018,1,26,15,15,1.5,94.0,4.0,18.1,94.5,85.34,65.65
2018,1,26,15,30,3.0,96.0,3.7,17.9,97.0,89.07,69.04
2018,1,26,15,45,10.5,84.5,3.45,17.75,88.5,84.64,65.91
2018,1,26,16,0,18.0,73.0,3.2,17.6,80.0,85.52,67.18
2018,1,26,16,15,56.5,88.0,3.05,17.25,105.5,135.28,110.38
2018,1,26,16,30,95.0,103.0,2.9,16.9,131.0,201.14,166.03
2018,1,26,16,45,187.5,75.0,2.75,16.55,117.5,246.91,205.83
2018,1,26,17,0,280.0,47.0,2.6,16.2,104.0,285.0,237.26
2018,1,26,17,15,303.0,42.0,2.6,16.2,87.5,291.85,238.63
2018,1,26,17,30,326.0,37.0,2.6,16.2,71.0,285.55,222.62
2018,1,26,17,45,190.0,23.0,2.7,15.85,40.0,162.99,24.51
2018,1,26,18,0,54.0,9.0,2.8,15.5,9.0,36.94,0.0
2018,1,26,18,15,27.0,4.5,2.85,15.45,4.5,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,27,7,15,10.0,2.5,0.75,13.45,2.5,0.0,0.0
2018,1,27,7,30,20.0,5.0,0.8,13.9,5.0,4.55,0.0
2018,1,27,7,45,109.0,18.5,0.9,14.35,29.5,14.52,0.0
2018,1,27,8,0,198.0,32.0,1.0,14.8,54.0,24.81,15.35
2018,1,27,8,15,261.0,45.0,1.25,15.05,89.5,34.35,24.51
2018,1,27,8,30,324.0,58.0,1.5,15.3,125.0,51.95,33.42
2018,1,27,8,45,352.5,71.0,1.8,15.55,161.5,88.61,55.57
2018,1,27,9,0,381.0,84.0,2.1,15.8,198.0,128.89,86.38
2018,1,27,9,15,476.5,89.0,2.35,16.0,256.0,181.83,128.03
2018,1,27,9,30,572.0,94.0,2.6,16.2,314.0,244.12,179.53
2018,1,27,9,45,344.5,116.0,2.85,16.4,253.0,223.52,172.52
2018,1,27,10,0,117.0,138.0,3.1,16.6,192.0,172.08,136.13
2018,1,27,10,15,58.5,91.5,3.35,16.7,118.5,111.38,87.29
2018,1,27,10,30,0.0,45.0,3.6,16.8,45.0,39.74,27.74
2018,1,27,10,45,0.0,66.0,3.9,16.9,66.0,58.39,43.22
2018,1,27,11,0,0.0,87.0,4.2,17.0,87.0,77.08,58.59
2018,1,27,11,15,13.0,136.0,4.35,17.25,144.0,129.86,102.03
2018,1,27,11,30,26.0,185.0,4.5,17.5,201.0,191.11,151.73
2018,1,27,11,45,81.0,236.5,4.7,17.8,288.5,284.39,227.31
2018,1,27,12,0,136.0,288.0,4.9,18.1,376.0,395.43,315.23
2018,1,27,12,15,295.0,259.0,4.9,18.5,453.0,512.71,409.16
2018,1,27,12,30,454.0,230.0,4.9,18.9,530.0,641.05,509.02
2018,1,27,12,45,249.5,253.0,4.95,19.3,418.0,491.49,390.5
2018,1,27,13,0,45.0,276.0,5.0,19.7,306.0,315.53,248.42
2018,1,27,13,15,96.0,281.5,4.95,19.95,344.0,370.92,293.61
2018,1,27,13,30,147.0,287.0,4.9,20.2,382.0,444.55,351.64
2018,1,27,13,45,127.0,287.5,4.85,20.5,368.0,431.85,340.87
2018,1,27,14,0,107.0,288.0,4.8,20.8,354.0,401.3,316.82
2018,1,27,14,15,107.0,275.5,4.7,20.85,339.5,390.52,308.99
2018,1,27,14,30,107.0,263.0,4.6,20.9,325.0,379.34,300.81
2018,1,27,14,45,117.5,250.0,4.55,20.9,314.5,394.55,313.47
2018,1,27,15,0,128.0,237.0,4.5,20.9,304.0,391.52,312.15
2018,1,27,15,15,146.0,216.5,4.35,20.65,287.5,384.93,308.66
2018,1,27,15,30,164.0,196.0,4.2,20.4,271.0,376.97,304.1
2018,1,27,15,45,106.0,174.5,4.05,20.15,221.0,299.73,242.24
2018,1,27,16,0,48.0,153.0,3.9,19.9,171.0,208.99,168.32
2018,1,27,16,15,123.5,124.0,3.5,19.15,163.0,250.87,205.87
2018,1,27,16,30,199.0,95.0,3.1,18.4,155.0,286.48,237.34
2018,1,27,16,45,377.0,74.5,2.7,17.7,162.0,406.15,336.34
2018,1,27,17,0,555.0,54.0,2.3,17.0,169.0,499.18,408.16
2018,1,27,17,15,457.5,45.5,2.3,17.0,122.5,400.26,324.11
2018,1,27,17,30,360.0,37.0,2.3,17.0,76.0,307.81,240.02
2018,1,27,17,45,216.0,23.5,2.2,15.75,43.5,178.05,50.31
2018,1,27,18,0,72.0,10.0,2.1,14.5,11.0,47.53,0.0
2018,1,27,18,15,36.0,5.0,2.2,14.25,5.5,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,1,28,7,15,23.0,3.5,3.5,6.6,4.0,0.0,0.0
2018,1,28,7,30,46.0,7.0,3.6,7.1,8.0,6.37,0.0
2018,1,28,7,45,67.5,23.0,3.75,7.6,28.5,18.64,1.96
2018,1,28,8,0,89.0,39.0,3.9,8.1,49.0,31.05,21.27
2018,1,28,8,15,237.0,54.0,3.8,8.95,99.0,41.16,31.23
2018,1,28,8,30,385.0,69.0,3.7,9.8,149.0,61.65,41.68
2018,1,28,8,45,540.5,67.5,3.65,10.65,212.5,102.98,61.45
2018,1,28,9,0,696.0,66.0,3.6,11.5,276.0,161.29,101.21
2018,1,28,9,15,718.5,73.0,3.6,12.45,321.5,217.94,150.4
2018,1,28,9,30,741.0,80.0,3.6,13.4,367.0,276.75,203.21
2018,1,28,9,45,640.0,109.0,3.6,14.4,377.0,317.26,243.7
2018,1,28,10,0,539.0,138.0,3.6,15.4,387.0,342.07,268.88
2018,1,28,10,15,601.0,137.5,3.5,15.95,437.0,406.3,322.13
2018,1,28,10,30,663.0,137.0,3.4,16.5,487.0,472.92,376.13
2018,1,28,10,45,787.5,111.0,3.35,17.1,551.5,553.54,440.08
2018,1,28,11,0,912.0,85.0,3.3,17.7,616.0,640.77,507.7
2018,1,28,11,15,924.0,85.0,3.25,18.05,642.0,692.58,546.93
2018,1,28,11,30,936.0,85.0,3.2,18.4,668.0,742.8,584.0
2018,1,28,11,45,946.0,83.5,3.2,18.7,686.5,788.11,615.02
2018,1,28,12,0,956.0,82.0,3.2,19.0,705.0,831.11,644.08
2018,1,28,12,15,959.0,82.0,3.2,19.2,713.5,867.61,668.57
2018,1,28,12,30,962.0,82.0,3.2,19.4,722.0,900.94,690.77
2018,1,28,12,45,962.5,82.0,3.2,19.55,722.5,928.81,709.29
2018,1,28,13,0,963.0,82.0,3.2,19.7,723.0,953.09,725.41
2018,1,28,13,15,960.5,81.5,3.25,19.8,714.0,970.4,737.38
2018,1,28,13,30,958.0,81.0,3.3,19.9,705.0,983.84,746.93
2018,1,28,13,45,954.0,80.5,3.3,19.95,688.5,991.98,752.84
2018,1,28,14,0,950.0,80.0,3.3,20.0,672.0,996.18,756.31
2018,1,28,14,15,943.5,78.0,3.3,19.95,647.0,992.25,754.76
2018,1,28,14,30,937.0,76.0,3.3,19.9,622.0,984.4,750.8
2018,1,28,14,45,925.0,75.0,3.3,19.9,589.5,968.87,741.6
2018,1,28,15,0,913.0,74.0,3.3,19.9,557.0,949.75,730.09
2018,1,28,15,15,896.5,71.5,3.25,19.65,517.0,921.16,712.38
2018,1,28,15,30,880.0,69.0,3.2,19.4,477.0,889.52,692.48
2018,1,28,15,45,857.0,66.5,3.1,19.15,432.0,858.09,672.19
2018,1,28,16,0,834.0,64.0,3.0,18.9,387.0,815.39,643.44
2018,1,28,16,15,801.5,60.0,2.6,17.9,338.0,760.91,605.35
2018,1,28,16,30,769.0,56.0,2.2,16.9,289.0,705.39,565.21
2018,1,28,16,45,716.5,51.0,1.85,15.85,237.5,632.87,510.87
2018,1,28,17,0,664.0,46.0,1.5,14.8,186.0,561.59,454.8
2018,1,28,17,15,571.5,39.5,1.5,14.8,136.0,463.22,374.68
2018,1,28,17,30,479.0,33.0,1.5,14.8,86.0,379.78,297.56
2018,1,28,17,45,300.5,22.0,1.55,13.35,49.5,228.51,89.79
2018,1,28,18,0,122.0,11.0,1.6,11.9,13.0,75.31,0.0
2018,1,28,18,15,61.0,5.5,1.65,11.65,6.5,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,1,29,7,15,67.5,5.5,4.05,5.8,6.5,0.0,0.0
2018,1,29,7,30,135.0,11.0,4.4,6.4,13.0,10.01,0.0
2018,1,29,7,45,312.5,21.0,4.75,7.0,49.5,17.37,2.5
2018,1,29,8,0,490.0,31.0,5.1,7.6,86.0,27.43,18.23
2018,1,29,8,15,609.5,35.5,5.35,8.25,140.0,30.37,21.66
2018,1,29,8,30,729.0,40.0,5.6,8.9,194.0,49.21,25.9
2018,1,29,8,45,776.5,43.0,5.8,9.5,245.5,106.68,55.46
2018,1,29,9,0,824.0,46.0,6.0,10.1,297.0,166.82,100.94
2018,1,29,9,15,855.5,49.5,6.05,10.65,347.5,229.14,155.94
2018,1,29,9,30,887.0,53.0,6.1,11.2,398.0,294.35,216.08
2018,1,29,9,45,909.0,55.0,6.15,11.8,444.0,357.59,275.11
2018,1,29,10,0,931.0,57.0,6.2,12.4,490.0,421.97,334.06
2018,1,29,10,15,946.5,58.0,6.15,12.9,530.0,483.28,389.06
2018,1,29,10,30,962.0,59.0,6.1,13.4,570.0,544.38,442.12
2018,1,29,10,45,973.0,60.0,6.0,13.95,603.5,602.48,490.89
2018,1,29,11,0,984.0,61.0,5.9,14.5,637.0,659.32,537.0
2018,1,29,11,15,988.5,63.0,5.8,15.0,662.0,711.5,578.11
2018,1,29,11,30,993.0,65.0,5.7,15.5,687.0,761.31,615.1
2018,1,29,11,45,995.5,67.0,5.6,15.95,704.5,807.08,647.12
2018,1,29,12,0,998.0,69.0,5.5,16.4,722.0,849.9,676.51
2018,1,29,12,15,1000.5,69.0,5.4,16.75,731.0,887.33,701.86
2018,1,29,12,30,1003.0,69.0,5.3,17.1,740.0,921.41,724.55
2018,1,29,12,45,1003.0,69.0,5.2,17.4,740.0,949.84,743.17
2018,1,29,13,0,1003.0,69.0,5.1,17.7,740.0,974.5,759.05
2018,1,29,13,15,1001.0,68.5,5.05,17.85,731.0,992.9,771.35
2018,1,29,13,30,999.0,68.0,5.0,18.0,722.0,1007.27,780.96
2018,1,29,13,45,994.0,68.0,4.95,18.1,705.0,1015.41,786.51
2018,1,29,14,0,989.0,68.0,4.9,18.2,688.0,1019.44,789.4
2018,1,29,14,15,978.5,68.5,4.9,18.1,662.0,1014.84,787.52
2018,1,29,14,30,968.0,69.0,4.9,18.0,636.0,1006.25,783.07
2018,1,29,14,45,952.0,70.0,4.85,17.95,602.5,989.29,772.32
2018,1,29,15,0,936.0,71.0,4.8,17.9,569.0,968.74,759.2
2018,1,29,15,15,919.0,69.0,4.6,17.6,529.0,939.99,739.81
2018,1,29,15,30,902.0,67.0,4.4,17.3,489.0,908.11,718.17
2018,1,29,15,45,878.5,64.5,4.25,16.95,443.0,867.01,690.36
2018,1,29,16,0,855.0,62.0,4.1,16.6,397.0,832.06,666.9
2018,1,29,16,15,820.5,58.5,3.55,15.55,346.5,775.96,626.87
2018,1,29,16,30,786.0,55.0,3.0,14.5,296.0,718.9,584.84
2018,1,29,16,45,732.0,50.5,2.45,13.45,243.5,645.22,528.21
2018,1,29,17,0,678.0,46.0,1.9,12.4,191.0,572.85,469.9
2018,1,29,17,15,586.5,40.0,1.9,12.4,141.0,474.99,389.21
2018,1,29,17,30,495.0,34.0,1.9,12.4,91.0,391.75,311.85
2018,1,29,17,45,312.0,23.0,1.8,10.8,52.5,238.13,114.25
2018,1,29,18,0,129.0,12.0,1.7,9.2,14.0,80.15,0.0
2018,1,29,18,15,64.5,6.0,1.75,8.95,7.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,7,15,35.0,5.0,1.45,1.55,5.5,0.0,0.0
2018,1,30,7,30,70.0,10.0,1.7,2.4,11.0,9.1,0.0
2018,1,30,7,45,182.5,24.0,1.95,3.2,41.5,18.95,4.45
2018,1,30,8,0,295.0,38.0,2.2,4.0,72.0,31.11,21.9
2018,1,30,8,15,470.5,44.5,2.15,4.85,130.5,35.16,26.41
2018,1,30,8,30,646.0,51.0,2.1,5.7,189.0,57.02,34.58
2018,1,30,8,45,726.5,52.5,2.05,6.55,245.5,108.02,59.26
2018,1,30,9,0,807.0,54.0,2.0,7.4,302.0,168.9,104.0
2018,1,30,9,15,841.5,57.0,2.15,8.3,353.0,230.88,158.08
2018,1,30,9,30,876.0,60.0,2.3,9.2,404.0,297.99,218.74
2018,1,30,9,45,899.5,62.5,2.45,10.15,450.5,361.82,276.89
2018,1,30,10,0,923.0,65.0,2.6,11.1,497.0,426.97,334.8
2018,1,30,10,15,939.5,66.5,2.6,11.7,538.0,489.05,388.69
2018,1,30,10,30,956.0,68.0,2.6,12.3,579.0,551.04,440.53
2018,1,30,10,45,967.5,69.5,2.6,12.95,613.0,609.88,487.98
2018,1,30,11,0,979.0,71.0,2.6,13.6,647.0,667.53,532.8
2018,1,30,11,15,987.0,71.5,2.6,14.15,673.0,720.37,572.75
2018,1,30,11,30,995.0,72.0,2.6,14.7,699.0,771.13,609.13
2018,1,30,11,45,1000.0,73.0,2.65,15.25,717.0,817.89,640.71
2018,1,30,12,0,1005.0,74.0,2.7,15.8,735.0,861.87,669.95
2018,1,30,12,15,1005.0,74.0,2.8,16.25,742.5,897.69,693.88
2018,1,30,12,30,1005.0,74.0,2.9,16.7,750.0,929.99,715.34
2018,1,30,12,45,1004.5,74.0,3.0,17.15,749.5,958.2,733.99
2018,1,30,13,0,1004.0,74.0,3.1,17.6,749.0,982.61,750.1
2018,1,30,13,15,939.0,94.0,3.2,17.75,719.5,968.03,740.52
2018,1,30,13,30,874.0,114.0,3.3,17.9,690.0,956.66,733.58
2018,1,30,13,45,725.5,157.5,3.4,18.1,627.5,885.85,685.06
2018,1,30,14,0,577.0,201.0,3.5,18.3,565.0,795.56,621.55
2018,1,30,14,15,572.5,193.5,3.5,18.25,543.0,787.6,617.63
2018,1,30,14,30,568.0,186.0,3.5,18.2,521.0,776.98,611.26
2018,1,30,14,45,555.0,178.5,3.55,18.15,491.5,755.79,597.36
2018,1,30,15,0,542.0,171.0,3.6,18.1,462.0,732.26,581.75
2018,1,30,15,15,614.5,141.0,3.5,17.85,448.0,765.49,608.11
2018,1,30,15,30,687.0,111.0,3.4,17.6,434.0,786.48,624.93
2018,1,30,15,45,681.5,101.5,3.35,17.3,396.5,756.88,605.07
2018,1,30,16,0,676.0,92.0,3.3,17.0,359.0,724.65,583.3
2018,1,30,16,15,647.0,83.0,2.95,15.9,312.0,671.19,545.3
2018,1,30,16,30,618.0,74.0,2.6,14.8,265.0,616.97,505.58
2018,1,30,16,45,454.5,74.5,2.25,13.7,201.5,471.83,392.29
2018,1,30,17,0,291.0,75.0,1.9,12.6,138.0,335.23,279.67
2018,1,30,17,15,202.5,59.0,1.9,12.6,97.0,230.52,190.69
2018,1,30,17,30,114.0,43.0,1.9,12.6,56.0,148.8,117.95
2018,1,30,17,45,92.5,27.0,1.95,11.15,34.0,106.86,55.62
2018,1,30,18,0,71.0,11.0,2.0,9.7,12.0,48.21,0.0
2018,1,30,18,15,35.5,5.5,2.05,9.55,6.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.75,5.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.8,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,5.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,31,7,15,51.0,6.0,2.85,7.3,7.0,0.0,0.0
2018,1,31,7,30,102.0,12.0,3.0,7.5,14.0,10.91,0.0
2018,1,31,7,45,267.5,25.0,3.1,7.75,51.5,21.0,6.35
2018,1,31,8,0,433.0,38.0,3.2,8.0,89.0,31.29,21.72
2018,1,31,8,15,529.5,46.0,3.4,8.45,139.0,36.58,27.28
2018,1,31,8,30,626.0,54.0,3.6,8.9,189.0,55.41,33.15
2018,1,31,8,45,684.0,59.0,3.85,9.35,241.0,110.1,62.21
2018,1,31,9,0,742.0,64.0,4.1,9.8,293.0,168.29,105.78
2018,1,31,9,15,780.0,67.0,4.25,10.45,343.0,227.2,156.92
2018,1,31,9,30,818.0,70.0,4.4,11.1,393.0,290.02,213.81
2018,1,31,9,45,845.5,72.0,4.55,11.75,439.0,351.98,270.6
2018,1,31,10,0,873.0,74.0,4.7,12.4,485.0,415.89,328.06
2018,1,31,10,15,891.5,75.0,4.9,13.2,525.0,476.43,381.38
2018,1,31,10,30,910.0,76.0,5.1,14.0,565.0,536.56,432.78
2018,1,31,10,45,911.0,80.5,5.25,14.8,594.5,590.49,477.6
2018,1,31,11,0,912.0,85.0,5.4,15.6,624.0,642.36,519.35
2018,1,31,11,15,932.5,82.0,5.5,16.15,653.0,696.85,562.51
2018,1,31,11,30,953.0,79.0,5.6,16.7,682.0,750.4,603.44
2018,1,31,11,45,951.5,82.0,5.65,17.3,697.5,793.02,633.27
2018,1,31,12,0,950.0,85.0,5.7,17.9,713.0,832.54,660.57
2018,1,31,12,15,819.5,133.5,5.7,18.3,680.5,820.08,649.76
2018,1,31,12,30,689.0,182.0,5.7,18.7,648.0,794.83,629.72
2018,1,31,12,45,605.5,212.5,5.7,19.1,622.0,771.31,610.08
2018,1,31,13,0,522.0,243.0,5.7,19.5,596.0,747.97,590.22
2018,1,31,13,15,566.0,223.5,5.7,19.7,602.0,781.15,616.14
2018,1,31,13,30,610.0,204.0,5.7,19.9,608.0,818.44,644.59
2018,1,31,13,45,681.0,173.5,5.65,20.15,614.0,862.98,677.16
2018,1,31,14,0,752.0,143.0,5.6,20.4,620.0,903.46,706.03
2018,1,31,14,15,837.5,111.0,5.5,20.4,623.5,946.02,736.69
2018,1,31,14,30,923.0,79.0,5.4,20.4,627.0,979.53,760.8
2018,1,31,14,45,902.0,80.0,5.35,20.4,592.0,958.2,746.49
2018,1,31,15,0,881.0,81.0,5.3,20.4,557.0,933.53,730.21
2018,1,31,15,15,857.5,79.5,5.05,20.2,515.5,909.61,713.77
2018,1,31,15,30,834.0,78.0,4.8,20.0,474.0,873.42,688.45
2018,1,31,15,45,788.0,78.0,4.55,19.8,424.0,816.77,648.07
2018,1,31,16,0,742.0,78.0,4.3,19.6,374.0,758.85,606.4
2018,1,31,16,15,687.5,75.5,3.8,18.65,322.5,695.98,561.35
2018,1,31,16,30,633.0,73.0,3.3,17.7,271.0,628.63,511.5
2018,1,31,16,45,543.5,67.5,2.8,16.75,216.5,531.97,437.02
2018,1,31,17,0,454.0,62.0,2.3,15.8,162.0,439.64,362.58
2018,1,31,17,15,430.0,50.0,2.3,15.8,124.5,389.81,319.02
2018,1,31,17,30,406.0,38.0,2.3,15.8,87.0,341.05,271.72
2018,1,31,17,45,249.5,25.5,2.25,14.5,51.0,207.56,121.53
2018,1,31,18,0,93.0,13.0,2.2,13.2,15.0,61.98,0.0
2018,1,31,18,15,46.5,6.5,2.3,13.1,7.5,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
