Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,1,7,15,9.5,4.5,2.85,10.15,4.5,0.0,0.0
2018,2,1,7,30,19.0,9.0,3.1,10.9,9.0,8.19,0.0
2018,2,1,7,45,14.5,25.0,3.3,11.65,25.5,21.2,7.18
2018,2,1,8,0,10.0,41.0,3.5,12.4,42.0,34.79,24.38
2018,2,1,8,15,23.5,61.5,3.5,13.2,66.0,50.4,38.94
2018,2,1,8,30,37.0,82.0,3.5,14.0,90.0,67.63,51.49
2018,2,1,8,45,78.0,104.5,3.45,14.8,127.0,93.35,70.77
2018,2,1,9,0,119.0,127.0,3.4,15.6,164.0,124.47,94.46
2018,2,1,9,15,186.5,144.5,3.35,16.3,213.5,163.61,124.37
2018,2,1,9,30,254.0,162.0,3.3,17.0,263.0,212.37,163.06
2018,2,1,9,45,349.0,165.5,3.3,17.75,321.5,265.64,205.39
2018,2,1,10,0,444.0,169.0,3.3,18.5,380.0,332.93,259.39
2018,2,1,10,15,456.0,182.0,3.3,19.0,414.0,379.35,297.67
2018,2,1,10,30,468.0,195.0,3.3,19.5,448.0,426.48,335.58
2018,2,1,10,45,457.5,212.0,3.25,20.05,471.5,465.44,365.97
2018,2,1,11,0,447.0,229.0,3.2,20.6,495.0,502.57,394.03
2018,2,1,11,15,424.5,246.0,3.25,21.0,507.0,530.06,414.4
2018,2,1,11,30,402.0,263.0,3.3,21.4,519.0,546.04,425.86
2018,2,1,11,45,319.0,289.5,3.3,21.85,496.0,532.51,413.72
2018,2,1,12,0,236.0,316.0,3.3,22.3,473.0,500.79,387.96
2018,2,1,12,15,286.0,311.0,3.4,22.5,503.5,560.23,433.05
2018,2,1,12,30,336.0,306.0,3.5,22.7,534.0,610.33,470.63
2018,2,1,12,45,353.5,301.5,3.6,22.95,541.5,634.29,488.29
2018,2,1,13,0,371.0,297.0,3.7,23.2,549.0,657.6,505.61
2018,2,1,13,15,399.5,284.5,3.8,23.2,553.0,681.13,524.02
2018,2,1,13,30,428.0,272.0,3.9,23.2,557.0,718.98,552.39
2018,2,1,13,45,464.0,252.5,4.05,23.15,554.5,740.72,570.13
2018,2,1,14,0,500.0,233.0,4.2,23.1,552.0,760.38,586.58
2018,2,1,14,15,409.0,245.5,4.3,22.9,500.0,675.65,525.14
2018,2,1,14,30,318.0,258.0,4.4,22.7,448.0,607.72,474.8
2018,2,1,14,45,310.0,245.0,4.5,22.45,422.0,586.85,461.35
2018,2,1,15,0,302.0,232.0,4.6,22.2,396.0,564.61,446.5
2018,2,1,15,15,332.0,209.0,4.65,21.75,377.5,563.6,448.97
2018,2,1,15,30,362.0,186.0,4.7,21.3,359.0,559.84,449.28
2018,2,1,15,45,321.5,171.5,4.75,20.8,314.5,501.81,406.02
2018,2,1,16,0,281.0,157.0,4.8,20.3,270.0,444.36,362.36
2018,2,1,16,15,384.5,123.0,4.55,19.45,257.0,498.77,409.31
2018,2,1,16,30,488.0,89.0,4.3,18.6,244.0,533.39,439.54
2018,2,1,16,45,433.5,79.5,4.05,17.75,199.5,458.1,379.72
2018,2,1,17,0,379.0,70.0,3.8,16.9,155.0,392.15,325.39
2018,2,1,17,15,321.0,56.0,3.8,16.9,115.0,321.02,263.97
2018,2,1,17,30,263.0,42.0,3.8,16.9,75.0,254.66,203.66
2018,2,1,17,45,173.5,27.5,3.75,15.65,45.0,167.88,104.11
2018,2,1,18,0,84.0,13.0,3.7,14.4,15.0,57.23,0.0
2018,2,1,18,15,42.0,6.5,3.75,14.1,7.5,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.95,9.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,5.0,8.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,4.95,7.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,4.95,7.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,5.1,5.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,5.1,5.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,5.1,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,5.05,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,5.0,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,5.15,4.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,2,7,15,17.5,5.0,5.35,4.7,5.5,0.0,0.0
2018,2,2,7,30,35.0,10.0,5.5,5.0,11.0,9.1,0.0
2018,2,2,7,45,128.5,27.5,5.65,5.3,41.5,21.61,8.57
2018,2,2,8,0,222.0,45.0,5.8,5.6,72.0,34.86,25.22
2018,2,2,8,15,339.0,56.0,5.8,6.05,120.0,42.77,33.2
2018,2,2,8,30,456.0,67.0,5.8,6.5,168.0,62.46,42.33
2018,2,2,8,45,571.0,69.0,5.8,6.9,227.5,105.66,63.62
2018,2,2,9,0,686.0,71.0,5.8,7.3,287.0,163.25,105.16
2018,2,2,9,15,724.0,76.0,5.75,7.7,336.5,221.15,156.03
2018,2,2,9,30,762.0,81.0,5.7,8.1,386.0,285.26,214.6
2018,2,2,9,45,772.0,88.0,5.6,8.5,427.0,343.15,268.98
2018,2,2,10,0,782.0,95.0,5.5,8.9,468.0,401.18,322.39
2018,2,2,10,15,793.0,100.5,5.35,9.3,505.5,458.13,373.32
2018,2,2,10,30,804.0,106.0,5.2,9.7,543.0,514.83,422.37
2018,2,2,10,45,796.0,115.5,5.05,10.1,569.5,564.41,464.03
2018,2,2,11,0,788.0,125.0,4.9,10.5,596.0,612.16,502.7
2018,2,2,11,15,822.0,118.5,4.7,10.85,628.0,667.11,546.17
2018,2,2,11,30,856.0,112.0,4.5,11.2,660.0,723.26,589.23
2018,2,2,11,45,802.5,132.0,4.35,11.5,656.5,742.43,602.12
2018,2,2,12,0,749.0,152.0,4.2,11.8,653.0,758.56,612.19
2018,2,2,12,15,691.5,176.0,4.05,12.05,643.0,766.77,616.18
2018,2,2,12,30,634.0,200.0,3.9,12.3,633.0,768.37,615.19
2018,2,2,12,45,537.0,236.0,3.75,12.55,603.0,738.15,589.7
2018,2,2,13,0,440.0,272.0,3.6,12.8,573.0,706.38,562.91
2018,2,2,13,15,551.0,229.5,3.5,12.95,601.5,775.34,616.91
2018,2,2,13,30,662.0,187.0,3.4,13.1,630.0,850.79,673.13
2018,2,2,13,45,790.5,138.5,3.3,13.2,655.0,928.13,727.56
2018,2,2,14,0,919.0,90.0,3.2,13.3,680.0,986.33,767.56
2018,2,2,14,15,880.5,99.0,3.15,13.35,647.0,975.25,759.74
2018,2,2,14,30,842.0,108.0,3.1,13.4,614.0,950.82,743.36
2018,2,2,14,45,648.0,147.5,3.05,13.45,524.5,818.21,649.55
2018,2,2,15,0,454.0,187.0,3.0,13.5,435.0,671.28,540.69
2018,2,2,15,15,350.5,187.5,2.9,13.35,371.0,553.98,451.8
2018,2,2,15,30,247.0,188.0,2.8,13.2,307.0,458.49,376.49
2018,2,2,15,45,231.0,176.5,2.7,13.1,279.5,428.41,353.76
2018,2,2,16,0,215.0,165.0,2.6,13.0,252.0,398.31,330.36
2018,2,2,16,15,213.5,130.0,2.25,12.35,207.5,348.53,291.79
2018,2,2,16,30,212.0,95.0,1.9,11.7,163.0,296.78,250.76
2018,2,2,16,45,208.5,76.0,1.55,11.1,133.0,264.02,223.87
2018,2,2,17,0,205.0,57.0,1.2,10.5,103.0,247.17,208.8
2018,2,2,17,15,102.5,39.5,1.2,10.5,62.5,129.62,107.05
2018,2,2,17,30,0.0,22.0,1.2,10.5,22.0,19.36,10.61
2018,2,2,17,45,6.5,13.5,1.15,9.35,13.5,15.94,5.6
2018,2,2,18,0,13.0,5.0,1.1,8.2,5.0,11.59,0.0
2018,2,2,18,15,6.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,3,7,15,1.5,1.0,2.1,6.3,1.0,0.0,0.0
2018,2,3,7,30,3.0,2.0,2.2,6.6,2.0,1.82,0.0
2018,2,3,7,45,1.5,5.5,2.35,6.9,5.5,4.82,0.0
2018,2,3,8,0,0.0,9.0,2.5,7.2,9.0,7.9,1.34
2018,2,3,8,15,0.0,15.0,2.6,7.6,15.0,13.18,6.31
2018,2,3,8,30,0.0,21.0,2.7,8.0,21.0,18.46,10.54
2018,2,3,8,45,15.5,42.0,2.85,8.4,47.0,38.85,27.81
2018,2,3,9,0,31.0,63.0,3.0,8.8,73.0,60.26,45.63
2018,2,3,9,15,24.5,96.0,3.1,9.2,104.5,89.32,70.96
2018,2,3,9,30,18.0,129.0,3.2,9.6,136.0,117.65,95.27
2018,2,3,9,45,11.5,136.5,3.3,10.05,141.0,123.79,100.33
2018,2,3,10,0,5.0,144.0,3.4,10.5,146.0,129.07,104.51
2018,2,3,10,15,2.5,129.5,3.6,11.1,130.5,115.84,92.95
2018,2,3,10,30,0.0,115.0,3.8,11.7,115.0,102.01,80.94
2018,2,3,10,45,1.0,134.0,3.95,12.25,134.5,119.75,95.43
2018,2,3,11,0,2.0,153.0,4.1,12.8,154.0,137.8,110.02
2018,2,3,11,15,2.5,137.5,4.25,13.45,139.0,124.33,98.45
2018,2,3,11,30,3.0,122.0,4.4,14.1,124.0,110.8,86.97
2018,2,3,11,45,1.5,115.5,4.5,14.7,116.5,103.98,81.02
2018,2,3,12,0,0.0,109.0,4.6,15.3,109.0,97.01,74.99
2018,2,3,12,15,0.0,121.0,4.75,15.75,121.0,108.04,83.87
2018,2,3,12,30,0.0,133.0,4.9,16.2,133.0,119.21,92.82
2018,2,3,12,45,3.0,156.0,5.0,16.7,158.0,143.47,112.48
2018,2,3,13,0,6.0,179.0,5.1,17.2,183.0,168.39,132.54
2018,2,3,13,15,9.0,187.0,5.15,17.5,193.0,179.4,141.41
2018,2,3,13,30,12.0,195.0,5.2,17.8,203.0,190.69,150.55
2018,2,3,13,45,15.0,211.0,5.3,18.1,221.0,210.33,166.37
2018,2,3,14,0,18.0,227.0,5.4,18.4,239.0,230.68,182.74
2018,2,3,14,15,15.0,216.5,5.35,18.4,226.0,218.32,172.96
2018,2,3,14,30,12.0,206.0,5.3,18.4,213.0,205.91,163.16
2018,2,3,14,45,8.5,183.0,5.3,18.45,188.0,179.88,142.34
2018,2,3,15,0,5.0,160.0,5.3,18.5,163.0,153.85,121.39
2018,2,3,15,15,4.5,149.5,5.15,18.35,152.0,143.65,113.42
2018,2,3,15,30,4.0,139.0,5.0,18.2,141.0,133.48,105.43
2018,2,3,15,45,8.0,132.5,4.9,18.0,136.0,131.69,104.52
2018,2,3,16,0,12.0,126.0,4.8,17.8,131.0,129.99,103.66
2018,2,3,16,15,101.0,95.5,4.4,17.2,128.5,193.61,160.32
2018,2,3,16,30,190.0,65.0,4.0,16.6,126.0,255.45,214.43
2018,2,3,16,45,392.0,60.0,3.55,16.0,159.0,408.57,343.01
2018,2,3,17,0,594.0,55.0,3.1,15.4,192.0,534.85,442.28
2018,2,3,17,15,507.5,47.5,3.1,15.4,143.5,441.95,363.71
2018,2,3,17,30,421.0,40.0,3.1,15.4,95.0,354.75,286.18
2018,2,3,17,45,274.0,27.5,2.75,14.0,57.0,230.0,158.28
2018,2,3,18,0,127.0,15.0,2.4,12.6,19.0,82.63,0.0
2018,2,3,18,15,63.5,7.5,2.45,12.35,9.5,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,4,7,15,21.5,3.5,3.0,8.55,4.0,0.0,0.0
2018,2,4,7,30,43.0,7.0,3.1,9.1,8.0,6.37,0.0
2018,2,4,7,45,94.0,17.5,3.25,9.6,27.0,13.59,4.02
2018,2,4,8,0,145.0,28.0,3.4,10.1,46.0,21.41,13.14
2018,2,4,8,15,336.0,40.5,3.25,10.95,109.0,30.84,21.99
2018,2,4,8,30,527.0,53.0,3.1,11.8,172.0,51.51,31.13
2018,2,4,8,45,661.0,53.5,2.95,12.7,240.5,102.55,55.92
2018,2,4,9,0,795.0,54.0,2.8,13.6,309.0,166.77,100.45
2018,2,4,9,15,829.5,57.5,2.75,14.6,360.5,228.89,153.45
2018,2,4,9,30,864.0,61.0,2.7,15.6,412.0,296.41,212.96
2018,2,4,9,45,887.5,63.0,2.65,16.6,459.0,359.52,268.97
2018,2,4,10,0,911.0,65.0,2.6,17.6,506.0,423.98,324.57
2018,2,4,10,15,927.0,66.5,2.5,18.4,546.5,485.65,376.25
2018,2,4,10,30,943.0,68.0,2.4,19.2,587.0,547.2,425.69
2018,2,4,10,45,954.5,69.5,2.3,19.95,621.0,605.86,470.96
2018,2,4,11,0,966.0,71.0,2.2,20.7,655.0,663.36,513.45
2018,2,4,11,15,974.0,72.0,2.15,21.2,681.5,716.6,552.02
2018,2,4,11,30,982.0,73.0,2.1,21.7,708.0,767.8,586.88
2018,2,4,11,45,987.0,73.5,2.0,22.2,726.0,813.96,615.73
2018,2,4,12,0,992.0,74.0,1.9,22.7,744.0,857.33,642.1
2018,2,4,12,15,994.0,74.0,1.85,23.0,753.0,894.73,665.01
2018,2,4,12,30,996.0,74.0,1.8,23.3,762.0,928.75,685.48
2018,2,4,12,45,994.5,74.5,1.8,23.65,761.5,956.76,702.38
2018,2,4,13,0,993.0,75.0,1.8,24.0,761.0,980.96,716.84
2018,2,4,13,15,989.5,75.0,1.8,24.15,752.0,998.83,727.88
2018,2,4,13,30,986.0,75.0,1.8,24.3,743.0,1012.66,736.52
2018,2,4,13,45,981.0,74.5,1.85,24.5,725.5,1020.4,742.01
2018,2,4,14,0,976.0,74.0,1.9,24.7,708.0,1024.02,745.12
2018,2,4,14,15,965.5,74.0,2.0,24.6,681.5,1018.94,744.4
2018,2,4,14,30,955.0,74.0,2.1,24.5,655.0,1009.86,741.29
2018,2,4,14,45,941.5,73.0,2.2,24.45,621.0,992.79,732.94
2018,2,4,15,0,928.0,72.0,2.3,24.4,587.0,972.04,722.24
2018,2,4,15,15,911.0,71.0,2.35,23.95,547.0,944.57,707.62
2018,2,4,15,30,894.0,70.0,2.4,23.5,507.0,914.0,690.78
2018,2,4,15,45,869.0,67.5,2.5,23.1,460.0,871.48,665.72
2018,2,4,16,0,844.0,65.0,2.6,22.7,413.0,835.31,644.48
2018,2,4,16,15,809.5,62.0,2.55,21.6,362.5,779.74,609.27
2018,2,4,16,30,775.0,59.0,2.5,20.5,312.0,723.19,572.05
2018,2,4,16,45,723.0,54.5,2.45,19.35,259.5,650.7,521.17
2018,2,4,17,0,671.0,50.0,2.4,18.2,207.0,579.37,468.34
2018,2,4,17,15,586.5,44.0,2.4,18.2,156.0,485.48,392.93
2018,2,4,17,30,502.0,38.0,2.4,18.2,105.0,405.14,322.23
2018,2,4,17,45,334.5,27.5,3.15,16.8,63.5,268.06,188.59
2018,2,4,18,0,167.0,17.0,3.9,15.4,22.0,106.38,0.0
2018,2,4,18,15,83.5,8.5,4.0,15.05,11.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.75,8.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.7,7.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.5,7.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,5.4,6.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,5.2,6.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,5.05,5.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.95,5.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.85,5.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.8,5.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.7,4.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.8,4.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.45,3.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.4,3.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,3.85,3.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,5,7,15,50.5,8.0,3.55,3.8,9.5,0.0,0.0
2018,2,5,7,30,101.0,16.0,3.4,4.0,19.0,14.55,0.0
2018,2,5,7,45,241.0,30.5,3.25,4.2,56.5,24.07,12.43
2018,2,5,8,0,381.0,45.0,3.1,4.4,94.0,37.17,27.66
2018,2,5,8,15,383.5,47.5,2.95,4.65,116.0,36.89,28.15
2018,2,5,8,30,386.0,50.0,2.8,4.9,138.0,45.74,29.05
2018,2,5,8,45,193.0,52.5,2.6,5.1,96.5,58.78,38.44
2018,2,5,9,0,0.0,55.0,2.4,5.3,55.0,48.56,37.38
2018,2,5,9,15,0.0,73.5,2.25,5.65,73.5,64.93,51.63
2018,2,5,9,30,0.0,92.0,2.1,6.0,92.0,81.09,65.46
2018,2,5,9,45,0.0,100.0,1.95,6.3,100.0,88.28,71.38
2018,2,5,10,0,0.0,108.0,1.8,6.6,108.0,95.49,77.26
2018,2,5,10,15,0.0,115.5,1.6,7.15,115.5,102.29,82.66
2018,2,5,10,30,0.0,123.0,1.4,7.7,123.0,109.13,88.04
2018,2,5,10,45,1.0,146.5,1.15,8.25,147.0,130.96,105.92
2018,2,5,11,0,2.0,170.0,0.9,8.8,171.0,153.2,123.79
2018,2,5,11,15,5.5,189.0,0.8,9.5,192.5,173.37,139.71
2018,2,5,11,30,9.0,208.0,0.7,10.2,214.0,194.15,155.89
2018,2,5,11,45,10.0,215.5,0.6,10.85,222.0,202.82,162.1
2018,2,5,12,0,11.0,223.0,0.5,11.5,230.0,211.65,168.43
2018,2,5,12,15,8.5,211.5,0.9,12.2,217.0,199.6,158.79
2018,2,5,12,30,6.0,200.0,1.3,12.9,204.0,187.26,148.77
2018,2,5,12,45,11.5,222.0,1.65,13.65,230.0,213.97,170.17
2018,2,5,13,0,17.0,244.0,2.0,14.4,256.0,241.55,191.97
2018,2,5,13,15,16.0,238.0,2.3,14.9,249.0,235.89,187.3
2018,2,5,13,30,15.0,232.0,2.6,15.4,242.0,230.14,182.65
2018,2,5,13,45,39.5,245.5,2.85,15.9,271.5,283.52,225.89
2018,2,5,14,0,64.0,259.0,3.1,16.4,301.0,324.58,258.9
2018,2,5,14,15,164.0,254.5,3.2,16.65,356.5,435.52,348.74
2018,2,5,14,30,264.0,250.0,3.3,16.9,412.0,547.38,436.82
2018,2,5,14,45,358.0,222.5,3.45,17.2,429.5,605.98,484.07
2018,2,5,15,0,452.0,195.0,3.6,17.5,447.0,680.61,542.65
2018,2,5,15,15,534.5,162.0,3.6,17.45,440.0,714.47,571.07
2018,2,5,15,30,617.0,129.0,3.6,17.4,433.0,751.04,599.6
2018,2,5,15,45,685.5,108.0,3.6,17.35,417.0,775.24,618.99
2018,2,5,16,0,754.0,87.0,3.6,17.3,401.0,792.27,633.19
2018,2,5,16,15,718.0,82.0,3.2,16.6,351.5,735.51,592.23
2018,2,5,16,30,682.0,77.0,2.8,15.9,302.0,678.15,550.24
2018,2,5,16,45,628.0,70.5,2.4,15.2,251.0,604.87,494.56
2018,2,5,17,0,574.0,64.0,2.0,14.5,200.0,533.22,437.96
2018,2,5,17,15,488.5,55.0,2.0,14.5,150.5,439.08,360.42
2018,2,5,17,30,403.0,46.0,2.0,14.5,101.0,350.12,282.95
2018,2,5,17,45,268.0,32.0,1.75,12.9,62.0,233.8,169.83
2018,2,5,18,0,133.0,18.0,1.5,11.3,23.0,88.95,0.0
2018,2,5,18,15,66.5,9.0,1.45,11.1,11.5,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,7,15,7.5,2.5,2.55,8.0,2.5,0.0,0.0
2018,2,6,7,30,15.0,5.0,2.6,8.1,5.0,4.55,0.0
2018,2,6,7,45,93.0,15.0,2.65,8.25,26.5,11.61,3.21
2018,2,6,8,0,171.0,25.0,2.7,8.4,48.0,19.14,11.33
2018,2,6,8,15,138.0,22.0,2.7,8.7,45.5,16.47,9.27
2018,2,6,8,30,105.0,19.0,2.7,9.0,43.0,16.4,7.14
2018,2,6,8,45,52.5,25.5,2.65,9.25,37.5,26.19,15.15
2018,2,6,9,0,0.0,32.0,2.6,9.5,32.0,28.18,19.02
2018,2,6,9,15,0.0,47.0,2.65,9.85,47.0,41.47,30.49
2018,2,6,9,30,0.0,62.0,2.7,10.2,62.0,54.78,41.84
2018,2,6,9,45,0.5,63.0,2.75,10.55,63.0,55.84,42.54
2018,2,6,10,0,1.0,64.0,2.8,10.9,64.0,56.97,43.31
2018,2,6,10,15,0.5,71.5,2.85,11.1,71.5,63.48,48.69
2018,2,6,10,30,0.0,79.0,2.9,11.3,79.0,69.94,53.99
2018,2,6,10,45,0.0,81.0,3.0,11.5,81.0,71.74,55.33
2018,2,6,11,0,0.0,83.0,3.1,11.7,83.0,73.54,56.69
2018,2,6,11,15,0.0,69.5,3.0,12.0,69.5,61.55,46.45
2018,2,6,11,30,0.0,56.0,2.9,12.3,56.0,49.57,36.27
2018,2,6,11,45,0.0,53.0,2.85,12.55,53.0,46.92,33.97
2018,2,6,12,0,0.0,50.0,2.8,12.8,50.0,44.27,31.67
2018,2,6,12,15,0.0,59.0,2.7,12.95,59.0,52.27,38.33
2018,2,6,12,30,0.0,68.0,2.6,13.1,68.0,60.27,44.97
2018,2,6,12,45,0.0,83.0,2.55,13.25,83.0,73.62,56.04
2018,2,6,13,0,0.0,98.0,2.5,13.4,98.0,87.07,67.15
2018,2,6,13,15,0.0,76.5,2.5,13.5,76.5,67.83,51.17
2018,2,6,13,30,0.0,55.0,2.5,13.6,55.0,48.71,35.26
2018,2,6,13,45,0.0,46.5,2.45,13.7,46.5,41.15,28.97
2018,2,6,14,0,0.0,38.0,2.4,13.8,38.0,33.61,22.67
2018,2,6,14,15,0.0,50.0,2.4,13.75,50.0,44.24,31.65
2018,2,6,14,30,0.0,62.0,2.4,13.7,62.0,54.87,40.63
2018,2,6,14,45,0.0,80.5,2.45,13.6,80.5,71.3,54.5
2018,2,6,15,0,0.0,99.0,2.5,13.5,99.0,88.26,68.82
2018,2,6,15,15,0.0,88.5,2.6,13.25,88.5,78.42,60.79
2018,2,6,15,30,0.0,78.0,2.7,13.0,78.0,69.02,53.11
2018,2,6,15,45,0.0,56.5,2.85,12.7,56.5,49.91,37.1
2018,2,6,16,0,0.0,35.0,3.0,12.4,35.0,30.86,20.94
2018,2,6,16,15,0.0,34.0,3.2,11.95,34.0,29.96,20.28
2018,2,6,16,30,0.0,33.0,3.4,11.5,33.0,29.07,19.6
2018,2,6,16,45,0.0,26.5,3.6,11.05,26.5,23.32,14.65
2018,2,6,17,0,0.0,20.0,3.8,10.6,20.0,17.58,9.65
2018,2,6,17,15,0.0,15.0,3.8,10.6,15.0,13.18,5.72
2018,2,6,17,30,0.0,10.0,3.8,10.6,10.0,8.77,1.78
2018,2,6,17,45,2.0,7.0,4.05,9.75,7.0,7.45,0.16
2018,2,6,18,0,4.0,4.0,4.3,8.9,4.0,5.83,0.0
2018,2,6,18,15,2.0,2.0,4.35,8.6,2.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.5,7.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.45,6.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.3,6.45,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.15,6.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.05,6.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.55,4.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.75,3.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.05,3.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.2,3.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.35,3.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.5,2.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.65,2.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.8,2.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.85,2.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.9,2.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.95,2.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,6.0,2.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,5.95,2.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,5.9,2.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.85,2.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.8,2.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.8,2.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.95,2.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,6.1,2.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,6.2,2.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,6.3,2.2,0.0,0.0,0.0
2018,2,7,7,15,21.5,4.0,6.55,2.4,4.5,0.0,0.0
2018,2,7,7,30,43.0,8.0,6.8,2.6,9.0,7.28,0.0
2018,2,7,7,45,61.0,9.5,7.05,2.8,15.5,7.31,0.16
2018,2,7,8,0,79.0,11.0,7.3,3.0,22.0,8.35,1.89
2018,2,7,8,15,39.5,16.0,7.35,3.3,21.5,13.22,6.53
2018,2,7,8,30,0.0,21.0,7.4,3.6,21.0,18.47,10.78
2018,2,7,8,45,0.0,24.5,7.4,3.95,24.5,21.56,13.56
2018,2,7,9,0,0.0,28.0,7.4,4.3,28.0,24.65,16.28
2018,2,7,9,15,0.0,29.0,7.3,4.6,29.0,25.54,17.01
2018,2,7,9,30,0.0,30.0,7.2,4.9,30.0,26.44,17.72
2018,2,7,9,45,0.0,47.5,7.15,5.2,47.5,41.93,31.24
2018,2,7,10,0,0.0,65.0,7.1,5.5,65.0,57.47,44.66
2018,2,7,10,15,0.0,58.5,6.95,5.75,58.5,51.71,39.48
2018,2,7,10,30,0.0,52.0,6.8,6.0,52.0,45.97,34.35
2018,2,7,10,45,12.5,92.0,6.7,6.3,99.5,90.39,72.69
2018,2,7,11,0,25.0,132.0,6.6,6.6,147.0,135.81,111.5
2018,2,7,11,15,75.0,221.0,6.5,6.85,269.5,254.43,212.06
2018,2,7,11,30,125.0,310.0,6.4,7.1,392.0,390.28,324.35
2018,2,7,11,45,138.0,315.5,6.3,7.35,408.5,414.4,343.64
2018,2,7,12,0,151.0,321.0,6.2,7.6,425.0,439.22,363.62
2018,2,7,12,15,154.5,330.0,6.1,7.85,437.5,460.49,380.33
2018,2,7,12,30,158.0,339.0,6.0,8.1,450.0,481.74,396.93
2018,2,7,12,45,111.5,324.5,5.9,8.4,403.0,419.63,345.46
2018,2,7,13,0,65.0,310.0,5.8,8.7,356.0,367.55,301.72
2018,2,7,13,15,61.5,303.5,5.75,8.9,346.5,361.23,296.54
2018,2,7,13,30,58.0,297.0,5.7,9.1,337.0,354.5,290.98
2018,2,7,13,45,91.0,302.5,5.7,9.35,363.5,395.66,325.51
2018,2,7,14,0,124.0,308.0,5.7,9.6,390.0,455.26,374.35
2018,2,7,14,15,135.0,286.0,5.7,9.75,372.5,444.44,366.52
2018,2,7,14,30,146.0,264.0,5.7,9.9,355.0,432.65,358.15
2018,2,7,14,45,144.5,260.5,5.7,10.05,346.5,430.24,356.65
2018,2,7,15,0,143.0,257.0,5.7,10.2,338.0,427.64,355.02
2018,2,7,15,15,149.0,229.0,5.6,10.15,308.5,400.98,334.73
2018,2,7,15,30,155.0,201.0,5.5,10.1,279.0,373.05,313.3
2018,2,7,15,45,324.5,167.5,5.45,10.1,311.0,500.44,423.46
2018,2,7,16,0,494.0,134.0,5.4,10.1,343.0,619.19,523.69
2018,2,7,16,15,439.0,124.5,5.0,9.65,294.0,549.04,466.6
2018,2,7,16,30,384.0,115.0,4.6,9.2,245.0,480.62,410.51
2018,2,7,16,45,275.5,104.5,4.2,8.8,190.0,356.14,305.77
2018,2,7,17,0,167.0,94.0,3.8,8.4,135.0,257.14,219.62
2018,2,7,17,15,125.0,72.5,3.8,8.4,99.0,183.32,154.91
2018,2,7,17,30,83.0,51.0,3.8,8.4,63.0,125.56,102.71
2018,2,7,17,45,57.0,33.0,3.1,7.0,39.5,86.4,63.72
2018,2,7,18,0,31.0,15.0,2.4,5.6,16.0,30.63,0.0
2018,2,7,18,15,15.5,7.5,2.45,5.4,8.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.75,1.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,3.0,1.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,3.05,0.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,3.0,0.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.95,0.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,3.1,-0.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,3.2,-0.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,3.2,-0.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,3.2,-0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,3.2,-0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,3.2,-0.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,3.15,-0.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,3.1,-0.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,3.05,-0.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,3.05,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,3.1,-0.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,8,7,15,20.0,7.5,3.5,0.0,8.0,0.0,0.0
2018,2,8,7,30,40.0,15.0,3.7,0.6,16.0,13.64,0.0
2018,2,8,7,45,138.5,30.5,3.9,1.25,47.5,23.81,13.82
2018,2,8,8,0,237.0,46.0,4.1,1.9,79.0,35.39,26.51
2018,2,8,8,15,389.5,56.5,4.15,2.6,137.5,44.47,35.44
2018,2,8,8,30,542.0,67.0,4.2,3.3,196.0,63.57,42.56
2018,2,8,8,45,671.5,63.5,4.2,4.0,261.5,109.3,63.24
2018,2,8,9,0,801.0,60.0,4.2,4.7,327.0,173.72,109.73
2018,2,8,9,15,834.0,64.0,4.05,5.4,379.5,236.8,165.73
2018,2,8,9,30,867.0,68.0,3.9,6.1,432.0,303.19,226.85
2018,2,8,9,45,890.0,70.0,3.75,6.8,479.0,368.81,287.5
2018,2,8,10,0,913.0,72.0,3.6,7.5,526.0,433.74,346.14
2018,2,8,10,15,929.0,74.5,3.45,8.2,568.0,497.0,401.52
2018,2,8,10,30,945.0,77.0,3.3,8.9,610.0,560.17,454.63
2018,2,8,10,45,954.5,78.0,3.15,9.55,643.0,617.82,501.44
2018,2,8,11,0,964.0,79.0,3.0,10.2,676.0,674.08,545.28
2018,2,8,11,15,970.0,80.5,2.9,10.75,702.0,726.89,585.25
2018,2,8,11,30,976.0,82.0,2.8,11.3,728.0,777.5,621.27
2018,2,8,11,45,980.0,83.0,2.7,11.85,746.0,823.64,651.8
2018,2,8,12,0,984.0,84.0,2.6,12.4,764.0,866.94,679.73
2018,2,8,12,15,984.5,85.0,2.45,12.85,772.5,904.35,702.86
2018,2,8,12,30,985.0,86.0,2.3,13.3,781.0,938.33,723.19
2018,2,8,12,45,883.5,123.5,2.15,13.75,747.0,927.38,712.44
2018,2,8,13,0,782.0,161.0,2.0,14.2,713.0,905.78,695.0
2018,2,8,13,15,726.0,178.5,1.95,14.4,686.5,892.4,685.21
2018,2,8,13,30,670.0,196.0,1.9,14.6,660.0,873.59,671.73
2018,2,8,13,45,629.0,204.0,1.9,14.85,631.5,854.21,658.43
2018,2,8,14,0,588.0,212.0,1.9,15.1,603.0,825.69,638.25
2018,2,8,14,15,519.5,225.5,1.9,15.1,561.5,780.39,606.0
2018,2,8,14,30,451.0,239.0,1.9,15.1,520.0,732.41,571.56
2018,2,8,14,45,459.0,222.5,1.95,15.1,496.0,722.17,566.66
2018,2,8,15,0,467.0,206.0,2.0,15.1,472.0,709.35,559.56
2018,2,8,15,15,372.5,205.0,2.0,14.95,408.0,597.97,477.73
2018,2,8,15,30,278.0,204.0,2.0,14.8,344.0,507.41,409.28
2018,2,8,15,45,166.0,183.5,1.95,14.65,265.0,361.59,295.16
2018,2,8,16,0,54.0,163.0,1.9,14.5,186.0,222.05,181.15
2018,2,8,16,15,93.5,143.5,1.7,13.7,177.5,248.94,205.87
2018,2,8,16,30,133.0,124.0,1.5,12.9,169.0,256.94,214.44
2018,2,8,16,45,112.0,107.5,1.25,12.15,141.0,219.06,182.96
2018,2,8,17,0,91.0,91.0,1.0,11.4,113.0,182.58,152.04
2018,2,8,17,15,82.5,72.0,1.0,11.4,88.5,152.45,125.72
2018,2,8,17,30,74.0,53.0,1.0,11.4,64.0,122.59,98.69
2018,2,8,17,45,53.5,34.5,1.1,9.85,40.5,86.45,63.74
2018,2,8,18,0,33.0,16.0,1.2,8.3,17.0,40.7,0.0
2018,2,8,18,15,16.5,8.0,1.2,8.1,8.5,7.28,0.0
2018,2,8,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,9,7,15,6.5,2.0,1.75,7.7,2.0,0.0,0.0
2018,2,9,7,30,13.0,4.0,2.0,8.4,4.0,3.64,0.0
2018,2,9,7,45,6.5,5.0,2.25,9.05,5.0,4.6,0.0
2018,2,9,8,0,0.0,6.0,2.5,9.7,6.0,5.26,0.0
2018,2,9,8,15,0.0,7.0,2.6,10.4,7.0,6.14,0.0
2018,2,9,8,30,0.0,8.0,2.7,11.1,8.0,7.02,0.45
2018,2,9,8,45,0.0,20.0,2.8,11.8,20.0,17.59,9.64
2018,2,9,9,0,0.0,32.0,2.9,12.5,32.0,28.19,18.75
2018,2,9,9,15,0.0,53.0,3.05,13.05,53.0,46.79,34.61
2018,2,9,9,30,0.0,74.0,3.2,13.6,74.0,65.45,50.28
2018,2,9,9,45,0.5,87.0,3.35,14.2,87.5,77.12,59.82
2018,2,9,10,0,1.0,100.0,3.5,14.8,101.0,88.85,69.31
2018,2,9,10,15,4.0,135.5,3.6,15.15,138.0,121.75,96.3
2018,2,9,10,30,7.0,171.0,3.7,15.5,175.0,155.43,123.57
2018,2,9,10,45,5.0,169.5,3.8,15.9,172.5,153.8,121.76
2018,2,9,11,0,3.0,168.0,3.9,16.3,170.0,151.85,119.76
2018,2,9,11,15,3.5,171.5,3.95,16.6,174.0,155.84,122.68
2018,2,9,11,30,4.0,175.0,4.0,16.9,178.0,159.88,125.66
2018,2,9,11,45,3.5,169.0,4.1,17.2,171.5,154.44,121.0
2018,2,9,12,0,3.0,163.0,4.2,17.5,165.0,148.88,116.29
2018,2,9,12,15,9.5,189.5,4.2,17.55,196.0,179.35,140.92
2018,2,9,12,30,16.0,216.0,4.2,17.6,227.0,210.78,166.12
2018,2,9,12,45,18.0,236.5,4.25,17.7,249.0,233.41,184.03
2018,2,9,13,0,20.0,257.0,4.3,17.8,271.0,256.65,202.38
2018,2,9,13,15,16.0,239.5,4.2,17.75,250.5,236.91,186.68
2018,2,9,13,30,12.0,222.0,4.1,17.7,230.0,216.87,170.8
2018,2,9,13,45,7.0,188.5,4.05,17.6,193.0,179.85,141.31
2018,2,9,14,0,2.0,155.0,4.0,17.5,156.0,142.92,111.62
2018,2,9,14,15,21.0,189.0,3.95,17.45,202.0,207.39,164.6
2018,2,9,14,30,40.0,223.0,3.9,17.4,248.0,265.03,211.45
2018,2,9,14,45,38.0,220.0,3.8,17.35,243.0,261.99,209.21
2018,2,9,15,0,36.0,217.0,3.7,17.3,238.0,259.19,207.33
2018,2,9,15,15,22.0,177.0,3.6,17.15,189.5,188.1,150.3
2018,2,9,15,30,8.0,137.0,3.5,17.0,141.0,134.26,106.36
2018,2,9,15,45,6.5,126.0,3.35,16.9,129.0,122.56,97.06
2018,2,9,16,0,5.0,115.0,3.2,16.8,117.0,110.96,87.71
2018,2,9,16,15,2.5,83.5,2.8,16.4,84.5,77.14,59.71
2018,2,9,16,30,0.0,52.0,2.4,16.0,52.0,45.9,33.47
2018,2,9,16,45,0.0,31.5,2.0,15.55,31.5,27.74,18.12
2018,2,9,17,0,0.0,11.0,1.6,15.1,11.0,9.66,2.64
2018,2,9,17,15,0.0,9.0,1.6,15.1,9.0,7.9,1.08
2018,2,9,17,30,0.0,7.0,1.6,15.1,7.0,6.14,0.0
2018,2,9,17,45,0.0,5.0,1.55,14.35,5.0,4.38,0.0
2018,2,9,18,0,0.0,3.0,1.5,13.6,3.0,2.63,0.0
2018,2,9,18,15,0.0,1.5,1.6,13.6,1.5,1.36,0.0
2018,2,9,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,7,15,25.0,7.5,1.3,11.55,8.5,0.0,0.0
2018,2,10,7,30,50.0,15.0,1.5,12.1,17.0,13.64,0.0
2018,2,10,7,45,88.0,27.5,1.65,12.65,37.5,22.34,12.5
2018,2,10,8,0,126.0,40.0,1.8,13.2,58.0,32.11,22.53
2018,2,10,8,15,132.5,56.0,1.8,13.8,82.0,44.06,33.57
2018,2,10,8,30,139.0,72.0,1.8,14.4,106.0,59.49,43.14
2018,2,10,8,45,96.5,93.0,1.85,14.95,119.0,85.77,63.59
2018,2,10,9,0,54.0,114.0,1.9,15.5,132.0,105.31,81.21
2018,2,10,9,15,49.5,137.5,2.0,15.95,156.0,128.72,100.76
2018,2,10,9,30,45.0,161.0,2.1,16.4,180.0,152.04,120.03
2018,2,10,9,45,38.5,169.0,2.2,16.85,186.5,161.43,127.69
2018,2,10,10,0,32.0,177.0,2.3,17.3,193.0,169.84,134.36
2018,2,10,10,15,27.0,190.0,2.3,17.6,204.5,182.53,144.31
2018,2,10,10,30,22.0,203.0,2.3,17.9,216.0,191.59,151.18
2018,2,10,10,45,16.5,198.5,2.35,18.25,208.5,186.36,146.55
2018,2,10,11,0,11.0,194.0,2.4,18.6,201.0,180.33,141.28
2018,2,10,11,15,9.0,191.0,2.35,18.85,197.0,177.27,138.49
2018,2,10,11,30,7.0,188.0,2.3,19.1,193.0,173.93,135.48
2018,2,10,11,45,5.0,157.5,2.25,19.3,161.0,144.93,112.15
2018,2,10,12,0,3.0,127.0,2.2,19.5,129.0,115.75,88.63
2018,2,10,12,15,2.5,121.0,2.2,19.75,122.5,110.05,83.95
2018,2,10,12,30,2.0,115.0,2.2,20.0,116.0,104.28,79.2
2018,2,10,12,45,3.0,139.0,2.15,20.25,141.0,127.43,97.66
2018,2,10,13,0,4.0,163.0,2.1,20.5,166.0,151.07,116.34
2018,2,10,13,15,3.0,149.5,2.1,20.6,151.5,137.71,105.66
2018,2,10,13,30,2.0,136.0,2.1,20.7,137.0,124.28,94.98
2018,2,10,13,45,4.5,162.5,2.1,20.8,165.5,152.13,117.29
2018,2,10,14,0,7.0,189.0,2.1,20.9,194.0,180.93,140.15
2018,2,10,14,15,4.0,157.0,2.1,20.75,160.0,147.13,113.5
2018,2,10,14,30,1.0,125.0,2.1,20.6,126.0,113.61,86.88
2018,2,10,14,45,0.5,116.0,2.15,20.45,116.5,104.72,79.97
2018,2,10,15,0,0.0,107.0,2.2,20.3,107.0,95.82,72.98
2018,2,10,15,15,0.0,113.5,2.3,19.95,113.5,102.42,78.66
2018,2,10,15,30,0.0,120.0,2.4,19.6,120.0,109.44,84.71
2018,2,10,15,45,0.0,101.0,2.5,19.2,101.0,91.09,70.05
2018,2,10,16,0,0.0,82.0,2.6,18.8,82.0,72.82,55.28
2018,2,10,16,15,98.0,71.5,2.7,18.05,105.5,173.99,143.34
2018,2,10,16,30,196.0,61.0,2.8,17.3,129.0,254.84,213.12
2018,2,10,16,45,409.0,59.5,2.9,16.55,172.5,423.99,354.17
2018,2,10,17,0,622.0,58.0,3.0,15.8,216.0,564.78,465.71
2018,2,10,17,15,544.0,51.5,3.0,15.8,166.0,476.75,392.79
2018,2,10,17,30,466.0,45.0,3.0,15.8,116.0,393.49,320.33
2018,2,10,17,45,327.0,33.0,3.35,13.85,73.0,273.39,212.95
2018,2,10,18,0,188.0,21.0,3.7,11.9,30.0,149.02,0.0
2018,2,10,18,15,94.0,10.5,3.85,11.15,15.0,56.85,0.0
2018,2,10,18,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,6.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,4.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.65,3.9,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.85,3.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,4.4,3.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,4.8,2.7,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.0,2.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.15,2.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.3,2.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.45,1.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,5.6,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,5.7,1.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,5.8,1.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,5.9,1.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.0,0.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.1,0.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.2,0.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.3,0.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.4,0.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.5,0.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.7,-0.15,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.8,-0.3,0.0,0.0,0.0
2018,2,11,7,15,62.0,9.0,6.9,-0.2,11.5,0.0,0.0
2018,2,11,7,30,124.0,18.0,7.0,-0.1,23.0,16.37,0.0
2018,2,11,7,45,250.5,32.0,7.05,0.0,62.0,26.34,16.92
2018,2,11,8,0,377.0,46.0,7.1,0.1,101.0,37.11,28.41
2018,2,11,8,15,343.5,42.5,7.1,0.2,108.5,31.85,24.08
2018,2,11,8,30,310.0,39.0,7.1,0.3,116.0,35.14,20.98
2018,2,11,8,45,155.0,39.5,7.05,0.4,78.0,45.08,28.37
2018,2,11,9,0,0.0,40.0,7.0,0.5,40.0,35.26,26.1
2018,2,11,9,15,2.0,56.5,6.95,0.65,57.5,50.32,39.41
2018,2,11,9,30,4.0,73.0,6.9,0.8,75.0,65.66,52.88
2018,2,11,9,45,3.5,90.5,6.9,1.0,92.5,81.2,66.46
2018,2,11,10,0,3.0,108.0,6.9,1.2,110.0,96.67,79.84
2018,2,11,10,15,2.0,106.5,6.8,1.45,108.0,95.22,78.3
2018,2,11,10,30,1.0,105.0,6.7,1.7,106.0,93.59,76.61
2018,2,11,10,45,0.5,109.5,6.65,1.95,110.0,97.44,79.72
2018,2,11,11,0,0.0,114.0,6.6,2.2,114.0,101.27,82.79
2018,2,11,11,15,0.5,113.5,6.6,2.45,114.0,101.23,82.55
2018,2,11,11,30,1.0,113.0,6.6,2.7,114.0,101.22,82.37
2018,2,11,11,45,0.5,95.0,6.55,2.95,95.5,84.69,67.93
2018,2,11,12,0,0.0,77.0,6.5,3.2,77.0,68.28,53.64
2018,2,11,12,15,0.0,95.5,6.5,3.45,95.5,84.8,67.79
2018,2,11,12,30,0.0,114.0,6.5,3.7,114.0,101.65,82.16
2018,2,11,12,45,1.0,120.5,6.5,3.9,121.0,108.56,88.03
