Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,2.0,127.0,6.5,4.1,128.0,115.57,94.0
2018,2,11,13,15,3.5,139.5,6.45,4.3,142.0,128.76,105.28
2018,2,11,13,30,5.0,152.0,6.4,4.5,156.0,142.2,116.76
2018,2,11,13,45,7.0,166.0,6.4,4.65,171.0,157.85,130.16
2018,2,11,14,0,9.0,180.0,6.4,4.8,186.0,173.9,143.91
2018,2,11,14,15,10.5,173.5,6.35,5.0,180.5,169.55,140.39
2018,2,11,14,30,12.0,167.0,6.3,5.2,175.0,165.18,136.88
2018,2,11,14,45,33.0,199.0,6.2,5.35,218.5,232.8,195.22
2018,2,11,15,0,54.0,231.0,6.1,5.5,262.0,292.31,246.17
2018,2,11,15,15,108.0,206.0,6.0,5.55,263.0,333.29,283.21
2018,2,11,15,30,162.0,181.0,5.9,5.6,264.0,353.99,303.36
2018,2,11,15,45,235.0,176.0,5.75,5.65,285.0,431.32,370.62
2018,2,11,16,0,308.0,171.0,5.6,5.7,306.0,486.89,419.16
2018,2,11,16,15,276.0,140.5,5.3,5.5,251.0,415.03,359.63
2018,2,11,16,30,244.0,110.0,5.0,5.3,196.0,343.2,299.36
2018,2,11,16,45,152.5,86.5,4.75,5.15,137.5,234.95,204.64
2018,2,11,17,0,61.0,63.0,4.5,5.0,79.0,119.37,101.51
2018,2,11,17,15,166.0,52.0,4.5,5.0,81.0,191.06,165.71
2018,2,11,17,30,271.0,41.0,4.5,5.0,83.0,256.27,219.64
2018,2,11,17,45,225.5,32.5,3.55,4.05,58.5,209.54,170.2
2018,2,11,18,0,180.0,24.0,2.6,3.1,34.0,152.01,1.9
2018,2,11,18,15,90.0,12.0,2.45,2.85,17.0,56.28,0.0
2018,2,11,18,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,1.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,1.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,0.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,0.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,0.6,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,0.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.0,0.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.0,-0.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.0,-0.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.0,-0.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.0,-0.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.05,-1.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,-1.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.1,-1.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.2,-2.2,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,-2.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,-2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.4,-2.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.5,-2.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.6,-2.35,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.7,-2.3,0.0,0.0,0.0
2018,2,12,7,15,97.5,10.0,3.95,-1.75,14.5,9.1,0.0
2018,2,12,7,30,195.0,20.0,4.2,-1.2,29.0,16.97,0.0
2018,2,12,7,45,300.5,30.5,4.45,-0.7,65.5,24.86,15.96
2018,2,12,8,0,406.0,41.0,4.7,-0.2,102.0,32.49,24.28
2018,2,12,8,15,542.5,48.0,4.7,0.4,163.5,37.03,28.93
2018,2,12,8,30,679.0,55.0,4.7,1.0,225.0,60.61,37.66
2018,2,12,8,45,727.0,59.5,4.7,1.55,278.5,114.69,66.04
2018,2,12,9,0,775.0,64.0,4.7,2.1,332.0,174.67,112.84
2018,2,12,9,15,806.0,67.5,4.6,2.6,383.0,235.64,167.86
2018,2,12,9,30,837.0,71.0,4.5,3.1,434.0,299.7,227.91
2018,2,12,9,45,858.5,73.5,4.35,3.6,480.5,362.37,287.01
2018,2,12,10,0,880.0,76.0,4.2,4.1,527.0,427.35,346.66
2018,2,12,10,15,895.5,78.5,4.1,4.65,568.0,488.89,401.69
2018,2,12,10,30,911.0,81.0,4.0,5.2,609.0,550.35,454.63
2018,2,12,10,45,921.0,83.0,3.85,5.7,642.5,607.86,502.49
2018,2,12,11,0,931.0,85.0,3.7,6.2,676.0,664.12,547.72
2018,2,12,11,15,935.5,87.5,3.55,6.7,701.5,715.75,587.76
2018,2,12,11,30,940.0,90.0,3.4,7.2,727.0,765.13,623.97
2018,2,12,11,45,941.5,92.5,3.3,7.65,744.0,809.81,654.77
2018,2,12,12,0,943.0,95.0,3.2,8.1,761.0,851.61,682.97
2018,2,12,12,15,943.5,95.5,3.05,8.45,769.0,887.39,706.33
2018,2,12,12,30,944.0,96.0,2.9,8.8,777.0,919.84,726.99
2018,2,12,12,45,943.5,96.5,2.8,9.15,777.5,947.96,744.76
2018,2,12,13,0,943.0,97.0,2.7,9.5,778.0,972.47,759.88
2018,2,12,13,15,939.0,96.5,2.65,9.75,768.5,988.89,770.13
2018,2,12,13,30,935.0,96.0,2.6,10.0,759.0,1001.38,777.84
2018,2,12,13,45,929.0,95.5,2.55,10.2,741.5,1008.02,781.81
2018,2,12,14,0,923.0,95.0,2.5,10.4,724.0,1010.68,783.27
2018,2,12,14,15,885.0,102.5,2.55,10.4,688.0,987.86,769.01
2018,2,12,14,30,847.0,110.0,2.6,10.4,652.0,971.67,759.67
2018,2,12,14,45,531.5,158.0,2.6,10.45,492.0,728.27,585.57
2018,2,12,15,0,216.0,206.0,2.6,10.5,332.0,452.7,370.59
2018,2,12,15,15,231.0,182.5,2.6,10.3,309.5,438.34,362.75
2018,2,12,15,30,246.0,159.0,2.6,10.1,287.0,422.03,351.87
2018,2,12,15,45,449.5,131.0,2.6,9.9,339.0,588.25,489.2
2018,2,12,16,0,653.0,103.0,2.6,9.7,391.0,731.78,600.6
2018,2,12,16,15,680.5,90.5,2.5,9.2,360.0,721.76,593.92
2018,2,12,16,30,708.0,78.0,2.4,8.7,329.0,707.17,584.74
2018,2,12,16,45,655.5,72.5,2.25,8.2,276.5,634.69,529.78
2018,2,12,17,0,603.0,67.0,2.1,7.7,224.0,563.66,474.21
2018,2,12,17,15,525.0,58.5,2.1,7.7,172.5,473.17,399.37
2018,2,12,17,30,447.0,50.0,2.1,7.7,121.0,387.38,324.06
2018,2,12,17,45,317.0,37.5,1.8,6.15,78.0,271.88,219.33
2018,2,12,18,0,187.0,25.0,1.5,4.6,35.0,158.39,27.08
2018,2,12,18,15,93.5,12.5,1.6,4.35,17.5,58.55,0.0
2018,2,12,18,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,13,7,15,0.0,1.0,1.5,3.45,1.0,0.91,0.0
2018,2,13,7,30,0.0,2.0,1.6,3.9,2.0,1.75,0.0
2018,2,13,7,45,58.5,17.0,1.65,4.3,26.0,14.16,6.6
2018,2,13,8,0,117.0,32.0,1.7,4.7,50.0,26.07,18.06
2018,2,13,8,15,58.5,23.0,1.7,5.15,32.0,18.8,11.7
2018,2,13,8,30,0.0,14.0,1.7,5.6,14.0,12.3,5.28
2018,2,13,8,45,3.0,33.0,1.75,6.1,34.0,29.33,20.24
2018,2,13,9,0,6.0,52.0,1.8,6.6,54.0,46.81,35.38
2018,2,13,9,15,3.5,56.0,1.7,7.1,57.0,50.21,38.3
2018,2,13,9,30,1.0,60.0,1.6,7.6,60.0,53.29,40.88
2018,2,13,9,45,0.5,46.0,1.55,8.1,46.0,40.78,29.86
2018,2,13,10,0,0.0,32.0,1.5,8.6,32.0,28.24,18.88
2018,2,13,10,15,0.0,50.5,1.4,9.05,50.5,44.63,32.89
2018,2,13,10,30,0.0,69.0,1.3,9.5,69.0,61.07,46.74
2018,2,13,10,45,1.5,110.5,1.15,9.95,111.5,98.9,78.42
2018,2,13,11,0,3.0,152.0,1.0,10.4,154.0,137.28,109.87
2018,2,13,11,15,1.5,111.5,1.0,10.8,112.5,100.09,78.69
2018,2,13,11,30,0.0,71.0,1.0,11.2,71.0,62.92,47.54
2018,2,13,11,45,0.0,82.0,0.95,11.55,82.0,72.73,55.66
2018,2,13,12,0,0.0,93.0,0.9,11.9,93.0,82.54,63.67
2018,2,13,12,15,0.0,106.0,1.0,12.2,106.0,94.32,73.27
2018,2,13,12,30,0.0,119.0,1.1,12.5,119.0,106.23,82.93
2018,2,13,12,45,2.0,134.0,1.15,12.85,135.5,121.89,95.69
2018,2,13,13,0,4.0,149.0,1.2,13.2,152.0,137.85,108.62
2018,2,13,13,15,4.0,130.0,1.35,13.3,133.0,120.34,94.37
2018,2,13,13,30,4.0,111.0,1.5,13.4,114.0,102.85,80.15
2018,2,13,13,45,2.5,110.0,1.6,13.5,112.0,100.57,78.28
2018,2,13,14,0,1.0,109.0,1.7,13.6,110.0,98.25,76.36
2018,2,13,14,15,0.5,117.5,1.7,13.6,118.0,105.79,82.66
2018,2,13,14,30,0.0,126.0,1.7,13.6,126.0,113.51,89.12
2018,2,13,14,45,0.0,126.5,1.65,13.65,126.5,114.24,89.85
2018,2,13,15,0,0.0,127.0,1.6,13.7,127.0,115.06,90.71
2018,2,13,15,15,12.5,136.5,1.6,13.5,143.0,136.81,109.56
2018,2,13,15,30,25.0,146.0,1.6,13.3,159.0,169.76,137.56
2018,2,13,15,45,39.0,148.5,1.55,13.15,167.0,186.91,152.57
2018,2,13,16,0,53.0,151.0,1.5,13.0,175.0,204.34,167.84
2018,2,13,16,15,39.5,124.5,1.45,12.65,141.0,162.38,133.29
2018,2,13,16,30,26.0,98.0,1.4,12.3,107.0,120.94,98.67
2018,2,13,16,45,13.0,63.5,1.35,11.95,68.0,71.51,56.53
2018,2,13,17,0,0.0,29.0,1.3,11.6,29.0,25.53,16.53
2018,2,13,17,15,0.0,24.5,1.3,11.6,24.5,21.55,13.01
2018,2,13,17,30,0.0,20.0,1.3,11.6,20.0,17.59,9.38
2018,2,13,17,45,1.0,14.0,1.15,10.95,14.0,12.91,5.02
2018,2,13,18,0,2.0,8.0,1.0,10.3,8.0,8.13,0.0
2018,2,13,18,15,1.0,4.0,1.05,10.1,4.0,4.14,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,7,15,9.0,4.5,1.85,10.2,5.0,4.09,0.0
2018,2,14,7,30,18.0,9.0,2.0,10.7,10.0,8.06,0.0
2018,2,14,7,45,12.5,16.0,2.1,11.2,17.0,14.37,6.56
2018,2,14,8,0,7.0,23.0,2.2,11.7,24.0,20.66,12.71
2018,2,14,8,15,7.5,27.5,2.15,12.3,29.0,24.72,16.58
2018,2,14,8,30,8.0,32.0,2.1,12.9,34.0,28.96,19.25
2018,2,14,8,45,5.0,56.5,2.1,13.45,58.0,50.34,37.51
2018,2,14,9,0,2.0,81.0,2.1,14.0,82.0,71.42,55.41
2018,2,14,9,15,1.0,85.5,2.35,14.8,86.0,75.54,58.59
2018,2,14,9,30,0.0,90.0,2.6,15.6,90.0,79.44,61.53
2018,2,14,9,45,0.0,84.5,2.8,16.4,84.5,74.8,57.27
2018,2,14,10,0,0.0,79.0,3.0,17.2,79.0,69.92,52.87
2018,2,14,10,15,108.0,134.0,3.2,17.75,197.5,172.35,136.32
2018,2,14,10,30,216.0,189.0,3.4,18.3,316.0,289.17,229.89
2018,2,14,10,45,219.0,207.0,3.55,18.9,342.0,322.35,255.86
2018,2,14,11,0,222.0,225.0,3.7,19.5,368.0,355.79,281.77
2018,2,14,11,15,113.5,205.0,3.85,19.85,278.0,271.64,214.58
2018,2,14,11,30,5.0,185.0,4.0,20.2,188.0,169.59,131.47
2018,2,14,11,45,6.5,195.0,4.15,20.6,199.5,180.55,140.03
2018,2,14,12,0,8.0,205.0,4.3,21.0,211.0,191.73,148.6
2018,2,14,12,15,22.0,240.0,4.55,21.35,256.0,237.2,184.51
2018,2,14,12,30,36.0,275.0,4.8,21.7,301.0,296.47,230.7
2018,2,14,12,45,48.5,293.5,5.05,22.05,329.0,329.78,256.5
2018,2,14,13,0,61.0,312.0,5.3,22.4,357.0,364.31,283.19
2018,2,14,13,15,233.5,284.5,5.45,22.6,452.5,530.76,415.05
2018,2,14,13,30,406.0,257.0,5.6,22.8,548.0,688.65,536.59
2018,2,14,13,45,340.5,267.0,5.7,23.0,507.0,628.07,490.3
2018,2,14,14,0,275.0,277.0,5.8,23.2,466.0,582.33,455.0
2018,2,14,14,15,220.0,281.5,5.7,23.2,429.5,520.47,407.76
2018,2,14,14,30,165.0,286.0,5.6,23.2,393.0,475.9,372.86
2018,2,14,14,45,295.5,253.5,5.55,23.2,433.0,585.14,460.16
2018,2,14,15,0,426.0,221.0,5.5,23.2,473.0,690.73,542.63
2018,2,14,15,15,530.0,179.0,5.35,23.05,472.0,736.9,580.4
2018,2,14,15,30,634.0,137.0,5.2,22.9,471.0,784.52,616.96
2018,2,14,15,45,697.5,110.0,5.05,22.75,447.5,797.6,627.66
2018,2,14,16,0,761.0,83.0,4.9,22.6,424.0,798.07,629.35
2018,2,14,16,15,732.0,78.0,4.4,22.05,375.5,746.06,591.51
2018,2,14,16,30,703.0,73.0,3.9,21.5,327.0,698.03,557.12
2018,2,14,16,45,660.5,67.0,3.4,20.9,276.5,632.76,508.76
2018,2,14,17,0,618.0,61.0,2.9,20.3,226.0,568.41,459.43
2018,2,14,17,15,543.5,53.5,2.9,20.3,175.0,481.09,390.26
2018,2,14,17,30,469.0,46.0,2.9,20.3,124.0,398.55,320.43
2018,2,14,17,45,342.5,35.5,2.3,18.65,81.0,286.62,223.54
2018,2,14,18,0,216.0,25.0,1.7,17.0,38.0,173.54,65.16
2018,2,14,18,15,108.0,12.5,1.7,16.75,19.0,65.96,0.0
2018,2,14,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,15,7,15,15.5,3.5,3.45,15.8,4.5,3.18,0.0
2018,2,15,7,30,31.0,7.0,3.6,16.2,9.0,5.42,0.0
2018,2,15,7,45,82.5,18.0,3.75,16.6,29.5,13.76,5.88
2018,2,15,8,0,134.0,29.0,3.9,17.0,50.0,21.83,13.39
2018,2,15,8,15,141.0,23.0,4.2,17.55,53.0,17.05,9.39
2018,2,15,8,30,148.0,17.0,4.5,18.1,56.0,15.26,4.85
2018,2,15,8,45,74.0,16.5,4.85,18.7,36.0,19.76,8.08
2018,2,15,9,0,0.0,16.0,5.2,19.3,16.0,14.07,6.22
2018,2,15,9,15,1.0,28.0,5.6,19.95,28.5,24.88,15.19
2018,2,15,9,30,2.0,40.0,6.0,20.6,41.0,35.85,24.18
2018,2,15,9,45,5.0,74.0,6.4,21.2,76.5,67.17,49.83
2018,2,15,10,0,8.0,108.0,6.8,21.8,112.0,98.69,75.3
2018,2,15,10,15,8.0,139.0,6.85,22.3,143.5,126.63,97.59
2018,2,15,10,30,8.0,170.0,6.9,22.8,175.0,154.9,119.86
2018,2,15,10,45,16.0,208.5,6.95,23.3,219.0,194.89,151.25
2018,2,15,11,0,24.0,247.0,7.0,23.8,263.0,236.39,183.47
2018,2,15,11,15,21.0,244.5,6.95,24.15,258.5,234.16,181.17
2018,2,15,11,30,18.0,242.0,6.9,24.5,254.0,231.47,178.56
2018,2,15,11,45,38.5,252.5,6.9,24.85,279.5,266.47,205.97
2018,2,15,12,0,59.0,263.0,6.9,25.2,305.0,296.31,229.24
2018,2,15,12,15,39.5,226.5,6.8,25.45,255.0,247.65,190.86
2018,2,15,12,30,20.0,190.0,6.7,25.7,205.0,197.22,150.93
2018,2,15,12,45,17.0,199.0,6.6,25.95,211.5,196.1,149.82
2018,2,15,13,0,14.0,208.0,6.5,26.2,218.0,202.84,154.78
2018,2,15,13,15,51.5,251.5,6.4,26.3,288.5,294.53,226.87
2018,2,15,13,30,89.0,295.0,6.3,26.4,359.0,379.65,292.74
2018,2,15,13,45,86.5,298.5,6.2,26.45,359.5,384.86,296.52
2018,2,15,14,0,84.0,302.0,6.1,26.5,360.0,390.06,300.5
2018,2,15,14,15,77.5,286.0,5.95,26.45,338.0,368.97,284.73
2018,2,15,14,30,71.0,270.0,5.8,26.4,316.0,347.39,268.6
2018,2,15,14,45,68.0,259.5,5.65,26.4,302.0,335.27,259.71
2018,2,15,15,0,65.0,249.0,5.5,26.4,288.0,323.02,250.72
2018,2,15,15,15,95.5,235.0,5.3,26.2,288.0,338.17,264.29
2018,2,15,15,30,126.0,221.0,5.1,26.0,288.0,369.6,290.17
2018,2,15,15,45,129.0,192.5,4.9,25.85,256.0,338.15,266.98
2018,2,15,16,0,132.0,164.0,4.7,25.7,224.0,305.58,242.8
2018,2,15,16,15,179.5,153.0,4.25,25.15,224.5,332.57,266.26
2018,2,15,16,30,227.0,142.0,3.8,24.6,225.0,372.22,298.96
2018,2,15,16,45,151.0,121.0,3.3,24.1,172.5,265.99,214.11
2018,2,15,17,0,75.0,100.0,2.8,23.6,120.0,167.62,133.64
2018,2,15,17,15,171.0,75.0,2.8,23.6,107.5,228.47,184.06
2018,2,15,17,30,267.0,50.0,2.8,23.6,95.0,267.3,213.41
2018,2,15,17,45,210.0,37.0,2.45,22.1,64.5,206.08,158.97
2018,2,15,18,0,153.0,24.0,2.1,20.6,34.0,140.37,61.62
2018,2,15,18,15,76.5,12.0,2.3,20.45,17.0,49.62,0.0
2018,2,15,18,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.7,20.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,16,7,15,48.0,9.0,1.05,16.9,12.0,8.19,0.0
2018,2,16,7,30,96.0,18.0,1.2,17.6,24.0,14.11,0.0
2018,2,16,7,45,123.0,24.0,1.3,18.25,39.0,18.43,9.81
2018,2,16,8,0,150.0,30.0,1.4,18.9,54.0,22.6,13.98
2018,2,16,8,15,143.0,37.5,1.75,19.45,67.5,27.59,18.55
2018,2,16,8,30,136.0,45.0,2.1,20.0,81.0,39.59,25.39
2018,2,16,8,45,71.0,52.5,2.45,20.5,71.5,51.91,35.04
2018,2,16,9,0,6.0,60.0,2.8,21.0,62.0,53.93,39.16
2018,2,16,9,15,3.0,63.0,3.15,21.3,64.0,56.32,41.12
2018,2,16,9,30,0.0,66.0,3.5,21.6,66.0,58.34,42.71
2018,2,16,9,45,68.5,125.0,3.8,21.95,161.0,135.23,103.8
2018,2,16,10,0,137.0,184.0,4.1,22.3,256.0,220.09,170.91
2018,2,16,10,15,78.5,171.5,4.2,22.45,213.5,192.5,149.65
2018,2,16,10,30,20.0,159.0,4.3,22.6,171.0,153.6,118.6
2018,2,16,10,45,115.5,147.5,4.45,22.8,222.0,203.79,159.49
2018,2,16,11,0,211.0,136.0,4.6,23.0,273.0,263.87,208.41
2018,2,16,11,15,343.0,174.0,4.6,23.05,407.5,410.08,323.31
2018,2,16,11,30,475.0,212.0,4.6,23.1,542.0,561.26,438.42
2018,2,16,11,45,258.0,222.0,4.65,23.2,402.0,420.59,329.15
2018,2,16,12,0,41.0,232.0,4.7,23.3,262.0,251.38,194.35
2018,2,16,12,15,28.5,222.5,4.65,23.3,243.5,234.48,181.12
2018,2,16,12,30,16.0,213.0,4.6,23.3,225.0,207.55,159.72
2018,2,16,12,45,10.0,187.5,4.6,23.35,195.0,178.95,137.2
2018,2,16,13,0,4.0,162.0,4.6,23.4,165.0,149.97,114.26
2018,2,16,13,15,5.5,177.5,4.55,23.35,181.5,166.39,127.31
2018,2,16,13,30,7.0,193.0,4.5,23.3,198.0,183.17,140.6
2018,2,16,13,45,5.0,173.5,4.5,23.25,177.0,162.94,124.77
2018,2,16,14,0,3.0,154.0,4.5,23.2,156.0,142.63,108.85
2018,2,16,14,15,2.0,131.0,4.45,23.1,132.5,119.96,91.02
2018,2,16,14,30,1.0,108.0,4.4,23.0,109.0,97.4,73.15
2018,2,16,14,45,1.5,119.0,4.4,22.85,120.0,108.4,82.2
2018,2,16,15,0,2.0,130.0,4.4,22.7,131.0,119.77,91.57
2018,2,16,15,15,1.0,115.0,4.4,22.4,115.5,104.57,79.61
2018,2,16,15,30,0.0,100.0,4.4,22.1,100.0,89.41,67.6
2018,2,16,15,45,0.0,90.5,4.35,21.8,90.5,80.53,60.65
2018,2,16,16,0,0.0,81.0,4.3,21.5,81.0,71.68,53.67
2018,2,16,16,15,0.0,67.5,4.25,20.9,67.5,59.67,44.04
2018,2,16,16,30,0.0,54.0,4.2,20.3,54.0,47.67,34.3
2018,2,16,16,45,0.0,47.0,4.1,19.7,47.0,41.46,29.26
2018,2,16,17,0,0.0,40.0,4.0,19.1,40.0,35.26,24.11
2018,2,16,17,15,0.0,31.5,4.0,19.1,31.5,27.74,17.69
2018,2,16,17,30,0.0,23.0,4.0,19.1,23.0,20.23,11.19
2018,2,16,17,45,13.0,16.0,4.1,17.8,17.0,22.25,12.7
2018,2,16,18,0,26.0,9.0,4.2,16.5,11.0,30.15,11.09
2018,2,16,18,15,13.0,4.5,4.25,16.15,5.5,10.68,0.0
2018,2,16,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,17,7,15,0.0,7.5,2.3,9.8,7.5,6.82,0.0
2018,2,17,7,30,0.0,15.0,2.2,10.1,15.0,13.21,0.25
2018,2,17,7,45,2.0,34.0,2.1,10.4,34.5,29.4,19.8
2018,2,17,8,0,4.0,53.0,2.0,10.7,54.0,45.15,34.67
2018,2,17,8,15,15.5,76.0,1.9,11.05,80.0,63.69,51.71
2018,2,17,8,30,27.0,99.0,1.8,11.4,106.0,81.01,63.8
2018,2,17,8,45,42.0,122.5,1.7,11.8,136.5,104.66,82.57
2018,2,17,9,0,57.0,146.0,1.6,12.2,167.0,130.76,103.39
2018,2,17,9,15,70.5,169.0,1.35,12.6,198.5,158.5,125.69
2018,2,17,9,30,84.0,192.0,1.1,13.0,230.0,188.3,149.58
2018,2,17,9,45,94.5,214.0,0.85,13.45,261.0,218.24,173.3
2018,2,17,10,0,105.0,236.0,0.6,13.9,292.0,249.72,197.65
2018,2,17,10,15,113.0,256.5,0.6,14.35,320.5,280.21,221.24
2018,2,17,10,30,121.0,277.0,0.6,14.8,349.0,315.81,248.34
2018,2,17,10,45,127.5,293.5,0.6,15.2,373.5,344.95,270.07
2018,2,17,11,0,134.0,310.0,0.6,15.6,398.0,374.82,292.04
2018,2,17,11,15,139.0,323.5,0.8,16.1,417.5,401.51,312.21
2018,2,17,11,30,144.0,337.0,1.0,16.6,437.0,428.59,332.48
2018,2,17,11,45,147.5,346.0,1.2,17.1,451.0,450.42,348.7
2018,2,17,12,0,151.0,355.0,1.4,17.6,465.0,472.26,364.84
2018,2,17,12,15,168.0,359.0,1.35,17.95,482.5,500.18,384.84
2018,2,17,12,30,185.0,363.0,1.3,18.3,500.0,528.71,405.02
2018,2,17,12,45,292.5,339.5,1.3,18.65,556.5,623.47,474.91
2018,2,17,13,0,400.0,316.0,1.3,19.0,613.0,708.76,536.01
2018,2,17,13,15,249.5,267.0,1.05,19.25,451.5,526.86,402.7
2018,2,17,13,30,99.0,218.0,0.8,19.5,290.0,321.63,248.75
2018,2,17,13,45,49.5,166.5,0.6,19.7,202.5,208.37,161.88
2018,2,17,14,0,0.0,115.0,0.4,19.9,115.0,102.85,77.45
2018,2,17,14,15,0.0,111.0,0.55,20.0,111.0,99.17,74.98
2018,2,17,14,30,0.0,107.0,0.7,20.1,107.0,95.48,72.17
2018,2,17,14,45,0.0,104.0,0.9,20.2,104.0,92.73,70.11
2018,2,17,15,0,0.0,101.0,1.1,20.3,101.0,89.99,68.05
2018,2,17,15,15,0.0,95.0,1.35,20.2,95.0,84.43,63.76
2018,2,17,15,30,0.0,89.0,1.6,20.1,89.0,78.87,59.45
2018,2,17,15,45,56.0,116.0,1.85,20.05,141.5,165.1,132.2
2018,2,17,16,0,112.0,143.0,2.1,20.0,194.0,261.19,211.21
2018,2,17,16,15,190.0,139.0,2.2,19.55,214.5,339.47,276.07
2018,2,17,16,30,268.0,135.0,2.3,19.1,235.0,396.2,323.37
2018,2,17,16,45,322.5,112.5,2.45,18.7,214.5,420.13,344.09
2018,2,17,17,0,377.0,90.0,2.6,18.3,194.0,421.42,346.62
2018,2,17,17,15,238.5,59.0,2.6,18.3,120.0,267.88,220.66
2018,2,17,17,30,100.0,28.0,2.6,18.3,46.0,107.04,85.47
2018,2,17,17,45,109.0,28.5,2.65,17.0,41.5,113.6,88.59
2018,2,17,18,0,118.0,29.0,2.7,15.7,37.0,121.36,67.45
2018,2,17,18,15,61.0,15.0,2.7,15.35,19.0,44.57,0.0
2018,2,17,18,30,4.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,2,17,18,45,2.0,0.5,2.75,14.65,0.5,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,7,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,18,7,15,0.0,2.0,1.95,10.45,2.0,1.82,0.0
2018,2,18,7,30,0.0,4.0,1.9,10.8,4.0,3.5,0.0
2018,2,18,7,45,0.0,6.5,1.8,11.1,6.5,5.7,0.0
2018,2,18,8,0,0.0,9.0,1.7,11.4,9.0,7.9,1.42
2018,2,18,8,15,0.0,10.0,1.65,11.65,10.0,8.78,2.29
2018,2,18,8,30,0.0,11.0,1.6,11.9,11.0,9.66,2.75
2018,2,18,8,45,0.0,19.0,1.55,12.15,19.0,16.71,8.87
2018,2,18,9,0,0.0,27.0,1.5,12.4,27.0,23.78,14.95
2018,2,18,9,15,0.0,63.5,1.5,12.7,63.5,56.11,42.58
2018,2,18,9,30,0.0,100.0,1.5,13.0,100.0,88.09,69.39
2018,2,18,9,45,5.5,139.5,1.5,13.3,142.5,124.34,99.14
2018,2,18,10,0,11.0,179.0,1.5,13.6,185.0,161.67,129.31
2018,2,18,10,15,15.0,197.5,1.65,14.1,206.0,181.19,144.6
2018,2,18,10,30,19.0,216.0,1.8,14.6,227.0,201.35,160.35
2018,2,18,10,45,25.5,239.0,1.95,15.1,255.0,227.61,180.87
2018,2,18,11,0,32.0,262.0,2.1,15.6,283.0,260.23,206.22
2018,2,18,11,15,26.5,259.5,2.35,16.3,277.5,251.46,198.56
2018,2,18,11,30,21.0,257.0,2.6,17.0,272.0,247.34,194.67
2018,2,18,11,45,18.0,248.5,2.85,17.7,261.5,238.84,187.42
2018,2,18,12,0,15.0,240.0,3.1,18.4,251.0,229.9,179.85
2018,2,18,12,15,11.5,222.0,3.3,19.0,230.5,211.17,164.65
2018,2,18,12,30,8.0,204.0,3.5,19.6,210.0,192.03,149.15
2018,2,18,12,45,9.5,213.5,3.7,20.2,220.5,203.08,157.62
2018,2,18,13,0,11.0,223.0,3.9,20.8,231.0,214.34,166.19
2018,2,18,13,15,16.5,245.5,4.0,21.05,257.5,242.33,188.15
2018,2,18,13,30,22.0,268.0,4.1,21.3,284.0,271.17,210.63
2018,2,18,13,45,24.0,269.0,4.15,21.6,286.0,275.62,214.06
2018,2,18,14,0,26.0,270.0,4.2,21.9,288.0,280.21,217.69
2018,2,18,14,15,17.0,236.0,4.15,22.0,247.5,238.01,184.79
2018,2,18,14,30,8.0,202.0,4.1,22.1,207.0,195.75,151.63
2018,2,18,14,45,7.5,193.0,4.0,22.25,197.5,187.13,145.07
2018,2,18,15,0,7.0,184.0,3.9,22.4,188.0,178.53,138.47
2018,2,18,15,15,80.0,192.0,3.75,22.45,235.5,271.82,215.36
2018,2,18,15,30,153.0,200.0,3.6,22.5,283.0,368.09,292.76
2018,2,18,15,45,293.0,179.0,3.4,22.5,320.5,487.86,388.77
2018,2,18,16,0,433.0,158.0,3.2,22.5,358.0,600.24,476.28
2018,2,18,16,15,460.0,136.5,3.15,22.3,328.0,586.39,467.61
2018,2,18,16,30,487.0,115.0,3.1,22.1,298.0,568.55,456.3
2018,2,18,16,45,449.5,101.5,3.05,21.9,250.5,506.13,409.1
2018,2,18,17,0,412.0,88.0,3.0,21.7,203.0,445.02,361.49
2018,2,18,17,15,337.0,73.5,3.0,21.7,154.5,357.97,290.87
2018,2,18,17,30,262.0,59.0,3.0,21.7,106.0,276.84,222.7
2018,2,18,17,45,189.0,43.5,3.55,21.2,71.0,202.51,158.28
2018,2,18,18,0,116.0,28.0,4.1,20.7,36.0,118.14,68.81
2018,2,18,18,15,62.0,15.0,4.45,20.6,19.0,45.1,0.0
2018,2,18,18,30,8.0,2.0,4.8,20.5,2.0,0.0,0.0
2018,2,18,18,45,4.0,1.0,5.15,20.45,1.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,20.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,18.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,18.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,17.75,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.75,17.25,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.55,17.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.85,17.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.0,17.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,17.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.2,17.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.25,17.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,17.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.25,17.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.15,17.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,17.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.05,17.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.9,17.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.85,17.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.95,17.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,18.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.95,18.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,5.0,18.3,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,2,19,7,15,7.5,11.5,5.1,18.7,12.0,10.46,0.0
2018,2,19,7,30,15.0,23.0,5.2,19.0,24.0,19.75,5.98
2018,2,19,7,45,37.5,43.5,5.3,19.25,49.0,36.2,24.88
2018,2,19,8,0,60.0,64.0,5.4,19.5,74.0,51.03,38.52
2018,2,19,8,15,36.0,70.0,5.7,19.9,76.5,58.36,45.31
2018,2,19,8,30,12.0,76.0,6.0,20.3,79.0,65.87,49.32
2018,2,19,8,45,19.0,104.0,6.25,20.7,110.5,90.69,69.3
2018,2,19,9,0,26.0,132.0,6.5,21.1,142.0,115.48,89.1
2018,2,19,9,15,104.5,146.5,6.75,21.55,193.5,148.16,112.57
2018,2,19,9,30,183.0,161.0,7.0,22.0,245.0,191.81,146.06
2018,2,19,9,45,155.0,191.0,7.25,22.45,267.5,221.3,171.28
2018,2,19,10,0,127.0,221.0,7.5,22.9,290.0,247.96,193.33
2018,2,19,10,15,75.5,207.0,7.6,23.25,249.0,219.43,171.1
2018,2,19,10,30,24.0,193.0,7.7,23.6,208.0,186.09,144.27
2018,2,19,10,45,43.5,221.0,7.75,23.95,249.5,225.41,175.22
2018,2,19,11,0,63.0,249.0,7.8,24.3,291.0,267.37,208.01
2018,2,19,11,15,100.5,291.5,7.85,24.55,361.0,337.71,262.95
2018,2,19,11,30,138.0,334.0,7.9,24.8,431.0,421.14,327.18
2018,2,19,11,45,170.0,346.5,7.95,25.1,469.5,467.77,362.84
2018,2,19,12,0,202.0,359.0,8.0,25.4,508.0,516.79,400.1
2018,2,19,12,15,170.5,356.0,7.95,25.5,482.5,498.96,385.7
2018,2,19,12,30,139.0,353.0,7.9,25.6,457.0,478.2,369.13
2018,2,19,12,45,99.0,343.0,7.9,25.65,417.0,425.76,328.52
2018,2,19,13,0,59.0,333.0,7.9,25.7,377.0,383.65,295.34
2018,2,19,13,15,36.5,277.5,7.7,25.55,304.5,307.22,236.6
2018,2,19,13,30,14.0,222.0,7.5,25.4,232.0,217.85,167.02
2018,2,19,13,45,7.0,159.0,7.3,25.25,164.0,150.89,114.67
2018,2,19,14,0,0.0,96.0,7.1,25.1,96.0,85.27,62.63
2018,2,19,14,15,2.0,127.5,6.8,24.95,129.0,116.6,87.78
2018,2,19,14,30,4.0,159.0,6.5,24.8,162.0,149.04,113.74
2018,2,19,14,45,2.0,109.5,6.2,24.65,111.0,99.83,74.78
2018,2,19,15,0,0.0,60.0,5.9,24.5,60.0,53.09,37.37
2018,2,19,15,15,1.5,66.5,5.65,24.35,67.5,60.27,43.39
2018,2,19,15,30,3.0,73.0,5.4,24.2,75.0,67.41,49.39
2018,2,19,15,45,1.5,68.5,5.15,24.05,69.5,61.95,45.06
2018,2,19,16,0,0.0,64.0,4.9,23.9,64.0,56.57,40.78
2018,2,19,16,15,19.0,76.0,4.95,23.7,83.0,88.91,68.23
2018,2,19,16,30,38.0,88.0,5.0,23.5,102.0,118.2,93.09
2018,2,19,16,45,71.0,94.0,5.1,23.25,115.5,165.24,132.71
2018,2,19,17,0,104.0,100.0,5.2,23.0,129.0,200.29,162.02
2018,2,19,17,15,95.0,82.5,5.2,23.0,105.0,171.34,137.56
2018,2,19,17,30,86.0,65.0,5.2,23.0,81.0,143.08,112.98
2018,2,19,17,45,64.0,43.5,5.5,22.2,53.0,100.33,75.95
2018,2,19,18,0,42.0,22.0,5.8,21.4,25.0,54.87,30.7
2018,2,19,18,15,22.0,11.5,5.75,21.1,13.0,21.63,0.0
2018,2,19,18,30,2.0,1.0,5.7,20.8,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.7,20.5,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.7,20.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.6,20.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.4,19.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.3,19.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,19.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.0,19.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.9,19.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.9,19.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.95,19.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.1,19.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.4,19.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.6,19.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,5.75,19.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,5.9,19.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,5.9,19.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,5.9,19.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,5.9,19.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,5.9,19.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.75,19.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.6,19.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.15,19.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,19.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,5.0,19.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,5.0,19.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,5.05,19.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2018,2,20,6,45,2.0,0.5,5.1,19.5,0.5,0.0,0.0
2018,2,20,7,0,4.0,1.0,5.1,19.5,1.0,0.0,0.0
2018,2,20,7,15,4.0,4.0,5.2,19.65,4.0,3.64,0.0
2018,2,20,7,30,4.0,7.0,5.3,19.8,7.0,6.27,0.0
2018,2,20,7,45,3.5,11.0,5.35,19.95,11.5,9.85,2.68
2018,2,20,8,0,3.0,15.0,5.4,20.1,16.0,13.19,5.78
2018,2,20,8,15,1.5,21.0,5.5,20.3,21.5,18.47,10.52
2018,2,20,8,30,0.0,27.0,5.6,20.5,27.0,23.76,14.32
2018,2,20,8,45,0.0,47.0,5.7,20.65,47.0,41.46,29.12
2018,2,20,9,0,0.0,67.0,5.8,20.8,67.0,59.22,43.81
2018,2,20,9,15,0.0,53.5,5.95,21.05,53.5,47.24,33.69
2018,2,20,9,30,0.0,40.0,6.1,21.3,40.0,35.29,23.66
2018,2,20,9,45,0.0,34.5,6.25,21.5,34.5,30.44,19.54
2018,2,20,10,0,0.0,29.0,6.4,21.7,29.0,25.59,15.46
2018,2,20,10,15,0.0,32.5,6.45,21.85,32.5,28.7,17.94
2018,2,20,10,30,0.0,36.0,6.5,22.0,36.0,31.81,20.42
2018,2,20,10,45,0.0,46.0,6.6,22.2,46.0,40.69,27.58
2018,2,20,11,0,0.0,56.0,6.7,22.4,56.0,49.58,34.71
2018,2,20,11,15,0.0,64.0,6.7,22.45,64.0,56.71,40.4
2018,2,20,11,30,0.0,72.0,6.7,22.5,72.0,63.84,46.08
2018,2,20,11,45,0.0,70.0,6.7,22.5,70.0,62.08,44.61
2018,2,20,12,0,0.0,68.0,6.7,22.5,68.0,60.31,43.14
2018,2,20,12,15,0.0,69.5,6.6,22.55,69.5,61.66,44.19
2018,2,20,12,30,0.0,71.0,6.5,22.6,71.0,63.0,45.24
2018,2,20,12,45,0.0,89.0,6.45,22.6,89.0,79.03,58.1
2018,2,20,13,0,0.0,107.0,6.4,22.6,107.0,95.35,71.16
2018,2,20,13,15,0.0,104.0,6.3,22.55,104.0,92.62,69.01
2018,2,20,13,30,0.0,101.0,6.2,22.5,101.0,89.88,66.87
2018,2,20,13,45,0.0,117.0,6.05,22.5,117.0,104.64,78.73
2018,2,20,14,0,0.0,133.0,5.9,22.5,133.0,119.67,90.81
2018,2,20,14,15,0.5,144.5,5.75,22.45,145.0,131.24,100.19
2018,2,20,14,30,1.0,156.0,5.6,22.4,157.0,143.13,109.85
2018,2,20,14,45,1.0,155.0,5.45,22.35,156.0,142.61,109.64
2018,2,20,15,0,1.0,154.0,5.3,22.3,155.0,142.2,109.56
2018,2,20,15,15,1.5,152.0,5.15,22.2,153.0,141.42,109.26
2018,2,20,15,30,2.0,150.0,5.0,22.1,151.0,140.83,109.13
2018,2,20,15,45,1.0,127.5,4.8,22.0,128.0,117.94,90.95
2018,2,20,16,0,0.0,105.0,4.6,21.9,105.0,95.14,72.68
2018,2,20,16,15,0.0,69.5,4.45,21.7,69.5,61.45,45.3
2018,2,20,16,30,0.0,34.0,4.3,21.5,34.0,29.96,19.37
2018,2,20,16,45,0.0,24.5,4.15,21.3,24.5,21.56,12.42
2018,2,20,17,0,0.0,15.0,4.0,21.1,15.0,13.18,5.42
2018,2,20,17,15,0.0,11.0,4.0,21.1,11.0,9.66,2.43
2018,2,20,17,30,0.0,7.0,4.0,21.1,7.0,6.14,0.0
2018,2,20,17,45,0.0,5.5,3.75,20.8,5.5,4.82,0.0
2018,2,20,18,0,0.0,4.0,3.5,20.5,4.0,3.5,0.0
2018,2,20,18,15,0.0,2.0,3.45,20.45,2.0,1.82,0.0
2018,2,20,18,30,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.35,20.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.95,19.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,3.05,19.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,2,21,6,45,2.0,1.0,5.95,8.1,1.0,0.0,0.0
2018,2,21,7,0,4.0,2.0,6.0,7.4,2.0,0.0,0.0
2018,2,21,7,15,74.0,17.0,6.05,7.0,22.5,15.46,0.0
2018,2,21,7,30,144.0,32.0,6.1,6.6,43.0,25.17,12.5
2018,2,21,7,45,244.5,46.0,6.1,6.2,83.0,35.57,25.98
2018,2,21,8,0,345.0,60.0,6.1,5.8,123.0,45.65,35.96
2018,2,21,8,15,238.0,44.5,6.0,5.75,94.5,32.85,24.61
2018,2,21,8,30,131.0,29.0,5.9,5.7,66.0,25.2,14.04
2018,2,21,8,45,65.5,29.0,5.8,5.65,47.5,30.55,18.57
2018,2,21,9,0,0.0,29.0,5.7,5.6,29.0,25.54,16.94
2018,2,21,9,15,0.0,31.5,5.55,5.8,31.5,27.76,18.81
2018,2,21,9,30,0.0,34.0,5.4,6.0,34.0,29.99,20.67
2018,2,21,9,45,0.0,39.5,5.2,6.15,39.5,34.87,24.83
2018,2,21,10,0,0.0,45.0,5.0,6.3,45.0,39.75,28.98
2018,2,21,10,15,0.0,54.5,4.85,6.45,54.5,48.2,36.17
2018,2,21,10,30,0.0,64.0,4.7,6.6,64.0,56.65,43.32
2018,2,21,10,45,0.0,76.5,4.6,6.75,76.5,67.78,52.73
2018,2,21,11,0,0.0,89.0,4.5,6.9,89.0,78.94,62.1
2018,2,21,11,15,0.0,88.0,4.55,7.05,88.0,78.07,61.22
2018,2,21,11,30,0.0,87.0,4.6,7.2,87.0,77.2,60.36
2018,2,21,11,45,0.0,75.5,4.6,7.35,75.5,66.98,51.58
2018,2,21,12,0,0.0,64.0,4.6,7.5,64.0,56.76,42.83
2018,2,21,12,15,0.0,63.0,4.7,7.55,63.0,55.88,42.05
2018,2,21,12,30,0.0,62.0,4.8,7.6,62.0,54.99,41.28
2018,2,21,12,45,0.0,71.0,4.85,7.65,71.0,63.0,48.06
2018,2,21,13,0,0.0,80.0,4.9,7.7,80.0,71.02,54.84
2018,2,21,13,15,5.5,144.5,5.0,7.7,148.5,135.21,109.14
2018,2,21,13,30,11.0,209.0,5.1,7.7,217.0,202.18,165.11
2018,2,21,13,45,8.0,177.5,5.2,7.7,183.5,169.48,137.92
2018,2,21,14,0,5.0,146.0,5.3,7.7,150.0,136.83,110.69
2018,2,21,14,15,2.5,129.0,5.35,7.65,131.0,118.48,95.33
2018,2,21,14,30,0.0,112.0,5.4,7.6,112.0,100.13,79.89
2018,2,21,14,45,0.0,87.5,5.4,7.6,87.5,77.58,60.88
2018,2,21,15,0,0.0,63.0,5.4,7.6,63.0,55.76,42.37
2018,2,21,15,15,1.0,63.0,5.45,7.6,63.5,56.7,43.34
2018,2,21,15,30,2.0,63.0,5.5,7.6,64.0,57.6,44.29
2018,2,21,15,45,1.0,46.5,5.5,7.6,47.0,41.98,30.88
2018,2,21,16,0,0.0,30.0,5.5,7.6,30.0,26.45,17.43
2018,2,21,16,15,55.0,55.5,5.5,7.45,76.5,107.03,90.04
2018,2,21,16,30,110.0,81.0,5.5,7.3,123.0,194.19,167.34
2018,2,21,16,45,314.5,83.5,5.45,7.15,179.5,375.7,327.64
2018,2,21,17,0,519.0,86.0,5.4,7.0,236.0,527.65,457.08
2018,2,21,17,15,447.0,75.5,5.4,7.0,185.5,438.43,379.45
2018,2,21,17,30,375.0,65.0,5.4,7.0,135.0,359.48,308.51
2018,2,21,17,45,273.5,49.5,5.25,6.6,91.5,262.1,219.59
2018,2,21,18,0,172.0,34.0,5.1,6.2,48.0,172.9,123.31
2018,2,21,18,15,90.0,18.0,5.1,6.1,25.0,62.16,0.0
2018,2,21,18,30,8.0,2.0,5.1,6.0,2.0,0.0,0.0
2018,2,21,18,45,4.0,1.0,5.05,5.9,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
