Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,30,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.85,5.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.05,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.9,4.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.0,4.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.95,4.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.75,4.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.7,3.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.75,3.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,6,45,2.5,1.0,3.55,3.45,1.0,0.0,0.0
2018,2,22,7,0,5.0,2.0,3.5,3.5,2.0,0.0,0.0
2018,2,22,7,15,34.0,9.5,3.4,3.7,12.0,8.64,0.0
2018,2,22,7,30,63.0,17.0,3.3,3.9,22.0,14.13,5.16
2018,2,22,7,45,115.0,32.0,3.2,4.1,50.0,26.02,17.78
2018,2,22,8,0,167.0,47.0,3.1,4.3,78.0,37.56,28.87
2018,2,22,8,15,116.0,39.0,3.0,4.6,64.0,31.29,23.35
2018,2,22,8,30,65.0,31.0,2.9,4.9,50.0,27.07,17.09
2018,2,22,8,45,32.5,32.0,2.75,5.15,41.5,31.31,20.75
2018,2,22,9,0,0.0,33.0,2.6,5.4,33.0,29.08,20.11
2018,2,22,9,15,0.0,37.5,2.5,5.8,37.5,33.07,23.51
2018,2,22,9,30,0.0,42.0,2.4,6.2,42.0,37.07,26.87
2018,2,22,9,45,0.0,48.5,2.25,6.55,48.5,42.84,31.76
2018,2,22,10,0,0.0,55.0,2.1,6.9,55.0,48.62,36.6
2018,2,22,10,15,0.0,68.0,1.9,7.35,68.0,60.18,46.36
2018,2,22,10,30,0.0,81.0,1.7,7.8,81.0,71.77,56.02
2018,2,22,10,45,0.0,105.5,1.45,8.3,105.5,93.6,74.21
2018,2,22,11,0,0.0,130.0,1.2,8.8,130.0,115.56,92.21
2018,2,22,11,15,0.0,123.0,1.1,9.3,123.0,109.4,86.71
2018,2,22,11,30,0.0,116.0,1.0,9.8,116.0,103.2,81.28
2018,2,22,11,45,0.0,112.5,0.9,10.25,112.5,100.12,78.5
2018,2,22,12,0,0.0,109.0,0.8,10.7,109.0,97.02,75.72
2018,2,22,12,15,0.0,111.5,0.9,11.15,111.5,99.33,77.48
2018,2,22,12,30,0.0,114.0,1.0,11.6,114.0,101.66,79.24
2018,2,22,12,45,0.5,115.5,1.1,12.05,116.0,103.53,80.66
2018,2,22,13,0,1.0,117.0,1.2,12.5,118.0,105.43,82.12
2018,2,22,13,15,2.0,143.0,1.3,12.8,144.5,130.5,102.57
2018,2,22,13,30,3.0,169.0,1.4,13.1,171.0,156.12,123.28
2018,2,22,13,45,3.5,168.5,1.45,13.4,171.0,156.45,123.49
2018,2,22,14,0,4.0,168.0,1.5,13.7,171.0,156.82,123.82
2018,2,22,14,15,2.5,151.0,1.45,13.8,153.0,139.36,109.72
2018,2,22,14,30,1.0,134.0,1.4,13.9,135.0,121.89,95.57
2018,2,22,14,45,0.5,127.5,1.3,14.05,128.0,115.4,90.39
2018,2,22,15,0,0.0,121.0,1.2,14.2,121.0,108.92,85.19
2018,2,22,15,15,0.0,103.0,1.1,14.05,103.0,91.94,71.43
2018,2,22,15,30,0.0,85.0,1.0,13.9,85.0,75.28,57.84
2018,2,22,15,45,0.0,73.0,0.85,13.8,73.0,64.59,49.11
2018,2,22,16,0,0.0,61.0,0.7,13.7,61.0,53.91,40.3
2018,2,22,16,15,23.5,69.5,0.55,13.45,78.5,85.93,68.61
2018,2,22,16,30,47.0,78.0,0.4,13.2,96.0,114.31,93.48
2018,2,22,16,45,59.0,73.0,0.3,13.0,92.5,128.77,105.98
2018,2,22,17,0,71.0,68.0,0.2,12.8,89.0,131.47,108.45
2018,2,22,17,15,56.0,49.0,0.2,12.8,63.5,96.01,77.95
2018,2,22,17,30,41.0,30.0,0.2,12.8,38.0,61.29,47.72
2018,2,22,17,45,20.5,20.0,0.45,12.1,24.0,35.66,24.85
2018,2,22,18,0,0.0,10.0,0.7,11.4,10.0,8.78,0.92
2018,2,22,18,15,0.0,5.5,0.85,11.2,5.5,5.0,0.0
2018,2,22,18,30,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2018,2,22,18,45,0.0,0.5,1.15,10.75,0.5,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,23,6,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,23,7,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,23,7,15,0.0,2.0,2.2,9.95,2.0,1.82,0.0
2018,2,23,7,30,0.0,4.0,2.0,10.3,4.0,3.5,0.0
2018,2,23,7,45,0.0,6.5,1.8,10.65,6.5,5.7,0.0
2018,2,23,8,0,0.0,9.0,1.6,11.0,9.0,7.9,1.47
2018,2,23,8,15,2.5,27.5,1.65,11.65,28.0,24.21,16.3
2018,2,23,8,30,5.0,46.0,1.7,12.3,47.0,40.74,29.54
2018,2,23,8,45,6.0,67.5,1.75,12.9,69.5,60.25,46.0
2018,2,23,9,0,7.0,89.0,1.8,13.5,92.0,79.19,61.76
2018,2,23,9,15,3.5,73.5,2.05,14.05,75.0,65.8,50.29
2018,2,23,9,30,0.0,58.0,2.3,14.6,58.0,51.25,37.88
2018,2,23,9,45,0.0,66.5,2.5,15.1,66.5,58.81,44.03
2018,2,23,10,0,0.0,75.0,2.7,15.6,75.0,66.39,50.12
2018,2,23,10,15,0.5,102.0,2.9,16.2,102.5,90.59,69.87
2018,2,23,10,30,1.0,129.0,3.1,16.8,130.0,114.85,89.38
2018,2,23,10,45,3.0,152.5,3.3,17.4,154.5,137.17,107.1
2018,2,23,11,0,5.0,176.0,3.5,18.0,179.0,159.95,125.01
2018,2,23,11,15,6.5,189.5,3.9,18.75,194.0,173.8,135.59
2018,2,23,11,30,8.0,203.0,4.3,19.5,209.0,187.93,146.34
2018,2,23,11,45,7.0,198.5,4.7,20.25,204.0,183.82,142.59
2018,2,23,12,0,6.0,194.0,5.1,21.0,199.0,179.55,138.76
2018,2,23,12,15,8.5,213.0,5.15,21.35,219.5,199.96,154.67
2018,2,23,12,30,11.0,232.0,5.2,21.7,240.0,220.84,170.84
2018,2,23,12,45,11.5,234.0,5.25,22.05,242.5,224.12,173.17
2018,2,23,13,0,12.0,236.0,5.3,22.4,245.0,227.43,175.58
2018,2,23,13,15,9.5,217.5,5.3,22.5,224.5,208.11,160.42
2018,2,23,13,30,7.0,199.0,5.3,22.6,204.0,188.57,145.09
2018,2,23,13,45,4.5,174.5,5.3,22.7,177.5,163.12,125.06
2018,2,23,14,0,2.0,150.0,5.3,22.8,151.0,137.64,104.9
2018,2,23,14,15,1.0,126.5,5.15,22.85,127.0,114.62,86.69
2018,2,23,14,30,0.0,103.0,5.0,22.9,103.0,91.73,68.47
2018,2,23,14,45,0.0,92.5,4.9,22.9,92.5,82.04,60.84
2018,2,23,15,0,0.0,82.0,4.8,22.9,82.0,72.66,53.41
2018,2,23,15,15,0.0,84.0,4.6,22.8,84.0,74.42,55.0
2018,2,23,15,30,0.0,86.0,4.4,22.7,86.0,76.18,56.6
2018,2,23,15,45,0.0,80.5,4.15,22.6,80.5,71.26,52.79
2018,2,23,16,0,0.0,75.0,3.9,22.5,75.0,66.35,48.98
2018,2,23,16,15,96.0,70.0,3.45,22.1,107.5,169.94,137.59
2018,2,23,16,30,192.0,65.0,3.0,21.7,140.0,257.33,211.21
2018,2,23,16,45,258.0,60.0,2.6,21.25,145.5,297.74,245.24
2018,2,23,17,0,324.0,55.0,2.2,20.8,151.0,342.33,281.37
2018,2,23,17,15,162.0,35.0,2.2,20.8,83.0,175.45,143.39
2018,2,23,17,30,0.0,15.0,2.2,20.8,15.0,13.18,5.3
2018,2,23,17,45,11.0,11.5,2.1,19.75,12.5,19.16,10.32
2018,2,23,18,0,22.0,8.0,2.0,18.7,10.0,26.42,14.27
2018,2,23,18,15,12.0,4.5,2.2,18.6,5.5,10.2,0.0
2018,2,23,18,30,2.0,1.0,2.4,18.5,1.0,0.0,0.0
2018,2,23,18,45,1.0,0.5,2.6,18.45,0.5,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,2,24,6,45,0.0,0.5,4.4,18.85,0.5,0.0,0.0
2018,2,24,7,0,0.0,1.0,4.5,18.9,1.0,0.0,0.0
2018,2,24,7,15,5.5,13.0,4.65,19.15,13.5,11.82,0.0
2018,2,24,7,30,11.0,25.0,4.8,19.4,26.0,21.72,11.07
2018,2,24,7,45,13.0,43.5,4.9,19.7,45.5,36.82,25.79
2018,2,24,8,0,15.0,62.0,5.0,20.0,65.0,51.64,39.2
2018,2,24,8,15,11.0,61.5,5.35,20.35,64.0,53.56,41.16
2018,2,24,8,30,7.0,61.0,5.7,20.7,63.0,54.12,39.54
2018,2,24,8,45,29.0,90.5,6.05,21.05,101.5,80.32,60.14
2018,2,24,9,0,51.0,120.0,6.4,21.4,140.0,110.66,83.86
2018,2,24,9,15,49.0,140.5,6.55,21.75,162.0,131.75,101.07
2018,2,24,9,30,47.0,161.0,6.7,22.1,184.0,152.91,118.25
2018,2,24,9,45,24.5,145.0,6.9,22.4,157.0,136.08,105.02
2018,2,24,10,0,2.0,129.0,7.1,22.7,130.0,114.65,87.74
2018,2,24,10,15,4.0,155.5,7.0,22.95,158.0,139.24,107.17
2018,2,24,10,30,6.0,182.0,6.9,23.2,186.0,164.34,126.82
2018,2,24,10,45,3.0,139.0,6.85,23.4,141.0,125.14,95.26
2018,2,24,11,0,0.0,96.0,6.8,23.6,96.0,85.19,63.07
2018,2,24,11,15,0.5,103.5,6.6,23.65,104.0,92.27,68.64
2018,2,24,11,30,1.0,111.0,6.4,23.7,112.0,99.43,74.25
2018,2,24,11,45,2.5,134.0,6.15,23.75,136.0,121.48,91.7
2018,2,24,12,0,4.0,157.0,5.9,23.8,160.0,143.89,109.33
2018,2,24,12,15,12.5,199.5,5.65,23.9,209.0,190.71,146.2
2018,2,24,12,30,21.0,242.0,5.4,24.0,258.0,239.02,183.8
2018,2,24,12,45,57.0,273.5,5.2,24.1,317.5,315.24,243.43
2018,2,24,13,0,93.0,305.0,5.0,24.2,377.0,384.58,296.85
2018,2,24,13,15,73.5,294.5,4.75,24.3,351.0,359.24,276.69
2018,2,24,13,30,54.0,284.0,4.5,24.4,325.0,332.7,255.82
2018,2,24,13,45,49.0,279.0,4.25,24.45,315.5,325.3,250.07
2018,2,24,14,0,44.0,274.0,4.0,24.5,306.0,317.59,244.13
2018,2,24,14,15,56.5,277.0,3.75,24.5,316.5,335.85,258.65
2018,2,24,14,30,69.0,280.0,3.5,24.5,327.0,354.35,273.25
2018,2,24,14,45,85.0,265.0,3.25,24.5,320.5,355.65,275.17
2018,2,24,15,0,101.0,250.0,3.0,24.5,314.0,374.41,290.21
2018,2,24,15,15,61.5,213.0,2.7,24.4,251.0,277.17,215.46
2018,2,24,15,30,22.0,176.0,2.4,24.3,188.0,186.08,143.98
2018,2,24,15,45,34.5,142.5,2.05,24.15,160.0,174.14,135.78
2018,2,24,16,0,47.0,109.0,1.7,24.0,132.0,148.82,116.71
2018,2,24,16,15,91.0,133.0,1.45,23.45,171.0,229.21,182.37
2018,2,24,16,30,135.0,157.0,1.2,22.9,210.0,297.78,237.16
2018,2,24,16,45,134.0,132.5,0.9,22.4,179.0,264.96,211.67
2018,2,24,17,0,133.0,108.0,0.6,21.9,148.0,231.32,185.38
2018,2,24,17,15,123.0,91.0,0.6,21.9,122.0,201.35,161.09
2018,2,24,17,30,113.0,74.0,0.6,21.9,96.0,172.35,136.58
2018,2,24,17,45,75.5,52.0,0.6,20.95,64.5,118.83,91.47
2018,2,24,18,0,38.0,30.0,0.6,20.0,33.0,66.92,44.71
2018,2,24,18,15,27.0,17.0,0.7,19.7,18.5,29.22,0.0
2018,2,24,18,30,16.0,4.0,0.8,19.4,4.0,0.0,0.0
2018,2,24,18,45,8.0,2.0,0.85,19.1,2.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,25,6,45,3.5,1.0,4.05,10.65,1.0,0.0,0.0
2018,2,25,7,0,7.0,2.0,4.1,10.8,2.0,0.0,0.0
2018,2,25,7,15,3.5,7.0,4.1,11.1,7.0,6.37,0.0
2018,2,25,7,30,0.0,12.0,4.1,11.4,12.0,10.54,2.9
2018,2,25,7,45,2.0,23.5,4.1,11.75,24.0,20.69,12.61
2018,2,25,8,0,4.0,35.0,4.1,12.1,36.0,30.86,22.02
2018,2,25,8,15,6.0,39.0,4.1,12.4,40.5,34.4,25.38
2018,2,25,8,30,8.0,43.0,4.1,12.7,45.0,38.2,27.19
2018,2,25,8,45,4.0,43.0,4.1,12.95,44.0,38.32,27.23
2018,2,25,9,0,0.0,43.0,4.1,13.2,43.0,37.93,26.95
2018,2,25,9,15,17.0,94.0,4.1,13.45,102.5,86.32,67.27
2018,2,25,9,30,34.0,145.0,4.1,13.7,162.0,135.97,108.17
2018,2,25,9,45,60.0,172.0,4.15,13.95,205.0,171.5,136.91
2018,2,25,10,0,86.0,199.0,4.2,14.2,248.0,210.67,168.71
2018,2,25,10,15,73.5,213.5,4.15,14.35,257.5,224.28,179.81
2018,2,25,10,30,61.0,228.0,4.1,14.5,267.0,236.52,189.52
2018,2,25,10,45,65.0,236.5,4.1,14.7,280.0,251.67,201.53
2018,2,25,11,0,69.0,245.0,4.1,14.9,293.0,267.16,213.73
2018,2,25,11,15,43.5,194.0,4.0,15.15,224.5,207.42,165.26
2018,2,25,11,30,18.0,143.0,3.9,15.4,156.0,144.31,113.6
2018,2,25,11,45,9.0,99.0,3.85,15.6,105.5,94.91,73.04
2018,2,25,12,0,0.0,55.0,3.8,15.8,55.0,48.77,34.77
2018,2,25,12,15,0.0,61.5,3.7,16.0,61.5,54.56,39.51
2018,2,25,12,30,0.0,68.0,3.6,16.2,68.0,60.35,44.22
2018,2,25,12,45,2.5,91.0,3.5,16.45,93.0,83.11,62.9
2018,2,25,13,0,5.0,114.0,3.4,16.7,118.0,106.41,81.89
2018,2,25,13,15,64.0,181.0,3.3,16.9,230.0,245.92,195.95
2018,2,25,13,30,123.0,248.0,3.2,17.1,342.0,376.63,299.22
2018,2,25,13,45,397.5,214.0,3.15,17.35,507.0,646.37,509.69
2018,2,25,14,0,672.0,180.0,3.1,17.6,672.0,893.83,688.72
2018,2,25,14,15,770.5,145.0,3.1,17.75,690.5,949.78,725.81
2018,2,25,14,30,869.0,110.0,3.1,17.9,709.0,1008.77,766.27
2018,2,25,14,45,861.5,107.0,3.05,18.0,677.0,995.25,757.17
2018,2,25,15,0,854.0,104.0,3.0,18.1,645.0,978.01,746.37
2018,2,25,15,15,845.5,100.0,3.0,18.1,607.0,955.01,732.46
2018,2,25,15,30,837.0,96.0,3.0,18.1,569.0,928.59,716.26
2018,2,25,15,45,825.5,90.5,3.0,18.1,525.0,894.3,694.53
2018,2,25,16,0,814.0,85.0,3.0,18.1,481.0,857.1,670.58
2018,2,25,16,15,790.5,80.5,2.8,17.65,431.0,808.06,637.59
2018,2,25,16,30,767.0,76.0,2.6,17.2,381.0,757.34,602.8
2018,2,25,16,45,731.5,70.0,2.4,16.75,327.5,693.92,557.64
2018,2,25,17,0,696.0,64.0,2.2,16.3,274.0,630.47,510.96
2018,2,25,17,15,630.5,57.5,2.2,16.3,218.5,551.45,450.32
2018,2,25,17,30,565.0,51.0,2.2,16.3,163.0,471.04,384.35
2018,2,25,17,45,457.0,42.0,1.85,14.4,114.0,365.87,295.97
2018,2,25,18,0,349.0,33.0,1.5,12.5,65.0,269.84,202.34
2018,2,25,18,15,197.5,20.0,1.5,12.15,35.5,118.85,0.0
2018,2,25,18,30,46.0,7.0,1.5,11.8,6.0,0.0,0.0
2018,2,25,18,45,23.0,3.5,1.5,11.45,3.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,26,6,45,11.0,2.0,3.2,7.05,2.0,0.0,0.0
2018,2,26,7,0,22.0,4.0,3.3,7.1,4.0,0.0,0.0
2018,2,26,7,15,38.5,19.0,3.35,7.45,21.5,17.28,0.0
2018,2,26,7,30,55.0,34.0,3.4,7.8,39.0,27.96,17.7
2018,2,26,7,45,79.5,51.0,3.45,8.1,64.0,41.45,31.42
2018,2,26,8,0,104.0,68.0,3.5,8.4,89.0,54.68,43.96
2018,2,26,8,15,172.0,87.5,3.4,8.95,134.5,66.55,54.93
2018,2,26,8,30,240.0,107.0,3.3,9.5,180.0,90.31,67.39
2018,2,26,8,45,293.5,125.0,3.25,10.1,231.0,128.99,92.96
2018,2,26,9,0,347.0,143.0,3.2,10.7,282.0,174.78,128.12
2018,2,26,9,15,393.0,157.5,3.25,11.7,334.5,222.54,167.3
2018,2,26,9,30,439.0,172.0,3.3,12.7,387.0,277.28,213.12
2018,2,26,9,45,494.5,176.5,3.35,13.7,440.5,332.4,259.08
2018,2,26,10,0,550.0,181.0,3.4,14.7,494.0,393.49,309.34
2018,2,26,10,15,539.0,199.0,3.45,15.45,523.5,440.58,348.29
2018,2,26,10,30,528.0,217.0,3.5,16.2,553.0,485.74,384.36
2018,2,26,10,45,564.0,215.0,3.5,17.0,591.0,538.23,425.06
2018,2,26,11,0,600.0,213.0,3.5,17.8,629.0,595.9,468.55
2018,2,26,11,15,630.5,211.0,3.45,18.4,662.0,649.03,507.83
2018,2,26,11,30,661.0,209.0,3.4,19.0,695.0,703.07,546.84
2018,2,26,11,45,760.0,176.5,3.3,19.55,748.0,780.7,603.11
2018,2,26,12,0,859.0,144.0,3.2,20.1,801.0,858.71,655.99
2018,2,26,12,15,916.0,120.5,3.15,20.5,828.0,909.2,688.49
2018,2,26,12,30,973.0,97.0,3.1,20.9,855.0,965.98,724.96
2018,2,26,12,45,847.0,145.5,3.0,21.25,805.5,940.64,705.56
2018,2,26,13,0,721.0,194.0,2.9,21.6,756.0,903.96,679.34
2018,2,26,13,15,561.0,258.5,2.9,21.75,693.0,832.05,627.92
2018,2,26,13,30,401.0,323.0,2.9,21.9,630.0,743.28,562.69
2018,2,26,13,45,423.5,303.0,2.95,22.1,620.5,768.36,581.83
2018,2,26,14,0,446.0,283.0,3.0,22.3,611.0,776.62,588.8
2018,2,26,14,15,480.0,258.0,3.05,22.25,600.0,788.26,599.34
2018,2,26,14,30,514.0,233.0,3.1,22.2,589.0,796.86,607.86
2018,2,26,14,45,692.5,167.5,3.15,22.2,623.0,906.6,687.47
2018,2,26,15,0,871.0,102.0,3.2,22.2,657.0,993.07,747.12
2018,2,26,15,15,876.0,93.5,3.2,21.95,621.5,977.18,738.04
2018,2,26,15,30,881.0,85.0,3.2,21.7,586.0,947.53,720.59
2018,2,26,15,45,846.5,86.0,3.2,21.4,535.5,908.77,696.95
2018,2,26,16,0,812.0,87.0,3.2,21.1,485.0,858.43,664.91
2018,2,26,16,15,594.5,113.5,2.9,20.45,388.0,684.72,541.84
2018,2,26,16,30,377.0,140.0,2.6,19.8,291.0,509.79,410.32
2018,2,26,16,45,240.5,129.0,2.35,19.1,220.5,359.41,293.14
2018,2,26,17,0,104.0,118.0,2.1,18.4,150.0,222.64,181.48
2018,2,26,17,15,95.5,97.0,2.1,18.4,122.0,189.64,154.45
2018,2,26,17,30,87.0,76.0,2.1,18.4,94.0,156.93,126.46
2018,2,26,17,45,53.0,54.5,1.85,16.8,64.5,107.81,84.26
2018,2,26,18,0,19.0,33.0,1.6,15.2,35.0,51.1,34.42
2018,2,26,18,15,17.5,18.0,1.65,15.0,19.0,25.29,0.0
2018,2,26,18,30,16.0,3.0,1.7,14.8,3.0,0.0,0.0
2018,2,26,18,45,8.0,1.5,1.7,14.65,1.5,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,27,6,45,0.0,0.5,2.6,13.65,0.5,0.0,0.0
2018,2,27,7,0,0.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,2,27,7,15,0.0,3.0,2.9,14.35,3.0,2.63,0.0
2018,2,27,7,30,0.0,5.0,3.0,14.8,5.0,4.38,0.0
2018,2,27,7,45,0.0,18.0,3.15,15.25,18.0,15.82,8.2
2018,2,27,8,0,0.0,31.0,3.3,15.7,31.0,27.3,18.57
2018,2,27,8,15,0.5,43.0,3.5,16.45,43.0,37.92,28.07
2018,2,27,8,30,1.0,55.0,3.7,17.2,55.0,48.6,35.61
2018,2,27,8,45,0.5,43.5,3.95,17.95,43.5,38.41,26.85
2018,2,27,9,0,0.0,32.0,4.2,18.7,32.0,28.2,18.12
2018,2,27,9,15,0.0,38.5,4.4,19.35,38.5,33.96,22.8
2018,2,27,9,30,0.0,45.0,4.6,20.0,45.0,39.73,27.43
2018,2,27,9,45,0.0,48.0,4.8,20.65,48.0,42.41,29.46
2018,2,27,10,0,0.0,51.0,5.0,21.3,51.0,45.09,31.47
2018,2,27,10,15,0.0,60.5,5.15,21.85,60.5,53.54,38.19
2018,2,27,10,30,0.0,70.0,5.3,22.4,70.0,62.0,44.85
2018,2,27,10,45,0.0,87.0,5.5,22.9,87.0,77.15,56.86
2018,2,27,11,0,0.0,104.0,5.7,23.4,104.0,92.33,68.78
2018,2,27,11,15,0.5,115.5,5.85,23.8,116.0,103.02,77.08
2018,2,27,11,30,1.0,127.0,6.0,24.2,128.0,113.83,85.44
2018,2,27,11,45,4.0,160.0,6.15,24.65,163.0,146.22,110.81
2018,2,27,12,0,7.0,193.0,6.3,25.1,198.0,179.32,136.49
2018,2,27,12,15,50.0,223.5,6.3,25.35,262.5,252.85,194.78
2018,2,27,12,30,93.0,254.0,6.3,25.6,327.0,335.71,259.33
2018,2,27,12,45,90.5,262.5,6.35,25.85,333.5,347.34,267.75
2018,2,27,13,0,88.0,271.0,6.4,26.1,340.0,358.68,276.07
2018,2,27,13,15,186.0,283.5,6.35,26.15,427.0,469.84,363.07
2018,2,27,13,30,284.0,296.0,6.3,26.2,514.0,600.62,462.34
2018,2,27,13,45,241.5,327.0,6.25,26.25,509.5,600.42,460.21
2018,2,27,14,0,199.0,358.0,6.2,26.3,505.0,581.36,444.94
2018,2,27,14,15,204.5,346.0,6.1,26.25,492.5,578.14,443.44
2018,2,27,14,30,210.0,334.0,6.0,26.2,480.0,573.87,441.21
2018,2,27,14,45,277.5,303.5,5.85,26.15,487.0,626.67,482.79
2018,2,27,15,0,345.0,273.0,5.7,26.1,494.0,657.95,508.54
2018,2,27,15,15,306.0,258.5,5.4,25.85,445.5,602.07,467.39
2018,2,27,15,30,267.0,244.0,5.1,25.6,397.0,545.95,425.96
2018,2,27,15,45,249.0,228.5,4.8,25.35,362.0,508.32,398.54
2018,2,27,16,0,231.0,213.0,4.5,25.1,327.0,453.2,357.8
2018,2,27,16,15,285.5,181.0,4.05,24.65,307.0,474.44,376.75
2018,2,27,16,30,340.0,149.0,3.6,24.2,287.0,473.1,378.33
2018,2,27,16,45,419.0,118.0,3.2,23.75,263.5,503.93,404.11
2018,2,27,17,0,498.0,87.0,2.8,23.3,240.0,514.82,413.69
2018,2,27,17,15,405.5,77.5,2.8,23.3,186.0,411.24,331.8
2018,2,27,17,30,313.0,68.0,2.8,23.3,132.0,321.22,258.04
2018,2,27,17,45,250.0,52.0,2.45,22.05,93.0,248.98,197.19
2018,2,27,18,0,187.0,36.0,2.1,20.8,54.0,183.65,135.91
2018,2,27,18,15,107.5,20.5,2.2,20.55,29.5,97.62,0.0
2018,2,27,18,30,28.0,5.0,2.3,20.3,5.0,0.0,0.0
2018,2,27,18,45,14.0,2.5,2.45,20.05,2.5,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,18.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.45,18.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.35,18.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,2,28,6,45,2.0,1.5,2.65,18.75,1.5,0.0,0.0
2018,2,28,7,0,4.0,3.0,2.7,18.9,3.0,2.73,0.0
2018,2,28,7,15,7.5,17.0,2.75,19.2,17.5,14.76,0.0
2018,2,28,7,30,11.0,31.0,2.8,19.5,32.0,26.6,16.17
2018,2,28,7,45,100.5,49.5,2.85,19.75,70.0,39.09,28.01
2018,2,28,8,0,190.0,68.0,2.9,20.0,108.0,52.91,40.46
2018,2,28,8,15,101.0,67.0,3.2,20.3,89.0,55.03,42.51
2018,2,28,8,30,12.0,66.0,3.5,20.6,70.0,58.62,43.18
2018,2,28,8,45,6.0,56.5,3.75,20.9,58.5,50.52,36.34
2018,2,28,9,0,0.0,47.0,4.0,21.2,47.0,41.47,28.93
2018,2,28,9,15,0.0,45.0,4.15,21.55,45.0,39.72,27.33
2018,2,28,9,30,0.0,43.0,4.3,21.9,43.0,37.96,25.73
2018,2,28,9,45,0.0,56.5,4.45,22.25,56.5,49.95,35.41
2018,2,28,10,0,0.0,70.0,4.6,22.6,70.0,61.95,45.01
2018,2,28,10,15,68.0,126.0,4.6,22.9,170.0,147.14,113.4
2018,2,28,10,30,136.0,182.0,4.6,23.2,270.0,239.06,186.25
2018,2,28,10,45,70.0,177.0,4.55,23.55,222.5,205.08,158.81
2018,2,28,11,0,4.0,172.0,4.5,23.9,175.0,155.65,118.63
2018,2,28,11,15,4.0,171.0,4.45,24.2,174.0,155.28,118.09
2018,2,28,11,30,4.0,170.0,4.4,24.5,173.0,154.86,117.48
2018,2,28,11,45,2.0,151.5,4.4,24.75,153.0,136.94,103.17
2018,2,28,12,0,0.0,133.0,4.4,25.0,133.0,118.76,88.69
2018,2,28,12,15,1.5,144.5,4.45,25.3,145.5,130.64,97.92
2018,2,28,12,30,3.0,156.0,4.5,25.6,158.0,142.73,107.25
2018,2,28,12,45,52.5,225.5,4.55,25.9,266.5,262.66,201.39
2018,2,28,13,0,102.0,295.0,4.6,26.2,375.0,396.73,303.33
2018,2,28,13,15,127.0,335.5,4.65,26.4,434.0,468.85,356.7
2018,2,28,13,30,152.0,376.0,4.7,26.6,493.0,543.01,410.95
2018,2,28,13,45,103.0,336.5,4.75,26.8,415.0,439.93,334.4
2018,2,28,14,0,54.0,297.0,4.8,27.0,337.0,351.69,267.71
2018,2,28,14,15,32.5,247.0,4.75,26.95,271.0,278.31,212.25
2018,2,28,14,30,11.0,197.0,4.7,26.9,205.0,192.72,146.3
2018,2,28,14,45,16.5,209.0,4.65,26.85,220.0,211.02,161.09
2018,2,28,15,0,22.0,221.0,4.6,26.8,235.0,229.9,176.2
2018,2,28,15,15,13.5,181.0,4.4,26.6,189.5,181.55,138.83
2018,2,28,15,30,5.0,141.0,4.2,26.4,144.0,133.81,101.51
2018,2,28,15,45,5.0,135.0,4.05,26.2,137.5,128.51,97.75
2018,2,28,16,0,5.0,129.0,3.9,26.0,131.0,123.33,94.01
2018,2,28,16,15,7.0,123.5,3.5,25.6,126.5,120.6,92.36
2018,2,28,16,30,9.0,118.0,3.1,25.2,122.0,118.07,90.82
2018,2,28,16,45,108.5,112.5,2.75,24.8,147.0,216.73,173.61
2018,2,28,17,0,208.0,107.0,2.4,24.4,172.0,299.41,241.26
2018,2,28,17,15,254.5,89.0,2.4,24.4,152.5,303.62,244.63
2018,2,28,17,30,301.0,71.0,2.4,24.4,133.0,317.06,253.57
2018,2,28,17,45,237.0,54.5,2.15,23.1,94.0,244.18,192.48
2018,2,28,18,0,173.0,38.0,1.9,21.8,55.0,178.29,132.22
2018,2,28,18,15,95.0,21.5,2.1,21.55,30.0,86.76,0.0
2018,2,28,18,30,17.0,5.0,2.3,21.3,5.0,4.55,0.0
2018,2,28,18,45,8.5,2.5,2.5,21.0,2.5,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.75,20.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,19.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.45,18.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.35,16.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,1,6,45,42.0,5.0,3.5,13.85,5.0,0.0,0.0
2018,3,1,7,0,84.0,10.0,3.7,13.9,10.0,9.1,0.0
2018,3,1,7,15,251.0,21.0,3.85,14.25,43.5,17.69,0.0
2018,3,1,7,30,418.0,32.0,4.0,14.6,77.0,26.11,16.32
2018,3,1,7,45,525.0,39.5,4.2,14.9,129.5,31.11,21.66
2018,3,1,8,0,632.0,47.0,4.4,15.2,182.0,39.41,29.37
2018,3,1,8,15,693.5,51.5,4.55,15.7,238.5,41.99,31.78
2018,3,1,8,30,755.0,56.0,4.7,16.2,295.0,73.56,38.73
2018,3,1,8,45,795.5,59.0,4.85,16.65,351.5,132.2,71.98
2018,3,1,9,0,836.0,62.0,5.0,17.1,408.0,199.54,124.63
2018,3,1,9,15,862.5,65.0,5.0,17.55,461.5,263.87,180.81
2018,3,1,9,30,889.0,68.0,5.0,18.0,515.0,330.54,240.52
2018,3,1,9,45,908.0,70.0,5.0,18.5,563.0,395.65,298.69
2018,3,1,10,0,927.0,72.0,5.0,19.0,611.0,461.57,356.04
2018,3,1,10,15,939.0,74.0,5.0,19.35,652.5,524.64,409.66
2018,3,1,10,30,951.0,76.0,5.0,19.7,694.0,587.1,461.02
2018,3,1,10,45,959.5,78.0,5.0,20.0,728.5,646.62,508.55
2018,3,1,11,0,968.0,80.0,5.0,20.3,763.0,704.6,553.46
2018,3,1,11,15,971.0,82.0,5.05,20.5,788.0,756.98,593.32
2018,3,1,11,30,974.0,84.0,5.1,20.7,813.0,806.8,628.31
2018,3,1,11,45,974.5,86.5,5.1,20.9,830.0,852.41,659.69
2018,3,1,12,0,975.0,89.0,5.1,21.1,847.0,894.86,688.57
2018,3,1,12,15,965.0,94.5,5.1,21.15,851.5,928.19,711.28
2018,3,1,12,30,955.0,100.0,5.1,21.2,856.0,957.44,731.16
2018,3,1,12,45,958.0,99.5,5.1,21.2,857.5,988.07,752.17
2018,3,1,13,0,961.0,99.0,5.1,21.2,859.0,1015.1,770.71
2018,3,1,13,15,940.5,106.5,5.05,21.1,843.5,1024.65,777.25
2018,3,1,13,30,920.0,114.0,5.0,21.0,828.0,1029.73,780.99
2018,3,1,13,45,862.5,135.0,5.0,20.85,793.0,1019.9,775.28
2018,3,1,14,0,805.0,156.0,5.0,20.7,758.0,994.6,759.11
2018,3,1,14,15,804.5,150.0,5.0,20.55,734.0,992.58,759.27
2018,3,1,14,30,804.0,144.0,5.0,20.4,710.0,986.79,756.85
2018,3,1,14,45,810.5,134.5,5.0,20.2,682.0,980.3,754.28
2018,3,1,15,0,817.0,125.0,5.0,20.0,654.0,969.84,749.11
2018,3,1,15,15,809.0,118.5,4.95,19.65,615.0,944.85,733.89
2018,3,1,15,30,801.0,112.0,4.9,19.3,576.0,916.48,716.35
2018,3,1,15,45,720.5,121.5,4.85,19.0,513.5,843.17,666.03
2018,3,1,16,0,640.0,131.0,4.8,18.7,451.0,764.21,610.71
2018,3,1,16,15,468.0,140.5,4.65,18.2,361.5,600.33,488.15
2018,3,1,16,30,296.0,150.0,4.5,17.7,272.0,437.28,359.58
2018,3,1,16,45,378.0,120.5,4.35,17.2,253.5,474.24,392.43
2018,3,1,17,0,460.0,91.0,4.2,16.7,235.0,485.31,403.5
2018,3,1,17,15,401.0,80.5,4.2,16.7,188.5,411.77,342.81
2018,3,1,17,30,342.0,70.0,4.2,16.7,142.0,342.73,283.91
2018,3,1,17,45,274.0,54.0,3.75,15.55,100.5,265.86,217.25
2018,3,1,18,0,206.0,38.0,3.3,14.4,59.0,196.25,151.73
2018,3,1,18,15,114.5,22.0,3.3,14.1,32.5,104.57,0.0
2018,3,1,18,30,23.0,6.0,3.3,13.8,6.0,5.46,0.0
2018,3,1,18,45,11.5,3.0,3.25,13.5,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,2,6,45,7.0,2.0,3.05,8.8,2.0,0.0,0.0
2018,3,2,7,0,14.0,4.0,3.2,9.0,4.0,3.64,0.0
2018,3,2,7,15,7.0,13.5,3.2,9.5,13.5,12.12,0.0
2018,3,2,7,30,0.0,23.0,3.2,10.0,23.0,20.26,11.83
2018,3,2,7,45,8.0,40.0,3.15,10.5,41.5,35.15,25.76
2018,3,2,8,0,16.0,57.0,3.1,11.0,60.0,48.69,38.28
2018,3,2,8,15,62.5,85.0,3.05,11.65,104.0,70.3,57.77
2018,3,2,8,30,109.0,113.0,3.0,12.3,148.0,93.75,72.22
2018,3,2,8,45,177.5,133.0,2.95,12.9,202.0,126.66,94.72
2018,3,2,9,0,246.0,153.0,2.9,13.5,256.0,166.75,124.42
2018,3,2,9,15,164.0,175.5,2.8,14.15,248.0,186.22,144.32
2018,3,2,9,30,82.0,198.0,2.7,14.8,240.0,193.72,153.28
2018,3,2,9,45,43.5,182.5,2.65,15.4,205.0,174.62,138.4
2018,3,2,10,0,5.0,167.0,2.6,16.0,170.0,148.85,117.47
2018,3,2,10,15,30.0,214.0,2.5,16.65,233.5,203.98,161.32
2018,3,2,10,30,55.0,261.0,2.4,17.3,297.0,262.42,206.88
2018,3,2,10,45,137.5,300.5,2.3,18.0,396.5,356.52,279.68
2018,3,2,11,0,220.0,340.0,2.2,18.7,496.0,456.62,354.96
2018,3,2,11,15,364.0,308.5,2.15,19.15,577.5,548.72,424.44
2018,3,2,11,30,508.0,277.0,2.1,19.6,659.0,654.63,502.19
2018,3,2,11,45,629.5,232.0,2.0,20.1,716.5,736.46,560.41
2018,3,2,12,0,751.0,187.0,1.9,20.6,774.0,821.79,619.56
2018,3,2,12,15,827.5,155.5,1.95,20.85,808.5,881.79,658.85
2018,3,2,12,30,904.0,124.0,2.0,21.1,843.0,938.36,695.52
2018,3,2,12,45,655.5,229.0,2.0,21.4,750.5,861.7,642.35
2018,3,2,13,0,407.0,334.0,2.0,21.7,658.0,738.25,552.5
2018,3,2,13,15,373.5,346.5,2.05,21.8,641.0,732.31,548.97
2018,3,2,13,30,340.0,359.0,2.1,21.9,624.0,723.87,542.69
2018,3,2,13,45,552.5,264.5,2.2,21.95,684.0,856.05,640.52
2018,3,2,14,0,765.0,170.0,2.3,22.0,744.0,978.64,724.99
2018,3,2,14,15,757.5,166.0,2.35,22.0,718.5,971.89,720.68
2018,3,2,14,30,750.0,162.0,2.4,22.0,693.0,961.57,715.5
2018,3,2,14,45,516.0,227.5,2.45,22.0,585.0,794.17,601.72
2018,3,2,15,0,282.0,293.0,2.5,22.0,477.0,619.67,474.93
2018,3,2,15,15,317.0,265.0,2.5,21.9,459.5,620.15,479.15
2018,3,2,15,30,352.0,237.0,2.5,21.8,442.0,617.54,480.02
2018,3,2,15,45,450.5,192.0,2.5,21.7,432.5,668.47,521.18
2018,3,2,16,0,549.0,147.0,2.5,21.6,423.0,693.43,543.01
2018,3,2,16,15,524.5,136.0,2.3,21.15,377.5,643.95,508.25
2018,3,2,16,30,500.0,125.0,2.1,20.7,332.0,593.95,472.72
2018,3,2,16,45,589.5,97.5,1.85,20.2,308.5,621.2,494.61
2018,3,2,17,0,679.0,70.0,1.6,19.7,285.0,631.71,502.37
2018,3,2,17,15,616.0,63.0,1.6,19.7,229.5,548.74,440.09
2018,3,2,17,30,553.0,56.0,1.6,19.7,174.0,469.41,376.98
2018,3,2,17,45,450.0,46.5,1.4,17.85,124.0,366.64,293.37
2018,3,2,18,0,347.0,37.0,1.2,16.0,74.0,272.51,209.52
2018,3,2,18,15,203.5,23.0,1.25,15.75,41.5,148.94,0.0
2018,3,2,18,30,60.0,9.0,1.3,15.5,9.0,35.66,0.0
2018,3,2,18,45,30.0,4.5,1.3,15.25,4.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,3,6,45,25.5,5.0,1.4,11.9,5.0,0.0,0.0
2018,3,3,7,0,51.0,10.0,1.5,12.5,10.0,9.1,0.0
2018,3,3,7,15,160.0,24.5,1.75,13.1,40.0,19.36,2.43
2018,3,3,7,30,269.0,39.0,2.0,13.7,70.0,30.36,20.34
2018,3,3,7,45,393.5,50.5,2.25,14.3,123.5,40.1,29.74
2018,3,3,8,0,518.0,62.0,2.5,14.9,177.0,48.0,37.09
2018,3,3,8,15,420.0,73.5,2.6,15.45,183.5,54.03,42.52
2018,3,3,8,30,322.0,85.0,2.7,16.0,190.0,75.99,50.76
2018,3,3,8,45,254.5,115.5,2.85,16.55,207.5,119.61,84.21
2018,3,3,9,0,187.0,146.0,3.0,17.1,225.0,151.43,112.71
2018,3,3,9,15,177.5,156.5,3.05,17.55,239.0,174.83,132.82
2018,3,3,9,30,168.0,167.0,3.1,18.0,253.0,194.57,150.03
2018,3,3,9,45,453.5,146.5,3.15,18.4,407.5,294.79,226.12
2018,3,3,10,0,739.0,126.0,3.2,18.8,562.0,430.62,331.82
2018,3,3,10,15,654.5,158.5,3.25,19.25,564.0,466.07,362.31
2018,3,3,10,30,570.0,191.0,3.3,19.7,566.0,490.84,382.96
2018,3,3,10,45,374.0,244.0,3.35,20.1,495.0,455.16,355.59
2018,3,3,11,0,178.0,297.0,3.4,20.5,424.0,390.46,304.22
2018,3,3,11,15,115.5,304.5,3.4,20.9,388.0,366.53,284.76
2018,3,3,11,30,53.0,312.0,3.4,21.3,352.0,328.45,253.89
2018,3,3,11,45,57.5,316.0,3.45,21.75,360.5,340.58,262.84
2018,3,3,12,0,62.0,320.0,3.5,22.2,369.0,352.91,271.78
2018,3,3,12,15,85.0,321.5,3.5,22.45,389.0,378.77,291.67
2018,3,3,12,30,108.0,323.0,3.5,22.7,409.0,418.6,321.79
2018,3,3,12,45,58.0,263.0,3.55,23.0,309.0,304.91,234.72
2018,3,3,13,0,8.0,203.0,3.6,23.3,209.0,191.85,146.28
2018,3,3,13,15,11.5,203.0,3.6,23.4,212.0,195.79,149.7
2018,3,3,13,30,15.0,203.0,3.6,23.5,215.0,199.82,153.01
2018,3,3,13,45,7.5,153.0,3.65,23.6,159.0,145.53,110.48
2018,3,3,14,0,0.0,103.0,3.7,23.7,103.0,91.76,67.86
2018,3,3,14,15,0.0,97.5,3.75,23.55,97.5,86.69,64.0
2018,3,3,14,30,0.0,92.0,3.8,23.4,92.0,81.65,60.13
2018,3,3,14,45,0.0,103.0,3.8,23.3,103.0,91.73,68.34
2018,3,3,15,0,0.0,114.0,3.8,23.2,114.0,102.08,76.79
2018,3,3,15,15,0.0,108.5,3.8,22.9,108.5,97.01,72.99
2018,3,3,15,30,0.0,103.0,3.8,22.6,103.0,91.95,69.21
2018,3,3,15,45,0.0,90.5,3.8,22.35,90.5,80.25,60.02
2018,3,3,16,0,0.0,78.0,3.8,22.1,78.0,69.03,51.14
2018,3,3,16,15,80.5,65.0,3.7,21.65,98.5,149.77,120.73
2018,3,3,16,30,161.0,52.0,3.6,21.2,119.0,212.31,174.66
2018,3,3,16,45,114.5,43.5,3.5,20.8,88.0,158.51,129.7
2018,3,3,17,0,68.0,35.0,3.4,20.4,57.0,96.53,77.36
2018,3,3,17,15,34.0,24.0,3.4,20.4,35.0,49.86,37.28
2018,3,3,17,30,0.0,13.0,3.4,20.4,13.0,11.42,3.9
2018,3,3,17,45,0.0,9.5,3.2,19.5,9.5,8.34,1.26
2018,3,3,18,0,0.0,6.0,3.0,18.6,6.0,5.26,0.0
2018,3,3,18,15,1.0,4.0,3.15,18.45,4.0,4.02,0.0
2018,3,3,18,30,2.0,2.0,3.3,18.3,2.0,2.73,0.0
2018,3,3,18,45,1.0,1.0,3.4,18.1,1.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
