Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,4,6,45,9.0,2.0,3.05,16.7,2.0,0.0,0.0
2018,3,4,7,0,18.0,4.0,3.3,17.0,4.0,3.64,0.0
2018,3,4,7,15,27.0,8.0,3.45,17.4,10.0,6.8,0.0
2018,3,4,7,30,36.0,12.0,3.6,17.8,16.0,10.08,2.89
2018,3,4,7,45,130.5,22.0,3.8,18.25,49.5,16.5,8.75
2018,3,4,8,0,225.0,32.0,4.0,18.7,83.0,22.5,14.16
2018,3,4,8,15,112.5,35.5,4.2,19.3,61.0,25.27,16.63
2018,3,4,8,30,0.0,39.0,4.4,19.9,39.0,34.38,23.29
2018,3,4,8,45,0.0,47.0,4.6,20.45,47.0,41.47,29.08
2018,3,4,9,0,0.0,55.0,4.8,21.0,55.0,48.57,34.8
2018,3,4,9,15,1.0,81.5,4.95,21.6,82.0,72.37,54.12
2018,3,4,9,30,2.0,108.0,5.1,22.2,109.0,95.74,72.8
2018,3,4,9,45,8.5,137.0,5.2,22.75,142.0,123.47,94.67
2018,3,4,10,0,15.0,166.0,5.3,23.3,175.0,152.25,117.18
2018,3,4,10,15,52.5,208.5,5.35,23.7,243.0,210.03,162.46
2018,3,4,10,30,90.0,251.0,5.4,24.1,311.0,272.44,210.97
2018,3,4,10,45,154.5,260.0,5.45,24.5,368.5,330.37,256.07
2018,3,4,11,0,219.0,269.0,5.5,24.9,426.0,396.6,307.23
2018,3,4,11,15,191.5,299.5,5.5,25.15,440.5,414.6,319.96
2018,3,4,11,30,164.0,330.0,5.5,25.4,455.0,435.5,334.57
2018,3,4,11,45,164.5,357.0,5.5,25.65,484.5,472.91,361.85
2018,3,4,12,0,165.0,384.0,5.5,25.9,514.0,510.64,389.02
2018,3,4,12,15,176.5,389.0,5.45,26.05,529.5,536.1,407.57
2018,3,4,12,30,188.0,394.0,5.4,26.2,545.0,561.75,426.21
2018,3,4,12,45,148.0,391.0,5.4,26.35,510.0,531.94,403.15
2018,3,4,13,0,108.0,388.0,5.4,26.5,475.0,484.4,367.23
2018,3,4,13,15,89.0,348.5,5.3,26.45,419.5,429.68,326.82
2018,3,4,13,30,70.0,309.0,5.2,26.4,364.0,373.34,284.78
2018,3,4,13,45,48.5,259.0,5.1,26.4,296.5,302.25,230.98
2018,3,4,14,0,27.0,209.0,5.0,26.4,229.0,230.52,175.88
2018,3,4,14,15,46.0,234.0,4.9,26.35,267.0,277.18,212.69
2018,3,4,14,30,65.0,259.0,4.8,26.3,305.0,325.02,249.95
2018,3,4,14,45,63.5,248.5,4.65,26.2,292.0,313.88,241.79
2018,3,4,15,0,62.0,238.0,4.5,26.1,279.0,302.48,233.58
2018,3,4,15,15,57.0,237.5,4.4,26.0,273.5,299.01,231.27
2018,3,4,15,30,52.0,237.0,4.3,25.9,268.0,296.12,229.44
2018,3,4,15,45,151.5,224.0,4.2,25.75,303.5,393.12,307.92
2018,3,4,16,0,251.0,211.0,4.1,25.6,339.0,484.53,380.5
2018,3,4,16,15,368.5,170.5,3.9,25.25,336.5,532.25,420.84
2018,3,4,16,30,486.0,130.0,3.7,24.9,334.0,588.43,466.62
2018,3,4,16,45,351.0,113.5,3.55,24.6,250.5,443.46,355.49
2018,3,4,17,0,216.0,97.0,3.4,24.3,167.0,290.62,234.89
2018,3,4,17,15,205.5,87.5,3.4,24.3,144.0,265.01,214.23
2018,3,4,17,30,195.0,78.0,3.4,24.3,121.0,240.78,193.24
2018,3,4,17,45,240.0,59.0,3.05,22.9,96.5,250.69,199.36
2018,3,4,18,0,285.0,40.0,2.7,21.5,72.0,242.08,185.49
2018,3,4,18,15,168.0,24.5,2.8,21.25,40.5,137.25,28.3
2018,3,4,18,30,51.0,9.0,2.9,21.0,9.0,31.49,0.0
2018,3,4,18,45,25.5,4.5,3.05,20.75,4.5,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.35,19.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.45,19.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,3,5,6,45,0.0,1.5,2.2,18.4,1.5,0.0,0.0
2018,3,5,7,0,0.0,3.0,2.4,18.8,3.0,2.73,0.0
2018,3,5,7,15,12.0,13.0,2.5,19.35,14.5,11.67,1.35
2018,3,5,7,30,24.0,23.0,2.6,19.9,26.0,20.0,11.25
2018,3,5,7,45,12.0,34.5,2.75,20.4,36.0,30.64,20.88
2018,3,5,8,0,0.0,46.0,2.9,20.9,46.0,40.59,29.77
2018,3,5,8,15,0.0,51.0,2.95,21.45,51.0,45.01,33.66
2018,3,5,8,30,0.0,56.0,3.0,22.0,56.0,49.45,35.58
2018,3,5,8,45,0.0,63.0,3.05,22.55,63.0,55.66,40.54
2018,3,5,9,0,0.0,70.0,3.1,23.1,70.0,61.89,45.4
2018,3,5,9,15,4.0,108.0,3.1,23.5,110.0,95.73,72.5
2018,3,5,9,30,8.0,146.0,3.1,23.9,150.0,129.81,99.36
2018,3,5,9,45,20.5,187.5,3.15,24.35,199.5,170.79,131.12
2018,3,5,10,0,33.0,229.0,3.2,24.8,249.0,214.07,164.29
2018,3,5,10,15,26.5,218.0,3.15,25.05,234.5,205.66,157.36
2018,3,5,10,30,20.0,207.0,3.1,25.3,220.0,193.79,147.79
2018,3,5,10,45,73.0,264.5,3.1,25.55,316.5,281.48,215.33
2018,3,5,11,0,126.0,322.0,3.1,25.8,413.0,379.69,289.15
2018,3,5,11,15,342.5,289.0,3.1,26.05,548.5,516.37,392.88
2018,3,5,11,30,559.0,256.0,3.1,26.3,684.0,674.32,508.46
2018,3,5,11,45,701.5,193.0,3.15,26.55,742.0,757.96,569.07
2018,3,5,12,0,844.0,130.0,3.2,26.8,800.0,840.44,625.79
2018,3,5,12,15,709.0,179.5,3.3,26.85,746.5,811.85,605.78
2018,3,5,12,30,574.0,229.0,3.4,26.9,693.0,768.33,574.38
2018,3,5,12,45,546.5,245.5,3.5,27.0,687.0,775.61,579.48
2018,3,5,13,0,519.0,262.0,3.6,27.1,681.0,784.47,585.17
2018,3,5,13,15,295.5,271.5,3.7,27.0,509.5,577.56,436.51
2018,3,5,13,30,72.0,281.0,3.8,26.9,338.0,345.71,262.07
2018,3,5,13,45,207.5,285.5,3.9,26.85,444.5,520.87,396.4
2018,3,5,14,0,343.0,290.0,4.0,26.8,551.0,666.05,504.05
2018,3,5,14,15,584.5,208.0,4.05,26.6,635.0,847.1,637.44
2018,3,5,14,30,826.0,126.0,4.1,26.4,719.0,991.65,736.47
2018,3,5,14,45,770.0,141.0,4.2,26.2,673.5,950.11,709.84
2018,3,5,15,0,714.0,156.0,4.3,26.0,628.0,913.87,687.9
2018,3,5,15,15,568.0,181.5,4.35,25.65,542.5,792.28,606.0
2018,3,5,15,30,422.0,207.0,4.4,25.3,457.0,667.14,516.16
2018,3,5,15,45,457.5,189.0,4.4,24.95,440.5,671.64,523.21
2018,3,5,16,0,493.0,171.0,4.4,24.6,424.0,672.15,526.72
2018,3,5,16,15,446.5,161.0,4.3,23.95,372.0,606.43,479.82
2018,3,5,16,30,400.0,151.0,4.2,23.3,320.0,541.88,432.9
2018,3,5,16,45,394.5,126.0,4.05,22.65,274.0,493.73,398.35
2018,3,5,17,0,389.0,101.0,3.9,22.0,228.0,443.89,361.23
2018,3,5,17,15,382.0,82.5,3.9,22.0,187.5,399.95,326.34
2018,3,5,17,30,375.0,64.0,3.9,22.0,147.0,355.13,288.96
2018,3,5,17,45,301.0,49.0,3.75,20.35,103.5,273.37,220.63
2018,3,5,18,0,227.0,34.0,3.6,18.7,60.0,198.88,154.57
2018,3,5,18,15,125.0,20.0,3.65,18.3,33.0,108.27,31.97
2018,3,5,18,30,23.0,6.0,3.7,17.9,6.0,15.96,0.0
2018,3,5,18,45,11.5,3.0,3.8,17.55,3.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,6,6,45,16.0,4.5,2.3,9.0,5.0,0.0,0.0
2018,3,6,7,0,32.0,9.0,2.5,9.6,10.0,8.19,0.0
2018,3,6,7,15,31.0,25.0,2.55,10.35,27.5,20.9,8.66
2018,3,6,7,30,30.0,41.0,2.6,11.1,45.0,34.67,24.67
2018,3,6,7,45,43.0,62.0,2.7,11.8,70.5,51.32,40.17
2018,3,6,8,0,56.0,83.0,2.8,12.5,96.0,67.66,55.07
2018,3,6,8,15,225.5,96.5,3.05,13.45,170.0,72.96,59.74
2018,3,6,8,30,395.0,110.0,3.3,14.4,244.0,99.24,68.09
2018,3,6,8,45,590.5,94.5,3.6,15.35,333.0,140.09,86.98
2018,3,6,9,0,786.0,79.0,3.9,16.3,422.0,207.31,133.44
2018,3,6,9,15,858.0,72.5,3.95,16.85,488.0,275.64,190.99
2018,3,6,9,30,930.0,66.0,4.0,17.4,554.0,347.97,253.61
2018,3,6,9,45,947.0,67.5,4.0,17.95,602.5,414.59,312.7
2018,3,6,10,0,964.0,69.0,4.0,18.5,651.0,481.69,370.45
2018,3,6,10,15,977.0,70.0,3.95,18.9,693.5,546.54,424.64
2018,3,6,10,30,990.0,71.0,3.9,19.3,736.0,610.78,476.37
2018,3,6,10,45,1000.0,72.5,3.9,19.75,772.0,672.8,524.61
2018,3,6,11,0,1010.0,74.0,3.9,20.2,808.0,733.3,570.11
2018,3,6,11,15,1016.0,74.0,3.85,20.5,834.5,787.69,609.09
2018,3,6,11,30,1022.0,74.0,3.8,20.8,861.0,839.59,643.81
2018,3,6,11,45,1025.5,75.0,3.75,21.1,879.0,887.82,675.48
2018,3,6,12,0,1029.0,76.0,3.7,21.4,897.0,932.91,704.58
2018,3,6,12,15,1029.5,76.0,3.65,21.6,904.5,971.01,728.91
2018,3,6,12,30,1030.0,76.0,3.6,21.8,912.0,1005.35,750.58
2018,3,6,12,45,1029.0,76.0,3.55,22.0,911.0,1034.42,768.64
2018,3,6,13,0,1028.0,76.0,3.5,22.2,910.0,1059.38,784.0
2018,3,6,13,15,1025.0,76.5,3.5,22.25,900.0,1078.79,796.65
2018,3,6,13,30,1022.0,77.0,3.5,22.3,890.0,1093.87,806.63
2018,3,6,13,45,1017.5,76.5,3.5,22.4,871.0,1101.96,812.09
2018,3,6,14,0,1013.0,76.0,3.5,22.5,852.0,1105.63,814.91
2018,3,6,14,15,1002.0,77.5,3.5,22.45,823.0,1100.76,812.87
2018,3,6,14,30,991.0,79.0,3.5,22.4,794.0,1091.62,808.29
2018,3,6,14,45,948.5,89.5,3.45,22.35,748.0,1057.84,787.24
2018,3,6,15,0,906.0,100.0,3.4,22.3,702.0,1020.74,764.16
2018,3,6,15,15,850.0,108.0,3.4,22.0,645.5,975.21,736.4
2018,3,6,15,30,794.0,116.0,3.4,21.7,589.0,917.02,699.62
2018,3,6,15,45,674.5,135.0,3.35,21.45,514.5,818.28,633.19
2018,3,6,16,0,555.0,154.0,3.3,21.2,440.0,707.71,556.42
2018,3,6,16,15,535.5,141.0,3.0,20.5,394.0,659.78,523.83
2018,3,6,16,30,516.0,128.0,2.7,19.8,348.0,610.92,489.3
2018,3,6,16,45,484.5,113.5,2.4,19.1,298.0,549.96,444.45
2018,3,6,17,0,453.0,99.0,2.1,18.4,248.0,489.68,398.8
2018,3,6,17,15,451.0,81.0,2.1,18.4,206.0,447.0,365.56
2018,3,6,17,30,449.0,63.0,2.1,18.4,164.0,407.84,332.86
2018,3,6,17,45,329.5,50.5,2.2,16.85,113.0,292.76,238.22
2018,3,6,18,0,210.0,38.0,2.3,15.3,62.0,195.27,153.54
2018,3,6,18,15,137.5,23.5,2.6,15.1,36.0,121.04,46.4
2018,3,6,18,30,65.0,9.0,2.9,14.9,10.0,37.83,0.0
2018,3,6,18,45,32.5,4.5,3.15,14.7,5.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,7,6,45,100.0,8.0,2.85,6.05,10.5,0.0,0.0
2018,3,7,7,0,200.0,16.0,3.0,6.4,21.0,14.55,0.0
2018,3,7,7,15,388.5,25.5,3.25,7.05,66.0,21.14,10.0
2018,3,7,7,30,577.0,35.0,3.5,7.7,111.0,30.83,21.73
2018,3,7,7,45,664.0,40.5,3.75,8.35,168.5,34.46,25.57
2018,3,7,8,0,751.0,46.0,4.0,9.0,226.0,38.22,29.2
2018,3,7,8,15,801.0,50.5,4.05,9.6,286.5,40.98,31.73
2018,3,7,8,30,851.0,55.0,4.1,10.2,347.0,88.26,46.57
2018,3,7,8,45,883.5,58.0,4.1,10.75,405.5,152.64,86.22
2018,3,7,9,0,916.0,61.0,4.1,11.3,464.0,220.56,141.49
2018,3,7,9,15,935.0,63.0,3.95,11.85,517.0,287.61,201.75
2018,3,7,9,30,954.0,65.0,3.8,12.4,570.0,355.93,264.12
2018,3,7,9,45,968.5,66.5,3.65,12.9,618.0,423.12,324.72
2018,3,7,10,0,983.0,68.0,3.5,13.4,666.0,490.45,383.45
2018,3,7,10,15,994.5,69.5,3.35,13.9,708.5,556.16,438.64
2018,3,7,10,30,1006.0,71.0,3.2,14.4,751.0,621.05,490.9
2018,3,7,10,45,1014.0,72.0,3.05,14.9,786.0,682.25,538.23
2018,3,7,11,0,1022.0,73.0,2.9,15.4,821.0,741.67,582.3
2018,3,7,11,15,1026.5,75.0,2.8,15.8,848.0,797.58,621.6
2018,3,7,11,30,1031.0,77.0,2.7,16.2,875.0,850.88,656.45
2018,3,7,11,45,1031.0,79.0,2.65,16.6,891.5,897.78,686.56
2018,3,7,12,0,1031.0,81.0,2.6,17.0,908.0,941.25,713.91
2018,3,7,12,15,1031.0,81.5,2.55,17.35,915.5,979.56,737.57
2018,3,7,12,30,1031.0,82.0,2.5,17.7,923.0,1014.08,758.5
2018,3,7,12,45,1030.5,82.0,2.45,18.0,922.0,1043.67,776.19
2018,3,7,13,0,1030.0,82.0,2.4,18.3,921.0,1069.19,791.18
2018,3,7,13,15,1026.0,81.5,2.3,18.5,909.5,1086.58,800.59
2018,3,7,13,30,1022.0,81.0,2.2,18.7,898.0,1099.58,807.27
2018,3,7,13,45,1016.5,81.0,2.15,18.85,878.5,1107.25,811.5
2018,3,7,14,0,1011.0,81.0,2.1,19.0,859.0,1110.49,813.12
2018,3,7,14,15,1004.0,80.5,2.05,19.05,831.0,1107.26,811.15
2018,3,7,14,30,997.0,80.0,2.0,19.1,803.0,1099.68,806.66
2018,3,7,14,45,985.5,79.0,1.9,19.1,766.0,1082.77,795.85
2018,3,7,15,0,974.0,78.0,1.8,19.1,729.0,1061.82,782.68
2018,3,7,15,15,960.0,76.5,1.75,19.0,685.5,1033.96,766.25
2018,3,7,15,30,946.0,75.0,1.7,18.9,642.0,1002.54,747.59
2018,3,7,15,45,928.0,73.0,1.65,18.75,592.5,963.46,723.98
2018,3,7,16,0,910.0,71.0,1.6,18.6,543.0,921.55,698.35
2018,3,7,16,15,886.0,68.0,1.45,18.15,489.0,870.62,665.7
2018,3,7,16,30,862.0,65.0,1.3,17.7,435.0,817.94,631.31
2018,3,7,16,45,826.5,61.5,1.15,17.25,377.5,761.53,593.45
2018,3,7,17,0,791.0,58.0,1.0,16.8,320.0,696.93,548.52
2018,3,7,17,15,735.5,53.5,1.0,16.8,261.5,617.01,491.24
2018,3,7,17,30,680.0,49.0,1.0,16.8,203.0,539.56,432.48
2018,3,7,17,45,575.5,42.0,1.1,14.4,147.0,431.83,348.66
2018,3,7,18,0,471.0,35.0,1.2,12.0,91.0,340.58,269.99
2018,3,7,18,15,296.5,23.5,1.25,11.55,52.5,202.73,94.66
2018,3,7,18,30,122.0,12.0,1.3,11.1,14.0,66.5,0.0
2018,3,7,18,45,61.0,6.0,1.35,10.7,7.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.4,7.65,5.0,0.0,0.0
2018,3,8,7,0,9.0,10.0,1.5,7.9,10.0,9.1,0.0
2018,3,8,7,15,13.5,28.5,1.6,8.15,29.5,24.16,13.04
2018,3,8,7,30,18.0,47.0,1.7,8.4,49.0,39.17,29.16
2018,3,8,7,45,33.5,69.5,1.8,8.7,76.5,56.71,45.63
2018,3,8,8,0,49.0,92.0,1.9,9.0,104.0,73.9,61.51
2018,3,8,8,15,85.0,116.5,1.95,9.4,143.5,88.96,75.07
2018,3,8,8,30,121.0,141.0,2.0,9.8,183.0,114.89,90.06
2018,3,8,8,45,171.5,163.5,2.1,10.2,234.0,149.62,114.9
2018,3,8,9,0,222.0,186.0,2.2,10.6,285.0,191.25,146.92
2018,3,8,9,15,246.0,207.0,2.4,11.05,328.5,230.64,179.36
2018,3,8,9,30,270.0,228.0,2.6,11.5,372.0,275.26,216.47
2018,3,8,9,45,331.0,237.5,2.85,12.0,429.5,327.32,258.88
2018,3,8,10,0,392.0,247.0,3.1,12.5,487.0,386.31,306.87
2018,3,8,10,15,358.5,272.0,3.15,12.8,502.5,418.85,333.89
2018,3,8,10,30,325.0,297.0,3.2,13.1,518.0,447.46,356.81
2018,3,8,10,45,287.5,324.0,3.25,13.4,526.5,471.66,375.36
2018,3,8,11,0,250.0,351.0,3.3,13.7,535.0,486.67,386.23
2018,3,8,11,15,273.0,360.5,3.35,14.05,567.5,534.82,422.83
2018,3,8,11,30,296.0,370.0,3.4,14.4,600.0,579.26,456.06
2018,3,8,11,45,309.0,374.5,3.45,14.75,619.5,612.31,480.34
2018,3,8,12,0,322.0,379.0,3.5,15.1,639.0,645.4,504.47
2018,3,8,12,15,446.0,334.5,3.55,15.55,698.0,735.69,572.82
2018,3,8,12,30,570.0,290.0,3.6,16.0,757.0,823.24,637.7
2018,3,8,12,45,698.5,230.0,3.65,16.45,802.0,906.64,698.83
2018,3,8,13,0,827.0,170.0,3.7,16.9,847.0,980.82,748.89
2018,3,8,13,15,830.0,166.0,3.7,17.15,839.0,999.1,760.35
2018,3,8,13,30,833.0,162.0,3.7,17.4,831.0,1013.8,769.93
2018,3,8,13,45,876.5,138.0,3.75,17.65,828.0,1043.47,790.19
2018,3,8,14,0,920.0,114.0,3.8,17.9,825.0,1057.83,800.06
2018,3,8,14,15,936.0,102.0,3.75,17.95,804.5,1064.84,805.12
2018,3,8,14,30,952.0,90.0,3.7,18.0,784.0,1067.25,807.34
2018,3,8,14,45,873.5,113.0,3.7,18.1,727.0,1022.87,778.32
2018,3,8,15,0,795.0,136.0,3.7,18.2,670.0,964.72,739.99
2018,3,8,15,15,726.5,147.5,3.65,18.2,612.5,908.81,702.8
2018,3,8,15,30,658.0,159.0,3.6,18.2,555.0,844.65,659.24
2018,3,8,15,45,612.5,156.5,3.6,18.15,502.5,785.41,618.96
2018,3,8,16,0,567.0,154.0,3.6,18.1,450.0,718.54,572.23
2018,3,8,16,15,557.5,139.0,3.35,17.65,405.5,676.4,543.06
2018,3,8,16,30,548.0,124.0,3.1,17.2,361.0,632.52,511.92
2018,3,8,16,45,448.0,118.0,2.8,16.7,294.5,526.02,430.42
2018,3,8,17,0,348.0,112.0,2.5,16.2,228.0,425.94,351.32
2018,3,8,17,15,433.5,85.0,2.5,16.2,202.5,439.22,363.55
2018,3,8,17,30,519.0,58.0,2.5,16.2,177.0,448.41,369.65
2018,3,8,17,45,407.5,48.5,2.15,14.05,126.0,341.91,281.04
2018,3,8,18,0,296.0,39.0,1.8,11.9,75.0,245.54,196.8
2018,3,8,18,15,188.5,25.0,1.9,11.7,43.5,150.37,77.32
2018,3,8,18,30,81.0,11.0,2.0,11.5,12.0,46.87,0.0
2018,3,8,18,45,40.5,5.5,2.15,11.3,6.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,9,6,45,0.0,3.0,2.75,10.75,3.0,0.0,0.0
2018,3,9,7,0,0.0,6.0,3.0,11.3,6.0,5.46,0.0
2018,3,9,7,15,67.0,20.5,3.25,12.05,30.0,16.91,7.68
2018,3,9,7,30,134.0,35.0,3.5,12.8,54.0,28.37,19.23
2018,3,9,7,45,67.0,48.0,3.75,13.55,57.5,40.14,30.11
2018,3,9,8,0,0.0,61.0,4.0,14.3,61.0,53.18,41.89
2018,3,9,8,15,9.0,87.0,4.25,15.0,90.0,74.29,60.58
2018,3,9,8,30,18.0,113.0,4.5,15.7,119.0,96.57,75.78
2018,3,9,8,45,31.0,144.5,4.7,16.45,157.5,122.61,96.21
2018,3,9,9,0,44.0,176.0,4.9,17.2,196.0,153.73,120.73
2018,3,9,9,15,40.5,194.0,5.05,17.6,214.0,172.92,136.24
2018,3,9,9,30,37.0,212.0,5.2,18.0,232.0,191.77,151.35
2018,3,9,9,45,29.5,219.5,5.3,18.4,236.5,200.26,157.96
2018,3,9,10,0,22.0,227.0,5.4,18.8,241.0,207.53,163.41
2018,3,9,10,15,68.0,264.5,5.5,19.2,310.5,265.93,209.41
2018,3,9,10,30,114.0,302.0,5.6,19.6,380.0,333.37,262.22
2018,3,9,10,45,111.0,313.5,5.7,19.95,392.5,352.13,276.42
2018,3,9,11,0,108.0,325.0,5.8,20.3,405.0,370.46,290.2
2018,3,9,11,15,101.0,338.5,5.85,20.7,415.5,380.99,297.65
2018,3,9,11,30,94.0,352.0,5.9,21.1,426.0,396.09,308.5
2018,3,9,11,45,100.5,360.5,5.95,21.45,441.0,416.47,323.71
2018,3,9,12,0,107.0,369.0,6.0,21.8,456.0,447.39,346.77
2018,3,9,12,15,96.5,365.5,5.95,22.1,444.5,431.6,334.09
2018,3,9,12,30,86.0,362.0,5.9,22.4,433.0,424.78,328.26
2018,3,9,12,45,96.0,373.0,5.9,22.7,452.0,450.68,347.75
2018,3,9,13,0,106.0,384.0,5.9,23.0,471.0,477.1,367.47
2018,3,9,13,15,75.5,355.5,5.85,23.15,417.0,422.93,325.8
2018,3,9,13,30,45.0,327.0,5.8,23.3,363.0,366.82,282.47
2018,3,9,13,45,76.0,346.5,5.75,23.45,406.0,421.82,325.35
2018,3,9,14,0,107.0,366.0,5.7,23.6,449.0,478.13,368.59
2018,3,9,14,15,143.0,357.0,5.65,23.5,464.0,526.52,406.29
2018,3,9,14,30,179.0,348.0,5.6,23.4,479.0,556.33,430.29
2018,3,9,14,45,141.5,320.0,5.5,23.35,420.5,489.76,380.22
2018,3,9,15,0,104.0,292.0,5.4,23.3,362.0,404.17,315.42
2018,3,9,15,15,60.5,245.5,5.25,23.0,285.5,310.14,242.87
2018,3,9,15,30,17.0,199.0,5.1,22.7,209.0,203.43,158.57
2018,3,9,15,45,9.0,163.0,4.9,22.4,168.5,159.86,124.32
2018,3,9,16,0,1.0,127.0,4.7,22.1,128.0,116.93,89.96
2018,3,9,16,15,61.0,124.0,4.6,21.75,151.0,176.3,141.0
2018,3,9,16,30,121.0,121.0,4.5,21.4,174.0,236.64,192.23
2018,3,9,16,45,218.5,97.0,4.35,21.1,176.5,297.13,244.23
2018,3,9,17,0,316.0,73.0,4.2,20.8,179.0,350.03,289.03
2018,3,9,17,15,391.0,70.5,4.2,20.8,177.5,388.8,320.27
2018,3,9,17,30,466.0,68.0,4.2,20.8,176.0,424.25,346.61
2018,3,9,17,45,357.0,56.0,3.75,19.8,125.5,316.35,256.35
2018,3,9,18,0,248.0,44.0,3.3,18.8,75.0,224.16,176.07
2018,3,9,18,15,130.0,25.5,3.35,18.6,41.0,121.74,65.15
2018,3,9,18,30,12.0,7.0,3.4,18.4,7.0,11.82,0.0
2018,3,9,18,45,6.0,3.5,3.45,18.2,3.5,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,3,10,6,45,43.0,8.5,3.15,16.75,10.0,0.0,0.0
2018,3,10,7,0,86.0,17.0,3.3,17.2,20.0,15.46,0.0
2018,3,10,7,15,190.5,33.5,3.4,17.85,56.5,26.22,15.08
2018,3,10,7,30,295.0,50.0,3.5,18.5,93.0,38.51,27.48
2018,3,10,7,45,317.0,58.0,3.6,19.15,122.5,43.69,32.5
2018,3,10,8,0,339.0,66.0,3.7,19.8,152.0,48.65,37.01
2018,3,10,8,15,405.0,81.0,3.8,20.55,208.0,58.61,45.62
2018,3,10,8,30,471.0,96.0,3.9,21.3,264.0,95.31,59.76
2018,3,10,8,45,625.0,89.5,3.95,22.1,350.0,143.31,85.46
2018,3,10,9,0,779.0,83.0,4.0,22.9,436.0,214.08,135.94
2018,3,10,9,15,810.0,84.5,3.9,23.45,489.0,275.75,188.32
2018,3,10,9,30,841.0,86.0,3.8,24.0,542.0,340.49,244.03
2018,3,10,9,45,816.0,103.0,3.75,24.6,576.5,400.88,296.53
2018,3,10,10,0,791.0,120.0,3.7,25.2,611.0,457.18,343.75
2018,3,10,10,15,855.5,104.5,3.65,25.7,667.0,523.78,396.66
2018,3,10,10,30,920.0,89.0,3.6,26.2,723.0,595.45,451.88
2018,3,10,10,45,931.5,89.5,3.6,26.7,757.5,653.9,495.8
2018,3,10,11,0,943.0,90.0,3.6,27.2,792.0,711.1,537.43
2018,3,10,11,15,919.5,105.5,3.6,27.65,808.5,756.62,569.17
2018,3,10,11,30,896.0,121.0,3.6,28.1,825.0,797.25,595.4
2018,3,10,11,45,902.0,121.0,3.6,28.5,842.5,841.68,623.93
2018,3,10,12,0,908.0,121.0,3.6,28.9,860.0,883.54,650.38
2018,3,10,12,15,940.0,105.5,3.65,29.25,877.0,929.6,679.78
2018,3,10,12,30,972.0,90.0,3.7,29.6,894.0,973.53,707.48
2018,3,10,12,45,965.0,92.5,3.7,29.95,890.5,998.1,722.1
2018,3,10,13,0,958.0,95.0,3.7,30.3,887.0,1018.57,734.24
2018,3,10,13,15,961.0,91.5,3.7,30.5,878.0,1038.07,746.29
2018,3,10,13,30,964.0,88.0,3.7,30.7,869.0,1053.57,755.88
2018,3,10,13,45,958.5,87.5,3.65,30.95,849.5,1059.91,759.25
2018,3,10,14,0,953.0,87.0,3.6,31.2,830.0,1062.04,760.18
2018,3,10,14,15,945.0,86.0,3.6,31.25,802.0,1056.92,757.69
2018,3,10,14,30,937.0,85.0,3.6,31.3,774.0,1047.69,752.79
2018,3,10,14,45,862.5,109.5,3.6,31.3,721.0,998.0,722.13
2018,3,10,15,0,788.0,134.0,3.6,31.3,668.0,956.39,696.78
2018,3,10,15,15,838.0,106.5,3.55,31.15,643.5,963.38,703.4
2018,3,10,15,30,888.0,79.0,3.5,31.0,619.0,953.44,698.7
2018,3,10,15,45,868.5,77.0,3.45,30.8,571.0,914.08,674.82
2018,3,10,16,0,849.0,75.0,3.4,30.6,523.0,872.21,649.23
2018,3,10,16,15,824.5,72.0,3.05,29.8,471.0,830.98,623.56
2018,3,10,16,30,800.0,69.0,2.7,29.0,419.0,779.33,590.14
2018,3,10,16,45,764.5,65.0,2.4,28.25,363.5,716.33,548.15
2018,3,10,17,0,729.0,61.0,2.1,27.5,308.0,653.38,504.93
2018,3,10,17,15,674.0,56.0,2.1,27.5,252.0,575.69,449.32
2018,3,10,17,30,619.0,51.0,2.1,27.5,196.0,505.52,395.95
2018,3,10,17,45,500.5,45.5,2.05,25.35,142.0,395.12,310.4
2018,3,10,18,0,382.0,40.0,2.0,23.2,88.0,294.71,227.38
2018,3,10,18,15,226.0,26.0,2.05,22.85,50.5,171.53,97.79
2018,3,10,18,30,70.0,12.0,2.1,22.5,13.0,42.67,0.0
2018,3,10,18,45,35.0,6.0,2.15,22.15,6.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,11,6,45,5.5,4.5,4.65,16.1,4.5,0.0,0.0
2018,3,11,7,0,11.0,9.0,5.1,16.3,9.0,8.19,0.0
2018,3,11,7,15,12.0,18.5,5.45,16.6,19.5,16.62,7.8
2018,3,11,7,30,13.0,28.0,5.8,16.9,30.0,25.07,16.1
2018,3,11,7,45,6.5,30.5,6.1,17.2,31.5,26.88,18.04
2018,3,11,8,0,0.0,33.0,6.4,17.5,33.0,29.06,20.09
2018,3,11,8,15,0.0,40.5,6.75,17.6,40.5,35.7,25.98
2018,3,11,8,30,0.0,48.0,7.1,17.7,48.0,42.35,30.2
2018,3,11,8,45,0.0,45.5,7.4,17.85,45.5,40.15,28.22
2018,3,11,9,0,0.0,43.0,7.7,18.0,43.0,37.95,26.25
2018,3,11,9,15,0.0,55.0,7.85,18.0,55.0,48.6,35.04
2018,3,11,9,30,0.0,67.0,8.0,18.0,67.0,59.27,43.77
2018,3,11,9,45,1.0,112.5,8.1,18.0,113.0,99.71,76.98
2018,3,11,10,0,2.0,158.0,8.2,18.0,159.0,139.85,109.58
2018,3,11,10,15,2.5,163.5,8.25,18.0,165.0,145.48,113.87
2018,3,11,10,30,3.0,169.0,8.3,18.0,171.0,151.15,118.23
2018,3,11,10,45,2.5,165.0,8.3,18.05,166.5,147.87,115.32
2018,3,11,11,0,2.0,161.0,8.3,18.1,162.0,144.43,112.33
2018,3,11,11,15,2.0,155.0,8.2,18.1,156.5,139.42,108.13
2018,3,11,11,30,2.0,149.0,8.1,18.1,151.0,134.35,103.91
2018,3,11,11,45,5.5,181.5,8.0,18.1,186.0,166.82,130.06
2018,3,11,12,0,9.0,214.0,7.9,18.1,221.0,200.0,156.61
2018,3,11,12,15,12.0,242.0,7.85,18.05,251.5,229.32,179.98
2018,3,11,12,30,15.0,270.0,7.8,18.0,282.0,259.3,203.8
2018,3,11,12,45,16.0,274.5,7.75,18.0,287.5,265.73,208.89
2018,3,11,13,0,17.0,279.0,7.7,18.0,293.0,272.23,214.08
2018,3,11,13,15,13.0,246.0,7.6,17.85,256.5,237.84,186.92
2018,3,11,13,30,9.0,213.0,7.5,17.7,220.0,203.16,159.39
2018,3,11,13,45,9.0,211.5,7.4,17.55,218.5,202.3,158.95
2018,3,11,14,0,9.0,210.0,7.3,17.4,217.0,201.43,158.5
2018,3,11,14,15,8.0,205.0,7.15,17.35,211.0,196.15,154.44
2018,3,11,14,30,7.0,200.0,7.0,17.3,205.0,190.86,150.38
2018,3,11,14,45,6.5,195.0,6.9,17.25,199.5,186.07,146.8
2018,3,11,15,0,6.0,190.0,6.8,17.2,194.0,181.33,143.27
2018,3,11,15,15,25.0,218.5,6.7,17.3,234.0,244.56,195.4
2018,3,11,15,30,44.0,247.0,6.6,17.4,274.0,297.73,239.06
2018,3,11,15,45,57.0,237.5,6.55,17.55,269.5,301.62,243.18
2018,3,11,16,0,70.0,228.0,6.5,17.7,265.0,305.11,247.08
2018,3,11,16,15,122.0,203.0,6.2,17.55,260.0,338.8,276.89
2018,3,11,16,30,174.0,178.0,5.9,17.4,255.0,351.53,289.71
2018,3,11,16,45,202.0,151.5,5.6,17.25,229.5,353.57,292.81
2018,3,11,17,0,230.0,125.0,5.3,17.1,204.0,336.14,279.92
2018,3,11,17,15,207.5,106.5,5.3,17.1,168.0,289.8,241.4
2018,3,11,17,30,185.0,88.0,5.3,17.1,132.0,244.98,203.07
2018,3,11,17,45,122.5,66.5,4.65,16.2,92.5,161.42,131.41
2018,3,11,18,0,60.0,45.0,4.0,15.3,53.0,95.59,73.72
2018,3,11,18,15,41.0,27.5,4.0,15.05,31.5,61.79,35.01
2018,3,11,18,30,22.0,10.0,4.0,14.8,10.0,19.07,0.0
2018,3,11,18,45,11.0,5.0,4.0,14.5,5.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.1,7.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,12,6,45,72.0,10.5,4.0,6.1,13.5,0.0,0.0
2018,3,12,7,0,144.0,21.0,4.2,6.4,27.0,16.7,0.0
2018,3,12,7,15,320.5,32.5,4.5,6.95,74.0,26.72,17.05
2018,3,12,7,30,497.0,44.0,4.8,7.5,121.0,35.24,26.02
2018,3,12,7,45,581.5,51.5,5.05,8.05,177.5,39.85,30.63
2018,3,12,8,0,666.0,59.0,5.3,8.6,234.0,44.42,34.94
2018,3,12,8,15,615.0,77.5,5.25,9.15,268.0,56.79,46.13
2018,3,12,8,30,564.0,96.0,5.2,9.7,302.0,102.53,65.24
2018,3,12,8,45,425.5,141.5,5.15,10.25,311.0,160.53,112.93
2018,3,12,9,0,287.0,187.0,5.1,10.8,320.0,203.52,154.88
2018,3,12,9,15,486.0,162.0,4.95,11.4,417.5,256.09,192.83
2018,3,12,9,30,685.0,137.0,4.8,12.0,515.0,334.77,255.63
2018,3,12,9,45,790.0,116.0,4.7,12.55,587.0,405.06,315.47
2018,3,12,10,0,895.0,95.0,4.6,13.1,659.0,484.07,381.96
2018,3,12,10,15,921.0,93.0,4.5,13.65,705.0,549.15,436.59
2018,3,12,10,30,947.0,91.0,4.4,14.2,751.0,615.05,489.96
2018,3,12,10,45,956.5,92.0,4.3,14.7,785.5,674.22,536.34
2018,3,12,11,0,966.0,93.0,4.2,15.2,820.0,731.87,579.9
2018,3,12,11,15,973.5,93.0,4.15,15.65,846.0,785.37,618.94
2018,3,12,11,30,981.0,93.0,4.1,16.1,872.0,836.6,653.68
2018,3,12,11,45,980.0,96.0,4.1,16.55,888.0,881.56,683.68
2018,3,12,12,0,979.0,99.0,4.1,17.0,904.0,923.19,711.04
2018,3,12,12,15,987.0,96.0,4.05,17.35,914.0,963.04,736.91
2018,3,12,12,30,995.0,93.0,4.0,17.7,924.0,999.68,760.33
2018,3,12,12,45,983.5,98.5,3.95,18.0,919.0,1023.76,775.22
2018,3,12,13,0,972.0,104.0,3.9,18.3,914.0,1043.49,787.26
2018,3,12,13,15,962.0,107.0,3.8,18.45,901.0,1057.69,795.76
2018,3,12,13,30,952.0,110.0,3.7,18.6,888.0,1067.64,801.53
2018,3,12,13,45,915.0,123.5,3.65,18.8,858.0,1057.76,794.46
2018,3,12,14,0,878.0,137.0,3.6,19.0,828.0,1055.2,792.63
2018,3,12,14,15,901.0,121.0,3.55,19.0,809.5,1053.55,792.13
2018,3,12,14,30,924.0,105.0,3.5,19.0,791.0,1059.0,796.56
2018,3,12,14,45,937.5,94.0,3.5,19.0,762.5,1055.82,795.76
2018,3,12,15,0,951.0,83.0,3.5,19.0,734.0,1047.88,792.04
2018,3,12,15,15,938.5,81.0,3.45,18.85,691.0,1020.84,775.65
2018,3,12,15,30,926.0,79.0,3.4,18.7,648.0,990.27,757.03
2018,3,12,15,45,910.5,77.0,3.35,18.55,600.0,953.59,734.18
2018,3,12,16,0,895.0,75.0,3.3,18.4,552.0,914.04,709.18
2018,3,12,16,15,871.0,72.0,3.1,17.95,498.0,863.2,675.68
2018,3,12,16,30,847.0,69.0,2.9,17.5,444.0,818.67,646.23
2018,3,12,16,45,812.0,65.0,2.65,17.1,386.5,754.15,601.04
2018,3,12,17,0,777.0,61.0,2.4,16.7,329.0,689.5,554.61
2018,3,12,17,15,723.5,56.0,2.4,16.7,270.5,610.66,496.18
2018,3,12,17,30,670.0,51.0,2.4,16.7,212.0,534.25,436.44
2018,3,12,17,45,487.5,47.5,1.85,14.35,148.0,388.91,318.42
2018,3,12,18,0,305.0,44.0,1.3,12.0,84.0,254.41,204.63
2018,3,12,18,15,195.5,28.5,1.3,11.6,49.5,161.25,104.7
2018,3,12,18,30,86.0,13.0,1.3,11.2,15.0,50.75,0.0
2018,3,12,18,45,43.0,6.5,1.35,10.8,7.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,13,6,45,68.5,9.5,1.7,7.25,13.0,8.64,0.0
2018,3,13,7,0,137.0,19.0,1.9,7.9,26.0,15.03,0.0
2018,3,13,7,15,236.5,33.5,1.95,8.65,63.5,26.12,16.7
2018,3,13,7,30,336.0,48.0,2.0,9.4,101.0,36.86,27.35
2018,3,13,7,45,241.0,74.0,2.05,10.15,120.0,57.34,46.17
2018,3,13,8,0,146.0,100.0,2.1,10.9,139.0,77.9,64.73
2018,3,13,8,15,101.0,122.5,2.25,11.85,152.5,93.45,78.35
2018,3,13,8,30,56.0,145.0,2.4,12.8,166.0,118.94,94.08
2018,3,13,8,45,44.0,163.0,2.5,13.8,181.0,138.15,109.24
2018,3,13,9,0,32.0,181.0,2.6,14.8,196.0,155.8,123.57
2018,3,13,9,15,50.0,210.0,2.65,15.3,236.5,188.0,148.79
2018,3,13,9,30,68.0,239.0,2.7,15.8,277.0,223.11,176.3
2018,3,13,9,45,130.0,264.5,2.8,16.25,344.5,274.79,216.31
2018,3,13,10,0,192.0,290.0,2.9,16.7,412.0,335.38,263.48
2018,3,13,10,15,358.5,267.5,2.9,17.05,512.5,416.83,326.85
2018,3,13,10,30,525.0,245.0,2.9,17.4,613.0,517.87,404.98
2018,3,13,10,45,733.0,171.5,2.9,17.8,711.5,614.39,479.61
2018,3,13,11,0,941.0,98.0,2.9,18.2,810.0,721.49,560.93
2018,3,13,11,15,947.5,99.0,2.95,18.45,836.0,774.07,598.84
2018,3,13,11,30,954.0,100.0,3.0,18.7,862.0,824.4,633.0
2018,3,13,11,45,958.0,101.0,3.0,18.95,879.5,870.25,663.35
2018,3,13,12,0,962.0,102.0,3.0,19.2,897.0,913.2,691.4
2018,3,13,12,15,964.5,102.0,3.05,19.4,905.0,950.73,716.08
2018,3,13,12,30,967.0,102.0,3.1,19.6,913.0,984.87,738.41
2018,3,13,12,45,968.0,101.0,3.1,19.8,912.0,1013.01,756.3
2018,3,13,13,0,969.0,100.0,3.1,20.0,911.0,1037.35,771.72
2018,3,13,13,15,967.5,99.0,3.1,20.15,901.0,1055.33,783.19
2018,3,13,13,30,966.0,98.0,3.1,20.3,891.0,1069.22,792.14
2018,3,13,13,45,962.5,96.5,3.1,20.4,872.0,1076.4,797.03
2018,3,13,14,0,959.0,95.0,3.1,20.5,853.0,1079.36,799.39
2018,3,13,14,15,949.5,95.0,3.15,20.5,824.5,1073.78,797.16
2018,3,13,14,30,940.0,95.0,3.2,20.5,796.0,1064.09,792.46
2018,3,13,14,45,803.0,141.0,3.2,20.5,720.5,986.6,742.17
2018,3,13,15,0,666.0,187.0,3.2,20.5,645.0,903.51,687.62
2018,3,13,15,15,543.5,213.5,3.2,20.35,572.5,798.5,615.58
2018,3,13,15,30,421.0,240.0,3.2,20.2,500.0,702.87,546.53
2018,3,13,15,45,347.0,233.0,3.2,20.05,436.0,601.19,473.25
2018,3,13,16,0,273.0,226.0,3.2,19.9,372.0,519.78,412.66
2018,3,13,16,15,350.5,189.0,3.0,19.45,357.5,537.13,430.2
2018,3,13,16,30,428.0,152.0,2.8,19.0,343.0,564.84,454.4
2018,3,13,16,45,456.0,126.5,2.6,18.55,306.0,541.59,438.67
2018,3,13,17,0,484.0,101.0,2.4,18.1,269.0,513.72,418.96
2018,3,13,17,15,514.5,82.0,2.4,18.1,232.0,497.27,406.49
2018,3,13,17,30,545.0,63.0,2.4,18.1,195.0,470.38,384.14
2018,3,13,17,45,469.0,52.0,1.95,15.8,144.5,382.48,312.19
2018,3,13,18,0,393.0,41.0,1.5,13.5,94.0,301.25,241.73
2018,3,13,18,15,256.0,28.0,1.55,13.15,56.0,191.29,128.16
2018,3,13,18,30,119.0,15.0,1.6,12.8,18.0,67.42,0.0
2018,3,13,18,45,59.5,7.5,1.7,12.4,9.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,6,45,69.0,11.0,2.05,7.1,14.5,10.01,0.0
2018,3,14,7,0,138.0,22.0,2.3,7.7,29.0,17.41,0.0
