Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,15,307.5,35.0,2.3,8.4,77.5,28.63,19.07
2018,3,14,7,30,477.0,48.0,2.3,9.1,126.0,38.39,28.8
2018,3,14,7,45,573.0,55.0,2.3,9.8,184.5,42.43,32.83
2018,3,14,8,0,669.0,62.0,2.3,10.5,243.0,46.52,36.62
2018,3,14,8,15,530.5,91.5,2.4,11.55,255.5,67.26,55.09
2018,3,14,8,30,392.0,121.0,2.5,12.6,268.0,111.8,77.15
2018,3,14,8,45,298.0,161.5,2.6,13.6,283.0,163.29,118.95
2018,3,14,9,0,204.0,202.0,2.7,14.6,298.0,201.88,154.16
2018,3,14,9,15,317.5,204.5,2.65,15.15,373.0,248.95,189.05
2018,3,14,9,30,431.0,207.0,2.6,15.7,448.0,311.47,237.97
2018,3,14,9,45,629.0,163.0,2.5,16.3,547.5,383.84,294.27
2018,3,14,10,0,827.0,119.0,2.4,16.9,647.0,476.78,367.42
2018,3,14,10,15,857.0,116.5,2.3,17.3,693.5,540.55,418.64
2018,3,14,10,30,887.0,114.0,2.2,17.7,740.0,605.81,469.25
2018,3,14,10,45,891.0,118.5,2.15,18.15,772.0,661.34,510.94
2018,3,14,11,0,895.0,123.0,2.1,18.6,804.0,715.51,550.16
2018,3,14,11,15,828.5,159.5,2.05,18.95,805.5,751.67,574.23
2018,3,14,11,30,762.0,196.0,2.0,19.3,807.0,779.58,591.66
2018,3,14,11,45,848.0,159.5,1.95,19.65,852.5,846.29,637.25
2018,3,14,12,0,934.0,123.0,1.9,20.0,898.0,911.57,678.6
2018,3,14,12,15,956.5,113.5,1.9,20.25,913.5,956.41,706.51
2018,3,14,12,30,979.0,104.0,1.9,20.5,929.0,998.8,732.74
2018,3,14,12,45,979.0,104.0,1.9,20.75,928.0,1027.36,749.89
2018,3,14,13,0,979.0,104.0,1.9,21.0,927.0,1052.04,764.71
2018,3,14,13,15,975.0,103.5,1.95,21.1,915.5,1068.32,775.44
2018,3,14,13,30,971.0,103.0,2.0,21.2,904.0,1080.39,783.75
2018,3,14,13,45,966.5,102.0,2.1,21.25,884.0,1087.2,789.77
2018,3,14,14,0,962.0,101.0,2.2,21.3,864.0,1089.76,793.31
2018,3,14,14,15,954.0,100.5,2.25,21.3,836.0,1085.13,791.96
2018,3,14,14,30,946.0,100.0,2.3,21.3,808.0,1076.36,788.2
2018,3,14,14,45,935.5,98.5,2.35,21.25,772.0,1059.89,779.8
2018,3,14,15,0,925.0,97.0,2.4,21.2,736.0,1039.54,769.03
2018,3,14,15,15,899.0,98.0,2.4,21.05,688.5,1003.35,747.64
2018,3,14,15,30,873.0,99.0,2.4,20.9,641.0,974.24,730.99
2018,3,14,15,45,829.5,100.5,2.45,20.7,583.5,916.62,695.46
2018,3,14,16,0,786.0,102.0,2.5,20.5,526.0,857.53,658.38
2018,3,14,16,15,594.0,129.5,2.3,20.05,431.5,704.27,551.79
2018,3,14,16,30,402.0,157.0,2.1,19.6,337.0,548.61,436.8
2018,3,14,16,45,468.0,124.5,1.85,19.1,308.0,548.39,440.31
2018,3,14,17,0,534.0,92.0,1.6,18.6,279.0,547.08,440.95
2018,3,14,17,15,415.0,88.5,1.6,18.6,218.5,428.27,348.27
2018,3,14,17,30,296.0,85.0,1.6,18.6,158.0,326.93,266.31
2018,3,14,17,45,231.5,67.0,1.4,16.75,115.0,238.8,194.43
2018,3,14,18,0,167.0,49.0,1.2,14.9,72.0,170.97,136.06
2018,3,14,18,15,107.5,31.0,1.25,14.55,43.0,110.8,74.07
2018,3,14,18,30,48.0,13.0,1.3,14.2,14.0,33.48,0.0
2018,3,14,18,45,24.0,6.5,1.3,13.8,7.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,6,45,80.5,12.5,2.6,10.6,17.0,11.37,0.0
2018,3,15,7,0,161.0,25.0,2.9,11.2,34.0,19.8,0.31
2018,3,15,7,15,288.5,38.5,3.1,12.05,78.0,30.04,20.11
2018,3,15,7,30,416.0,52.0,3.3,12.9,122.0,41.62,31.23
2018,3,15,7,45,498.0,60.5,3.55,13.75,175.5,46.64,36.04
2018,3,15,8,0,580.0,69.0,3.8,14.6,229.0,51.59,40.5
2018,3,15,8,15,632.0,75.5,4.2,15.55,285.0,54.66,43.06
2018,3,15,8,30,684.0,82.0,4.6,16.5,341.0,101.25,57.45
2018,3,15,8,45,720.0,86.0,5.05,17.5,395.5,157.34,94.1
2018,3,15,9,0,756.0,90.0,5.5,18.5,450.0,221.6,145.99
2018,3,15,9,15,720.0,110.5,5.55,19.0,483.5,277.38,197.16
2018,3,15,9,30,684.0,131.0,5.6,19.5,517.0,332.2,247.31
2018,3,15,9,45,554.0,176.5,5.7,20.05,506.0,365.58,280.32
2018,3,15,10,0,424.0,222.0,5.8,20.6,495.0,384.05,298.61
2018,3,15,10,15,422.0,248.5,5.8,20.95,534.0,435.4,339.95
2018,3,15,10,30,420.0,275.0,5.8,21.3,573.0,486.25,379.72
2018,3,15,10,45,652.0,193.5,5.85,21.65,680.5,586.57,459.18
2018,3,15,11,0,884.0,112.0,5.9,22.0,788.0,699.34,547.39
2018,3,15,11,15,708.0,195.5,5.9,22.15,748.0,702.36,546.99
2018,3,15,11,30,532.0,279.0,5.9,22.3,708.0,681.1,528.09
2018,3,15,11,45,381.0,340.0,5.9,22.5,650.5,637.51,492.72
2018,3,15,12,0,230.0,401.0,5.9,22.7,593.0,580.43,446.52
2018,3,15,12,15,231.0,411.5,5.85,22.75,605.5,604.65,464.35
2018,3,15,12,30,232.0,422.0,5.8,22.8,618.0,628.33,481.42
2018,3,15,12,45,147.5,394.5,5.8,22.8,519.0,532.98,409.25
2018,3,15,13,0,63.0,367.0,5.8,22.8,420.0,417.14,320.59
2018,3,15,13,15,50.5,344.5,5.75,22.85,386.5,385.77,296.89
2018,3,15,13,30,38.0,322.0,5.7,22.9,353.0,353.29,272.02
2018,3,15,13,45,38.5,319.5,5.7,22.9,350.5,353.98,272.88
2018,3,15,14,0,39.0,317.0,5.7,22.9,348.0,354.56,273.64
2018,3,15,14,15,31.5,284.5,5.65,22.85,309.0,314.56,243.23
2018,3,15,14,30,24.0,252.0,5.6,22.8,270.0,274.11,212.26
2018,3,15,14,45,23.0,238.5,5.55,22.75,255.0,260.26,201.97
2018,3,15,15,0,22.0,225.0,5.5,22.7,240.0,231.87,180.25
2018,3,15,15,15,21.5,223.5,5.4,22.5,237.5,230.93,180.05
2018,3,15,15,30,21.0,222.0,5.3,22.3,235.0,230.27,180.08
2018,3,15,15,45,17.0,191.5,5.2,22.05,201.5,196.02,153.48
2018,3,15,16,0,13.0,161.0,5.1,21.8,168.0,161.88,126.68
2018,3,15,16,15,33.5,145.0,4.85,21.5,160.5,174.86,138.59
2018,3,15,16,30,54.0,129.0,4.6,21.2,153.0,174.97,140.05
2018,3,15,16,45,28.0,97.0,4.4,20.85,109.5,117.84,93.04
2018,3,15,17,0,2.0,65.0,4.2,20.5,66.0,58.96,43.75
2018,3,15,17,15,2.0,69.0,4.2,20.5,69.5,63.53,47.63
2018,3,15,17,30,2.0,73.0,4.2,20.5,73.0,70.42,53.25
2018,3,15,17,45,1.0,54.5,3.55,19.65,54.5,51.8,37.52
2018,3,15,18,0,0.0,36.0,2.9,18.8,36.0,32.82,21.28
2018,3,15,18,15,0.0,22.0,2.95,18.55,22.0,19.43,8.43
2018,3,15,18,30,0.0,8.0,3.0,18.3,8.0,7.28,0.0
2018,3,15,18,45,0.0,4.0,3.05,18.05,4.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,3,16,6,45,3.0,6.5,2.45,17.5,6.5,5.91,0.0
2018,3,16,7,0,6.0,13.0,2.6,18.0,13.0,11.66,0.0
2018,3,16,7,15,78.5,31.0,2.7,18.65,44.0,25.12,15.52
2018,3,16,7,30,151.0,49.0,2.8,19.3,75.0,38.95,28.13
2018,3,16,7,45,146.0,71.0,2.9,20.0,104.0,54.9,42.31
2018,3,16,8,0,141.0,93.0,3.0,20.7,133.0,73.63,58.61
2018,3,16,8,15,173.0,124.0,3.0,21.35,183.5,95.18,76.96
2018,3,16,8,30,205.0,155.0,3.0,22.0,234.0,132.49,96.78
2018,3,16,8,45,277.5,171.0,3.0,22.65,294.5,168.46,119.77
2018,3,16,9,0,350.0,187.0,3.0,23.3,355.0,217.59,155.67
2018,3,16,9,15,412.0,193.5,2.95,24.0,412.5,264.5,191.93
2018,3,16,9,30,474.0,200.0,2.9,24.7,470.0,320.8,236.32
2018,3,16,9,45,438.0,231.0,2.85,25.35,496.0,366.58,274.06
2018,3,16,10,0,402.0,262.0,2.8,26.0,522.0,406.93,306.05
2018,3,16,10,15,405.5,279.5,2.8,26.5,555.5,451.81,340.2
2018,3,16,10,30,409.0,297.0,2.8,27.0,589.0,496.63,373.32
2018,3,16,10,45,470.5,285.5,2.8,27.5,636.0,555.21,416.17
2018,3,16,11,0,532.0,274.0,2.8,28.0,683.0,615.89,459.74
2018,3,16,11,15,737.5,188.5,2.7,28.3,775.0,717.62,533.61
2018,3,16,11,30,943.0,103.0,2.6,28.6,867.0,822.61,605.5
2018,3,16,11,45,864.5,147.5,2.55,28.95,858.5,849.78,621.0
2018,3,16,12,0,786.0,192.0,2.5,29.3,850.0,867.93,631.08
2018,3,16,12,15,681.0,242.5,2.35,29.5,816.5,857.49,620.94
2018,3,16,12,30,576.0,293.0,2.2,29.7,783.0,835.15,602.43
2018,3,16,12,45,710.0,231.0,2.1,29.9,834.0,923.13,661.58
2018,3,16,13,0,844.0,169.0,2.0,30.1,885.0,1002.04,709.05
2018,3,16,13,15,857.5,158.5,1.85,30.15,878.5,1023.78,719.95
2018,3,16,13,30,871.0,148.0,1.7,30.2,872.0,1041.86,729.02
2018,3,16,13,45,742.5,204.5,1.55,30.25,812.0,993.32,697.28
2018,3,16,14,0,614.0,261.0,1.4,30.3,752.0,929.9,655.64
2018,3,16,14,15,701.5,212.5,1.2,30.3,756.0,973.18,682.31
2018,3,16,14,30,789.0,164.0,1.0,30.3,760.0,1009.06,701.11
2018,3,16,14,45,803.0,149.0,0.85,30.25,731.5,996.03,691.17
2018,3,16,15,0,817.0,134.0,0.7,30.2,703.0,986.47,684.01
2018,3,16,15,15,850.0,114.0,0.65,30.0,675.0,985.08,684.35
2018,3,16,15,30,883.0,94.0,0.6,29.8,647.0,967.96,675.23
2018,3,16,15,45,875.5,88.0,0.5,29.6,601.0,934.76,655.55
2018,3,16,16,0,868.0,82.0,0.4,29.4,555.0,898.27,634.03
2018,3,16,16,15,804.5,87.0,0.5,28.9,491.5,831.94,598.07
2018,3,16,16,30,741.0,92.0,0.6,28.4,428.0,762.07,558.51
2018,3,16,16,45,734.0,80.5,0.65,27.9,377.5,709.75,528.14
2018,3,16,17,0,727.0,69.0,0.7,27.4,327.0,660.2,498.04
2018,3,16,17,15,629.0,66.0,0.7,27.4,261.5,558.66,428.0
2018,3,16,17,30,531.0,63.0,0.7,27.4,196.0,459.87,355.31
2018,3,16,17,45,457.0,53.0,0.9,25.2,146.5,375.11,292.87
2018,3,16,18,0,383.0,43.0,1.1,23.0,97.0,296.71,229.86
2018,3,16,18,15,251.5,29.0,1.15,22.35,58.0,192.5,132.42
2018,3,16,18,30,120.0,15.0,1.2,21.7,19.0,67.59,0.0
2018,3,16,18,45,60.0,7.5,1.3,21.05,9.5,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,3,17,6,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,3,17,6,45,0.0,7.5,1.6,18.25,7.5,6.82,0.0
2018,3,17,7,0,0.0,15.0,1.7,18.7,15.0,13.2,1.63
2018,3,17,7,15,10.0,28.0,1.8,19.1,30.0,24.7,15.25
2018,3,17,7,30,20.0,41.0,1.9,19.5,45.0,35.79,25.43
2018,3,17,7,45,20.5,44.5,2.05,19.9,49.5,39.24,28.73
2018,3,17,8,0,21.0,48.0,2.2,20.3,54.0,42.48,31.63
2018,3,17,8,15,12.0,61.0,2.3,20.75,64.5,53.18,40.85
2018,3,17,8,30,3.0,74.0,2.4,21.2,75.0,65.62,48.9
2018,3,17,8,45,32.5,132.5,2.55,21.65,148.0,115.19,87.81
2018,3,17,9,0,62.0,191.0,2.7,22.1,221.0,169.66,129.9
2018,3,17,9,15,101.5,223.0,2.8,22.5,278.5,211.85,161.73
2018,3,17,9,30,141.0,255.0,2.9,22.9,336.0,258.48,197.32
2018,3,17,9,45,137.5,270.5,3.05,23.35,354.5,282.97,216.58
2018,3,17,10,0,134.0,286.0,3.2,23.8,373.0,306.94,235.12
2018,3,17,10,15,74.5,262.0,3.2,23.95,311.0,267.25,204.94
2018,3,17,10,30,15.0,238.0,3.2,24.1,249.0,218.16,166.66
2018,3,17,10,45,14.0,237.0,3.25,24.2,247.5,218.43,166.68
2018,3,17,11,0,13.0,236.0,3.3,24.3,246.0,218.43,166.41
2018,3,17,11,15,44.0,294.0,3.35,24.5,329.5,299.03,228.17
2018,3,17,11,30,75.0,352.0,3.4,24.7,413.0,380.89,289.49
2018,3,17,11,45,46.0,315.5,3.5,24.95,353.0,329.25,249.86
2018,3,17,12,0,17.0,279.0,3.6,25.2,293.0,266.34,201.63
2018,3,17,12,15,35.5,307.5,3.7,25.6,337.5,320.45,242.71
2018,3,17,12,30,54.0,336.0,3.8,26.0,382.0,368.63,278.6
2018,3,17,12,45,46.0,321.0,3.85,26.4,360.0,350.17,264.23
2018,3,17,13,0,38.0,306.0,3.9,26.8,338.0,330.75,249.35
2018,3,17,13,15,103.0,352.5,3.9,26.95,438.5,460.32,346.7
2018,3,17,13,30,168.0,399.0,3.9,27.1,539.0,579.37,433.42
2018,3,17,13,45,218.0,378.0,3.95,27.25,555.5,612.96,458.77
2018,3,17,14,0,268.0,357.0,4.0,27.4,572.0,663.57,496.15
2018,3,17,14,15,474.5,269.5,3.95,27.4,635.0,798.92,596.98
2018,3,17,14,30,681.0,182.0,3.9,27.4,698.0,920.61,683.42
2018,3,17,14,45,631.5,191.0,3.9,27.35,652.5,878.78,655.5
2018,3,17,15,0,582.0,200.0,3.9,27.3,607.0,834.4,626.67
2018,3,17,15,15,404.0,233.5,3.8,27.2,508.0,684.41,519.19
2018,3,17,15,30,226.0,267.0,3.7,27.1,409.0,510.85,391.48
2018,3,17,15,45,379.5,212.5,3.6,26.95,429.5,624.18,480.1
2018,3,17,16,0,533.0,158.0,3.5,26.8,450.0,690.99,533.13
2018,3,17,16,15,579.0,135.0,3.25,26.5,423.5,696.67,538.31
2018,3,17,16,30,625.0,112.0,3.0,26.2,397.0,688.85,534.1
2018,3,17,16,45,462.5,115.5,2.7,25.85,311.5,531.57,418.85
2018,3,17,17,0,300.0,119.0,2.4,25.5,226.0,378.68,301.69
2018,3,17,17,15,271.5,95.5,2.4,25.5,179.5,317.7,254.78
2018,3,17,17,30,243.0,72.0,2.4,25.5,133.0,273.05,218.55
2018,3,17,17,45,274.0,61.0,2.0,24.0,113.5,268.04,213.59
2018,3,17,18,0,305.0,50.0,1.6,22.5,94.0,259.91,203.12
2018,3,17,18,15,191.5,33.0,1.75,22.2,56.5,167.65,117.04
2018,3,17,18,30,78.0,16.0,1.9,21.9,19.0,49.56,0.0
2018,3,17,18,45,39.0,8.0,2.1,21.55,9.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.95,20.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.2,19.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,18,6,15,1.5,0.5,1.45,18.25,0.5,0.0,0.0
2018,3,18,6,30,3.0,1.0,1.6,18.5,1.0,0.0,0.0
2018,3,18,6,45,3.0,5.0,1.7,18.75,5.0,4.55,0.0
2018,3,18,7,0,3.0,9.0,1.8,19.0,9.0,8.06,0.0
2018,3,18,7,15,1.5,15.5,1.9,19.35,15.5,13.62,5.92
2018,3,18,7,30,0.0,22.0,2.0,19.7,22.0,19.35,11.19
2018,3,18,7,45,0.0,36.0,2.1,20.05,36.0,31.72,22.17
2018,3,18,8,0,0.0,50.0,2.2,20.4,50.0,44.13,33.05
2018,3,18,8,15,0.0,44.5,2.1,20.85,44.5,39.25,28.71
2018,3,18,8,30,0.0,39.0,2.0,21.3,39.0,34.39,23.08
2018,3,18,8,45,0.0,51.0,1.9,21.7,51.0,45.03,31.75
2018,3,18,9,0,0.0,63.0,1.8,22.1,63.0,55.69,40.31
2018,3,18,9,15,0.0,67.5,1.65,22.6,67.5,59.71,43.33
2018,3,18,9,30,0.0,72.0,1.5,23.1,72.0,63.73,46.34
2018,3,18,9,45,0.0,80.0,1.35,23.6,80.0,70.88,51.82
2018,3,18,10,0,0.0,88.0,1.2,24.1,88.0,78.03,57.26
2018,3,18,10,15,0.5,107.5,1.3,24.8,108.0,95.54,70.79
2018,3,18,10,30,1.0,127.0,1.4,25.5,128.0,113.11,84.19
2018,3,18,10,45,3.0,129.0,1.45,26.15,131.5,116.32,86.31
2018,3,18,11,0,5.0,131.0,1.5,26.8,135.0,119.73,88.65
2018,3,18,11,15,9.0,158.0,1.7,27.45,165.5,147.1,109.48
2018,3,18,11,30,13.0,185.0,1.9,28.1,196.0,175.06,130.48
2018,3,18,11,45,45.5,255.5,2.1,28.7,294.0,272.32,203.83
2018,3,18,12,0,78.0,326.0,2.3,29.3,392.0,370.32,275.51
2018,3,18,12,15,447.0,244.0,2.4,29.55,627.0,651.03,482.99
2018,3,18,12,30,816.0,162.0,2.5,29.8,862.0,921.7,665.94
2018,3,18,12,45,875.5,132.5,2.65,30.05,882.5,962.99,690.62
2018,3,18,13,0,935.0,103.0,2.8,30.3,903.0,1012.1,722.26
2018,3,18,13,15,747.5,163.5,2.9,30.4,798.0,922.5,665.11
2018,3,18,13,30,560.0,224.0,3.0,30.5,693.0,821.64,599.29
2018,3,18,13,45,326.0,228.5,3.1,30.6,500.0,594.52,441.44
2018,3,18,14,0,92.0,233.0,3.2,30.7,307.0,334.52,250.27
2018,3,18,14,15,349.0,198.5,3.25,30.65,466.0,593.23,445.79
2018,3,18,14,30,606.0,164.0,3.3,30.6,625.0,824.63,608.68
2018,3,18,14,45,574.0,182.5,3.35,30.6,603.5,811.75,599.62
2018,3,18,15,0,542.0,201.0,3.4,30.6,582.0,788.05,584.56
2018,3,18,15,15,489.5,198.5,3.4,30.4,527.0,727.83,544.16
2018,3,18,15,30,437.0,196.0,3.4,30.2,472.0,667.18,502.92
2018,3,18,15,45,601.5,150.5,3.35,30.0,499.0,767.94,577.77
2018,3,18,16,0,766.0,105.0,3.3,29.8,526.0,842.31,630.39
2018,3,18,16,15,685.0,111.0,2.95,29.2,460.0,760.99,575.35
2018,3,18,16,30,604.0,117.0,2.6,28.6,394.0,676.69,518.04
2018,3,18,16,45,324.5,104.0,2.25,28.05,250.5,406.0,318.65
2018,3,18,17,0,45.0,91.0,1.9,27.5,107.0,124.27,95.74
2018,3,18,17,15,29.0,57.0,1.9,27.5,66.5,74.51,55.89
2018,3,18,17,30,13.0,23.0,1.9,27.5,26.0,29.29,18.66
2018,3,18,17,45,163.5,29.0,1.55,25.1,53.5,151.22,120.06
2018,3,18,18,0,314.0,35.0,1.2,22.7,81.0,247.69,194.11
2018,3,18,18,15,219.5,26.0,1.25,22.2,51.5,172.98,122.35
2018,3,18,18,30,125.0,17.0,1.3,21.7,22.0,71.46,0.0
2018,3,18,18,45,62.5,8.5,1.35,21.25,11.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,6,15,12.0,1.5,2.8,12.55,1.0,0.0,0.0
2018,3,19,6,30,24.0,3.0,2.9,13.2,2.0,0.0,0.0
2018,3,19,6,45,67.0,15.5,3.0,13.8,19.0,14.1,0.0
2018,3,19,7,0,110.0,28.0,3.1,14.4,36.0,22.59,10.1
2018,3,19,7,15,192.5,45.5,3.35,15.35,75.0,35.02,24.57
2018,3,19,7,30,275.0,63.0,3.6,16.3,114.0,47.63,36.23
2018,3,19,7,45,495.5,61.0,3.85,17.2,191.5,46.2,35.22
2018,3,19,8,0,716.0,59.0,4.1,18.1,269.0,47.68,36.49
2018,3,19,8,15,780.5,60.0,4.5,18.9,332.5,47.22,35.92
2018,3,19,8,30,845.0,61.0,4.9,19.7,396.0,109.62,56.56
2018,3,19,8,45,874.0,63.0,5.35,20.5,453.5,172.98,98.79
2018,3,19,9,0,903.0,65.0,5.8,21.3,511.0,239.37,153.12
2018,3,19,9,15,923.0,67.0,5.85,21.85,564.5,306.17,211.91
2018,3,19,9,30,943.0,69.0,5.9,22.4,618.0,374.34,272.32
2018,3,19,9,45,957.5,71.0,6.0,23.0,666.0,441.46,330.97
2018,3,19,10,0,972.0,73.0,6.1,23.6,714.0,508.69,388.0
2018,3,19,10,15,982.5,74.0,6.1,24.05,755.5,572.77,440.89
2018,3,19,10,30,993.0,75.0,6.1,24.5,797.0,635.88,491.24
2018,3,19,10,45,1000.5,76.5,6.05,24.95,831.0,696.34,537.81
2018,3,19,11,0,1008.0,78.0,6.0,25.4,865.0,754.95,581.53
2018,3,19,11,15,1012.5,79.0,5.95,25.75,890.5,808.81,619.1
2018,3,19,11,30,1017.0,80.0,5.9,26.1,916.0,860.0,653.39
2018,3,19,11,45,1020.5,82.0,5.85,26.45,934.5,908.51,685.35
2018,3,19,12,0,1024.0,84.0,5.8,26.8,953.0,953.87,714.76
2018,3,19,12,15,1026.0,84.0,5.75,27.0,961.0,992.5,739.72
2018,3,19,12,30,1028.0,84.0,5.7,27.2,969.0,1027.45,762.05
2018,3,19,12,45,887.5,155.0,5.7,27.4,918.0,1007.56,747.78
2018,3,19,13,0,747.0,226.0,5.7,27.6,867.0,975.94,725.98
2018,3,19,13,15,599.0,280.0,5.65,27.65,790.0,902.94,673.78
2018,3,19,13,30,451.0,334.0,5.6,27.7,713.0,822.21,614.41
2018,3,19,13,45,595.5,271.0,5.6,27.75,760.0,910.84,680.84
2018,3,19,14,0,740.0,208.0,5.6,27.8,807.0,1003.29,745.85
2018,3,19,14,15,734.0,202.5,5.55,27.75,780.0,995.75,740.93
2018,3,19,14,30,728.0,197.0,5.5,27.7,753.0,984.63,734.33
2018,3,19,14,45,816.0,152.0,5.45,27.65,749.0,1012.61,754.46
2018,3,19,15,0,904.0,107.0,5.4,27.6,745.0,1031.08,768.06
2018,3,19,15,15,847.5,118.5,5.25,27.3,688.5,987.83,740.14
2018,3,19,15,30,791.0,130.0,5.1,27.0,632.0,931.6,703.51
2018,3,19,15,45,788.5,117.5,4.95,26.7,586.0,897.63,682.1
2018,3,19,16,0,786.0,105.0,4.8,26.4,540.0,860.18,658.02
2018,3,19,16,15,823.0,88.5,4.4,25.7,504.5,849.12,652.16
2018,3,19,16,30,860.0,72.0,4.0,25.0,469.0,831.64,642.13
2018,3,19,16,45,825.0,69.0,3.55,24.3,410.5,767.46,598.14
2018,3,19,17,0,790.0,66.0,3.1,23.6,352.0,703.1,553.1
2018,3,19,17,15,713.0,63.0,3.1,23.6,288.0,608.92,484.65
2018,3,19,17,30,636.0,60.0,3.1,23.6,224.0,524.53,419.67
2018,3,19,17,45,513.5,52.0,2.65,21.35,163.0,407.26,327.23
2018,3,19,18,0,391.0,44.0,2.2,19.1,102.0,301.15,239.32
2018,3,19,18,15,262.5,31.0,2.4,18.85,62.5,199.39,145.34
2018,3,19,18,30,134.0,18.0,2.6,18.6,23.0,76.3,0.0
2018,3,19,18,45,67.0,9.0,2.75,18.3,11.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,20,6,15,14.0,2.0,4.1,8.1,1.5,0.0,0.0
2018,3,20,6,30,28.0,4.0,4.4,8.4,3.0,0.0,0.0
2018,3,20,6,45,177.5,16.0,4.7,8.7,28.5,14.55,0.0
2018,3,20,7,0,327.0,28.0,5.0,9.0,54.0,23.35,11.94
2018,3,20,7,15,479.5,35.5,5.3,9.6,108.5,28.35,19.39
2018,3,20,7,30,632.0,43.0,5.6,10.2,163.0,36.55,27.25
2018,3,20,7,45,699.0,48.5,5.85,10.75,222.5,40.05,30.63
2018,3,20,8,0,766.0,54.0,6.1,11.3,282.0,43.56,33.81
2018,3,20,8,15,807.5,57.5,6.05,11.95,342.0,45.27,35.21
2018,3,20,8,30,849.0,61.0,6.0,12.6,402.0,111.41,59.14
2018,3,20,8,45,870.5,65.5,5.95,13.2,458.0,176.03,104.33
2018,3,20,9,0,892.0,70.0,5.9,13.8,514.0,242.83,161.0
2018,3,20,9,15,918.0,71.0,5.8,14.45,569.5,309.78,221.2
2018,3,20,9,30,944.0,72.0,5.7,15.1,625.0,378.83,283.55
2018,3,20,9,45,958.5,73.5,5.6,15.7,673.0,445.6,343.22
2018,3,20,10,0,973.0,75.0,5.5,16.3,721.0,512.45,401.04
2018,3,20,10,15,984.0,76.0,5.4,16.9,762.5,576.85,454.87
2018,3,20,10,30,995.0,77.0,5.3,17.5,804.0,640.31,505.92
2018,3,20,10,45,1003.0,77.5,5.2,18.1,838.0,700.22,552.39
2018,3,20,11,0,1011.0,78.0,5.1,18.7,872.0,758.29,595.82
2018,3,20,11,15,1015.0,80.0,5.0,19.25,897.5,812.85,633.51
2018,3,20,11,30,1019.0,82.0,4.9,19.8,923.0,864.72,667.73
2018,3,20,11,45,1021.5,83.0,4.8,20.3,940.0,911.46,697.84
2018,3,20,12,0,1024.0,84.0,4.7,20.8,957.0,954.93,725.19
2018,3,20,12,15,1025.5,84.0,4.55,21.15,964.5,993.05,748.46
2018,3,20,12,30,1027.0,84.0,4.4,21.5,972.0,1027.45,769.08
2018,3,20,12,45,1027.0,84.0,4.3,21.9,970.5,1056.58,786.49
2018,3,20,13,0,1027.0,84.0,4.2,22.3,969.0,1081.62,801.13
2018,3,20,13,15,1025.5,83.0,4.05,22.45,958.0,1099.93,811.75
2018,3,20,13,30,1024.0,82.0,3.9,22.6,947.0,1113.88,819.57
2018,3,20,13,45,1020.0,81.5,3.8,22.8,927.0,1121.47,823.6
2018,3,20,14,0,1016.0,81.0,3.7,23.0,907.0,1124.62,824.93
2018,3,20,14,15,1008.0,81.5,3.6,23.05,878.0,1120.43,822.18
2018,3,20,14,30,1000.0,82.0,3.5,23.1,849.0,1111.91,816.86
2018,3,20,14,45,987.0,82.0,3.45,23.1,810.5,1093.55,805.94
2018,3,20,15,0,974.0,82.0,3.4,23.1,772.0,1071.19,792.62
2018,3,20,15,15,961.5,80.0,3.3,22.95,727.5,1043.1,775.69
2018,3,20,15,30,949.0,78.0,3.2,22.8,683.0,1011.4,756.42
2018,3,20,15,45,932.5,76.0,3.15,22.65,633.0,972.57,732.76
2018,3,20,16,0,916.0,74.0,3.1,22.5,583.0,930.85,706.99
2018,3,20,16,15,893.0,71.5,2.85,22.05,528.0,880.24,674.14
2018,3,20,16,30,870.0,69.0,2.6,21.6,473.0,827.82,639.58
2018,3,20,16,45,837.0,66.0,2.35,21.15,414.5,772.74,602.43
2018,3,20,17,0,804.0,63.0,2.1,20.7,356.0,709.44,558.36
2018,3,20,17,15,754.5,58.0,2.1,20.7,296.0,631.94,502.95
2018,3,20,17,30,705.0,53.0,2.1,20.7,236.0,556.55,446.12
2018,3,20,17,45,621.5,46.5,1.7,18.15,178.5,461.09,371.32
2018,3,20,18,0,538.0,40.0,1.3,15.6,121.0,378.49,301.76
2018,3,20,18,15,376.0,30.0,1.3,15.1,75.0,255.36,189.76
2018,3,20,18,30,214.0,20.0,1.3,14.6,29.0,113.73,0.0
2018,3,20,18,45,107.0,10.0,1.35,14.1,14.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,6,15,10.0,1.5,1.25,7.55,1.0,0.0,0.0
2018,3,21,6,30,20.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,3,21,6,45,90.5,15.5,1.55,9.3,22.0,14.1,0.0
2018,3,21,7,0,161.0,28.0,1.7,10.2,42.0,21.88,11.49
2018,3,21,7,15,210.0,47.0,1.7,11.0,79.0,36.07,26.18
2018,3,21,7,30,259.0,66.0,1.7,11.8,116.0,49.64,38.83
2018,3,21,7,45,377.5,75.5,1.75,12.6,175.5,55.89,44.63
2018,3,21,8,0,496.0,85.0,1.8,13.4,235.0,62.98,50.89
2018,3,21,8,15,627.5,80.5,2.2,14.65,309.5,57.71,45.88
2018,3,21,8,30,759.0,76.0,2.6,15.9,384.0,113.11,62.46
2018,3,21,8,45,701.5,101.5,3.05,17.1,417.0,173.93,108.02
2018,3,21,9,0,644.0,127.0,3.5,18.3,450.0,232.12,158.86
2018,3,21,9,15,684.5,130.0,3.55,18.95,505.5,290.47,208.28
2018,3,21,9,30,725.0,133.0,3.6,19.6,561.0,353.28,261.74
2018,3,21,9,45,613.5,185.5,3.6,20.25,567.0,402.55,305.83
2018,3,21,10,0,502.0,238.0,3.6,20.9,573.0,435.53,334.35
2018,3,21,10,15,692.0,177.0,3.55,21.3,668.5,516.51,397.58
2018,3,21,10,30,882.0,116.0,3.5,21.7,764.0,612.87,471.83
2018,3,21,10,45,888.5,119.5,3.5,22.1,796.5,669.0,514.11
2018,3,21,11,0,895.0,123.0,3.5,22.5,829.0,723.48,554.09
2018,3,21,11,15,924.5,113.5,3.5,22.8,862.0,780.73,595.18
2018,3,21,11,30,954.0,104.0,3.5,23.1,895.0,837.47,633.0
2018,3,21,11,45,964.5,100.0,3.5,23.4,913.0,883.31,662.79
2018,3,21,12,0,975.0,96.0,3.5,23.7,931.0,926.56,690.58
2018,3,21,12,15,976.0,96.5,3.5,23.95,938.0,963.14,713.8
2018,3,21,12,30,977.0,97.0,3.5,24.2,945.0,996.18,734.59
2018,3,21,12,45,976.5,96.5,3.5,24.4,943.0,1023.08,751.44
2018,3,21,13,0,976.0,96.0,3.5,24.6,941.0,1046.07,765.8
2018,3,21,13,15,972.0,96.0,3.5,24.7,929.0,1062.16,776.06
2018,3,21,13,30,968.0,96.0,3.5,24.8,917.0,1074.06,783.79
2018,3,21,13,45,963.0,96.0,3.5,24.9,897.0,1080.76,788.33
2018,3,21,14,0,958.0,96.0,3.5,25.0,877.0,1083.25,790.36
2018,3,21,14,15,951.0,95.0,3.5,25.0,849.0,1078.4,788.17
2018,3,21,14,30,944.0,94.0,3.5,25.0,821.0,1069.4,783.52
2018,3,21,14,45,933.5,93.0,3.55,24.95,784.5,1052.84,774.67
2018,3,21,15,0,923.0,92.0,3.6,24.9,748.0,1032.44,763.44
2018,3,21,15,15,911.0,89.5,3.6,24.75,705.0,1005.12,747.63
2018,3,21,15,30,899.0,87.0,3.6,24.6,662.0,974.34,729.53
2018,3,21,15,45,882.5,84.5,3.6,24.45,613.5,936.15,706.33
2018,3,21,16,0,866.0,82.0,3.6,24.3,565.0,895.25,681.08
2018,3,21,16,15,842.0,77.5,3.4,23.85,510.0,851.25,653.01
2018,3,21,16,30,818.0,73.0,3.2,23.4,455.0,796.77,617.1
2018,3,21,16,45,776.0,69.0,3.0,22.95,395.0,727.25,569.62
2018,3,21,17,0,734.0,65.0,2.8,22.5,335.0,658.34,521.32
2018,3,21,17,15,628.0,65.5,2.8,22.5,269.0,554.62,444.92
2018,3,21,17,30,522.0,66.0,2.8,22.5,203.0,455.05,366.75
2018,3,21,17,45,371.5,56.5,2.25,20.0,142.0,324.46,262.67
2018,3,21,18,0,221.0,47.0,1.7,17.5,81.0,205.93,164.37
2018,3,21,18,15,200.5,33.0,1.85,17.1,54.0,168.87,125.51
2018,3,21,18,30,180.0,19.0,2.0,16.7,27.0,97.48,0.0
2018,3,21,18,45,90.0,9.5,2.1,16.25,13.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,22,6,15,10.0,2.0,1.8,10.2,1.5,0.0,0.0
2018,3,22,6,30,20.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,3,22,6,45,161.5,18.0,2.55,11.8,31.0,16.37,0.0
2018,3,22,7,0,303.0,32.0,2.9,12.6,59.0,26.75,15.71
2018,3,22,7,15,419.0,42.0,3.1,13.5,108.5,33.68,23.85
2018,3,22,7,30,535.0,52.0,3.3,14.4,158.0,40.49,30.34
2018,3,22,7,45,603.0,58.5,3.45,15.3,214.5,44.04,33.64
2018,3,22,8,0,671.0,65.0,3.6,16.2,271.0,47.56,36.69
2018,3,22,8,15,714.5,70.0,4.0,17.15,328.5,56.36,44.22
2018,3,22,8,30,758.0,75.0,4.4,18.1,386.0,113.44,61.91
2018,3,22,8,45,769.5,82.5,4.75,19.05,436.0,173.65,104.2
2018,3,22,9,0,781.0,90.0,5.1,20.0,486.0,235.0,155.31
2018,3,22,9,15,546.0,168.5,5.2,20.55,459.0,284.27,207.28
2018,3,22,9,30,311.0,247.0,5.3,21.1,432.0,308.3,235.1
2018,3,22,9,45,285.5,276.5,5.4,21.65,456.5,346.09,266.43
2018,3,22,10,0,260.0,306.0,5.5,22.2,481.0,381.07,294.43
2018,3,22,10,15,399.5,272.0,5.5,22.7,558.5,446.45,345.31
2018,3,22,10,30,539.0,238.0,5.5,23.2,636.0,524.8,406.19
2018,3,22,10,45,730.5,170.0,5.5,23.65,734.5,619.17,479.45
2018,3,22,11,0,922.0,102.0,5.5,24.1,833.0,723.55,559.14
2018,3,22,11,15,928.0,102.5,5.45,24.5,857.0,774.02,594.87
2018,3,22,11,30,934.0,103.0,5.4,24.9,881.0,822.19,627.14
2018,3,22,11,45,938.5,103.0,5.4,25.25,897.5,866.17,656.43
2018,3,22,12,0,943.0,103.0,5.4,25.6,914.0,907.29,683.48
2018,3,22,12,15,931.5,109.0,5.35,25.85,915.5,937.24,702.61
2018,3,22,12,30,920.0,115.0,5.3,26.1,917.0,963.1,718.93
2018,3,22,12,45,892.5,127.5,5.3,26.35,904.0,976.35,727.04
2018,3,22,13,0,865.0,140.0,5.3,26.6,891.0,984.85,732.11
2018,3,22,13,15,902.0,121.0,5.3,26.75,896.0,1020.28,755.76
2018,3,22,13,30,939.0,102.0,5.3,26.9,901.0,1052.1,776.81
2018,3,22,13,45,826.5,149.0,5.3,27.0,841.0,1012.31,750.26
2018,3,22,14,0,714.0,196.0,5.3,27.1,781.0,964.31,718.49
2018,3,22,14,15,555.5,245.5,5.3,27.1,691.5,854.31,642.42
2018,3,22,14,30,397.0,295.0,5.3,27.1,602.0,749.22,565.77
2018,3,22,14,45,326.5,303.5,5.35,27.1,548.5,670.65,509.82
2018,3,22,15,0,256.0,312.0,5.4,27.1,495.0,610.03,465.33
2018,3,22,15,15,177.0,299.0,5.4,26.85,422.0,498.97,383.51
2018,3,22,15,30,98.0,286.0,5.4,26.6,349.0,390.73,301.59
2018,3,22,15,45,143.5,267.0,5.4,26.4,351.5,430.19,334.35
2018,3,22,16,0,189.0,248.0,5.4,26.2,354.0,448.86,351.2
2018,3,22,16,15,389.0,182.5,5.35,25.75,373.5,576.57,454.85
2018,3,22,16,30,589.0,117.0,5.3,25.3,393.0,662.42,524.68
2018,3,22,16,45,654.0,93.5,5.25,24.9,364.5,663.84,527.85
2018,3,22,17,0,719.0,70.0,5.2,24.5,336.0,652.57,521.59
2018,3,22,17,15,667.5,65.0,5.2,24.5,279.5,581.45,468.33
2018,3,22,17,30,616.0,60.0,5.2,24.5,223.0,509.39,411.22
2018,3,22,17,45,534.5,52.5,4.9,23.0,169.0,419.02,338.14
2018,3,22,18,0,453.0,45.0,4.6,21.5,115.0,335.52,267.05
2018,3,22,18,15,309.5,32.5,4.65,20.95,71.5,223.36,166.46
2018,3,22,18,30,166.0,20.0,4.7,20.4,28.0,112.72,0.0
2018,3,22,18,45,83.0,10.0,4.8,19.8,14.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.9,19.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.85,18.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,3,23,6,15,7.5,2.5,3.85,15.6,2.5,0.0,0.0
2018,3,23,6,30,15.0,5.0,4.0,16.0,5.0,0.0,0.0
2018,3,23,6,45,74.5,16.0,4.15,16.35,22.0,14.55,0.0
2018,3,23,7,0,134.0,27.0,4.3,16.7,39.0,20.95,11.19
2018,3,23,7,15,141.0,26.5,4.65,17.35,47.5,20.07,11.73
2018,3,23,7,30,148.0,26.0,5.0,18.0,56.0,19.3,11.32
2018,3,23,7,45,74.0,24.5,5.35,18.6,39.5,19.87,11.89
2018,3,23,8,0,0.0,23.0,5.7,19.2,23.0,20.24,12.19
2018,3,23,8,15,0.0,30.5,5.9,19.8,30.5,26.87,17.94
2018,3,23,8,30,0.0,38.0,6.1,20.4,38.0,33.51,22.37
2018,3,23,8,45,0.0,48.0,6.25,20.95,48.0,42.38,29.57
2018,3,23,9,0,0.0,58.0,6.4,21.5,58.0,51.26,36.69
2018,3,23,9,15,0.0,71.0,6.45,22.0,71.0,62.83,45.92
2018,3,23,9,30,0.0,84.0,6.5,22.5,84.0,74.42,55.07
2018,3,23,9,45,0.0,91.0,6.55,23.0,91.0,80.69,59.83
2018,3,23,10,0,0.0,98.0,6.6,23.5,98.0,86.9,64.52
2018,3,23,10,15,0.0,113.0,6.6,23.9,113.0,100.13,74.8
2018,3,23,10,30,0.0,128.0,6.6,24.3,128.0,113.44,85.07
2018,3,23,10,45,0.0,129.0,6.6,24.7,129.0,114.47,85.58
2018,3,23,11,0,0.0,130.0,6.6,25.1,130.0,115.5,86.12
2018,3,23,11,15,2.0,145.5,6.6,25.55,147.0,130.91,97.98
2018,3,23,11,30,4.0,161.0,6.6,26.0,164.0,146.62,109.99
2018,3,23,11,45,5.5,174.5,6.6,26.4,179.0,160.41,120.47
2018,3,23,12,0,7.0,188.0,6.6,26.8,194.0,174.43,131.08
2018,3,23,12,15,10.5,221.0,6.55,27.1,230.0,208.29,156.98
2018,3,23,12,30,14.0,254.0,6.5,27.4,266.0,242.84,183.18
2018,3,23,12,45,47.5,323.5,6.5,27.75,365.0,353.11,267.14
2018,3,23,13,0,81.0,393.0,6.5,28.1,464.0,459.13,346.06
2018,3,23,13,15,91.0,398.0,6.45,28.25,476.5,478.91,360.58
2018,3,23,13,30,101.0,403.0,6.4,28.4,489.0,498.85,375.41
2018,3,23,13,45,61.5,344.0,6.35,28.6,396.0,400.94,302.31
2018,3,23,14,0,22.0,285.0,6.3,28.8,303.0,286.64,215.85
2018,3,23,14,15,59.0,314.0,6.3,28.8,360.0,372.05,281.77
2018,3,23,14,30,96.0,343.0,6.3,28.8,417.0,443.69,336.47
2018,3,23,14,45,175.0,335.5,6.25,28.8,463.5,535.71,407.25
2018,3,23,15,0,254.0,328.0,6.2,28.8,510.0,625.82,475.55
2018,3,23,15,15,278.5,306.5,6.15,28.6,495.0,624.74,476.76
2018,3,23,15,30,303.0,285.0,6.1,28.4,480.0,621.19,476.56
2018,3,23,15,45,329.0,255.5,6.05,28.15,453.0,606.91,468.85
2018,3,23,16,0,355.0,226.0,6.0,27.9,426.0,589.39,458.73
2018,3,23,16,15,363.5,198.5,5.85,27.5,386.0,555.53,435.9
2018,3,23,16,30,372.0,171.0,5.7,27.1,346.0,519.26,410.89
2018,3,23,16,45,397.0,146.5,5.55,26.7,312.5,513.9,408.83
2018,3,23,17,0,422.0,122.0,5.4,26.3,279.0,487.98,390.81
2018,3,23,17,15,271.0,107.5,5.4,26.3,202.0,330.15,265.75
2018,3,23,17,30,120.0,93.0,5.4,26.3,125.0,189.91,151.03
2018,3,23,17,45,79.5,70.5,5.05,25.0,89.5,134.18,105.12
2018,3,23,18,0,39.0,48.0,4.7,23.7,54.0,72.86,53.94
2018,3,23,18,15,25.0,30.5,4.7,23.15,34.0,45.45,29.66
2018,3,23,18,30,11.0,13.0,4.7,22.6,14.0,16.81,0.0
2018,3,23,18,45,5.5,6.5,4.75,22.05,7.0,5.91,0.0
2018,3,23,19,0,0.0,0.0,4.8,21.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.8,20.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.0,19.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,4.95,18.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.55,17.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.35,17.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,3,24,6,15,5.0,2.0,2.7,18.1,2.0,0.0,0.0
2018,3,24,6,30,10.0,4.0,2.9,18.5,4.0,0.0,0.0
2018,3,24,6,45,61.0,15.5,3.1,18.9,21.0,14.1,0.0
2018,3,24,7,0,112.0,27.0,3.3,19.3,38.0,20.87,11.24
2018,3,24,7,15,168.5,36.5,3.5,19.85,65.5,27.68,18.15
