Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,30,225.0,46.0,3.7,20.4,93.0,34.25,24.2
2018,3,24,7,45,113.0,50.5,3.85,21.0,74.0,39.8,29.15
2018,3,24,8,0,1.0,55.0,4.0,21.6,55.0,48.57,36.71
2018,3,24,8,15,3.0,88.5,3.95,22.0,89.5,76.82,60.94
2018,3,24,8,30,5.0,122.0,3.9,22.4,124.0,104.6,80.34
2018,3,24,8,45,7.0,136.0,3.9,22.8,139.5,117.74,90.4
2018,3,24,9,0,9.0,150.0,3.9,23.2,155.0,131.17,100.64
2018,3,24,9,15,10.5,160.0,3.75,23.6,166.0,141.48,108.34
2018,3,24,9,30,12.0,170.0,3.6,24.0,177.0,151.93,116.13
2018,3,24,9,45,16.0,192.5,3.45,24.4,203.0,174.08,133.01
2018,3,24,10,0,20.0,215.0,3.3,24.8,229.0,196.93,150.26
2018,3,24,10,15,27.5,246.0,3.2,25.15,266.0,229.64,174.96
2018,3,24,10,30,35.0,277.0,3.1,25.5,303.0,264.38,200.91
2018,3,24,10,45,27.5,257.5,2.95,25.8,278.5,246.81,186.94
2018,3,24,11,0,20.0,238.0,2.8,26.1,254.0,227.63,171.87
2018,3,24,11,15,31.0,286.0,2.75,26.35,311.5,281.76,212.52
2018,3,24,11,30,42.0,334.0,2.7,26.6,369.0,338.05,253.91
2018,3,24,11,45,52.5,347.5,2.6,26.85,392.5,363.72,272.33
2018,3,24,12,0,63.0,361.0,2.5,27.1,416.0,390.35,291.41
2018,3,24,12,15,146.5,400.5,2.45,27.2,529.0,518.37,384.89
2018,3,24,12,30,230.0,440.0,2.4,27.3,642.0,643.03,472.49
2018,3,24,12,45,242.0,438.5,2.35,27.35,650.5,664.24,486.33
2018,3,24,13,0,254.0,437.0,2.3,27.4,659.0,698.73,509.62
2018,3,24,13,15,295.0,419.0,2.25,27.25,674.0,731.09,532.85
2018,3,24,13,30,336.0,401.0,2.2,27.1,689.0,762.75,555.54
2018,3,24,13,45,352.5,385.5,2.1,27.0,681.5,771.24,561.65
2018,3,24,14,0,369.0,370.0,2.0,26.9,674.0,777.84,566.75
2018,3,24,14,15,399.5,346.0,2.0,26.8,665.5,787.27,575.1
2018,3,24,14,30,430.0,322.0,2.0,26.7,657.0,810.45,592.32
2018,3,24,14,45,383.0,319.5,2.0,26.65,608.0,744.61,548.47
2018,3,24,15,0,336.0,317.0,2.0,26.6,559.0,694.22,514.8
2018,3,24,15,15,269.0,309.0,1.95,26.6,495.5,617.83,461.61
2018,3,24,15,30,202.0,301.0,1.9,26.6,432.0,524.72,395.8
2018,3,24,15,45,265.5,267.0,1.85,26.55,425.5,560.69,424.98
2018,3,24,16,0,329.0,233.0,1.8,26.5,419.0,573.67,437.13
2018,3,24,16,15,371.5,201.5,1.6,26.15,392.5,565.6,433.58
2018,3,24,16,30,414.0,170.0,1.4,25.8,366.0,569.42,438.12
2018,3,24,16,45,319.0,158.5,1.2,25.45,298.5,449.59,350.11
2018,3,24,17,0,224.0,147.0,1.0,25.1,231.0,353.49,277.51
2018,3,24,17,15,143.0,125.0,1.0,25.1,175.5,248.56,196.34
2018,3,24,17,30,62.0,103.0,1.0,25.1,120.0,153.59,120.1
2018,3,24,17,45,47.0,80.0,1.0,24.1,91.0,117.45,90.87
2018,3,24,18,0,32.0,57.0,1.0,23.1,62.0,82.12,61.34
2018,3,24,18,15,17.5,36.5,1.05,22.8,39.0,51.43,34.45
2018,3,24,18,30,3.0,16.0,1.1,22.5,16.0,15.81,0.0
2018,3,24,18,45,1.5,8.0,1.15,22.25,8.0,7.28,0.0
2018,3,24,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.85,21.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.75,20.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.05,19.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,3,25,6,15,0.0,0.5,1.1,17.9,0.5,0.0,0.0
2018,3,25,6,30,0.0,1.0,1.4,18.5,1.0,0.91,0.0
2018,3,25,6,45,17.0,6.5,1.7,19.1,8.0,5.54,0.0
2018,3,25,7,0,34.0,12.0,2.0,19.7,15.0,10.09,2.61
2018,3,25,7,15,28.5,12.5,2.1,20.25,16.5,10.42,3.33
2018,3,25,7,30,23.0,13.0,2.2,20.8,18.0,11.67,4.54
2018,3,25,7,45,11.5,13.0,2.3,21.3,15.5,11.56,4.48
2018,3,25,8,0,0.0,13.0,2.4,21.8,13.0,11.43,4.35
2018,3,25,8,15,5.0,41.0,2.35,22.35,43.0,36.22,25.86
2018,3,25,8,30,10.0,69.0,2.3,22.9,73.0,61.8,45.04
2018,3,25,8,45,13.0,99.0,2.3,23.4,105.0,88.74,66.45
2018,3,25,9,0,16.0,129.0,2.3,23.9,137.0,115.61,87.53
2018,3,25,9,15,11.0,139.5,2.35,24.3,145.5,124.71,94.56
2018,3,25,9,30,6.0,150.0,2.4,24.7,154.0,133.18,100.98
2018,3,25,9,45,8.0,179.5,2.4,25.05,185.0,159.96,121.52
2018,3,25,10,0,10.0,209.0,2.4,25.4,216.0,187.27,142.18
2018,3,25,10,15,7.5,193.5,2.45,25.75,199.0,174.09,131.52
2018,3,25,10,30,5.0,178.0,2.5,26.1,182.0,160.15,120.39
2018,3,25,10,45,4.0,169.0,2.5,26.45,172.0,152.29,113.98
2018,3,25,11,0,3.0,160.0,2.5,26.8,162.0,144.16,107.4
2018,3,25,11,15,2.5,151.5,2.5,27.1,153.5,136.63,101.34
2018,3,25,11,30,2.0,143.0,2.5,27.4,145.0,128.96,95.22
2018,3,25,11,45,2.5,148.0,2.5,27.75,150.5,134.12,99.0
2018,3,25,12,0,3.0,153.0,2.5,28.1,156.0,139.34,102.8
2018,3,25,12,15,5.5,174.0,2.55,28.3,179.0,160.91,119.22
2018,3,25,12,30,8.0,195.0,2.6,28.5,202.0,182.85,135.79
2018,3,25,12,45,7.5,191.0,2.65,28.75,197.5,179.24,132.88
2018,3,25,13,0,7.0,187.0,2.7,29.0,193.0,175.52,129.98
2018,3,25,13,15,7.5,191.0,2.75,29.1,197.5,180.12,133.5
2018,3,25,13,30,8.0,195.0,2.8,29.2,202.0,184.75,137.05
2018,3,25,13,45,6.0,179.0,2.85,29.3,184.0,168.09,124.44
2018,3,25,14,0,4.0,163.0,2.9,29.4,166.0,151.33,111.74
2018,3,25,14,15,3.5,158.5,2.95,29.35,161.0,146.77,108.44
2018,3,25,14,30,3.0,154.0,3.0,29.3,156.0,142.19,105.11
2018,3,25,14,45,2.5,147.0,3.05,29.25,148.5,135.23,99.97
2018,3,25,15,0,2.0,140.0,3.1,29.2,141.0,128.27,94.83
2018,3,25,15,15,3.0,149.5,3.15,29.0,151.5,138.5,103.11
2018,3,25,15,30,4.0,159.0,3.2,28.8,162.0,149.06,111.67
2018,3,25,15,45,17.0,183.0,3.2,28.6,193.0,185.9,141.11
2018,3,25,16,0,30.0,207.0,3.2,28.4,224.0,238.45,182.48
2018,3,25,16,15,163.5,190.0,3.2,28.1,269.0,353.12,275.26
2018,3,25,16,30,297.0,173.0,3.2,27.8,314.0,457.77,358.2
2018,3,25,16,45,363.0,147.5,3.2,27.5,299.0,486.81,382.2
2018,3,25,17,0,429.0,122.0,3.2,27.2,284.0,492.07,388.6
2018,3,25,17,15,271.5,108.5,3.2,27.2,205.0,330.68,263.18
2018,3,25,17,30,114.0,95.0,3.2,27.2,126.0,187.65,147.96
2018,3,25,17,45,57.0,69.5,2.55,25.8,85.0,108.24,83.35
2018,3,25,18,0,0.0,44.0,1.9,24.4,44.0,40.74,27.39
2018,3,25,18,15,0.0,28.5,2.05,24.0,28.5,25.93,14.55
2018,3,25,18,30,0.0,13.0,2.2,23.6,13.0,11.44,0.0
2018,3,25,18,45,0.0,6.5,2.3,23.15,6.5,5.91,0.0
2018,3,25,19,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.3,21.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,21.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,21.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,19.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.65,18.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,6,15,0.0,1.5,3.95,19.35,1.5,0.0,0.0
2018,3,26,6,30,0.0,3.0,4.1,19.7,3.0,2.73,0.0
2018,3,26,6,45,1.0,16.0,4.3,20.0,16.0,14.06,0.0
2018,3,26,7,0,2.0,29.0,4.5,20.3,29.0,25.35,15.23
2018,3,26,7,15,10.0,53.0,4.75,20.9,55.0,45.01,32.98
2018,3,26,7,30,18.0,77.0,5.0,21.5,81.0,62.76,48.74
2018,3,26,7,45,34.0,95.5,5.3,22.05,105.5,77.28,61.42
2018,3,26,8,0,50.0,114.0,5.6,22.6,130.0,91.55,73.55
2018,3,26,8,15,81.5,145.0,5.75,23.2,177.0,114.77,88.2
2018,3,26,8,30,113.0,176.0,5.9,23.8,224.0,143.97,107.71
2018,3,26,8,45,148.0,202.0,6.05,24.35,274.0,179.89,133.59
2018,3,26,9,0,183.0,228.0,6.2,24.9,324.0,220.84,164.49
2018,3,26,9,15,291.5,235.0,6.35,25.45,405.0,270.35,200.63
2018,3,26,9,30,400.0,242.0,6.5,26.0,486.0,336.17,250.99
2018,3,26,9,45,567.5,198.0,6.6,26.5,573.0,396.68,297.86
2018,3,26,10,0,735.0,154.0,6.7,27.0,660.0,476.26,360.55
2018,3,26,10,15,798.0,136.0,6.8,27.45,714.0,541.21,412.51
2018,3,26,10,30,861.0,118.0,6.9,27.9,768.0,608.12,465.09
2018,3,26,10,45,767.0,170.0,7.0,28.35,767.0,645.1,492.61
2018,3,26,11,0,673.0,222.0,7.1,28.8,766.0,671.33,510.9
2018,3,26,11,15,670.5,232.0,7.15,29.1,787.0,715.63,543.2
2018,3,26,11,30,668.0,242.0,7.2,29.4,808.0,757.88,573.35
2018,3,26,11,45,784.5,184.5,7.2,29.7,861.0,827.53,625.0
2018,3,26,12,0,901.0,127.0,7.2,30.0,914.0,897.7,672.89
2018,3,26,12,15,917.5,119.5,7.2,30.2,926.0,937.78,699.63
2018,3,26,12,30,934.0,112.0,7.2,30.4,938.0,975.23,724.54
2018,3,26,12,45,910.0,125.5,7.15,30.6,929.0,992.67,735.49
2018,3,26,13,0,886.0,139.0,7.1,30.8,920.0,1005.48,743.43
2018,3,26,13,15,901.0,128.0,7.05,30.8,913.5,1027.71,758.5
2018,3,26,13,30,916.0,117.0,7.0,30.8,907.0,1046.18,771.07
2018,3,26,13,45,901.0,120.5,6.95,30.85,883.5,1045.87,770.95
2018,3,26,14,0,886.0,124.0,6.9,30.9,860.0,1041.53,768.36
2018,3,26,14,15,862.0,130.5,6.8,30.75,827.0,1027.39,759.68
2018,3,26,14,30,838.0,137.0,6.7,30.6,794.0,1021.62,756.86
2018,3,26,14,45,848.0,125.5,6.6,30.45,764.5,1014.54,753.28
2018,3,26,15,0,858.0,114.0,6.5,30.3,735.0,1003.11,746.9
2018,3,26,15,15,843.0,111.5,6.4,30.0,692.0,973.56,728.73
2018,3,26,15,30,828.0,109.0,6.3,29.7,649.0,940.86,708.45
2018,3,26,15,45,766.0,117.0,6.2,29.45,587.5,873.58,663.7
2018,3,26,16,0,704.0,125.0,6.1,29.2,526.0,812.07,622.53
2018,3,26,16,15,708.5,112.5,5.95,28.75,483.5,779.46,601.91
2018,3,26,16,30,713.0,100.0,5.8,28.3,441.0,743.58,578.55
2018,3,26,16,45,684.0,93.0,5.65,27.85,387.5,684.68,537.78
2018,3,26,17,0,655.0,86.0,5.5,27.4,334.0,625.65,495.99
2018,3,26,17,15,524.5,87.0,5.5,27.4,265.0,504.21,403.1
2018,3,26,17,30,394.0,88.0,5.5,27.4,196.0,389.09,311.51
2018,3,26,17,45,247.5,74.0,5.0,26.0,136.5,251.13,200.41
2018,3,26,18,0,101.0,60.0,4.5,24.6,77.0,133.06,102.74
2018,3,26,18,15,71.0,40.0,4.35,24.05,49.5,91.28,65.79
2018,3,26,18,30,41.0,20.0,4.2,23.5,22.0,45.0,0.0
2018,3,26,18,45,20.5,10.0,4.05,22.95,11.0,17.0,0.0
2018,3,26,19,0,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.9,22.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.9,21.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.9,21.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.85,20.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.75,20.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.7,19.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,19.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.35,20.35,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.3,20.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.2,20.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,20.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,20.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,20.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,3,27,6,15,23.0,4.5,2.3,19.75,4.5,0.0,0.0
2018,3,27,6,30,46.0,9.0,2.7,20.2,9.0,8.19,0.0
2018,3,27,6,45,170.5,23.5,3.1,20.6,40.0,18.62,0.0
2018,3,27,7,0,295.0,38.0,3.5,21.0,71.0,31.32,20.28
2018,3,27,7,15,402.0,48.0,3.75,21.45,121.0,38.0,26.98
2018,3,27,7,30,509.0,58.0,4.0,21.9,171.0,44.56,33.01
2018,3,27,7,45,577.0,64.0,4.3,22.3,226.5,47.49,35.66
2018,3,27,8,0,645.0,70.0,4.6,22.7,282.0,50.43,38.13
2018,3,27,8,15,685.5,75.0,4.7,23.15,338.0,60.87,38.61
2018,3,27,8,30,726.0,80.0,4.8,23.6,394.0,121.11,66.26
2018,3,27,8,45,742.5,86.5,4.9,24.0,444.0,179.11,107.52
2018,3,27,9,0,759.0,93.0,5.0,24.4,494.0,238.89,156.94
2018,3,27,9,15,688.0,120.5,5.05,24.7,511.0,289.45,204.17
2018,3,27,9,30,617.0,148.0,5.1,25.0,528.0,334.9,246.16
2018,3,27,9,45,348.5,208.0,5.15,25.35,425.5,317.18,239.86
2018,3,27,10,0,80.0,268.0,5.2,25.7,323.0,268.14,204.68
2018,3,27,10,15,65.0,294.0,5.25,25.95,340.5,289.59,220.94
2018,3,27,10,30,50.0,320.0,5.3,26.2,358.0,309.77,235.72
2018,3,27,10,45,35.0,271.0,5.3,26.45,298.0,263.22,199.88
2018,3,27,11,0,20.0,222.0,5.3,26.7,238.0,213.14,161.16
2018,3,27,11,15,15.5,220.0,5.3,26.8,232.5,207.18,156.35
2018,3,27,11,30,11.0,218.0,5.3,26.9,227.0,203.16,152.97
2018,3,27,11,45,10.5,210.5,5.25,27.05,219.5,196.95,148.03
2018,3,27,12,0,10.0,203.0,5.2,27.2,212.0,190.57,142.98
2018,3,27,12,15,7.0,172.5,5.1,27.15,179.0,160.87,120.1
2018,3,27,12,30,4.0,142.0,5.0,27.1,146.0,130.83,96.87
2018,3,27,12,45,4.0,136.5,4.9,27.1,140.5,126.06,93.21
2018,3,27,13,0,4.0,131.0,4.8,27.1,135.0,121.23,89.49
2018,3,27,13,15,6.5,156.0,4.6,26.95,162.0,146.75,109.41
2018,3,27,13,30,9.0,181.0,4.4,26.8,189.0,172.64,129.51
2018,3,27,13,45,11.5,193.0,4.25,26.65,203.0,186.72,140.54
2018,3,27,14,0,14.0,205.0,4.1,26.5,217.0,200.97,151.75
2018,3,27,14,15,15.0,206.0,3.9,26.25,218.5,203.35,153.9
2018,3,27,14,30,16.0,207.0,3.7,26.0,220.0,205.75,156.11
2018,3,27,14,45,16.0,204.5,3.5,25.75,217.0,203.76,154.96
2018,3,27,15,0,16.0,202.0,3.3,25.5,214.0,201.79,153.86
2018,3,27,15,15,9.5,150.5,3.2,25.2,157.5,145.74,110.55
2018,3,27,15,30,3.0,99.0,3.1,24.9,101.0,90.88,67.43
2018,3,27,15,45,1.5,83.5,2.95,24.6,84.5,75.39,55.3
2018,3,27,16,0,0.0,68.0,2.8,24.3,68.0,60.17,43.25
2018,3,27,16,15,0.0,60.5,2.65,23.95,60.5,53.49,38.06
2018,3,27,16,30,0.0,53.0,2.5,23.6,53.0,46.81,32.82
2018,3,27,16,45,0.5,59.0,2.4,23.25,59.0,52.52,37.72
2018,3,27,17,0,1.0,65.0,2.3,22.9,65.0,58.2,42.6
2018,3,27,17,15,1.0,60.0,2.3,22.9,60.0,53.71,39.0
2018,3,27,17,30,1.0,55.0,2.3,22.9,55.0,49.23,35.3
2018,3,27,17,45,0.5,41.5,2.15,22.2,41.5,36.91,25.03
2018,3,27,18,0,0.0,28.0,2.0,21.5,28.0,24.66,14.66
2018,3,27,18,15,0.0,19.0,2.05,21.4,19.0,16.72,7.62
2018,3,27,18,30,0.0,10.0,2.1,21.3,10.0,8.79,0.0
2018,3,27,18,45,0.0,5.0,2.1,21.15,5.0,4.55,0.0
2018,3,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.15,20.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.25,19.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.1,20.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.45,20.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.65,20.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.7,19.85,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.6,19.35,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.5,19.3,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.4,19.3,1.0,0.91,0.0
2018,3,28,6,45,0.0,4.0,3.3,19.3,4.0,3.5,0.0
2018,3,28,7,0,0.0,7.0,3.2,19.3,7.0,6.14,0.0
2018,3,28,7,15,0.0,9.5,3.2,19.4,9.5,8.34,1.59
2018,3,28,7,30,0.0,12.0,3.2,19.5,12.0,10.54,3.61
2018,3,28,7,45,0.0,12.5,3.15,19.6,12.5,10.98,4.03
2018,3,28,8,0,0.0,13.0,3.1,19.7,13.0,11.43,4.42
2018,3,28,8,15,0.0,18.5,3.05,19.8,18.5,16.28,8.05
2018,3,28,8,30,0.0,24.0,3.0,19.9,24.0,21.14,12.08
2018,3,28,8,45,0.0,26.0,2.95,20.05,26.0,22.92,13.49
2018,3,28,9,0,0.0,28.0,2.9,20.2,28.0,24.7,14.89
2018,3,28,9,15,0.0,32.0,2.85,20.3,32.0,28.26,17.75
2018,3,28,9,30,0.0,36.0,2.8,20.4,36.0,31.82,20.59
2018,3,28,9,45,0.0,42.0,2.75,20.55,42.0,37.16,24.88
2018,3,28,10,0,0.0,48.0,2.7,20.7,48.0,42.5,29.14
2018,3,28,10,15,0.0,66.0,2.6,20.8,66.0,58.52,42.04
2018,3,28,10,30,0.0,84.0,2.5,20.9,84.0,74.58,54.86
2018,3,28,10,45,3.5,128.5,2.4,21.05,131.5,116.24,88.03
2018,3,28,11,0,7.0,173.0,2.3,21.2,179.0,158.4,121.08
2018,3,28,11,15,13.5,233.5,2.15,21.3,245.0,217.75,166.99
2018,3,28,11,30,20.0,294.0,2.0,21.4,311.0,278.51,213.0
2018,3,28,11,45,18.0,284.5,1.85,21.45,300.0,270.12,206.07
2018,3,28,12,0,16.0,275.0,1.7,21.5,289.0,261.32,199.12
2018,3,28,12,15,16.5,281.5,1.6,21.55,296.0,269.13,204.87
2018,3,28,12,30,17.0,288.0,1.5,21.6,303.0,276.98,210.58
2018,3,28,12,45,30.0,324.0,1.35,21.65,350.5,336.3,254.9
2018,3,28,13,0,43.0,360.0,1.2,21.7,398.0,387.84,292.34
2018,3,28,13,15,66.5,385.5,1.35,21.7,443.5,440.54,331.55
2018,3,28,13,30,90.0,411.0,1.5,21.7,489.0,494.68,371.46
2018,3,28,13,45,203.5,394.0,1.7,21.7,565.5,612.2,459.22
2018,3,28,14,0,317.0,377.0,1.9,21.7,642.0,731.24,545.54
2018,3,28,14,15,311.5,373.5,2.2,21.65,626.5,726.47,543.9
2018,3,28,14,30,306.0,370.0,2.5,21.6,611.0,720.17,542.08
2018,3,28,14,45,280.0,355.0,2.75,21.6,568.0,679.04,514.98
2018,3,28,15,0,254.0,340.0,3.0,21.6,525.0,636.83,486.69
2018,3,28,15,15,200.0,319.0,3.25,21.4,459.5,541.61,418.88
2018,3,28,15,30,146.0,298.0,3.5,21.2,394.0,465.49,363.07
2018,3,28,15,45,84.0,237.5,3.75,21.05,292.0,320.46,252.67
2018,3,28,16,0,22.0,177.0,4.0,20.9,190.0,184.85,145.11
2018,3,28,16,15,11.5,144.5,4.1,20.55,151.0,143.2,112.12
2018,3,28,16,30,1.0,112.0,4.2,20.2,112.0,102.4,79.05
2018,3,28,16,45,1.5,96.5,4.35,19.8,97.0,88.19,67.83
2018,3,28,17,0,2.0,81.0,4.5,19.4,82.0,73.93,56.36
2018,3,28,17,15,1.0,54.5,4.5,19.4,55.0,48.82,35.48
2018,3,28,17,30,0.0,28.0,4.5,19.4,28.0,24.65,15.15
2018,3,28,17,45,0.0,22.0,4.45,18.45,22.0,19.35,10.67
2018,3,28,18,0,0.0,16.0,4.4,17.5,16.0,14.06,6.11
2018,3,28,18,15,0.5,11.0,4.25,17.2,11.0,9.9,2.35
2018,3,28,18,30,1.0,6.0,4.1,16.9,6.0,5.7,0.0
2018,3,28,18,45,0.5,3.0,4.0,16.65,3.0,2.92,0.0
2018,3,28,19,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,6,15,53.0,6.0,1.65,11.15,6.5,0.0,0.0
2018,3,29,6,30,106.0,12.0,1.8,11.8,13.0,10.91,0.0
2018,3,29,6,45,281.5,23.5,1.9,12.4,51.5,19.63,4.7
2018,3,29,7,0,457.0,35.0,2.0,13.0,90.0,28.41,18.88
2018,3,29,7,15,470.5,45.0,2.15,13.5,128.0,35.18,25.57
2018,3,29,7,30,484.0,55.0,2.3,14.0,166.0,41.55,31.54
2018,3,29,7,45,246.0,79.5,2.5,14.5,136.5,57.24,45.57
2018,3,29,8,0,8.0,104.0,2.7,15.0,107.0,87.89,72.51
2018,3,29,8,15,9.0,123.0,2.85,15.9,126.5,103.66,81.84
2018,3,29,8,30,10.0,142.0,3.0,16.8,146.0,120.87,95.21
2018,3,29,8,45,34.5,183.0,3.15,17.7,201.0,154.22,120.63
2018,3,29,9,0,59.0,224.0,3.3,18.6,256.0,195.4,152.13
2018,3,29,9,15,182.0,237.0,3.45,19.3,348.0,245.1,187.56
2018,3,29,9,30,305.0,250.0,3.6,20.0,440.0,311.12,237.41
2018,3,29,9,45,630.0,165.5,3.7,20.75,595.0,398.14,302.48
2018,3,29,10,0,955.0,81.0,3.8,21.5,750.0,522.03,397.89
2018,3,29,10,15,964.5,83.0,3.9,21.95,790.5,585.18,448.66
2018,3,29,10,30,974.0,85.0,4.0,22.4,831.0,647.25,497.14
2018,3,29,10,45,981.0,86.0,4.1,22.9,863.5,705.45,541.17
2018,3,29,11,0,988.0,87.0,4.2,23.4,896.0,761.75,582.51
2018,3,29,11,15,991.0,88.5,4.2,23.8,919.5,813.43,617.47
2018,3,29,11,30,994.0,90.0,4.2,24.2,943.0,862.36,649.54
2018,3,29,11,45,995.0,91.5,4.15,24.6,958.0,906.7,677.85
2018,3,29,12,0,996.0,93.0,4.1,25.0,973.0,947.75,703.59
2018,3,29,12,15,997.0,93.5,4.05,25.3,979.5,984.34,726.39
2018,3,29,12,30,998.0,94.0,4.0,25.6,986.0,1017.29,746.63
2018,3,29,12,45,996.5,94.5,3.9,25.9,983.5,1044.12,762.42
2018,3,29,13,0,995.0,95.0,3.8,26.2,981.0,1066.93,775.57
2018,3,29,13,15,993.5,94.0,3.75,26.35,969.5,1084.05,785.9
2018,3,29,13,30,992.0,93.0,3.7,26.5,958.0,1096.95,793.66
2018,3,29,13,45,989.5,92.0,3.7,26.65,938.5,1104.57,798.59
2018,3,29,14,0,987.0,91.0,3.7,26.8,919.0,1107.87,800.97
2018,3,29,14,15,980.5,90.5,3.7,26.75,890.0,1103.37,799.19
2018,3,29,14,30,974.0,90.0,3.7,26.7,861.0,1094.62,794.93
2018,3,29,14,45,963.5,90.0,3.7,26.65,824.0,1078.28,785.95
2018,3,29,15,0,953.0,90.0,3.7,26.6,787.0,1058.02,774.59
2018,3,29,15,15,941.5,87.5,3.65,26.3,743.0,1030.08,758.7
2018,3,29,15,30,930.0,85.0,3.6,26.0,699.0,998.56,740.48
2018,3,29,15,45,914.0,82.5,3.5,25.75,648.5,959.52,716.69
2018,3,29,16,0,898.0,80.0,3.4,25.5,598.0,917.65,690.84
2018,3,29,16,15,874.0,77.0,3.15,24.85,542.5,865.66,657.87
2018,3,29,16,30,850.0,74.0,2.9,24.2,487.0,819.76,628.68
2018,3,29,16,45,818.0,70.5,2.7,23.6,428.5,757.36,587.3
2018,3,29,17,0,786.0,67.0,2.5,23.0,370.0,694.66,544.7
2018,3,29,17,15,738.5,62.0,2.5,23.0,310.5,619.28,491.01
2018,3,29,17,30,691.0,57.0,2.5,23.0,251.0,545.93,435.71
2018,3,29,17,45,611.0,51.0,2.25,20.95,193.5,458.69,367.96
2018,3,29,18,0,531.0,45.0,2.0,18.9,136.0,374.47,298.64
2018,3,29,18,15,385.5,34.5,2.15,18.5,87.5,259.94,199.93
2018,3,29,18,30,240.0,24.0,2.3,18.1,39.0,151.06,51.51
2018,3,29,18,45,120.0,12.0,2.4,17.65,19.5,56.73,0.0
2018,3,29,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,30,6,15,39.5,6.0,2.95,11.05,6.5,0.0,0.0
2018,3,30,6,30,79.0,12.0,3.2,11.5,13.0,10.91,0.0
2018,3,30,6,45,230.0,26.5,3.45,11.95,50.5,22.29,8.11
2018,3,30,7,0,381.0,41.0,3.7,12.4,88.0,33.63,23.53
2018,3,30,7,15,480.5,50.0,3.85,13.1,141.5,39.4,29.37
2018,3,30,7,30,580.0,59.0,4.0,13.8,195.0,45.11,34.74
2018,3,30,7,45,641.0,65.0,4.2,14.45,253.0,48.09,37.41
2018,3,30,8,0,702.0,71.0,4.4,15.1,311.0,51.03,39.89
2018,3,30,8,15,741.0,75.5,4.45,15.7,369.0,70.99,44.98
2018,3,30,8,30,780.0,80.0,4.5,16.3,427.0,129.45,72.16
2018,3,30,8,45,807.5,83.5,4.55,16.9,482.5,190.2,116.67
2018,3,30,9,0,835.0,87.0,4.6,17.5,538.0,254.02,170.61
2018,3,30,9,15,854.5,90.5,4.55,17.95,590.0,318.37,227.66
2018,3,30,9,30,874.0,94.0,4.5,18.4,642.0,387.8,288.54
2018,3,30,9,45,888.0,96.5,4.4,18.85,688.0,450.96,343.23
2018,3,30,10,0,902.0,99.0,4.3,19.3,734.0,514.22,396.16
2018,3,30,10,15,911.5,101.5,4.15,19.65,773.5,574.92,445.38
2018,3,30,10,30,921.0,104.0,4.0,20.0,813.0,634.65,492.09
2018,3,30,10,45,926.5,107.5,3.9,20.35,845.0,691.51,535.13
2018,3,30,11,0,932.0,111.0,3.8,20.7,877.0,746.5,575.38
2018,3,30,11,15,938.0,111.5,3.65,20.95,901.0,797.0,610.34
2018,3,30,11,30,944.0,112.0,3.5,21.2,925.0,845.16,641.76
2018,3,30,11,45,947.5,112.5,3.4,21.45,940.5,888.71,669.75
2018,3,30,12,0,951.0,113.0,3.3,21.7,956.0,929.31,695.35
2018,3,30,12,15,949.5,114.5,3.2,21.9,961.5,963.31,716.36
2018,3,30,12,30,948.0,116.0,3.1,22.1,967.0,993.72,734.82
2018,3,30,12,45,943.5,118.0,3.0,22.25,963.0,1018.11,749.35
2018,3,30,13,0,939.0,120.0,2.9,22.4,959.0,1038.61,761.31
2018,3,30,13,15,933.5,121.5,2.85,22.5,946.5,1053.66,770.41
2018,3,30,13,30,928.0,123.0,2.8,22.6,934.0,1064.69,777.05
2018,3,30,13,45,920.5,123.0,2.75,22.65,912.5,1068.1,779.09
2018,3,30,14,0,913.0,123.0,2.7,22.7,891.0,1067.44,778.75
2018,3,30,14,15,913.0,117.5,2.7,22.7,864.0,1064.46,777.79
2018,3,30,14,30,913.0,112.0,2.7,22.7,837.0,1057.32,774.33
2018,3,30,14,45,913.5,105.5,2.65,22.7,803.5,1045.41,767.48
2018,3,30,15,0,914.0,99.0,2.6,22.7,770.0,1029.33,758.11
2018,3,30,15,15,901.0,97.0,2.6,22.6,726.5,1001.21,741.8
2018,3,30,15,30,888.0,95.0,2.6,22.5,683.0,969.76,723.37
2018,3,30,15,45,870.5,93.0,2.6,22.35,634.0,931.03,700.11
2018,3,30,16,0,853.0,91.0,2.6,22.2,585.0,898.55,680.95
2018,3,30,16,15,829.0,87.0,2.5,21.85,530.5,846.39,647.64
2018,3,30,16,30,805.0,83.0,2.4,21.5,476.0,792.62,612.8
2018,3,30,16,45,772.0,79.0,2.25,21.2,419.0,730.46,570.74
2018,3,30,17,0,739.0,75.0,2.1,20.9,362.0,668.17,527.57
2018,3,30,17,15,690.5,69.5,2.1,20.9,303.5,597.55,477.04
2018,3,30,17,30,642.0,64.0,2.1,20.9,245.0,525.65,421.87
2018,3,30,17,45,566.0,56.0,1.65,19.1,189.0,436.9,351.71
2018,3,30,18,0,490.0,48.0,1.2,17.3,133.0,354.57,283.08
2018,3,30,18,15,358.0,37.0,1.25,16.8,86.5,248.25,191.69
2018,3,30,18,30,226.0,26.0,1.3,16.3,40.0,146.61,59.12
2018,3,30,18,45,113.0,13.0,1.35,15.8,20.0,54.83,0.0
2018,3,30,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,6,15,36.5,7.0,2.65,13.3,7.5,0.0,0.0
2018,3,31,6,30,73.0,14.0,3.1,14.1,15.0,12.73,0.0
2018,3,31,6,45,179.5,27.5,3.5,14.85,46.5,21.64,8.95
2018,3,31,7,0,286.0,41.0,3.9,15.6,78.0,31.76,21.69
2018,3,31,7,15,177.5,44.5,4.2,16.3,71.0,33.32,23.67
2018,3,31,7,30,69.0,48.0,4.5,17.0,64.0,40.51,30.23
2018,3,31,7,45,37.0,73.5,4.85,17.7,82.5,62.46,49.55
2018,3,31,8,0,5.0,99.0,5.2,18.4,101.0,84.39,68.51
2018,3,31,8,15,17.0,134.0,5.3,18.9,141.5,112.2,87.86
2018,3,31,8,30,29.0,169.0,5.4,19.4,182.0,137.88,107.51
2018,3,31,8,45,28.5,185.5,5.5,19.95,199.5,155.41,121.01
2018,3,31,9,0,28.0,202.0,5.6,20.5,217.0,172.87,134.55
2018,3,31,9,15,45.0,232.5,5.65,20.95,259.5,205.94,160.02
2018,3,31,9,30,62.0,263.0,5.7,21.4,302.0,241.78,187.65
2018,3,31,9,45,191.5,271.5,5.75,21.85,404.5,307.72,237.67
2018,3,31,10,0,321.0,280.0,5.8,22.3,507.0,390.05,301.32
2018,3,31,10,15,604.0,198.5,5.8,22.7,655.0,496.08,384.15
2018,3,31,10,30,887.0,117.0,5.8,23.1,803.0,627.23,486.03
2018,3,31,10,45,909.0,112.0,5.8,23.45,839.5,685.33,530.68
2018,3,31,11,0,931.0,107.0,5.8,23.8,876.0,743.03,574.12
2018,3,31,11,15,939.5,106.5,5.8,24.1,901.0,794.26,610.63
2018,3,31,11,30,948.0,106.0,5.8,24.4,926.0,843.34,644.09
2018,3,31,11,45,955.0,103.0,5.75,24.7,941.0,886.43,672.71
2018,3,31,12,0,962.0,100.0,5.7,25.0,956.0,926.69,699.1
2018,3,31,12,15,962.5,101.0,5.65,25.2,962.5,962.09,722.21
2018,3,31,12,30,963.0,102.0,5.6,25.4,969.0,993.97,742.79
2018,3,31,12,45,962.0,102.0,5.55,25.6,966.0,1019.77,759.19
2018,3,31,13,0,961.0,102.0,5.5,25.8,963.0,1041.72,773.01
2018,3,31,13,15,925.5,120.5,5.45,25.9,941.5,1044.8,774.56
2018,3,31,13,30,890.0,139.0,5.4,26.0,920.0,1042.98,773.08
2018,3,31,13,45,849.0,158.5,5.35,26.05,890.0,1045.01,774.53
2018,3,31,14,0,808.0,178.0,5.3,26.1,860.0,1030.81,765.21
2018,3,31,14,15,720.0,214.5,5.25,26.15,807.0,992.41,739.78
2018,3,31,14,30,632.0,251.0,5.2,26.2,754.0,941.11,704.83
2018,3,31,14,45,654.0,225.5,5.1,26.2,726.0,934.52,701.91
2018,3,31,15,0,676.0,200.0,5.0,26.2,698.0,923.47,695.06
2018,3,31,15,15,753.0,156.0,4.9,26.05,680.5,940.44,708.08
2018,3,31,15,30,830.0,112.0,4.8,25.9,663.0,943.56,711.59
2018,3,31,15,45,774.0,119.5,4.7,25.8,604.0,880.97,669.77
2018,3,31,16,0,718.0,127.0,4.6,25.7,545.0,823.79,631.64
2018,3,31,16,15,716.0,114.5,4.3,25.35,498.5,784.91,605.9
2018,3,31,16,30,714.0,102.0,4.0,25.0,452.0,743.18,577.93
2018,3,31,16,45,727.0,86.5,3.7,24.65,406.0,706.87,553.52
2018,3,31,17,0,740.0,71.0,3.4,24.3,360.0,663.32,523.21
2018,3,31,17,15,666.5,69.0,3.4,24.3,298.0,579.1,461.81
2018,3,31,17,30,593.0,67.0,3.4,24.3,236.0,496.35,397.5
2018,3,31,17,45,541.5,57.5,2.7,22.6,185.0,423.11,339.18
2018,3,31,18,0,490.0,48.0,2.0,20.9,134.0,353.87,280.79
2018,3,31,18,15,352.5,37.0,2.1,20.5,87.0,245.01,187.85
2018,3,31,18,30,215.0,26.0,2.2,20.1,40.0,142.48,63.71
2018,3,31,18,45,107.5,13.0,2.3,19.7,20.0,52.6,0.0
2018,3,31,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.3,18.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,1,6,15,24.5,7.0,3.15,16.7,7.5,0.0,0.0
2018,4,1,6,30,49.0,14.0,3.3,17.1,15.0,12.73,0.0
2018,4,1,6,45,100.0,31.5,3.4,17.45,42.0,25.18,12.34
2018,4,1,7,0,151.0,49.0,3.5,17.8,69.0,38.66,27.46
2018,4,1,7,15,245.0,64.5,3.7,18.3,116.0,48.6,36.8
2018,4,1,7,30,339.0,80.0,3.9,18.8,163.0,59.2,46.36
2018,4,1,7,45,220.0,110.0,4.05,19.3,169.0,82.01,66.25
2018,4,1,8,0,101.0,140.0,4.2,19.8,175.0,105.13,86.01
2018,4,1,8,15,165.0,158.5,4.3,20.3,228.0,122.94,93.82
2018,4,1,8,30,229.0,177.0,4.4,20.8,281.0,152.52,110.75
2018,4,1,8,45,238.5,207.0,4.45,21.35,327.0,195.43,143.19
2018,4,1,9,0,248.0,237.0,4.5,21.9,373.0,240.2,178.67
2018,4,1,9,15,199.0,262.5,4.5,22.3,378.0,269.57,204.26
2018,4,1,9,30,150.0,288.0,4.5,22.7,383.0,289.38,221.41
2018,4,1,9,45,117.5,300.0,4.5,23.15,377.5,299.78,230.02
2018,4,1,10,0,85.0,312.0,4.5,23.6,372.0,306.64,235.24
2018,4,1,10,15,62.5,317.5,4.45,23.8,363.0,307.86,235.86
2018,4,1,10,30,40.0,323.0,4.4,24.0,354.0,306.2,233.99
2018,4,1,10,45,49.0,349.0,4.35,24.2,388.5,339.74,258.99
2018,4,1,11,0,58.0,375.0,4.3,24.4,423.0,374.7,284.75
2018,4,1,11,15,94.0,403.5,4.25,24.5,484.0,433.12,328.36
2018,4,1,11,30,130.0,432.0,4.2,24.6,545.0,501.16,378.36
2018,4,1,11,45,157.0,440.5,4.15,24.7,579.0,542.12,408.11
2018,4,1,12,0,184.0,449.0,4.1,24.8,613.0,584.79,438.95
2018,4,1,12,15,215.0,451.0,4.05,25.0,644.0,626.17,468.6
2018,4,1,12,30,246.0,453.0,4.0,25.2,675.0,668.62,498.73
2018,4,1,12,45,281.5,441.0,3.95,25.35,694.5,714.2,531.01
2018,4,1,13,0,317.0,429.0,3.9,25.5,714.0,748.86,555.62
2018,4,1,13,15,371.5,404.0,3.85,25.75,734.0,788.36,583.95
2018,4,1,13,30,426.0,379.0,3.8,26.0,754.0,839.82,619.88
2018,4,1,13,45,550.0,307.5,3.75,26.2,780.0,901.38,665.0
2018,4,1,14,0,674.0,236.0,3.7,26.4,806.0,964.11,709.78
2018,4,1,14,15,607.5,257.5,3.65,26.6,758.5,921.97,679.97
2018,4,1,14,30,541.0,279.0,3.6,26.8,711.0,874.01,646.58
2018,4,1,14,45,455.5,297.0,3.55,27.0,649.5,805.9,598.83
2018,4,1,15,0,370.0,315.0,3.5,27.2,588.0,721.42,539.47
2018,4,1,15,15,331.5,303.0,3.45,27.15,537.0,667.47,502.55
2018,4,1,15,30,293.0,291.0,3.4,27.1,486.0,613.37,464.78
2018,4,1,15,45,271.0,270.0,3.3,27.05,440.0,564.57,430.76
2018,4,1,16,0,249.0,249.0,3.2,27.0,394.0,515.55,396.08
2018,4,1,16,15,240.5,227.5,3.05,26.7,357.0,477.78,369.83
2018,4,1,16,30,232.0,206.0,2.9,26.4,320.0,439.49,342.7
2018,4,1,16,45,287.0,169.0,2.75,26.05,293.0,432.13,340.25
2018,4,1,17,0,342.0,132.0,2.6,25.7,266.0,434.0,343.92
2018,4,1,17,15,259.0,119.5,2.6,25.7,211.5,331.83,264.52
2018,4,1,17,30,176.0,107.0,2.6,25.7,157.0,252.75,201.12
2018,4,1,17,45,119.5,85.5,2.3,24.15,116.0,174.93,138.54
2018,4,1,18,0,63.0,64.0,2.0,22.6,75.0,114.44,88.31
2018,4,1,18,15,47.5,43.5,2.2,22.2,50.0,81.29,59.37
2018,4,1,18,30,32.0,23.0,2.4,21.8,25.0,44.81,18.28
2018,4,1,18,45,16.0,11.5,2.6,21.4,12.5,16.51,0.0
2018,4,1,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,2,6,15,0.0,1.0,1.75,17.95,1.0,0.0,0.0
2018,4,2,6,30,0.0,2.0,2.0,18.2,2.0,1.82,0.0
2018,4,2,6,45,0.0,5.0,2.3,18.5,5.0,4.38,0.0
2018,4,2,7,0,0.0,8.0,2.6,18.8,8.0,7.02,0.36
2018,4,2,7,15,0.0,11.0,2.7,19.1,11.0,9.66,2.8
2018,4,2,7,30,0.0,14.0,2.8,19.4,14.0,12.3,5.19
2018,4,2,7,45,0.0,19.5,2.9,19.75,19.5,17.15,9.47
2018,4,2,8,0,0.0,25.0,3.0,20.1,25.0,22.01,13.69
2018,4,2,8,15,1.0,66.5,3.2,20.5,67.0,58.8,43.44
2018,4,2,8,30,2.0,108.0,3.4,20.9,109.0,94.03,72.06
2018,4,2,8,45,2.5,109.0,3.6,21.3,110.5,95.77,73.03
2018,4,2,9,0,3.0,110.0,3.8,21.7,112.0,97.34,73.91
2018,4,2,9,15,1.5,95.5,3.9,22.15,96.5,84.99,63.62
2018,4,2,9,30,0.0,81.0,4.0,22.6,81.0,71.78,52.71
2018,4,2,9,45,2.0,113.0,4.1,23.05,114.5,100.75,75.64
2018,4,2,10,0,4.0,145.0,4.2,23.5,148.0,129.72,98.27
2018,4,2,10,15,7.5,180.5,4.3,23.9,186.5,162.9,123.97
2018,4,2,10,30,11.0,216.0,4.4,24.3,225.0,196.75,149.87
2018,4,2,10,45,15.0,235.0,4.45,24.65,247.5,217.2,165.26
2018,4,2,11,0,19.0,254.0,4.5,25.0,270.0,238.24,181.03
2018,4,2,11,15,67.0,338.0,4.6,25.35,396.0,354.21,269.25
2018,4,2,11,30,115.0,422.0,4.7,25.7,522.0,480.19,362.3
2018,4,2,11,45,157.5,438.0,4.8,26.0,577.5,539.98,405.95
2018,4,2,12,0,200.0,454.0,4.9,26.3,633.0,602.96,451.63
2018,4,2,12,15,219.0,455.5,4.95,26.5,653.0,633.79,473.67
2018,4,2,12,30,238.0,457.0,5.0,26.7,673.0,664.89,495.94
2018,4,2,12,45,259.0,449.5,5.05,26.9,683.5,700.98,521.65
2018,4,2,13,0,280.0,442.0,5.1,27.1,694.0,725.78,539.53
2018,4,2,13,15,253.0,438.5,5.15,27.25,664.0,706.53,525.46
2018,4,2,13,30,226.0,435.0,5.2,27.4,634.0,669.67,499.37
2018,4,2,13,45,343.0,367.5,5.2,27.55,662.0,739.26,552.74
2018,4,2,14,0,460.0,300.0,5.2,27.7,690.0,808.63,604.86
2018,4,2,14,15,460.0,293.0,5.25,27.8,672.5,805.08,602.92
2018,4,2,14,30,460.0,286.0,5.3,27.9,655.0,799.08,599.74
2018,4,2,14,45,390.0,299.5,5.3,27.95,602.5,742.3,558.9
2018,4,2,15,0,320.0,313.0,5.3,28.0,550.0,669.03,506.33
2018,4,2,15,15,333.5,285.0,5.25,27.8,519.5,648.38,493.98
2018,4,2,15,30,347.0,257.0,5.2,27.6,489.0,625.24,479.56
2018,4,2,15,45,350.5,235.5,5.15,27.4,455.0,597.77,461.5
2018,4,2,16,0,354.0,214.0,5.1,27.2,421.0,568.38,441.87
2018,4,2,16,15,493.0,169.5,4.95,26.75,429.0,645.58,503.88
2018,4,2,16,30,632.0,125.0,4.8,26.3,437.0,700.48,547.59
2018,4,2,16,45,574.0,120.5,4.7,25.9,378.5,624.21,492.91
2018,4,2,17,0,516.0,116.0,4.6,25.5,320.0,544.59,434.0
2018,4,2,17,15,438.5,105.0,4.6,25.5,259.0,454.26,364.38
2018,4,2,17,30,361.0,94.0,4.6,25.5,198.0,370.06,297.42
2018,4,2,17,45,262.5,79.0,4.55,24.55,145.5,275.18,220.7
2018,4,2,18,0,164.0,64.0,4.5,23.6,93.0,179.2,141.18
2018,4,2,18,15,127.0,46.5,4.55,23.2,64.0,133.78,100.96
2018,4,2,18,30,90.0,29.0,4.6,22.8,35.0,87.38,43.82
2018,4,2,18,45,45.0,14.5,4.7,22.45,17.5,30.14,0.0
2018,4,2,19,0,0.0,0.0,4.8,22.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.65,21.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.1,20.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.05,20.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.95,20.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.9,20.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.3,20.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.55,20.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.8,20.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.9,20.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.9,20.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.75,19.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.65,19.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.5,19.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.35,19.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.2,19.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.75,19.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,4,3,6,15,0.0,1.0,3.45,20.15,1.0,0.0,0.0
2018,4,3,6,30,0.0,2.0,3.5,20.5,2.0,1.82,0.0
2018,4,3,6,45,0.0,5.5,3.5,20.8,5.5,4.82,0.0
2018,4,3,7,0,0.0,9.0,3.5,21.1,9.0,7.9,1.07
2018,4,3,7,15,0.0,14.0,3.7,21.5,14.0,12.3,5.02
2018,4,3,7,30,0.0,19.0,3.9,21.9,19.0,16.7,8.92
2018,4,3,7,45,0.0,23.0,4.05,22.3,23.0,20.24,12.0
2018,4,3,8,0,0.0,27.0,4.2,22.7,27.0,23.77,15.02
2018,4,3,8,15,0.0,37.5,4.3,23.05,37.5,33.06,21.75
2018,4,3,8,30,0.0,48.0,4.4,23.4,48.0,42.38,29.27
2018,4,3,8,45,0.0,55.0,4.45,23.75,55.0,48.6,34.17
2018,4,3,9,0,0.0,62.0,4.5,24.1,62.0,54.84,39.04
