Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,15,0.0,72.0,4.45,24.4,72.0,63.75,46.02
2018,4,3,9,30,0.0,82.0,4.4,24.7,82.0,72.68,52.96
2018,4,3,9,45,0.0,80.0,4.35,25.0,80.0,70.93,51.34
2018,4,3,10,0,0.0,78.0,4.3,25.3,78.0,69.19,49.75
2018,4,3,10,15,0.5,100.0,4.2,25.55,100.5,89.01,65.27
2018,4,3,10,30,1.0,122.0,4.1,25.8,123.0,108.76,80.56
2018,4,3,10,45,3.0,142.5,4.0,26.05,145.0,128.3,95.6
2018,4,3,11,0,5.0,163.0,3.9,26.3,167.0,148.18,110.79
2018,4,3,11,15,3.5,136.5,3.8,26.55,139.5,124.01,91.81
2018,4,3,11,30,2.0,110.0,3.7,26.8,112.0,99.5,72.6
2018,4,3,11,45,5.0,146.0,3.6,27.1,150.5,134.37,99.55
2018,4,3,12,0,8.0,182.0,3.5,27.4,189.0,169.78,126.54
2018,4,3,12,15,11.5,221.0,3.35,27.55,231.5,208.97,156.18
2018,4,3,12,30,15.0,260.0,3.2,27.7,274.0,248.9,186.03
2018,4,3,12,45,10.0,210.0,3.05,27.85,219.5,198.96,148.16
2018,4,3,13,0,5.0,160.0,2.9,28.0,165.0,148.69,109.86
2018,4,3,13,15,7.0,181.5,2.7,28.0,188.0,170.69,126.79
2018,4,3,13,30,9.0,203.0,2.5,28.0,211.0,193.0,143.74
2018,4,3,13,45,32.5,285.0,2.35,28.0,313.0,308.46,230.68
2018,4,3,14,0,56.0,367.0,2.2,28.0,415.0,419.5,311.49
2018,4,3,14,15,184.0,359.5,2.05,27.95,509.0,561.67,415.96
2018,4,3,14,30,312.0,352.0,1.9,27.9,603.0,703.26,515.43
2018,4,3,14,45,286.0,341.5,1.75,27.85,563.5,666.7,488.98
2018,4,3,15,0,260.0,331.0,1.6,27.8,524.0,629.17,463.2
2018,4,3,15,15,152.5,296.5,1.55,27.6,408.0,466.62,348.71
2018,4,3,15,30,45.0,262.0,1.5,27.4,292.0,307.88,231.93
2018,4,3,15,45,30.0,232.5,1.45,27.2,252.0,262.62,199.13
2018,4,3,16,0,15.0,203.0,1.4,27.0,212.0,204.51,155.38
2018,4,3,16,15,33.5,184.0,1.5,26.5,201.5,214.63,165.03
2018,4,3,16,30,52.0,165.0,1.6,26.0,191.0,209.96,163.06
2018,4,3,16,45,117.5,144.5,1.7,25.5,194.0,252.35,199.08
2018,4,3,17,0,183.0,124.0,1.8,25.0,197.0,288.11,229.38
2018,4,3,17,15,163.5,118.5,1.8,25.0,176.0,249.33,198.71
2018,4,3,17,30,144.0,113.0,1.8,25.0,155.0,226.71,180.23
2018,4,3,17,45,118.0,90.0,2.85,23.95,119.5,179.16,142.25
2018,4,3,18,0,92.0,67.0,3.9,22.9,84.0,133.66,104.31
2018,4,3,18,15,61.0,46.5,4.45,22.35,56.0,91.62,67.88
2018,4,3,18,30,30.0,26.0,5.0,21.8,28.0,48.78,23.73
2018,4,3,18,45,15.5,13.5,5.55,21.25,14.5,18.1,0.0
2018,4,3,19,0,1.0,1.0,6.1,20.7,1.0,0.0,0.0
2018,4,3,19,15,0.5,0.5,6.15,20.2,0.5,0.0,0.0
2018,4,3,19,30,0.0,0.0,6.2,19.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,6.2,19.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,6.2,18.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,6.15,18.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,6.1,17.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,6.05,17.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,6.0,17.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,6.0,16.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,6.05,16.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.25,15.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.3,14.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.35,14.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.4,13.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,6.35,12.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.8,10.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.65,9.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.5,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.5,8.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,4,4,6,15,60.5,9.5,5.65,8.1,11.5,0.0,0.0
2018,4,4,6,30,121.0,19.0,5.8,8.4,23.0,17.28,0.0
2018,4,4,6,45,261.0,32.5,5.95,8.65,64.0,27.05,16.47
2018,4,4,7,0,401.0,46.0,6.1,8.9,105.0,37.2,27.47
2018,4,4,7,15,429.5,59.5,6.2,9.45,147.5,46.58,36.46
2018,4,4,7,30,458.0,73.0,6.3,10.0,190.0,55.41,44.66
2018,4,4,7,45,542.0,79.5,6.45,10.5,251.5,58.22,47.17
2018,4,4,8,0,626.0,86.0,6.6,11.0,313.0,61.07,49.55
2018,4,4,8,15,665.5,94.5,6.6,11.6,372.0,83.85,53.95
2018,4,4,8,30,705.0,103.0,6.6,12.2,431.0,141.28,85.18
2018,4,4,8,45,762.0,101.0,6.6,12.8,494.5,203.34,131.73
2018,4,4,9,0,819.0,99.0,6.6,13.4,558.0,266.44,185.19
2018,4,4,9,15,813.5,111.0,6.55,13.95,601.5,329.6,243.08
2018,4,4,9,30,808.0,123.0,6.5,14.5,645.0,391.27,299.14
2018,4,4,9,45,651.5,186.0,6.45,15.05,626.0,428.15,335.4
2018,4,4,10,0,495.0,249.0,6.4,15.6,607.0,448.04,354.6
2018,4,4,10,15,700.5,183.0,6.3,16.1,718.5,536.01,425.75
2018,4,4,10,30,906.0,117.0,6.2,16.6,830.0,641.85,510.29
2018,4,4,10,45,913.5,118.5,6.1,17.1,861.5,697.16,553.36
2018,4,4,11,0,921.0,120.0,6.0,17.6,893.0,750.78,593.96
2018,4,4,11,15,925.5,121.5,5.85,18.0,916.0,800.25,629.52
2018,4,4,11,30,930.0,123.0,5.7,18.4,939.0,847.29,661.37
2018,4,4,11,45,933.0,124.0,5.6,18.8,954.0,890.02,689.86
2018,4,4,12,0,936.0,125.0,5.5,19.2,969.0,929.81,715.91
2018,4,4,12,15,931.0,129.0,5.35,19.5,973.0,962.21,736.41
2018,4,4,12,30,926.0,133.0,5.2,19.8,977.0,990.95,754.17
2018,4,4,12,45,925.0,132.5,5.05,20.1,973.5,1015.42,768.82
2018,4,4,13,0,924.0,132.0,4.9,20.4,970.0,1036.17,780.82
2018,4,4,13,15,895.0,146.0,4.75,20.5,949.0,1039.83,781.83
2018,4,4,13,30,866.0,160.0,4.6,20.6,928.0,1051.83,788.66
2018,4,4,13,45,872.5,152.0,4.45,20.75,911.0,1060.73,793.22
2018,4,4,14,0,879.0,144.0,4.3,20.9,894.0,1053.3,787.57
2018,4,4,14,15,788.0,180.0,4.15,20.9,836.0,1014.11,761.25
2018,4,4,14,30,697.0,216.0,4.0,20.9,778.0,968.84,730.99
2018,4,4,14,45,579.0,251.5,3.8,20.9,704.5,879.04,668.04
2018,4,4,15,0,461.0,287.0,3.6,20.9,631.0,795.72,607.44
2018,4,4,15,15,471.0,264.0,3.5,20.8,598.0,775.14,595.23
2018,4,4,15,30,481.0,241.0,3.4,20.7,565.0,751.56,580.44
2018,4,4,15,45,522.0,210.5,3.25,20.6,538.5,745.33,578.62
2018,4,4,16,0,563.0,180.0,3.1,20.5,512.0,733.9,572.95
2018,4,4,16,15,472.5,183.5,2.95,20.15,444.5,642.42,506.25
2018,4,4,16,30,382.0,187.0,2.8,19.8,377.0,539.29,429.88
2018,4,4,16,45,464.0,147.5,2.6,19.45,351.5,560.4,449.37
2018,4,4,17,0,546.0,108.0,2.4,19.1,326.0,562.55,453.43
2018,4,4,17,15,520.0,95.0,2.4,19.1,276.5,503.8,408.57
2018,4,4,17,30,494.0,82.0,2.4,19.1,227.0,445.78,362.9
2018,4,4,17,45,384.0,70.0,1.8,17.55,167.5,335.39,273.77
2018,4,4,18,0,274.0,58.0,1.2,16.0,108.0,241.45,195.12
2018,4,4,18,15,220.0,43.5,1.2,15.55,74.5,183.85,143.88
2018,4,4,18,30,166.0,29.0,1.2,15.1,41.0,127.93,75.83
2018,4,4,18,45,87.0,15.5,1.2,14.65,21.5,46.68,0.0
2018,4,4,19,0,8.0,2.0,1.2,14.2,2.0,0.0,0.0
2018,4,4,19,15,4.0,1.0,1.25,14.05,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,6,15,59.5,9.5,1.7,11.45,12.0,0.0,0.0
2018,4,5,6,30,119.0,19.0,2.0,12.2,24.0,17.28,0.0
2018,4,5,6,45,251.0,33.0,2.3,13.0,64.5,25.86,15.6
2018,4,5,7,0,383.0,47.0,2.6,13.8,105.0,37.85,27.57
2018,4,5,7,15,459.5,56.5,2.85,14.65,155.5,43.82,33.31
2018,4,5,7,30,536.0,66.0,3.1,15.5,206.0,49.61,38.57
2018,4,5,7,45,340.5,90.0,3.35,16.35,186.5,64.42,51.55
2018,4,5,8,0,145.0,114.0,3.6,17.2,167.0,89.18,72.93
2018,4,5,8,15,91.5,137.5,3.8,17.9,173.0,108.83,83.68
2018,4,5,8,30,38.0,161.0,4.0,18.6,179.0,134.26,104.18
2018,4,5,8,45,55.5,188.5,4.25,19.3,218.0,162.75,125.74
2018,4,5,9,0,73.0,216.0,4.5,20.0,257.0,194.04,149.73
2018,4,5,9,15,183.5,233.5,4.55,20.5,349.5,244.78,186.74
2018,4,5,9,30,294.0,251.0,4.6,21.0,442.0,310.14,236.59
2018,4,5,9,45,572.0,183.5,4.65,21.5,587.5,393.56,299.92
2018,4,5,10,0,850.0,116.0,4.7,22.0,733.0,508.49,389.21
2018,4,5,10,15,858.5,119.5,4.7,22.45,770.5,568.01,436.78
2018,4,5,10,30,867.0,123.0,4.7,22.9,808.0,624.85,481.0
2018,4,5,10,45,683.0,209.0,4.75,23.35,761.5,632.0,485.18
2018,4,5,11,0,499.0,295.0,4.8,23.8,715.0,618.42,472.73
2018,4,5,11,15,644.0,238.0,4.8,24.15,795.5,704.67,537.84
2018,4,5,11,30,789.0,181.0,4.8,24.5,876.0,796.02,605.11
2018,4,5,11,45,753.0,202.0,4.8,24.8,874.0,825.24,624.0
2018,4,5,12,0,717.0,223.0,4.8,25.1,872.0,846.86,637.6
2018,4,5,12,15,435.0,319.5,4.75,25.35,714.0,714.14,537.73
2018,4,5,12,30,153.0,416.0,4.7,25.6,556.0,545.72,409.77
2018,4,5,12,45,148.5,390.5,4.7,25.8,526.0,524.91,395.39
2018,4,5,13,0,144.0,365.0,4.7,26.0,496.0,502.36,379.17
2018,4,5,13,15,89.5,345.5,4.65,26.1,426.5,434.98,328.36
2018,4,5,13,30,35.0,326.0,4.6,26.2,357.0,349.97,263.89
2018,4,5,13,45,62.0,357.0,4.55,26.3,410.5,411.54,310.66
2018,4,5,14,0,89.0,388.0,4.5,26.4,464.0,474.49,357.45
2018,4,5,14,15,57.0,339.0,4.4,26.35,387.0,392.97,296.93
2018,4,5,14,30,25.0,290.0,4.3,26.3,310.0,310.91,235.35
2018,4,5,14,45,36.0,285.5,4.25,26.2,313.0,318.94,242.55
2018,4,5,15,0,47.0,281.0,4.2,26.1,316.0,326.71,249.39
2018,4,5,15,15,106.0,268.0,4.15,26.0,341.0,388.55,298.73
2018,4,5,15,30,165.0,255.0,4.1,25.9,366.0,430.47,332.8
2018,4,5,15,45,212.0,237.5,4.05,25.75,369.5,469.75,364.34
2018,4,5,16,0,259.0,220.0,4.0,25.6,373.0,488.08,380.46
2018,4,5,16,15,482.0,165.0,3.9,25.35,418.0,628.57,491.18
2018,4,5,16,30,705.0,110.0,3.8,25.1,463.0,741.07,575.97
2018,4,5,16,45,661.5,105.0,3.7,24.8,405.5,673.27,528.21
2018,4,5,17,0,618.0,100.0,3.6,24.5,348.0,606.53,480.92
2018,4,5,17,15,566.0,92.0,3.6,24.5,292.0,531.96,424.77
2018,4,5,17,30,514.0,84.0,3.6,24.5,236.0,460.25,368.85
2018,4,5,17,45,442.0,73.5,3.05,23.3,184.0,373.98,300.1
2018,4,5,18,0,370.0,63.0,2.5,22.1,132.0,299.76,238.19
2018,4,5,18,15,255.5,47.5,2.7,21.7,87.5,206.07,158.67
2018,4,5,18,30,141.0,32.0,2.9,21.3,43.0,121.58,72.98
2018,4,5,18,45,72.0,17.0,3.1,20.95,22.5,42.33,0.0
2018,4,5,19,0,3.0,2.0,3.3,20.6,2.0,0.0,0.0
2018,4,5,19,15,1.5,1.0,3.45,20.4,1.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.8,20.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.1,19.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.15,19.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.2,19.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.2,19.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.15,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.05,19.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.5,19.35,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,6,6,15,46.5,10.0,3.75,19.7,12.0,0.0,0.0
2018,4,6,6,30,93.0,20.0,3.9,20.0,24.0,15.85,0.0
2018,4,6,6,45,212.0,36.0,4.0,20.3,63.5,28.11,17.12
2018,4,6,7,0,331.0,52.0,4.1,20.6,103.0,39.99,28.62
2018,4,6,7,15,263.5,62.0,4.35,21.0,113.5,46.29,34.56
2018,4,6,7,30,196.0,72.0,4.6,21.4,124.0,55.8,42.99
2018,4,6,7,45,107.0,94.0,4.8,21.85,123.5,74.79,59.35
2018,4,6,8,0,18.0,116.0,5.0,22.3,123.0,97.71,78.77
2018,4,6,8,15,19.0,137.5,5.25,22.75,145.5,115.9,89.24
2018,4,6,8,30,20.0,159.0,5.5,23.2,168.0,135.73,104.32
2018,4,6,8,45,23.5,179.0,5.7,23.6,191.0,155.17,119.14
2018,4,6,9,0,27.0,199.0,5.9,24.0,214.0,171.02,131.12
2018,4,6,9,15,36.5,227.0,5.95,24.3,249.5,199.86,153.24
2018,4,6,9,30,46.0,255.0,6.0,24.6,285.0,230.4,176.62
2018,4,6,9,45,42.5,271.0,6.05,24.95,300.0,247.67,189.69
2018,4,6,10,0,39.0,287.0,6.1,25.3,315.0,264.61,202.34
2018,4,6,10,15,61.5,322.5,6.1,25.55,370.0,311.34,237.78
2018,4,6,10,30,84.0,358.0,6.1,25.8,425.0,361.31,275.38
2018,4,6,10,45,70.0,364.0,6.05,26.1,421.0,365.63,277.87
2018,4,6,11,0,56.0,370.0,6.0,26.4,417.0,368.27,279.05
2018,4,6,11,15,71.5,397.0,6.0,26.85,459.0,409.97,309.71
2018,4,6,11,30,87.0,424.0,6.0,27.3,501.0,453.58,341.38
2018,4,6,11,45,108.0,429.0,6.0,27.7,526.0,483.05,362.81
2018,4,6,12,0,129.0,434.0,6.0,28.1,551.0,522.14,391.08
2018,4,6,12,15,224.5,409.0,5.95,28.4,614.0,602.25,451.01
2018,4,6,12,30,320.0,384.0,5.9,28.7,677.0,678.62,507.38
2018,4,6,12,45,308.0,414.0,5.8,28.95,695.5,710.69,528.25
2018,4,6,13,0,296.0,444.0,5.7,29.2,714.0,741.57,548.22
2018,4,6,13,15,306.5,434.5,5.6,29.35,711.0,753.35,556.33
2018,4,6,13,30,317.0,425.0,5.5,29.5,708.0,763.59,563.48
2018,4,6,13,45,245.5,420.0,5.4,29.7,636.0,694.22,513.08
2018,4,6,14,0,174.0,415.0,5.3,29.9,564.0,605.84,449.21
2018,4,6,14,15,195.5,399.0,5.2,29.95,561.5,614.49,456.75
2018,4,6,14,30,217.0,383.0,5.1,30.0,559.0,621.84,463.06
2018,4,6,14,45,267.0,353.5,5.0,30.0,560.5,659.1,491.42
2018,4,6,15,0,317.0,324.0,4.9,30.0,562.0,675.88,505.46
2018,4,6,15,15,275.0,300.5,4.75,29.9,498.5,606.5,456.27
2018,4,6,15,30,233.0,277.0,4.6,29.8,435.0,537.06,406.68
2018,4,6,15,45,228.5,263.0,4.5,29.7,408.5,513.86,391.06
2018,4,6,16,0,224.0,249.0,4.4,29.6,382.0,473.16,362.62
2018,4,6,16,15,163.0,217.0,4.1,29.25,309.0,378.99,292.5
2018,4,6,16,30,102.0,185.0,3.8,28.9,236.0,288.0,223.19
2018,4,6,16,45,73.5,146.0,3.55,28.55,180.5,205.15,159.55
2018,4,6,17,0,45.0,107.0,3.3,28.2,125.0,139.0,107.39
2018,4,6,17,15,70.5,85.5,3.3,28.2,109.0,142.78,111.4
2018,4,6,17,30,96.0,64.0,3.3,28.2,93.0,132.4,103.6
2018,4,6,17,45,129.0,65.5,2.55,26.6,95.0,161.81,127.45
2018,4,6,18,0,162.0,67.0,1.8,25.0,97.0,179.79,140.57
2018,4,6,18,15,119.5,47.5,1.85,24.55,65.5,128.68,96.7
2018,4,6,18,30,77.0,28.0,1.9,24.1,34.0,79.2,46.82
2018,4,6,18,45,42.5,15.0,1.9,23.65,18.0,29.45,0.0
2018,4,6,19,0,8.0,2.0,1.9,23.2,2.0,0.0,0.0
2018,4,6,19,15,4.0,1.0,2.0,23.1,1.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.8,22.05,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.65,19.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.95,18.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.0,15.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.7,12.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.75,11.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.45,10.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.4,9.35,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.45,8.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.5,8.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.55,8.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.6,8.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.7,8.25,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.8,8.1,0.0,0.0,0.0
2018,4,7,6,15,0.0,3.0,6.9,8.15,3.0,2.73,0.0
2018,4,7,6,30,0.0,6.0,7.0,8.2,6.0,5.26,0.0
2018,4,7,6,45,0.0,12.5,7.1,8.25,12.5,10.98,3.73
2018,4,7,7,0,0.0,19.0,7.2,8.3,19.0,16.7,9.35
2018,4,7,7,15,0.0,19.5,7.2,8.5,19.5,17.14,9.96
2018,4,7,7,30,0.0,20.0,7.2,8.7,20.0,17.59,10.44
2018,4,7,7,45,0.0,27.0,7.25,8.9,27.0,23.77,16.08
2018,4,7,8,0,0.0,34.0,7.3,9.1,34.0,29.96,21.66
2018,4,7,8,15,0.0,32.0,7.25,9.3,32.0,28.21,18.88
2018,4,7,8,30,0.0,30.0,7.2,9.5,30.0,26.45,17.26
2018,4,7,8,45,0.0,33.0,7.2,9.7,33.0,29.12,19.46
2018,4,7,9,0,0.0,36.0,7.2,9.9,36.0,31.8,21.65
2018,4,7,9,15,0.0,44.0,7.15,10.15,44.0,38.9,27.6
2018,4,7,9,30,0.0,52.0,7.1,10.4,52.0,46.02,33.52
2018,4,7,9,45,0.0,57.5,7.05,10.65,57.5,50.94,37.53
2018,4,7,10,0,0.0,63.0,7.0,10.9,63.0,55.86,41.53
2018,4,7,10,15,0.5,100.0,6.95,11.1,100.5,89.03,69.15
2018,4,7,10,30,1.0,137.0,6.9,11.3,138.0,121.94,96.26
2018,4,7,10,45,0.5,132.0,6.85,11.5,132.5,117.44,92.29
2018,4,7,11,0,0.0,127.0,6.8,11.7,127.0,112.85,88.29
2018,4,7,11,15,1.5,137.5,6.7,11.9,139.0,123.43,96.87
2018,4,7,11,30,3.0,148.0,6.6,12.1,151.0,134.21,105.58
2018,4,7,11,45,4.5,159.5,6.5,12.3,163.5,146.07,115.17
2018,4,7,12,0,6.0,171.0,6.4,12.5,176.0,158.12,124.89
2018,4,7,12,15,8.5,199.5,6.3,12.7,207.0,186.66,147.98
2018,4,7,12,30,11.0,228.0,6.2,12.9,238.0,215.65,171.27
2018,4,7,12,45,13.5,258.0,6.05,13.1,270.5,246.5,195.89
2018,4,7,13,0,16.0,288.0,5.9,13.3,303.0,277.89,220.78
2018,4,7,13,15,30.0,326.5,5.8,13.4,353.5,342.57,272.34
2018,4,7,13,30,44.0,365.0,5.7,13.5,404.0,398.12,316.14
2018,4,7,13,45,53.5,381.5,5.6,13.6,428.0,427.79,339.43
2018,4,7,14,0,63.0,398.0,5.5,13.7,452.0,458.02,363.13
2018,4,7,14,15,58.5,380.0,5.4,13.7,429.0,437.47,347.39
2018,4,7,14,30,54.0,362.0,5.3,13.7,406.0,416.42,331.39
2018,4,7,14,45,66.5,354.5,5.25,13.7,406.0,423.49,338.02
2018,4,7,15,0,79.0,347.0,5.2,13.7,406.0,430.16,344.33
2018,4,7,15,15,69.0,320.5,5.2,13.55,370.0,393.03,315.89
2018,4,7,15,30,59.0,294.0,5.2,13.4,334.0,355.74,287.15
2018,4,7,15,45,57.5,271.0,5.15,13.3,307.5,330.31,267.82
2018,4,7,16,0,56.0,248.0,5.1,13.2,281.0,304.61,248.09
2018,4,7,16,15,93.5,217.5,5.05,12.85,267.0,303.64,250.01
2018,4,7,16,30,131.0,187.0,5.0,12.5,253.0,313.94,260.86
2018,4,7,16,45,192.0,165.5,4.95,12.15,249.5,334.5,280.66
2018,4,7,17,0,253.0,144.0,4.9,11.8,246.0,362.85,306.29
2018,4,7,17,15,222.5,128.5,4.9,11.8,208.5,313.85,265.37
2018,4,7,17,30,192.0,113.0,4.9,11.8,171.0,267.3,225.76
2018,4,7,17,45,153.0,88.0,4.7,10.65,128.0,205.79,173.22
2018,4,7,18,0,114.0,63.0,4.5,9.5,85.0,137.56,113.69
2018,4,7,18,15,110.5,45.5,4.4,8.95,61.0,120.45,96.37
2018,4,7,18,30,107.0,28.0,4.3,8.4,37.0,91.94,60.56
2018,4,7,18,45,55.0,14.5,4.25,7.9,19.0,33.59,0.0
2018,4,7,19,0,3.0,1.0,4.2,7.4,1.0,0.0,0.0
2018,4,7,19,15,1.5,0.5,4.3,6.95,0.5,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.55,4.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,4.15,4.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.3,3.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,8,6,15,62.5,11.5,1.4,3.85,15.0,10.46,0.0
2018,4,8,6,30,125.0,23.0,1.5,4.3,30.0,18.21,0.0
2018,4,8,6,45,240.5,39.5,1.6,4.8,72.0,30.8,21.28
2018,4,8,7,0,356.0,56.0,1.7,5.3,114.0,42.99,33.45
2018,4,8,7,15,317.5,71.0,1.6,5.9,138.0,53.05,43.09
2018,4,8,7,30,279.0,86.0,1.5,6.5,162.0,62.48,51.82
2018,4,8,7,45,274.5,99.5,1.4,7.1,188.5,75.13,63.19
2018,4,8,8,0,270.0,113.0,1.3,7.7,215.0,83.8,70.69
2018,4,8,8,15,144.5,144.0,1.35,8.3,199.5,115.99,91.26
2018,4,8,8,30,19.0,175.0,1.4,8.9,184.0,147.79,119.83
2018,4,8,8,45,29.5,200.0,1.45,9.5,216.0,167.07,134.52
2018,4,8,9,0,40.0,225.0,1.5,10.1,248.0,193.41,155.12
2018,4,8,9,15,78.5,249.5,1.6,10.7,299.5,229.46,182.75
2018,4,8,9,30,117.0,274.0,1.7,11.3,351.0,268.03,212.68
2018,4,8,9,45,89.5,301.0,1.85,11.95,362.5,291.15,231.14
2018,4,8,10,0,62.0,328.0,2.0,12.6,374.0,308.7,244.53
2018,4,8,10,15,88.5,357.0,2.15,13.2,426.0,354.12,279.38
2018,4,8,10,30,115.0,386.0,2.3,13.8,478.0,403.45,316.78
2018,4,8,10,45,311.0,344.5,2.4,14.4,606.5,507.17,397.52
2018,4,8,11,0,507.0,303.0,2.5,15.0,735.0,631.1,491.49
2018,4,8,11,15,709.5,214.5,2.6,15.6,836.0,732.42,567.92
2018,4,8,11,30,912.0,126.0,2.7,16.2,937.0,837.42,643.37
2018,4,8,11,45,916.0,126.0,2.8,16.75,951.5,878.99,670.22
2018,4,8,12,0,920.0,126.0,2.9,17.3,966.0,917.74,695.46
2018,4,8,12,15,922.5,125.5,2.95,17.8,972.0,951.69,717.03
2018,4,8,12,30,925.0,125.0,3.0,18.3,978.0,982.39,736.33
2018,4,8,12,45,927.0,123.0,3.05,18.75,975.5,1007.75,752.18
2018,4,8,13,0,929.0,121.0,3.1,19.2,973.0,1029.49,765.69
2018,4,8,13,15,927.5,120.5,3.15,19.55,961.5,1045.54,775.82
2018,4,8,13,30,926.0,120.0,3.2,19.9,950.0,1057.67,783.53
2018,4,8,13,45,922.5,118.0,3.2,20.25,929.5,1062.27,786.01
2018,4,8,14,0,919.0,116.0,3.2,20.6,909.0,1062.8,786.05
2018,4,8,14,15,912.5,114.5,3.2,20.8,880.0,1056.78,782.44
2018,4,8,14,30,906.0,113.0,3.2,21.0,851.0,1046.79,776.44
2018,4,8,14,45,896.0,111.0,3.2,21.15,814.0,1028.87,765.53
2018,4,8,15,0,886.0,109.0,3.2,21.3,777.0,1007.26,752.35
2018,4,8,15,15,872.5,107.0,3.2,21.3,733.5,978.75,735.06
2018,4,8,15,30,859.0,105.0,3.2,21.3,690.0,956.7,722.2
2018,4,8,15,45,841.0,102.0,3.15,21.3,641.0,916.38,696.45
2018,4,8,16,0,823.0,99.0,3.1,21.3,592.0,873.55,668.92
2018,4,8,16,15,799.5,95.0,3.05,21.05,538.0,822.58,635.99
2018,4,8,16,30,776.0,91.0,3.0,20.8,484.0,770.11,601.47
2018,4,8,16,45,742.5,87.0,2.95,20.55,427.5,708.6,559.63
2018,4,8,17,0,709.0,83.0,2.9,20.3,371.0,651.14,519.74
2018,4,8,17,15,662.5,76.5,2.9,20.3,313.5,578.45,466.23
2018,4,8,17,30,616.0,70.0,2.9,20.3,256.0,508.11,411.41
2018,4,8,17,45,543.5,62.5,2.3,18.6,201.0,423.85,344.17
2018,4,8,18,0,471.0,55.0,1.7,16.9,146.0,345.53,278.64
2018,4,8,18,15,356.0,43.5,1.7,16.25,99.0,248.82,195.84
2018,4,8,18,30,241.0,32.0,1.7,15.6,52.0,165.04,110.82
2018,4,8,18,45,127.0,17.0,1.75,14.95,27.0,62.41,0.0
2018,4,8,19,0,13.0,2.0,1.8,14.3,2.0,0.0,0.0
2018,4,8,19,15,6.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,9,6,15,10.0,4.5,2.7,9.8,5.0,4.09,0.0
2018,4,9,6,30,20.0,9.0,2.8,10.2,10.0,8.09,0.0
2018,4,9,6,45,55.0,21.0,2.85,10.55,29.0,17.33,9.3
2018,4,9,7,0,90.0,33.0,2.9,10.9,48.0,26.76,18.27
2018,4,9,7,15,94.5,36.5,3.0,11.75,57.5,29.35,20.83
2018,4,9,7,30,99.0,40.0,3.1,12.6,67.0,31.79,23.06
2018,4,9,7,45,49.5,50.0,3.2,13.45,63.5,42.13,32.24
2018,4,9,8,0,0.0,60.0,3.3,14.3,60.0,53.0,41.7
2018,4,9,8,15,2.0,97.5,3.3,14.95,98.5,85.0,66.38
2018,4,9,8,30,4.0,135.0,3.3,15.6,137.0,116.06,91.62
2018,4,9,8,45,264.5,154.0,3.3,16.25,307.0,164.6,119.46
2018,4,9,9,0,525.0,173.0,3.3,16.9,477.0,256.53,184.76
2018,4,9,9,15,560.0,187.0,3.3,17.35,536.5,315.42,233.95
2018,4,9,9,30,595.0,201.0,3.3,17.8,596.0,379.26,286.9
2018,4,9,9,45,398.5,258.0,3.3,18.3,530.0,381.7,294.05
2018,4,9,10,0,202.0,315.0,3.3,18.8,464.0,364.37,282.6
2018,4,9,10,15,113.5,303.0,3.3,19.15,387.5,323.08,251.0
2018,4,9,10,30,25.0,291.0,3.3,19.5,311.0,269.56,208.68
2018,4,9,10,45,20.0,281.5,3.3,19.85,298.0,260.88,201.57
2018,4,9,11,0,15.0,272.0,3.3,20.2,285.0,251.19,193.57
2018,4,9,11,15,18.5,293.5,3.3,20.45,310.0,274.53,211.22
2018,4,9,11,30,22.0,315.0,3.3,20.7,335.0,298.41,229.09
2018,4,9,11,45,34.0,355.5,3.3,20.95,386.5,353.52,270.6
2018,4,9,12,0,46.0,396.0,3.3,21.2,438.0,405.97,309.43
2018,4,9,12,15,37.0,359.0,3.3,21.35,393.0,367.57,280.32
2018,4,9,12,30,28.0,322.0,3.3,21.5,348.0,327.54,250.11
2018,4,9,12,45,18.5,259.5,3.3,21.6,276.5,261.13,199.67
2018,4,9,13,0,9.0,197.0,3.3,21.7,205.0,186.46,142.1
2018,4,9,13,15,7.5,183.5,3.3,21.75,190.0,172.95,131.72
2018,4,9,13,30,6.0,170.0,3.3,21.8,175.0,159.28,121.09
2018,4,9,13,45,7.0,178.0,3.3,21.8,184.0,167.9,127.99
2018,4,9,14,0,8.0,186.0,3.3,21.8,193.0,176.58,134.92
2018,4,9,14,15,7.0,184.0,3.3,21.7,190.0,173.9,133.0
2018,4,9,14,30,6.0,182.0,3.3,21.6,187.0,171.22,131.11
2018,4,9,14,45,3.5,154.5,3.3,21.55,157.5,142.99,109.06
2018,4,9,15,0,1.0,127.0,3.3,21.5,128.0,114.89,86.95
2018,4,9,15,15,0.5,100.5,3.3,21.3,101.0,89.9,67.23
2018,4,9,15,30,0.0,74.0,3.3,21.1,74.0,65.59,47.84
2018,4,9,15,45,0.0,75.5,3.3,20.85,75.5,66.89,49.11
2018,4,9,16,0,0.0,77.0,3.3,20.6,77.0,68.19,50.39
2018,4,9,16,15,42.0,88.0,3.25,20.3,109.5,128.28,101.38
2018,4,9,16,30,84.0,99.0,3.2,20.0,142.0,174.03,140.31
2018,4,9,16,45,46.5,85.5,3.2,19.7,109.0,127.09,101.21
2018,4,9,17,0,9.0,72.0,3.2,19.4,76.0,70.36,53.49
2018,4,9,17,15,46.0,86.5,3.2,19.4,101.0,116.21,92.81
2018,4,9,17,30,83.0,101.0,3.2,19.4,126.0,168.33,136.39
2018,4,9,17,45,120.0,82.5,3.1,18.65,110.5,166.92,135.56
2018,4,9,18,0,157.0,64.0,3.0,17.9,95.0,170.94,137.82
2018,4,9,18,15,83.5,40.0,3.1,17.6,56.0,97.72,74.81
2018,4,9,18,30,10.0,16.0,3.2,17.3,17.0,18.62,7.94
2018,4,9,18,45,7.0,9.0,3.35,17.0,9.5,10.77,0.0
2018,4,9,19,0,4.0,2.0,3.5,16.7,2.0,0.0,0.0
2018,4,9,19,15,2.0,1.0,3.7,16.55,1.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,10,6,15,19.0,8.0,3.35,10.9,9.0,7.28,0.0
2018,4,10,6,30,38.0,16.0,3.6,11.4,18.0,13.25,0.06
2018,4,10,6,45,120.5,33.5,3.85,11.9,52.0,27.09,17.7
2018,4,10,7,0,203.0,51.0,4.1,12.4,86.0,38.54,28.6
2018,4,10,7,15,325.5,65.5,4.2,13.15,146.0,48.79,38.07
2018,4,10,7,30,448.0,80.0,4.3,13.9,206.0,58.74,46.99
2018,4,10,7,45,556.5,84.5,4.4,14.65,276.0,61.01,48.85
2018,4,10,8,0,665.0,89.0,4.5,15.4,346.0,62.39,49.79
2018,4,10,8,15,727.0,89.0,4.5,16.15,410.0,88.35,51.7
2018,4,10,8,30,789.0,89.0,4.5,16.9,474.0,150.69,86.66
2018,4,10,8,45,814.5,92.5,4.45,17.65,529.5,211.63,133.47
2018,4,10,9,0,840.0,96.0,4.4,18.4,585.0,275.32,187.77
2018,4,10,9,15,858.0,99.0,4.4,18.95,636.0,338.8,243.79
2018,4,10,9,30,876.0,102.0,4.4,19.5,687.0,407.28,303.14
2018,4,10,9,45,888.5,105.5,4.4,20.05,732.5,470.19,356.83
2018,4,10,10,0,901.0,109.0,4.4,20.6,778.0,532.99,408.63
2018,4,10,10,15,910.0,111.5,4.35,20.95,816.5,592.65,456.51
2018,4,10,10,30,919.0,114.0,4.3,21.3,855.0,651.24,501.96
2018,4,10,10,45,923.5,116.5,4.3,21.7,884.5,705.6,542.94
2018,4,10,11,0,928.0,119.0,4.3,22.1,914.0,757.94,581.25
2018,4,10,11,15,932.5,120.0,4.2,22.4,936.5,806.7,614.85
2018,4,10,11,30,937.0,121.0,4.1,22.7,959.0,853.0,645.18
2018,4,10,11,45,939.5,122.0,4.0,22.95,973.5,894.99,672.25
2018,4,10,12,0,942.0,123.0,3.9,23.2,988.0,934.0,696.96
2018,4,10,12,15,944.0,123.0,3.8,23.4,994.0,968.47,718.51
2018,4,10,12,30,946.0,123.0,3.7,23.6,1000.0,999.59,737.67
2018,4,10,12,45,946.0,122.0,3.65,23.8,996.5,1024.36,752.87
2018,4,10,13,0,946.0,121.0,3.6,24.0,993.0,1045.38,765.66
2018,4,10,13,15,943.5,120.5,3.45,24.05,980.5,1060.57,774.38
2018,4,10,13,30,941.0,120.0,3.3,24.1,968.0,1071.76,780.56
2018,4,10,13,45,936.5,118.5,3.2,24.2,946.5,1075.85,782.54
2018,4,10,14,0,932.0,117.0,3.1,24.3,925.0,1075.83,782.05
2018,4,10,14,15,926.0,116.0,3.05,24.3,896.5,1070.74,779.26
2018,4,10,14,30,920.0,115.0,3.0,24.3,868.0,1061.63,774.08
2018,4,10,14,45,911.0,112.5,2.9,24.25,831.0,1043.96,763.24
2018,4,10,15,0,902.0,110.0,2.8,24.2,794.0,1022.51,750.13
2018,4,10,15,15,889.0,108.0,2.75,24.05,750.0,994.14,733.36
2018,4,10,15,30,876.0,106.0,2.7,23.9,706.0,962.52,714.5
2018,4,10,15,45,859.0,102.5,2.7,23.8,656.0,931.66,696.41
2018,4,10,16,0,842.0,99.0,2.7,23.7,606.0,888.58,669.89
2018,4,10,16,15,819.0,95.5,2.6,23.35,552.0,837.99,637.85
2018,4,10,16,30,796.0,92.0,2.5,23.0,498.0,785.81,604.22
2018,4,10,16,45,765.0,87.0,2.4,22.65,441.0,724.33,563.27
2018,4,10,17,0,734.0,82.0,2.3,22.3,384.0,666.41,523.93
2018,4,10,17,15,687.0,76.0,2.3,22.3,325.0,592.94,471.16
2018,4,10,17,30,640.0,70.0,2.3,22.3,266.0,521.78,416.86
2018,4,10,17,45,568.5,62.0,1.8,20.2,209.0,436.47,350.55
2018,4,10,18,0,497.0,54.0,1.3,18.1,152.0,357.09,285.59
2018,4,10,18,15,381.0,43.0,1.35,17.35,103.5,259.4,203.23
2018,4,10,18,30,265.0,32.0,1.4,16.6,55.0,173.82,120.21
2018,4,10,18,45,140.5,17.0,1.4,15.85,28.5,67.08,0.0
2018,4,10,19,0,16.0,2.0,1.4,15.1,2.0,0.0,0.0
2018,4,10,19,15,8.0,1.0,1.45,14.85,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,11,6,15,74.0,10.5,1.3,10.35,15.5,9.55,0.0
2018,4,11,6,30,148.0,21.0,1.5,11.3,31.0,16.5,3.3
2018,4,11,6,45,211.0,35.0,1.7,12.25,64.0,27.04,17.77
2018,4,11,7,0,274.0,49.0,1.9,13.2,97.0,37.17,27.37
2018,4,11,7,15,413.5,61.0,2.1,14.15,163.5,46.32,35.76
2018,4,11,7,30,553.0,73.0,2.3,15.1,230.0,54.3,42.85
2018,4,11,7,45,628.5,77.5,2.45,16.05,293.5,55.72,43.9
2018,4,11,8,0,704.0,82.0,2.6,17.0,357.0,57.25,44.95
2018,4,11,8,15,738.5,87.0,2.95,17.95,414.5,88.44,50.55
2018,4,11,8,30,773.0,92.0,3.3,18.9,472.0,152.44,87.81
2018,4,11,8,45,797.0,95.5,3.7,19.9,526.0,212.06,133.26
2018,4,11,9,0,821.0,99.0,4.1,20.9,580.0,274.26,185.75
2018,4,11,9,15,839.0,102.5,4.2,21.4,630.5,336.93,240.47
2018,4,11,9,30,857.0,106.0,4.3,21.9,681.0,400.84,295.72
2018,4,11,9,45,870.0,108.0,4.35,22.4,725.0,465.26,350.03
2018,4,11,10,0,883.0,110.0,4.4,22.9,769.0,525.9,399.86
2018,4,11,10,15,893.5,112.0,4.5,23.3,807.5,584.86,447.13
2018,4,11,10,30,904.0,114.0,4.6,23.7,846.0,642.93,492.3
2018,4,11,10,45,912.0,115.5,4.65,24.1,877.0,697.8,533.67
2018,4,11,11,0,920.0,117.0,4.7,24.5,908.0,751.01,572.71
2018,4,11,11,15,904.5,130.5,4.75,24.85,925.0,795.51,603.69
2018,4,11,11,30,889.0,144.0,4.8,25.2,942.0,835.92,630.58
2018,4,11,11,45,845.5,174.5,4.85,25.55,942.5,872.36,654.55
2018,4,11,12,0,802.0,205.0,4.9,25.9,943.0,897.1,670.38
2018,4,11,12,15,825.5,192.0,4.95,26.1,955.5,936.24,696.5
2018,4,11,12,30,849.0,179.0,5.0,26.3,968.0,973.21,720.95
2018,4,11,12,45,897.5,147.5,5.05,26.55,979.0,1002.41,739.98
2018,4,11,13,0,946.0,116.0,5.1,26.8,990.0,1040.08,764.7
2018,4,11,13,15,860.0,168.0,5.15,26.95,954.5,1036.92,762.61
2018,4,11,13,30,774.0,220.0,5.2,27.1,919.0,1026.16,755.86
2018,4,11,13,45,825.0,182.5,5.2,27.2,912.5,1040.79,765.97
2018,4,11,14,0,876.0,145.0,5.2,27.3,906.0,1047.4,770.73
2018,4,11,14,15,898.5,126.5,5.2,27.3,885.0,1053.32,775.56
2018,4,11,14,30,921.0,108.0,5.2,27.3,864.0,1054.26,777.26
2018,4,11,14,45,912.5,106.0,5.2,27.3,827.5,1037.47,767.35
2018,4,11,15,0,904.0,104.0,5.2,27.3,791.0,1016.91,755.13
2018,4,11,15,15,892.0,101.5,5.15,27.15,747.5,988.78,737.97
2018,4,11,15,30,880.0,99.0,5.1,27.0,704.0,957.35,718.62
2018,4,11,15,45,865.0,96.0,5.05,26.85,655.5,919.5,694.8
2018,4,11,16,0,850.0,93.0,5.0,26.7,607.0,887.52,674.97
2018,4,11,16,15,828.5,90.0,4.85,26.35,553.5,838.57,642.95
2018,4,11,16,30,807.0,87.0,4.7,26.0,500.0,787.92,609.39
2018,4,11,16,45,777.0,82.5,4.5,25.7,443.0,727.44,567.78
2018,4,11,17,0,747.0,78.0,4.3,25.4,386.0,666.67,525.4
2018,4,11,17,15,702.0,72.5,4.3,25.4,327.5,597.94,475.6
2018,4,11,17,30,657.0,67.0,4.3,25.4,269.0,528.1,421.61
2018,4,11,17,45,590.0,59.5,3.55,23.65,212.5,445.35,356.7
2018,4,11,18,0,523.0,52.0,2.8,21.9,156.0,368.1,293.04
2018,4,11,18,15,409.5,42.0,2.85,21.25,107.0,271.58,211.29
2018,4,11,18,30,296.0,32.0,2.9,20.6,58.0,186.96,129.71
2018,4,11,18,45,163.5,18.5,2.95,19.95,31.0,76.69,0.0
2018,4,11,19,0,31.0,5.0,3.0,19.3,4.0,0.0,0.0
2018,4,11,19,15,15.5,2.5,3.15,19.1,2.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,4,12,5,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,4,12,6,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,12,6,15,60.5,14.5,4.55,16.8,18.5,13.19,0.0
2018,4,12,6,30,121.0,29.0,4.7,17.2,37.0,23.25,8.47
2018,4,12,6,45,227.5,46.5,4.85,17.65,80.5,36.01,24.98
2018,4,12,7,0,334.0,64.0,5.0,18.1,124.0,48.73,36.83
2018,4,12,7,15,197.0,48.0,5.2,18.65,86.5,35.22,25.34
2018,4,12,7,30,60.0,32.0,5.4,19.2,49.0,25.45,16.78
2018,4,12,7,45,30.0,47.0,5.55,19.75,55.5,41.94,31.18
2018,4,12,8,0,0.0,62.0,5.7,20.3,62.0,54.78,42.17
2018,4,12,8,15,0.0,75.0,5.8,20.95,75.0,66.34,49.45
2018,4,12,8,30,0.0,88.0,5.9,21.6,88.0,77.78,58.48
2018,4,12,8,45,0.0,93.0,5.95,22.2,93.0,82.22,61.73
2018,4,12,9,0,0.0,98.0,6.0,22.8,98.0,86.65,64.93
2018,4,12,9,15,0.5,120.5,6.0,23.35,121.0,106.16,80.21
2018,4,12,9,30,1.0,143.0,6.0,23.9,144.0,125.82,95.42
2018,4,12,9,45,7.5,185.5,6.05,24.45,191.0,165.17,125.91
2018,4,12,10,0,14.0,228.0,6.1,25.0,238.0,205.51,156.8
2018,4,12,10,15,146.0,296.5,6.05,25.5,414.5,335.15,256.53
2018,4,12,10,30,278.0,365.0,6.0,26.0,591.0,482.55,367.49
2018,4,12,10,45,503.0,286.5,6.0,26.5,713.5,583.57,444.8
2018,4,12,11,0,728.0,208.0,6.0,27.0,836.0,702.25,534.23
2018,4,12,11,15,809.5,169.5,6.0,27.4,884.5,764.39,580.08
2018,4,12,11,30,891.0,131.0,6.0,27.8,933.0,826.17,623.15
2018,4,12,11,45,861.5,151.5,5.95,28.25,936.5,857.14,642.73
2018,4,12,12,0,832.0,172.0,5.9,28.7,940.0,892.45,665.28
2018,4,12,12,15,862.0,154.5,5.85,29.0,954.0,923.83,685.33
2018,4,12,12,30,892.0,137.0,5.8,29.3,968.0,962.55,710.25
2018,4,12,12,45,891.0,136.5,5.8,29.6,964.0,985.55,724.7
2018,4,12,13,0,890.0,136.0,5.8,29.9,960.0,1005.0,736.88
2018,4,12,13,15,887.0,135.0,5.75,30.05,947.5,1018.35,745.2
2018,4,12,13,30,884.0,134.0,5.7,30.2,935.0,1027.9,751.13
2018,4,12,13,45,879.0,132.5,5.65,30.4,913.5,1031.1,752.83
2018,4,12,14,0,874.0,131.0,5.6,30.6,892.0,1030.43,752.15
2018,4,12,14,15,867.0,129.0,5.55,30.6,863.5,1023.36,748.02
2018,4,12,14,30,860.0,127.0,5.5,30.6,835.0,1012.51,741.57
2018,4,12,14,45,851.0,124.0,5.45,30.65,799.0,994.9,730.63
2018,4,12,15,0,842.0,121.0,5.4,30.7,763.0,984.4,724.61
2018,4,12,15,15,827.0,119.0,5.35,30.6,720.0,954.87,706.33
2018,4,12,15,30,812.0,117.0,5.3,30.5,677.0,922.33,686.09
2018,4,12,15,45,792.5,114.0,5.25,30.35,628.5,881.73,660.41
2018,4,12,16,0,773.0,111.0,5.2,30.2,580.0,838.87,632.99
2018,4,12,16,15,748.0,107.0,5.2,29.85,527.5,788.18,600.48
2018,4,12,16,30,723.0,103.0,5.2,29.5,475.0,740.58,569.64
2018,4,12,16,45,688.5,98.0,5.15,29.1,419.5,679.38,528.12
2018,4,12,17,0,654.0,93.0,5.1,28.7,364.0,618.57,485.89
2018,4,12,17,15,606.5,86.0,5.1,28.7,308.0,547.17,432.53
2018,4,12,17,30,559.0,79.0,5.1,28.7,252.0,478.27,379.17
2018,4,12,17,45,488.0,70.0,5.0,27.3,198.5,396.13,315.13
2018,4,12,18,0,417.0,61.0,4.9,25.9,145.0,319.86,252.89
2018,4,12,18,15,310.0,48.0,4.95,25.2,99.0,227.94,175.55
2018,4,12,18,30,203.0,35.0,5.0,24.5,53.0,151.96,104.83
2018,4,12,18,45,109.5,19.5,5.05,23.8,28.5,57.7,0.0
2018,4,12,19,0,16.0,4.0,5.1,23.1,4.0,0.0,0.0
2018,4,12,19,15,8.0,2.0,5.1,22.6,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.1,22.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.1,21.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.1,20.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.15,20.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,19.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,19.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.05,19.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.0,19.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.95,19.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.75,19.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.65,19.9,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.6,19.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.2,20.05,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,4,13,5,45,1.0,0.5,4.2,20.15,0.5,0.0,0.0
2018,4,13,6,0,2.0,1.0,4.2,20.2,1.0,0.0,0.0
2018,4,13,6,15,2.0,5.0,4.35,20.45,5.0,4.55,0.0
2018,4,13,6,30,2.0,9.0,4.5,20.7,9.0,7.9,0.0
2018,4,13,6,45,1.0,15.5,4.6,20.95,15.5,13.62,5.85
2018,4,13,7,0,0.0,22.0,4.7,21.2,22.0,19.35,11.08
2018,4,13,7,15,0.0,28.0,4.85,21.55,28.0,24.64,15.84
2018,4,13,7,30,0.0,34.0,5.0,21.9,34.0,29.95,20.49
2018,4,13,7,45,0.0,39.0,5.2,22.25,39.0,34.38,24.27
2018,4,13,8,0,0.0,44.0,5.4,22.6,44.0,38.81,27.99
2018,4,13,8,15,0.0,34.5,5.5,22.85,34.5,30.42,19.51
2018,4,13,8,30,0.0,25.0,5.6,23.1,25.0,22.04,12.5
2018,4,13,8,45,4.5,77.5,5.75,23.35,80.0,69.4,50.85
2018,4,13,9,0,9.0,130.0,5.9,23.6,135.0,115.76,87.78
2018,4,13,9,15,6.0,126.0,5.85,24.1,129.5,112.5,84.84
2018,4,13,9,30,3.0,122.0,5.8,24.6,124.0,108.65,81.46
2018,4,13,9,45,6.0,138.0,5.75,25.05,142.5,124.1,93.3
2018,4,13,10,0,9.0,154.0,5.7,25.5,161.0,139.98,105.41
2018,4,13,10,15,10.5,185.0,5.55,26.05,193.5,168.46,127.16
2018,4,13,10,30,12.0,216.0,5.4,26.6,226.0,197.32,148.9
2018,4,13,10,45,13.0,220.5,5.2,27.15,231.5,203.17,152.81
2018,4,13,11,0,14.0,225.0,5.0,27.7,237.0,209.09,156.8
2018,4,13,11,15,26.5,243.5,4.75,28.05,267.0,238.57,179.0
2018,4,13,11,30,39.0,262.0,4.5,28.4,297.0,267.86,200.82
2018,4,13,11,45,206.0,323.0,4.25,28.75,513.0,477.08,358.1
