Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,0,373.0,384.0,4.0,29.1,729.0,690.55,509.85
2018,4,13,12,15,377.0,371.5,3.85,29.35,722.0,708.29,520.32
2018,4,13,12,30,381.0,359.0,3.7,29.6,715.0,717.82,526.25
2018,4,13,12,45,559.5,285.5,3.5,29.8,806.0,832.83,607.7
2018,4,13,13,0,738.0,212.0,3.3,30.0,897.0,950.86,686.06
2018,4,13,13,15,779.0,190.5,3.2,30.1,905.0,978.35,702.18
2018,4,13,13,30,820.0,169.0,3.1,30.2,913.0,1010.89,722.16
2018,4,13,13,45,824.5,161.5,3.0,30.35,895.5,1017.51,725.41
2018,4,13,14,0,829.0,154.0,2.9,30.5,878.0,1020.27,726.54
2018,4,13,14,15,818.0,152.0,2.85,30.5,847.0,1009.36,720.04
2018,4,13,14,30,807.0,150.0,2.8,30.5,816.0,994.77,711.45
2018,4,13,14,45,819.5,138.0,2.8,30.5,788.5,989.17,709.19
2018,4,13,15,0,832.0,126.0,2.8,30.5,761.0,979.3,704.28
2018,4,13,15,15,820.5,122.5,2.85,30.4,719.5,951.61,688.7
2018,4,13,15,30,809.0,119.0,2.9,30.3,678.0,920.79,671.14
2018,4,13,15,45,794.0,114.0,2.95,30.2,630.5,882.11,648.25
2018,4,13,16,0,779.0,109.0,3.0,30.1,583.0,840.92,623.43
2018,4,13,16,15,753.0,106.0,3.05,29.75,530.5,790.33,592.4
2018,4,13,16,30,727.0,103.0,3.1,29.4,478.0,742.83,562.88
2018,4,13,16,45,691.5,98.0,3.1,29.05,422.0,680.71,522.0
2018,4,13,17,0,656.0,93.0,3.1,28.7,366.0,619.06,480.36
2018,4,13,17,15,609.0,86.0,3.1,28.7,310.0,547.97,428.44
2018,4,13,17,30,562.0,79.0,3.1,28.7,254.0,479.34,376.4
2018,4,13,17,45,487.0,70.5,2.65,27.15,200.0,395.34,311.65
2018,4,13,18,0,412.0,62.0,2.2,25.6,146.0,317.55,249.03
2018,4,13,18,15,300.5,48.5,2.1,25.0,99.5,223.29,170.98
2018,4,13,18,30,189.0,35.0,2.0,24.4,53.0,145.23,100.62
2018,4,13,18,45,101.0,19.5,1.9,23.8,28.5,54.49,0.0
2018,4,13,19,0,13.0,4.0,1.8,23.2,4.0,0.0,0.0
2018,4,13,19,15,6.5,2.0,1.6,22.95,2.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.85,19.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.75,18.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,5.2,17.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,5.25,17.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,5.3,16.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,5.35,13.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,4,14,5,45,2.0,0.5,5.65,12.1,0.5,0.0,0.0
2018,4,14,6,0,4.0,1.0,5.7,12.0,1.0,0.0,0.0
2018,4,14,6,15,27.0,10.5,5.95,12.15,12.5,9.55,0.0
2018,4,14,6,30,50.0,20.0,6.2,12.3,24.0,16.46,6.23
2018,4,14,6,45,38.5,36.0,6.45,12.4,40.5,30.21,20.7
2018,4,14,7,0,27.0,52.0,6.7,12.5,57.0,44.33,33.87
2018,4,14,7,15,50.5,75.0,6.9,12.75,88.5,62.41,50.37
2018,4,14,7,30,74.0,98.0,7.1,13.0,120.0,76.96,63.44
2018,4,14,7,45,258.5,113.5,7.3,13.2,213.5,84.33,69.88
2018,4,14,8,0,443.0,129.0,7.5,13.4,307.0,89.1,73.85
2018,4,14,8,15,496.5,140.5,7.6,13.75,367.5,119.36,82.38
2018,4,14,8,30,550.0,152.0,7.7,14.1,428.0,170.38,113.88
2018,4,14,8,45,626.0,149.5,7.75,14.4,496.5,221.94,152.39
2018,4,14,9,0,702.0,147.0,7.8,14.7,565.0,281.88,202.19
2018,4,14,9,15,714.0,155.0,7.8,15.1,611.0,339.76,254.21
2018,4,14,9,30,726.0,163.0,7.8,15.5,657.0,398.43,306.53
2018,4,14,9,45,666.0,197.5,7.8,15.9,673.0,448.74,351.69
2018,4,14,10,0,606.0,232.0,7.8,16.3,689.0,491.3,388.56
2018,4,14,10,15,448.5,300.0,7.75,16.75,647.5,500.37,396.74
2018,4,14,10,30,291.0,368.0,7.7,17.2,606.0,492.55,389.55
2018,4,14,10,45,406.5,333.5,7.6,17.65,679.0,560.59,443.7
2018,4,14,11,0,522.0,299.0,7.5,18.1,752.0,637.85,504.37
2018,4,14,11,15,575.5,276.0,7.4,18.45,787.0,687.0,542.38
2018,4,14,11,30,629.0,253.0,7.3,18.8,822.0,739.12,582.18
2018,4,14,11,45,523.0,318.0,7.25,19.15,796.0,740.6,579.74
2018,4,14,12,0,417.0,383.0,7.2,19.5,770.0,733.53,570.68
2018,4,14,12,15,631.5,289.0,7.15,19.75,878.5,858.57,667.74
2018,4,14,12,30,846.0,195.0,7.1,20.0,987.0,984.49,759.87
2018,4,14,12,45,908.0,157.5,7.05,20.25,1004.5,1020.41,783.85
2018,4,14,13,0,970.0,120.0,7.0,20.5,1022.0,1065.96,814.86
2018,4,14,13,15,971.0,117.0,6.9,20.6,1010.0,1082.17,825.4
2018,4,14,13,30,972.0,114.0,6.8,20.7,998.0,1094.3,833.31
2018,4,14,13,45,972.5,110.0,6.75,20.85,977.5,1100.7,837.54
2018,4,14,14,0,973.0,106.0,6.7,21.0,957.0,1102.82,838.99
2018,4,14,14,15,966.0,104.5,6.65,21.0,926.5,1095.75,834.76
2018,4,14,14,30,959.0,103.0,6.6,21.0,896.0,1084.51,827.86
2018,4,14,14,45,949.0,102.5,6.6,21.05,858.5,1067.32,817.14
2018,4,14,15,0,939.0,102.0,6.6,21.1,821.0,1046.31,803.89
2018,4,14,15,15,926.5,100.0,6.5,21.0,776.0,1017.52,785.14
2018,4,14,15,30,914.0,98.0,6.4,20.9,731.0,985.34,764.05
2018,4,14,15,45,898.0,95.0,6.35,20.85,680.5,945.63,737.69
2018,4,14,16,0,882.0,92.0,6.3,20.8,630.0,903.21,709.25
2018,4,14,16,15,858.5,89.5,6.15,20.5,574.5,860.47,680.57
2018,4,14,16,30,835.0,87.0,6.0,20.2,519.0,807.7,644.14
2018,4,14,16,45,802.5,83.5,5.85,19.95,460.5,745.41,599.87
2018,4,14,17,0,770.0,80.0,5.7,19.7,402.0,682.92,554.58
2018,4,14,17,15,725.5,74.5,5.7,19.7,342.0,610.06,499.76
2018,4,14,17,30,681.0,69.0,5.7,19.7,282.0,543.06,445.99
2018,4,14,17,45,612.0,62.0,4.7,18.4,224.0,458.69,376.39
2018,4,14,18,0,543.0,55.0,3.7,17.1,166.0,379.87,309.02
2018,4,14,18,15,426.5,45.0,3.4,16.2,115.0,280.97,223.68
2018,4,14,18,30,310.0,35.0,3.1,15.3,64.0,193.93,141.58
2018,4,14,18,45,171.5,20.5,2.75,14.4,34.5,80.88,0.0
2018,4,14,19,0,33.0,6.0,2.4,13.5,5.0,0.0,0.0
2018,4,14,19,15,16.5,3.0,2.3,13.15,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,15,5,45,7.5,1.0,2.6,5.8,1.0,0.0,0.0
2018,4,15,6,0,15.0,2.0,2.7,5.9,2.0,0.0,0.0
2018,4,15,6,15,148.5,16.5,2.95,6.6,28.0,15.01,0.0
2018,4,15,6,30,282.0,31.0,3.2,7.3,54.0,26.15,14.48
2018,4,15,6,45,408.5,41.5,3.4,8.0,104.0,33.57,24.2
2018,4,15,7,0,535.0,52.0,3.6,8.7,154.0,40.84,31.33
2018,4,15,7,15,609.5,59.0,3.7,9.6,212.5,44.78,35.1
2018,4,15,7,30,684.0,66.0,3.8,10.5,271.0,48.68,38.57
2018,4,15,7,45,732.5,70.5,3.85,11.45,331.5,55.29,44.31
2018,4,15,8,0,781.0,75.0,3.9,12.4,392.0,57.24,45.74
2018,4,15,8,15,813.5,79.0,3.85,13.1,451.5,95.36,53.29
2018,4,15,8,30,846.0,83.0,3.8,13.8,511.0,157.57,90.14
2018,4,15,8,45,869.0,85.5,3.8,14.5,566.5,220.73,140.15
2018,4,15,9,0,892.0,88.0,3.8,15.2,622.0,291.67,201.44
2018,4,15,9,15,907.5,90.0,3.7,15.85,672.5,355.87,258.67
2018,4,15,9,30,923.0,92.0,3.6,16.5,723.0,420.72,315.61
2018,4,15,9,45,936.0,93.5,3.45,17.1,768.5,484.48,370.0
2018,4,15,10,0,949.0,95.0,3.3,17.7,814.0,548.04,422.15
2018,4,15,10,15,958.0,97.0,3.25,18.4,853.0,609.37,470.63
2018,4,15,10,30,967.0,99.0,3.2,19.1,892.0,669.5,516.3
2018,4,15,10,45,974.0,100.0,3.15,19.75,923.5,725.99,557.75
2018,4,15,11,0,981.0,101.0,3.1,20.4,955.0,780.53,596.36
2018,4,15,11,15,982.5,103.5,3.05,20.9,977.0,830.16,628.73
2018,4,15,11,30,984.0,106.0,3.0,21.4,999.0,876.92,658.34
2018,4,15,11,45,983.5,108.5,3.0,21.9,1012.5,919.0,684.69
2018,4,15,12,0,983.0,111.0,3.0,22.4,1026.0,957.75,708.54
2018,4,15,12,15,983.0,112.0,2.9,22.75,1031.0,992.08,728.86
2018,4,15,12,30,983.0,113.0,2.8,23.1,1036.0,1022.83,746.61
2018,4,15,12,45,981.0,113.5,2.75,23.4,1031.5,1047.49,760.92
2018,4,15,13,0,979.0,114.0,2.7,23.7,1027.0,1068.24,772.75
2018,4,15,13,15,975.0,115.0,2.65,23.9,1014.0,1083.51,781.44
2018,4,15,13,30,971.0,116.0,2.6,24.1,1001.0,1094.67,787.66
2018,4,15,13,45,965.0,116.0,2.5,24.3,979.0,1098.65,788.91
2018,4,15,14,0,959.0,116.0,2.4,24.5,957.0,1098.43,787.71
2018,4,15,14,15,953.5,114.0,2.3,24.55,927.0,1092.45,783.52
2018,4,15,14,30,948.0,112.0,2.2,24.6,897.0,1082.32,776.92
2018,4,15,14,45,940.5,109.0,2.1,24.65,859.5,1065.06,766.01
2018,4,15,15,0,933.0,106.0,2.0,24.7,822.0,1043.87,752.82
2018,4,15,15,15,922.5,103.0,1.85,24.65,778.0,1016.01,735.15
2018,4,15,15,30,912.0,100.0,1.7,24.6,734.0,984.67,715.36
2018,4,15,15,45,898.5,96.5,1.55,24.55,684.0,946.74,691.33
2018,4,15,16,0,885.0,93.0,1.4,24.5,634.0,905.95,665.41
2018,4,15,16,15,864.0,89.5,1.25,24.2,579.0,864.05,639.25
2018,4,15,16,30,843.0,86.0,1.1,23.9,524.0,811.94,605.97
2018,4,15,16,45,814.0,81.5,0.95,23.6,465.5,750.91,566.17
2018,4,15,17,0,785.0,77.0,0.8,23.3,407.0,689.42,525.25
2018,4,15,17,15,742.0,72.0,0.8,23.3,347.5,617.6,476.94
2018,4,15,17,30,699.0,67.0,0.8,23.3,288.0,551.11,428.61
2018,4,15,17,45,630.0,60.5,0.9,21.1,229.0,466.56,368.17
2018,4,15,18,0,561.0,54.0,1.0,18.9,170.0,387.57,307.39
2018,4,15,18,15,446.5,44.5,1.05,17.9,118.5,289.42,226.19
2018,4,15,18,30,332.0,35.0,1.1,16.9,67.0,202.91,147.25
2018,4,15,18,45,186.5,21.0,1.2,15.9,36.5,86.58,0.0
2018,4,15,19,0,41.0,7.0,1.3,14.9,6.0,0.0,0.0
2018,4,15,19,15,20.5,3.5,1.35,14.6,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,5,45,9.5,2.0,1.2,8.05,1.5,0.0,0.0
2018,4,16,6,0,19.0,4.0,1.2,8.3,3.0,0.0,0.0
2018,4,16,6,15,154.0,17.5,1.5,9.25,29.5,15.92,0.0
2018,4,16,6,30,289.0,31.0,1.8,10.2,56.0,25.95,14.79
2018,4,16,6,45,406.0,41.5,2.05,11.15,105.0,33.38,23.79
2018,4,16,7,0,523.0,52.0,2.3,12.1,154.0,40.63,30.75
2018,4,16,7,15,593.0,59.5,2.55,13.15,211.0,44.97,34.78
2018,4,16,7,30,663.0,67.0,2.8,14.2,268.0,49.21,38.47
2018,4,16,7,45,708.5,72.5,3.05,15.25,327.0,51.64,40.39
2018,4,16,8,0,754.0,78.0,3.3,16.3,386.0,59.29,46.82
2018,4,16,8,15,784.5,82.0,3.7,17.35,443.5,97.3,54.29
2018,4,16,8,30,815.0,86.0,4.1,18.4,501.0,157.38,89.6
2018,4,16,8,45,837.5,89.5,4.5,19.4,556.0,219.22,137.87
2018,4,16,9,0,860.0,93.0,4.9,20.4,611.0,283.35,192.71
2018,4,16,9,15,877.5,95.5,5.0,21.05,661.5,351.94,252.51
2018,4,16,9,30,895.0,98.0,5.1,21.7,712.0,416.1,308.25
2018,4,16,9,45,908.5,100.0,5.25,22.3,757.5,478.81,361.72
2018,4,16,10,0,922.0,102.0,5.4,22.9,803.0,541.42,413.52
2018,4,16,10,15,932.0,103.5,5.45,23.4,841.5,601.34,461.62
2018,4,16,10,30,942.0,105.0,5.5,23.9,880.0,660.2,507.41
2018,4,16,10,45,950.0,105.0,5.55,24.4,911.0,715.14,548.99
2018,4,16,11,0,958.0,105.0,5.6,24.9,942.0,768.28,588.11
2018,4,16,11,15,966.0,104.0,5.6,25.35,965.5,818.47,622.31
2018,4,16,11,30,974.0,103.0,5.6,25.8,989.0,866.34,654.02
2018,4,16,11,45,981.0,101.0,5.65,26.2,1004.5,909.91,682.8
2018,4,16,12,0,988.0,99.0,5.7,26.6,1020.0,950.6,709.39
2018,4,16,12,15,988.5,99.0,5.7,26.85,1024.5,984.33,731.21
2018,4,16,12,30,989.0,99.0,5.7,27.1,1029.0,1014.46,750.56
2018,4,16,12,45,987.5,99.5,5.65,27.4,1025.0,1039.46,765.93
2018,4,16,13,0,986.0,100.0,5.6,27.7,1021.0,1060.53,778.7
2018,4,16,13,15,983.5,99.5,5.6,27.85,1008.0,1075.58,788.41
2018,4,16,13,30,981.0,99.0,5.6,28.0,995.0,1086.49,795.52
2018,4,16,13,45,976.5,98.5,5.6,28.15,973.5,1091.19,798.71
2018,4,16,14,0,972.0,98.0,5.6,28.3,952.0,1091.67,799.3
2018,4,16,14,15,962.0,99.0,5.55,28.3,921.0,1084.04,794.82
2018,4,16,14,30,952.0,100.0,5.5,28.3,890.0,1072.35,787.87
2018,4,16,14,45,937.5,101.5,5.5,28.3,851.5,1052.84,776.26
2018,4,16,15,0,923.0,103.0,5.5,28.3,813.0,1029.69,762.36
2018,4,16,15,15,911.0,101.0,5.45,28.15,769.0,1001.61,745.3
2018,4,16,15,30,899.0,99.0,5.4,28.0,725.0,970.19,726.01
2018,4,16,15,45,883.5,96.0,5.4,27.85,675.0,931.3,701.87
2018,4,16,16,0,868.0,93.0,5.4,27.7,625.0,889.73,675.68
2018,4,16,16,15,845.5,90.0,5.25,27.3,570.5,847.67,648.73
2018,4,16,16,30,823.0,87.0,5.1,26.9,516.0,795.62,614.32
2018,4,16,16,45,792.5,82.5,5.0,26.55,458.0,734.23,572.71
2018,4,16,17,0,762.0,78.0,4.9,26.2,400.0,672.59,529.98
2018,4,16,17,15,718.5,73.5,4.9,26.2,341.5,602.09,478.74
2018,4,16,17,30,675.0,69.0,4.9,26.2,283.0,537.19,428.37
2018,4,16,17,45,605.5,62.0,4.4,24.55,225.0,453.01,362.49
2018,4,16,18,0,536.0,55.0,3.9,22.9,167.0,374.51,298.4
2018,4,16,18,15,421.5,45.5,3.9,22.05,116.5,277.84,216.9
2018,4,16,18,30,307.0,36.0,3.9,21.2,66.0,192.73,139.6
2018,4,16,18,45,171.0,21.0,3.85,20.35,36.0,97.6,0.0
2018,4,16,19,0,35.0,6.0,3.8,19.5,6.0,5.46,0.0
2018,4,16,19,15,17.5,3.0,3.95,19.1,3.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,5,45,8.5,2.0,3.35,13.1,2.0,0.0,0.0
2018,4,17,6,0,17.0,4.0,3.4,13.2,4.0,0.0,0.0
2018,4,17,6,15,119.5,19.5,3.7,13.85,29.5,17.74,0.0
2018,4,17,6,30,222.0,35.0,4.0,14.5,55.0,27.49,16.15
2018,4,17,6,45,336.5,48.5,4.3,15.15,103.0,37.49,26.96
2018,4,17,7,0,451.0,62.0,4.6,15.8,151.0,49.09,37.71
2018,4,17,7,15,526.0,70.0,5.05,16.65,207.0,53.32,41.62
2018,4,17,7,30,601.0,78.0,5.5,17.5,263.0,57.5,45.22
2018,4,17,7,45,651.5,84.0,5.95,18.35,321.5,59.84,47.03
2018,4,17,8,0,702.0,90.0,6.4,19.2,380.0,62.11,48.69
2018,4,17,8,15,735.0,95.0,6.5,19.85,437.0,100.04,56.94
2018,4,17,8,30,768.0,100.0,6.6,20.5,494.0,164.03,96.36
2018,4,17,8,45,793.5,103.5,6.7,21.2,548.5,223.41,142.56
2018,4,17,9,0,819.0,107.0,6.8,21.9,603.0,285.53,195.5
2018,4,17,9,15,837.5,110.5,6.75,22.5,653.5,347.94,250.18
2018,4,17,9,30,856.0,114.0,6.7,23.1,704.0,411.62,305.35
2018,4,17,9,45,869.0,116.5,6.7,23.7,748.0,473.08,357.64
2018,4,17,10,0,882.0,119.0,6.7,24.3,792.0,536.52,409.78
2018,4,17,10,15,879.0,127.5,6.65,24.85,825.5,593.0,455.02
2018,4,17,10,30,876.0,136.0,6.6,25.4,859.0,647.21,496.99
2018,4,17,10,45,896.5,130.5,6.55,25.9,893.5,702.57,538.9
2018,4,17,11,0,917.0,125.0,6.5,26.4,928.0,757.33,579.23
2018,4,17,11,15,922.0,125.5,6.45,26.9,950.0,804.89,612.24
2018,4,17,11,30,927.0,126.0,6.4,27.4,972.0,850.04,642.04
2018,4,17,11,45,929.5,126.5,6.35,27.85,985.0,890.55,668.35
2018,4,17,12,0,932.0,127.0,6.3,28.3,998.0,928.1,692.37
2018,4,17,12,15,932.5,127.0,6.2,28.6,1002.5,960.31,712.7
2018,4,17,12,30,933.0,127.0,6.1,28.9,1007.0,989.16,730.6
2018,4,17,12,45,931.5,127.5,6.05,29.25,1003.0,1013.1,745.28
2018,4,17,13,0,930.0,128.0,6.0,29.6,999.0,1033.36,757.5
2018,4,17,13,15,925.5,128.0,5.95,29.8,985.0,1046.4,765.44
2018,4,17,13,30,921.0,128.0,5.9,30.0,971.0,1055.5,770.89
2018,4,17,13,45,915.5,127.0,5.8,30.2,949.0,1058.61,772.18
2018,4,17,14,0,910.0,126.0,5.7,30.4,927.0,1057.71,770.98
2018,4,17,14,15,903.5,124.5,5.65,30.45,898.0,1051.32,767.17
2018,4,17,14,30,897.0,123.0,5.6,30.5,869.0,1041.02,760.97
2018,4,17,14,45,887.5,120.0,5.55,30.55,831.5,1022.32,749.35
2018,4,17,15,0,878.0,117.0,5.5,30.6,794.0,999.97,735.45
2018,4,17,15,15,864.0,114.5,5.4,30.45,750.0,970.34,717.04
2018,4,17,15,30,850.0,112.0,5.3,30.3,706.0,947.24,703.09
2018,4,17,15,45,831.0,109.5,5.25,30.1,656.5,906.66,677.68
2018,4,17,16,0,812.0,107.0,5.2,29.9,607.0,863.7,650.51
2018,4,17,16,15,786.5,104.5,5.05,29.5,553.5,813.1,617.67
2018,4,17,16,30,761.0,102.0,4.9,29.1,500.0,761.17,583.45
2018,4,17,16,45,725.5,97.5,4.8,28.65,443.0,702.39,544.03
2018,4,17,17,0,690.0,93.0,4.7,28.2,386.0,640.04,501.07
2018,4,17,17,15,644.0,86.5,4.7,28.2,328.5,568.9,448.48
2018,4,17,17,30,598.0,80.0,4.7,28.2,271.0,500.04,395.6
2018,4,17,17,45,526.5,71.5,4.25,26.5,215.0,416.64,331.04
2018,4,17,18,0,455.0,63.0,3.8,24.8,159.0,339.08,268.41
2018,4,17,18,15,346.0,50.5,3.9,24.05,110.5,244.77,189.7
2018,4,17,18,30,237.0,38.0,4.0,23.3,62.0,166.6,120.1
2018,4,17,18,45,130.0,21.5,4.1,22.55,33.5,83.53,0.0
2018,4,17,19,0,23.0,5.0,4.2,21.8,5.0,4.55,0.0
2018,4,17,19,15,11.5,2.5,4.25,21.3,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,20.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.25,17.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,4,18,5,45,2.5,1.5,2.65,17.65,1.5,0.0,0.0
2018,4,18,6,0,5.0,3.0,2.5,17.7,3.0,0.0,0.0
2018,4,18,6,15,50.5,21.0,2.35,18.2,25.5,19.1,0.0
2018,4,18,6,30,96.0,39.0,2.2,18.7,48.0,30.82,18.88
2018,4,18,6,45,121.0,46.5,2.0,19.15,66.0,36.91,26.08
2018,4,18,7,0,146.0,54.0,1.8,19.6,84.0,42.66,31.59
2018,4,18,7,15,73.0,49.5,1.9,20.15,64.5,41.77,30.98
2018,4,18,7,30,0.0,45.0,2.0,20.7,45.0,39.69,29.14
2018,4,18,7,45,0.0,51.0,2.1,21.25,51.0,45.01,33.63
2018,4,18,8,0,0.0,57.0,2.2,21.8,57.0,50.34,38.03
2018,4,18,8,15,0.0,64.0,2.4,22.25,64.0,56.57,41.08
2018,4,18,8,30,0.0,71.0,2.6,22.7,71.0,62.81,45.91
2018,4,18,8,45,3.5,97.5,2.8,23.1,99.5,86.74,64.85
2018,4,18,9,0,7.0,124.0,3.0,23.5,128.0,110.4,83.34
2018,4,18,9,15,265.0,173.0,3.1,24.0,356.0,221.56,163.83
2018,4,18,9,30,523.0,222.0,3.2,24.5,584.0,372.03,275.73
2018,4,18,9,45,382.0,224.5,3.35,25.0,498.0,349.4,262.76
2018,4,18,10,0,241.0,227.0,3.5,25.5,412.0,310.37,235.44
2018,4,18,10,15,128.0,233.5,3.6,25.95,332.0,272.92,207.23
2018,4,18,10,30,15.0,240.0,3.7,26.4,252.0,219.8,165.47
2018,4,18,10,45,14.5,234.0,3.8,26.85,246.0,215.85,162.14
2018,4,18,11,0,14.0,228.0,3.9,27.3,240.0,211.65,158.55
2018,4,18,11,15,12.0,208.0,4.05,27.55,218.5,193.73,144.7
2018,4,18,11,30,10.0,188.0,4.2,27.8,197.0,175.32,130.49
2018,4,18,11,45,264.5,238.0,4.3,28.05,485.5,452.22,343.66
2018,4,18,12,0,519.0,288.0,4.4,28.3,774.0,732.71,546.1
2018,4,18,12,15,675.5,237.5,4.5,28.45,873.5,848.49,627.68
2018,4,18,12,30,832.0,187.0,4.6,28.6,973.0,962.1,703.88
2018,4,18,12,45,838.0,182.0,4.7,28.75,971.0,986.97,719.96
2018,4,18,13,0,844.0,177.0,4.8,28.9,969.0,1008.54,734.55
2018,4,18,13,15,846.0,172.5,4.8,28.95,957.5,1023.21,744.2
2018,4,18,13,30,848.0,168.0,4.8,29.0,946.0,1034.15,751.56
2018,4,18,13,45,848.5,163.5,4.85,29.05,927.0,1039.78,756.05
2018,4,18,14,0,849.0,159.0,4.9,29.1,908.0,1041.52,758.18
2018,4,18,14,15,846.5,154.0,4.9,29.0,880.5,1035.81,755.64
2018,4,18,14,30,844.0,149.0,4.9,28.9,853.0,1026.2,750.74
2018,4,18,14,45,839.5,143.5,4.9,28.8,818.0,1010.24,741.79
2018,4,18,15,0,835.0,138.0,4.9,28.7,783.0,990.57,730.49
2018,4,18,15,15,826.5,132.5,4.85,28.45,741.5,963.45,714.34
2018,4,18,15,30,818.0,127.0,4.8,28.2,700.0,933.03,696.0
2018,4,18,15,45,805.5,121.0,4.8,28.0,652.0,895.29,672.79
2018,4,18,16,0,793.0,115.0,4.8,27.8,604.0,854.85,647.53
2018,4,18,16,15,773.5,109.5,4.65,27.35,552.0,806.58,616.22
2018,4,18,16,30,754.0,104.0,4.5,26.9,500.0,760.71,586.26
2018,4,18,16,45,727.0,97.5,4.35,26.5,444.5,702.47,546.95
2018,4,18,17,0,700.0,91.0,4.2,26.1,389.0,643.93,506.55
2018,4,18,17,15,613.5,88.5,4.2,26.1,322.0,549.3,435.82
2018,4,18,17,30,527.0,86.0,4.2,26.1,255.0,460.55,367.07
2018,4,18,17,45,447.0,73.0,3.25,24.1,196.5,370.86,296.98
2018,4,18,18,0,367.0,60.0,2.3,22.1,138.0,284.29,226.71
2018,4,18,18,15,283.0,45.5,2.25,21.2,95.0,207.26,161.78
2018,4,18,18,30,199.0,31.0,2.2,20.3,52.0,139.77,101.66
2018,4,18,18,45,119.0,18.5,2.1,19.4,29.0,75.52,0.0
2018,4,18,19,0,39.0,6.0,2.0,18.5,6.0,17.25,0.0
2018,4,18,19,15,19.5,3.0,2.1,18.25,3.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,19,5,45,11.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,4,19,6,0,22.0,4.0,3.6,12.0,4.0,0.0,0.0
2018,4,19,6,15,116.0,19.0,3.7,12.4,29.0,17.28,0.0
2018,4,19,6,30,210.0,34.0,3.8,12.8,54.0,26.57,16.26
2018,4,19,6,45,306.5,49.5,3.9,13.25,101.0,38.05,27.81
2018,4,19,7,0,403.0,65.0,4.0,13.7,148.0,49.15,38.17
2018,4,19,7,15,471.0,76.5,4.35,14.4,202.5,58.26,46.42
2018,4,19,7,30,539.0,88.0,4.7,15.1,257.0,64.99,52.31
2018,4,19,7,45,587.5,96.0,5.05,15.75,314.0,68.44,55.11
2018,4,19,8,0,636.0,104.0,5.4,16.4,371.0,71.71,57.65
2018,4,19,8,15,671.0,110.5,5.55,17.1,427.0,109.76,66.69
2018,4,19,8,30,706.0,117.0,5.7,17.8,483.0,165.58,101.02
2018,4,19,8,45,732.0,122.5,5.8,18.5,537.5,223.28,146.41
2018,4,19,9,0,758.0,128.0,5.9,19.2,592.0,283.86,198.12
2018,4,19,9,15,778.0,132.0,5.85,19.75,641.5,348.54,254.37
2018,4,19,9,30,798.0,136.0,5.8,20.3,691.0,409.57,307.22
2018,4,19,9,45,814.0,139.0,5.8,20.85,735.5,469.31,358.0
2018,4,19,10,0,830.0,142.0,5.8,21.4,780.0,529.54,407.67
2018,4,19,10,15,843.0,144.0,5.7,21.75,818.5,587.49,454.24
2018,4,19,10,30,856.0,146.0,5.6,22.1,857.0,644.99,499.01
2018,4,19,10,45,867.0,146.0,5.5,22.45,888.0,698.72,539.69
2018,4,19,11,0,878.0,146.0,5.4,22.8,919.0,748.0,576.05
2018,4,19,11,15,863.5,159.5,5.3,23.15,935.0,795.38,609.36
2018,4,19,11,30,849.0,173.0,5.2,23.5,951.0,835.85,636.4
2018,4,19,11,45,886.0,153.0,5.15,23.85,975.5,877.44,663.73
2018,4,19,12,0,923.0,133.0,5.1,24.2,1000.0,925.11,694.92
2018,4,19,12,15,924.5,133.0,4.95,24.45,1005.0,957.83,715.07
2018,4,19,12,30,926.0,133.0,4.8,24.7,1010.0,987.28,732.84
2018,4,19,12,45,926.0,132.5,4.7,24.9,1006.5,1011.46,747.46
2018,4,19,13,0,926.0,132.0,4.6,25.1,1003.0,1032.02,759.64
2018,4,19,13,15,922.5,132.0,4.45,24.9,990.0,1045.91,768.57
2018,4,19,13,30,919.0,132.0,4.3,24.7,977.0,1055.9,775.2
2018,4,19,13,45,913.0,132.0,4.1,24.5,955.5,1059.45,777.38
2018,4,19,14,0,907.0,132.0,3.9,24.3,934.0,1059.03,777.07
2018,4,19,14,15,872.5,145.0,3.85,24.1,896.0,1051.38,773.24
2018,4,19,14,30,838.0,158.0,3.8,23.9,858.0,1028.76,759.73
2018,4,19,14,45,852.5,143.0,3.7,23.65,828.5,1021.55,756.42
2018,4,19,15,0,867.0,128.0,3.6,23.4,799.0,1009.73,750.08
2018,4,19,15,15,702.0,174.5,3.55,23.25,698.5,895.25,674.48
2018,4,19,15,30,537.0,221.0,3.5,23.1,598.0,769.99,588.12
2018,4,19,15,45,446.5,233.5,3.5,22.9,532.0,688.67,530.78
2018,4,19,16,0,356.0,246.0,3.5,22.7,466.0,594.7,462.74
2018,4,19,16,15,488.0,190.0,3.35,22.4,463.5,650.36,508.83
2018,4,19,16,30,620.0,134.0,3.2,22.1,461.0,685.09,538.23
2018,4,19,16,45,677.5,110.5,3.05,21.8,431.0,678.39,535.05
2018,4,19,17,0,735.0,87.0,2.9,21.5,401.0,663.66,526.13
2018,4,19,17,15,691.5,81.0,2.9,21.5,342.5,592.96,474.06
2018,4,19,17,30,648.0,75.0,2.9,21.5,284.0,524.25,421.21
2018,4,19,17,45,570.5,68.0,2.4,20.05,225.5,436.88,352.43
2018,4,19,18,0,493.0,61.0,1.9,18.6,167.0,355.91,285.92
2018,4,19,18,15,329.5,49.0,1.9,18.05,111.0,233.44,184.2
2018,4,19,18,30,166.0,37.0,1.9,17.5,55.0,134.08,98.88
2018,4,19,18,45,98.5,22.0,1.9,16.9,31.0,73.14,0.0
2018,4,19,19,0,31.0,7.0,1.9,16.3,7.0,15.71,0.0
2018,4,19,19,15,15.5,3.5,1.95,16.1,3.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,20,5,45,7.5,2.5,2.3,11.4,2.5,0.0,0.0
2018,4,20,6,0,15.0,5.0,2.5,11.5,5.0,4.55,0.0
2018,4,20,6,15,67.0,22.0,2.65,11.65,28.0,17.7,0.0
2018,4,20,6,30,119.0,39.0,2.8,11.8,51.0,30.97,20.28
2018,4,20,6,45,191.5,55.0,2.95,11.95,88.5,43.29,32.65
2018,4,20,7,0,264.0,71.0,3.1,12.1,126.0,53.07,41.95
2018,4,20,7,15,237.5,95.5,3.2,12.3,156.5,72.33,59.42
2018,4,20,7,30,211.0,120.0,3.3,12.5,187.0,88.53,73.83
2018,4,20,7,45,288.5,135.0,3.4,12.7,246.0,98.5,82.43
2018,4,20,8,0,366.0,150.0,3.5,12.9,305.0,101.88,85.07
2018,4,20,8,15,298.0,171.5,3.7,13.1,309.0,139.48,103.36
2018,4,20,8,30,230.0,193.0,3.9,13.3,313.0,170.08,126.96
2018,4,20,8,45,121.0,189.5,4.1,13.5,253.0,172.97,133.63
2018,4,20,9,0,12.0,186.0,4.3,13.7,193.0,162.39,129.21
2018,4,20,9,15,87.5,250.5,4.45,14.0,311.0,234.23,185.16
2018,4,20,9,30,163.0,315.0,4.6,14.3,429.0,316.32,249.41
2018,4,20,9,45,201.5,335.0,4.75,14.55,484.5,363.23,286.53
2018,4,20,10,0,240.0,355.0,4.9,14.8,540.0,412.18,325.32
2018,4,20,10,15,255.5,372.5,4.9,15.45,578.0,454.15,357.65
2018,4,20,10,30,271.0,390.0,4.9,16.1,616.0,497.66,390.6
2018,4,20,10,45,345.5,380.0,4.9,16.8,678.5,557.94,436.59
2018,4,20,11,0,420.0,370.0,4.9,17.5,741.0,625.56,487.36
2018,4,20,11,15,404.0,389.0,4.8,18.1,753.0,655.79,507.9
2018,4,20,11,30,388.0,408.0,4.7,18.7,765.0,681.28,524.63
2018,4,20,11,45,492.0,360.5,4.6,19.3,819.5,750.77,575.81
2018,4,20,12,0,596.0,313.0,4.5,19.9,874.0,819.91,625.59
2018,4,20,12,15,703.0,251.5,4.5,20.2,916.0,885.01,673.3
2018,4,20,12,30,810.0,190.0,4.5,20.5,958.0,943.46,713.19
2018,4,20,12,45,563.0,309.0,4.5,20.8,842.0,853.7,646.33
2018,4,20,13,0,316.0,428.0,4.5,21.1,726.0,737.36,557.41
2018,4,20,13,15,205.0,427.5,4.5,21.3,620.0,625.68,475.45
2018,4,20,13,30,94.0,427.0,4.5,21.5,514.0,506.99,386.09
2018,4,20,13,45,70.5,400.5,4.5,21.7,465.0,460.17,351.4
2018,4,20,14,0,47.0,374.0,4.5,21.9,416.0,412.26,315.27
2018,4,20,14,15,49.5,367.5,4.5,21.95,410.5,410.54,314.6
2018,4,20,14,30,52.0,361.0,4.5,22.0,405.0,408.58,313.66
2018,4,20,14,45,38.0,323.0,4.45,22.05,354.5,356.52,274.45
2018,4,20,15,0,24.0,285.0,4.4,22.1,304.0,288.93,223.03
2018,4,20,15,15,24.5,258.5,4.35,22.0,277.0,278.16,215.5
2018,4,20,15,30,25.0,232.0,4.3,21.9,250.0,251.73,195.7
2018,4,20,15,45,110.5,247.5,4.2,21.8,317.5,363.42,285.81
2018,4,20,16,0,196.0,263.0,4.1,21.7,385.0,455.83,359.22
2018,4,20,16,15,111.0,215.5,4.1,21.45,283.5,325.8,258.14
2018,4,20,16,30,26.0,168.0,4.1,21.2,182.0,187.72,147.81
2018,4,20,16,45,60.5,157.0,4.05,20.9,184.5,203.51,162.56
2018,4,20,17,0,95.0,146.0,4.0,20.6,187.0,228.52,184.26
2018,4,20,17,15,52.0,110.5,4.0,20.6,132.5,145.03,115.8
2018,4,20,17,30,9.0,75.0,4.0,20.6,78.0,73.08,55.64
2018,4,20,17,45,20.0,70.5,3.7,19.7,75.5,80.64,62.33
2018,4,20,18,0,31.0,66.0,3.4,18.8,73.0,83.41,64.52
2018,4,20,18,15,15.5,45.5,3.3,18.3,49.0,53.04,38.41
2018,4,20,18,30,0.0,25.0,3.2,17.8,25.0,22.04,11.95
2018,4,20,18,45,2.0,14.5,3.1,17.25,14.5,13.49,0.0
2018,4,20,19,0,4.0,4.0,3.0,16.7,4.0,4.84,0.0
2018,4,20,19,15,2.0,2.0,3.05,16.45,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.4,14.1,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.4,14.2,1.0,0.91,0.0
2018,4,21,6,15,0.0,5.0,2.5,14.4,5.0,4.38,0.0
2018,4,21,6,30,0.0,9.0,2.6,14.6,9.0,7.9,0.96
2018,4,21,6,45,0.0,12.5,2.7,14.85,12.5,10.97,4.0
2018,4,21,7,0,0.0,16.0,2.8,15.1,16.0,14.06,6.88
2018,4,21,7,15,0.0,16.5,2.85,15.5,16.5,14.5,7.33
2018,4,21,7,30,0.0,17.0,2.9,15.9,17.0,14.95,7.71
2018,4,21,7,45,0.0,20.0,2.9,16.25,20.0,17.6,10.03
2018,4,21,8,0,0.0,23.0,2.9,16.6,23.0,20.26,12.32
2018,4,21,8,15,0.0,33.0,2.95,17.05,33.0,29.11,18.92
2018,4,21,8,30,0.0,43.0,3.0,17.5,43.0,37.97,26.21
2018,4,21,8,45,0.0,42.0,3.0,17.95,42.0,37.11,25.32
2018,4,21,9,0,0.0,41.0,3.0,18.4,41.0,36.25,24.46
2018,4,21,9,15,0.0,52.0,3.1,18.9,52.0,46.03,32.36
2018,4,21,9,30,0.0,63.0,3.2,19.4,63.0,55.83,40.18
2018,4,21,9,45,2.0,98.5,3.3,19.9,100.0,88.25,66.22
2018,4,21,10,0,4.0,134.0,3.4,20.4,137.0,120.3,91.57
2018,4,21,10,15,2.5,118.0,3.45,20.85,120.0,105.92,79.76
2018,4,21,10,30,1.0,102.0,3.5,21.3,103.0,91.19,67.76
2018,4,21,10,45,2.5,124.0,3.6,21.75,126.5,111.68,83.84
2018,4,21,11,0,4.0,146.0,3.7,22.2,150.0,132.42,99.93
2018,4,21,11,15,3.5,136.5,3.75,22.55,140.0,124.01,93.07
2018,4,21,11,30,3.0,127.0,3.8,22.9,130.0,115.47,86.18
2018,4,21,11,45,2.5,116.5,3.85,23.3,119.0,105.94,78.51
2018,4,21,12,0,2.0,106.0,3.9,23.7,108.0,96.31,70.79
2018,4,21,12,15,3.5,130.0,3.9,23.95,133.5,119.34,88.78
2018,4,21,12,30,5.0,154.0,3.9,24.2,159.0,142.6,106.81
2018,4,21,12,45,5.0,155.0,3.9,24.5,160.0,143.79,107.59
2018,4,21,13,0,5.0,156.0,3.9,24.8,161.0,144.94,108.38
2018,4,21,13,15,6.5,173.0,3.8,24.95,179.0,162.15,121.7
2018,4,21,13,30,8.0,190.0,3.7,25.1,197.0,179.51,135.08
2018,4,21,13,45,7.5,184.0,3.65,25.3,190.5,173.7,130.58
2018,4,21,14,0,7.0,178.0,3.6,25.5,184.0,167.82,126.07
2018,4,21,14,15,6.0,169.5,3.5,25.7,174.5,159.05,119.33
2018,4,21,14,30,5.0,161.0,3.4,25.9,165.0,150.23,112.55
2018,4,21,14,45,2.5,124.0,3.3,26.1,126.0,113.53,84.06
2018,4,21,15,0,0.0,87.0,3.2,26.3,87.0,77.28,55.67
2018,4,21,15,15,14.5,122.5,3.0,26.3,132.5,129.79,97.68
2018,4,21,15,30,29.0,158.0,2.8,26.3,178.0,178.74,136.44
2018,4,21,15,45,62.0,194.0,2.65,26.35,233.5,246.01,189.58
2018,4,21,16,0,95.0,230.0,2.5,26.4,289.0,328.84,253.47
2018,4,21,16,15,382.0,173.5,2.25,26.2,380.5,539.87,417.92
2018,4,21,16,30,669.0,117.0,2.0,26.0,472.0,703.63,538.15
2018,4,21,16,45,670.5,104.5,1.75,25.85,427.0,663.86,509.23
2018,4,21,17,0,672.0,92.0,1.5,25.7,382.0,621.52,479.78
2018,4,21,17,15,628.0,85.5,1.5,25.7,326.0,552.86,430.43
2018,4,21,17,30,584.0,79.0,1.5,25.7,270.0,486.38,380.99
2018,4,21,17,45,520.0,71.0,1.1,24.45,216.5,409.13,321.35
2018,4,21,18,0,456.0,63.0,0.7,23.2,163.0,337.02,263.25
2018,4,21,18,15,357.5,51.5,0.75,22.5,115.5,248.59,191.44
2018,4,21,18,30,259.0,40.0,0.8,21.8,68.0,175.56,128.35
2018,4,21,18,45,148.5,24.0,0.85,21.05,38.0,93.92,13.34
2018,4,21,19,0,38.0,8.0,0.9,20.3,8.0,18.64,0.0
2018,4,21,19,15,19.0,4.0,0.85,20.0,4.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.45,18.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,22,5,45,25.0,4.5,4.65,10.5,4.5,0.0,0.0
2018,4,22,6,0,50.0,9.0,4.7,10.5,9.0,8.19,0.0
2018,4,22,6,15,182.0,23.5,4.85,10.9,40.5,18.66,0.0
2018,4,22,6,30,314.0,38.0,5.0,11.3,72.0,31.57,21.24
2018,4,22,6,45,334.5,49.0,5.2,11.65,104.5,37.57,27.71
2018,4,22,7,0,355.0,60.0,5.4,12.0,137.0,45.01,34.8
2018,4,22,7,15,218.0,92.0,5.45,12.6,143.5,69.86,57.17
2018,4,22,7,30,81.0,124.0,5.5,13.2,150.0,98.1,82.16
2018,4,22,7,45,167.0,145.5,5.6,13.85,213.0,109.62,91.92
2018,4,22,8,0,253.0,167.0,5.7,14.5,276.0,117.84,98.57
2018,4,22,8,15,342.0,173.5,5.7,15.1,342.0,144.12,104.92
2018,4,22,8,30,431.0,180.0,5.7,15.7,408.0,180.38,125.69
2018,4,22,8,45,442.5,196.5,5.7,16.3,451.5,226.8,162.64
2018,4,22,9,0,454.0,213.0,5.7,16.9,495.0,274.67,202.93
2018,4,22,9,15,624.0,174.0,5.6,17.5,594.0,330.71,246.27
2018,4,22,9,30,794.0,135.0,5.5,18.1,693.0,408.56,308.95
2018,4,22,9,45,858.5,116.5,5.4,18.7,754.0,473.84,363.69
2018,4,22,10,0,923.0,98.0,5.3,19.3,815.0,541.36,419.12
2018,4,22,10,15,931.5,100.0,5.15,19.85,852.5,600.31,466.42
2018,4,22,10,30,940.0,102.0,5.0,20.4,890.0,658.05,511.04
2018,4,22,10,45,946.0,102.5,4.85,20.95,919.0,711.39,550.81
2018,4,22,11,0,952.0,103.0,4.7,21.5,948.0,762.74,587.72
2018,4,22,11,15,956.5,104.0,4.6,21.95,970.0,811.21,620.07
2018,4,22,11,30,961.0,105.0,4.5,22.4,992.0,857.14,649.72
2018,4,22,11,45,964.0,105.0,4.4,22.85,1005.5,898.18,675.65
2018,4,22,12,0,967.0,105.0,4.3,23.3,1019.0,936.18,699.35
2018,4,22,12,15,967.0,105.5,4.25,23.65,1023.0,968.79,719.7
2018,4,22,12,30,967.0,106.0,4.2,24.0,1027.0,997.89,737.6
2018,4,22,12,45,964.0,106.5,4.1,24.35,1021.5,1020.54,750.85
2018,4,22,13,0,961.0,107.0,4.0,24.7,1016.0,1039.34,761.57
2018,4,22,13,15,958.0,107.0,4.0,24.9,1003.0,1053.7,770.56
2018,4,22,13,30,955.0,107.0,4.0,25.1,990.0,1064.04,777.06
2018,4,22,13,45,949.5,106.5,3.95,25.35,967.5,1067.3,778.61
2018,4,22,14,0,944.0,106.0,3.9,25.6,945.0,1066.47,777.7
2018,4,22,14,15,937.0,105.0,3.9,25.7,915.0,1059.54,773.81
2018,4,22,14,30,930.0,104.0,3.9,25.8,885.0,1048.62,767.52
2018,4,22,14,45,920.5,102.0,3.9,25.9,847.5,1030.24,756.5
2018,4,22,15,0,911.0,100.0,3.9,26.0,810.0,1008.13,743.18
2018,4,22,15,15,855.5,115.5,3.85,25.95,753.0,957.84,711.2
2018,4,22,15,30,800.0,131.0,3.8,25.9,696.0,916.1,684.93
2018,4,22,15,45,801.5,119.5,3.75,25.8,652.5,885.46,666.14
2018,4,22,16,0,803.0,108.0,3.7,25.7,609.0,851.26,644.73
2018,4,22,16,15,753.0,111.0,3.45,25.35,548.5,786.46,601.34
2018,4,22,16,30,703.0,114.0,3.2,25.0,488.0,726.69,561.03
2018,4,22,16,45,718.0,98.0,3.0,24.65,444.0,691.75,538.17
2018,4,22,17,0,733.0,82.0,2.8,24.3,400.0,649.74,509.58
2018,4,22,17,15,691.5,76.5,2.8,24.3,342.5,584.36,462.21
2018,4,22,17,30,650.0,71.0,2.8,24.3,285.0,517.83,411.54
2018,4,22,17,45,590.0,64.0,2.1,22.6,229.5,441.01,351.55
2018,4,22,18,0,530.0,57.0,1.4,20.9,174.0,368.92,292.52
2018,4,22,18,15,433.0,46.5,1.45,20.35,124.0,280.65,219.09
2018,4,22,18,30,336.0,36.0,1.5,19.8,74.0,202.62,150.39
2018,4,22,18,45,200.0,23.0,1.55,19.2,42.0,110.56,26.14
2018,4,22,19,0,64.0,10.0,1.6,18.6,10.0,28.17,0.0
2018,4,22,19,15,32.0,5.0,1.75,18.4,5.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,5,45,7.5,3.0,1.1,11.35,3.0,0.0,0.0
2018,4,23,6,0,15.0,6.0,1.1,11.6,6.0,5.46,0.0
2018,4,23,6,15,56.5,22.5,1.45,12.55,28.0,18.21,0.0
2018,4,23,6,30,98.0,39.0,1.8,13.5,50.0,31.07,20.8
2018,4,23,6,45,223.5,54.0,2.1,14.4,98.0,41.02,30.49
2018,4,23,7,0,349.0,69.0,2.4,15.3,146.0,51.64,40.23
2018,4,23,7,15,468.0,74.0,2.5,16.3,208.5,55.29,43.48
2018,4,23,7,30,587.0,79.0,2.6,17.3,271.0,57.17,44.96
2018,4,23,7,45,663.0,79.5,2.7,18.3,335.0,55.58,43.27
2018,4,23,8,0,739.0,80.0,2.8,19.3,399.0,59.8,46.6
2018,4,23,8,15,768.5,84.0,2.85,20.0,455.5,104.26,57.09
2018,4,23,8,30,798.0,88.0,2.9,20.7,512.0,162.92,93.19
2018,4,23,8,45,820.5,91.0,2.95,21.4,565.5,222.9,140.22
2018,4,23,9,0,843.0,94.0,3.0,22.1,619.0,285.12,192.93
2018,4,23,9,15,860.0,97.0,2.95,22.7,669.0,352.6,250.58
2018,4,23,9,30,877.0,100.0,2.9,23.3,719.0,415.35,303.69
2018,4,23,9,45,890.0,101.5,2.85,23.85,762.5,475.77,353.63
