Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,903.0,103.0,2.8,24.4,806.0,536.03,401.65
2018,4,23,10,15,912.5,104.5,2.75,24.85,843.5,593.95,446.34
2018,4,23,10,30,922.0,106.0,2.7,25.3,881.0,650.8,488.61
2018,4,23,10,45,930.5,107.0,2.65,25.8,912.0,705.23,527.59
2018,4,23,11,0,939.0,108.0,2.6,26.3,943.0,757.97,564.09
2018,4,23,11,15,944.5,107.5,2.5,26.65,964.5,805.21,594.25
2018,4,23,11,30,950.0,107.0,2.4,27.0,986.0,850.01,621.73
2018,4,23,11,45,954.5,106.5,2.35,27.4,1000.0,891.34,646.71
2018,4,23,12,0,959.0,106.0,2.3,27.8,1014.0,929.76,669.47
2018,4,23,12,15,960.0,106.0,2.25,28.05,1018.5,962.45,688.7
2018,4,23,12,30,961.0,106.0,2.2,28.3,1023.0,991.73,705.65
2018,4,23,12,45,961.0,105.5,2.15,28.6,1019.0,1016.03,719.25
2018,4,23,13,0,961.0,105.0,2.1,28.9,1015.0,1036.59,730.51
2018,4,23,13,15,959.0,104.5,2.05,29.05,1002.5,1051.33,738.65
2018,4,23,13,30,957.0,104.0,2.0,29.2,990.0,1062.06,744.46
2018,4,23,13,45,953.0,103.0,2.0,29.35,968.5,1066.23,747.04
2018,4,23,14,0,949.0,102.0,2.0,29.5,947.0,1066.28,747.32
2018,4,23,14,15,942.0,101.0,1.95,29.55,917.0,1059.24,743.08
2018,4,23,14,30,935.0,100.0,1.9,29.6,887.0,1048.19,736.6
2018,4,23,14,45,925.5,99.0,1.85,29.6,850.0,1030.78,726.52
2018,4,23,15,0,916.0,98.0,1.8,29.6,813.0,1009.65,714.31
2018,4,23,15,15,904.0,96.0,1.75,29.5,769.5,981.47,698.08
2018,4,23,15,30,892.0,94.0,1.7,29.4,726.0,950.02,679.86
2018,4,23,15,45,875.5,92.0,1.65,29.3,676.5,911.44,657.05
2018,4,23,16,0,859.0,90.0,1.6,29.2,627.0,870.33,632.5
2018,4,23,16,15,838.5,86.5,1.5,28.9,573.5,829.39,607.76
2018,4,23,16,30,818.0,83.0,1.4,28.6,520.0,778.78,576.26
2018,4,23,16,45,790.0,79.0,1.3,28.35,463.5,720.41,538.89
2018,4,23,17,0,762.0,75.0,1.2,28.1,407.0,661.64,500.45
2018,4,23,17,15,722.0,70.5,1.2,28.1,349.5,594.07,454.6
2018,4,23,17,30,682.0,66.0,1.2,28.1,292.0,530.93,408.77
2018,4,23,17,45,622.0,60.0,0.95,26.45,235.5,453.88,351.57
2018,4,23,18,0,562.0,54.0,0.7,24.8,179.0,381.54,295.06
2018,4,23,18,15,462.5,45.5,0.8,23.9,128.5,292.84,223.98
2018,4,23,18,30,363.0,37.0,0.9,23.0,78.0,214.25,156.83
2018,4,23,18,45,218.0,23.5,1.0,22.1,44.5,117.73,35.79
2018,4,23,19,0,73.0,10.0,1.1,21.2,11.0,30.77,0.0
2018,4,23,19,15,36.5,5.0,1.1,20.75,5.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,24,5,45,29.5,4.5,0.35,15.0,5.0,0.0,0.0
2018,4,24,6,0,59.0,9.0,0.4,15.0,10.0,8.19,0.0
2018,4,24,6,15,190.0,23.5,0.55,15.6,42.5,18.6,1.6
2018,4,24,6,30,321.0,38.0,0.7,16.2,75.0,31.2,20.83
2018,4,24,6,45,419.5,48.5,0.85,16.8,124.5,38.4,27.97
2018,4,24,7,0,518.0,59.0,1.0,17.4,174.0,45.38,34.43
2018,4,24,7,15,580.5,66.0,0.95,18.45,230.0,49.07,37.68
2018,4,24,7,30,643.0,73.0,0.9,19.5,286.0,52.66,40.63
2018,4,24,7,45,685.0,79.0,0.9,20.55,343.5,55.23,42.57
2018,4,24,8,0,727.0,85.0,0.9,21.6,401.0,57.66,44.31
2018,4,24,8,15,757.0,89.0,1.05,22.6,457.0,108.23,59.63
2018,4,24,8,30,787.0,93.0,1.2,23.6,513.0,166.19,94.74
2018,4,24,8,45,809.0,96.5,1.4,24.6,566.5,225.75,140.45
2018,4,24,9,0,831.0,100.0,1.6,25.6,620.0,287.5,191.44
2018,4,24,9,15,847.5,103.0,1.65,26.1,669.0,349.06,243.31
2018,4,24,9,30,864.0,106.0,1.7,26.6,718.0,415.73,298.04
2018,4,24,9,45,875.5,108.0,1.8,27.1,760.5,475.12,346.17
2018,4,24,10,0,887.0,110.0,1.9,27.6,803.0,534.21,392.49
2018,4,24,10,15,895.5,112.0,1.9,28.0,839.5,591.1,435.41
2018,4,24,10,30,904.0,114.0,1.9,28.4,876.0,646.84,475.98
2018,4,24,10,45,910.5,115.5,1.95,28.8,905.0,699.47,513.35
2018,4,24,11,0,917.0,117.0,2.0,29.2,934.0,750.27,548.41
2018,4,24,11,15,920.0,118.5,2.05,29.5,955.0,796.43,578.58
2018,4,24,11,30,923.0,120.0,2.1,29.8,976.0,840.04,605.99
2018,4,24,11,45,909.0,132.0,2.15,30.1,984.5,876.21,628.36
2018,4,24,12,0,895.0,144.0,2.2,30.4,993.0,908.43,648.11
2018,4,24,12,15,875.5,158.0,2.25,30.6,991.5,933.59,663.6
2018,4,24,12,30,856.0,172.0,2.3,30.8,990.0,966.07,683.77
2018,4,24,12,45,872.0,160.5,2.35,31.0,991.0,982.64,693.86
2018,4,24,13,0,888.0,149.0,2.4,31.2,992.0,1007.51,709.37
2018,4,24,13,15,794.0,206.5,2.45,31.3,952.5,1000.16,705.06
2018,4,24,13,30,700.0,264.0,2.5,31.4,913.0,986.03,696.76
2018,4,24,13,45,650.0,286.5,2.55,31.5,878.5,967.26,684.55
2018,4,24,14,0,600.0,309.0,2.6,31.6,844.0,943.57,669.25
2018,4,24,14,15,543.0,315.0,2.6,31.6,787.5,895.57,638.44
2018,4,24,14,30,486.0,321.0,2.6,31.6,731.0,845.24,605.93
2018,4,24,14,45,511.5,294.5,2.6,31.55,709.5,841.14,605.78
2018,4,24,15,0,537.0,268.0,2.6,31.5,688.0,833.42,602.98
2018,4,24,15,15,678.5,195.0,2.65,31.35,696.0,889.54,644.65
2018,4,24,15,30,820.0,122.0,2.7,31.2,704.0,922.51,668.03
2018,4,24,15,45,818.5,113.5,2.7,31.05,660.5,891.85,649.85
2018,4,24,16,0,817.0,105.0,2.7,30.9,617.0,857.84,629.89
2018,4,24,16,15,748.5,112.0,2.6,30.55,550.0,781.58,580.98
2018,4,24,16,30,680.0,119.0,2.5,30.2,483.0,711.72,535.64
2018,4,24,16,45,633.0,114.0,2.45,29.85,424.0,642.92,490.11
2018,4,24,17,0,586.0,109.0,2.4,29.5,365.0,575.67,443.15
2018,4,24,17,15,507.5,105.5,2.4,29.5,305.0,484.4,376.34
2018,4,24,17,30,429.0,102.0,2.4,29.5,245.0,406.77,317.51
2018,4,24,17,45,443.0,83.5,1.85,27.55,206.5,371.69,291.35
2018,4,24,18,0,457.0,65.0,1.3,25.6,168.0,337.7,263.46
2018,4,24,18,15,378.5,52.0,1.3,24.65,121.0,259.48,199.39
2018,4,24,18,30,300.0,39.0,1.3,23.7,74.0,189.55,139.16
2018,4,24,18,45,176.0,24.0,1.35,22.8,42.0,103.95,37.21
2018,4,24,19,0,52.0,9.0,1.4,21.9,10.0,23.57,0.0
2018,4,24,19,15,26.0,4.5,1.45,21.7,5.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,25,5,45,33.0,5.0,0.8,14.65,5.5,0.0,0.0
2018,4,25,6,0,66.0,10.0,0.7,14.9,11.0,9.1,0.0
2018,4,25,6,15,199.5,24.5,0.8,15.65,44.5,19.38,3.86
2018,4,25,6,30,333.0,39.0,0.9,16.4,78.0,32.0,21.58
2018,4,25,6,45,429.5,49.0,1.0,17.15,128.0,38.72,28.24
2018,4,25,7,0,526.0,59.0,1.1,17.9,178.0,45.26,34.27
2018,4,25,7,15,586.5,66.5,1.3,18.9,234.0,49.36,37.86
2018,4,25,7,30,647.0,74.0,1.5,19.9,290.0,53.32,41.13
2018,4,25,7,45,687.0,80.0,1.75,20.95,347.0,55.85,43.02
2018,4,25,8,0,727.0,86.0,2.0,22.0,404.0,58.24,44.71
2018,4,25,8,15,639.0,117.0,2.1,22.9,424.0,116.67,69.78
2018,4,25,8,30,551.0,148.0,2.2,23.8,444.0,173.62,110.66
2018,4,25,8,45,451.5,202.5,2.3,24.7,461.0,233.68,161.32
2018,4,25,9,0,352.0,257.0,2.4,25.6,478.0,286.16,206.57
2018,4,25,9,15,508.5,218.5,2.35,26.2,565.5,329.55,237.4
2018,4,25,9,30,665.0,180.0,2.3,26.8,653.0,393.31,285.46
2018,4,25,9,45,754.0,154.5,2.25,27.35,721.5,454.5,333.06
2018,4,25,10,0,843.0,129.0,2.2,27.9,790.0,526.34,387.58
2018,4,25,10,15,731.5,182.0,2.15,28.3,774.5,557.41,411.4
2018,4,25,10,30,620.0,235.0,2.1,28.7,759.0,577.87,425.95
2018,4,25,10,45,445.0,326.5,2.1,29.05,709.0,577.33,423.64
2018,4,25,11,0,270.0,418.0,2.1,29.4,659.0,558.6,407.41
2018,4,25,11,15,380.0,384.0,2.05,29.5,732.0,629.69,458.38
2018,4,25,11,30,490.0,350.0,2.0,29.6,805.0,711.7,515.16
2018,4,25,11,45,369.0,406.0,1.95,29.7,751.5,682.88,492.26
2018,4,25,12,0,248.0,462.0,1.9,29.8,698.0,649.32,466.45
2018,4,25,12,15,173.0,466.5,1.85,29.6,631.5,594.49,428.2
2018,4,25,12,30,98.0,471.0,1.8,29.4,565.0,530.94,383.39
2018,4,25,12,45,64.0,402.0,1.75,29.15,463.5,438.51,319.47
2018,4,25,13,0,30.0,333.0,1.7,28.9,362.0,342.93,251.61
2018,4,25,13,15,19.5,263.0,1.6,28.6,281.5,267.11,197.14
2018,4,25,13,30,9.0,193.0,1.5,28.3,201.0,183.17,135.17
2018,4,25,13,45,5.0,150.0,1.45,27.95,154.5,139.85,102.82
2018,4,25,14,0,1.0,107.0,1.4,27.6,108.0,96.65,69.88
2018,4,25,14,15,0.5,87.5,1.45,27.25,88.0,78.43,55.99
2018,4,25,14,30,0.0,68.0,1.5,26.9,68.0,60.44,42.1
2018,4,25,14,45,0.0,62.5,1.55,26.55,62.5,55.5,38.37
2018,4,25,15,0,0.0,57.0,1.6,26.2,57.0,50.57,34.62
2018,4,25,15,15,0.0,51.5,1.8,25.7,51.5,45.65,30.88
2018,4,25,15,30,0.0,46.0,2.0,25.2,46.0,40.74,27.11
2018,4,25,15,45,0.0,40.5,2.25,24.7,40.5,35.83,23.31
2018,4,25,16,0,0.0,35.0,2.5,24.2,35.0,30.94,19.49
2018,4,25,16,15,0.0,30.5,2.7,23.6,30.5,26.93,16.37
2018,4,25,16,30,0.0,26.0,2.9,23.0,26.0,22.94,13.21
2018,4,25,16,45,0.0,23.0,3.15,22.35,23.0,20.27,11.13
2018,4,25,17,0,0.0,20.0,3.4,21.7,20.0,17.61,9.02
2018,4,25,17,15,0.0,17.0,3.4,21.7,17.0,14.96,6.85
2018,4,25,17,30,0.0,14.0,3.4,21.7,14.0,12.31,4.66
2018,4,25,17,45,0.0,11.0,3.9,20.45,11.0,9.66,2.48
2018,4,25,18,0,0.0,8.0,4.4,19.2,8.0,7.02,0.26
2018,4,25,18,15,0.0,6.5,4.55,18.6,6.5,5.7,0.0
2018,4,25,18,30,0.0,5.0,4.7,18.0,5.0,4.38,0.0
2018,4,25,18,45,0.0,3.0,4.85,17.4,3.0,2.63,0.0
2018,4,25,19,0,0.0,1.0,5.0,16.8,1.0,0.91,0.0
2018,4,25,19,15,0.0,0.5,5.1,16.35,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,26,5,45,28.5,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,26,6,0,57.0,10.0,1.7,10.0,11.0,9.1,0.0
2018,4,26,6,15,186.5,26.5,1.8,10.65,46.0,20.93,6.47
2018,4,26,6,30,316.0,43.0,1.9,11.3,81.0,33.51,23.47
2018,4,26,6,45,418.0,54.0,2.05,11.95,132.5,43.04,32.72
2018,4,26,7,0,520.0,65.0,2.2,12.6,184.0,50.25,39.5
2018,4,26,7,15,585.5,72.5,2.25,13.45,241.5,54.12,42.97
2018,4,26,7,30,651.0,80.0,2.3,14.3,299.0,57.88,46.14
2018,4,26,7,45,695.0,85.0,2.3,15.15,357.5,59.48,47.26
2018,4,26,8,0,739.0,90.0,2.3,16.0,416.0,61.03,48.28
2018,4,26,8,15,770.0,94.5,2.3,16.7,473.5,114.8,65.6
2018,4,26,8,30,801.0,99.0,2.3,17.4,531.0,174.03,102.99
2018,4,26,8,45,825.0,102.5,2.3,18.05,586.0,234.76,151.12
2018,4,26,9,0,849.0,106.0,2.3,18.7,641.0,297.94,204.89
2018,4,26,9,15,867.5,108.5,2.15,19.3,692.0,360.73,259.02
2018,4,26,9,30,886.0,111.0,2.0,19.9,743.0,428.73,315.89
2018,4,26,9,45,899.5,113.0,1.85,20.45,787.5,490.18,366.06
2018,4,26,10,0,913.0,115.0,1.7,21.0,832.0,551.5,413.99
2018,4,26,10,15,922.5,116.5,1.5,21.45,869.5,609.83,457.45
2018,4,26,10,30,932.0,118.0,1.3,21.9,907.0,667.03,497.87
2018,4,26,10,45,939.5,118.5,1.05,22.4,937.0,720.73,533.06
2018,4,26,11,0,947.0,119.0,0.8,22.9,967.0,772.59,564.68
2018,4,26,11,15,951.5,120.0,0.65,23.3,989.0,820.59,592.22
2018,4,26,11,30,956.0,121.0,0.5,23.7,1011.0,866.07,616.38
2018,4,26,11,45,959.5,121.0,0.35,24.1,1024.5,907.13,636.95
2018,4,26,12,0,963.0,121.0,0.2,24.5,1038.0,945.24,655.29
2018,4,26,12,15,963.0,121.0,0.2,24.8,1041.5,977.11,672.82
2018,4,26,12,30,963.0,121.0,0.2,25.1,1045.0,1005.52,688.28
2018,4,26,12,45,962.5,120.0,0.15,25.4,1040.0,1028.95,699.83
2018,4,26,13,0,962.0,119.0,0.1,25.7,1035.0,1048.62,709.34
2018,4,26,13,15,958.5,118.5,0.15,25.9,1020.5,1061.97,717.35
2018,4,26,13,30,955.0,118.0,0.2,26.1,1006.0,1071.29,723.38
2018,4,26,13,45,949.0,117.0,0.2,26.3,983.0,1073.54,724.53
2018,4,26,14,0,943.0,116.0,0.2,26.5,960.0,1071.68,723.57
2018,4,26,14,15,933.5,116.0,0.25,26.55,929.0,1063.31,720.59
2018,4,26,14,30,924.0,116.0,0.3,26.6,898.0,1051.01,715.61
2018,4,26,14,45,911.0,115.0,0.35,26.65,858.5,1030.4,705.94
2018,4,26,15,0,898.0,114.0,0.4,26.7,819.0,1006.23,694.31
2018,4,26,15,15,883.0,112.5,0.5,26.6,774.5,976.24,680.69
2018,4,26,15,30,868.0,111.0,0.6,26.5,730.0,943.2,665.01
2018,4,26,15,45,844.5,110.0,0.75,26.4,678.0,909.09,649.27
2018,4,26,16,0,821.0,109.0,0.9,26.3,626.0,863.62,625.58
2018,4,26,16,15,705.5,126.5,1.05,25.95,544.0,764.05,565.73
2018,4,26,16,30,590.0,144.0,1.2,25.6,462.0,664.82,502.76
2018,4,26,16,45,606.0,125.0,1.35,25.3,421.0,632.57,484.63
2018,4,26,17,0,622.0,106.0,1.5,25.0,380.0,596.56,462.13
2018,4,26,17,15,596.5,95.5,1.5,25.0,328.5,538.37,420.25
2018,4,26,17,30,571.0,85.0,1.5,25.0,277.0,480.74,377.37
2018,4,26,17,45,526.5,75.0,1.3,23.25,226.0,413.55,326.82
2018,4,26,18,0,482.0,65.0,1.1,21.5,175.0,349.58,276.14
2018,4,26,18,15,388.0,53.5,1.15,20.55,126.0,264.43,206.3
2018,4,26,18,30,294.0,42.0,1.2,19.6,77.0,189.22,141.72
2018,4,26,18,45,177.0,26.0,1.25,18.65,44.0,107.23,49.45
2018,4,26,19,0,60.0,10.0,1.3,17.7,11.0,26.74,0.0
2018,4,26,19,15,30.0,5.0,1.35,17.35,5.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,27,5,45,4.0,3.5,1.25,12.3,3.5,0.0,0.0
2018,4,27,6,0,8.0,7.0,1.3,12.6,7.0,6.37,0.0
2018,4,27,6,15,16.0,22.0,1.55,13.35,23.5,19.05,6.4
2018,4,27,6,30,24.0,37.0,1.8,14.1,40.0,31.64,21.66
2018,4,27,6,45,52.5,59.0,2.1,14.85,70.0,47.72,36.47
2018,4,27,7,0,81.0,81.0,2.4,15.6,100.0,64.19,51.32
2018,4,27,7,15,55.0,95.0,2.35,16.6,109.5,77.61,63.07
2018,4,27,7,30,29.0,109.0,2.3,17.6,119.0,88.6,72.35
2018,4,27,7,45,30.0,125.5,2.3,18.6,137.5,101.17,82.71
2018,4,27,8,0,31.0,142.0,2.3,19.6,156.0,113.47,92.58
2018,4,27,8,15,48.5,173.0,2.3,20.3,198.0,140.37,108.04
2018,4,27,8,30,66.0,204.0,2.3,21.0,240.0,170.75,130.25
2018,4,27,8,45,131.5,242.5,2.3,21.7,323.0,212.6,159.72
2018,4,27,9,0,197.0,281.0,2.3,22.4,406.0,269.5,201.43
2018,4,27,9,15,391.0,249.5,2.25,22.8,521.5,315.99,232.99
2018,4,27,9,30,585.0,218.0,2.2,23.2,637.0,393.87,290.86
2018,4,27,9,45,491.5,271.0,2.1,23.6,637.5,433.52,323.5
2018,4,27,10,0,398.0,324.0,2.0,24.0,638.0,464.76,347.7
2018,4,27,10,15,395.5,339.0,1.9,24.35,663.0,502.71,375.54
2018,4,27,10,30,393.0,354.0,1.8,24.7,688.0,539.84,401.86
2018,4,27,10,45,601.5,271.5,1.7,25.05,802.0,631.81,468.79
2018,4,27,11,0,810.0,189.0,1.6,25.4,916.0,739.62,544.54
2018,4,27,11,15,683.0,271.5,1.5,25.65,894.0,758.6,553.02
2018,4,27,11,30,556.0,354.0,1.4,25.9,872.0,765.93,553.69
2018,4,27,11,45,504.0,383.5,1.35,26.15,858.0,776.93,558.88
2018,4,27,12,0,452.0,413.0,1.3,26.4,844.0,782.97,560.52
2018,4,27,12,15,437.5,417.5,1.3,26.55,836.0,795.69,568.25
2018,4,27,12,30,423.0,422.0,1.3,26.7,828.0,805.87,574.21
2018,4,27,12,45,370.0,437.0,1.3,26.85,791.0,780.15,556.21
2018,4,27,13,0,317.0,452.0,1.3,27.0,754.0,757.14,540.08
2018,4,27,13,15,310.5,448.5,1.3,27.05,741.0,758.13,541.07
2018,4,27,13,30,304.0,445.0,1.3,27.1,728.0,757.21,540.64
2018,4,27,13,45,317.0,429.5,1.3,27.1,719.0,761.66,544.59
2018,4,27,14,0,330.0,414.0,1.3,27.1,710.0,764.23,547.34
2018,4,27,14,15,359.5,390.5,1.25,27.05,703.5,772.93,554.31
2018,4,27,14,30,389.0,367.0,1.2,27.0,697.0,779.18,559.69
2018,4,27,14,45,383.0,351.5,1.2,26.9,665.0,756.34,545.96
2018,4,27,15,0,377.0,336.0,1.2,26.8,633.0,731.63,531.23
2018,4,27,15,15,394.0,310.5,1.15,26.7,606.0,716.2,522.82
2018,4,27,15,30,411.0,285.0,1.1,26.6,579.0,713.26,522.33
2018,4,27,15,45,357.5,277.0,1.05,26.5,520.0,632.52,468.06
2018,4,27,16,0,304.0,269.0,1.0,26.4,461.0,568.58,424.58
2018,4,27,16,15,322.0,240.5,0.95,26.15,428.5,543.88,409.87
2018,4,27,16,30,340.0,212.0,0.9,25.9,396.0,516.38,392.52
2018,4,27,16,45,308.5,193.5,0.8,25.7,346.5,459.59,352.2
2018,4,27,17,0,277.0,175.0,0.7,25.5,297.0,404.32,312.34
2018,4,27,17,15,268.0,150.0,0.7,25.5,255.0,358.46,279.22
2018,4,27,17,30,259.0,125.0,0.7,25.5,213.0,312.41,244.78
2018,4,27,17,45,213.5,104.0,0.35,24.7,167.5,250.16,195.78
2018,4,27,18,0,168.0,83.0,0.0,23.9,122.0,192.05,149.03
2018,4,27,18,15,134.5,63.5,0.15,23.35,89.0,146.03,111.48
2018,4,27,18,30,101.0,44.0,0.3,22.8,56.0,103.48,75.33
2018,4,27,18,45,53.5,26.0,0.45,22.25,32.0,52.08,23.17
2018,4,27,19,0,6.0,8.0,0.6,21.7,8.0,9.04,0.0
2018,4,27,19,15,3.0,4.0,0.7,21.15,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,28,5,45,9.5,5.0,1.1,13.85,5.0,0.0,0.0
2018,4,28,6,0,19.0,10.0,1.1,14.1,10.0,9.1,0.0
2018,4,28,6,15,77.5,28.0,1.35,15.0,36.5,22.52,9.53
2018,4,28,6,30,136.0,46.0,1.6,15.9,63.0,36.41,25.64
2018,4,28,6,45,326.5,55.0,1.9,16.85,124.5,41.79,31.02
2018,4,28,7,0,517.0,64.0,2.2,17.8,186.0,49.05,37.63
2018,4,28,7,15,578.5,72.0,2.3,18.8,242.5,53.37,41.38
2018,4,28,7,30,640.0,80.0,2.4,19.8,299.0,57.53,44.79
2018,4,28,7,45,682.0,85.0,2.5,20.85,356.0,59.12,45.83
2018,4,28,8,0,724.0,90.0,2.6,21.9,413.0,60.65,46.77
2018,4,28,8,15,753.5,95.0,2.55,22.6,469.5,115.41,64.57
2018,4,28,8,30,783.0,100.0,2.5,23.3,526.0,173.69,101.02
2018,4,28,8,45,805.0,103.0,2.5,24.0,579.0,232.37,146.72
2018,4,28,9,0,827.0,106.0,2.5,24.7,632.0,293.24,197.55
2018,4,28,9,15,843.0,109.5,2.5,25.15,681.0,354.53,249.68
2018,4,28,9,30,859.0,113.0,2.5,25.6,730.0,416.72,301.65
2018,4,28,9,45,871.5,115.5,2.45,26.05,773.0,480.42,353.11
2018,4,28,10,0,884.0,118.0,2.4,26.5,816.0,539.89,399.72
2018,4,28,10,15,893.5,119.5,2.4,26.85,852.5,596.45,442.93
2018,4,28,10,30,903.0,121.0,2.4,27.2,889.0,651.96,483.91
2018,4,28,10,45,909.5,122.5,2.35,27.55,918.5,704.21,521.05
2018,4,28,11,0,916.0,124.0,2.3,27.9,948.0,754.64,555.73
2018,4,28,11,15,920.5,125.5,2.3,28.15,969.5,801.54,586.67
2018,4,28,11,30,925.0,127.0,2.3,28.4,991.0,846.02,614.65
2018,4,28,11,45,927.0,127.5,2.3,28.65,1003.0,884.99,638.72
2018,4,28,12,0,929.0,128.0,2.3,28.9,1015.0,921.01,660.71
2018,4,28,12,15,929.5,128.0,2.3,29.05,1019.0,952.19,679.74
2018,4,28,12,30,930.0,128.0,2.3,29.2,1023.0,980.09,696.66
2018,4,28,12,45,920.0,132.5,2.3,29.35,1014.5,998.9,707.87
2018,4,28,13,0,910.0,137.0,2.3,29.5,1006.0,1013.88,716.82
2018,4,28,13,15,907.5,136.0,2.3,29.55,993.0,1027.11,725.09
2018,4,28,13,30,905.0,135.0,2.3,29.6,980.0,1036.53,731.12
2018,4,28,13,45,910.5,129.0,2.3,29.65,962.5,1045.11,736.79
2018,4,28,14,0,916.0,123.0,2.3,29.7,945.0,1049.66,740.11
2018,4,28,14,15,907.5,122.5,2.3,29.65,915.0,1041.84,736.22
2018,4,28,14,30,899.0,122.0,2.3,29.6,885.0,1030.18,730.21
2018,4,28,14,45,888.0,121.0,2.3,29.55,848.0,1011.83,720.14
2018,4,28,15,0,877.0,120.0,2.3,29.5,811.0,989.96,707.98
2018,4,28,15,15,865.0,117.5,2.35,29.3,768.0,962.18,693.02
2018,4,28,15,30,853.0,115.0,2.4,29.1,725.0,940.62,682.03
2018,4,28,15,45,836.0,112.0,2.4,28.95,676.5,901.3,658.75
2018,4,28,16,0,819.0,109.0,2.4,28.8,628.0,859.53,633.74
2018,4,28,16,15,796.5,105.0,2.4,28.45,574.5,809.83,603.52
2018,4,28,16,30,774.0,101.0,2.4,28.1,521.0,758.65,571.73
2018,4,28,16,45,743.5,97.0,2.4,27.75,465.0,703.66,536.54
2018,4,28,17,0,713.0,93.0,2.4,27.4,409.0,645.34,498.02
2018,4,28,17,15,671.0,86.5,2.4,27.4,351.5,576.62,448.53
2018,4,28,17,30,629.0,80.0,2.4,27.4,294.0,509.81,398.7
2018,4,28,17,45,567.5,72.0,1.85,25.65,238.0,432.38,339.74
2018,4,28,18,0,506.0,64.0,1.3,23.9,182.0,359.8,281.93
2018,4,28,18,15,411.0,53.5,1.3,22.95,132.0,274.21,212.26
2018,4,28,18,30,316.0,43.0,1.3,22.0,82.0,198.24,147.7
2018,4,28,18,45,191.0,27.5,1.3,21.05,47.5,114.38,60.13
2018,4,28,19,0,66.0,12.0,1.3,20.1,13.0,30.2,0.0
2018,4,28,19,15,33.0,6.0,1.35,19.8,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,29,5,45,7.0,4.5,1.15,14.4,4.5,0.0,0.0
2018,4,29,6,0,14.0,9.0,1.2,14.8,9.0,8.19,0.0
2018,4,29,6,15,61.0,24.5,1.4,15.4,31.5,19.91,8.47
2018,4,29,6,30,108.0,40.0,1.6,16.0,54.0,31.99,21.92
2018,4,29,6,45,152.5,62.5,1.8,16.6,93.0,48.76,37.18
2018,4,29,7,0,197.0,85.0,2.0,17.2,132.0,64.91,51.65
2018,4,29,7,15,245.0,104.5,2.15,17.9,178.5,78.47,63.49
2018,4,29,7,30,293.0,124.0,2.3,18.6,225.0,91.53,74.58
2018,4,29,7,45,319.0,145.0,2.45,19.35,273.0,104.88,85.63
2018,4,29,8,0,345.0,166.0,2.6,20.1,321.0,117.63,95.92
2018,4,29,8,15,360.5,187.0,2.65,20.55,367.5,156.63,110.89
2018,4,29,8,30,376.0,208.0,2.7,21.0,414.0,200.88,140.91
2018,4,29,8,45,373.0,233.0,2.75,21.45,454.0,246.5,176.69
2018,4,29,9,0,370.0,258.0,2.8,21.9,494.0,292.01,213.72
2018,4,29,9,15,505.0,230.0,2.95,22.25,578.5,337.56,247.82
2018,4,29,9,30,640.0,202.0,3.1,22.6,663.0,401.85,297.95
2018,4,29,9,45,675.0,202.0,3.2,22.95,713.5,458.75,343.99
2018,4,29,10,0,710.0,202.0,3.3,23.3,764.0,518.59,391.27
2018,4,29,10,15,771.5,182.0,3.4,23.6,818.0,578.89,438.21
2018,4,29,10,30,833.0,162.0,3.5,23.9,872.0,644.53,488.11
2018,4,29,10,45,851.0,158.0,3.6,24.15,904.5,697.48,527.66
2018,4,29,11,0,869.0,154.0,3.7,24.4,937.0,749.82,565.93
2018,4,29,11,15,770.5,215.5,3.75,24.75,921.5,774.13,581.0
2018,4,29,11,30,672.0,277.0,3.8,25.1,906.0,787.34,587.83
2018,4,29,11,45,638.0,298.5,3.85,25.45,902.0,809.23,601.85
2018,4,29,12,0,604.0,320.0,3.9,25.8,898.0,826.78,612.56
2018,4,29,12,15,514.0,372.0,3.95,26.15,865.5,821.42,605.91
2018,4,29,12,30,424.0,424.0,4.0,26.5,833.0,807.03,593.11
2018,4,29,12,45,373.0,440.0,4.0,26.9,798.5,784.4,575.91
2018,4,29,13,0,322.0,456.0,4.0,27.3,764.0,764.37,560.33
2018,4,29,13,15,305.0,456.5,4.0,27.5,745.0,759.17,556.37
2018,4,29,13,30,288.0,457.0,4.0,27.7,726.0,751.9,550.95
2018,4,29,13,45,295.0,441.5,4.0,27.9,712.0,750.41,550.44
2018,4,29,14,0,302.0,426.0,4.0,28.1,698.0,747.04,548.7
2018,4,29,14,15,385.0,381.5,3.95,28.0,716.5,787.27,579.73
2018,4,29,14,30,468.0,337.0,3.9,27.9,735.0,838.89,617.76
2018,4,29,14,45,363.5,346.5,3.85,27.85,647.5,730.15,541.77
2018,4,29,15,0,259.0,356.0,3.8,27.8,560.0,637.23,475.61
2018,4,29,15,15,184.0,342.5,3.75,27.6,483.5,533.43,401.63
2018,4,29,15,30,109.0,329.0,3.7,27.4,407.0,432.06,327.35
2018,4,29,15,45,168.5,307.0,3.7,27.2,418.5,477.64,364.19
2018,4,29,16,0,228.0,285.0,3.7,27.0,430.0,503.16,385.82
2018,4,29,16,15,166.5,252.0,3.55,26.7,353.0,409.7,316.39
2018,4,29,16,30,105.0,219.0,3.4,26.4,276.0,319.52,248.12
2018,4,29,16,45,180.0,195.5,3.3,26.1,281.0,348.65,273.77
2018,4,29,17,0,255.0,172.0,3.2,25.8,286.0,383.58,302.89
2018,4,29,17,15,304.0,140.0,3.2,25.8,257.5,369.62,293.58
2018,4,29,17,30,353.0,108.0,3.2,25.8,229.0,362.44,288.65
2018,4,29,17,45,350.5,88.0,2.6,24.45,189.5,320.18,255.51
2018,4,29,18,0,348.0,68.0,2.0,23.1,150.0,277.06,220.08
2018,4,29,18,15,319.0,56.0,2.1,22.55,115.5,231.02,180.34
2018,4,29,18,30,290.0,44.0,2.2,22.0,81.0,188.27,141.08
2018,4,29,18,45,172.5,28.0,2.25,21.45,47.0,108.68,59.89
2018,4,29,19,0,55.0,12.0,2.3,20.9,13.0,26.94,0.0
2018,4,29,19,15,27.5,6.0,2.5,20.7,6.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,30,5,45,3.5,1.5,2.6,16.75,1.5,0.0,0.0
2018,4,30,6,0,7.0,3.0,2.8,17.0,3.0,2.73,0.0
2018,4,30,6,15,73.5,16.0,3.1,17.5,25.5,12.37,3.38
2018,4,30,6,30,140.0,29.0,3.4,18.0,48.0,22.1,13.3
2018,4,30,6,45,105.0,24.0,3.7,18.55,42.0,17.8,9.92
2018,4,30,7,0,70.0,19.0,4.0,19.1,36.0,13.71,6.43
2018,4,30,7,15,35.0,23.0,4.25,19.7,31.5,20.18,12.12
2018,4,30,7,30,0.0,27.0,4.5,20.3,27.0,23.77,15.21
2018,4,30,7,45,0.0,41.0,4.75,20.9,41.0,36.16,25.9
2018,4,30,8,0,0.0,55.0,5.0,21.5,55.0,48.58,36.44
2018,4,30,8,15,0.0,77.5,5.1,22.05,77.5,68.58,50.83
2018,4,30,8,30,0.0,100.0,5.2,22.6,100.0,88.07,66.33
2018,4,30,8,45,0.5,125.0,5.3,23.1,125.5,109.31,83.01
2018,4,30,9,0,1.0,150.0,5.4,23.6,151.0,130.68,99.58
2018,4,30,9,15,59.5,190.0,5.45,24.0,233.0,179.27,136.07
2018,4,30,9,30,118.0,230.0,5.5,24.4,315.0,235.18,178.71
2018,4,30,9,45,217.0,245.0,5.55,24.8,413.0,296.04,225.2
2018,4,30,10,0,316.0,260.0,5.6,25.2,511.0,373.16,284.47
2018,4,30,10,15,390.5,253.0,5.6,25.55,577.0,428.78,327.55
2018,4,30,10,30,465.0,246.0,5.6,25.9,643.0,493.18,376.93
2018,4,30,10,45,292.0,304.0,5.6,26.25,556.0,456.44,347.68
2018,4,30,11,0,119.0,362.0,5.6,26.6,469.0,403.35,304.93
2018,4,30,11,15,88.5,388.0,5.6,26.85,468.5,410.27,309.05
2018,4,30,11,30,58.0,414.0,5.6,27.1,468.0,416.54,312.34
2018,4,30,11,45,52.5,393.5,5.6,27.35,443.0,399.41,299.31
2018,4,30,12,0,47.0,373.0,5.6,27.6,418.0,381.02,285.41
2018,4,30,12,15,26.0,260.5,5.65,27.75,285.5,262.37,196.7
2018,4,30,12,30,5.0,148.0,5.7,27.9,153.0,137.13,101.02
2018,4,30,12,45,4.0,137.5,5.7,28.0,141.5,126.97,93.25
2018,4,30,13,0,3.0,127.0,5.7,28.1,130.0,116.67,85.28
2018,4,30,13,15,2.5,120.0,5.7,28.05,122.5,109.93,80.13
2018,4,30,13,30,2.0,113.0,5.7,28.0,115.0,103.13,74.93
2018,4,30,13,45,4.0,140.0,5.7,27.95,143.5,129.67,95.6
2018,4,30,14,0,6.0,167.0,5.7,27.9,172.0,156.47,116.4
2018,4,30,14,15,4.0,141.5,5.75,27.7,145.0,131.07,96.97
2018,4,30,14,30,2.0,116.0,5.8,27.5,118.0,105.73,77.45
2018,4,30,14,45,1.0,100.5,5.8,27.3,101.5,90.55,65.77
2018,4,30,15,0,0.0,85.0,5.8,27.1,85.0,75.51,54.11
2018,4,30,15,15,0.0,87.5,5.8,26.85,87.5,77.7,56.02
2018,4,30,15,30,0.0,90.0,5.8,26.6,90.0,79.88,57.95
2018,4,30,15,45,0.0,82.5,5.8,26.35,82.5,73.15,52.84
2018,4,30,16,0,0.0,75.0,5.8,26.1,75.0,66.44,47.71
2018,4,30,16,15,50.5,81.0,5.75,25.8,108.5,125.51,97.14
2018,4,30,16,30,101.0,87.0,5.7,25.5,142.0,179.81,142.4
2018,4,30,16,45,164.0,75.5,5.65,25.25,154.0,223.58,179.43
2018,4,30,17,0,227.0,64.0,5.6,25.0,166.0,248.46,201.16
2018,4,30,17,15,259.0,62.0,5.6,25.0,163.0,258.12,209.36
2018,4,30,17,30,291.0,60.0,5.6,25.0,160.0,264.15,214.13
2018,4,30,17,45,212.0,50.5,5.25,24.3,116.5,192.81,155.12
2018,4,30,18,0,133.0,41.0,4.9,23.6,73.0,119.38,93.74
2018,4,30,18,15,106.5,33.0,4.75,23.2,54.0,91.28,69.22
2018,4,30,18,30,80.0,25.0,4.6,22.8,35.0,66.22,46.92
2018,4,30,18,45,40.5,14.0,4.4,22.4,19.0,34.15,16.01
2018,4,30,19,0,1.0,3.0,4.2,22.0,3.0,3.02,0.0
2018,4,30,19,15,0.5,1.5,4.25,21.75,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.35,21.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.4,20.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.4,20.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.35,20.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.2,19.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,19.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.15,19.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.0,19.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.95,19.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.85,19.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.75,19.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.65,19.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.45,19.45,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,5,1,5,45,5.0,2.0,3.75,19.75,2.0,0.0,0.0
2018,5,1,6,0,10.0,4.0,3.9,19.9,4.0,3.64,0.0
2018,5,1,6,15,5.0,5.0,4.0,20.3,5.0,4.48,0.0
2018,5,1,6,30,0.0,6.0,4.1,20.7,6.0,5.26,0.0
2018,5,1,6,45,0.0,9.5,4.25,21.1,9.5,8.34,1.58
2018,5,1,7,0,0.0,13.0,4.4,21.5,13.0,11.42,4.32
2018,5,1,7,15,0.0,19.5,4.55,22.0,19.5,17.15,9.33
2018,5,1,7,30,0.0,26.0,4.7,22.5,26.0,22.89,14.27
2018,5,1,7,45,0.0,32.0,4.9,23.05,32.0,28.2,18.77
2018,5,1,8,0,0.0,38.0,5.1,23.6,38.0,33.52,23.2
2018,5,1,8,15,0.0,33.0,5.25,24.1,33.0,29.12,18.22
2018,5,1,8,30,0.0,28.0,5.4,24.6,28.0,24.71,14.51
2018,5,1,8,45,0.0,48.0,5.55,25.15,48.0,42.44,28.73
2018,5,1,9,0,0.0,68.0,5.7,25.7,68.0,60.22,42.81
2018,5,1,9,15,0.0,63.0,5.8,26.2,63.0,55.81,39.05
2018,5,1,9,30,0.0,58.0,5.9,26.7,58.0,51.4,35.35
2018,5,1,9,45,0.5,77.0,5.95,27.2,77.5,68.57,48.73
2018,5,1,10,0,1.0,96.0,6.0,27.7,97.0,85.74,61.98
2018,5,1,10,15,1.5,105.5,6.05,28.2,107.0,94.43,68.51
2018,5,1,10,30,2.0,115.0,6.1,28.7,117.0,103.22,75.08
2018,5,1,10,45,2.0,125.0,6.15,29.2,127.0,112.22,81.76
2018,5,1,11,0,2.0,135.0,6.2,29.7,137.0,121.28,88.45
2018,5,1,11,15,2.0,137.0,6.25,29.95,139.0,123.3,89.82
2018,5,1,11,30,2.0,139.0,6.3,30.2,141.0,125.34,91.22
2018,5,1,11,45,1.5,125.5,6.3,30.5,127.0,113.14,81.72
2018,5,1,12,0,1.0,112.0,6.3,30.8,113.0,100.82,72.17
2018,5,1,12,15,4.5,139.5,6.3,31.05,144.0,128.74,93.49
2018,5,1,12,30,8.0,167.0,6.3,31.3,175.0,157.01,114.94
2018,5,1,12,45,10.5,193.0,6.35,31.5,203.0,183.34,134.78
2018,5,1,13,0,13.0,219.0,6.4,31.7,231.0,209.96,154.75
2018,5,1,13,15,14.0,234.0,6.35,31.75,247.0,225.27,166.23
2018,5,1,13,30,15.0,249.0,6.3,31.8,263.0,240.69,177.8
2018,5,1,13,45,10.0,206.5,6.3,31.85,216.0,196.73,144.85
2018,5,1,14,0,5.0,164.0,6.3,31.9,169.0,152.69,111.62
2018,5,1,14,15,5.0,167.0,6.3,31.75,171.5,155.53,114.01
2018,5,1,14,30,5.0,170.0,6.3,31.6,174.0,158.38,116.4
2018,5,1,14,45,3.0,142.5,6.25,31.5,145.0,130.98,95.67
2018,5,1,15,0,1.0,115.0,6.2,31.4,116.0,103.71,74.9
2018,5,1,15,15,1.0,116.0,6.2,31.05,117.0,104.59,75.87
2018,5,1,15,30,1.0,117.0,6.2,30.7,118.0,105.49,76.87
2018,5,1,15,45,0.5,119.5,6.15,30.4,120.0,107.37,78.62
2018,5,1,16,0,0.0,122.0,6.1,30.1,122.0,109.38,80.51
2018,5,1,16,15,1.5,122.0,6.05,29.55,123.0,110.87,82.2
2018,5,1,16,30,3.0,122.0,6.0,29.0,124.0,112.4,83.94
2018,5,1,16,45,27.5,125.5,5.95,28.5,138.0,142.01,108.7
2018,5,1,17,0,52.0,129.0,5.9,28.0,152.0,163.55,127.02
2018,5,1,17,15,56.0,113.0,5.9,28.0,135.0,148.28,115.23
2018,5,1,17,30,60.0,97.0,5.9,28.0,118.0,132.46,102.78
2018,5,1,17,45,33.0,62.5,5.7,26.95,73.5,78.04,58.61
2018,5,1,18,0,6.0,28.0,5.5,25.9,29.0,27.77,17.21
2018,5,1,18,15,3.0,18.0,5.35,25.45,18.5,17.21,8.39
2018,5,1,18,30,0.0,8.0,5.2,25.0,8.0,7.02,0.0
2018,5,1,18,45,0.0,5.0,5.0,24.55,5.0,4.38,0.0
2018,5,1,19,0,0.0,2.0,4.8,24.1,2.0,1.82,0.0
2018,5,1,19,15,0.0,1.0,4.8,23.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.8,23.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.8,23.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,22.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,22.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,21.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,21.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,21.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.45,21.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.05,21.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.0,21.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,21.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.45,21.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.35,21.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.6,0.0,0.0,0.0
2018,5,2,5,45,0.0,1.0,3.45,21.7,1.0,0.0,0.0
2018,5,2,6,0,0.0,2.0,3.5,21.8,2.0,1.82,0.0
2018,5,2,6,15,0.0,4.0,3.65,22.2,4.0,3.5,0.0
2018,5,2,6,30,0.0,6.0,3.8,22.6,6.0,5.26,0.0
2018,5,2,6,45,0.0,9.5,3.95,22.95,9.5,8.34,1.53
2018,5,2,7,0,0.0,13.0,4.1,23.3,13.0,11.42,4.26
2018,5,2,7,15,0.0,19.0,4.45,23.9,19.0,16.71,8.84
2018,5,2,7,30,0.0,25.0,4.8,24.5,25.0,22.01,13.36
2018,5,2,7,45,0.0,32.0,5.1,25.05,32.0,28.2,18.58
2018,5,2,8,0,0.0,39.0,5.4,25.6,39.0,34.41,23.73
2018,5,2,8,15,0.0,49.0,5.6,26.15,49.0,43.28,29.51
2018,5,2,8,30,0.0,59.0,5.8,26.7,59.0,52.17,36.46
2018,5,2,8,45,0.0,82.5,6.0,27.2,82.5,73.09,52.93
2018,5,2,9,0,0.0,106.0,6.2,27.7,106.0,93.61,68.86
2018,5,2,9,15,1.0,129.0,6.3,28.1,129.5,113.68,84.24
2018,5,2,9,30,2.0,152.0,6.4,28.5,153.0,133.94,99.64
2018,5,2,9,45,8.5,196.0,6.5,28.95,202.5,174.56,130.52
2018,5,2,10,0,15.0,240.0,6.6,29.4,252.0,216.08,161.74
2018,5,2,10,15,10.5,200.5,6.65,29.75,209.0,181.73,135.14
2018,5,2,10,30,6.0,161.0,6.7,30.1,166.0,145.85,107.4
2018,5,2,10,45,4.5,150.5,6.75,30.5,154.5,136.25,99.77
2018,5,2,11,0,3.0,140.0,6.8,30.9,143.0,126.38,91.94
2018,5,2,11,15,8.5,198.5,6.8,31.2,206.5,182.5,134.46
2018,5,2,11,30,14.0,257.0,6.8,31.5,270.0,239.47,177.02
2018,5,2,11,45,23.5,313.0,6.8,31.75,335.5,302.47,223.67
2018,5,2,12,0,33.0,369.0,6.8,32.0,401.0,364.95,269.31
2018,5,2,12,15,48.5,362.5,6.75,32.2,409.5,376.58,277.99
2018,5,2,12,30,64.0,356.0,6.7,32.4,418.0,388.67,287.14
2018,5,2,12,45,49.0,337.5,6.65,32.6,385.0,361.01,266.35
2018,5,2,13,0,34.0,319.0,6.6,32.8,352.0,332.0,244.59
2018,5,2,13,15,48.5,356.0,6.6,32.85,402.0,384.46,283.36
2018,5,2,13,30,63.0,393.0,6.6,32.9,452.0,438.06,322.53
2018,5,2,13,45,103.0,419.0,6.55,32.95,513.0,521.28,383.38
2018,5,2,14,0,143.0,445.0,6.5,33.0,574.0,591.59,434.32
2018,5,2,14,15,163.5,434.0,6.55,32.95,577.0,604.17,444.47
2018,5,2,14,30,184.0,423.0,6.6,32.9,580.0,615.64,454.08
2018,5,2,14,45,259.0,380.5,6.6,32.8,591.5,661.52,489.93
2018,5,2,15,0,334.0,338.0,6.6,32.7,603.0,688.02,512.2
2018,5,2,15,15,332.0,316.0,6.65,32.4,567.5,659.15,493.66
2018,5,2,15,30,330.0,294.0,6.7,32.1,532.0,628.58,473.9
2018,5,2,15,45,344.5,275.0,6.75,31.8,508.5,614.58,466.23
2018,5,2,16,0,359.0,256.0,6.8,31.5,485.0,598.19,456.69
2018,5,2,16,15,335.0,236.0,6.8,31.05,436.0,545.96,420.02
2018,5,2,16,30,311.0,216.0,6.8,30.6,387.0,493.98,382.95
2018,5,2,16,45,230.5,177.0,6.8,30.2,296.5,377.74,295.24
2018,5,2,17,0,150.0,138.0,6.8,29.8,206.0,254.72,199.92
2018,5,2,17,15,198.5,117.5,6.8,29.8,194.5,270.27,213.52
2018,5,2,17,30,247.0,97.0,6.8,29.8,183.0,268.43,212.78
2018,5,2,17,45,236.0,84.5,6.5,28.75,154.5,236.47,187.3
2018,5,2,18,0,225.0,72.0,6.2,27.7,126.0,205.26,161.41
2018,5,2,18,15,155.0,53.5,5.95,27.1,86.0,139.84,106.93
2018,5,2,18,30,85.0,35.0,5.7,26.5,46.0,81.55,58.34
2018,5,2,18,45,54.5,23.0,5.4,25.95,29.0,52.62,29.21
2018,5,2,19,0,24.0,11.0,5.1,25.4,12.0,16.95,0.0
2018,5,2,19,15,12.0,5.5,5.0,25.05,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,4.9,24.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.8,24.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.6,23.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.35,23.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.2,22.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.15,22.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.05,22.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.95,22.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.85,22.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.75,22.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,22.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.75,22.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.9,22.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.95,22.55,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,5,3,5,45,6.5,4.0,4.1,22.65,4.0,0.0,0.0
2018,5,3,6,0,13.0,8.0,4.2,22.7,8.0,7.28,0.0
2018,5,3,6,15,34.5,18.5,4.3,22.9,22.5,16.14,6.73
2018,5,3,6,30,56.0,29.0,4.4,23.1,37.0,25.0,15.47
2018,5,3,6,45,28.0,41.5,4.5,23.25,45.5,36.49,25.73
2018,5,3,7,0,0.0,54.0,4.6,23.4,54.0,47.63,35.55
2018,5,3,7,15,0.0,66.0,4.8,23.7,66.0,57.99,44.49
2018,5,3,7,30,0.0,78.0,5.0,24.0,78.0,68.29,53.19
2018,5,3,7,45,6.5,108.0,5.2,24.25,111.0,92.55,73.6
2018,5,3,8,0,13.0,138.0,5.4,24.5,144.0,116.16,93.15
2018,5,3,8,15,15.5,160.0,5.45,24.95,168.0,135.57,103.47
2018,5,3,8,30,18.0,182.0,5.5,25.4,192.0,155.61,118.51
2018,5,3,8,45,42.5,216.0,5.6,25.85,242.5,183.17,138.56
2018,5,3,9,0,67.0,250.0,5.7,26.3,293.0,220.22,166.16
2018,5,3,9,15,51.5,255.5,5.6,26.7,290.0,227.04,171.57
2018,5,3,9,30,36.0,261.0,5.5,27.1,287.0,231.57,174.97
2018,5,3,9,45,43.5,292.0,5.45,27.5,325.5,264.12,199.26
