Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,0,51.0,323.0,5.4,27.9,364.0,298.05,224.33
2018,5,3,10,15,159.5,311.5,5.2,28.05,447.0,352.73,265.72
2018,5,3,10,30,268.0,300.0,5.0,28.2,530.0,418.67,315.73
2018,5,3,10,45,305.0,295.0,4.85,28.3,565.0,456.36,344.06
2018,5,3,11,0,342.0,290.0,4.7,28.4,600.0,498.59,375.45
2018,5,3,11,15,188.5,238.5,4.55,28.5,410.0,356.59,269.49
2018,5,3,11,30,35.0,187.0,4.4,28.6,220.0,195.63,145.86
2018,5,3,11,45,19.0,166.5,4.25,28.65,184.5,166.31,123.32
2018,5,3,12,0,3.0,146.0,4.1,28.7,149.0,132.95,97.33
2018,5,3,12,15,18.0,194.5,4.05,28.9,212.0,194.1,144.18
2018,5,3,12,30,33.0,243.0,4.0,29.1,275.0,254.4,189.6
2018,5,3,12,45,45.5,312.0,3.9,29.25,356.0,333.34,247.84
2018,5,3,13,0,58.0,381.0,3.8,29.4,437.0,414.44,306.43
2018,5,3,13,15,69.0,374.0,3.75,29.6,439.5,421.7,311.69
2018,5,3,13,30,80.0,367.0,3.7,29.8,442.0,428.72,317.08
2018,5,3,13,45,52.0,317.5,3.65,30.0,366.0,354.58,262.76
2018,5,3,14,0,24.0,268.0,3.6,30.2,290.0,279.41,207.03
2018,5,3,14,15,155.0,297.0,3.55,30.3,430.5,453.79,338.98
2018,5,3,14,30,286.0,326.0,3.5,30.4,571.0,629.31,465.58
2018,5,3,14,45,481.0,267.5,3.45,30.45,658.5,774.36,569.78
2018,5,3,15,0,676.0,209.0,3.4,30.5,746.0,902.26,658.76
2018,5,3,15,15,648.0,208.0,3.45,30.5,700.5,864.34,634.21
2018,5,3,15,30,620.0,207.0,3.5,30.5,655.0,824.47,608.96
2018,5,3,15,45,592.5,200.0,3.5,30.55,605.0,777.34,578.07
2018,5,3,16,0,565.0,193.0,3.5,30.6,555.0,723.15,542.04
2018,5,3,16,15,557.5,181.0,3.55,30.4,513.0,685.93,518.31
2018,5,3,16,30,550.0,169.0,3.6,30.2,471.0,647.04,492.8
2018,5,3,16,45,527.0,156.5,3.65,30.05,421.5,594.35,456.44
2018,5,3,17,0,504.0,144.0,3.7,29.9,372.0,541.71,419.24
2018,5,3,17,15,438.0,134.0,3.7,29.9,313.0,463.41,360.94
2018,5,3,17,30,372.0,124.0,3.7,29.9,254.0,390.02,304.89
2018,5,3,17,45,319.5,106.0,3.5,28.9,203.5,320.94,251.73
2018,5,3,18,0,267.0,88.0,3.3,27.9,153.0,246.75,192.89
2018,5,3,18,15,211.5,69.5,3.25,27.2,112.5,186.67,143.34
2018,5,3,18,30,156.0,51.0,3.2,26.5,72.0,132.64,97.68
2018,5,3,18,45,93.5,31.5,3.2,25.8,42.5,79.58,47.91
2018,5,3,19,0,31.0,12.0,3.2,25.1,13.0,19.86,0.0
2018,5,3,19,15,15.5,6.0,3.25,24.75,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,23.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,22.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,21.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.85,21.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,5,4,5,45,2.0,1.5,2.35,21.8,1.5,0.0,0.0
2018,5,4,6,0,4.0,3.0,2.5,21.9,3.0,2.73,0.0
2018,5,4,6,15,2.0,4.5,2.7,22.15,4.5,4.02,0.0
2018,5,4,6,30,0.0,6.0,2.9,22.4,6.0,5.26,0.0
2018,5,4,6,45,0.0,7.5,3.1,22.6,7.5,6.58,0.03
2018,5,4,7,0,0.0,9.0,3.3,22.8,9.0,7.9,1.22
2018,5,4,7,15,0.0,11.5,3.5,23.1,11.5,10.1,3.14
2018,5,4,7,30,0.0,14.0,3.7,23.4,14.0,12.31,5.04
2018,5,4,7,45,0.0,17.5,3.85,23.7,17.5,15.4,7.66
2018,5,4,8,0,0.0,21.0,4.0,24.0,21.0,18.5,10.27
2018,5,4,8,15,0.0,25.0,4.1,24.2,25.0,22.05,12.43
2018,5,4,8,30,0.0,29.0,4.2,24.4,29.0,25.6,15.24
2018,5,4,8,45,0.0,31.0,4.25,24.6,31.0,27.38,16.61
2018,5,4,9,0,0.0,33.0,4.3,24.8,33.0,29.17,17.96
2018,5,4,9,15,0.0,38.5,4.25,25.0,38.5,34.07,21.82
2018,5,4,9,30,0.0,44.0,4.2,25.2,44.0,38.97,25.65
2018,5,4,9,45,0.0,47.5,4.15,25.35,47.5,42.11,28.06
2018,5,4,10,0,0.0,51.0,4.1,25.5,51.0,45.25,30.47
2018,5,4,10,15,0.0,55.5,3.9,25.65,55.5,49.29,33.58
2018,5,4,10,30,0.0,60.0,3.7,25.8,60.0,53.33,36.69
2018,5,4,10,45,0.0,65.5,3.55,25.95,65.5,58.27,40.5
2018,5,4,11,0,0.0,71.0,3.4,26.1,71.0,63.22,44.3
2018,5,4,11,15,0.0,76.0,3.15,26.3,76.0,67.69,47.71
2018,5,4,11,30,0.0,81.0,2.9,26.5,81.0,72.18,51.12
2018,5,4,11,45,0.0,89.5,2.6,26.7,89.5,79.8,56.97
2018,5,4,12,0,0.0,98.0,2.3,26.9,98.0,87.45,62.81
2018,5,4,12,15,1.0,110.0,2.2,26.8,111.0,99.16,71.9
2018,5,4,12,30,2.0,122.0,2.1,26.7,124.0,110.96,81.05
2018,5,4,12,45,2.0,122.0,2.05,26.55,124.0,111.09,81.19
2018,5,4,13,0,2.0,122.0,2.0,26.4,124.0,111.19,81.33
2018,5,4,13,15,2.0,121.5,1.9,25.95,123.5,110.8,81.21
2018,5,4,13,30,2.0,121.0,1.8,25.5,123.0,110.37,81.08
2018,5,4,13,45,4.0,147.5,1.7,25.1,151.0,136.48,101.53
2018,5,4,14,0,6.0,174.0,1.6,24.7,179.0,162.84,122.07
2018,5,4,14,15,3.5,134.0,1.9,24.45,137.0,123.67,92.03
2018,5,4,14,30,1.0,94.0,2.2,24.2,95.0,84.75,61.77
2018,5,4,14,45,1.0,100.5,2.45,23.95,101.5,90.56,66.58
2018,5,4,15,0,1.0,107.0,2.7,23.7,108.0,96.39,71.4
2018,5,4,15,15,0.5,85.5,2.95,23.65,86.0,76.39,55.68
2018,5,4,15,30,0.0,64.0,3.2,23.6,64.0,56.74,40.11
2018,5,4,15,45,0.0,52.5,3.45,23.55,52.5,46.49,32.0
2018,5,4,16,0,0.0,41.0,3.7,23.5,41.0,36.26,23.84
2018,5,4,16,15,0.5,57.5,3.7,23.25,58.0,51.28,36.19
2018,5,4,16,30,1.0,74.0,3.7,23.0,75.0,66.29,48.59
2018,5,4,16,45,1.0,75.5,3.75,22.75,76.0,67.56,49.86
2018,5,4,17,0,1.0,77.0,3.8,22.5,77.0,68.84,51.16
2018,5,4,17,15,5.0,74.0,3.8,22.5,75.5,68.8,51.43
2018,5,4,17,30,9.0,71.0,3.8,22.5,74.0,68.55,51.45
2018,5,4,17,45,9.0,67.0,3.5,21.6,69.5,64.95,48.67
2018,5,4,18,0,9.0,63.0,3.2,20.7,65.0,61.76,46.04
2018,5,4,18,15,4.5,44.5,3.05,20.3,45.5,41.62,28.96
2018,5,4,18,30,0.0,26.0,2.9,19.9,26.0,22.9,13.06
2018,5,4,18,45,0.0,14.0,2.75,19.5,14.0,12.31,3.25
2018,5,4,19,0,0.0,2.0,2.6,19.1,2.0,1.82,0.0
2018,5,4,19,15,0.0,1.0,2.6,18.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,5,5,45,67.0,9.0,1.75,15.7,12.0,0.0,0.0
2018,5,5,6,0,134.0,18.0,1.9,15.9,24.0,16.37,0.0
2018,5,5,6,15,268.0,31.0,1.95,16.3,63.5,25.46,14.93
2018,5,5,6,30,402.0,44.0,2.0,16.7,103.0,35.29,24.98
2018,5,5,6,45,478.5,53.0,2.05,17.15,153.0,41.05,30.51
2018,5,5,7,0,555.0,62.0,2.1,17.6,203.0,46.63,35.61
2018,5,5,7,15,611.0,68.5,2.25,18.35,259.5,49.91,38.42
2018,5,5,7,30,667.0,75.0,2.4,19.1,316.0,53.07,40.99
2018,5,5,7,45,716.0,78.0,2.6,19.8,376.0,58.85,45.75
2018,5,5,8,0,765.0,81.0,2.8,20.5,436.0,59.48,45.97
2018,5,5,8,15,791.5,85.0,2.95,21.2,492.0,113.77,61.0
2018,5,5,8,30,818.0,89.0,3.1,21.9,548.0,172.8,99.18
2018,5,5,8,45,838.0,92.0,3.25,22.6,600.5,232.71,146.83
2018,5,5,9,0,858.0,95.0,3.4,23.3,653.0,300.48,203.91
2018,5,5,9,15,872.5,97.5,3.4,23.8,701.0,361.05,256.18
2018,5,5,9,30,887.0,100.0,3.4,24.3,749.0,422.14,308.04
2018,5,5,9,45,898.0,101.5,3.4,24.75,791.0,481.16,357.02
2018,5,5,10,0,909.0,103.0,3.4,25.2,833.0,539.76,404.05
2018,5,5,10,15,917.0,105.0,3.4,25.55,869.0,596.44,448.24
2018,5,5,10,30,925.0,107.0,3.4,25.9,905.0,651.88,490.06
2018,5,5,10,45,930.5,108.5,3.4,26.3,933.5,703.78,527.98
2018,5,5,11,0,936.0,110.0,3.4,26.7,962.0,753.71,563.41
2018,5,5,11,15,939.5,111.5,3.4,26.95,982.5,799.97,594.44
2018,5,5,11,30,943.0,113.0,3.4,27.2,1003.0,843.69,622.72
2018,5,5,11,45,944.0,114.5,3.45,27.5,1015.5,882.64,647.69
2018,5,5,12,0,945.0,116.0,3.5,27.8,1028.0,918.57,670.51
2018,5,5,12,15,944.5,117.0,3.5,27.95,1031.5,949.59,690.09
2018,5,5,12,30,944.0,118.0,3.5,28.1,1035.0,977.29,707.48
2018,5,5,12,45,941.0,118.5,3.55,28.25,1029.0,998.77,721.18
2018,5,5,13,0,938.0,119.0,3.6,28.4,1023.0,1016.58,732.62
2018,5,5,13,15,934.5,119.0,3.6,28.4,1009.5,1029.66,741.22
2018,5,5,13,30,931.0,119.0,3.6,28.4,996.0,1038.86,747.48
2018,5,5,13,45,925.0,118.5,3.6,28.4,973.5,1041.17,749.48
2018,5,5,14,0,919.0,118.0,3.6,28.4,951.0,1039.54,749.15
2018,5,5,14,15,912.0,117.5,3.55,28.35,922.5,1033.01,745.61
2018,5,5,14,30,905.0,117.0,3.5,28.3,894.0,1022.65,739.79
2018,5,5,14,45,895.5,116.0,3.5,28.2,857.5,1005.61,730.29
2018,5,5,15,0,886.0,115.0,3.5,28.1,821.0,985.03,718.61
2018,5,5,15,15,874.0,112.5,3.45,27.9,778.0,957.1,702.09
2018,5,5,15,30,862.0,110.0,3.4,27.7,735.0,926.04,683.53
2018,5,5,15,45,845.5,107.5,3.35,27.5,686.5,896.53,665.96
2018,5,5,16,0,829.0,105.0,3.3,27.3,638.0,855.72,640.61
2018,5,5,16,15,808.0,101.5,3.1,27.0,585.5,807.83,609.6
2018,5,5,16,30,787.0,98.0,2.9,26.7,533.0,758.36,577.16
2018,5,5,16,45,758.5,93.0,2.75,26.4,477.0,700.25,538.35
2018,5,5,17,0,730.0,88.0,2.6,26.1,421.0,644.75,500.68
2018,5,5,17,15,638.0,90.0,2.6,26.1,353.0,552.38,432.76
2018,5,5,17,30,546.0,92.0,2.6,26.1,285.0,466.07,367.31
2018,5,5,17,45,542.5,77.5,2.0,24.75,240.5,419.31,331.19
2018,5,5,18,0,539.0,63.0,1.4,23.4,196.0,371.52,291.91
2018,5,5,18,15,442.5,54.0,1.4,22.75,144.5,286.02,222.08
2018,5,5,18,30,346.0,45.0,1.4,22.1,93.0,210.12,157.97
2018,5,5,18,45,214.0,30.0,1.35,21.4,55.5,126.63,82.26
2018,5,5,19,0,82.0,15.0,1.3,20.7,18.0,37.21,0.0
2018,5,5,19,15,41.0,7.5,1.3,20.45,9.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,5,45,71.5,10.0,0.8,15.95,13.0,9.1,0.0
2018,5,6,6,0,143.0,20.0,0.8,16.1,26.0,15.89,0.0
2018,5,6,6,15,279.0,32.5,1.05,16.85,66.5,26.78,16.19
2018,5,6,6,30,415.0,45.0,1.3,17.6,107.0,36.11,25.64
2018,5,6,6,45,500.5,53.5,1.5,18.4,160.0,41.45,30.72
2018,5,6,7,0,586.0,62.0,1.7,19.2,213.0,46.67,35.41
2018,5,6,7,15,640.5,68.0,1.55,20.1,270.0,49.58,37.86
2018,5,6,7,30,695.0,74.0,1.4,21.0,327.0,52.42,40.1
2018,5,6,7,45,732.0,79.0,1.2,21.9,384.5,59.68,46.05
2018,5,6,8,0,769.0,84.0,1.0,22.8,442.0,61.71,47.41
2018,5,6,8,15,796.0,87.5,0.95,23.6,498.0,116.37,62.04
2018,5,6,8,30,823.0,91.0,0.9,24.4,554.0,175.31,99.36
2018,5,6,8,45,841.5,94.5,0.9,25.15,606.5,235.58,146.09
2018,5,6,9,0,860.0,98.0,0.9,25.9,659.0,303.46,201.42
2018,5,6,9,15,874.5,100.0,0.95,26.3,706.5,363.72,251.73
2018,5,6,9,30,889.0,102.0,1.0,26.7,754.0,424.48,301.53
2018,5,6,9,45,900.5,104.5,1.1,27.15,797.0,484.57,349.56
2018,5,6,10,0,912.0,107.0,1.2,27.6,840.0,544.31,395.73
2018,5,6,10,15,920.0,108.0,1.3,27.95,875.5,600.29,437.95
2018,5,6,10,30,928.0,109.0,1.4,28.3,911.0,654.98,477.96
2018,5,6,10,45,933.5,110.0,1.5,28.65,939.0,706.54,514.67
2018,5,6,11,0,939.0,111.0,1.6,29.0,967.0,756.1,549.09
2018,5,6,11,15,944.0,111.5,1.7,29.3,988.0,802.67,579.61
2018,5,6,11,30,949.0,112.0,1.8,29.6,1009.0,846.78,607.58
2018,5,6,11,45,952.5,111.5,1.9,29.85,1022.0,886.15,632.44
2018,5,6,12,0,956.0,111.0,2.0,30.1,1035.0,922.6,655.35
2018,5,6,12,15,957.0,110.5,2.1,30.3,1038.5,953.8,675.03
2018,5,6,12,30,958.0,110.0,2.2,30.5,1042.0,981.67,692.65
2018,5,6,12,45,957.0,110.0,2.3,30.7,1037.0,1004.71,707.3
2018,5,6,13,0,956.0,110.0,2.4,30.9,1032.0,1024.08,719.78
2018,5,6,13,15,954.0,109.5,2.45,30.95,1019.5,1038.22,729.05
2018,5,6,13,30,952.0,109.0,2.5,31.0,1007.0,1048.43,736.05
2018,5,6,13,45,948.5,107.5,2.6,31.05,985.5,1052.16,739.73
2018,5,6,14,0,945.0,106.0,2.7,31.1,964.0,1051.85,741.07
2018,5,6,14,15,939.5,104.5,2.75,31.1,935.0,1045.53,738.49
2018,5,6,14,30,934.0,103.0,2.8,31.1,906.0,1035.26,733.59
2018,5,6,14,45,926.0,101.5,2.85,31.05,869.5,1018.67,725.0
2018,5,6,15,0,918.0,100.0,2.9,31.0,833.0,998.4,714.17
2018,5,6,15,15,906.5,98.5,2.9,30.85,790.0,971.28,698.86
2018,5,6,15,30,895.0,97.0,2.9,30.7,747.0,940.94,681.49
2018,5,6,15,45,880.5,94.0,2.9,30.5,698.5,903.23,659.33
2018,5,6,16,0,866.0,91.0,2.9,30.3,650.0,862.88,635.24
2018,5,6,16,15,847.0,88.0,2.8,29.95,597.0,816.44,606.49
2018,5,6,16,30,828.0,85.0,2.7,29.6,544.0,774.95,580.77
2018,5,6,16,45,803.0,81.5,2.6,29.25,489.0,719.73,545.04
2018,5,6,17,0,778.0,78.0,2.5,28.9,434.0,663.87,508.18
2018,5,6,17,15,741.5,73.5,2.5,28.9,376.5,598.84,462.46
2018,5,6,17,30,705.0,69.0,2.5,28.9,319.0,534.96,415.23
2018,5,6,17,45,651.0,63.5,2.0,27.2,262.5,464.3,362.01
2018,5,6,18,0,597.0,58.0,1.5,25.5,206.0,395.18,307.54
2018,5,6,18,15,511.5,49.5,1.45,24.5,153.5,312.46,240.69
2018,5,6,18,30,426.0,41.0,1.4,23.5,101.0,238.3,178.09
2018,5,6,18,45,286.0,29.5,1.35,22.45,62.0,151.58,99.7
2018,5,6,19,0,146.0,18.0,1.3,21.4,23.0,58.26,0.0
2018,5,6,19,15,73.0,9.0,1.3,21.1,11.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,7,5,45,59.0,9.0,1.4,15.6,12.0,8.19,0.0
2018,5,7,6,0,118.0,18.0,1.4,16.1,24.0,14.23,0.0
2018,5,7,6,15,196.5,34.5,1.65,17.05,58.5,26.9,16.43
2018,5,7,6,30,275.0,51.0,1.9,18.0,93.0,39.1,28.19
2018,5,7,6,45,434.5,56.0,2.2,19.0,154.0,43.26,32.22
2018,5,7,7,0,594.0,61.0,2.5,20.0,215.0,45.79,34.51
2018,5,7,7,15,646.5,66.5,2.4,20.9,271.5,48.36,36.66
2018,5,7,7,30,699.0,72.0,2.3,21.8,328.0,50.88,38.62
2018,5,7,7,45,734.5,77.0,2.2,22.75,385.0,58.02,44.45
2018,5,7,8,0,770.0,82.0,2.1,23.7,442.0,60.11,45.87
2018,5,7,8,15,795.5,85.5,2.0,24.6,497.0,115.16,60.8
2018,5,7,8,30,821.0,89.0,1.9,25.5,552.0,173.78,98.12
2018,5,7,8,45,839.0,92.0,1.8,26.4,604.0,233.33,144.47
2018,5,7,9,0,857.0,95.0,1.7,27.3,656.0,300.54,199.46
2018,5,7,9,15,871.5,97.5,1.65,27.8,703.5,360.87,249.87
2018,5,7,9,30,886.0,100.0,1.6,28.3,751.0,421.72,299.65
2018,5,7,9,45,896.0,102.5,1.55,28.8,793.0,480.86,346.6
2018,5,7,10,0,906.0,105.0,1.5,29.3,835.0,539.5,391.33
2018,5,7,10,15,913.0,106.5,1.5,29.7,869.5,594.9,432.48
2018,5,7,10,30,920.0,108.0,1.5,30.1,904.0,648.94,471.18
2018,5,7,10,45,908.5,120.5,1.5,30.45,928.0,698.6,505.41
2018,5,7,11,0,897.0,133.0,1.5,30.8,952.0,744.76,536.17
2018,5,7,11,15,849.5,168.5,1.5,31.1,957.5,784.75,561.22
2018,5,7,11,30,802.0,204.0,1.5,31.4,963.0,816.13,580.05
2018,5,7,11,45,801.5,207.0,1.55,31.7,974.0,851.92,602.71
2018,5,7,12,0,801.0,210.0,1.6,32.0,985.0,885.11,622.85
2018,5,7,12,15,835.0,187.5,1.65,32.2,998.0,923.32,646.3
2018,5,7,12,30,869.0,165.0,1.7,32.4,1011.0,948.67,661.62
2018,5,7,12,45,903.5,140.0,1.75,32.6,1016.0,981.35,681.58
2018,5,7,13,0,938.0,115.0,1.8,32.8,1021.0,1010.6,699.32
2018,5,7,13,15,925.0,121.5,1.85,32.85,1005.0,1020.61,705.89
2018,5,7,13,30,912.0,128.0,1.9,32.9,989.0,1026.72,710.41
2018,5,7,13,45,898.0,132.5,1.95,33.0,964.5,1026.03,710.82
2018,5,7,14,0,884.0,137.0,2.0,33.1,940.0,1021.54,709.1
2018,5,7,14,15,874.0,137.0,2.05,33.05,910.0,1012.85,705.4
2018,5,7,14,30,864.0,137.0,2.1,33.0,880.0,1000.51,699.57
2018,5,7,14,45,869.0,127.0,2.1,32.95,848.0,988.97,693.8
2018,5,7,15,0,874.0,117.0,2.1,32.9,816.0,973.31,685.57
2018,5,7,15,15,862.5,114.0,2.1,32.75,773.5,945.59,670.13
2018,5,7,15,30,851.0,111.0,2.1,32.6,731.0,914.76,652.79
2018,5,7,15,45,836.0,108.0,2.15,32.45,683.5,886.35,637.37
2018,5,7,16,0,821.0,105.0,2.2,32.3,636.0,846.62,614.37
2018,5,7,16,15,798.0,102.0,2.15,32.0,583.0,797.99,584.79
2018,5,7,16,30,775.0,99.0,2.1,31.7,530.0,747.97,553.83
2018,5,7,16,45,744.0,95.0,2.05,31.4,474.0,689.69,516.57
2018,5,7,17,0,713.0,91.0,2.0,31.1,418.0,634.42,480.38
2018,5,7,17,15,665.0,86.5,2.0,31.1,360.0,564.76,431.09
2018,5,7,17,30,617.0,82.0,2.0,31.1,302.0,497.55,381.96
2018,5,7,17,45,566.5,74.0,1.55,29.3,248.5,427.84,330.25
2018,5,7,18,0,516.0,66.0,1.1,27.5,195.0,361.85,278.98
2018,5,7,18,15,440.5,56.0,1.15,26.55,146.5,286.32,218.72
2018,5,7,18,30,365.0,46.0,1.2,25.6,98.0,218.16,161.87
2018,5,7,18,45,240.5,32.0,1.2,24.6,60.0,137.81,90.86
2018,5,7,19,0,116.0,18.0,1.2,23.6,22.0,49.59,0.0
2018,5,7,19,15,58.0,9.0,1.25,23.2,11.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.4,19.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,8,5,45,69.0,10.0,2.75,16.7,13.5,9.1,0.0
2018,5,8,6,0,138.0,20.0,2.9,17.0,27.0,15.83,0.0
2018,5,8,6,15,268.0,33.5,3.05,17.7,68.0,27.45,16.96
2018,5,8,6,30,398.0,47.0,3.2,18.4,109.0,37.65,26.9
2018,5,8,6,45,481.5,55.5,3.35,19.1,160.5,42.89,31.88
2018,5,8,7,0,565.0,64.0,3.5,19.8,212.0,48.01,36.48
2018,5,8,7,15,619.0,70.0,3.65,20.7,268.0,50.84,38.83
2018,5,8,7,30,673.0,76.0,3.8,21.6,324.0,53.58,40.98
2018,5,8,7,45,711.0,81.0,3.95,22.5,381.0,55.38,42.22
2018,5,8,8,0,749.0,86.0,4.1,23.4,438.0,62.89,48.29
2018,5,8,8,15,775.0,90.0,4.15,24.15,493.0,117.43,63.41
2018,5,8,8,30,801.0,94.0,4.2,24.9,548.0,175.16,100.63
2018,5,8,8,45,815.5,99.0,4.3,25.65,598.0,234.3,147.44
2018,5,8,9,0,830.0,104.0,4.4,26.4,648.0,294.65,198.34
2018,5,8,9,15,821.0,117.5,4.45,27.0,688.5,355.27,250.55
2018,5,8,9,30,812.0,131.0,4.5,27.6,729.0,413.98,300.14
2018,5,8,9,45,763.0,166.0,4.6,28.2,753.0,466.92,344.12
2018,5,8,10,0,714.0,201.0,4.7,28.8,777.0,517.53,384.24
2018,5,8,10,15,685.0,229.5,4.75,29.2,802.0,567.59,422.39
2018,5,8,10,30,656.0,258.0,4.8,29.6,827.0,613.49,456.18
2018,5,8,10,45,607.0,300.0,4.8,30.05,839.5,653.23,483.85
2018,5,8,11,0,558.0,342.0,4.8,30.5,852.0,689.96,508.34
2018,5,8,11,15,655.0,288.5,4.8,30.8,900.0,744.94,548.41
2018,5,8,11,30,752.0,235.0,4.8,31.1,948.0,806.77,592.55
2018,5,8,11,45,673.5,294.0,4.8,31.4,938.5,827.12,603.67
2018,5,8,12,0,595.0,353.0,4.8,31.7,929.0,843.6,611.91
2018,5,8,12,15,557.0,376.0,4.75,31.9,917.0,855.43,618.18
2018,5,8,12,30,519.0,399.0,4.7,32.1,905.0,863.4,621.78
2018,5,8,12,45,517.5,400.0,4.65,32.3,902.5,881.69,633.31
2018,5,8,13,0,516.0,401.0,4.6,32.5,900.0,897.51,643.17
2018,5,8,13,15,492.5,400.5,4.55,32.6,871.5,888.1,636.4
2018,5,8,13,30,469.0,400.0,4.5,32.7,843.0,875.54,627.74
2018,5,8,13,45,455.5,389.5,4.45,32.8,812.0,860.34,617.82
2018,5,8,14,0,442.0,379.0,4.4,32.9,781.0,842.41,606.14
2018,5,8,14,15,416.5,375.0,4.35,32.85,744.5,816.48,589.15
2018,5,8,14,30,391.0,371.0,4.3,32.8,708.0,775.85,562.54
2018,5,8,14,45,413.0,345.0,4.25,32.8,687.5,782.97,568.94
2018,5,8,15,0,435.0,319.0,4.2,32.8,667.0,774.43,564.86
2018,5,8,15,15,350.0,320.5,4.15,32.6,591.0,676.29,497.55
2018,5,8,15,30,265.0,322.0,4.1,32.4,515.0,594.71,440.37
2018,5,8,15,45,229.5,307.0,4.0,32.25,466.5,527.06,393.38
2018,5,8,16,0,194.0,292.0,3.9,32.1,418.0,475.95,357.18
2018,5,8,16,15,381.5,222.5,3.8,31.7,444.0,565.34,428.27
2018,5,8,16,30,569.0,153.0,3.7,31.3,470.0,646.87,491.63
2018,5,8,16,45,631.0,123.0,3.6,30.9,441.0,638.61,488.14
2018,5,8,17,0,693.0,93.0,3.5,30.5,412.0,621.68,478.45
2018,5,8,17,15,658.5,87.0,3.5,30.5,358.5,560.24,433.67
2018,5,8,17,30,624.0,81.0,3.5,30.5,305.0,500.04,388.6
2018,5,8,17,45,561.5,74.5,2.85,28.8,249.5,424.96,331.82
2018,5,8,18,0,499.0,68.0,2.2,27.1,194.0,354.75,276.53
2018,5,8,18,15,427.0,57.0,2.35,26.4,146.0,280.74,216.32
2018,5,8,18,30,355.0,46.0,2.5,25.7,98.0,213.86,159.69
2018,5,8,18,45,232.5,32.5,2.7,24.95,60.5,135.18,90.24
2018,5,8,19,0,110.0,19.0,2.9,24.2,23.0,48.73,0.0
2018,5,8,19,15,55.0,9.5,3.2,24.0,11.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.85,23.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.2,23.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.15,22.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.1,22.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.1,21.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.05,21.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.85,20.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,5,9,5,45,58.0,11.5,2.8,18.3,14.5,10.46,0.0
2018,5,9,6,0,116.0,23.0,3.0,18.5,29.0,18.21,0.0
2018,5,9,6,15,234.5,37.5,3.3,19.0,68.5,29.27,18.46
2018,5,9,6,30,353.0,52.0,3.6,19.5,108.0,40.0,28.82
2018,5,9,6,45,439.0,61.5,3.9,19.95,159.0,47.87,36.1
2018,5,9,7,0,525.0,71.0,4.2,20.4,210.0,53.55,41.21
2018,5,9,7,15,562.5,80.0,4.3,21.0,260.5,58.36,45.31
2018,5,9,7,30,600.0,89.0,4.4,21.6,311.0,62.87,49.0
2018,5,9,7,45,664.0,90.5,4.5,22.15,373.0,61.75,47.76
2018,5,9,8,0,728.0,92.0,4.6,22.7,435.0,61.23,47.01
2018,5,9,8,15,756.5,95.5,4.6,23.3,490.0,120.58,66.72
2018,5,9,8,30,785.0,99.0,4.6,23.9,545.0,177.06,103.25
2018,5,9,8,45,807.5,101.0,4.65,24.45,597.0,234.38,148.65
2018,5,9,9,0,830.0,103.0,4.7,25.0,649.0,293.88,199.03
2018,5,9,9,15,844.5,105.5,4.7,25.55,695.5,358.4,254.05
2018,5,9,9,30,859.0,108.0,4.7,26.1,742.0,417.57,304.23
2018,5,9,9,45,870.5,110.5,4.7,26.7,784.0,475.72,352.29
2018,5,9,10,0,882.0,113.0,4.7,27.3,826.0,533.57,398.54
2018,5,9,10,15,890.0,114.5,4.65,27.75,860.5,588.12,440.99
2018,5,9,10,30,898.0,116.0,4.6,28.2,895.0,641.48,481.13
2018,5,9,10,45,903.5,117.5,4.6,28.65,923.0,691.78,518.0
2018,5,9,11,0,909.0,119.0,4.6,29.1,951.0,740.17,552.48
2018,5,9,11,15,912.5,120.5,4.5,29.4,971.0,784.99,582.75
2018,5,9,11,30,916.0,122.0,4.4,29.7,991.0,827.36,609.94
2018,5,9,11,45,917.5,122.0,4.35,30.05,1002.0,864.18,633.13
2018,5,9,12,0,919.0,122.0,4.3,30.4,1013.0,898.09,654.19
2018,5,9,12,15,919.5,122.5,4.25,30.65,1017.0,928.56,673.08
2018,5,9,12,30,920.0,123.0,4.2,30.9,1021.0,955.9,689.84
2018,5,9,12,45,918.0,122.5,4.15,31.15,1015.0,976.74,702.32
2018,5,9,13,0,916.0,122.0,4.1,31.4,1009.0,994.06,712.57
2018,5,9,13,15,913.5,122.0,4.1,31.5,996.5,1007.71,721.27
2018,5,9,13,30,911.0,122.0,4.1,31.6,984.0,1017.62,727.69
2018,5,9,13,45,906.5,120.5,4.05,31.75,962.5,1020.28,729.14
2018,5,9,14,0,902.0,119.0,4.0,31.9,941.0,1019.05,728.29
2018,5,9,14,15,893.0,119.0,4.0,31.9,911.5,1011.08,724.02
2018,5,9,14,30,884.0,119.0,4.0,31.9,882.0,999.41,717.54
2018,5,9,14,45,871.5,119.0,4.0,31.9,845.0,980.77,706.68
2018,5,9,15,0,859.0,119.0,4.0,31.9,808.0,958.79,693.75
2018,5,9,15,15,848.5,116.5,4.0,31.75,767.0,932.88,678.71
2018,5,9,15,30,838.0,114.0,4.0,31.6,726.0,912.79,667.55
2018,5,9,15,45,823.0,110.5,4.05,31.5,678.5,875.41,644.88
2018,5,9,16,0,808.0,107.0,4.1,31.4,631.0,835.58,620.41
2018,5,9,16,15,789.0,103.0,4.1,31.05,580.0,789.67,591.85
2018,5,9,16,30,770.0,99.0,4.1,30.7,529.0,742.12,561.69
2018,5,9,16,45,743.5,94.5,4.1,30.4,475.0,687.02,525.45
2018,5,9,17,0,717.0,90.0,4.1,30.1,421.0,634.39,490.01
2018,5,9,17,15,678.5,85.0,4.1,30.1,365.5,570.47,443.3
2018,5,9,17,30,640.0,80.0,4.1,30.1,310.0,508.11,396.32
2018,5,9,17,45,586.5,72.5,3.65,28.8,255.5,436.3,341.73
2018,5,9,18,0,533.0,65.0,3.2,27.5,201.0,368.49,288.01
2018,5,9,18,15,451.0,56.0,3.2,26.6,151.0,290.36,224.22
2018,5,9,18,30,369.0,47.0,3.2,25.7,101.0,220.18,164.85
2018,5,9,18,45,243.5,33.0,3.2,24.85,62.5,139.13,93.87
2018,5,9,19,0,118.0,19.0,3.2,24.0,24.0,50.97,0.0
2018,5,9,19,15,59.0,9.5,3.45,23.65,12.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,23.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.05,22.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.0,21.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.95,21.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,5,10,5,45,52.0,12.0,3.3,18.75,15.0,10.91,0.0
2018,5,10,6,0,104.0,24.0,3.4,19.0,30.0,19.33,0.0
2018,5,10,6,15,219.5,40.0,3.6,19.55,70.0,31.18,20.1
2018,5,10,6,30,335.0,56.0,3.8,20.1,110.0,43.0,31.34
2018,5,10,6,45,299.5,58.5,4.05,20.6,120.5,43.74,32.43
2018,5,10,7,0,264.0,61.0,4.3,21.1,131.0,44.39,33.13
2018,5,10,7,15,222.0,89.5,4.35,21.7,158.0,67.99,53.52
2018,5,10,7,30,180.0,118.0,4.4,22.3,185.0,86.61,69.24
2018,5,10,7,45,259.0,134.0,4.5,22.9,247.5,97.01,77.69
2018,5,10,8,0,338.0,150.0,4.6,23.5,310.0,99.18,79.04
2018,5,10,8,15,370.5,155.0,4.6,24.05,350.0,130.68,87.61
2018,5,10,8,30,403.0,160.0,4.6,24.6,390.0,166.06,110.45
2018,5,10,8,45,496.0,157.5,4.55,25.15,466.5,211.8,142.93
2018,5,10,9,0,589.0,155.0,4.5,25.7,543.0,266.58,185.1
2018,5,10,9,15,706.5,140.0,4.5,26.2,638.5,331.68,236.23
2018,5,10,9,30,824.0,125.0,4.5,26.7,734.0,413.3,300.56
2018,5,10,9,45,860.5,117.5,4.45,27.2,785.5,476.61,351.76
2018,5,10,10,0,897.0,110.0,4.4,27.7,837.0,538.22,400.52
2018,5,10,10,15,906.0,111.5,4.45,28.1,872.5,594.02,443.99
2018,5,10,10,30,915.0,113.0,4.5,28.5,908.0,648.68,485.28
2018,5,10,10,45,921.0,114.0,4.5,28.9,936.0,699.61,522.65
2018,5,10,11,0,927.0,115.0,4.5,29.3,964.0,748.64,557.62
2018,5,10,11,15,927.5,117.0,4.5,29.65,982.5,792.35,587.14
2018,5,10,11,30,928.0,119.0,4.5,30.0,1001.0,833.31,613.55
2018,5,10,11,45,926.5,122.5,4.55,30.35,1012.5,871.07,637.75
2018,5,10,12,0,925.0,126.0,4.6,30.7,1024.0,905.74,659.73
2018,5,10,12,15,926.0,126.0,4.6,30.95,1027.5,936.39,679.0
2018,5,10,12,30,927.0,126.0,4.6,31.2,1031.0,963.9,696.15
2018,5,10,12,45,925.0,126.0,4.6,31.45,1025.5,985.38,709.36
2018,5,10,13,0,923.0,126.0,4.6,31.7,1020.0,1003.32,720.34
2018,5,10,13,15,920.5,125.0,4.6,31.85,1007.0,1016.18,728.41
2018,5,10,13,30,918.0,124.0,4.6,32.0,994.0,1025.23,734.16
2018,5,10,13,45,913.5,123.0,4.6,32.2,972.5,1028.46,736.16
2018,5,10,14,0,909.0,122.0,4.6,32.4,951.0,1027.8,735.82
2018,5,10,14,15,902.5,120.0,4.6,32.4,921.5,1020.29,731.83
2018,5,10,14,30,896.0,118.0,4.6,32.4,892.0,1008.97,725.54
2018,5,10,14,45,887.5,116.0,4.6,32.45,856.0,992.0,715.57
2018,5,10,15,0,879.0,114.0,4.6,32.5,820.0,971.49,703.41
2018,5,10,15,15,867.0,111.5,4.6,32.4,777.5,943.78,686.99
2018,5,10,15,30,855.0,109.0,4.6,32.3,735.0,913.0,668.54
2018,5,10,15,45,839.5,106.5,4.65,32.2,687.5,884.51,651.77
2018,5,10,16,0,824.0,104.0,4.7,32.1,640.0,844.95,627.4
2018,5,10,16,15,803.0,101.0,4.7,31.8,588.0,798.05,598.03
2018,5,10,16,30,782.0,98.0,4.7,31.5,536.0,749.61,567.12
2018,5,10,16,45,754.0,93.5,4.7,31.2,481.0,692.98,529.76
2018,5,10,17,0,726.0,89.0,4.7,30.9,426.0,638.78,493.22
2018,5,10,17,15,688.0,84.0,4.7,30.9,370.0,574.87,446.45
2018,5,10,17,30,650.0,79.0,4.7,30.9,314.0,512.46,399.37
2018,5,10,17,45,594.5,72.5,4.35,29.65,259.0,440.26,344.45
2018,5,10,18,0,539.0,66.0,4.0,28.4,204.0,372.2,290.62
2018,5,10,18,15,454.0,56.5,4.0,27.65,153.0,291.88,225.0
2018,5,10,18,30,369.0,47.0,4.0,26.9,102.0,219.94,164.28
2018,5,10,18,45,243.0,33.5,4.0,26.1,63.5,139.13,94.22
2018,5,10,19,0,117.0,20.0,4.0,25.3,25.0,63.91,0.0
2018,5,10,19,15,58.5,10.0,4.0,24.85,12.5,9.1,0.0
2018,5,10,19,30,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.05,23.25,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,22.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,22.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.85,21.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.75,21.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,20.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,19.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,19.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.25,19.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,19.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.65,19.9,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,5,11,5,45,62.5,12.5,3.9,20.5,16.0,11.37,0.0
2018,5,11,6,0,125.0,25.0,4.0,20.7,32.0,19.78,0.0
2018,5,11,6,15,247.5,39.5,4.25,21.15,73.0,30.8,19.74
2018,5,11,6,30,370.0,54.0,4.5,21.6,114.0,41.51,29.89
2018,5,11,6,45,458.0,62.5,4.75,22.1,166.0,48.58,36.41
2018,5,11,7,0,546.0,71.0,5.0,22.6,218.0,53.43,40.73
2018,5,11,7,15,558.5,79.0,5.1,23.1,259.0,57.32,44.01
2018,5,11,7,30,571.0,87.0,5.2,23.6,300.0,60.92,46.91
2018,5,11,7,45,647.5,89.5,5.3,24.15,368.0,60.71,46.46
2018,5,11,8,0,724.0,92.0,5.4,24.7,436.0,61.72,47.02
2018,5,11,8,15,741.0,99.0,5.45,25.2,487.5,122.55,68.17
2018,5,11,8,30,758.0,106.0,5.5,25.7,539.0,179.08,105.32
2018,5,11,8,45,744.5,120.5,5.55,26.25,578.5,231.68,148.19
2018,5,11,9,0,731.0,135.0,5.6,26.8,618.0,288.05,196.67
2018,5,11,9,15,805.5,119.0,5.55,27.25,686.5,351.18,248.42
2018,5,11,9,30,880.0,103.0,5.5,27.7,755.0,421.27,305.64
2018,5,11,9,45,891.5,104.5,5.5,28.15,796.5,479.61,354.15
2018,5,11,10,0,903.0,106.0,5.5,28.6,838.0,537.58,400.92
2018,5,11,10,15,886.5,118.5,5.45,29.0,863.0,588.58,440.98
2018,5,11,10,30,870.0,131.0,5.4,29.4,888.0,635.87,476.86
2018,5,11,10,45,889.0,126.5,5.3,29.8,921.5,688.61,515.62
2018,5,11,11,0,908.0,122.0,5.2,30.2,955.0,740.64,552.75
2018,5,11,11,15,925.0,115.5,5.15,30.6,980.0,788.45,585.28
2018,5,11,11,30,942.0,109.0,5.1,31.0,1005.0,834.71,615.08
2018,5,11,11,45,947.5,107.0,5.05,31.35,1018.0,873.73,639.72
2018,5,11,12,0,953.0,105.0,5.0,31.7,1031.0,909.97,662.27
2018,5,11,12,15,953.0,105.5,4.95,31.95,1034.5,940.72,681.27
2018,5,11,12,30,953.0,106.0,4.9,32.2,1038.0,968.18,698.01
2018,5,11,12,45,952.0,105.5,4.85,32.45,1032.5,990.37,711.26
2018,5,11,13,0,951.0,105.0,4.8,32.7,1027.0,1008.93,722.19
2018,5,11,13,15,949.0,104.0,4.75,32.85,1014.0,1022.3,730.12
2018,5,11,13,30,947.0,103.0,4.7,33.0,1001.0,1031.76,735.83
2018,5,11,13,45,943.0,102.0,4.7,33.1,979.5,1035.3,738.31
2018,5,11,14,0,939.0,101.0,4.7,33.2,958.0,1034.86,738.41
2018,5,11,14,15,928.5,102.5,4.65,33.25,928.0,1026.67,733.58
2018,5,11,14,30,918.0,104.0,4.6,33.3,898.0,1014.71,726.51
2018,5,11,14,45,904.5,105.0,4.6,33.3,860.5,995.69,715.42
2018,5,11,15,0,891.0,106.0,4.6,33.3,823.0,973.28,702.22
2018,5,11,15,15,879.0,104.0,4.6,33.15,780.5,945.82,686.18
2018,5,11,15,30,867.0,102.0,4.6,33.0,738.0,915.27,668.08
2018,5,11,15,45,851.5,100.0,4.6,32.85,690.5,878.74,645.89
2018,5,11,16,0,836.0,98.0,4.6,32.7,643.0,847.37,627.06
2018,5,11,16,15,815.5,95.0,4.6,32.4,591.0,800.56,597.79
2018,5,11,16,30,795.0,92.0,4.6,32.1,539.0,752.16,567.02
2018,5,11,16,45,767.0,88.5,4.6,31.8,484.0,696.26,530.3
2018,5,11,17,0,739.0,85.0,4.6,31.5,429.0,640.04,492.62
2018,5,11,17,15,702.0,80.0,4.6,31.5,373.0,578.67,447.98
2018,5,11,17,30,665.0,75.0,4.6,31.5,317.0,516.33,401.16
2018,5,11,17,45,609.0,69.0,4.35,30.25,261.5,443.85,346.41
2018,5,11,18,0,553.0,63.0,4.1,29.0,206.0,375.56,292.65
2018,5,11,18,15,466.5,54.5,4.0,28.15,155.0,295.11,227.07
2018,5,11,18,30,380.0,46.0,3.9,27.3,104.0,223.17,166.52
2018,5,11,18,45,252.0,32.5,3.8,26.45,64.5,140.38,95.5
2018,5,11,19,0,124.0,19.0,3.7,25.6,25.0,64.8,0.0
2018,5,11,19,15,62.0,9.5,3.8,25.2,12.5,8.64,0.0
2018,5,11,19,30,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.0,24.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,4.05,23.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,4.0,23.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.8,22.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.7,22.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.45,21.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.35,21.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.6,20.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.65,20.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.7,21.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.65,21.05,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.5,20.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.5,20.85,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.55,20.95,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,5,12,5,45,58.0,12.5,3.7,21.2,16.0,11.37,0.0
2018,5,12,6,0,116.0,25.0,3.8,21.3,32.0,19.74,0.85
2018,5,12,6,15,228.0,41.0,4.0,21.75,72.5,31.91,20.69
2018,5,12,6,30,340.0,57.0,4.2,22.2,113.0,43.69,31.7
2018,5,12,6,45,376.5,68.5,4.45,22.65,152.5,51.43,38.78
2018,5,12,7,0,413.0,80.0,4.7,23.1,192.0,58.82,45.28
2018,5,12,7,15,340.5,94.0,4.75,23.65,200.5,66.99,52.21
2018,5,12,7,30,268.0,108.0,4.8,24.2,209.0,80.47,63.48
2018,5,12,7,45,414.0,117.0,4.85,24.75,301.0,79.67,62.43
2018,5,12,8,0,560.0,126.0,4.9,25.3,393.0,84.64,66.23
2018,5,12,8,15,614.0,124.0,4.9,25.8,449.0,125.36,74.44
2018,5,12,8,30,668.0,122.0,4.9,26.3,505.0,172.89,103.88
2018,5,12,8,45,612.0,147.0,4.85,26.85,522.5,225.24,147.85
2018,5,12,9,0,556.0,172.0,4.8,27.4,540.0,270.83,188.19
2018,5,12,9,15,640.5,165.0,4.75,27.9,618.0,329.52,234.58
2018,5,12,9,30,725.0,158.0,4.7,28.4,696.0,397.44,288.31
2018,5,12,9,45,664.0,188.5,4.65,28.9,702.5,440.28,324.29
2018,5,12,10,0,603.0,219.0,4.6,29.4,709.0,475.63,352.85
2018,5,12,10,15,668.5,201.0,4.5,29.8,766.0,533.39,396.64
2018,5,12,10,30,734.0,183.0,4.4,30.2,823.0,597.23,443.98
2018,5,12,10,45,682.0,207.0,4.35,30.65,816.5,622.55,461.94
2018,5,12,11,0,630.0,231.0,4.3,31.1,810.0,642.72,475.54
2018,5,12,11,15,649.0,226.0,4.25,31.45,833.5,684.45,504.87
2018,5,12,11,30,668.0,221.0,4.2,31.8,857.0,725.71,533.21
2018,5,12,11,45,648.5,236.0,4.1,32.15,860.0,752.64,550.27
2018,5,12,12,0,629.0,251.0,4.0,32.5,863.0,776.41,564.88
2018,5,12,12,15,712.5,211.0,3.95,32.8,906.5,837.34,606.46
2018,5,12,12,30,796.0,171.0,3.9,33.1,950.0,893.5,642.08
2018,5,12,12,45,806.5,169.0,3.85,33.35,955.0,923.05,660.09
2018,5,12,13,0,817.0,167.0,3.8,33.6,960.0,949.85,676.42
2018,5,12,13,15,799.5,172.5,3.8,33.75,940.0,953.99,678.77
2018,5,12,13,30,782.0,178.0,3.8,33.9,920.0,954.41,679.0
2018,5,12,13,45,790.5,169.0,3.75,34.0,905.0,962.37,684.07
2018,5,12,14,0,799.0,160.0,3.7,34.1,890.0,966.68,686.84
2018,5,12,14,15,833.5,142.0,3.7,34.1,883.0,972.22,691.16
2018,5,12,14,30,868.0,124.0,3.7,34.1,876.0,985.48,700.54
2018,5,12,14,45,835.0,132.5,3.75,34.1,831.5,956.03,682.93
2018,5,12,15,0,802.0,141.0,3.8,34.1,787.0,934.54,670.74
2018,5,12,15,15,802.5,132.5,3.85,34.0,750.5,913.36,658.97
2018,5,12,15,30,803.0,124.0,3.9,33.9,714.0,888.68,644.89
2018,5,12,15,45,786.5,120.5,3.95,33.75,667.0,851.02,622.23
2018,5,12,16,0,770.0,117.0,4.0,33.6,620.0,811.1,597.88
2018,5,12,16,15,758.5,110.5,4.0,33.35,572.5,770.02,572.46
2018,5,12,16,30,747.0,104.0,4.0,33.1,525.0,726.88,545.23
2018,5,12,16,45,718.0,99.5,4.05,32.8,471.0,673.98,510.89
2018,5,12,17,0,689.0,95.0,4.1,32.5,417.0,618.08,473.0
2018,5,12,17,15,651.0,89.5,4.1,32.5,362.5,555.34,427.51
2018,5,12,17,30,613.0,84.0,4.1,32.5,308.0,494.17,381.81
2018,5,12,17,45,556.0,77.0,3.75,31.4,254.0,422.48,327.67
2018,5,12,18,0,499.0,70.0,3.4,30.3,200.0,355.11,274.81
2018,5,12,18,15,415.5,60.0,3.3,29.5,150.5,277.17,211.87
2018,5,12,18,30,332.0,50.0,3.2,28.7,101.0,206.19,152.91
2018,5,12,18,45,218.5,35.0,3.1,27.9,63.0,131.77,89.6
2018,5,12,19,0,105.0,20.0,3.0,27.1,25.0,60.79,0.0
2018,5,12,19,15,52.5,10.0,3.25,26.75,12.5,21.1,0.0
2018,5,12,19,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.75,26.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,4.0,25.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,4.3,24.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.4,24.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.35,24.15,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.3,23.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.25,23.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.1,23.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.9,22.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.7,22.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.5,21.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.3,21.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.2,21.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.1,21.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.85,21.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.6,20.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,20.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,5,13,5,45,2.0,6.5,2.15,21.55,6.5,5.91,0.0
2018,5,13,6,0,4.0,13.0,2.4,21.9,13.0,11.66,0.0
2018,5,13,6,15,46.5,32.0,2.7,22.5,39.5,26.92,16.6
2018,5,13,6,30,89.0,51.0,3.0,23.1,66.0,41.93,30.11
2018,5,13,6,45,83.5,63.5,3.25,23.65,81.5,51.85,38.99
2018,5,13,7,0,78.0,76.0,3.5,24.2,97.0,61.49,47.37
2018,5,13,7,15,108.0,94.5,3.65,24.7,131.0,75.23,59.0
2018,5,13,7,30,138.0,113.0,3.8,25.2,165.0,88.59,70.06
2018,5,13,7,45,103.0,116.0,3.9,25.75,158.5,90.71,71.44
2018,5,13,8,0,68.0,119.0,4.0,26.3,152.0,92.7,72.67
2018,5,13,8,15,59.0,168.0,4.0,26.7,199.0,139.14,103.79
2018,5,13,8,30,50.0,217.0,4.0,27.1,246.0,178.63,133.91
2018,5,13,8,45,192.5,223.5,4.0,27.45,349.0,212.26,153.69
2018,5,13,9,0,335.0,230.0,4.0,27.8,452.0,262.78,188.37
2018,5,13,9,15,384.5,229.5,4.0,28.25,502.0,297.38,215.35
2018,5,13,9,30,434.0,229.0,4.0,28.7,552.0,343.09,251.12
2018,5,13,9,45,450.0,247.0,3.95,29.1,598.0,393.46,290.36
