Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,0,466.0,265.0,3.9,29.5,644.0,445.26,329.75
2018,5,13,10,15,518.5,263.5,3.9,29.85,702.0,502.71,372.69
2018,5,13,10,30,571.0,262.0,3.9,30.2,760.0,562.98,416.94
2018,5,13,10,45,611.5,251.0,3.85,30.6,799.5,612.88,452.99
2018,5,13,11,0,652.0,240.0,3.8,31.0,839.0,664.82,489.77
2018,5,13,11,15,670.5,236.5,3.75,31.2,864.5,708.5,520.22
2018,5,13,11,30,689.0,233.0,3.7,31.4,890.0,751.66,549.78
2018,5,13,11,45,590.0,271.5,3.65,31.65,839.0,735.16,536.26
2018,5,13,12,0,491.0,310.0,3.6,31.9,788.0,712.49,518.48
2018,5,13,12,15,556.5,292.5,3.6,32.15,836.0,773.09,560.57
2018,5,13,12,30,622.0,275.0,3.6,32.4,884.0,837.3,603.87
2018,5,13,12,45,643.5,264.0,3.6,32.65,891.5,866.87,623.13
2018,5,13,13,0,665.0,253.0,3.6,32.9,899.0,894.27,641.09
2018,5,13,13,15,729.5,219.0,3.65,32.95,919.0,937.95,670.15
2018,5,13,13,30,794.0,185.0,3.7,33.0,939.0,971.75,692.15
2018,5,13,13,45,683.0,229.0,3.75,33.0,867.5,923.34,661.47
2018,5,13,14,0,572.0,273.0,3.8,33.0,796.0,863.07,621.17
2018,5,13,14,15,609.5,246.5,3.8,32.95,788.5,876.46,632.43
2018,5,13,14,30,647.0,220.0,3.8,32.9,781.0,885.78,640.36
2018,5,13,14,45,686.0,199.0,3.85,32.8,772.0,897.85,649.78
2018,5,13,15,0,725.0,178.0,3.9,32.7,763.0,905.33,656.32
2018,5,13,15,15,715.0,173.0,3.95,32.55,724.5,879.58,641.17
2018,5,13,15,30,705.0,168.0,4.0,32.4,686.0,851.1,624.36
2018,5,13,15,45,703.0,157.5,4.05,32.25,646.0,821.17,606.48
2018,5,13,16,0,701.0,147.0,4.1,32.1,606.0,788.4,586.51
2018,5,13,16,15,656.5,148.0,4.05,31.9,550.5,730.48,548.58
2018,5,13,16,30,612.0,149.0,4.0,31.7,495.0,672.84,509.47
2018,5,13,16,45,594.5,138.5,4.0,31.5,446.5,624.12,476.33
2018,5,13,17,0,577.0,128.0,4.0,31.3,398.0,574.69,441.78
2018,5,13,17,15,505.0,121.0,4.0,31.3,335.5,486.91,377.09
2018,5,13,17,30,433.0,114.0,4.0,31.3,273.0,410.8,319.4
2018,5,13,17,45,373.0,100.0,3.55,30.4,220.5,339.46,264.62
2018,5,13,18,0,313.0,86.0,3.1,29.5,168.0,273.44,212.38
2018,5,13,18,15,255.5,70.0,2.95,28.95,126.5,212.11,162.38
2018,5,13,18,30,198.0,54.0,2.8,28.4,85.0,148.77,110.02
2018,5,13,18,45,121.5,37.0,2.7,27.8,53.5,93.33,63.0
2018,5,13,19,0,45.0,20.0,2.6,27.2,22.0,36.3,0.0
2018,5,13,19,15,22.5,10.0,2.8,26.95,11.0,14.23,0.0
2018,5,13,19,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.65,25.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,23.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,23.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.55,21.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.75,21.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.85,21.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,21.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,21.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,21.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,5,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,14,5,45,0.0,4.0,2.55,22.2,4.0,3.64,0.0
2018,5,14,6,0,0.0,8.0,2.6,22.3,8.0,7.02,0.0
2018,5,14,6,15,0.0,14.5,2.7,22.55,14.5,12.74,4.92
2018,5,14,6,30,0.0,21.0,2.8,22.8,21.0,18.47,10.17
2018,5,14,6,45,0.0,37.5,2.95,23.1,37.5,33.06,22.94
2018,5,14,7,0,0.0,54.0,3.1,23.4,54.0,47.68,35.66
2018,5,14,7,15,65.5,101.0,3.2,23.75,126.0,83.01,65.88
2018,5,14,7,30,131.0,148.0,3.3,24.1,198.0,110.94,89.29
2018,5,14,7,45,149.5,175.0,3.45,24.5,240.5,128.43,103.5
2018,5,14,8,0,168.0,202.0,3.6,24.9,283.0,145.82,117.4
2018,5,14,8,15,196.0,225.5,3.65,25.25,330.5,179.09,131.13
2018,5,14,8,30,224.0,249.0,3.7,25.6,378.0,216.15,156.45
2018,5,14,8,45,214.5,273.0,3.75,26.0,405.5,249.85,182.48
2018,5,14,9,0,205.0,297.0,3.8,26.4,433.0,282.6,208.36
2018,5,14,9,15,161.5,315.5,3.8,26.7,427.5,299.68,223.15
2018,5,14,9,30,118.0,334.0,3.8,27.0,422.0,311.56,233.2
2018,5,14,9,45,180.0,358.0,3.8,27.35,500.5,368.49,275.11
2018,5,14,10,0,242.0,382.0,3.8,27.7,579.0,428.17,318.92
2018,5,14,10,15,321.0,375.5,3.75,28.0,648.5,485.35,360.92
2018,5,14,10,30,400.0,369.0,3.7,28.3,718.0,547.39,406.2
2018,5,14,10,45,433.0,364.5,3.65,28.6,753.5,591.2,437.65
2018,5,14,11,0,466.0,360.0,3.6,28.9,789.0,636.87,469.99
2018,5,14,11,15,415.5,396.0,3.55,29.1,784.5,656.18,482.04
2018,5,14,11,30,365.0,432.0,3.5,29.3,780.0,670.65,490.44
2018,5,14,11,45,320.0,456.5,3.45,29.5,764.5,675.63,492.3
2018,5,14,12,0,275.0,481.0,3.4,29.7,749.0,677.09,491.62
2018,5,14,12,15,315.5,468.0,3.35,29.8,776.5,716.46,519.17
2018,5,14,12,30,356.0,455.0,3.3,29.9,804.0,756.39,546.65
2018,5,14,12,45,436.5,406.0,3.2,30.0,832.0,806.22,581.56
2018,5,14,13,0,517.0,357.0,3.1,30.1,860.0,851.51,613.1
2018,5,14,13,15,524.0,348.0,3.05,30.15,852.0,862.84,620.46
2018,5,14,13,30,531.0,339.0,3.0,30.2,844.0,871.57,626.41
2018,5,14,13,45,677.5,247.0,2.9,30.25,877.0,934.71,671.57
2018,5,14,14,0,824.0,155.0,2.8,30.3,910.0,983.86,702.29
2018,5,14,14,15,804.0,160.0,2.75,30.3,877.5,970.85,693.94
2018,5,14,14,30,784.0,165.0,2.7,30.3,845.0,954.48,684.09
2018,5,14,14,45,778.0,160.0,2.65,30.35,812.0,938.22,674.29
2018,5,14,15,0,772.0,155.0,2.6,30.4,779.0,918.63,662.43
2018,5,14,15,15,761.5,150.5,2.6,30.4,739.0,892.18,646.71
2018,5,14,15,30,751.0,146.0,2.6,30.4,699.0,862.87,629.14
2018,5,14,15,45,707.0,152.0,2.55,30.4,646.0,817.72,600.58
2018,5,14,16,0,663.0,158.0,2.5,30.4,593.0,766.96,568.06
2018,5,14,16,15,654.5,146.5,2.45,30.2,547.0,726.37,542.57
2018,5,14,16,30,646.0,135.0,2.4,30.0,501.0,683.81,515.19
2018,5,14,16,45,636.0,123.0,2.3,29.85,453.0,637.79,484.08
2018,5,14,17,0,626.0,111.0,2.2,29.7,405.0,590.35,451.23
2018,5,14,17,15,577.0,105.0,2.2,29.7,349.5,522.51,402.32
2018,5,14,17,30,528.0,99.0,2.2,29.7,294.0,457.31,353.95
2018,5,14,17,45,458.5,89.5,1.7,28.6,238.5,375.19,291.54
2018,5,14,18,0,389.0,80.0,1.2,27.5,183.0,305.02,236.31
2018,5,14,18,15,339.0,65.5,1.25,26.95,140.0,244.65,187.56
2018,5,14,18,30,289.0,51.0,1.3,26.4,97.0,189.4,141.15
2018,5,14,18,45,196.0,36.0,1.35,25.8,61.5,124.51,85.93
2018,5,14,19,0,103.0,21.0,1.4,25.2,26.0,61.82,0.0
2018,5,14,19,15,51.5,10.5,1.6,25.1,13.0,21.29,0.0
2018,5,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,24.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,24.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,23.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,23.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,22.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,15,5,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,15,5,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,5,45,54.0,13.0,2.15,21.15,16.5,11.82,0.0
2018,5,15,6,0,108.0,26.0,2.3,21.4,33.0,20.97,5.14
2018,5,15,6,15,203.5,42.5,2.4,21.85,71.5,32.94,21.77
2018,5,15,6,30,299.0,59.0,2.5,22.3,110.0,44.99,32.88
2018,5,15,6,45,370.5,72.0,2.6,22.75,158.5,53.89,40.93
2018,5,15,7,0,442.0,85.0,2.7,23.2,207.0,62.46,48.41
2018,5,15,7,15,494.0,94.5,2.7,23.85,259.5,68.08,53.08
2018,5,15,7,30,546.0,104.0,2.7,24.5,312.0,73.65,57.54
2018,5,15,7,45,567.5,114.0,2.7,25.1,360.0,77.98,60.85
2018,5,15,8,0,589.0,124.0,2.7,25.7,408.0,83.63,65.2
2018,5,15,8,15,627.0,129.0,2.6,26.35,463.0,130.05,77.28
2018,5,15,8,30,665.0,134.0,2.5,27.0,518.0,181.21,109.79
2018,5,15,8,45,697.0,136.0,2.4,27.6,570.5,233.44,149.55
2018,5,15,9,0,729.0,138.0,2.3,28.2,623.0,289.12,194.57
2018,5,15,9,15,745.5,141.5,2.25,28.7,668.0,349.09,243.78
2018,5,15,9,30,762.0,145.0,2.2,29.2,713.0,404.48,288.82
2018,5,15,9,45,774.0,148.5,2.1,29.7,753.0,458.74,331.72
2018,5,15,10,0,786.0,152.0,2.0,30.2,793.0,513.04,373.09
2018,5,15,10,15,795.5,154.5,2.0,30.5,827.0,564.95,411.98
2018,5,15,10,30,805.0,157.0,2.0,30.8,861.0,616.14,449.11
2018,5,15,10,45,812.0,159.0,1.95,31.15,888.0,664.34,482.71
2018,5,15,11,0,819.0,161.0,1.9,31.5,915.0,711.1,514.28
2018,5,15,11,15,832.0,156.5,1.9,31.75,937.0,755.0,543.82
2018,5,15,11,30,845.0,152.0,1.9,32.0,959.0,792.13,567.53
2018,5,15,11,45,858.0,145.0,1.9,32.2,973.0,829.76,590.74
2018,5,15,12,0,871.0,138.0,1.9,32.4,987.0,865.34,612.42
2018,5,15,12,15,872.0,137.5,1.9,32.55,990.5,893.81,629.59
2018,5,15,12,30,873.0,137.0,1.9,32.7,994.0,919.41,644.95
2018,5,15,12,45,872.5,137.0,1.85,32.8,990.0,941.07,657.45
2018,5,15,13,0,872.0,137.0,1.8,32.9,986.0,959.53,667.97
2018,5,15,13,15,871.0,135.0,1.8,32.95,973.5,972.28,675.77
2018,5,15,13,30,870.0,133.0,1.8,33.0,961.0,981.44,681.52
2018,5,15,13,45,757.0,189.0,1.75,33.1,898.0,945.93,659.23
2018,5,15,14,0,644.0,245.0,1.7,33.2,835.0,904.35,633.19
2018,5,15,14,15,605.0,254.0,1.7,33.15,795.0,877.45,616.79
2018,5,15,14,30,566.0,263.0,1.7,33.1,755.0,847.81,598.4
2018,5,15,14,45,700.5,192.0,1.7,33.05,775.5,902.38,636.29
2018,5,15,15,0,835.0,121.0,1.7,33.0,796.0,931.58,655.29
2018,5,15,15,15,825.0,117.5,1.7,32.9,755.5,905.71,640.33
2018,5,15,15,30,815.0,114.0,1.7,32.8,715.0,885.51,629.52
2018,5,15,15,45,801.5,110.0,1.75,32.65,669.5,849.75,609.31
2018,5,15,16,0,788.0,106.0,1.8,32.5,624.0,811.55,587.35
2018,5,15,16,15,769.5,102.5,1.8,32.25,574.5,767.6,561.05
2018,5,15,16,30,751.0,99.0,1.8,32.0,525.0,722.07,533.25
2018,5,15,16,45,726.0,94.0,1.8,31.75,472.5,668.68,499.49
2018,5,15,17,0,701.0,89.0,1.8,31.5,420.0,617.37,466.05
2018,5,15,17,15,651.5,86.5,1.8,31.5,363.5,550.3,418.6
2018,5,15,17,30,602.0,84.0,1.8,31.5,307.0,485.76,371.53
2018,5,15,17,45,499.0,81.5,1.55,30.55,245.5,393.89,302.88
2018,5,15,18,0,396.0,79.0,1.3,29.6,184.0,307.04,236.01
2018,5,15,18,15,346.0,64.5,1.25,28.8,140.5,246.3,187.46
2018,5,15,18,30,296.0,50.0,1.2,28.0,97.0,190.62,141.14
2018,5,15,18,45,212.5,35.5,1.1,27.2,62.5,129.13,88.9
2018,5,15,19,0,129.0,21.0,1.0,26.4,28.0,69.39,4.55
2018,5,15,19,15,64.5,10.5,1.05,26.1,14.0,24.24,0.0
2018,5,15,19,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.1,24.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,21.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,16,5,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,16,5,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,16,5,45,61.0,12.0,1.6,20.65,16.0,10.91,0.0
2018,5,16,6,0,122.0,24.0,1.8,21.0,32.0,18.85,4.85
2018,5,16,6,15,236.0,39.0,1.85,21.6,73.0,30.23,19.6
2018,5,16,6,30,350.0,54.0,1.9,22.2,114.0,41.27,29.76
2018,5,16,6,45,427.5,64.5,2.0,22.85,164.5,49.69,37.31
2018,5,16,7,0,505.0,75.0,2.1,23.5,215.0,56.09,42.88
2018,5,16,7,15,553.5,82.5,2.05,24.25,267.5,59.62,45.75
2018,5,16,7,30,602.0,90.0,2.0,25.0,320.0,62.97,48.34
2018,5,16,7,45,636.0,96.5,1.9,25.8,373.5,65.29,49.95
2018,5,16,8,0,670.0,103.0,1.8,26.6,427.0,69.41,53.04
2018,5,16,8,15,698.0,108.0,1.7,27.25,480.0,120.05,66.6
2018,5,16,8,30,726.0,113.0,1.6,27.9,533.0,174.06,101.07
2018,5,16,8,45,747.0,117.0,1.5,28.55,583.0,234.6,147.43
2018,5,16,9,0,768.0,121.0,1.4,29.2,633.0,291.13,193.14
2018,5,16,9,15,786.0,123.0,1.3,29.75,679.0,346.93,238.73
2018,5,16,9,30,804.0,125.0,1.2,30.3,725.0,403.88,284.19
2018,5,16,9,45,819.0,125.5,1.1,30.8,766.0,459.19,327.05
2018,5,16,10,0,834.0,126.0,1.0,31.3,807.0,517.29,370.02
2018,5,16,10,15,845.0,126.0,0.9,31.75,841.0,569.3,407.12
2018,5,16,10,30,856.0,126.0,0.8,32.2,875.0,620.48,442.04
2018,5,16,10,45,865.5,125.5,0.75,32.65,903.5,669.23,474.37
2018,5,16,11,0,875.0,125.0,0.7,33.1,932.0,716.53,504.56
2018,5,16,11,15,881.0,125.0,0.6,33.4,952.5,760.0,530.53
2018,5,16,11,30,887.0,125.0,0.5,33.7,973.0,801.32,553.04
2018,5,16,11,45,891.5,124.5,0.4,34.05,985.5,838.66,572.45
2018,5,16,12,0,896.0,124.0,0.3,34.4,998.0,873.42,589.9
2018,5,16,12,15,897.5,123.0,0.3,34.65,1001.5,902.42,605.78
2018,5,16,12,30,899.0,122.0,0.3,34.9,1005.0,928.46,619.91
2018,5,16,12,45,898.5,121.5,0.25,35.15,1000.5,950.01,630.44
2018,5,16,13,0,898.0,121.0,0.2,35.4,996.0,968.22,639.13
2018,5,16,13,15,896.0,120.0,0.3,35.5,983.5,981.04,648.17
2018,5,16,13,30,894.0,119.0,0.4,35.6,971.0,990.18,655.46
2018,5,16,13,45,890.0,118.0,0.5,35.75,950.5,993.65,659.59
2018,5,16,14,0,886.0,117.0,0.6,35.9,930.0,993.35,661.75
2018,5,16,14,15,876.5,118.0,0.65,35.9,901.5,985.97,659.3
2018,5,16,14,30,867.0,119.0,0.7,35.9,873.0,975.02,654.93
2018,5,16,14,45,854.5,119.0,0.75,35.95,837.0,956.69,646.2
2018,5,16,15,0,842.0,119.0,0.8,36.0,801.0,935.13,635.61
2018,5,16,15,15,828.5,117.5,0.85,35.85,759.5,908.01,622.17
2018,5,16,15,30,815.0,116.0,0.9,35.7,718.0,886.79,612.25
2018,5,16,15,45,797.5,114.0,0.95,35.55,671.5,849.78,592.41
2018,5,16,16,0,780.0,112.0,1.0,35.4,625.0,810.58,571.0
2018,5,16,16,15,758.0,108.5,1.05,35.15,574.5,764.05,544.71
2018,5,16,16,30,736.0,105.0,1.1,34.9,524.0,716.2,516.95
2018,5,16,16,45,707.0,101.0,1.15,34.65,471.0,664.52,485.86
2018,5,16,17,0,678.0,97.0,1.2,34.4,418.0,609.91,451.09
2018,5,16,17,15,641.0,91.0,1.2,34.4,364.0,548.03,408.67
2018,5,16,17,30,604.0,85.0,1.2,34.4,310.0,487.64,365.88
2018,5,16,17,45,551.0,78.0,1.1,33.35,257.0,418.98,316.4
2018,5,16,18,0,498.0,71.0,1.0,32.3,204.0,354.22,267.69
2018,5,16,18,15,421.5,61.0,1.0,31.4,155.5,279.87,209.91
2018,5,16,18,30,345.0,51.0,1.0,30.5,107.0,211.17,154.56
2018,5,16,18,45,234.5,37.0,0.95,29.55,68.5,138.28,94.67
2018,5,16,19,0,124.0,23.0,0.9,28.6,30.0,70.67,10.51
2018,5,16,19,15,62.0,11.5,0.95,28.25,15.0,24.56,0.0
2018,5,16,19,30,0.0,0.0,1.0,27.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.15,26.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,26.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,25.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,25.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.55,24.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,22.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,17,5,15,3.0,0.5,1.45,20.2,0.5,0.0,0.0
2018,5,17,5,30,6.0,1.0,1.6,20.6,1.0,0.0,0.0
2018,5,17,5,45,83.5,14.0,1.8,21.0,19.5,12.73,0.0
2018,5,17,6,0,161.0,27.0,2.0,21.4,38.0,21.28,6.91
2018,5,17,6,15,269.0,40.5,2.15,22.1,78.5,31.45,20.61
2018,5,17,6,30,377.0,54.0,2.3,22.8,119.0,42.99,31.16
2018,5,17,6,45,452.5,62.5,2.45,23.45,169.0,47.95,35.73
2018,5,17,7,0,528.0,71.0,2.6,24.1,219.0,52.79,39.94
2018,5,17,7,15,579.5,78.5,2.65,25.05,273.5,56.52,42.95
2018,5,17,7,30,631.0,86.0,2.7,26.0,328.0,60.06,45.67
2018,5,17,7,45,668.5,91.0,2.75,26.9,383.0,61.49,46.52
2018,5,17,8,0,706.0,96.0,2.8,27.8,438.0,65.0,49.09
2018,5,17,8,15,732.5,100.5,2.65,28.65,491.5,123.36,67.73
2018,5,17,8,30,759.0,105.0,2.5,29.5,545.0,178.28,102.51
2018,5,17,8,45,779.0,108.5,2.35,30.4,595.5,234.1,145.15
2018,5,17,9,0,799.0,112.0,2.2,31.3,646.0,291.81,191.83
2018,5,17,9,15,814.0,115.0,2.15,31.8,692.0,349.16,239.09
2018,5,17,9,30,829.0,118.0,2.1,32.3,738.0,407.29,286.07
2018,5,17,9,45,840.0,120.5,2.05,32.85,778.5,467.4,332.97
2018,5,17,10,0,851.0,123.0,2.0,33.4,819.0,522.75,374.87
2018,5,17,10,15,859.5,125.5,2.0,33.75,853.5,576.19,414.43
2018,5,17,10,30,868.0,128.0,2.0,34.1,888.0,628.55,451.92
2018,5,17,10,45,874.0,129.5,2.05,34.5,915.5,677.21,485.92
2018,5,17,11,0,880.0,131.0,2.1,34.9,943.0,724.11,517.8
2018,5,17,11,15,885.5,131.0,2.15,35.15,963.0,767.43,546.74
2018,5,17,11,30,891.0,131.0,2.2,35.4,983.0,808.54,572.35
2018,5,17,11,45,894.5,131.0,2.25,35.7,995.5,845.66,595.07
2018,5,17,12,0,898.0,131.0,2.3,36.0,1008.0,880.12,615.98
2018,5,17,12,15,899.0,131.5,2.35,36.2,1012.0,910.11,634.25
2018,5,17,12,30,900.0,132.0,2.4,36.4,1016.0,937.15,650.68
2018,5,17,12,45,899.5,131.0,2.45,36.55,1011.5,958.42,663.7
2018,5,17,13,0,899.0,130.0,2.5,36.7,1007.0,976.35,674.76
2018,5,17,13,15,896.5,130.0,2.55,36.8,994.5,989.8,683.32
2018,5,17,13,30,894.0,130.0,2.6,36.9,982.0,999.6,689.78
2018,5,17,13,45,890.0,128.5,2.65,36.95,961.5,1002.78,692.48
2018,5,17,14,0,886.0,127.0,2.7,37.0,941.0,1002.18,693.04
2018,5,17,14,15,882.0,124.0,2.7,37.0,913.0,996.31,690.22
2018,5,17,14,30,878.0,121.0,2.7,37.0,885.0,986.69,685.26
2018,5,17,14,45,873.0,117.0,2.7,36.95,851.0,971.39,677.05
2018,5,17,15,0,868.0,113.0,2.7,36.9,817.0,952.49,666.72
2018,5,17,15,15,857.5,110.5,2.7,36.75,776.0,926.6,652.33
2018,5,17,15,30,847.0,108.0,2.7,36.6,735.0,897.65,636.0
2018,5,17,15,45,833.5,105.0,2.7,36.45,689.0,862.64,615.7
2018,5,17,16,0,820.0,102.0,2.7,36.3,643.0,832.69,598.58
2018,5,17,16,15,801.5,98.5,2.7,35.95,592.5,787.82,571.87
2018,5,17,16,30,783.0,95.0,2.7,35.6,542.0,741.28,543.67
2018,5,17,16,45,738.0,95.0,2.65,35.3,483.0,677.47,502.68
2018,5,17,17,0,693.0,95.0,2.6,35.0,424.0,617.56,462.86
2018,5,17,17,15,559.5,105.5,2.6,35.0,349.5,509.9,385.48
2018,5,17,17,30,426.0,116.0,2.6,35.0,275.0,406.91,309.43
2018,5,17,17,45,385.5,100.5,2.0,33.45,226.5,345.46,264.0
2018,5,17,18,0,345.0,85.0,1.4,31.9,178.0,287.23,219.16
2018,5,17,18,15,310.5,68.5,1.4,30.8,137.5,234.18,177.13
2018,5,17,18,30,276.0,52.0,1.4,29.7,97.0,184.43,135.99
2018,5,17,18,45,198.0,37.0,1.4,28.55,63.0,125.4,86.58
2018,5,17,19,0,120.0,22.0,1.4,27.4,29.0,68.45,14.99
2018,5,17,19,15,60.0,11.0,1.5,27.05,14.5,23.65,0.0
2018,5,17,19,30,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.7,26.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.1,25.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.5,24.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,24.05,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,23.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.5,20.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,5,18,5,15,3.0,1.0,2.95,20.7,1.0,0.0,0.0
2018,5,18,5,30,6.0,2.0,3.1,20.9,2.0,0.0,0.0
2018,5,18,5,45,69.0,15.5,3.3,21.05,20.0,14.1,0.0
2018,5,18,6,0,132.0,29.0,3.5,21.2,38.0,22.82,8.48
2018,5,18,6,15,255.0,42.5,3.65,21.6,80.0,32.96,21.95
2018,5,18,6,30,378.0,56.0,3.8,22.0,122.0,42.83,31.13
2018,5,18,6,45,455.5,65.5,4.0,22.4,173.5,50.49,38.09
2018,5,18,7,0,533.0,75.0,4.2,22.8,225.0,56.06,42.98
2018,5,18,7,15,587.0,81.5,4.25,23.5,280.0,58.86,45.25
2018,5,18,7,30,641.0,88.0,4.3,24.2,335.0,61.57,47.31
2018,5,18,7,45,680.5,92.0,4.4,24.95,390.5,62.23,47.55
2018,5,18,8,0,720.0,96.0,4.5,25.7,446.0,65.17,49.69
2018,5,18,8,15,746.5,100.5,4.55,26.45,500.0,124.33,68.74
2018,5,18,8,30,773.0,105.0,4.6,27.2,554.0,180.05,104.58
2018,5,18,8,45,792.5,108.5,4.65,28.0,604.5,236.56,148.64
2018,5,18,9,0,812.0,112.0,4.7,28.8,655.0,294.89,197.06
2018,5,18,9,15,827.0,114.5,4.8,29.5,701.0,352.55,245.79
2018,5,18,9,30,842.0,117.0,4.9,30.2,747.0,410.96,294.42
2018,5,18,9,45,854.5,118.0,4.95,30.9,788.0,471.28,343.13
2018,5,18,10,0,867.0,119.0,5.0,31.6,829.0,526.89,386.96
2018,5,18,10,15,876.0,120.0,5.0,32.2,863.0,580.15,427.75
2018,5,18,10,30,885.0,121.0,5.0,32.8,897.0,632.33,466.42
2018,5,18,10,45,893.0,121.5,5.05,33.35,925.5,682.16,502.53
2018,5,18,11,0,901.0,122.0,5.1,33.9,954.0,730.35,536.51
2018,5,18,11,15,908.0,120.0,5.1,34.3,974.0,773.86,566.12
2018,5,18,11,30,915.0,118.0,5.1,34.7,994.0,815.17,592.48
2018,5,18,11,45,921.5,115.5,5.1,35.15,1007.0,853.26,616.29
2018,5,18,12,0,928.0,113.0,5.1,35.6,1020.0,888.76,638.16
2018,5,18,12,15,929.5,112.5,5.1,35.85,1023.5,918.95,656.95
2018,5,18,12,30,931.0,112.0,5.1,36.1,1027.0,946.07,673.68
2018,5,18,12,45,930.5,111.0,5.1,36.35,1022.0,967.69,686.86
2018,5,18,13,0,930.0,110.0,5.1,36.6,1017.0,985.84,697.85
2018,5,18,13,15,844.5,163.0,5.1,36.75,978.5,981.13,694.57
2018,5,18,13,30,759.0,216.0,5.1,36.9,940.0,970.02,687.42
2018,5,18,13,45,797.0,186.0,5.1,37.0,932.0,978.76,693.34
2018,5,18,14,0,835.0,156.0,5.1,37.1,924.0,991.17,701.62
2018,5,18,14,15,756.5,189.5,5.1,37.1,869.0,949.67,675.57
2018,5,18,14,30,678.0,223.0,5.1,37.1,814.0,913.92,653.43
2018,5,18,14,45,606.0,243.5,5.15,37.05,756.0,861.34,619.31
2018,5,18,15,0,534.0,264.0,5.2,37.0,698.0,803.45,580.78
2018,5,18,15,15,643.5,205.5,5.2,36.85,701.5,842.58,611.6
2018,5,18,15,30,753.0,147.0,5.2,36.7,705.0,862.09,626.25
2018,5,18,15,45,603.0,181.0,5.25,36.5,609.5,753.59,554.51
2018,5,18,16,0,453.0,215.0,5.3,36.3,514.0,638.49,473.81
2018,5,18,16,15,602.0,160.0,5.35,36.0,524.0,694.67,518.83
2018,5,18,16,30,751.0,105.0,5.4,35.7,534.0,726.62,544.29
2018,5,18,16,45,723.0,100.0,5.4,35.35,480.0,673.99,509.51
2018,5,18,17,0,695.0,95.0,5.4,35.0,426.0,618.38,471.54
2018,5,18,17,15,654.0,90.0,5.4,35.0,370.5,554.41,424.96
2018,5,18,17,30,613.0,85.0,5.4,35.0,315.0,492.25,378.45
2018,5,18,17,45,391.5,90.0,5.25,33.65,228.0,336.37,260.21
2018,5,18,18,0,170.0,95.0,5.1,32.3,141.0,199.11,152.82
2018,5,18,18,15,242.0,73.0,4.9,31.4,122.0,198.76,151.37
2018,5,18,18,30,314.0,51.0,4.7,30.5,103.0,198.14,146.97
2018,5,18,18,45,225.5,38.0,4.5,29.55,68.0,135.79,94.27
2018,5,18,19,0,137.0,25.0,4.3,28.6,33.0,77.28,22.12
2018,5,18,19,15,68.5,12.5,4.25,28.0,16.5,26.93,0.0
2018,5,18,19,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,26.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.95,25.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.45,24.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,23.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.2,22.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,22.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,22.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,22.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.1,22.05,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,21.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.1,21.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.1,21.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.05,21.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,21.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.3,21.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.4,21.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,21.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,21.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,21.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,21.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,21.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.75,21.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.85,21.9,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,5,19,5,15,1.5,0.5,3.95,22.05,0.5,0.0,0.0
2018,5,19,5,30,3.0,1.0,4.0,22.2,1.0,0.0,0.0
2018,5,19,5,45,30.0,12.5,4.1,22.35,14.5,11.37,0.0
2018,5,19,6,0,57.0,24.0,4.2,22.5,28.0,19.5,6.83
2018,5,19,6,15,60.5,36.5,4.45,22.85,44.0,30.49,19.8
2018,5,19,6,30,64.0,49.0,4.7,23.2,60.0,40.61,29.09
2018,5,19,6,45,69.0,62.0,5.0,23.6,78.0,50.87,38.22
2018,5,19,7,0,74.0,75.0,5.3,24.0,96.0,60.88,46.9
2018,5,19,7,15,39.5,68.5,5.4,24.55,80.0,59.22,45.35
2018,5,19,7,30,5.0,62.0,5.5,25.1,64.0,54.81,41.36
2018,5,19,7,45,20.5,95.0,5.65,25.6,105.0,80.14,62.58
2018,5,19,8,0,36.0,128.0,5.8,26.1,146.0,104.89,82.96
2018,5,19,8,15,35.5,155.0,5.8,26.7,174.0,128.47,96.23
2018,5,19,8,30,35.0,182.0,5.8,27.3,202.0,152.39,114.16
2018,5,19,8,45,81.5,239.0,5.85,27.9,292.0,207.15,154.26
2018,5,19,9,0,128.0,296.0,5.9,28.5,382.0,261.44,193.98
2018,5,19,9,15,270.0,275.5,5.9,29.05,473.0,298.44,218.85
2018,5,19,9,30,412.0,255.0,5.9,29.6,564.0,352.4,258.58
2018,5,19,9,45,498.0,243.5,5.9,30.2,637.0,409.28,302.1
2018,5,19,10,0,584.0,232.0,5.9,30.8,710.0,473.1,350.69
2018,5,19,10,15,483.5,281.5,5.85,31.3,688.5,494.84,367.46
2018,5,19,10,30,383.0,331.0,5.8,31.8,667.0,504.52,374.06
2018,5,19,10,45,426.0,329.0,5.8,32.25,713.5,555.02,410.93
2018,5,19,11,0,469.0,327.0,5.8,32.7,760.0,608.41,449.23
2018,5,19,11,15,466.0,347.5,5.85,33.1,785.5,649.43,477.57
2018,5,19,11,30,463.0,368.0,5.9,33.5,811.0,689.35,504.68
2018,5,19,11,45,495.5,346.5,5.9,33.9,826.0,720.79,526.7
2018,5,19,12,0,528.0,325.0,5.9,34.3,841.0,752.07,548.44
2018,5,19,12,15,407.0,395.5,5.95,34.5,794.0,731.23,530.7
2018,5,19,12,30,286.0,466.0,6.0,34.7,747.0,699.69,505.52
2018,5,19,12,45,332.5,429.5,6.05,34.95,755.0,721.49,522.04
2018,5,19,13,0,379.0,393.0,6.1,35.2,763.0,750.47,543.14
2018,5,19,13,15,394.5,385.0,6.15,35.3,766.0,769.33,556.59
2018,5,19,13,30,410.0,377.0,6.2,35.4,769.0,786.32,568.84
2018,5,19,13,45,240.0,336.5,6.25,35.45,564.5,576.71,421.72
2018,5,19,14,0,70.0,296.0,6.3,35.5,360.0,349.34,255.92
2018,5,19,14,15,114.5,319.0,6.35,35.4,420.5,430.28,316.49
2018,5,19,14,30,159.0,342.0,6.4,35.3,481.0,498.32,366.78
2018,5,19,14,45,317.0,293.5,6.45,35.2,556.0,614.58,454.76
2018,5,19,15,0,475.0,245.0,6.5,35.1,631.0,726.89,538.24
2018,5,19,15,15,581.5,208.0,6.5,34.75,656.5,786.69,583.69
2018,5,19,15,30,688.0,171.0,6.5,34.4,682.0,833.38,618.86
2018,5,19,15,45,660.0,170.0,6.55,34.1,634.5,791.47,591.92
2018,5,19,16,0,632.0,169.0,6.6,33.8,587.0,748.26,564.02
2018,5,19,16,15,556.0,172.0,6.5,33.4,518.5,668.75,507.97
2018,5,19,16,30,480.0,175.0,6.4,33.0,450.0,586.43,448.95
2018,5,19,16,45,551.5,143.0,6.3,32.55,429.5,592.98,456.95
2018,5,19,17,0,623.0,111.0,6.2,32.1,409.0,585.32,453.95
2018,5,19,17,15,586.5,102.5,6.2,32.1,355.0,523.51,407.79
2018,5,19,17,30,550.0,94.0,6.2,32.1,301.0,463.27,361.79
2018,5,19,17,45,533.0,83.0,5.85,31.1,257.0,413.26,323.38
2018,5,19,18,0,516.0,72.0,5.5,30.1,213.0,363.63,283.57
2018,5,19,18,15,439.0,62.0,5.2,29.45,163.0,288.27,221.84
2018,5,19,18,30,362.0,52.0,4.9,28.8,113.0,218.32,163.22
2018,5,19,18,45,250.0,38.5,4.6,28.2,73.5,144.53,101.29
2018,5,19,19,0,138.0,25.0,4.3,27.6,34.0,77.79,26.37
2018,5,19,19,15,69.0,12.5,4.05,27.15,17.0,27.04,0.0
2018,5,19,19,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,26.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.55,23.9,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.45,23.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,23.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,23.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.5,23.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,22.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,22.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.2,22.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.95,22.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,5,20,5,15,1.5,0.5,2.5,22.55,0.5,0.0,0.0
2018,5,20,5,30,3.0,1.0,2.6,22.7,1.0,0.0,0.0
2018,5,20,5,45,31.0,10.0,2.65,22.85,12.0,9.1,0.0
2018,5,20,6,0,59.0,19.0,2.7,23.0,23.0,15.67,4.69
2018,5,20,6,15,148.5,35.5,2.85,23.3,58.5,27.21,17.08
2018,5,20,6,30,238.0,52.0,3.0,23.6,94.0,39.28,27.93
2018,5,20,6,45,195.0,52.5,3.15,23.95,95.0,38.55,27.6
2018,5,20,7,0,152.0,53.0,3.3,24.3,96.0,41.73,30.41
2018,5,20,7,15,92.0,62.5,3.4,24.75,90.0,47.95,35.67
2018,5,20,7,30,32.0,72.0,3.5,25.2,84.0,62.28,47.71
2018,5,20,7,45,66.5,97.5,3.55,25.65,128.0,77.54,60.33
2018,5,20,8,0,101.0,123.0,3.6,26.1,172.0,95.9,75.35
2018,5,20,8,15,59.0,137.5,3.55,26.5,167.0,117.64,86.77
2018,5,20,8,30,17.0,152.0,3.5,26.9,162.0,132.78,99.48
2018,5,20,8,45,67.5,198.5,3.5,27.3,243.0,175.54,130.25
2018,5,20,9,0,118.0,245.0,3.5,27.7,324.0,223.49,165.19
2018,5,20,9,15,77.0,246.0,3.4,28.0,299.0,227.36,169.34
2018,5,20,9,30,36.0,247.0,3.3,28.3,274.0,219.84,164.24
2018,5,20,9,45,30.5,240.0,3.2,28.6,263.5,216.23,161.28
2018,5,20,10,0,25.0,233.0,3.1,28.9,253.0,211.44,157.35
2018,5,20,10,15,20.0,215.5,3.05,29.15,232.0,197.13,146.29
2018,5,20,10,30,15.0,198.0,3.0,29.4,211.0,181.66,134.34
2018,5,20,10,45,21.0,220.5,2.95,29.65,239.5,206.64,152.96
2018,5,20,11,0,27.0,243.0,2.9,29.9,268.0,232.49,172.0
2018,5,20,11,15,41.0,331.0,2.85,30.1,370.0,321.9,237.48
2018,5,20,11,30,55.0,419.0,2.8,30.3,472.0,413.83,302.89
2018,5,20,11,45,64.5,425.0,2.75,30.5,487.5,432.54,315.62
2018,5,20,12,0,74.0,431.0,2.7,30.7,503.0,451.81,329.0
2018,5,20,12,15,41.5,296.0,2.7,30.8,336.5,305.97,224.5
2018,5,20,12,30,9.0,161.0,2.7,30.9,170.0,152.23,110.7
2018,5,20,12,45,15.0,216.0,2.7,31.0,231.0,212.88,156.31
2018,5,20,13,0,21.0,271.0,2.7,31.1,292.0,271.42,199.33
2018,5,20,13,15,60.5,370.5,2.65,31.1,429.0,405.79,297.05
2018,5,20,13,30,100.0,470.0,2.6,31.1,566.0,544.16,393.86
2018,5,20,13,45,168.0,456.5,2.55,31.15,613.0,613.54,442.75
2018,5,20,14,0,236.0,443.0,2.5,31.2,660.0,670.54,483.01
2018,5,20,14,15,353.5,395.5,2.4,31.05,709.5,753.55,541.74
2018,5,20,14,30,471.0,348.0,2.3,30.9,759.0,833.27,596.84
2018,5,20,14,45,450.5,336.5,2.25,30.75,717.0,800.46,575.4
2018,5,20,15,0,430.0,325.0,2.2,30.6,675.0,765.75,553.52
2018,5,20,15,15,336.0,332.0,2.2,30.35,597.0,666.99,487.2
2018,5,20,15,30,242.0,339.0,2.2,30.1,519.0,584.42,430.25
2018,5,20,15,45,239.0,318.5,2.2,29.9,487.0,541.48,402.46
2018,5,20,16,0,236.0,298.0,2.2,29.7,455.0,512.4,383.56
2018,5,20,16,15,168.0,272.0,2.2,29.25,379.0,423.06,319.62
2018,5,20,16,30,100.0,246.0,2.2,28.8,303.0,324.57,247.26
2018,5,20,16,45,53.0,185.5,2.2,28.4,215.5,222.05,170.06
2018,5,20,17,0,6.0,125.0,2.2,28.0,128.0,117.72,88.59
2018,5,20,17,15,3.0,88.0,2.2,28.0,89.5,80.4,59.31
2018,5,20,17,30,0.0,51.0,2.2,28.0,51.0,45.01,30.96
2018,5,20,17,45,0.0,53.5,2.0,27.0,53.5,47.23,33.01
2018,5,20,18,0,0.0,56.0,1.8,26.0,56.0,49.46,34.98
2018,5,20,18,15,0.0,48.5,1.7,25.6,48.5,42.83,29.47
2018,5,20,18,30,0.0,41.0,1.6,25.2,41.0,36.52,24.01
2018,5,20,18,45,0.0,27.5,1.55,24.8,27.5,24.25,13.48
2018,5,20,19,0,0.0,14.0,1.5,24.4,14.0,12.32,0.4
2018,5,20,19,15,0.0,7.0,1.5,24.2,7.0,6.37,0.0
2018,5,20,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,21,5,15,3.0,1.0,1.2,20.75,1.0,0.0,0.0
2018,5,21,5,30,6.0,2.0,1.5,20.9,2.0,0.0,0.0
2018,5,21,5,45,9.0,13.0,1.8,21.05,13.5,11.82,0.0
2018,5,21,6,0,12.0,24.0,2.1,21.2,25.0,20.68,8.46
2018,5,21,6,15,23.0,43.5,2.15,21.4,47.0,36.4,24.99
2018,5,21,6,30,34.0,63.0,2.2,21.6,69.0,51.89,39.01
2018,5,21,6,45,32.0,79.0,2.3,21.75,86.5,64.77,50.52
2018,5,21,7,0,30.0,95.0,2.4,21.9,104.0,77.43,61.58
2018,5,21,7,15,20.0,108.5,2.4,22.35,115.0,91.23,73.24
2018,5,21,7,30,10.0,122.0,2.4,22.8,126.0,102.54,82.51
2018,5,21,7,45,5.0,116.0,2.4,23.2,118.0,99.24,79.28
2018,5,21,8,0,0.0,110.0,2.4,23.6,110.0,95.34,75.58
2018,5,21,8,15,1.0,128.0,2.4,24.25,128.5,110.55,83.81
2018,5,21,8,30,2.0,146.0,2.4,24.9,147.0,126.0,95.45
2018,5,21,8,45,9.0,186.5,2.4,25.5,192.5,160.69,121.75
2018,5,21,9,0,16.0,227.0,2.4,26.1,238.0,196.38,148.39
2018,5,21,9,15,41.5,276.0,2.35,26.55,306.5,238.28,179.0
2018,5,21,9,30,67.0,325.0,2.3,27.0,375.0,290.3,217.01
2018,5,21,9,45,66.0,347.5,2.25,27.45,399.0,314.8,234.54
2018,5,21,10,0,65.0,370.0,2.2,27.9,423.0,339.44,251.96
2018,5,21,10,15,71.5,391.5,2.15,28.2,452.5,367.49,271.79
2018,5,21,10,30,78.0,413.0,2.1,28.5,482.0,396.45,292.01
2018,5,21,10,45,112.5,438.0,2.1,28.85,540.5,444.98,326.32
2018,5,21,11,0,147.0,463.0,2.1,29.2,599.0,499.97,364.64
2018,5,21,11,15,181.0,473.5,2.05,29.45,644.5,545.86,396.18
2018,5,21,11,30,215.0,484.0,2.0,29.7,690.0,594.26,429.04
2018,5,21,11,45,167.5,484.5,2.0,29.95,646.0,570.45,411.18
2018,5,21,12,0,120.0,485.0,2.0,30.2,602.0,542.67,390.86
2018,5,21,12,15,130.5,491.5,2.05,30.3,619.5,567.25,408.1
2018,5,21,12,30,141.0,498.0,2.1,30.4,637.0,592.0,425.07
2018,5,21,12,45,196.5,491.5,2.1,30.5,684.0,645.88,462.7
2018,5,21,13,0,252.0,485.0,2.1,30.6,731.0,709.23,505.81
2018,5,21,13,15,307.5,459.5,2.15,30.55,756.0,747.53,532.94
2018,5,21,13,30,363.0,434.0,2.2,30.5,781.0,784.86,559.55
2018,5,21,13,45,339.5,433.5,2.3,30.4,752.5,768.76,549.53
2018,5,21,14,0,316.0,433.0,2.4,30.3,724.0,750.71,538.57
2018,5,21,14,15,352.5,404.5,2.45,30.2,720.0,761.0,547.97
2018,5,21,14,30,389.0,376.0,2.5,30.1,716.0,768.74,555.57
2018,5,21,14,45,485.0,316.0,2.6,29.95,722.5,812.23,588.98
2018,5,21,15,0,581.0,256.0,2.7,29.8,729.0,841.08,612.63
2018,5,21,15,15,691.0,190.0,2.75,29.6,724.5,867.93,634.27
2018,5,21,15,30,801.0,124.0,2.8,29.4,720.0,878.47,643.31
2018,5,21,15,45,730.5,139.0,2.9,29.25,656.5,818.01,605.33
2018,5,21,16,0,660.0,154.0,3.0,29.1,593.0,754.62,564.98
2018,5,21,16,15,696.0,130.5,3.0,28.8,561.0,737.62,556.01
2018,5,21,16,30,732.0,107.0,3.0,28.5,529.0,711.99,540.64
2018,5,21,16,45,678.5,110.0,3.0,28.25,471.0,650.57,499.4
2018,5,21,17,0,625.0,113.0,3.0,28.0,413.0,587.97,454.91
2018,5,21,17,15,549.0,111.5,3.0,28.0,351.5,507.74,395.65
2018,5,21,17,30,473.0,110.0,3.0,28.0,290.0,427.41,334.84
2018,5,21,17,45,381.0,102.0,2.8,27.25,232.0,343.31,269.95
2018,5,21,18,0,289.0,94.0,2.6,26.5,174.0,257.84,202.33
2018,5,21,18,15,237.0,76.5,2.35,25.95,132.5,199.94,154.9
2018,5,21,18,30,185.0,59.0,2.1,25.4,91.0,147.36,110.85
2018,5,21,18,45,129.5,41.5,1.85,24.85,60.0,99.23,69.95
2018,5,21,19,0,74.0,24.0,1.6,24.3,29.0,53.47,21.39
2018,5,21,19,15,39.5,12.5,1.6,24.0,15.0,20.34,0.0
2018,5,21,19,30,5.0,1.0,1.6,23.7,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,23.45,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,22,5,15,0.5,0.5,0.95,19.35,0.5,0.0,0.0
2018,5,22,5,30,1.0,1.0,1.1,19.8,1.0,0.0,0.0
2018,5,22,5,45,80.0,14.5,1.25,20.25,20.5,13.19,0.0
2018,5,22,6,0,159.0,28.0,1.4,20.7,40.0,21.97,9.7
2018,5,22,6,15,271.0,40.5,1.6,21.2,81.0,31.34,20.81
2018,5,22,6,30,383.0,53.0,1.8,21.7,122.0,41.69,30.28
2018,5,22,6,45,328.0,65.5,1.95,22.25,139.0,48.64,36.55
2018,5,22,7,0,273.0,78.0,2.1,22.8,156.0,56.25,43.16
2018,5,22,7,15,260.5,93.5,2.2,23.4,181.0,65.66,51.09
2018,5,22,7,30,248.0,109.0,2.3,24.0,206.0,80.85,63.75
2018,5,22,7,45,353.0,119.0,2.4,24.65,279.5,79.97,62.59
2018,5,22,8,0,458.0,129.0,2.5,25.3,353.0,86.8,67.92
2018,5,22,8,15,350.0,169.5,2.5,25.9,352.5,138.36,93.35
2018,5,22,8,30,242.0,210.0,2.5,26.5,352.0,184.88,130.57
2018,5,22,8,45,435.0,186.5,2.55,27.15,468.5,218.62,148.62
2018,5,22,9,0,628.0,163.0,2.6,27.8,585.0,279.77,191.0
2018,5,22,9,15,598.5,162.5,2.55,28.25,587.5,310.87,219.3
2018,5,22,9,30,569.0,162.0,2.5,28.7,590.0,337.76,243.73
2018,5,22,9,45,323.0,189.0,2.5,29.2,434.5,290.25,213.82
2018,5,22,10,0,77.0,216.0,2.5,29.7,279.0,220.41,163.27
2018,5,22,10,15,219.5,284.0,2.55,30.05,474.5,354.95,263.23
2018,5,22,10,30,362.0,352.0,2.6,30.4,670.0,509.37,373.9
2018,5,22,10,45,492.0,301.0,2.6,30.75,748.0,572.71,419.5
2018,5,22,11,0,622.0,250.0,2.6,31.1,826.0,645.41,471.6
2018,5,22,11,15,558.0,255.0,2.65,31.35,780.0,634.42,463.65
2018,5,22,11,30,494.0,260.0,2.7,31.6,734.0,616.64,451.13
2018,5,22,11,45,367.0,341.5,2.8,31.85,696.0,610.46,443.93
2018,5,22,12,0,240.0,423.0,2.9,32.1,658.0,590.81,427.0
2018,5,22,12,15,260.0,410.5,2.95,32.2,666.0,610.36,441.21
2018,5,22,12,30,280.0,398.0,3.0,32.3,674.0,629.59,454.99
2018,5,22,12,45,370.0,388.5,3.05,32.45,751.5,715.24,514.76
2018,5,22,13,0,460.0,379.0,3.1,32.6,829.0,811.02,579.49
2018,5,22,13,15,641.5,268.5,3.15,32.65,887.5,891.83,637.39
2018,5,22,13,30,823.0,158.0,3.2,32.7,946.0,963.48,684.57
2018,5,22,13,45,848.5,140.0,3.25,32.7,937.0,968.1,687.81
2018,5,22,14,0,874.0,122.0,3.3,32.7,928.0,980.26,696.52
2018,5,22,14,15,831.0,136.0,3.35,32.65,884.0,953.44,680.52
2018,5,22,14,30,788.0,150.0,3.4,32.6,840.0,934.76,670.03
2018,5,22,14,45,807.0,136.5,3.4,32.55,818.5,933.45,670.49
2018,5,22,15,0,826.0,123.0,3.4,32.5,797.0,918.56,662.11
2018,5,22,15,15,824.5,116.5,3.45,32.35,760.5,897.88,650.68
2018,5,22,15,30,823.0,110.0,3.5,32.2,724.0,873.8,637.03
2018,5,22,15,45,746.0,128.5,3.5,32.0,658.0,815.38,600.11
2018,5,22,16,0,669.0,147.0,3.5,31.8,592.0,753.93,560.68
2018,5,22,16,15,682.0,132.0,3.5,31.5,555.0,727.18,544.9
2018,5,22,16,30,695.0,117.0,3.5,31.2,518.0,696.8,526.21
2018,5,22,16,45,698.0,104.0,3.5,30.9,473.5,657.66,501.06
2018,5,22,17,0,701.0,91.0,3.5,30.6,429.0,615.81,472.96
2018,5,22,17,15,666.0,85.5,3.5,30.6,375.0,555.25,428.98
2018,5,22,17,30,631.0,80.0,3.5,30.6,321.0,495.96,384.69
2018,5,22,17,45,581.0,74.0,3.2,29.75,268.5,429.3,334.04
2018,5,22,18,0,531.0,68.0,2.9,28.9,216.0,366.2,284.31
2018,5,22,18,15,458.0,59.0,2.65,28.25,166.5,293.26,225.2
2018,5,22,18,30,385.0,50.0,2.4,27.6,117.0,227.34,170.12
2018,5,22,18,45,278.0,38.0,2.15,26.9,77.5,152.68,107.91
2018,5,22,19,0,171.0,26.0,1.9,26.2,38.0,89.14,40.84
2018,5,22,19,15,89.0,14.0,2.0,25.9,20.0,32.96,0.0
2018,5,22,19,30,7.0,2.0,2.1,25.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,2.15,25.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.25,24.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,24.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,23.15,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,23,5,15,5.5,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,23,5,30,11.0,2.0,1.1,20.5,2.0,0.0,0.0
2018,5,23,5,45,108.5,15.5,1.2,20.95,23.5,14.1,0.0
