Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,206.0,29.0,1.3,21.4,45.0,22.82,10.54
2018,5,23,6,15,313.5,40.0,1.55,22.0,86.5,32.24,21.51
2018,5,23,6,30,421.0,51.0,1.8,22.6,128.0,39.97,28.7
2018,5,23,6,45,362.0,54.5,2.05,23.2,136.5,40.43,29.34
2018,5,23,7,0,303.0,58.0,2.3,23.8,145.0,42.06,30.77
2018,5,23,7,15,469.0,69.5,2.35,24.35,237.0,48.56,36.26
2018,5,23,7,30,635.0,81.0,2.4,24.9,329.0,56.03,42.43
2018,5,23,7,45,666.5,85.5,2.45,25.5,381.0,57.25,43.19
2018,5,23,8,0,698.0,90.0,2.5,26.1,433.0,60.44,45.6
2018,5,23,8,15,638.5,115.0,2.45,26.6,456.0,119.74,68.68
2018,5,23,8,30,579.0,140.0,2.4,27.1,479.0,172.46,106.48
2018,5,23,8,45,651.5,127.5,2.35,27.6,540.5,216.15,137.92
2018,5,23,9,0,724.0,115.0,2.3,28.1,602.0,272.77,182.28
2018,5,23,9,15,779.5,111.0,2.25,28.45,668.5,332.54,230.75
2018,5,23,9,30,835.0,107.0,2.2,28.8,735.0,402.75,286.63
2018,5,23,9,45,751.0,143.5,2.2,29.2,731.5,440.52,319.32
2018,5,23,10,0,667.0,180.0,2.2,29.6,728.0,469.8,343.8
2018,5,23,10,15,730.0,165.0,2.2,29.85,788.0,532.87,391.05
2018,5,23,10,30,793.0,150.0,2.2,30.1,848.0,597.4,438.21
2018,5,23,10,45,634.0,220.0,2.2,30.4,789.0,594.55,435.48
2018,5,23,11,0,475.0,290.0,2.2,30.7,730.0,579.16,423.11
2018,5,23,11,15,630.5,229.5,2.25,30.9,827.0,664.91,485.11
2018,5,23,11,30,786.0,169.0,2.3,31.1,924.0,759.2,551.1
2018,5,23,11,45,784.5,175.0,2.35,31.3,936.0,795.02,573.83
2018,5,23,12,0,783.0,181.0,2.4,31.5,948.0,828.35,595.02
2018,5,23,12,15,835.0,154.0,2.45,31.65,975.0,867.18,619.8
2018,5,23,12,30,887.0,127.0,2.5,31.8,1002.0,914.52,649.82
2018,5,23,12,45,821.5,162.0,2.55,31.95,969.5,918.28,651.87
2018,5,23,13,0,756.0,197.0,2.6,32.1,937.0,908.66,645.85
2018,5,23,13,15,816.0,161.5,2.65,32.2,951.0,947.04,670.79
2018,5,23,13,30,876.0,126.0,2.7,32.3,965.0,971.94,686.74
2018,5,23,13,45,884.5,119.0,2.75,32.4,950.5,981.79,693.39
2018,5,23,14,0,893.0,112.0,2.8,32.5,936.0,987.8,697.87
2018,5,23,14,15,880.5,114.5,2.85,32.45,906.5,979.12,693.68
2018,5,23,14,30,868.0,117.0,2.9,32.4,877.0,966.94,687.47
2018,5,23,14,45,768.5,158.0,2.95,32.4,811.0,918.26,657.77
2018,5,23,15,0,669.0,199.0,3.0,32.4,745.0,865.16,625.04
2018,5,23,15,15,576.0,218.5,3.05,32.25,672.0,789.25,575.76
2018,5,23,15,30,483.0,238.0,3.1,32.1,599.0,709.06,521.8
2018,5,23,15,45,572.0,195.0,3.15,31.95,596.0,737.31,545.46
2018,5,23,16,0,661.0,152.0,3.2,31.8,593.0,751.96,558.48
2018,5,23,16,15,697.0,130.0,3.2,31.5,562.5,736.62,550.16
2018,5,23,16,30,733.0,108.0,3.2,31.2,532.0,712.76,536.13
2018,5,23,16,45,703.5,104.0,3.25,30.95,479.0,661.26,502.52
2018,5,23,17,0,674.0,100.0,3.3,30.7,426.0,606.87,465.17
2018,5,23,17,15,638.0,94.0,3.3,30.7,372.5,546.29,421.31
2018,5,23,17,30,602.0,88.0,3.3,30.7,319.0,487.08,377.19
2018,5,23,17,45,548.5,81.5,3.15,29.8,266.5,419.23,326.04
2018,5,23,18,0,495.0,75.0,3.0,28.9,214.0,355.26,276.0
2018,5,23,18,15,420.0,65.5,2.8,28.3,165.0,282.62,217.23
2018,5,23,18,30,345.0,56.0,2.6,27.7,116.0,215.43,161.44
2018,5,23,18,45,244.5,42.0,2.4,27.05,77.0,145.99,103.58
2018,5,23,19,0,144.0,28.0,2.2,26.4,38.0,84.2,40.84
2018,5,23,19,15,74.5,15.0,2.3,26.1,20.0,30.58,0.0
2018,5,23,19,30,5.0,2.0,2.4,25.8,2.0,0.0,0.0
2018,5,23,19,45,2.5,1.0,2.55,25.5,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,24,5,15,3.5,1.0,1.1,21.7,1.0,0.0,0.0
2018,5,24,5,30,7.0,2.0,1.3,22.0,2.0,0.0,0.0
2018,5,24,5,45,84.0,16.5,1.55,22.3,23.0,15.01,0.0
2018,5,24,6,0,161.0,31.0,1.8,22.6,44.0,24.34,11.79
2018,5,24,6,15,265.0,43.5,1.9,23.05,84.0,33.62,22.58
2018,5,24,6,30,369.0,56.0,2.0,23.5,124.0,42.65,30.88
2018,5,24,6,45,217.0,47.0,2.1,23.95,90.5,34.54,24.18
2018,5,24,7,0,65.0,38.0,2.2,24.4,57.0,30.04,20.34
2018,5,24,7,15,36.5,66.0,2.2,24.95,77.0,57.3,43.64
2018,5,24,7,30,8.0,94.0,2.2,25.5,97.0,81.48,63.88
2018,5,24,7,45,55.0,136.0,2.2,26.0,162.5,109.63,87.06
2018,5,24,8,0,102.0,178.0,2.2,26.5,228.0,131.25,104.38
2018,5,24,8,15,227.0,187.5,2.2,27.05,315.5,149.03,105.34
2018,5,24,8,30,352.0,197.0,2.2,27.6,403.0,183.19,123.95
2018,5,24,8,45,317.5,221.5,2.15,28.15,420.0,226.62,158.48
2018,5,24,9,0,283.0,246.0,2.1,28.7,437.0,258.63,184.9
2018,5,24,9,15,395.5,238.5,2.05,29.15,525.5,304.21,217.6
2018,5,24,9,30,508.0,231.0,2.0,29.6,614.0,368.39,265.03
2018,5,24,9,45,552.0,227.5,1.95,30.05,664.0,416.64,301.87
2018,5,24,10,0,596.0,224.0,1.9,30.5,714.0,469.63,341.49
2018,5,24,10,15,455.5,282.5,1.9,30.85,666.0,477.69,348.21
2018,5,24,10,30,315.0,341.0,1.9,31.2,618.0,471.83,343.62
2018,5,24,10,45,329.0,362.5,1.85,31.5,660.0,518.51,376.14
2018,5,24,11,0,343.0,384.0,1.8,31.8,702.0,566.23,408.34
2018,5,24,11,15,384.5,373.5,1.75,32.1,737.0,607.91,436.64
2018,5,24,11,30,426.0,363.0,1.7,32.4,772.0,652.83,466.66
2018,5,24,11,45,502.5,331.0,1.65,32.65,819.5,708.89,504.4
2018,5,24,12,0,579.0,299.0,1.6,32.9,867.0,764.7,541.27
2018,5,24,12,15,671.5,251.0,1.6,33.0,912.0,825.85,582.12
2018,5,24,12,30,764.0,203.0,1.6,33.1,957.0,880.94,617.17
2018,5,24,12,45,652.5,265.5,1.55,33.25,907.5,865.16,604.68
2018,5,24,13,0,541.0,328.0,1.5,33.4,858.0,837.44,583.89
2018,5,24,13,15,705.5,230.0,1.5,33.45,912.0,913.99,636.02
2018,5,24,13,30,870.0,132.0,1.5,33.5,966.0,970.82,670.23
2018,5,24,13,45,866.0,131.0,1.45,33.55,946.0,974.47,671.47
2018,5,24,14,0,862.0,130.0,1.4,33.6,926.0,974.47,671.2
2018,5,24,14,15,856.5,127.5,1.4,33.6,898.5,967.91,667.98
2018,5,24,14,30,851.0,125.0,1.4,33.6,871.0,957.74,662.74
2018,5,24,14,45,843.5,122.0,1.4,33.55,837.0,941.64,654.15
2018,5,24,15,0,836.0,119.0,1.4,33.5,803.0,922.17,643.61
2018,5,24,15,15,825.5,116.5,1.4,33.4,763.0,897.23,629.85
2018,5,24,15,30,815.0,114.0,1.4,33.3,723.0,877.75,619.56
2018,5,24,15,45,801.5,111.0,1.45,33.2,678.5,843.58,600.46
2018,5,24,16,0,788.0,108.0,1.5,33.1,634.0,807.0,579.69
2018,5,24,16,15,769.0,104.0,1.55,32.9,584.5,762.62,553.68
2018,5,24,16,30,750.0,100.0,1.6,32.7,535.0,716.7,526.15
2018,5,24,16,45,725.0,96.0,1.6,32.45,483.5,665.07,493.81
2018,5,24,17,0,700.0,92.0,1.6,32.2,432.0,615.41,461.49
2018,5,24,17,15,665.5,87.0,1.6,32.2,378.5,555.94,419.97
2018,5,24,17,30,631.0,82.0,1.6,32.2,325.0,497.67,378.0
2018,5,24,17,45,583.5,75.0,1.45,31.35,272.0,431.36,329.26
2018,5,24,18,0,536.0,68.0,1.3,30.5,219.0,368.37,281.1
2018,5,24,18,15,466.0,59.5,1.25,29.7,170.0,297.2,225.1
2018,5,24,18,30,396.0,51.0,1.2,28.9,121.0,232.63,172.36
2018,5,24,18,45,292.5,39.0,1.2,28.1,81.0,160.2,112.88
2018,5,24,19,0,189.0,27.0,1.2,27.3,41.0,96.04,48.73
2018,5,24,19,15,99.0,14.5,1.3,27.0,21.5,35.71,0.0
2018,5,24,19,30,9.0,2.0,1.4,26.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,1.5,26.4,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,26.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,25.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.15,24.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,25,5,15,4.0,1.0,1.35,21.45,1.0,0.0,0.0
2018,5,25,5,30,8.0,2.0,1.6,21.9,2.0,0.0,0.0
2018,5,25,5,45,90.5,16.5,1.9,22.3,23.5,15.01,0.0
2018,5,25,6,0,173.0,31.0,2.2,22.7,45.0,24.34,12.0
2018,5,25,6,15,275.0,43.5,2.3,23.3,85.5,33.62,22.57
2018,5,25,6,30,377.0,56.0,2.4,23.9,126.0,42.66,30.83
2018,5,25,6,45,449.0,65.0,2.55,24.5,175.5,49.54,36.97
2018,5,25,7,0,521.0,74.0,2.7,25.1,225.0,54.71,41.41
2018,5,25,7,15,570.5,80.0,2.65,25.7,277.5,57.16,43.36
2018,5,25,7,30,620.0,86.0,2.6,26.3,330.0,59.53,45.13
2018,5,25,7,45,656.5,91.0,2.55,26.95,383.5,60.96,46.04
2018,5,25,8,0,693.0,96.0,2.5,27.6,437.0,64.07,48.32
2018,5,25,8,15,719.0,100.0,2.4,28.2,489.0,120.66,66.34
2018,5,25,8,30,745.0,104.0,2.3,28.8,541.0,173.74,99.81
2018,5,25,8,45,765.5,107.0,2.2,29.4,590.5,227.85,141.23
2018,5,25,9,0,786.0,110.0,2.1,30.0,640.0,283.9,186.91
2018,5,25,9,15,800.5,112.5,2.0,30.5,684.5,339.35,232.83
2018,5,25,9,30,815.0,115.0,1.9,31.0,729.0,395.51,278.45
2018,5,25,9,45,826.0,117.5,1.75,31.45,769.0,454.59,324.64
2018,5,25,10,0,837.0,120.0,1.6,31.9,809.0,508.61,365.49
2018,5,25,10,15,846.0,122.0,1.55,32.25,843.0,560.64,403.93
2018,5,25,10,30,855.0,124.0,1.5,32.6,877.0,611.7,440.28
2018,5,25,10,45,862.0,125.0,1.4,32.95,904.5,659.48,472.8
2018,5,25,11,0,869.0,126.0,1.3,33.3,932.0,705.63,503.02
2018,5,25,11,15,874.0,126.5,1.3,33.55,952.0,748.09,530.95
2018,5,25,11,30,879.0,127.0,1.3,33.8,972.0,788.36,555.38
2018,5,25,11,45,883.0,126.5,1.3,34.0,984.0,824.63,577.11
2018,5,25,12,0,887.0,126.0,1.3,34.2,996.0,858.34,597.07
2018,5,25,12,15,889.5,125.0,1.35,34.4,1000.5,887.68,614.83
2018,5,25,12,30,892.0,124.0,1.4,34.6,1005.0,914.23,630.89
2018,5,25,12,45,855.0,143.5,1.45,34.75,985.0,919.9,634.37
2018,5,25,13,0,818.0,163.0,1.5,34.9,965.0,932.74,642.55
2018,5,25,13,15,779.5,180.5,1.5,35.0,937.0,928.55,639.86
2018,5,25,13,30,741.0,198.0,1.5,35.1,909.0,920.23,634.92
2018,5,25,13,45,785.5,170.0,1.55,35.2,909.5,944.74,650.82
2018,5,25,14,0,830.0,142.0,1.6,35.3,910.0,954.07,657.2
2018,5,25,14,15,847.5,130.5,1.65,35.3,894.0,961.23,662.83
2018,5,25,14,30,865.0,119.0,1.7,35.3,878.0,964.28,666.1
2018,5,25,14,45,838.0,124.0,1.7,35.3,835.5,937.59,650.71
2018,5,25,15,0,811.0,129.0,1.7,35.3,793.0,917.71,639.83
2018,5,25,15,15,813.5,122.5,1.75,35.15,760.0,900.69,631.62
2018,5,25,15,30,816.0,116.0,1.8,35.0,727.0,880.15,621.17
2018,5,25,15,45,801.5,112.5,1.85,34.85,681.5,844.58,601.1
2018,5,25,16,0,787.0,109.0,1.9,34.7,636.0,806.65,579.35
2018,5,25,16,15,767.5,106.0,1.95,34.45,587.0,763.08,553.76
2018,5,25,16,30,748.0,103.0,2.0,34.2,538.0,718.0,526.67
2018,5,25,16,45,723.0,98.5,2.0,33.95,486.0,665.94,493.9
2018,5,25,17,0,698.0,94.0,2.0,33.7,434.0,615.97,461.15
2018,5,25,17,15,663.5,89.0,2.0,33.7,380.5,556.64,419.64
2018,5,25,17,30,629.0,84.0,2.0,33.7,327.0,498.48,377.69
2018,5,25,17,45,581.5,77.0,1.8,32.75,274.0,432.3,329.12
2018,5,25,18,0,534.0,70.0,1.6,31.8,221.0,369.43,281.16
2018,5,25,18,15,466.5,61.0,1.45,30.95,172.0,298.95,225.66
2018,5,25,18,30,399.0,52.0,1.3,30.1,123.0,234.81,173.33
2018,5,25,18,45,297.0,39.5,1.2,29.2,82.5,162.22,114.0
2018,5,25,19,0,195.0,27.0,1.1,28.3,42.0,98.01,51.45
2018,5,25,19,15,102.5,14.5,1.15,28.0,22.0,36.52,0.0
2018,5,25,19,30,10.0,2.0,1.2,27.7,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,1.25,27.35,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,26.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,26.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,25.65,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,24.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,24.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.45,23.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.6,22.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,22.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,2.15,21.95,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,5,26,5,15,4.5,1.0,2.35,22.2,1.0,0.0,0.0
2018,5,26,5,30,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,5,26,5,45,92.0,16.5,2.85,22.8,23.5,15.01,0.0
2018,5,26,6,0,175.0,31.0,3.1,23.1,45.0,24.32,12.15
2018,5,26,6,15,175.0,44.5,3.25,23.75,67.5,34.14,22.97
2018,5,26,6,30,175.0,58.0,3.4,24.4,90.0,45.62,33.28
2018,5,26,6,45,328.0,68.5,3.55,25.0,154.5,50.76,37.93
2018,5,26,7,0,481.0,79.0,3.7,25.6,219.0,58.6,44.64
2018,5,26,7,15,544.5,84.5,3.7,26.35,274.0,60.5,46.07
2018,5,26,7,30,608.0,90.0,3.7,27.1,329.0,62.4,47.4
2018,5,26,7,45,643.5,95.0,3.7,27.8,382.0,63.68,48.15
2018,5,26,8,0,679.0,100.0,3.7,28.5,435.0,66.42,50.1
2018,5,26,8,15,705.5,104.5,3.6,29.2,487.0,116.47,63.31
2018,5,26,8,30,732.0,109.0,3.5,29.9,539.0,175.5,101.46
2018,5,26,8,45,752.0,112.5,3.4,30.55,588.0,229.05,142.39
2018,5,26,9,0,772.0,116.0,3.3,31.2,637.0,284.52,187.59
2018,5,26,9,15,787.5,119.0,3.2,31.75,682.0,339.83,233.43
2018,5,26,9,30,803.0,122.0,3.1,32.3,727.0,396.0,279.22
2018,5,26,9,45,815.5,123.5,3.0,32.85,767.0,450.29,322.44
2018,5,26,10,0,828.0,125.0,2.9,33.4,807.0,507.44,366.17
2018,5,26,10,15,837.5,126.5,2.75,33.85,841.0,558.87,404.41
2018,5,26,10,30,847.0,128.0,2.6,34.3,875.0,609.39,440.58
2018,5,26,10,45,854.5,129.0,2.5,34.75,902.5,657.09,473.71
2018,5,26,11,0,862.0,130.0,2.4,35.2,930.0,703.23,504.67
2018,5,26,11,15,866.0,131.5,2.25,35.55,949.5,745.48,531.96
2018,5,26,11,30,870.0,133.0,2.1,35.9,969.0,785.5,555.68
2018,5,26,11,45,873.0,133.5,1.95,36.25,981.5,821.5,576.08
2018,5,26,12,0,876.0,134.0,1.8,36.6,994.0,854.93,594.41
2018,5,26,12,15,877.5,134.0,1.8,36.8,998.0,884.01,611.54
2018,5,26,12,30,879.0,134.0,1.8,37.0,1002.0,910.34,626.93
2018,5,26,12,45,879.0,133.0,1.75,37.25,998.0,931.57,638.5
2018,5,26,13,0,879.0,132.0,1.7,37.5,994.0,949.66,648.17
2018,5,26,13,15,877.0,131.5,1.75,37.6,982.5,962.94,656.58
2018,5,26,13,30,875.0,131.0,1.8,37.7,971.0,972.68,663.01
2018,5,26,13,45,871.0,130.0,1.9,37.8,951.0,976.4,666.52
2018,5,26,14,0,867.0,129.0,2.0,37.9,931.0,976.46,667.97
2018,5,26,14,15,864.5,125.0,2.05,37.85,904.5,971.36,666.29
2018,5,26,14,30,862.0,121.0,2.1,37.8,878.0,962.55,662.5
2018,5,26,14,45,858.5,116.5,2.2,37.75,845.5,948.64,656.18
2018,5,26,15,0,855.0,112.0,2.3,37.7,813.0,931.17,647.69
2018,5,26,15,15,844.5,110.0,2.35,37.55,773.0,906.44,634.48
2018,5,26,15,30,834.0,108.0,2.4,37.4,733.0,878.72,619.37
2018,5,26,15,45,820.0,105.0,2.5,37.2,687.5,844.07,600.17
2018,5,26,16,0,806.0,102.0,2.6,37.0,642.0,814.33,583.92
2018,5,26,16,15,787.0,99.0,2.6,36.7,592.5,770.62,557.79
2018,5,26,16,30,768.0,96.0,2.6,36.4,543.0,725.34,530.25
2018,5,26,16,45,743.0,92.0,2.65,36.1,490.5,673.16,497.7
2018,5,26,17,0,718.0,88.0,2.7,35.8,438.0,620.5,463.67
2018,5,26,17,15,684.5,83.0,2.7,35.8,384.5,563.1,423.36
2018,5,26,17,30,651.0,78.0,2.7,35.8,331.0,504.71,381.15
2018,5,26,17,45,604.5,72.0,2.35,34.65,278.0,439.29,333.19
2018,5,26,18,0,558.0,66.0,2.0,33.5,225.0,377.05,285.75
2018,5,26,18,15,488.5,58.0,1.85,32.5,175.0,305.63,229.83
2018,5,26,18,30,419.0,50.0,1.7,31.5,125.0,240.75,177.12
2018,5,26,18,45,314.5,39.0,1.55,30.5,84.5,167.77,117.61
2018,5,26,19,0,210.0,28.0,1.4,29.5,44.0,103.85,56.21
2018,5,26,19,15,111.0,15.0,1.5,29.15,23.0,38.94,0.0
2018,5,26,19,30,12.0,2.0,1.6,28.8,2.0,0.0,0.0
2018,5,26,19,45,6.0,1.0,1.65,28.45,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.7,28.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.8,27.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,27.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.35,25.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.25,24.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.7,23.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,22.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.2,22.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,27,5,15,5.5,1.0,1.5,22.05,1.0,0.0,0.0
2018,5,27,5,30,11.0,2.0,1.8,22.4,2.0,0.0,0.0
2018,5,27,5,45,102.5,16.5,2.05,22.75,24.5,15.01,0.0
2018,5,27,6,0,194.0,31.0,2.3,23.1,47.0,24.34,12.34
2018,5,27,6,15,297.0,43.0,2.45,23.65,88.5,33.26,22.26
2018,5,27,6,30,400.0,55.0,2.6,24.2,130.0,43.24,31.31
2018,5,27,6,45,464.5,64.0,2.7,24.75,178.5,48.65,36.18
2018,5,27,7,0,529.0,73.0,2.8,25.3,227.0,53.84,40.64
2018,5,27,7,15,585.5,78.0,2.8,25.95,281.5,55.62,42.0
2018,5,27,7,30,642.0,83.0,2.8,26.6,336.0,57.39,43.26
2018,5,27,7,45,678.0,86.5,2.75,27.3,389.5,57.9,43.39
2018,5,27,8,0,714.0,90.0,2.7,28.0,443.0,65.87,49.74
2018,5,27,8,15,714.0,101.5,2.7,28.7,488.0,114.69,61.79
2018,5,27,8,30,714.0,113.0,2.7,29.4,533.0,169.7,97.8
2018,5,27,8,45,759.5,107.5,2.75,30.1,589.5,226.21,139.97
2018,5,27,9,0,805.0,102.0,2.8,30.8,646.0,281.55,184.33
2018,5,27,9,15,819.0,105.0,2.8,31.45,691.0,343.95,235.6
2018,5,27,9,30,833.0,108.0,2.8,32.1,736.0,400.46,281.76
2018,5,27,9,45,844.0,109.5,2.8,32.75,775.5,454.81,325.16
2018,5,27,10,0,855.0,111.0,2.8,33.4,815.0,508.85,366.86
2018,5,27,10,15,863.5,112.5,2.8,33.9,849.0,560.98,406.01
2018,5,27,10,30,872.0,114.0,2.8,34.4,883.0,612.05,443.1
2018,5,27,10,45,878.0,115.5,2.8,34.85,910.0,660.25,477.13
2018,5,27,11,0,884.0,117.0,2.8,35.3,937.0,706.7,508.97
2018,5,27,11,15,893.0,114.0,2.8,35.6,957.5,749.63,537.77
2018,5,27,11,30,902.0,111.0,2.8,35.9,978.0,790.56,563.27
2018,5,27,11,45,911.5,106.5,2.75,36.2,992.0,828.42,586.2
2018,5,27,12,0,921.0,102.0,2.7,36.5,1006.0,863.91,607.35
2018,5,27,12,15,921.5,102.0,2.7,36.7,1009.5,893.09,624.92
2018,5,27,12,30,922.0,102.0,2.7,36.9,1013.0,919.25,640.56
2018,5,27,12,45,921.5,101.0,2.65,37.05,1008.5,940.46,652.85
2018,5,27,13,0,921.0,100.0,2.6,37.2,1004.0,958.3,663.07
2018,5,27,13,15,918.5,99.5,2.6,37.3,991.5,971.17,670.85
2018,5,27,13,30,916.0,99.0,2.6,37.4,979.0,980.33,676.48
2018,5,27,13,45,912.5,98.5,2.55,37.45,959.5,984.77,679.04
2018,5,27,14,0,909.0,98.0,2.5,37.5,940.0,985.42,679.44
2018,5,27,14,15,894.5,102.0,2.5,37.45,910.0,976.31,674.73
2018,5,27,14,30,880.0,106.0,2.5,37.4,880.0,963.71,668.05
2018,5,27,14,45,860.0,111.5,2.5,37.3,843.0,944.11,657.29
2018,5,27,15,0,840.0,117.0,2.5,37.2,806.0,921.54,644.75
2018,5,27,15,15,828.0,114.5,2.5,37.05,765.5,895.27,630.02
2018,5,27,15,30,816.0,112.0,2.5,36.9,725.0,866.11,613.43
2018,5,27,15,45,801.0,109.5,2.55,36.7,680.0,839.54,598.9
2018,5,27,16,0,786.0,107.0,2.6,36.5,635.0,802.43,577.33
2018,5,27,16,15,766.0,104.5,2.6,36.2,586.0,759.17,551.36
2018,5,27,16,30,746.0,102.0,2.6,35.9,537.0,714.43,524.0
2018,5,27,16,45,720.0,97.5,2.6,35.6,485.0,661.84,490.72
2018,5,27,17,0,694.0,93.0,2.6,35.3,433.0,611.29,457.44
2018,5,27,17,15,659.5,88.0,2.6,35.3,380.0,552.26,415.92
2018,5,27,17,30,625.0,83.0,2.6,35.3,327.0,494.43,374.03
2018,5,27,17,45,578.5,76.5,2.45,34.35,274.5,429.71,326.65
2018,5,27,18,0,532.0,70.0,2.3,33.4,222.0,368.18,279.81
2018,5,27,18,15,465.0,61.0,2.1,32.55,173.0,298.13,224.61
2018,5,27,18,30,398.0,52.0,1.9,31.7,124.0,234.39,172.65
2018,5,27,18,45,299.0,40.0,1.7,30.85,84.0,163.42,114.69
2018,5,27,19,0,200.0,28.0,1.5,30.0,44.0,101.26,56.15
2018,5,27,19,15,106.0,15.0,1.6,29.65,23.0,37.82,0.0
2018,5,27,19,30,12.0,2.0,1.7,29.3,2.0,0.0,0.0
2018,5,27,19,45,6.0,1.0,1.8,29.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,28.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,28.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,28.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,27.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.2,27.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.3,27.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.35,27.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.45,26.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,26.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.7,25.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,28,5,15,11.5,2.5,1.1,21.85,2.0,0.0,0.0
2018,5,28,5,30,23.0,5.0,1.3,22.2,4.0,0.0,0.0
2018,5,28,5,45,124.0,17.5,1.55,22.55,26.5,15.92,0.0
2018,5,28,6,0,225.0,30.0,1.8,22.9,49.0,23.57,11.94
2018,5,28,6,15,328.5,41.0,1.85,23.5,91.0,32.93,22.03
2018,5,28,6,30,432.0,52.0,1.9,24.1,133.0,40.64,29.12
2018,5,28,6,45,502.0,59.5,2.0,24.75,183.5,44.97,33.04
2018,5,28,7,0,572.0,67.0,2.1,25.4,234.0,49.18,36.65
2018,5,28,7,15,618.5,72.5,2.0,26.2,287.5,51.58,38.52
2018,5,28,7,30,665.0,78.0,1.9,27.0,341.0,53.88,40.21
2018,5,28,7,45,698.5,82.5,1.8,27.8,395.0,55.26,41.08
2018,5,28,8,0,732.0,87.0,1.7,28.6,449.0,63.54,47.66
2018,5,28,8,15,755.5,91.0,1.7,29.4,501.5,115.55,60.93
2018,5,28,8,30,779.0,95.0,1.7,30.2,554.0,170.31,95.06
2018,5,28,8,45,797.0,98.5,1.65,31.0,603.5,226.13,137.41
2018,5,28,9,0,815.0,102.0,1.6,31.8,653.0,283.57,183.73
2018,5,28,9,15,829.5,104.0,1.65,32.25,698.0,345.92,234.5
2018,5,28,9,30,844.0,106.0,1.7,32.7,743.0,402.39,280.27
2018,5,28,9,45,855.5,108.0,1.75,33.15,783.5,457.89,324.21
2018,5,28,10,0,867.0,110.0,1.8,33.6,824.0,513.12,366.53
2018,5,28,10,15,876.0,111.0,1.85,33.95,858.5,565.7,405.81
2018,5,28,10,30,885.0,112.0,1.9,34.3,893.0,617.24,443.11
2018,5,28,10,45,892.0,112.5,1.95,34.65,920.5,665.82,477.32
2018,5,28,11,0,899.0,113.0,2.0,35.0,948.0,712.71,509.45
2018,5,28,11,15,889.0,122.5,2.05,35.3,963.0,752.88,536.2
2018,5,28,11,30,879.0,132.0,2.1,35.6,978.0,789.64,558.96
2018,5,28,11,45,887.5,130.0,2.1,35.85,993.0,828.23,582.46
2018,5,28,12,0,896.0,128.0,2.1,36.1,1008.0,864.53,604.25
2018,5,28,12,15,897.0,128.0,2.15,36.3,1012.0,893.67,621.98
2018,5,28,12,30,898.0,128.0,2.2,36.5,1016.0,919.97,637.96
2018,5,28,12,45,898.0,127.0,2.25,36.7,1012.0,941.55,651.04
2018,5,28,13,0,898.0,126.0,2.3,36.9,1008.0,959.91,662.22
2018,5,28,13,15,896.0,125.0,2.3,36.95,995.5,972.95,670.17
2018,5,28,13,30,894.0,124.0,2.3,37.0,983.0,982.36,676.05
2018,5,28,13,45,890.0,123.0,2.35,37.1,963.0,986.14,678.98
2018,5,28,14,0,886.0,122.0,2.4,37.2,943.0,986.2,679.8
2018,5,28,14,15,881.5,119.5,2.4,37.15,916.0,980.58,677.25
2018,5,28,14,30,877.0,117.0,2.4,37.1,889.0,971.27,672.59
2018,5,28,14,45,871.0,114.5,2.45,37.05,855.5,956.92,665.4
2018,5,28,15,0,865.0,112.0,2.5,37.0,822.0,939.09,656.14
2018,5,28,15,15,854.0,109.5,2.5,36.8,781.5,913.3,641.9
2018,5,28,15,30,843.0,107.0,2.5,36.6,741.0,884.5,625.76
2018,5,28,15,45,828.5,104.5,2.5,36.45,695.0,849.83,605.64
2018,5,28,16,0,814.0,102.0,2.5,36.3,649.0,820.04,588.57
2018,5,28,16,15,795.5,98.5,2.5,36.0,599.5,776.04,562.28
2018,5,28,16,30,777.0,95.0,2.5,35.7,550.0,730.41,534.54
2018,5,28,16,45,752.5,91.5,2.45,35.4,497.5,678.96,502.05
2018,5,28,17,0,728.0,88.0,2.4,35.1,445.0,626.95,468.2
2018,5,28,17,15,695.0,83.5,2.4,35.1,391.5,570.1,428.43
2018,5,28,17,30,662.0,79.0,2.4,35.1,338.0,512.21,386.72
2018,5,28,17,45,615.0,72.5,2.15,34.05,284.0,445.49,337.99
2018,5,28,18,0,568.0,66.0,1.9,33.0,230.0,381.97,289.76
2018,5,28,18,15,498.0,58.5,1.75,32.05,180.0,310.43,233.74
2018,5,28,18,30,428.0,51.0,1.6,31.1,130.0,245.41,180.92
2018,5,28,18,45,319.5,39.5,1.45,30.1,87.5,170.03,119.72
2018,5,28,19,0,211.0,28.0,1.3,29.1,45.0,104.69,59.64
2018,5,28,19,15,112.5,15.0,1.35,28.75,23.5,39.34,0.0
2018,5,28,19,30,14.0,2.0,1.4,28.4,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,1.45,28.1,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,27.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.55,27.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.6,27.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.65,27.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.7,26.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.75,26.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,26.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,26.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.35,25.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,29,5,15,8.5,2.0,1.2,22.3,2.0,0.0,0.0
2018,5,29,5,30,17.0,4.0,1.4,22.7,4.0,0.0,0.0
2018,5,29,5,45,100.5,17.5,1.65,23.05,25.5,15.92,0.0
2018,5,29,6,0,184.0,31.0,1.9,23.4,47.0,24.29,12.57
2018,5,29,6,15,279.5,44.0,2.1,24.1,87.5,33.96,22.84
2018,5,29,6,30,375.0,57.0,2.3,24.8,128.0,43.34,31.32
2018,5,29,6,45,444.0,67.0,2.45,25.5,177.5,51.05,38.12
2018,5,29,7,0,513.0,77.0,2.6,26.2,227.0,56.97,43.14
2018,5,29,7,15,561.5,84.5,2.65,26.95,280.0,60.48,45.93
2018,5,29,7,30,610.0,92.0,2.7,27.7,333.0,63.82,48.45
2018,5,29,7,45,645.5,97.0,2.8,28.45,386.0,65.03,49.13
2018,5,29,8,0,681.0,102.0,2.9,29.2,439.0,66.99,50.41
2018,5,29,8,15,707.0,106.5,2.95,29.75,491.0,116.96,63.69
2018,5,29,8,30,733.0,111.0,3.0,30.3,543.0,175.99,101.57
2018,5,29,8,45,753.5,114.5,3.05,30.9,592.5,229.52,142.26
2018,5,29,9,0,774.0,118.0,3.1,31.5,642.0,285.03,187.37
2018,5,29,9,15,788.0,122.0,3.1,31.95,687.0,340.61,233.46
2018,5,29,9,30,802.0,126.0,3.1,32.4,732.0,396.9,279.49
2018,5,29,9,45,812.5,129.0,3.05,32.85,771.0,451.35,323.0
2018,5,29,10,0,823.0,132.0,3.0,33.3,810.0,505.61,364.97
2018,5,29,10,15,831.5,134.5,3.0,33.65,844.0,559.6,405.59
2018,5,29,10,30,840.0,137.0,3.0,34.0,878.0,609.95,442.46
2018,5,29,10,45,846.0,139.0,2.95,34.4,905.0,657.11,475.78
2018,5,29,11,0,852.0,141.0,2.9,34.8,932.0,702.61,506.98
2018,5,29,11,15,862.5,137.5,2.9,35.1,953.0,745.08,535.87
2018,5,29,11,30,873.0,134.0,2.9,35.4,974.0,785.77,561.85
2018,5,29,11,45,883.0,129.5,2.9,35.75,988.0,823.24,584.84
2018,5,29,12,0,893.0,125.0,2.9,36.1,1002.0,858.49,606.19
2018,5,29,12,15,895.0,124.5,2.9,36.3,1006.5,887.92,624.06
2018,5,29,12,30,897.0,124.0,2.9,36.5,1011.0,914.57,640.14
2018,5,29,12,45,897.5,122.5,2.95,36.75,1007.0,936.07,653.18
2018,5,29,13,0,898.0,121.0,3.0,37.0,1003.0,954.37,664.29
2018,5,29,13,15,897.0,120.0,3.0,37.15,991.5,968.28,672.67
2018,5,29,13,30,896.0,119.0,3.0,37.3,980.0,978.59,678.92
2018,5,29,13,45,893.0,117.5,3.05,37.45,960.5,982.81,681.91
2018,5,29,14,0,890.0,116.0,3.1,37.6,941.0,983.29,682.74
2018,5,29,14,15,885.0,114.0,3.15,37.6,914.0,977.62,680.32
2018,5,29,14,30,880.0,112.0,3.2,37.6,887.0,968.27,675.76
2018,5,29,14,45,872.5,109.5,3.2,37.6,852.5,952.43,666.9
2018,5,29,15,0,865.0,107.0,3.2,37.6,818.0,933.15,655.98
2018,5,29,15,15,854.0,105.0,3.25,37.45,778.0,907.87,642.02
2018,5,29,15,30,843.0,103.0,3.3,37.3,738.0,879.61,626.11
2018,5,29,15,45,829.5,100.0,3.3,37.15,692.5,845.28,605.88
2018,5,29,16,0,816.0,97.0,3.3,37.0,647.0,808.5,583.89
2018,5,29,16,15,798.0,94.5,3.35,36.75,598.0,773.09,563.06
2018,5,29,16,30,780.0,92.0,3.4,36.5,549.0,728.96,535.98
2018,5,29,16,45,756.0,88.0,3.4,36.25,496.5,677.27,503.03
2018,5,29,17,0,732.0,84.0,3.4,36.0,444.0,624.99,468.83
2018,5,29,17,15,700.0,79.5,3.4,36.0,390.5,566.62,427.55
2018,5,29,17,30,668.0,75.0,3.4,36.0,337.0,510.99,386.99
2018,5,29,17,45,623.0,69.5,3.2,35.15,284.0,446.36,339.36
2018,5,29,18,0,578.0,64.0,3.0,34.3,231.0,384.71,292.14
2018,5,29,18,15,511.5,56.5,2.65,33.4,181.0,314.33,236.5
2018,5,29,18,30,445.0,49.0,2.3,32.5,131.0,250.13,183.97
2018,5,29,18,45,343.5,38.5,2.0,31.65,89.5,177.33,124.44
2018,5,29,19,0,242.0,28.0,1.7,30.8,48.0,114.69,66.37
2018,5,29,19,15,129.0,15.0,1.95,30.5,25.0,43.15,0.0
2018,5,29,19,30,16.0,2.0,2.2,30.2,2.0,0.0,0.0
2018,5,29,19,45,8.0,1.0,2.4,29.9,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.6,29.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.85,29.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,29.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,28.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,27.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,25.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,25.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.85,25.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.6,24.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,24.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.1,24.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.9,23.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,30,5,15,7.5,2.0,2.85,23.05,2.0,0.0,0.0
2018,5,30,5,30,15.0,4.0,3.1,23.3,4.0,0.0,0.0
2018,5,30,5,45,100.0,18.5,3.3,23.55,26.5,16.83,0.0
2018,5,30,6,0,185.0,33.0,3.5,23.8,49.0,25.88,13.82
2018,5,30,6,15,288.5,45.5,3.7,24.3,90.5,35.14,23.8
2018,5,30,6,30,392.0,58.0,3.9,24.8,132.0,45.79,33.4
2018,5,30,6,45,457.0,66.5,4.05,25.3,180.0,50.64,37.79
2018,5,30,7,0,522.0,75.0,4.2,25.8,228.0,55.33,41.82
2018,5,30,7,15,582.0,80.0,4.25,26.4,283.5,57.05,43.13
2018,5,30,7,30,642.0,85.0,4.3,27.0,339.0,58.78,44.36
2018,5,30,7,45,681.0,88.0,4.35,27.55,393.5,58.9,44.18
2018,5,30,8,0,720.0,91.0,4.4,28.1,448.0,65.79,49.65
2018,5,30,8,15,746.0,94.0,4.45,28.7,500.0,116.36,62.39
2018,5,30,8,30,772.0,97.0,4.5,29.3,552.0,170.0,95.93
2018,5,30,8,45,792.5,99.5,4.5,29.95,602.0,225.02,138.2
2018,5,30,9,0,813.0,102.0,4.5,30.6,652.0,281.93,185.06
2018,5,30,9,15,827.0,104.5,4.5,31.15,697.0,344.31,236.94
2018,5,30,9,30,841.0,107.0,4.5,31.7,742.0,400.74,283.76
2018,5,30,9,45,852.5,109.0,4.5,32.3,782.5,455.98,328.57
2018,5,30,10,0,864.0,111.0,4.5,32.9,823.0,510.96,371.78
2018,5,30,10,15,871.5,112.5,4.5,33.4,856.5,562.9,411.59
2018,5,30,10,30,879.0,114.0,4.5,33.9,890.0,613.67,449.29
2018,5,30,10,45,884.5,115.5,4.5,34.4,917.0,661.78,483.98
2018,5,30,11,0,890.0,117.0,4.5,34.9,944.0,708.09,516.42
2018,5,30,11,15,893.0,119.0,4.5,35.3,963.5,751.01,545.87
2018,5,30,11,30,896.0,121.0,4.5,35.7,983.0,791.56,571.58
2018,5,30,11,45,897.5,121.5,4.45,36.1,994.5,827.13,593.53
2018,5,30,12,0,899.0,122.0,4.4,36.5,1006.0,859.94,613.48
2018,5,30,12,15,899.5,122.5,4.4,36.75,1010.0,889.08,631.49
2018,5,30,12,30,900.0,123.0,4.4,37.0,1014.0,915.36,647.6
2018,5,30,12,45,898.5,123.5,4.4,37.3,1009.5,936.89,660.51
2018,5,30,13,0,897.0,124.0,4.4,37.6,1005.0,955.21,671.4
2018,5,30,13,15,894.0,123.5,4.4,37.8,992.5,967.77,678.97
2018,5,30,13,30,891.0,123.0,4.4,38.0,980.0,976.7,684.37
2018,5,30,13,45,886.5,122.0,4.35,38.15,960.0,980.03,686.24
2018,5,30,14,0,882.0,121.0,4.3,38.3,940.0,979.65,685.91
2018,5,30,14,15,877.0,119.5,4.35,38.3,913.5,974.61,683.73
2018,5,30,14,30,872.0,118.0,4.4,38.3,887.0,965.94,679.39
2018,5,30,14,45,865.0,115.5,4.4,38.35,853.0,950.79,670.64
2018,5,30,15,0,858.0,113.0,4.4,38.4,819.0,932.21,659.82
2018,5,30,15,15,847.0,111.0,4.45,38.25,779.0,907.19,645.66
2018,5,30,15,30,836.0,109.0,4.5,38.1,739.0,879.19,629.56
2018,5,30,15,45,822.0,106.5,4.5,37.95,694.0,845.27,609.26
2018,5,30,16,0,808.0,104.0,4.5,37.8,649.0,816.26,592.13
2018,5,30,16,15,789.0,101.5,4.55,37.5,600.0,773.31,565.94
2018,5,30,16,30,770.0,99.0,4.6,37.2,551.0,728.75,538.3
2018,5,30,16,45,744.0,95.5,4.65,36.85,498.5,676.56,504.92
2018,5,30,17,0,718.0,92.0,4.7,36.5,446.0,623.92,469.96
2018,5,30,17,15,685.0,86.5,4.7,36.5,392.0,566.66,429.03
2018,5,30,17,30,652.0,81.0,4.7,36.5,338.0,508.15,386.08
2018,5,30,17,45,602.5,75.5,4.75,35.45,284.5,441.74,337.46
2018,5,30,18,0,553.0,70.0,4.8,34.4,231.0,378.74,289.38
2018,5,30,18,15,479.0,62.0,4.65,33.6,180.5,305.57,231.27
2018,5,30,18,30,405.0,54.0,4.5,32.8,130.0,239.33,177.04
2018,5,30,18,45,301.5,42.0,4.4,32.0,88.5,164.52,116.0
2018,5,30,19,0,198.0,30.0,4.3,31.2,47.0,104.14,61.37
2018,5,30,19,15,108.0,17.0,4.3,30.6,25.5,40.21,0.0
2018,5,30,19,30,18.0,4.0,4.3,30.0,4.0,0.0,0.0
2018,5,30,19,45,9.0,2.0,4.35,29.4,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,28.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,27.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,26.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,26.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,26.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,25.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.0,24.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,24.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,24.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,23.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,23.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,23.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.05,23.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.95,23.35,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,23.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,23.3,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.75,23.25,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.7,23.2,0.0,0.0,0.0
2018,5,31,5,15,4.5,1.5,3.8,23.4,1.5,0.0,0.0
2018,5,31,5,30,9.0,3.0,3.9,23.6,3.0,0.0,0.0
2018,5,31,5,45,67.5,19.0,4.05,23.8,24.5,17.28,0.0
2018,5,31,6,0,126.0,35.0,4.2,24.0,46.0,27.89,15.42
2018,5,31,6,15,216.0,51.5,4.35,24.45,86.0,39.63,27.54
2018,5,31,6,30,306.0,68.0,4.5,24.9,126.0,51.45,38.18
2018,5,31,6,45,231.0,85.0,4.65,25.35,137.0,65.07,50.08
2018,5,31,7,0,156.0,102.0,4.8,25.8,148.0,79.99,62.81
2018,5,31,7,15,243.0,119.0,4.85,26.4,207.5,87.92,69.29
2018,5,31,7,30,330.0,136.0,4.9,27.0,267.0,99.18,78.38
2018,5,31,7,45,343.5,146.0,4.95,27.55,300.0,97.65,76.63
2018,5,31,8,0,357.0,156.0,5.0,28.1,333.0,101.73,79.55
2018,5,31,8,15,312.0,191.0,4.95,28.7,358.5,156.25,108.03
2018,5,31,8,30,267.0,226.0,4.9,29.3,384.0,197.13,137.93
2018,5,31,8,45,360.0,225.0,4.9,29.9,457.5,235.45,163.19
2018,5,31,9,0,453.0,224.0,4.9,30.5,531.0,277.49,193.39
2018,5,31,9,15,554.0,207.5,4.9,31.1,608.5,327.16,230.81
2018,5,31,9,30,655.0,191.0,4.9,31.7,686.0,387.37,277.04
2018,5,31,9,45,684.5,189.0,4.85,32.25,731.0,438.94,317.87
2018,5,31,10,0,714.0,187.0,4.8,32.8,776.0,492.61,359.29
2018,5,31,10,15,768.0,168.0,4.8,33.35,825.5,549.78,402.41
2018,5,31,10,30,822.0,149.0,4.8,33.9,875.0,607.1,444.78
2018,5,31,10,45,829.5,150.0,4.75,34.4,902.0,654.7,478.87
2018,5,31,11,0,837.0,151.0,4.7,34.9,929.0,698.58,509.47
2018,5,31,11,15,851.5,145.5,4.7,35.35,951.5,741.76,539.26
2018,5,31,11,30,866.0,140.0,4.7,35.8,974.0,783.48,566.62
2018,5,31,11,45,881.5,131.0,4.7,36.25,989.0,821.38,590.28
2018,5,31,12,0,897.0,122.0,4.7,36.7,1004.0,857.3,612.42
2018,5,31,12,15,898.5,121.5,4.65,37.0,1008.0,886.38,630.11
2018,5,31,12,30,900.0,121.0,4.6,37.3,1012.0,912.63,645.91
2018,5,31,12,45,899.5,120.5,4.6,37.65,1008.0,934.16,658.71
2018,5,31,13,0,899.0,120.0,4.6,38.0,1004.0,952.48,669.49
2018,5,31,13,15,897.0,119.5,4.6,38.15,992.0,965.96,677.81
2018,5,31,13,30,895.0,119.0,4.6,38.3,980.0,975.84,683.95
2018,5,31,13,45,891.5,117.0,4.6,38.5,960.0,979.16,685.92
2018,5,31,14,0,888.0,115.0,4.6,38.7,940.0,978.72,685.67
2018,5,31,14,15,883.0,113.0,4.6,38.7,913.0,973.12,682.86
2018,5,31,14,30,878.0,111.0,4.6,38.7,886.0,963.85,677.88
2018,5,31,14,45,871.0,109.0,4.55,38.75,852.5,949.1,669.14
2018,5,31,15,0,864.0,107.0,4.5,38.8,819.0,930.93,658.33
2018,5,31,15,15,854.0,105.0,4.55,38.7,779.5,906.7,644.54
2018,5,31,15,30,844.0,103.0,4.6,38.6,740.0,879.44,628.78
2018,5,31,15,45,830.5,100.5,4.6,38.45,695.0,845.75,608.64
2018,5,31,16,0,817.0,98.0,4.6,38.3,650.0,809.61,586.76
2018,5,31,16,15,799.0,95.0,4.65,38.0,601.0,773.72,565.35
2018,5,31,16,30,781.0,92.0,4.7,37.7,552.0,729.1,537.66
2018,5,31,16,45,757.0,88.5,4.7,37.4,500.0,678.07,504.9
2018,5,31,17,0,733.0,85.0,4.7,37.1,448.0,626.44,470.86
2018,5,31,17,15,701.0,80.5,4.7,37.1,394.5,568.13,429.27
2018,5,31,17,30,669.0,76.0,4.7,37.1,341.0,512.57,388.5
2018,5,31,17,45,622.5,70.5,4.65,36.1,287.5,447.13,340.5
2018,5,31,18,0,576.0,65.0,4.6,35.1,234.0,384.8,292.92
2018,5,31,18,15,507.5,58.0,4.5,34.3,184.0,314.22,237.02
2018,5,31,18,30,439.0,51.0,4.4,33.5,134.0,249.96,184.35
2018,5,31,18,45,337.5,40.5,4.25,32.7,92.0,177.41,124.93
2018,5,31,19,0,236.0,30.0,4.1,31.9,50.0,115.38,68.9
2018,5,31,19,15,130.5,17.5,4.15,31.35,27.0,45.87,0.0
2018,5,31,19,30,25.0,5.0,4.2,30.8,4.0,0.0,0.0
2018,5,31,19,45,12.5,2.5,4.2,30.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.2,29.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.25,29.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.3,28.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.3,27.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.25,27.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.15,26.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.1,26.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.0,26.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.75,25.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.55,24.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.5,24.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.45,24.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.45,23.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.45,23.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.4,23.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.35,23.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.25,23.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.2,23.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,6,1,5,15,4.0,1.5,3.25,23.7,1.5,0.0,0.0
2018,6,1,5,30,8.0,3.0,3.4,23.9,3.0,0.0,0.0
2018,6,1,5,45,47.5,16.0,3.55,24.1,20.0,14.55,0.0
2018,6,1,6,0,87.0,29.0,3.7,24.3,37.0,23.43,12.12
2018,6,1,6,15,150.5,47.0,3.8,24.8,71.5,37.28,25.56
2018,6,1,6,30,214.0,65.0,3.9,25.3,106.0,50.77,37.56
2018,6,1,6,45,136.5,74.0,4.05,25.8,103.0,56.99,43.12
2018,6,1,7,0,59.0,83.0,4.2,26.3,100.0,69.52,53.79
2018,6,1,7,15,50.5,115.0,4.25,26.9,132.0,92.95,73.37
2018,6,1,7,30,42.0,147.0,4.3,27.5,164.0,115.33,91.66
2018,6,1,7,45,70.5,176.0,4.4,28.15,209.0,135.32,107.62
2018,6,1,8,0,99.0,205.0,4.5,28.8,254.0,154.73,122.8
2018,6,1,8,15,118.0,231.0,4.5,29.4,296.0,175.81,129.1
2018,6,1,8,30,137.0,257.0,4.5,30.0,338.0,207.81,150.98
2018,6,1,8,45,159.5,275.0,4.5,30.6,377.0,238.06,172.36
2018,6,1,9,0,182.0,293.0,4.5,31.2,416.0,271.01,196.41
2018,6,1,9,15,183.5,312.0,4.5,31.8,443.5,300.76,218.89
2018,6,1,9,30,185.0,331.0,4.5,32.4,471.0,330.7,241.26
2018,6,1,9,45,388.5,286.5,4.5,32.95,600.5,388.56,282.26
2018,6,1,10,0,592.0,242.0,4.5,33.5,730.0,476.72,346.49
2018,6,1,10,15,601.0,246.5,4.45,34.0,760.0,520.44,379.04
2018,6,1,10,30,610.0,251.0,4.4,34.5,790.0,563.96,410.67
2018,6,1,10,45,712.0,206.0,4.4,35.0,854.0,625.38,455.24
2018,6,1,11,0,814.0,161.0,4.4,35.5,918.0,692.85,503.25
2018,6,1,11,15,833.0,155.5,4.35,35.9,944.5,739.23,534.92
2018,6,1,11,30,852.0,150.0,4.3,36.3,971.0,780.01,561.84
2018,6,1,11,45,844.5,158.5,4.3,36.7,980.5,813.45,582.54
2018,6,1,12,0,837.0,167.0,4.3,37.1,990.0,852.12,606.52
2018,6,1,12,15,839.0,166.0,4.3,37.4,994.0,881.02,624.17
2018,6,1,12,30,841.0,165.0,4.3,37.7,998.0,907.24,640.07
2018,6,1,12,45,840.5,164.5,4.3,38.0,994.0,928.84,652.99
2018,6,1,13,0,840.0,164.0,4.3,38.3,990.0,947.3,663.95
2018,6,1,13,15,838.0,162.5,4.3,38.45,978.0,960.04,671.75
2018,6,1,13,30,836.0,161.0,4.3,38.6,966.0,969.23,677.44
2018,6,1,13,45,832.0,159.5,4.3,38.75,946.5,972.92,679.78
2018,6,1,14,0,828.0,158.0,4.3,38.9,927.0,972.99,679.99
2018,6,1,14,15,824.5,154.0,4.3,38.95,901.0,967.42,677.06
2018,6,1,14,30,821.0,150.0,4.3,39.0,875.0,958.27,672.02
2018,6,1,14,45,816.0,145.5,4.35,39.05,842.5,943.65,663.87
2018,6,1,15,0,811.0,141.0,4.4,39.1,810.0,925.63,653.64
2018,6,1,15,15,799.5,138.0,4.4,39.0,770.0,899.94,638.7
2018,6,1,15,30,788.0,135.0,4.4,38.9,730.0,871.37,621.9
2018,6,1,15,45,773.0,131.5,4.4,38.8,685.5,836.53,600.91
2018,6,1,16,0,758.0,128.0,4.4,38.7,641.0,799.42,578.27
2018,6,1,16,15,738.0,123.5,4.4,38.45,591.5,758.57,553.24
2018,6,1,16,30,718.0,119.0,4.4,38.2,542.0,712.82,524.53
2018,6,1,16,45,691.5,114.0,4.4,37.9,490.5,660.6,490.72
2018,6,1,17,0,665.0,109.0,4.4,37.6,439.0,608.13,455.05
2018,6,1,17,15,630.0,103.0,4.4,37.6,386.0,549.05,413.09
2018,6,1,17,30,595.0,97.0,4.4,37.6,333.0,491.2,370.89
2018,6,1,17,45,544.5,89.5,4.25,36.65,280.0,424.59,322.07
2018,6,1,18,0,494.0,82.0,4.1,35.7,227.0,361.5,274.15
2018,6,1,18,15,353.0,73.5,3.95,34.95,166.0,256.86,193.17
2018,6,1,18,30,212.0,65.0,3.8,34.2,105.0,163.58,119.99
2018,6,1,18,45,140.5,47.0,3.6,33.45,70.0,107.68,75.04
2018,6,1,19,0,69.0,29.0,3.4,32.7,35.0,59.55,34.54
2018,6,1,19,15,37.0,15.5,3.55,32.25,18.5,22.61,0.0
2018,6,1,19,30,5.0,2.0,3.7,31.8,2.0,0.0,0.0
2018,6,1,19,45,2.5,1.0,3.8,31.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,30.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.2,30.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.4,29.7,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.6,29.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.55,28.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,27.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.25,27.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.85,26.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.8,25.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
