Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.95,24.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,4.0,24.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.95,24.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.85,24.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.8,24.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.75,24.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.7,24.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.65,24.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.6,24.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.65,24.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.75,24.2,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.8,24.2,0.0,0.0,0.0
2018,6,2,5,15,3.5,1.5,3.9,24.35,1.5,0.0,0.0
2018,6,2,5,30,7.0,3.0,4.0,24.5,3.0,0.0,0.0
2018,6,2,5,45,52.5,18.0,4.15,24.7,22.5,16.37,0.0
2018,6,2,6,0,98.0,33.0,4.3,24.9,42.0,26.41,14.39
2018,6,2,6,15,187.5,52.5,4.35,25.25,83.5,41.33,28.88
2018,6,2,6,30,277.0,72.0,4.4,25.6,125.0,54.38,40.56
2018,6,2,6,45,193.0,89.5,4.5,26.0,132.0,67.99,52.42
2018,6,2,7,0,109.0,107.0,4.6,26.4,139.0,83.02,65.2
2018,6,2,7,15,279.5,116.0,4.6,27.0,221.5,86.15,67.61
2018,6,2,7,30,450.0,125.0,4.6,27.6,304.0,86.6,67.63
2018,6,2,7,45,539.5,124.0,4.65,28.2,369.5,84.26,65.26
2018,6,2,8,0,629.0,123.0,4.7,28.8,435.0,80.42,61.66
2018,6,2,8,15,659.0,128.0,4.65,29.5,487.5,127.19,73.81
2018,6,2,8,30,689.0,133.0,4.6,30.2,540.0,178.1,105.29
2018,6,2,8,45,713.5,135.5,4.6,30.85,589.0,229.55,144.1
2018,6,2,9,0,738.0,138.0,4.6,31.5,638.0,283.48,187.73
2018,6,2,9,15,738.5,149.0,4.55,32.15,678.5,338.61,233.56
2018,6,2,9,30,739.0,160.0,4.5,32.8,719.0,393.12,278.14
2018,6,2,9,45,719.5,180.5,4.4,33.45,749.0,445.78,320.17
2018,6,2,10,0,700.0,201.0,4.3,34.1,779.0,495.48,358.38
2018,6,2,10,15,729.0,195.0,4.2,34.65,819.0,546.76,396.59
2018,6,2,10,30,758.0,189.0,4.1,35.2,859.0,600.85,435.64
2018,6,2,10,45,790.0,175.5,3.95,35.75,892.5,649.19,469.74
2018,6,2,11,0,822.0,162.0,3.8,36.3,926.0,698.21,503.36
2018,6,2,11,15,830.5,160.5,3.7,36.75,946.5,740.78,531.74
2018,6,2,11,30,839.0,159.0,3.6,37.2,967.0,781.6,558.17
2018,6,2,11,45,847.0,155.5,3.45,37.65,980.0,812.12,575.86
2018,6,2,12,0,855.0,152.0,3.3,38.1,993.0,845.63,595.25
2018,6,2,12,15,855.0,152.5,3.2,38.4,996.5,873.31,611.25
2018,6,2,12,30,855.0,153.0,3.1,38.7,1000.0,898.35,625.47
2018,6,2,12,45,853.5,152.5,3.0,39.0,995.0,918.5,636.53
2018,6,2,13,0,852.0,152.0,2.9,39.3,990.0,935.65,645.69
2018,6,2,13,15,849.0,151.5,2.95,39.5,978.0,948.13,653.35
2018,6,2,13,30,846.0,151.0,3.0,39.7,966.0,957.15,659.0
2018,6,2,13,45,841.0,150.0,3.0,39.85,946.0,960.29,660.92
2018,6,2,14,0,836.0,149.0,3.0,40.0,926.0,959.86,660.81
2018,6,2,14,15,832.0,145.5,3.05,40.05,900.0,954.48,658.43
2018,6,2,14,30,828.0,142.0,3.1,40.1,874.0,945.56,653.99
2018,6,2,14,45,822.5,138.5,3.15,40.15,841.5,941.84,652.91
2018,6,2,15,0,817.0,135.0,3.2,40.2,809.0,924.31,643.26
2018,6,2,15,15,805.5,131.5,3.2,40.05,769.0,898.0,628.42
2018,6,2,15,30,794.0,128.0,3.2,39.9,729.0,868.8,611.75
2018,6,2,15,45,779.5,125.0,3.25,39.8,685.0,834.83,592.07
2018,6,2,16,0,765.0,122.0,3.3,39.7,641.0,798.55,570.71
2018,6,2,16,15,746.0,118.0,3.3,39.4,592.5,755.46,544.8
2018,6,2,16,30,727.0,114.0,3.3,39.1,544.0,713.89,519.56
2018,6,2,16,45,702.0,109.0,3.25,38.85,492.5,662.51,486.87
2018,6,2,17,0,677.0,104.0,3.2,38.6,441.0,610.76,452.12
2018,6,2,17,15,642.5,98.5,3.2,38.6,388.0,552.15,411.2
2018,6,2,17,30,608.0,93.0,3.2,38.6,335.0,494.7,369.96
2018,6,2,17,45,561.5,85.5,2.95,37.65,282.5,429.82,322.91
2018,6,2,18,0,515.0,78.0,2.7,36.7,230.0,368.09,276.49
2018,6,2,18,15,449.0,68.5,2.45,35.75,181.0,298.86,222.84
2018,6,2,18,30,383.0,59.0,2.2,34.8,132.0,233.34,170.51
2018,6,2,18,45,289.0,45.5,1.95,33.8,90.5,164.32,115.07
2018,6,2,19,0,195.0,32.0,1.7,32.8,49.0,106.33,64.66
2018,6,2,19,15,107.0,18.0,2.0,32.45,26.5,41.03,0.0
2018,6,2,19,30,19.0,4.0,2.3,32.1,4.0,0.0,0.0
2018,6,2,19,45,9.5,2.0,2.6,31.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,31.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.6,29.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.6,29.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.55,28.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.45,27.55,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,26.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.25,26.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.9,25.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.15,24.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,24.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,24.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,3,5,15,2.5,1.5,1.85,24.45,1.5,0.0,0.0
2018,6,3,5,30,5.0,3.0,1.9,24.6,3.0,0.0,0.0
2018,6,3,5,45,46.0,18.5,1.95,24.75,22.5,16.83,0.0
2018,6,3,6,0,87.0,34.0,2.0,24.9,42.0,27.13,15.02
2018,6,3,6,15,146.5,53.5,2.0,25.25,77.0,41.94,29.42
2018,6,3,6,30,206.0,73.0,2.0,25.6,112.0,56.35,42.23
2018,6,3,6,45,202.0,91.0,2.0,25.95,139.5,69.05,53.31
2018,6,3,7,0,198.0,109.0,2.0,26.3,167.0,81.23,63.65
2018,6,3,7,15,222.0,129.5,1.95,26.9,207.5,94.67,74.7
2018,6,3,7,30,246.0,150.0,1.9,27.5,248.0,107.54,85.01
2018,6,3,7,45,325.0,161.5,1.85,28.05,311.0,114.68,90.37
2018,6,3,8,0,404.0,173.0,1.8,28.6,374.0,113.07,88.49
2018,6,3,8,15,398.5,192.5,1.6,29.35,409.0,154.45,103.17
2018,6,3,8,30,393.0,212.0,1.4,30.1,444.0,196.04,130.46
2018,6,3,8,45,337.0,251.5,1.25,30.85,462.5,248.06,171.05
2018,6,3,9,0,281.0,291.0,1.1,31.6,481.0,286.47,201.66
2018,6,3,9,15,397.0,271.0,1.0,32.4,560.0,324.22,226.83
2018,6,3,9,30,513.0,251.0,0.9,33.2,639.0,380.03,265.96
2018,6,3,9,45,328.0,305.5,0.8,34.0,558.5,381.02,269.65
2018,6,3,10,0,143.0,360.0,0.7,34.8,478.0,362.18,257.04
2018,6,3,10,15,336.5,317.5,1.1,35.15,610.5,439.33,312.74
2018,6,3,10,30,530.0,275.0,1.5,35.5,743.0,537.23,382.5
2018,6,3,10,45,624.0,249.5,1.9,35.85,817.5,603.85,430.2
2018,6,3,11,0,718.0,224.0,2.3,36.2,892.0,679.14,483.43
2018,6,3,11,15,734.5,217.5,2.7,36.05,913.5,720.44,513.83
2018,6,3,11,30,751.0,211.0,3.1,35.9,935.0,760.79,543.52
2018,6,3,11,45,769.0,201.0,3.5,35.75,950.0,794.58,568.83
2018,6,3,12,0,787.0,191.0,3.9,35.6,965.0,829.77,594.06
2018,6,3,12,15,748.5,214.5,3.9,35.45,953.5,849.82,607.21
2018,6,3,12,30,710.0,238.0,3.9,35.3,942.0,861.69,614.94
2018,6,3,12,45,695.0,245.0,3.9,35.2,931.5,875.77,624.3
2018,6,3,13,0,680.0,252.0,3.9,35.1,921.0,886.67,631.54
2018,6,3,13,15,702.5,234.0,3.7,34.95,918.0,905.93,644.01
2018,6,3,13,30,725.0,216.0,3.5,34.8,915.0,921.99,653.85
2018,6,3,13,45,762.5,191.0,3.25,34.7,912.5,935.28,661.43
2018,6,3,14,0,800.0,166.0,3.0,34.6,910.0,952.53,671.44
2018,6,3,14,15,788.0,167.5,2.9,34.5,882.5,944.53,666.49
2018,6,3,14,30,776.0,169.0,2.8,34.4,855.0,933.21,659.75
2018,6,3,14,45,759.5,170.0,2.65,34.3,820.0,913.94,647.67
2018,6,3,15,0,743.0,171.0,2.5,34.2,785.0,891.75,633.84
2018,6,3,15,15,730.5,167.5,2.5,34.1,746.5,871.67,622.59
2018,6,3,15,30,718.0,164.0,2.5,34.0,708.0,843.22,605.88
2018,6,3,15,45,684.0,166.5,2.5,33.9,659.0,800.02,579.43
2018,6,3,16,0,650.0,169.0,2.5,33.8,610.0,755.7,552.0
2018,6,3,16,15,607.5,168.5,2.5,33.6,556.0,700.55,516.06
2018,6,3,16,30,565.0,168.0,2.5,33.4,502.0,645.64,479.56
2018,6,3,16,45,575.5,150.0,2.5,33.2,463.0,613.02,458.89
2018,6,3,17,0,586.0,132.0,2.5,33.0,424.0,577.42,435.38
2018,6,3,17,15,549.5,124.0,2.5,33.0,372.5,518.47,393.41
2018,6,3,17,30,513.0,116.0,2.5,33.0,321.0,456.09,347.98
2018,6,3,17,45,408.5,110.0,2.25,32.0,257.5,365.63,280.56
2018,6,3,18,0,304.0,104.0,2.0,31.0,194.0,275.08,211.34
2018,6,3,18,15,224.0,86.5,2.05,30.5,145.5,203.84,155.27
2018,6,3,18,30,144.0,69.0,2.1,30.0,97.0,140.88,104.78
2018,6,3,18,45,105.0,50.5,2.1,29.45,67.5,99.61,70.7
2018,6,3,19,0,66.0,32.0,2.1,28.9,38.0,57.3,34.34
2018,6,3,19,15,35.5,17.5,2.25,28.65,20.5,24.12,0.0
2018,6,3,19,30,5.0,3.0,2.4,28.4,3.0,0.0,0.0
2018,6,3,19,45,2.5,1.5,2.5,28.1,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.65,27.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,26.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.55,26.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,24.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.15,24.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.15,24.3,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,4,5,15,2.0,1.0,1.15,23.2,1.0,0.0,0.0
2018,6,4,5,30,4.0,2.0,1.5,23.4,2.0,0.0,0.0
2018,6,4,5,45,2.0,6.5,1.85,23.6,6.5,5.91,0.0
2018,6,4,6,0,0.0,11.0,2.2,23.8,11.0,9.66,1.77
2018,6,4,6,15,0.0,17.0,2.25,24.3,17.0,14.94,6.93
2018,6,4,6,30,0.0,23.0,2.3,24.8,23.0,20.23,11.67
2018,6,4,6,45,0.0,40.5,2.35,25.3,40.5,35.71,25.06
2018,6,4,7,0,0.0,58.0,2.4,25.8,58.0,51.23,38.33
2018,6,4,7,15,0.5,84.5,2.5,26.3,84.5,73.28,56.91
2018,6,4,7,30,1.0,111.0,2.6,26.8,111.0,94.57,74.49
2018,6,4,7,45,1.0,104.5,2.65,27.25,104.5,90.48,70.65
2018,6,4,8,0,1.0,98.0,2.7,27.7,98.0,85.87,66.43
2018,6,4,8,15,2.5,112.0,2.65,27.9,113.0,97.9,72.53
2018,6,4,8,30,4.0,126.0,2.6,28.1,128.0,110.19,81.75
2018,6,4,8,45,14.0,173.0,2.55,28.3,182.0,150.88,112.6
2018,6,4,9,0,24.0,220.0,2.5,28.5,236.0,186.16,138.87
2018,6,4,9,15,151.0,277.0,2.4,28.7,390.0,265.44,195.09
2018,6,4,9,30,278.0,334.0,2.3,28.9,544.0,359.39,262.49
2018,6,4,9,45,285.5,349.0,2.25,29.1,575.0,394.83,288.97
2018,6,4,10,0,293.0,364.0,2.2,29.3,606.0,430.86,315.6
2018,6,4,10,15,182.0,297.0,2.15,29.5,449.5,340.94,251.72
2018,6,4,10,30,71.0,230.0,2.1,29.7,293.0,239.02,176.86
2018,6,4,10,45,35.5,156.0,2.0,29.9,187.5,159.43,117.26
2018,6,4,11,0,0.0,82.0,1.9,30.1,82.0,72.99,50.88
2018,6,4,11,15,0.5,88.0,1.9,30.25,88.5,78.7,55.27
2018,6,4,11,30,1.0,94.0,1.9,30.4,95.0,84.47,59.62
2018,6,4,11,45,1.5,106.5,1.9,30.55,108.0,96.1,68.41
2018,6,4,12,0,2.0,119.0,1.9,30.7,121.0,107.8,77.23
2018,6,4,12,15,8.5,197.5,1.85,30.85,206.0,183.74,134.26
2018,6,4,12,30,15.0,276.0,1.8,31.0,291.0,260.66,190.56
2018,6,4,12,45,22.5,307.0,1.8,31.15,329.5,302.75,220.82
2018,6,4,13,0,30.0,338.0,1.8,31.3,368.0,340.94,248.07
2018,6,4,13,15,40.5,350.5,1.8,31.4,390.0,365.04,265.36
2018,6,4,13,30,51.0,363.0,1.8,31.5,412.0,389.4,282.82
2018,6,4,13,45,131.0,406.0,1.8,31.6,528.5,522.21,377.27
2018,6,4,14,0,211.0,449.0,1.8,31.7,645.0,645.26,461.32
2018,6,4,14,15,161.0,430.0,1.8,31.9,577.0,581.48,416.69
2018,6,4,14,30,111.0,411.0,1.8,32.1,509.0,516.81,372.07
2018,6,4,14,45,187.0,399.0,1.75,32.3,556.5,578.49,416.84
2018,6,4,15,0,263.0,387.0,1.7,32.5,604.0,651.56,467.37
2018,6,4,15,15,432.0,302.0,1.65,32.55,638.5,730.5,524.29
2018,6,4,15,30,601.0,217.0,1.6,32.6,673.0,792.92,569.31
2018,6,4,15,45,578.0,212.0,1.55,32.65,628.5,754.06,543.61
2018,6,4,16,0,555.0,207.0,1.5,32.7,584.0,708.63,514.39
2018,6,4,16,15,526.0,197.5,1.5,32.65,533.5,658.28,481.96
2018,6,4,16,30,497.0,188.0,1.5,32.6,483.0,607.81,448.82
2018,6,4,16,45,447.5,182.0,1.45,32.5,429.0,546.14,406.6
2018,6,4,17,0,398.0,176.0,1.4,32.4,375.0,486.75,365.11
2018,6,4,17,15,373.0,158.0,1.4,32.4,327.0,433.56,327.67
2018,6,4,17,30,348.0,140.0,1.4,32.4,279.0,370.19,281.84
2018,6,4,17,45,383.5,116.5,1.3,31.85,248.5,358.71,273.75
2018,6,4,18,0,419.0,93.0,1.2,31.3,218.0,331.25,252.44
2018,6,4,18,15,366.5,79.5,1.1,30.65,172.5,269.91,204.23
2018,6,4,18,30,314.0,66.0,1.0,30.0,127.0,213.67,158.69
2018,6,4,18,45,223.0,49.5,0.95,29.3,86.0,146.14,104.3
2018,6,4,19,0,132.0,33.0,0.9,28.6,45.0,82.83,51.52
2018,6,4,19,15,72.5,18.5,0.95,28.25,24.5,33.61,0.0
2018,6,4,19,30,13.0,4.0,1.0,27.9,4.0,3.64,0.0
2018,6,4,19,45,6.5,2.0,1.0,27.5,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,27.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.1,26.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,26.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.6,26.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,25.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.35,25.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.5,25.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.4,22.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,22.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,5,15,5.5,2.0,2.4,22.7,2.0,0.0,0.0
2018,6,5,5,30,11.0,4.0,2.6,23.0,4.0,0.0,0.0
2018,6,5,5,45,73.0,18.5,2.8,23.3,24.5,16.83,0.0
2018,6,5,6,0,135.0,33.0,3.0,23.6,45.0,26.49,14.72
2018,6,5,6,15,213.5,48.0,3.1,24.1,82.0,36.84,25.31
2018,6,5,6,30,292.0,63.0,3.2,24.6,119.0,47.54,34.94
2018,6,5,6,45,389.5,73.0,3.35,25.1,173.0,54.22,40.9
2018,6,5,7,0,487.0,83.0,3.5,25.6,227.0,61.67,47.26
2018,6,5,7,15,537.5,90.5,3.45,26.25,279.5,64.96,49.87
2018,6,5,7,30,588.0,98.0,3.4,26.9,332.0,68.09,52.23
2018,6,5,7,45,627.0,103.0,3.4,27.55,385.5,69.11,52.74
2018,6,5,8,0,666.0,108.0,3.4,28.2,439.0,70.05,53.17
2018,6,5,8,15,693.0,112.5,3.4,28.9,490.5,117.04,65.23
2018,6,5,8,30,720.0,117.0,3.4,29.6,542.0,169.0,97.15
2018,6,5,8,45,741.5,120.0,3.4,30.3,591.0,227.63,141.45
2018,6,5,9,0,763.0,123.0,3.4,31.0,640.0,281.91,185.41
2018,6,5,9,15,778.5,126.0,3.4,31.65,684.5,336.21,230.36
2018,6,5,9,30,794.0,129.0,3.4,32.3,729.0,391.41,275.46
2018,6,5,9,45,792.5,138.0,3.35,32.95,764.5,444.88,318.25
2018,6,5,10,0,791.0,147.0,3.3,33.6,800.0,496.96,358.49
2018,6,5,10,15,813.5,142.0,3.2,34.1,838.0,548.79,397.32
2018,6,5,10,30,836.0,137.0,3.1,34.6,876.0,601.84,435.73
2018,6,5,10,45,843.5,138.0,3.0,35.1,903.0,648.79,468.64
2018,6,5,11,0,851.0,139.0,2.9,35.6,930.0,694.23,499.46
2018,6,5,11,15,862.0,135.5,2.85,35.95,951.5,736.84,528.12
2018,6,5,11,30,873.0,132.0,2.8,36.3,973.0,777.74,554.01
2018,6,5,11,45,884.5,126.0,2.7,36.7,987.5,815.03,576.09
2018,6,5,12,0,896.0,120.0,2.6,37.1,1002.0,850.16,596.46
2018,6,5,12,15,896.5,120.5,2.5,37.35,1006.0,879.18,613.07
2018,6,5,12,30,897.0,121.0,2.4,37.6,1010.0,905.39,627.75
2018,6,5,12,45,896.0,121.5,2.3,37.85,1006.5,927.38,639.69
2018,6,5,13,0,895.0,122.0,2.2,38.1,1003.0,946.23,649.64
2018,6,5,13,15,893.0,120.5,2.15,38.2,991.0,958.93,656.71
2018,6,5,13,30,891.0,119.0,2.1,38.3,979.0,968.02,661.69
2018,6,5,13,45,887.0,118.5,2.0,38.45,959.5,972.48,663.31
2018,6,5,14,0,883.0,118.0,1.9,38.6,940.0,973.26,662.81
2018,6,5,14,15,877.0,117.0,1.85,38.65,913.5,967.97,659.63
2018,6,5,14,30,871.0,116.0,1.8,38.7,887.0,959.09,654.45
2018,6,5,14,45,849.5,121.5,1.75,38.7,849.5,938.66,642.54
2018,6,5,15,0,828.0,127.0,1.7,38.7,812.0,915.31,629.03
2018,6,5,15,15,830.5,118.0,1.7,38.6,776.5,896.43,619.13
2018,6,5,15,30,833.0,109.0,1.7,38.5,741.0,873.91,606.95
2018,6,5,15,45,818.5,106.5,1.7,38.4,696.0,839.96,587.62
2018,6,5,16,0,804.0,104.0,1.7,38.3,651.0,810.87,571.3
2018,6,5,16,15,785.5,101.0,1.7,38.05,602.5,768.24,546.43
2018,6,5,16,30,767.0,98.0,1.7,37.8,554.0,723.99,520.2
2018,6,5,16,45,742.5,94.0,1.75,37.55,502.0,672.82,489.17
2018,6,5,17,0,718.0,90.0,1.8,37.3,450.0,621.1,456.55
2018,6,5,17,15,686.0,85.5,1.8,37.3,397.0,565.71,418.62
2018,6,5,17,30,654.0,81.0,1.8,37.3,344.0,509.23,378.79
2018,6,5,17,45,609.0,75.5,1.65,36.4,291.5,445.5,333.15
2018,6,5,18,0,564.0,70.0,1.5,35.5,239.0,384.7,287.88
2018,6,5,18,15,463.5,64.5,1.4,34.5,184.5,301.65,224.74
2018,6,5,18,30,363.0,59.0,1.3,33.5,130.0,225.37,165.11
2018,6,5,18,45,246.0,46.0,1.2,32.5,87.5,149.93,105.62
2018,6,5,19,0,129.0,33.0,1.1,31.5,45.0,81.77,50.57
2018,6,5,19,15,73.0,18.5,1.25,31.2,24.5,39.94,0.0
2018,6,5,19,30,17.0,4.0,1.4,30.9,4.0,3.64,0.0
2018,6,5,19,45,8.5,2.0,1.5,30.55,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.6,30.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,30.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.0,29.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,29.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,29.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,29.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.2,28.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,28.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.65,27.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.65,26.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,26.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,25.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,24.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.05,24.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,24.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,23.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.75,23.95,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,6,6,5,15,5.0,2.0,2.85,24.25,2.0,0.0,0.0
2018,6,6,5,30,10.0,4.0,3.0,24.5,4.0,0.0,0.0
2018,6,6,5,45,69.5,18.0,3.15,24.75,24.0,16.37,0.0
2018,6,6,6,0,129.0,32.0,3.3,25.0,44.0,25.75,14.07
2018,6,6,6,15,184.0,48.0,3.4,25.5,77.0,38.11,26.2
2018,6,6,6,30,239.0,64.0,3.5,26.0,110.0,48.11,35.21
2018,6,6,6,45,348.0,74.5,3.55,26.5,165.0,55.14,41.43
2018,6,6,7,0,457.0,85.0,3.6,27.0,220.0,62.01,47.26
2018,6,6,7,15,442.0,105.0,3.6,27.55,257.5,74.58,57.71
2018,6,6,7,30,427.0,125.0,3.6,28.1,295.0,86.4,67.3
2018,6,6,7,45,530.0,119.5,3.55,28.7,362.0,80.67,62.1
2018,6,6,8,0,633.0,114.0,3.5,29.3,429.0,73.97,56.16
2018,6,6,8,15,676.5,114.0,3.45,29.9,484.0,116.46,65.16
2018,6,6,8,30,720.0,114.0,3.4,30.5,539.0,166.3,94.73
2018,6,6,8,45,741.5,116.5,3.35,31.1,587.5,224.3,138.42
2018,6,6,9,0,763.0,119.0,3.3,31.7,636.0,278.14,181.96
2018,6,6,9,15,778.5,122.0,3.25,32.25,680.5,332.38,226.81
2018,6,6,9,30,794.0,125.0,3.2,32.8,725.0,387.51,271.81
2018,6,6,9,45,806.5,127.0,3.1,33.35,765.0,441.22,314.64
2018,6,6,10,0,819.0,129.0,3.0,33.9,805.0,494.97,356.08
2018,6,6,10,15,828.5,130.5,2.95,34.4,838.5,548.56,396.12
2018,6,6,10,30,838.0,132.0,2.9,34.9,872.0,598.28,432.19
2018,6,6,10,45,845.5,133.0,2.85,35.35,899.5,645.26,465.31
2018,6,6,11,0,853.0,134.0,2.8,35.8,927.0,690.74,496.4
2018,6,6,11,15,857.5,135.0,2.8,36.15,947.0,732.36,524.47
2018,6,6,11,30,862.0,136.0,2.8,36.5,967.0,771.84,549.72
2018,6,6,11,45,865.5,136.5,2.75,36.85,979.5,807.82,571.42
2018,6,6,12,0,869.0,137.0,2.7,37.2,992.0,841.31,591.28
2018,6,6,12,15,870.0,136.5,2.7,37.45,996.0,869.28,608.03
2018,6,6,12,30,871.0,136.0,2.7,37.7,1000.0,894.58,623.07
2018,6,6,12,45,870.5,136.0,2.75,37.9,996.5,916.24,636.31
2018,6,6,13,0,870.0,136.0,2.8,38.1,993.0,934.91,647.75
2018,6,6,13,15,867.5,135.5,2.8,38.25,981.5,947.98,655.56
2018,6,6,13,30,865.0,135.0,2.8,38.4,970.0,957.56,661.32
2018,6,6,13,45,861.0,133.5,2.85,38.5,950.5,961.2,664.08
2018,6,6,14,0,857.0,132.0,2.9,38.6,931.0,961.23,664.76
2018,6,6,14,15,851.0,130.5,2.9,38.6,904.5,955.74,662.07
2018,6,6,14,30,845.0,129.0,2.9,38.6,878.0,946.74,657.35
2018,6,6,14,45,837.0,127.0,2.95,38.6,845.0,931.91,649.47
2018,6,6,15,0,829.0,125.0,3.0,38.6,812.0,913.79,639.62
2018,6,6,15,15,818.0,122.5,3.05,38.5,772.5,898.03,631.58
2018,6,6,15,30,807.0,120.0,3.1,38.4,733.0,870.28,615.86
2018,6,6,15,45,793.0,117.0,3.15,38.25,689.0,836.64,596.43
2018,6,6,16,0,779.0,114.0,3.2,38.1,645.0,800.63,575.27
2018,6,6,16,15,761.0,110.5,3.25,37.85,597.0,758.7,550.13
2018,6,6,16,30,743.0,107.0,3.3,37.6,549.0,715.15,523.5
2018,6,6,16,45,719.0,102.5,3.35,37.35,498.0,667.2,493.34
2018,6,6,17,0,695.0,98.0,3.4,37.1,447.0,616.27,459.54
2018,6,6,17,15,662.0,92.5,3.4,37.1,394.0,558.09,418.63
2018,6,6,17,30,629.0,87.0,3.4,37.1,341.0,500.91,377.3
2018,6,6,17,45,584.0,80.5,3.25,36.2,288.5,437.21,330.89
2018,6,6,18,0,539.0,74.0,3.1,35.3,236.0,376.47,284.95
2018,6,6,18,15,473.5,65.5,2.85,34.45,187.0,307.46,230.99
2018,6,6,18,30,408.0,57.0,2.6,33.6,138.0,244.43,180.07
2018,6,6,18,45,312.0,45.5,2.4,32.8,96.0,172.33,121.85
2018,6,6,19,0,216.0,34.0,2.2,32.0,54.0,114.58,72.45
2018,6,6,19,15,119.5,19.5,2.5,31.75,29.5,55.11,0.0
2018,6,6,19,30,23.0,5.0,2.8,31.5,5.0,4.55,0.0
2018,6,6,19,45,11.5,2.5,3.05,31.2,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,30.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,30.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,30.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,30.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,29.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,29.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,29.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,28.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,27.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,26.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,26.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,25.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,2.05,23.3,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,7,5,15,7.0,2.0,2.25,23.65,2.0,0.0,0.0
2018,6,7,5,30,14.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,6,7,5,45,75.0,17.5,2.8,24.3,23.5,15.92,0.0
2018,6,7,6,0,136.0,31.0,3.1,24.6,43.0,24.15,12.91
2018,6,7,6,15,176.0,47.0,3.25,25.1,74.0,37.37,25.64
2018,6,7,6,30,216.0,63.0,3.4,25.6,105.0,49.38,36.35
2018,6,7,6,45,341.0,72.0,3.5,26.1,162.0,53.26,39.9
2018,6,7,7,0,466.0,81.0,3.6,26.6,219.0,59.87,45.53
2018,6,7,7,15,443.0,99.5,3.65,27.15,252.0,70.72,54.55
2018,6,7,7,30,420.0,118.0,3.7,27.7,285.0,81.55,63.35
2018,6,7,7,45,411.0,137.0,3.75,28.3,320.5,92.1,71.74
2018,6,7,8,0,402.0,156.0,3.8,28.9,356.0,101.93,79.4
2018,6,7,8,15,426.0,174.0,3.85,29.5,407.0,142.5,93.64
2018,6,7,8,30,450.0,192.0,3.9,30.1,458.0,188.1,122.87
2018,6,7,8,45,389.5,235.5,3.9,30.7,480.0,238.71,163.48
2018,6,7,9,0,329.0,279.0,3.9,31.3,502.0,288.81,204.41
2018,6,7,9,15,478.0,239.5,3.95,31.85,588.0,324.39,228.75
2018,6,7,9,30,627.0,200.0,4.0,32.4,674.0,379.55,269.63
2018,6,7,9,45,733.5,159.5,4.0,32.9,743.0,435.72,312.88
2018,6,7,10,0,840.0,119.0,4.0,33.4,812.0,499.46,361.59
2018,6,7,10,15,683.0,215.0,4.0,33.9,794.0,534.51,388.31
2018,6,7,10,30,526.0,311.0,4.0,34.4,776.0,560.78,406.41
2018,6,7,10,45,488.5,345.5,4.0,34.85,787.5,595.43,430.22
2018,6,7,11,0,451.0,380.0,4.0,35.3,799.0,626.0,450.35
2018,6,7,11,15,421.0,401.0,4.0,35.6,799.0,647.22,464.09
2018,6,7,11,30,391.0,422.0,4.0,35.9,799.0,666.24,475.99
2018,6,7,11,45,462.5,395.0,4.0,36.25,846.5,720.84,513.58
2018,6,7,12,0,534.0,368.0,4.0,36.6,894.0,779.0,552.86
2018,6,7,12,15,716.0,245.0,4.05,36.8,953.5,845.94,601.42
2018,6,7,12,30,898.0,122.0,4.1,37.0,1013.0,905.47,640.06
2018,6,7,12,45,898.0,121.5,4.15,37.2,1009.5,927.56,653.59
2018,6,7,13,0,898.0,121.0,4.2,37.4,1006.0,946.54,665.41
2018,6,7,13,15,897.0,120.0,4.3,37.5,995.0,960.74,674.81
2018,6,7,13,30,896.0,119.0,4.4,37.6,984.0,971.37,682.06
2018,6,7,13,45,893.0,117.5,4.45,37.65,965.0,975.94,685.5
2018,6,7,14,0,890.0,116.0,4.5,37.7,946.0,976.8,686.73
2018,6,7,14,15,884.0,115.0,4.45,37.7,919.5,971.58,683.88
2018,6,7,14,30,878.0,114.0,4.4,37.7,893.0,962.74,678.89
2018,6,7,14,45,870.5,112.0,4.3,37.7,859.5,947.93,669.95
2018,6,7,15,0,863.0,110.0,4.2,37.7,826.0,929.71,658.96
2018,6,7,15,15,852.0,108.5,4.1,37.6,786.5,905.53,644.49
2018,6,7,15,30,841.0,107.0,4.0,37.5,747.0,878.38,628.13
2018,6,7,15,45,826.5,105.0,3.9,37.4,702.0,844.87,607.6
2018,6,7,16,0,812.0,103.0,3.8,37.3,657.0,816.13,590.18
2018,6,7,16,15,793.0,100.0,3.8,37.0,608.0,772.96,563.86
2018,6,7,16,30,774.0,97.0,3.8,36.7,559.0,728.17,536.11
2018,6,7,16,45,749.5,93.5,3.8,36.45,507.0,677.41,503.64
2018,6,7,17,0,725.0,90.0,3.8,36.2,455.0,626.07,469.71
2018,6,7,17,15,693.0,86.0,3.8,36.2,402.0,571.02,430.67
2018,6,7,17,30,661.0,82.0,3.8,36.2,349.0,514.86,389.78
2018,6,7,17,45,614.5,76.5,3.65,35.25,296.0,450.0,342.33
2018,6,7,18,0,568.0,71.0,3.5,34.3,243.0,388.18,295.36
2018,6,7,18,15,502.5,63.0,3.35,33.65,192.5,318.28,240.27
2018,6,7,18,30,437.0,55.0,3.2,33.0,142.0,254.32,188.16
2018,6,7,18,45,340.0,44.5,3.1,32.3,99.5,183.18,130.17
2018,6,7,19,0,243.0,34.0,3.0,31.6,57.0,122.41,78.1
2018,6,7,19,15,135.5,19.5,3.15,31.25,31.0,59.07,0.0
2018,6,7,19,30,28.0,5.0,3.3,30.9,5.0,9.54,0.0
2018,6,7,19,45,14.0,2.5,3.45,30.55,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.7,29.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,29.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.9,29.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.0,29.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.3,28.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.65,26.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.15,24.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,6,8,5,15,4.0,2.0,1.8,22.5,2.0,0.0,0.0
2018,6,8,5,30,8.0,4.0,1.9,22.9,4.0,0.0,0.0
2018,6,8,5,45,20.0,16.5,2.05,23.35,18.0,15.01,0.0
2018,6,8,6,0,32.0,29.0,2.2,23.8,32.0,24.2,13.03
2018,6,8,6,15,107.5,46.5,2.35,24.4,65.5,36.83,25.28
2018,6,8,6,30,183.0,64.0,2.5,25.0,99.0,49.97,36.95
2018,6,8,6,45,379.0,66.0,2.7,25.6,168.5,49.01,36.37
2018,6,8,7,0,575.0,68.0,2.9,26.2,238.0,49.83,37.06
2018,6,8,7,15,612.0,73.5,3.0,26.85,287.5,52.15,38.89
2018,6,8,7,30,649.0,79.0,3.1,27.5,337.0,54.36,40.52
2018,6,8,7,45,644.5,91.5,3.25,28.15,379.5,60.99,45.81
2018,6,8,8,0,640.0,104.0,3.4,28.8,422.0,67.05,50.54
2018,6,8,8,15,567.5,135.0,3.45,29.4,440.0,123.27,74.34
2018,6,8,8,30,495.0,166.0,3.5,30.0,458.0,175.6,111.43
2018,6,8,8,45,466.0,192.0,3.6,30.55,486.0,222.2,147.99
2018,6,8,9,0,437.0,218.0,3.7,31.1,514.0,265.62,183.71
2018,6,8,9,15,371.5,259.0,3.65,31.6,522.5,305.46,217.44
2018,6,8,9,30,306.0,300.0,3.6,32.1,531.0,343.57,248.35
2018,6,8,9,45,382.5,279.0,3.6,32.6,584.0,377.02,273.29
2018,6,8,10,0,459.0,258.0,3.6,33.1,637.0,423.03,307.67
2018,6,8,10,15,483.0,270.0,3.6,33.55,683.5,473.8,345.05
2018,6,8,10,30,507.0,282.0,3.6,34.0,730.0,526.3,382.82
2018,6,8,10,45,462.0,324.0,3.6,34.4,742.0,561.18,406.75
2018,6,8,11,0,417.0,366.0,3.6,34.8,754.0,591.42,426.67
2018,6,8,11,15,389.0,397.0,3.6,35.15,765.0,621.88,446.52
2018,6,8,11,30,361.0,428.0,3.6,35.5,776.0,648.15,463.06
2018,6,8,11,45,338.5,445.5,3.6,35.8,775.0,664.83,473.24
2018,6,8,12,0,316.0,463.0,3.6,36.1,774.0,679.39,481.85
2018,6,8,12,15,296.5,476.0,3.6,36.35,769.0,690.62,488.35
2018,6,8,12,30,277.0,489.0,3.6,36.6,764.0,700.09,493.62
2018,6,8,12,45,328.5,464.5,3.55,36.8,789.5,737.55,519.29
2018,6,8,13,0,380.0,440.0,3.5,37.0,815.0,774.75,544.44
2018,6,8,13,15,457.0,386.0,3.4,37.1,831.5,814.99,572.29
2018,6,8,13,30,534.0,332.0,3.3,37.2,848.0,847.67,595.15
2018,6,8,13,45,640.0,262.0,3.2,37.3,868.0,891.18,625.59
2018,6,8,14,0,746.0,192.0,3.1,37.4,888.0,922.92,646.04
2018,6,8,14,15,678.0,218.0,3.05,37.3,836.5,893.46,627.76
2018,6,8,14,30,610.0,244.0,3.0,37.2,785.0,854.25,602.64
2018,6,8,14,45,697.0,195.5,3.0,37.1,791.5,884.82,624.68
2018,6,8,15,0,784.0,147.0,3.0,37.0,798.0,903.42,637.63
2018,6,8,15,15,781.5,140.5,3.0,36.75,762.5,883.18,626.38
2018,6,8,15,30,779.0,134.0,3.0,36.5,727.0,859.74,613.37
2018,6,8,15,45,761.5,131.5,3.0,36.25,682.5,824.39,592.55
2018,6,8,16,0,744.0,129.0,3.0,36.0,638.0,786.94,570.2
2018,6,8,16,15,721.5,126.0,2.95,35.75,589.5,746.52,545.34
2018,6,8,16,30,699.0,123.0,2.9,35.5,541.0,701.45,517.01
2018,6,8,16,45,669.5,119.5,2.9,35.2,490.0,649.74,483.4
2018,6,8,17,0,640.0,116.0,2.9,34.9,439.0,598.01,448.38
2018,6,8,17,15,605.5,109.5,2.9,34.9,387.0,540.05,407.45
2018,6,8,17,30,571.0,103.0,2.9,34.9,335.0,483.29,366.26
2018,6,8,17,45,519.5,96.0,2.65,34.15,283.0,417.93,317.98
2018,6,8,18,0,468.0,89.0,2.4,33.4,231.0,352.15,267.96
2018,6,8,18,15,354.5,79.5,2.25,32.85,174.5,264.64,199.98
2018,6,8,18,30,241.0,70.0,2.1,32.3,118.0,181.04,134.06
2018,6,8,18,45,179.5,52.0,1.9,31.75,82.0,126.94,90.09
2018,6,8,19,0,118.0,34.0,1.7,31.2,46.0,79.5,50.23
2018,6,8,19,15,66.5,19.5,1.9,30.9,25.5,39.9,0.0
2018,6,8,19,30,15.0,5.0,2.1,30.6,5.0,7.23,0.0
2018,6,8,19,45,7.5,2.5,2.35,30.35,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,30.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.9,29.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,29.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.5,29.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,29.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,4.0,28.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,4.2,28.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,4.4,28.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.6,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.5,27.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,4.3,26.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,4.2,26.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,4.1,26.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.85,25.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,23.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,9,5,15,6.0,2.0,2.35,23.9,2.0,0.0,0.0
2018,6,9,5,30,12.0,4.0,2.5,24.1,4.0,0.0,0.0
2018,6,9,5,45,83.5,19.5,2.65,24.3,26.5,17.74,0.0
2018,6,9,6,0,155.0,35.0,2.8,24.5,49.0,27.36,15.4
2018,6,9,6,15,248.0,49.0,2.9,24.95,89.0,37.69,25.93
2018,6,9,6,30,341.0,63.0,3.0,25.4,129.0,47.7,34.96
2018,6,9,6,45,412.0,73.0,3.1,25.8,177.5,54.31,40.85
2018,6,9,7,0,483.0,83.0,3.2,26.2,226.0,61.64,47.11
2018,6,9,7,15,532.0,90.5,3.25,26.8,277.5,64.92,49.72
2018,6,9,7,30,581.0,98.0,3.3,27.4,329.0,68.05,52.08
2018,6,9,7,45,617.5,103.0,3.35,28.0,381.0,69.04,52.58
2018,6,9,8,0,654.0,108.0,3.4,28.6,433.0,69.96,53.0
2018,6,9,8,15,680.5,113.0,3.4,29.2,484.0,114.39,64.06
2018,6,9,8,30,707.0,118.0,3.4,29.8,535.0,165.68,95.15
2018,6,9,8,45,727.0,122.0,3.4,30.4,583.5,218.01,134.48
2018,6,9,9,0,747.0,126.0,3.4,31.0,632.0,277.61,182.43
2018,6,9,9,15,763.0,129.0,3.35,31.5,676.5,330.99,226.65
2018,6,9,9,30,779.0,132.0,3.3,32.0,721.0,385.36,271.18
2018,6,9,9,45,792.0,134.0,3.25,32.55,760.5,438.41,313.71
2018,6,9,10,0,805.0,136.0,3.2,33.1,800.0,491.59,355.01
2018,6,9,10,15,814.5,137.5,3.15,33.5,833.5,542.39,393.54
2018,6,9,10,30,824.0,139.0,3.1,33.9,867.0,593.22,430.79
2018,6,9,10,45,780.0,167.5,3.1,34.35,873.5,630.55,457.08
2018,6,9,11,0,736.0,196.0,3.1,34.8,880.0,662.72,478.82
2018,6,9,11,15,633.5,257.0,3.1,35.1,855.0,676.44,486.53
2018,6,9,11,30,531.0,318.0,3.1,35.4,830.0,683.38,489.02
2018,6,9,11,45,354.0,399.5,3.1,35.75,742.5,637.03,453.93
2018,6,9,12,0,177.0,481.0,3.1,36.1,655.0,578.81,410.12
2018,6,9,12,15,152.0,444.0,3.1,36.3,594.0,535.73,380.86
2018,6,9,12,30,127.0,407.0,3.1,36.5,533.0,489.3,348.91
2018,6,9,12,45,151.5,421.5,3.15,36.7,571.5,532.1,378.78
2018,6,9,13,0,176.0,436.0,3.2,36.9,610.0,575.47,408.38
2018,6,9,13,15,302.0,387.0,3.2,37.0,681.0,662.09,469.89
2018,6,9,13,30,428.0,338.0,3.2,37.1,752.0,752.39,532.33
2018,6,9,13,45,551.0,283.5,3.25,37.2,805.0,825.86,583.16
2018,6,9,14,0,674.0,229.0,3.3,37.3,858.0,897.24,631.72
2018,6,9,14,15,561.5,250.5,3.3,37.15,764.5,813.5,576.6
2018,6,9,14,30,449.0,272.0,3.3,37.0,671.0,724.32,517.38
2018,6,9,14,45,313.0,296.5,3.3,36.9,569.5,605.01,435.79
2018,6,9,15,0,177.0,321.0,3.3,36.8,468.0,488.21,353.32
2018,6,9,15,15,150.0,292.5,3.3,36.5,413.0,433.08,315.81
2018,6,9,15,30,123.0,264.0,3.3,36.2,358.0,377.95,277.33
2018,6,9,15,45,300.5,243.5,3.35,35.95,454.0,523.2,386.07
2018,6,9,16,0,478.0,223.0,3.4,35.7,550.0,659.48,484.63
2018,6,9,16,15,484.0,204.0,3.4,35.4,514.0,630.23,465.69
2018,6,9,16,30,490.0,185.0,3.4,35.1,478.0,598.58,445.68
2018,6,9,16,45,340.5,189.5,3.45,34.8,384.5,460.82,346.94
2018,6,9,17,0,191.0,194.0,3.5,34.5,291.0,336.58,254.8
2018,6,9,17,15,253.0,168.5,3.5,34.5,281.0,353.94,269.59
2018,6,9,17,30,315.0,143.0,3.5,34.5,271.0,353.22,270.05
2018,6,9,17,45,356.0,120.5,3.55,33.7,245.0,347.72,266.69
2018,6,9,18,0,397.0,98.0,3.6,32.9,219.0,325.91,250.0
2018,6,9,18,15,340.0,84.0,3.5,32.3,173.0,263.12,200.21
2018,6,9,18,30,283.0,70.0,3.4,31.7,127.0,205.91,153.69
2018,6,9,18,45,204.5,55.0,3.35,31.15,89.5,139.48,99.82
2018,6,9,19,0,126.0,40.0,3.3,30.6,52.0,90.1,58.26
2018,6,9,19,15,68.0,23.0,3.35,30.2,29.0,44.91,0.0
2018,6,9,19,30,10.0,6.0,3.4,29.8,6.0,7.25,0.0
2018,6,9,19,45,5.0,3.0,3.45,29.4,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.9,26.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,26.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.65,25.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,24.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,10,5,15,3.5,2.0,2.1,23.7,2.0,0.0,0.0
2018,6,10,5,30,7.0,4.0,2.3,23.9,4.0,0.0,0.0
2018,6,10,5,45,69.0,19.0,2.5,24.15,25.0,17.28,0.0
2018,6,10,6,0,131.0,34.0,2.7,24.4,46.0,27.22,15.31
2018,6,10,6,15,116.0,43.5,3.0,24.9,59.0,34.66,23.41
2018,6,10,6,30,101.0,53.0,3.3,25.4,72.0,41.76,29.93
2018,6,10,6,45,96.5,77.0,3.65,25.9,100.0,61.81,47.22
2018,6,10,7,0,92.0,101.0,4.0,26.4,128.0,79.03,61.83
2018,6,10,7,15,98.0,126.0,4.2,27.1,160.0,96.33,76.14
2018,6,10,7,30,104.0,151.0,4.4,27.8,192.0,113.01,89.62
2018,6,10,7,45,334.0,137.0,4.6,28.45,297.5,91.49,71.2
2018,6,10,8,0,564.0,123.0,4.8,29.1,403.0,79.83,61.09
2018,6,10,8,15,625.0,122.0,4.85,29.65,464.5,116.6,67.61
2018,6,10,8,30,686.0,121.0,4.9,30.2,526.0,164.57,95.2
2018,6,10,8,45,731.0,117.0,4.95,30.75,582.0,220.17,136.12
2018,6,10,9,0,776.0,113.0,5.0,31.3,638.0,273.95,179.1
2018,6,10,9,15,758.5,128.5,5.05,31.8,671.0,328.52,225.68
2018,6,10,9,30,741.0,144.0,5.1,32.3,704.0,380.37,269.39
2018,6,10,9,45,783.0,135.0,5.15,32.8,755.0,434.68,313.07
2018,6,10,10,0,825.0,126.0,5.2,33.3,806.0,495.39,360.53
2018,6,10,10,15,832.0,128.5,5.2,33.7,839.0,545.66,399.55
2018,6,10,10,30,839.0,131.0,5.2,34.1,872.0,594.84,436.62
2018,6,10,10,45,842.5,134.5,5.25,34.55,898.5,641.31,470.75
2018,6,10,11,0,846.0,138.0,5.3,35.0,925.0,685.96,502.69
2018,6,10,11,15,846.0,143.0,5.3,35.35,944.0,727.31,531.59
2018,6,10,11,30,846.0,148.0,5.3,35.7,963.0,766.22,557.9
2018,6,10,11,45,842.5,153.0,5.3,36.0,973.5,799.83,579.41
2018,6,10,12,0,839.0,158.0,5.3,36.3,984.0,830.6,598.88
2018,6,10,12,15,836.0,161.0,5.35,36.55,987.5,866.21,621.84
2018,6,10,12,30,833.0,164.0,5.4,36.8,991.0,891.62,637.97
2018,6,10,12,45,827.0,167.5,5.4,37.0,986.0,911.96,650.68
2018,6,10,13,0,821.0,171.0,5.4,37.2,981.0,929.16,661.39
2018,6,10,13,15,814.5,173.0,5.4,37.3,968.5,941.16,669.07
2018,6,10,13,30,808.0,175.0,5.4,37.4,956.0,949.7,674.62
2018,6,10,13,45,797.5,177.5,5.4,37.5,935.5,951.42,675.88
2018,6,10,14,0,787.0,180.0,5.4,37.6,915.0,949.66,675.03
2018,6,10,14,15,743.0,198.0,5.45,37.6,876.0,934.54,666.22
2018,6,10,14,30,699.0,216.0,5.5,37.6,837.0,910.43,651.63
2018,6,10,14,45,691.5,213.5,5.5,37.55,808.5,897.43,644.26
2018,6,10,15,0,684.0,211.0,5.5,37.5,780.0,881.48,634.97
2018,6,10,15,15,669.5,207.0,5.55,37.35,741.5,854.76,619.07
2018,6,10,15,30,655.0,203.0,5.6,37.2,703.0,825.62,601.38
2018,6,10,15,45,616.0,204.0,5.6,37.0,651.5,777.95,570.14
2018,6,10,16,0,577.0,205.0,5.6,36.8,600.0,724.06,534.35
2018,6,10,16,15,555.5,197.0,5.65,36.4,554.5,680.99,506.47
2018,6,10,16,30,534.0,189.0,5.7,36.0,509.0,637.21,477.47
2018,6,10,16,45,516.5,177.5,5.7,35.55,464.0,592.25,447.11
2018,6,10,17,0,499.0,166.0,5.7,35.1,419.0,546.87,415.74
2018,6,10,17,15,459.0,156.0,5.7,35.1,368.0,488.09,372.73
2018,6,10,17,30,419.0,146.0,5.7,35.1,317.0,431.47,330.43
2018,6,10,17,45,362.5,134.0,5.65,34.15,266.5,365.98,281.47
2018,6,10,18,0,306.0,122.0,5.6,33.2,216.0,296.92,228.46
2018,6,10,18,15,229.0,103.0,5.6,32.7,165.5,225.43,171.89
2018,6,10,18,30,152.0,84.0,5.6,32.2,115.0,155.34,115.8
2018,6,10,18,45,93.5,60.0,5.6,31.7,77.5,101.1,71.98
2018,6,10,19,0,35.0,36.0,5.6,31.2,40.0,47.9,29.26
2018,6,10,19,15,18.0,20.0,5.6,30.8,22.0,24.23,0.0
2018,6,10,19,30,1.0,4.0,5.6,30.4,4.0,3.82,0.0
2018,6,10,19,45,0.5,2.0,5.55,29.95,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.5,29.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.45,29.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,28.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.4,28.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.4,28.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.4,27.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,27.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.4,27.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.4,27.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.35,27.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.3,26.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,26.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.1,26.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.05,26.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.0,26.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.9,25.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.8,25.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.8,25.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.8,25.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.8,25.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,25.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,25.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.85,25.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,25.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,25.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.75,25.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.7,25.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.65,25.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.6,25.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.55,25.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.5,24.95,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.5,24.9,0.0,0.0,0.0
2018,6,11,5,15,0.5,1.5,4.6,25.05,1.5,0.0,0.0
2018,6,11,5,30,1.0,3.0,4.7,25.2,3.0,0.0,0.0
2018,6,11,5,45,32.5,19.0,4.8,25.35,22.0,17.28,0.0
2018,6,11,6,0,64.0,35.0,4.9,25.5,41.0,28.51,16.18
2018,6,11,6,15,164.5,53.5,5.05,25.9,82.0,42.0,29.38
2018,6,11,6,30,265.0,72.0,5.2,26.3,123.0,54.3,40.38
2018,6,11,6,45,300.0,85.5,5.35,26.7,160.5,63.1,48.14
2018,6,11,7,0,335.0,99.0,5.5,27.1,198.0,71.48,55.28
2018,6,11,7,15,399.5,109.5,5.6,27.6,251.0,77.5,60.18
2018,6,11,7,30,464.0,120.0,5.7,28.1,304.0,83.26,64.72
2018,6,11,7,45,449.0,139.5,5.8,28.6,339.0,94.11,73.39
2018,6,11,8,0,434.0,159.0,5.9,29.1,374.0,104.21,81.32
2018,6,11,8,15,467.5,168.0,5.95,29.6,423.5,139.54,90.63
2018,6,11,8,30,501.0,177.0,6.0,30.1,473.0,182.44,116.85
2018,6,11,8,45,577.0,169.5,6.05,30.55,538.5,224.02,145.49
2018,6,11,9,0,653.0,162.0,6.1,31.0,604.0,274.6,184.22
2018,6,11,9,15,709.0,151.0,6.1,31.5,661.0,324.92,225.02
2018,6,11,9,30,765.0,140.0,6.1,32.0,718.0,385.15,273.62
2018,6,11,9,45,779.0,141.5,6.05,32.5,757.5,437.43,316.41
2018,6,11,10,0,793.0,143.0,6.0,33.0,797.0,489.99,358.27
2018,6,11,10,15,802.0,145.5,5.95,33.5,830.5,540.76,397.61
2018,6,11,10,30,811.0,148.0,5.9,34.0,864.0,590.78,435.22
2018,6,11,10,45,818.5,149.5,5.9,34.5,891.5,638.08,469.94
2018,6,11,11,0,826.0,151.0,5.9,35.0,919.0,684.03,502.78
2018,6,11,11,15,827.0,155.0,5.8,35.35,938.0,725.93,531.92
2018,6,11,11,30,828.0,159.0,5.7,35.7,957.0,765.6,558.8
2018,6,11,11,45,811.0,172.5,5.65,36.1,962.5,796.94,578.72
2018,6,11,12,0,794.0,186.0,5.6,36.5,968.0,824.71,595.84
2018,6,11,12,15,645.0,277.0,5.5,36.7,914.0,810.49,582.74
2018,6,11,12,30,496.0,368.0,5.4,36.9,860.0,786.36,562.01
2018,6,11,12,45,416.5,408.0,5.35,37.1,820.0,768.39,547.6
2018,6,11,13,0,337.0,448.0,5.3,37.3,780.0,741.26,527.0
2018,6,11,13,15,372.0,414.5,5.25,37.35,777.5,753.07,536.34
2018,6,11,13,30,407.0,381.0,5.2,37.4,775.0,772.17,550.24
2018,6,11,13,45,542.0,306.5,5.1,37.5,820.0,837.55,597.14
2018,6,11,14,0,677.0,232.0,5.0,37.6,865.0,902.17,642.32
2018,6,11,14,15,732.0,198.0,4.95,37.5,864.5,923.6,656.52
2018,6,11,14,30,787.0,164.0,4.9,37.4,864.0,934.9,664.49
2018,6,11,14,45,780.0,160.0,4.85,37.35,831.5,919.87,655.43
2018,6,11,15,0,773.0,156.0,4.8,37.3,799.0,901.62,644.51
2018,6,11,15,15,760.5,153.5,4.75,37.1,760.5,876.78,629.9
2018,6,11,15,30,748.0,151.0,4.7,36.9,722.0,849.22,613.45
2018,6,11,15,45,731.5,146.5,4.65,36.75,677.5,817.98,594.37
2018,6,11,16,0,715.0,142.0,4.6,36.6,633.0,780.14,570.73
2018,6,11,16,15,694.0,138.0,4.6,36.3,585.5,737.39,544.02
2018,6,11,16,30,673.0,134.0,4.6,36.0,538.0,693.4,516.07
2018,6,11,16,45,646.5,128.0,4.65,35.75,487.5,642.19,481.62
2018,6,11,17,0,620.0,122.0,4.7,35.5,437.0,590.8,446.26
2018,6,11,17,15,583.5,116.0,4.7,35.5,385.5,532.96,404.67
2018,6,11,17,30,547.0,110.0,4.7,35.5,334.0,476.46,363.05
2018,6,11,17,45,499.5,101.0,4.75,34.65,282.5,407.48,312.27
2018,6,11,18,0,452.0,92.0,4.8,33.8,231.0,347.78,266.63
2018,6,11,18,15,386.5,81.0,4.75,33.25,183.5,281.49,214.05
2018,6,11,18,30,321.0,70.0,4.7,32.7,136.0,221.6,165.28
2018,6,11,18,45,232.0,55.0,4.65,32.15,95.5,155.85,111.83
2018,6,11,19,0,143.0,40.0,4.6,31.6,55.0,94.82,61.62
2018,6,11,19,15,77.0,23.5,4.7,31.2,31.0,47.84,0.0
2018,6,11,19,30,11.0,7.0,4.8,30.8,7.0,8.35,0.0
2018,6,11,19,45,5.5,3.5,4.85,30.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.9,29.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.9,29.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.85,28.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.8,28.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.75,28.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.65,27.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.6,27.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.55,27.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.5,26.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.45,26.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,4.35,26.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
