Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,45,0.0,0.0,4.25,25.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,4.2,25.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,4.2,25.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.2,25.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,4.15,25.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,4.05,25.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,4.0,25.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.95,25.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.8,25.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.75,25.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.65,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.6,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.55,24.95,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.65,25.05,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.8,25.2,4.0,0.0,0.0
2018,6,12,5,45,57.5,20.0,3.95,25.4,25.0,18.19,0.0
2018,6,12,6,0,110.0,36.0,4.1,25.6,46.0,28.64,16.26
2018,6,12,6,15,202.0,52.0,4.25,26.05,85.0,39.92,27.64
2018,6,12,6,30,294.0,68.0,4.4,26.5,124.0,51.35,37.86
2018,6,12,6,45,318.0,79.5,4.55,26.9,158.0,58.72,44.39
2018,6,12,7,0,342.0,91.0,4.7,27.3,192.0,65.73,50.36
2018,6,12,7,15,430.5,100.0,4.75,27.8,253.5,71.02,54.66
2018,6,12,7,30,519.0,109.0,4.8,28.3,315.0,76.25,58.77
2018,6,12,7,45,384.0,126.0,4.9,28.8,291.0,84.59,65.39
2018,6,12,8,0,249.0,143.0,5.0,29.3,267.0,101.34,78.85
2018,6,12,8,15,156.5,136.5,5.0,29.75,217.5,107.5,74.91
2018,6,12,8,30,64.0,130.0,5.0,30.2,168.0,111.35,79.57
2018,6,12,8,45,146.0,170.0,5.0,30.7,266.0,161.58,114.71
2018,6,12,9,0,228.0,210.0,5.0,31.2,364.0,214.19,152.29
2018,6,12,9,15,352.0,221.5,4.95,31.6,478.0,270.66,192.74
2018,6,12,9,30,476.0,233.0,4.9,32.0,592.0,348.36,250.22
2018,6,12,9,45,504.0,226.5,4.85,32.45,625.5,386.17,280.15
2018,6,12,10,0,532.0,220.0,4.8,32.9,659.0,423.99,309.77
2018,6,12,10,15,578.5,226.0,4.8,33.3,721.5,484.94,355.38
2018,6,12,10,30,625.0,232.0,4.8,33.7,784.0,549.62,402.71
2018,6,12,10,45,722.5,192.5,4.75,34.05,849.5,612.2,448.54
2018,6,12,11,0,820.0,153.0,4.7,34.4,915.0,680.92,497.93
2018,6,12,11,15,814.0,159.5,4.7,34.7,930.0,719.74,524.79
2018,6,12,11,30,808.0,166.0,4.7,35.0,945.0,755.83,549.3
2018,6,12,11,45,741.5,207.5,4.7,35.3,929.5,771.2,558.14
2018,6,12,12,0,675.0,249.0,4.7,35.6,914.0,785.63,565.9
2018,6,12,12,15,663.5,251.5,4.7,35.75,907.5,803.34,577.53
2018,6,12,12,30,652.0,254.0,4.7,35.9,901.0,818.34,587.21
2018,6,12,12,45,630.0,266.0,4.75,36.1,889.5,829.74,594.09
2018,6,12,13,0,608.0,278.0,4.8,36.3,878.0,838.02,599.02
2018,6,12,13,15,573.5,292.5,4.85,36.4,853.0,833.72,595.69
2018,6,12,13,30,539.0,307.0,4.9,36.5,828.0,826.5,590.49
2018,6,12,13,45,591.5,273.5,4.95,36.6,835.0,853.82,610.59
2018,6,12,14,0,644.0,240.0,5.0,36.7,842.0,878.01,628.49
2018,6,12,14,15,685.0,213.0,5.0,36.65,837.0,893.49,639.67
2018,6,12,14,30,726.0,186.0,5.0,36.6,832.0,898.24,643.63
2018,6,12,14,45,589.5,236.0,4.95,36.55,747.5,823.07,593.43
2018,6,12,15,0,453.0,286.0,4.9,36.5,663.0,736.94,533.37
2018,6,12,15,15,429.0,280.0,4.9,36.4,623.5,703.42,511.74
2018,6,12,15,30,405.0,274.0,4.9,36.3,584.0,668.75,488.86
2018,6,12,15,45,511.5,224.0,4.85,36.2,591.5,701.58,515.46
2018,6,12,16,0,618.0,174.0,4.8,36.1,599.0,732.49,540.12
2018,6,12,16,15,672.5,143.5,4.75,35.9,574.5,725.93,537.67
2018,6,12,16,30,727.0,113.0,4.7,35.7,550.0,709.3,528.06
2018,6,12,16,45,709.0,107.0,4.65,35.5,501.0,665.27,499.31
2018,6,12,17,0,691.0,101.0,4.6,35.3,452.0,617.48,466.53
2018,6,12,17,15,658.0,95.5,4.6,35.3,399.5,559.68,425.13
2018,6,12,17,30,625.0,90.0,4.6,35.3,347.0,502.86,383.36
2018,6,12,17,45,580.5,83.5,4.55,34.55,295.0,439.74,336.67
2018,6,12,18,0,536.0,77.0,4.5,33.8,243.0,379.48,290.47
2018,6,12,18,15,472.5,68.5,4.35,33.2,193.5,311.51,236.58
2018,6,12,18,30,409.0,60.0,4.2,32.6,144.0,249.22,185.67
2018,6,12,18,45,313.0,48.5,4.1,32.0,101.5,176.86,126.72
2018,6,12,19,0,217.0,37.0,4.0,31.4,59.0,118.58,77.7
2018,6,12,19,15,122.0,22.5,3.9,31.0,33.5,60.56,0.0
2018,6,12,19,30,27.0,8.0,3.8,30.6,8.0,12.17,0.0
2018,6,12,19,45,13.5,4.0,3.7,30.15,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,29.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,28.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.65,26.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.55,26.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,25.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,25.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,24.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,24.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.05,24.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,24.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,15,6.5,2.0,2.5,24.25,2.0,0.0,0.0
2018,6,13,5,30,13.0,4.0,2.6,24.5,4.0,0.0,0.0
2018,6,13,5,45,96.0,19.5,2.75,24.8,27.5,17.74,0.0
2018,6,13,6,0,179.0,35.0,2.9,25.1,51.0,27.41,15.35
2018,6,13,6,15,285.5,46.5,2.95,25.55,92.0,35.85,24.32
2018,6,13,6,30,392.0,58.0,3.0,26.0,133.0,45.64,33.12
2018,6,13,6,45,329.0,59.5,3.05,26.5,136.5,44.03,31.99
2018,6,13,7,0,266.0,61.0,3.1,27.0,140.0,43.85,31.85
2018,6,13,7,15,424.5,73.0,3.05,27.5,228.0,50.64,37.5
2018,6,13,7,30,583.0,85.0,3.0,28.0,316.0,58.32,43.77
2018,6,13,7,45,619.5,91.5,3.0,28.5,369.5,60.84,45.62
2018,6,13,8,0,656.0,98.0,3.0,29.0,423.0,63.16,47.26
2018,6,13,8,15,705.5,98.0,2.95,29.4,483.0,109.26,59.95
2018,6,13,8,30,755.0,98.0,2.9,29.8,543.0,160.34,89.16
2018,6,13,8,45,761.0,103.5,2.85,30.25,585.5,213.31,129.35
2018,6,13,9,0,767.0,109.0,2.8,30.7,628.0,266.53,173.12
2018,6,13,9,15,742.5,127.5,2.75,31.05,658.0,320.76,219.25
2018,6,13,9,30,718.0,146.0,2.7,31.4,688.0,371.56,261.83
2018,6,13,9,45,726.5,149.0,2.7,31.75,723.0,420.12,301.11
2018,6,13,10,0,735.0,152.0,2.7,32.1,758.0,468.46,339.13
2018,6,13,10,15,753.5,149.5,2.75,32.45,793.0,517.14,376.39
2018,6,13,10,30,772.0,147.0,2.8,32.8,828.0,566.08,412.83
2018,6,13,10,45,772.5,158.5,2.8,33.1,858.0,615.43,448.19
2018,6,13,11,0,773.0,170.0,2.8,33.4,888.0,663.04,481.34
2018,6,13,11,15,691.0,220.0,2.9,33.65,872.5,683.72,494.66
2018,6,13,11,30,609.0,270.0,3.0,33.9,857.0,696.15,501.93
2018,6,13,11,45,592.5,278.0,3.05,34.15,855.0,717.25,515.94
2018,6,13,12,0,576.0,286.0,3.1,34.4,853.0,735.55,527.78
2018,6,13,12,15,523.0,322.5,3.15,34.6,839.5,748.47,534.83
2018,6,13,12,30,470.0,359.0,3.2,34.8,826.0,754.52,537.27
2018,6,13,12,45,598.5,283.0,3.3,35.0,875.5,816.05,581.47
2018,6,13,13,0,727.0,207.0,3.4,35.2,925.0,880.79,625.66
2018,6,13,13,15,754.0,192.0,3.4,35.35,929.0,900.68,637.85
2018,6,13,13,30,781.0,177.0,3.4,35.5,933.0,924.52,652.91
2018,6,13,13,45,802.5,162.5,3.45,35.65,926.0,940.2,663.08
2018,6,13,14,0,824.0,148.0,3.5,35.8,919.0,941.4,664.2
2018,6,13,14,15,803.0,154.5,3.45,35.85,888.0,940.96,664.16
2018,6,13,14,30,782.0,161.0,3.4,35.9,857.0,926.52,655.33
2018,6,13,14,45,758.0,165.5,3.4,36.0,819.5,904.17,641.76
2018,6,13,15,0,734.0,170.0,3.4,36.1,782.0,879.05,626.49
2018,6,13,15,15,757.0,153.0,3.4,36.1,757.5,872.78,623.77
2018,6,13,15,30,780.0,136.0,3.4,36.1,733.0,862.07,618.13
2018,6,13,15,45,707.5,152.5,3.35,36.1,669.5,803.52,580.81
2018,6,13,16,0,635.0,169.0,3.3,36.1,606.0,741.62,540.89
2018,6,13,16,15,581.5,169.5,3.35,35.95,547.0,679.49,499.85
2018,6,13,16,30,528.0,170.0,3.4,35.8,488.0,612.12,454.37
2018,6,13,16,45,428.5,174.0,3.4,35.65,417.0,523.17,391.5
2018,6,13,17,0,329.0,178.0,3.4,35.5,346.0,427.61,322.48
2018,6,13,17,15,444.5,141.0,3.4,35.5,340.0,462.6,350.41
2018,6,13,17,30,560.0,104.0,3.4,35.5,334.0,478.54,363.11
2018,6,13,17,45,525.0,95.5,3.4,34.85,286.5,421.57,321.02
2018,6,13,18,0,490.0,87.0,3.4,34.2,239.0,366.58,279.18
2018,6,13,18,15,416.0,78.0,3.3,33.7,189.5,292.12,220.92
2018,6,13,18,30,342.0,69.0,3.2,33.2,140.0,229.36,170.31
2018,6,13,18,45,249.0,55.0,3.15,32.65,98.5,162.03,115.98
2018,6,13,19,0,156.0,41.0,3.1,32.1,57.0,99.88,65.25
2018,6,13,19,15,85.5,24.0,3.35,31.8,32.0,50.7,0.0
2018,6,13,19,30,15.0,7.0,3.6,31.5,7.0,9.1,0.0
2018,6,13,19,45,7.5,3.5,3.85,31.2,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,30.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,30.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,29.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.2,29.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.15,28.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.0,28.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.9,27.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,27.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.25,26.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,26.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,25.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.25,25.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.95,24.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,5,15,9.0,2.5,1.1,23.0,2.5,0.0,0.0
2018,6,14,5,30,18.0,5.0,1.4,23.4,5.0,0.0,0.0
2018,6,14,5,45,110.5,19.0,1.7,23.85,28.0,17.28,0.0
2018,6,14,6,0,203.0,33.0,2.0,24.3,51.0,25.86,14.2
2018,6,14,6,15,309.0,44.0,2.2,24.9,92.5,33.98,22.83
2018,6,14,6,30,415.0,55.0,2.4,25.5,134.0,43.04,31.0
2018,6,14,6,45,488.0,62.0,2.6,26.05,184.0,46.86,34.46
2018,6,14,7,0,561.0,69.0,2.8,26.6,234.0,50.61,37.66
2018,6,14,7,15,611.5,73.0,2.85,27.2,287.0,51.83,38.55
2018,6,14,7,30,662.0,77.0,2.9,27.8,340.0,53.07,39.39
2018,6,14,7,45,686.5,81.5,3.0,28.4,389.0,54.43,40.27
2018,6,14,8,0,711.0,86.0,3.1,29.0,438.0,61.41,45.82
2018,6,14,8,15,748.0,87.5,3.2,29.5,494.5,103.4,54.28
2018,6,14,8,30,785.0,89.0,3.3,30.0,551.0,156.6,85.05
2018,6,14,8,45,804.0,90.5,3.4,30.55,599.5,210.63,125.53
2018,6,14,9,0,823.0,92.0,3.5,31.1,648.0,273.28,176.27
2018,6,14,9,15,836.0,94.0,3.5,31.5,692.5,328.42,222.62
2018,6,14,9,30,849.0,96.0,3.5,31.9,737.0,383.99,268.94
2018,6,14,9,45,859.5,97.5,3.55,32.3,776.5,438.32,313.43
2018,6,14,10,0,870.0,99.0,3.6,32.7,816.0,492.32,356.39
2018,6,14,10,15,877.5,100.5,3.65,33.0,849.5,544.18,396.66
2018,6,14,10,30,885.0,102.0,3.7,33.3,883.0,594.91,434.92
2018,6,14,10,45,760.5,162.5,3.7,33.55,848.5,610.58,446.33
2018,6,14,11,0,636.0,223.0,3.7,33.8,814.0,615.19,448.9
2018,6,14,11,15,705.5,198.0,3.7,34.05,867.0,674.79,491.42
2018,6,14,11,30,775.0,173.0,3.7,34.3,920.0,735.67,533.89
2018,6,14,11,45,744.5,196.0,3.75,34.5,921.0,762.6,551.36
2018,6,14,12,0,714.0,219.0,3.8,34.7,922.0,790.11,568.93
2018,6,14,12,15,797.0,172.0,3.8,34.8,960.5,840.09,602.21
2018,6,14,12,30,880.0,125.0,3.8,34.9,999.0,887.32,632.42
2018,6,14,12,45,850.0,139.5,3.8,35.05,981.0,895.34,636.94
2018,6,14,13,0,820.0,154.0,3.8,35.2,963.0,899.5,639.32
2018,6,14,13,15,843.5,140.0,3.8,35.2,964.0,924.76,655.81
2018,6,14,13,30,867.0,126.0,3.8,35.2,965.0,946.64,670.01
2018,6,14,13,45,865.5,124.5,3.85,35.25,948.0,952.9,674.47
2018,6,14,14,0,864.0,123.0,3.9,35.3,931.0,955.57,676.87
2018,6,14,14,15,834.0,133.0,3.9,35.2,895.0,938.61,666.94
2018,6,14,14,30,804.0,143.0,3.9,35.1,859.0,928.82,661.84
2018,6,14,14,45,798.0,139.5,3.95,35.05,827.5,915.04,654.32
2018,6,14,15,0,792.0,136.0,4.0,35.0,796.0,897.98,644.75
2018,6,14,15,15,587.0,203.5,4.05,34.85,680.0,774.94,564.24
2018,6,14,15,30,382.0,271.0,4.1,34.7,564.0,644.88,472.69
2018,6,14,15,45,497.0,217.0,4.1,34.55,574.5,681.44,502.96
2018,6,14,16,0,612.0,163.0,4.1,34.4,585.0,715.82,530.58
2018,6,14,16,15,699.0,126.0,4.15,34.25,574.0,728.27,541.17
2018,6,14,16,30,786.0,89.0,4.2,34.1,563.0,728.98,543.77
2018,6,14,16,45,721.0,98.5,4.25,33.9,503.0,662.62,499.53
2018,6,14,17,0,656.0,108.0,4.3,33.7,443.0,601.21,456.76
2018,6,14,17,15,627.5,99.5,4.3,33.7,390.5,544.53,416.08
2018,6,14,17,30,599.0,91.0,4.3,33.7,338.0,488.51,374.76
2018,6,14,17,45,601.0,77.5,4.35,33.15,295.0,445.15,342.68
2018,6,14,18,0,603.0,64.0,4.4,32.6,252.0,399.99,307.6
2018,6,14,18,15,543.0,58.0,4.25,32.1,202.0,333.21,254.08
2018,6,14,18,30,483.0,52.0,4.1,31.6,152.0,271.69,203.12
2018,6,14,18,45,388.5,43.0,3.95,31.1,108.5,200.36,144.15
2018,6,14,19,0,294.0,34.0,3.8,30.6,65.0,139.14,91.89
2018,6,14,19,15,173.0,21.5,3.7,30.2,37.0,72.04,5.35
2018,6,14,19,30,52.0,9.0,3.6,29.8,9.0,17.69,0.0
2018,6,14,19,45,26.0,4.5,3.55,29.45,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.5,28.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.55,28.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.6,27.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.55,27.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,26.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.3,26.45,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,25.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.55,23.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.45,23.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,15,5,15,10.0,2.5,2.15,23.75,2.5,0.0,0.0
2018,6,15,5,30,20.0,5.0,2.3,24.0,5.0,0.0,0.0
2018,6,15,5,45,118.5,19.0,2.45,24.25,28.5,17.28,0.0
2018,6,15,6,0,217.0,33.0,2.6,24.5,52.0,25.88,14.16
2018,6,15,6,15,329.5,42.5,2.8,25.0,94.0,34.1,22.91
2018,6,15,6,30,442.0,52.0,3.0,25.5,136.0,40.51,28.84
2018,6,15,6,45,509.0,56.0,3.15,26.0,183.0,41.99,30.32
2018,6,15,7,0,576.0,60.0,3.3,26.5,230.0,43.63,31.73
2018,6,15,7,15,558.0,59.5,3.4,27.1,251.5,41.53,29.82
2018,6,15,7,30,540.0,59.0,3.5,27.7,273.0,39.64,28.05
2018,6,15,7,45,504.0,66.5,3.6,28.25,289.5,42.91,30.62
2018,6,15,8,0,468.0,74.0,3.7,28.8,306.0,45.77,32.81
2018,6,15,8,15,584.0,84.5,3.75,29.4,406.5,85.62,45.31
2018,6,15,8,30,700.0,95.0,3.8,30.0,507.0,150.07,83.59
2018,6,15,8,45,661.5,115.5,3.8,30.55,532.0,197.42,121.21
2018,6,15,9,0,623.0,136.0,3.8,31.1,557.0,245.5,162.18
2018,6,15,9,15,543.0,179.0,3.85,31.6,564.0,293.59,204.29
2018,6,15,9,30,463.0,222.0,3.9,32.1,571.0,334.02,238.93
2018,6,15,9,45,580.5,192.5,3.95,32.55,654.5,388.17,279.93
2018,6,15,10,0,698.0,163.0,4.0,33.0,738.0,455.19,330.61
2018,6,15,10,15,591.5,208.0,4.05,33.35,709.5,475.63,347.55
2018,6,15,10,30,485.0,253.0,4.1,33.7,681.0,486.7,356.27
2018,6,15,10,45,528.5,240.0,4.15,34.1,719.5,528.69,387.29
2018,6,15,11,0,572.0,227.0,4.2,34.5,758.0,575.34,420.99
2018,6,15,11,15,693.0,192.0,4.3,34.75,849.5,660.22,481.91
2018,6,15,11,30,814.0,157.0,4.4,35.0,941.0,750.53,545.36
2018,6,15,11,45,728.5,204.0,4.45,35.2,912.5,756.15,547.44
2018,6,15,12,0,643.0,251.0,4.5,35.4,884.0,759.35,547.81
2018,6,15,12,15,518.5,311.5,4.55,35.55,823.5,733.9,528.01
2018,6,15,12,30,394.0,372.0,4.6,35.7,763.0,698.6,501.32
2018,6,15,12,45,432.5,349.5,4.65,35.85,777.5,728.55,522.8
2018,6,15,13,0,471.0,327.0,4.7,36.0,792.0,757.39,543.18
2018,6,15,13,15,555.5,282.0,4.75,36.1,824.5,806.06,578.03
2018,6,15,13,30,640.0,237.0,4.8,36.2,857.0,855.0,612.79
2018,6,15,13,45,523.5,289.0,4.85,36.25,789.5,801.4,574.74
2018,6,15,14,0,407.0,341.0,4.9,36.3,722.0,746.47,535.74
2018,6,15,14,15,450.0,320.5,4.95,36.25,730.5,771.13,554.64
2018,6,15,14,30,493.0,300.0,5.0,36.2,739.0,792.97,571.31
2018,6,15,14,45,335.0,330.0,5.05,36.2,623.5,659.09,478.05
2018,6,15,15,0,177.0,360.0,5.1,36.2,508.0,527.37,383.88
2018,6,15,15,15,148.0,341.0,5.1,36.05,460.5,480.63,351.65
2018,6,15,15,30,119.0,322.0,5.1,35.9,413.0,434.05,318.81
2018,6,15,15,45,71.0,218.5,5.1,35.75,272.0,271.19,200.83
2018,6,15,16,0,23.0,115.0,5.1,35.6,131.0,127.02,92.44
2018,6,15,16,15,159.0,145.5,5.15,35.4,242.5,287.35,217.7
2018,6,15,16,30,295.0,176.0,5.2,35.2,354.0,422.22,320.55
2018,6,15,16,45,434.0,155.0,5.25,34.95,390.5,506.82,385.47
2018,6,15,17,0,573.0,134.0,5.3,34.7,427.0,571.25,434.95
2018,6,15,17,15,577.5,117.5,5.3,34.7,384.5,531.46,406.23
2018,6,15,17,30,582.0,101.0,5.3,34.7,342.0,489.39,375.35
2018,6,15,17,45,539.0,93.0,5.35,33.95,291.0,427.43,329.21
2018,6,15,18,0,496.0,85.0,5.4,33.2,240.0,368.22,283.59
2018,6,15,18,15,440.5,74.0,5.4,32.7,192.0,299.37,228.77
2018,6,15,18,30,385.0,63.0,5.4,32.2,144.0,240.5,180.23
2018,6,15,18,45,299.5,50.5,5.35,31.65,102.5,174.93,126.17
2018,6,15,19,0,214.0,38.0,5.3,31.1,61.0,119.11,79.03
2018,6,15,19,15,120.5,23.0,5.3,30.6,34.5,61.49,6.52
2018,6,15,19,30,27.0,8.0,5.3,30.1,8.0,12.23,0.0
2018,6,15,19,45,13.5,4.0,5.25,29.6,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.2,29.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.1,28.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.0,28.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.95,28.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,27.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.75,27.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.45,26.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.3,26.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.0,26.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.85,25.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.8,25.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.75,25.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.7,25.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.6,25.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.45,24.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.45,24.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.45,24.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.35,24.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.0,23.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.85,23.65,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,16,5,15,7.5,2.0,2.9,23.75,2.0,0.0,0.0
2018,6,16,5,30,15.0,4.0,3.0,23.9,4.0,0.0,0.0
2018,6,16,5,45,104.5,18.5,3.1,24.1,27.0,16.83,0.0
2018,6,16,6,0,194.0,33.0,3.2,24.3,50.0,25.85,14.11
2018,6,16,6,15,297.0,44.5,3.4,24.75,91.0,34.35,23.13
2018,6,16,6,30,400.0,56.0,3.6,25.2,132.0,43.93,31.78
2018,6,16,6,45,385.5,64.5,3.75,25.65,157.0,47.97,35.47
2018,6,16,7,0,371.0,73.0,3.9,26.1,182.0,52.99,39.77
2018,6,16,7,15,329.0,79.0,4.0,26.7,190.5,55.76,41.98
2018,6,16,7,30,287.0,85.0,4.1,27.3,199.0,58.23,43.84
2018,6,16,7,45,176.5,123.0,4.15,27.9,196.5,88.79,69.14
2018,6,16,8,0,66.0,161.0,4.2,28.5,194.0,127.43,100.6
2018,6,16,8,15,76.5,182.5,4.25,29.0,224.5,148.67,109.88
2018,6,16,8,30,87.0,204.0,4.3,29.5,255.0,172.62,126.4
2018,6,16,8,45,142.5,205.5,4.3,30.05,298.0,185.45,133.27
2018,6,16,9,0,198.0,207.0,4.3,30.6,341.0,203.78,145.47
2018,6,16,9,15,122.0,229.5,4.3,31.05,314.0,220.06,160.66
2018,6,16,9,30,46.0,252.0,4.3,31.5,287.0,225.18,166.11
2018,6,16,9,45,48.5,272.0,4.35,31.95,310.5,246.73,181.83
2018,6,16,10,0,51.0,292.0,4.4,32.4,334.0,268.77,197.74
2018,6,16,10,15,287.0,249.5,4.45,32.8,501.0,351.65,259.25
2018,6,16,10,30,523.0,207.0,4.5,33.2,668.0,468.91,346.01
2018,6,16,10,45,452.5,235.5,4.55,33.6,643.5,479.68,353.53
2018,6,16,11,0,382.0,264.0,4.6,34.0,619.0,481.34,354.15
2018,6,16,11,15,391.0,254.0,4.7,34.25,624.0,500.29,368.39
2018,6,16,11,30,400.0,244.0,4.8,34.5,629.0,518.53,381.91
2018,6,16,11,45,513.0,255.0,4.85,34.8,756.0,633.89,463.82
2018,6,16,12,0,626.0,266.0,4.9,35.1,883.0,757.81,549.02
2018,6,16,12,15,427.5,359.5,5.0,35.25,781.5,698.57,504.07
2018,6,16,12,30,229.0,453.0,5.1,35.4,680.0,622.54,447.37
2018,6,16,12,45,279.5,402.5,5.15,35.6,679.0,633.31,456.91
2018,6,16,13,0,330.0,352.0,5.2,35.8,678.0,643.03,465.5
2018,6,16,13,15,371.5,334.5,5.3,35.85,697.5,683.88,494.93
2018,6,16,13,30,413.0,317.0,5.4,35.9,717.0,715.65,518.12
2018,6,16,13,45,440.0,317.0,5.45,36.0,735.5,748.9,541.39
2018,6,16,14,0,467.0,317.0,5.5,36.1,754.0,780.32,563.36
2018,6,16,14,15,362.0,326.0,5.6,36.05,659.0,692.17,502.16
2018,6,16,14,30,257.0,335.0,5.7,36.0,564.0,589.84,430.34
2018,6,16,14,45,177.5,350.5,5.75,35.95,506.0,517.99,378.77
2018,6,16,15,0,98.0,366.0,5.8,35.9,448.0,445.87,325.98
2018,6,16,15,15,101.0,339.5,5.85,35.75,420.5,435.93,320.09
2018,6,16,15,30,104.0,313.0,5.9,35.6,393.0,411.17,303.46
2018,6,16,15,45,235.0,274.5,5.95,35.45,441.0,498.31,371.24
2018,6,16,16,0,366.0,236.0,6.0,35.3,489.0,578.04,432.53
2018,6,16,16,15,364.5,228.0,6.05,35.05,464.5,557.97,419.32
2018,6,16,16,30,363.0,220.0,6.1,34.8,440.0,523.13,395.77
2018,6,16,16,45,472.0,167.5,6.1,34.55,426.5,548.91,418.27
2018,6,16,17,0,581.0,115.0,6.1,34.3,413.0,556.63,427.11
2018,6,16,17,15,424.0,126.0,6.1,34.3,330.5,432.96,333.69
2018,6,16,17,30,267.0,137.0,6.1,34.3,248.0,317.41,244.61
2018,6,16,17,45,419.5,103.5,6.0,33.5,248.5,365.95,283.64
2018,6,16,18,0,572.0,70.0,5.9,32.7,249.0,391.58,302.96
2018,6,16,18,15,514.0,62.0,5.75,32.25,199.5,324.95,248.98
2018,6,16,18,30,456.0,54.0,5.6,31.8,150.0,263.45,197.8
2018,6,16,18,45,362.5,45.0,5.45,31.3,107.5,193.79,139.99
2018,6,16,19,0,269.0,36.0,5.3,30.8,65.0,133.16,88.54
2018,6,16,19,15,156.0,22.5,5.1,30.4,37.0,69.68,10.54
2018,6,16,19,30,43.0,9.0,4.9,30.0,9.0,16.11,0.0
2018,6,16,19,45,21.5,4.5,4.7,29.6,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,29.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,28.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,28.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,27.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,27.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.35,26.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.95,26.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.85,25.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,24.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.95,23.55,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,17,5,15,6.5,2.0,1.95,23.65,2.0,0.0,0.0
2018,6,17,5,30,13.0,4.0,2.0,23.8,4.0,0.0,0.0
2018,6,17,5,45,97.5,18.5,2.1,24.0,26.5,16.83,0.0
2018,6,17,6,0,182.0,33.0,2.2,24.2,49.0,25.84,14.06
2018,6,17,6,15,290.0,44.0,2.3,24.75,90.0,33.95,22.8
2018,6,17,6,30,398.0,55.0,2.4,25.3,131.0,43.05,31.02
2018,6,17,6,45,422.5,61.0,2.5,25.85,164.5,45.79,33.58
2018,6,17,7,0,447.0,67.0,2.6,26.4,198.0,48.47,35.87
2018,6,17,7,15,259.0,76.0,2.55,27.0,155.5,53.25,39.8
2018,6,17,7,30,71.0,85.0,2.5,27.6,113.0,68.62,52.53
2018,6,17,7,45,75.0,122.5,2.45,28.25,156.0,94.93,74.09
2018,6,17,8,0,79.0,160.0,2.4,28.9,199.0,126.89,99.82
2018,6,17,8,15,190.5,175.0,2.35,29.45,283.0,133.89,94.68
2018,6,17,8,30,302.0,190.0,2.3,30.0,367.0,172.77,117.14
2018,6,17,8,45,187.0,216.0,2.25,30.55,329.0,192.08,135.74
2018,6,17,9,0,72.0,242.0,2.2,31.1,291.0,212.76,155.56
2018,6,17,9,15,85.0,262.5,2.2,31.55,324.0,238.99,174.56
2018,6,17,9,30,98.0,283.0,2.2,32.0,357.0,261.14,190.54
2018,6,17,9,45,50.5,208.0,2.2,32.45,246.0,197.08,143.79
2018,6,17,10,0,3.0,133.0,2.2,32.9,135.0,118.73,85.27
2018,6,17,10,15,3.5,137.0,2.25,33.35,140.0,122.77,88.13
2018,6,17,10,30,4.0,141.0,2.3,33.8,145.0,126.87,90.93
2018,6,17,10,45,13.0,217.5,2.4,34.2,229.5,199.1,144.3
2018,6,17,11,0,22.0,294.0,2.5,34.6,314.0,270.37,195.67
2018,6,17,11,15,331.0,247.5,2.6,34.9,566.0,452.07,330.39
2018,6,17,11,30,640.0,201.0,2.7,35.2,818.0,658.76,476.18
2018,6,17,11,45,743.0,169.0,2.8,35.5,894.0,736.69,528.98
2018,6,17,12,0,846.0,137.0,2.9,35.8,970.0,814.71,579.25
2018,6,17,12,15,531.0,248.5,3.0,36.0,772.0,685.68,490.87
2018,6,17,12,30,216.0,360.0,3.1,36.2,574.0,526.62,376.95
2018,6,17,12,45,384.5,319.0,3.2,36.35,699.0,656.95,470.2
2018,6,17,13,0,553.0,278.0,3.3,36.5,824.0,785.35,558.32
2018,6,17,13,15,351.5,305.0,3.4,36.55,650.5,637.08,455.89
2018,6,17,13,30,150.0,332.0,3.5,36.6,477.0,462.12,332.5
2018,6,17,13,45,80.5,276.5,3.55,36.65,354.0,345.66,250.0
2018,6,17,14,0,11.0,221.0,3.6,36.7,231.0,210.02,150.71
2018,6,17,14,15,14.0,240.0,3.7,36.6,252.5,230.67,166.33
2018,6,17,14,30,17.0,259.0,3.8,36.5,274.0,251.51,181.8
2018,6,17,14,45,43.5,304.5,3.9,36.4,341.0,331.85,240.9
2018,6,17,15,0,70.0,350.0,4.0,36.3,408.0,403.4,292.87
2018,6,17,15,15,142.0,353.0,4.05,36.05,464.0,487.41,354.9
2018,6,17,15,30,214.0,356.0,4.1,35.8,520.0,554.66,404.57
2018,6,17,15,45,267.5,320.5,4.2,35.55,513.5,575.25,421.65
2018,6,17,16,0,321.0,285.0,4.3,35.3,507.0,577.65,426.46
2018,6,17,16,15,262.0,275.5,4.35,34.95,448.0,511.23,379.88
2018,6,17,16,30,203.0,266.0,4.4,34.6,389.0,434.84,325.51
2018,6,17,16,45,234.0,236.5,4.45,34.2,366.0,432.86,326.47
2018,6,17,17,0,265.0,207.0,4.5,33.8,343.0,414.62,315.21
2018,6,17,17,15,218.5,186.5,4.5,33.8,290.0,351.28,268.05
2018,6,17,17,30,172.0,166.0,4.5,33.8,237.0,281.15,215.08
2018,6,17,17,45,149.5,136.0,4.45,32.95,191.5,228.72,175.58
2018,6,17,18,0,127.0,106.0,4.4,32.1,146.0,177.88,136.23
2018,6,17,18,15,95.0,88.0,4.3,31.7,114.5,138.09,104.39
2018,6,17,18,30,63.0,70.0,4.2,31.3,83.0,101.49,74.73
2018,6,17,18,45,45.0,51.5,4.15,30.95,59.5,67.31,46.79
2018,6,17,19,0,27.0,33.0,4.1,30.6,36.0,40.8,24.78
2018,6,17,19,15,16.5,19.0,4.05,30.3,20.5,22.29,0.65
2018,6,17,19,30,6.0,5.0,4.0,30.0,5.0,5.66,0.0
2018,6,17,19,45,3.0,2.5,4.0,29.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.0,29.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.1,28.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,4.1,27.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,4.1,27.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.8,26.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.6,26.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,3.35,25.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,3.05,25.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,2.1,24.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.65,23.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,18,5,15,16.5,3.0,1.75,23.75,2.5,0.0,0.0
2018,6,18,5,30,33.0,6.0,1.9,23.9,5.0,0.0,0.0
2018,6,18,5,45,153.5,17.0,2.05,24.0,28.5,15.46,0.0
2018,6,18,6,0,274.0,28.0,2.2,24.1,52.0,22.92,11.79
2018,6,18,6,15,374.0,36.0,2.25,24.5,93.0,28.42,18.2
2018,6,18,6,30,474.0,44.0,2.3,24.9,134.0,33.81,23.23
2018,6,18,6,45,428.0,49.0,2.35,25.3,150.0,36.05,25.34
2018,6,18,7,0,382.0,54.0,2.4,25.7,166.0,38.07,27.09
2018,6,18,7,15,301.0,65.5,2.45,26.35,165.0,46.26,33.97
2018,6,18,7,30,220.0,77.0,2.5,27.0,164.0,52.39,38.96
2018,6,18,7,45,256.0,97.0,2.6,27.7,212.5,64.47,48.84
2018,6,18,8,0,292.0,117.0,2.7,28.4,261.0,75.91,58.0
2018,6,18,8,15,240.0,149.0,2.75,28.95,276.0,119.55,82.45
2018,6,18,8,30,188.0,181.0,2.8,29.5,291.0,152.93,106.89
2018,6,18,8,45,106.0,203.5,2.9,30.1,266.5,177.18,128.16
2018,6,18,9,0,24.0,226.0,3.0,30.7,242.0,189.67,140.37
2018,6,18,9,15,29.5,261.5,3.1,31.2,282.5,221.66,163.78
2018,6,18,9,30,35.0,297.0,3.2,31.7,323.0,254.83,187.8
2018,6,18,9,45,187.0,289.5,3.3,32.2,442.0,311.83,227.78
2018,6,18,10,0,339.0,282.0,3.4,32.7,561.0,380.39,277.44
2018,6,18,10,15,578.5,201.5,3.45,33.05,701.5,462.03,337.7
2018,6,18,10,30,818.0,121.0,3.5,33.4,842.0,569.1,416.16
2018,6,18,10,45,613.0,232.0,3.6,33.75,782.0,572.8,417.75
2018,6,18,11,0,408.0,343.0,3.7,34.1,722.0,562.04,407.86
2018,6,18,11,15,240.0,342.0,3.75,34.35,566.0,466.45,339.37
2018,6,18,11,30,72.0,341.0,3.8,34.6,410.0,354.18,256.83
2018,6,18,11,45,244.0,362.5,3.85,34.9,602.0,515.36,374.12
2018,6,18,12,0,416.0,384.0,3.9,35.2,794.0,689.99,495.36
2018,6,18,12,15,310.5,427.0,3.9,35.25,734.0,655.17,468.63
2018,6,18,12,30,205.0,470.0,3.9,35.3,674.0,612.58,437.25
2018,6,18,12,45,337.5,411.5,3.9,35.4,745.5,693.12,495.46
2018,6,18,13,0,470.0,353.0,3.9,35.5,817.0,779.52,555.98
2018,6,18,13,15,371.0,353.0,3.95,35.5,717.0,700.23,501.46
2018,6,18,13,30,272.0,353.0,4.0,35.5,617.0,606.41,436.93
2018,6,18,13,45,187.0,382.5,4.05,35.45,562.5,550.02,396.71
2018,6,18,14,0,102.0,412.0,4.1,35.4,508.0,501.34,360.88
2018,6,18,14,15,115.0,386.0,4.15,35.3,491.0,490.97,355.12
2018,6,18,14,30,128.0,360.0,4.2,35.2,474.0,479.45,348.41
2018,6,18,14,45,93.0,320.5,4.3,35.1,401.5,407.74,297.74
2018,6,18,15,0,58.0,281.0,4.4,35.0,329.0,322.7,236.64
2018,6,18,15,15,69.0,261.5,4.5,34.75,316.0,313.53,231.39
2018,6,18,15,30,80.0,242.0,4.6,34.5,303.0,316.17,234.52
2018,6,18,15,45,297.0,217.5,4.65,34.25,426.0,492.17,369.25
2018,6,18,16,0,514.0,193.0,4.7,34.0,549.0,658.12,491.81
2018,6,18,16,15,491.0,199.0,4.8,33.6,519.0,630.97,473.39
2018,6,18,16,30,468.0,205.0,4.9,33.2,489.0,603.28,455.16
2018,6,18,16,45,392.0,193.5,4.95,32.8,416.5,517.34,393.84
2018,6,18,17,0,316.0,182.0,5.0,32.4,344.0,423.3,325.2
2018,6,18,17,15,245.0,168.0,5.0,32.4,285.0,348.45,268.62
2018,6,18,17,30,174.0,154.0,5.0,32.4,226.0,269.03,207.52
2018,6,18,17,45,217.5,133.0,4.9,31.2,210.0,273.49,212.46
2018,6,18,18,0,261.0,112.0,4.8,30.0,194.0,262.88,204.76
2018,6,18,18,15,192.0,94.5,4.7,29.5,148.5,198.64,153.17
2018,6,18,18,30,123.0,77.0,4.6,29.0,103.0,134.63,101.37
2018,6,18,18,45,87.5,57.0,4.45,28.45,73.0,94.56,68.23
2018,6,18,19,0,52.0,37.0,4.3,27.9,43.0,57.96,37.73
2018,6,18,19,15,28.0,21.5,4.2,27.6,24.5,30.85,4.06
2018,6,18,19,30,4.0,6.0,4.1,27.3,6.0,6.2,0.0
2018,6,18,19,45,2.0,3.0,4.05,26.95,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.6,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,25.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.15,25.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.9,24.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,24.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.55,23.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,19,5,15,11.5,2.0,2.0,23.45,2.0,0.0,0.0
2018,6,19,5,30,23.0,4.0,2.2,23.5,4.0,0.0,0.0
2018,6,19,5,45,91.5,13.5,2.35,23.6,20.5,12.28,0.0
2018,6,19,6,0,160.0,23.0,2.5,23.7,37.0,17.91,7.96
2018,6,19,6,15,82.5,29.5,2.6,23.9,37.0,24.04,14.57
2018,6,19,6,30,5.0,36.0,2.7,24.1,37.0,31.76,21.55
2018,6,19,6,45,2.5,49.0,2.8,24.25,49.5,43.27,31.66
2018,6,19,7,0,0.0,62.0,2.9,24.4,62.0,54.63,41.48
2018,6,19,7,15,0.0,54.0,2.95,24.7,54.0,47.67,35.42
2018,6,19,7,30,0.0,46.0,3.0,25.0,46.0,40.58,29.22
2018,6,19,7,45,0.5,74.5,3.05,25.3,74.5,65.9,50.57
2018,6,19,8,0,1.0,103.0,3.1,25.6,103.0,89.84,70.4
2018,6,19,8,15,17.0,145.5,3.1,25.95,155.0,124.92,94.22
2018,6,19,8,30,33.0,188.0,3.1,26.3,207.0,154.9,116.33
2018,6,19,8,45,23.5,202.0,3.1,26.6,216.0,167.96,126.29
2018,6,19,9,0,14.0,216.0,3.1,26.9,225.0,186.48,140.51
2018,6,19,9,15,14.5,226.5,3.05,27.1,236.5,197.35,148.39
2018,6,19,9,30,15.0,237.0,3.0,27.3,248.0,208.23,156.27
2018,6,19,9,45,12.5,227.0,3.0,27.5,236.5,201.15,150.54
2018,6,19,10,0,10.0,217.0,3.0,27.7,225.0,193.29,144.28
2018,6,19,10,15,10.0,217.0,3.0,27.85,225.5,194.55,144.98
2018,6,19,10,30,10.0,217.0,3.0,28.0,226.0,195.71,145.6
2018,6,19,10,45,12.5,243.0,3.05,28.1,254.5,220.63,164.19
2018,6,19,11,0,15.0,269.0,3.1,28.2,283.0,245.98,182.91
2018,6,19,11,15,22.5,308.0,3.2,28.3,329.5,285.59,212.19
2018,6,19,11,30,30.0,347.0,3.3,28.4,376.0,327.99,243.22
2018,6,19,11,45,31.5,370.5,3.4,28.45,401.0,353.47,261.59
2018,6,19,12,0,33.0,394.0,3.5,28.5,426.0,379.49,280.33
2018,6,19,12,15,23.0,315.5,3.65,28.55,338.0,304.56,225.63
2018,6,19,12,30,13.0,237.0,3.8,28.6,250.0,223.46,165.58
2018,6,19,12,45,12.0,220.5,3.95,28.7,232.5,208.48,154.5
2018,6,19,13,0,11.0,204.0,4.1,28.8,215.0,193.21,143.05
2018,6,19,13,15,12.5,227.0,4.25,28.75,239.5,215.9,160.29
2018,6,19,13,30,14.0,250.0,4.4,28.7,264.0,238.76,177.56
2018,6,19,13,45,13.0,238.0,4.5,28.65,250.5,227.23,169.08
2018,6,19,14,0,12.0,226.0,4.6,28.6,237.0,215.56,160.52
2018,6,19,14,15,11.0,220.5,4.7,28.5,230.5,209.76,156.39
2018,6,19,14,30,10.0,215.0,4.8,28.4,224.0,203.89,152.22
2018,6,19,14,45,6.5,179.0,4.85,28.25,185.0,167.41,124.63
2018,6,19,15,0,3.0,143.0,4.9,28.1,146.0,131.04,96.86
2018,6,19,15,15,1.5,137.0,4.85,27.9,138.5,124.12,91.74
2018,6,19,15,30,0.0,131.0,4.8,27.7,131.0,117.26,86.62
2018,6,19,15,45,0.0,120.5,4.8,27.5,120.5,107.63,79.39
2018,6,19,16,0,0.0,110.0,4.8,27.3,110.0,98.01,72.13
2018,6,19,16,15,2.5,130.5,4.7,27.1,132.0,119.05,89.07
2018,6,19,16,30,5.0,151.0,4.6,26.9,154.0,140.49,106.36
2018,6,19,16,45,9.5,159.5,4.5,26.7,164.5,152.41,116.29
2018,6,19,17,0,14.0,168.0,4.4,26.5,175.0,164.54,126.44
2018,6,19,17,15,7.0,127.0,4.4,26.5,130.5,120.0,91.34
2018,6,19,17,30,0.0,86.0,4.4,26.5,86.0,76.57,56.63
2018,6,19,17,45,0.0,69.0,4.05,25.95,69.0,61.0,44.32
2018,6,19,18,0,0.0,52.0,3.7,25.4,52.0,45.9,32.15
2018,6,19,18,15,0.0,41.0,3.45,25.1,41.0,36.15,24.17
2018,6,19,18,30,0.0,30.0,3.2,24.8,30.0,26.42,16.07
2018,6,19,18,45,0.0,22.5,2.95,24.5,22.5,19.79,10.44
2018,6,19,19,0,0.0,15.0,2.7,24.2,15.0,13.18,4.68
2018,6,19,19,15,0.0,9.0,2.7,24.0,9.0,7.9,0.0
2018,6,19,19,30,0.0,3.0,2.7,23.8,3.0,2.73,0.0
2018,6,19,19,45,0.0,1.5,2.65,23.65,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,23.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,23.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,23.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,20,5,15,7.0,0.5,1.95,23.55,0.5,0.0,0.0
2018,6,20,5,30,14.0,1.0,2.1,23.7,1.0,0.0,0.0
2018,6,20,5,45,7.0,6.5,2.25,23.8,6.5,5.91,0.0
2018,6,20,6,0,0.0,12.0,2.4,23.9,12.0,10.54,2.32
2018,6,20,6,15,42.0,21.5,2.5,24.0,29.5,18.89,10.24
2018,6,20,6,30,84.0,31.0,2.6,24.1,47.0,25.17,15.92
2018,6,20,6,45,46.0,52.5,2.75,24.25,61.5,43.85,32.16
2018,6,20,7,0,8.0,74.0,2.9,24.4,76.0,64.15,49.63
2018,6,20,7,15,5.0,74.5,2.95,24.6,76.0,65.35,50.56
2018,6,20,7,30,2.0,75.0,3.0,24.8,76.0,66.3,51.18
2018,6,20,7,45,2.0,94.0,3.05,25.0,95.0,82.13,64.35
2018,6,20,8,0,2.0,113.0,3.1,25.2,114.0,97.74,77.12
2018,6,20,8,15,7.0,148.0,3.1,25.5,152.0,126.23,95.71
2018,6,20,8,30,12.0,183.0,3.1,25.8,190.0,155.51,117.93
2018,6,20,8,45,10.0,169.0,3.1,26.1,175.0,146.6,110.47
2018,6,20,9,0,8.0,155.0,3.1,26.4,160.0,136.36,102.16
2018,6,20,9,15,39.0,236.5,3.1,26.7,265.5,205.86,154.6
2018,6,20,9,30,70.0,318.0,3.1,27.0,371.0,282.35,211.45
2018,6,20,9,45,112.0,348.5,3.1,27.25,438.5,324.11,241.77
2018,6,20,10,0,154.0,379.0,3.1,27.5,506.0,377.34,280.69
2018,6,20,10,15,167.0,394.0,3.15,27.75,537.0,408.83,303.67
2018,6,20,10,30,180.0,409.0,3.2,28.0,568.0,441.52,327.37
2018,6,20,10,45,128.0,419.5,3.25,28.3,534.5,431.8,319.6
2018,6,20,11,0,76.0,430.0,3.3,28.6,501.0,419.15,309.4
2018,6,20,11,15,75.5,442.0,3.4,28.75,513.5,436.17,321.48
2018,6,20,11,30,75.0,454.0,3.5,28.9,526.0,453.16,333.37
2018,6,20,11,45,147.5,472.5,3.55,29.1,617.0,533.76,391.73
2018,6,20,12,0,220.0,491.0,3.6,29.3,708.0,619.63,452.51
2018,6,20,12,15,262.5,484.0,3.65,29.35,744.0,664.34,484.05
2018,6,20,12,30,305.0,477.0,3.7,29.4,780.0,709.45,515.86
2018,6,20,12,45,204.0,472.0,3.75,29.45,674.5,623.32,454.63
2018,6,20,13,0,103.0,467.0,3.8,29.5,569.0,527.27,385.66
2018,6,20,13,15,80.5,455.0,3.85,29.4,534.0,499.92,366.6
2018,6,20,13,30,58.0,443.0,3.9,29.3,499.0,471.18,346.09
2018,6,20,13,45,130.0,447.0,3.95,29.2,569.5,558.24,410.52
2018,6,20,14,0,202.0,451.0,4.0,29.1,640.0,635.13,466.56
2018,6,20,14,15,224.5,438.0,4.0,28.9,643.0,647.22,476.22
2018,6,20,14,30,247.0,425.0,4.0,28.7,646.0,670.76,494.02
2018,6,20,14,45,242.5,410.0,4.0,28.55,620.0,652.83,482.47
2018,6,20,15,0,238.0,395.0,4.0,28.4,594.0,633.54,470.14
2018,6,20,15,15,286.5,363.0,4.0,28.2,591.5,644.06,480.5
2018,6,20,15,30,335.0,331.0,4.0,28.0,589.0,651.09,488.28
2018,6,20,15,45,285.5,320.5,4.0,27.75,531.5,591.08,445.99
2018,6,20,16,0,236.0,310.0,4.0,27.5,474.0,518.72,394.48
2018,6,20,16,15,154.0,265.5,3.95,27.3,369.5,399.16,306.17
2018,6,20,16,30,72.0,221.0,3.9,27.1,265.0,271.77,209.25
2018,6,20,16,45,37.5,170.0,3.85,26.9,193.0,191.66,147.46
2018,6,20,17,0,3.0,119.0,3.8,26.7,121.0,109.14,82.14
2018,6,20,17,15,13.0,129.0,3.8,26.7,135.0,125.93,96.15
2018,6,20,17,30,23.0,139.0,3.8,26.7,149.0,149.78,115.63
2018,6,20,17,45,12.0,108.5,3.55,26.2,113.5,106.08,80.87
2018,6,20,18,0,1.0,78.0,3.3,25.7,78.0,70.63,52.28
2018,6,20,18,15,0.5,64.5,3.1,25.5,64.5,58.03,42.03
2018,6,20,18,30,0.0,51.0,2.9,25.3,51.0,45.47,31.6
2018,6,20,18,45,0.0,39.5,2.7,25.05,39.5,35.14,22.82
2018,6,20,19,0,0.0,28.0,2.5,24.8,28.0,24.81,13.76
2018,6,20,19,15,0.0,16.0,2.4,24.7,16.0,14.1,0.0
2018,6,20,19,30,0.0,4.0,2.3,24.6,4.0,3.64,0.0
2018,6,20,19,45,0.0,2.0,2.2,24.5,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.25,23.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,21,5,15,13.5,2.5,1.4,23.2,2.0,0.0,0.0
2018,6,21,5,30,27.0,5.0,1.6,23.4,4.0,0.0,0.0
2018,6,21,5,45,138.0,17.0,1.85,23.6,27.0,15.46,0.0
2018,6,21,6,0,249.0,29.0,2.1,23.8,50.0,23.92,12.34
2018,6,21,6,15,262.0,40.5,2.15,24.1,77.0,31.21,20.54
2018,6,21,6,30,275.0,52.0,2.2,24.4,104.0,39.23,27.88
2018,6,21,6,45,262.5,73.0,2.2,24.65,135.5,53.78,40.59
2018,6,21,7,0,250.0,94.0,2.2,24.9,167.0,71.37,55.67
2018,6,21,7,15,456.5,83.0,2.25,25.4,249.5,58.79,44.79
2018,6,21,7,30,663.0,72.0,2.3,25.9,332.0,49.65,36.82
2018,6,21,7,45,705.0,73.0,2.3,26.35,386.5,53.74,40.07
2018,6,21,8,0,747.0,74.0,2.3,26.8,441.0,53.13,39.31
2018,6,21,8,15,704.5,91.0,2.3,27.45,468.0,98.82,54.0
2018,6,21,8,30,662.0,108.0,2.3,28.1,495.0,145.6,82.44
2018,6,21,8,45,657.0,123.5,2.35,28.75,536.0,198.59,122.67
2018,6,21,9,0,652.0,139.0,2.4,29.4,577.0,250.96,165.46
2018,6,21,9,15,754.0,113.0,2.4,29.9,653.5,307.35,209.14
2018,6,21,9,30,856.0,87.0,2.4,30.4,730.0,374.19,261.49
2018,6,21,9,45,829.0,105.0,2.45,30.95,755.5,426.49,304.7
2018,6,21,10,0,802.0,123.0,2.5,31.5,781.0,474.4,343.02
2018,6,21,10,15,637.5,215.0,2.55,31.85,752.0,501.6,364.84
2018,6,21,10,30,473.0,307.0,2.6,32.2,723.0,519.74,377.84
2018,6,21,10,45,360.0,380.5,2.65,32.55,703.0,539.37,390.59
2018,6,21,11,0,247.0,454.0,2.7,32.9,683.0,545.86,393.14
2018,6,21,11,15,189.5,460.5,2.75,33.15,638.5,530.25,381.45
2018,6,21,11,30,132.0,467.0,2.8,33.4,594.0,506.22,363.71
2018,6,21,11,45,132.0,479.5,2.85,33.6,608.0,527.45,378.16
2018,6,21,12,0,132.0,492.0,2.9,33.8,622.0,548.61,392.26
2018,6,21,12,15,188.0,493.5,2.95,33.95,679.5,607.32,433.25
2018,6,21,12,30,244.0,495.0,3.0,34.1,737.0,668.57,475.27
2018,6,21,12,45,260.0,490.0,3.05,34.3,747.5,694.86,492.72
2018,6,21,13,0,276.0,485.0,3.1,34.5,758.0,716.84,507.52
2018,6,21,13,15,270.0,481.5,3.15,34.5,746.0,718.64,508.95
2018,6,21,13,30,264.0,478.0,3.2,34.5,734.0,718.68,509.38
2018,6,21,13,45,280.0,462.5,3.25,34.55,729.5,726.36,515.54
2018,6,21,14,0,296.0,447.0,3.3,34.6,725.0,732.36,520.63
2018,6,21,14,15,379.5,392.5,3.3,34.55,738.5,762.3,543.85
2018,6,21,14,30,463.0,338.0,3.3,34.5,752.0,801.47,572.7
2018,6,21,14,45,545.5,282.0,3.35,34.45,752.0,822.81,590.25
2018,6,21,15,0,628.0,226.0,3.4,34.4,752.0,843.55,607.47
2018,6,21,15,15,581.5,239.0,3.35,34.2,708.0,805.71,582.48
2018,6,21,15,30,535.0,252.0,3.3,34.0,664.0,762.95,554.44
2018,6,21,15,45,492.5,250.0,3.25,33.85,612.0,712.59,521.17
2018,6,21,16,0,450.0,248.0,3.2,33.7,560.0,662.23,487.45
2018,6,21,16,15,477.5,221.0,3.15,33.45,530.5,643.75,477.24
2018,6,21,16,30,505.0,194.0,3.1,33.2,501.0,621.3,463.88
2018,6,21,16,45,377.0,201.0,3.05,32.95,419.0,514.59,387.39
2018,6,21,17,0,249.0,208.0,3.0,32.7,337.0,404.84,307.0
2018,6,21,17,15,178.5,185.5,3.0,32.7,272.5,312.97,238.79
2018,6,21,17,30,108.0,163.0,3.0,32.7,208.0,238.37,181.85
2018,6,21,17,45,124.5,141.5,2.8,31.9,186.5,220.86,169.46
2018,6,21,18,0,141.0,120.0,2.6,31.1,165.0,201.35,154.71
2018,6,21,18,15,128.0,99.0,2.35,30.4,134.0,166.48,126.98
2018,6,21,18,30,115.0,78.0,2.1,29.7,103.0,132.62,99.35
2018,6,21,18,45,87.0,58.0,1.9,29.0,74.0,95.63,68.89
