Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,0,59.0,38.0,1.7,28.3,45.0,61.28,40.2
2018,6,21,19,15,34.0,22.5,1.85,27.95,26.0,33.67,7.18
2018,6,21,19,30,9.0,7.0,2.0,27.6,7.0,8.06,0.0
2018,6,21,19,45,4.5,3.5,2.1,27.3,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,26.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,26.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,25.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.6,25.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.6,24.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,24.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,22,5,15,4.0,1.5,1.7,22.7,1.5,0.0,0.0
2018,6,22,5,30,8.0,3.0,2.0,23.2,3.0,0.0,0.0
2018,6,22,5,45,4.0,12.5,2.3,23.65,12.5,11.37,0.0
2018,6,22,6,0,0.0,22.0,2.6,24.1,22.0,19.4,8.85
2018,6,22,6,15,4.5,37.5,2.75,24.65,38.5,32.6,21.62
2018,6,22,6,30,9.0,53.0,2.9,25.2,55.0,45.72,33.26
2018,6,22,6,45,17.0,71.5,3.05,25.75,76.0,59.7,45.42
2018,6,22,7,0,25.0,90.0,3.2,26.3,97.0,74.15,57.7
2018,6,22,7,15,17.5,104.5,3.3,26.9,110.0,88.41,69.53
2018,6,22,7,30,10.0,119.0,3.4,27.5,123.0,100.43,79.22
2018,6,22,7,45,22.0,146.0,3.45,28.15,156.5,121.52,96.2
2018,6,22,8,0,34.0,173.0,3.5,28.8,190.0,134.71,106.38
2018,6,22,8,15,93.5,215.0,3.55,29.35,268.0,169.51,125.52
2018,6,22,8,30,153.0,257.0,3.6,29.9,346.0,205.51,148.65
2018,6,22,8,45,199.5,277.0,3.65,30.5,404.0,241.72,173.19
2018,6,22,9,0,246.0,297.0,3.7,31.1,462.0,275.79,197.16
2018,6,22,9,15,275.0,314.0,3.65,31.65,510.5,316.24,227.15
2018,6,22,9,30,304.0,331.0,3.6,32.2,559.0,359.97,259.61
2018,6,22,9,45,382.5,321.0,3.55,32.7,624.0,407.27,294.05
2018,6,22,10,0,461.0,311.0,3.5,33.2,689.0,457.26,330.66
2018,6,22,10,15,475.0,320.5,3.5,33.65,724.5,501.44,363.04
2018,6,22,10,30,489.0,330.0,3.5,34.1,760.0,546.29,395.15
2018,6,22,10,45,675.0,231.0,3.45,34.55,845.0,608.07,440.6
2018,6,22,11,0,861.0,132.0,3.4,35.0,930.0,683.01,494.81
2018,6,22,11,15,883.5,121.0,3.45,35.25,956.0,728.14,526.36
2018,6,22,11,30,906.0,110.0,3.5,35.5,982.0,772.25,555.6
2018,6,22,11,45,894.0,120.5,3.5,35.8,990.5,806.33,576.79
2018,6,22,12,0,882.0,131.0,3.5,36.1,999.0,836.78,595.51
2018,6,22,12,15,888.0,126.5,3.55,36.25,1004.5,866.35,614.19
2018,6,22,12,30,894.0,122.0,3.6,36.4,1010.0,893.37,631.19
2018,6,22,12,45,891.5,122.5,3.7,36.5,1005.5,914.54,644.86
2018,6,22,13,0,889.0,123.0,3.8,36.6,1001.0,932.65,656.68
2018,6,22,13,15,885.0,123.5,3.85,36.55,989.5,946.03,665.72
2018,6,22,13,30,881.0,124.0,3.9,36.5,978.0,955.88,672.64
2018,6,22,13,45,875.0,124.0,4.0,36.45,958.5,959.76,676.2
2018,6,22,14,0,869.0,124.0,4.1,36.4,939.0,960.03,677.59
2018,6,22,14,15,848.5,131.5,4.15,36.25,909.0,950.14,672.64
2018,6,22,14,30,828.0,139.0,4.2,36.1,879.0,936.99,665.73
2018,6,22,14,45,810.0,142.0,4.3,35.9,844.0,928.88,662.55
2018,6,22,15,0,792.0,145.0,4.4,35.7,809.0,907.73,650.89
2018,6,22,15,15,726.0,165.5,4.45,35.5,752.0,862.92,623.44
2018,6,22,15,30,660.0,186.0,4.5,35.3,695.0,812.92,592.26
2018,6,22,15,45,659.0,175.0,4.55,35.05,658.0,786.48,576.79
2018,6,22,16,0,658.0,164.0,4.6,34.8,621.0,757.3,559.2
2018,6,22,16,15,685.0,143.0,4.6,34.5,588.5,737.59,548.01
2018,6,22,16,30,712.0,122.0,4.6,34.2,556.0,713.13,533.41
2018,6,22,16,45,685.5,117.5,4.6,33.85,505.0,662.52,500.09
2018,6,22,17,0,659.0,113.0,4.6,33.5,454.0,611.6,465.03
2018,6,22,17,15,625.5,107.5,4.6,33.5,402.0,554.93,424.2
2018,6,22,17,30,592.0,102.0,4.6,33.5,350.0,499.25,383.11
2018,6,22,17,45,546.5,95.0,4.4,32.75,298.5,436.43,336.31
2018,6,22,18,0,501.0,88.0,4.2,32.0,247.0,376.5,290.21
2018,6,22,18,15,439.0,78.5,4.0,31.5,198.5,306.0,234.34
2018,6,22,18,30,377.0,69.0,3.8,31.0,150.0,246.02,185.2
2018,6,22,18,45,289.5,55.5,3.6,30.5,107.5,178.65,129.96
2018,6,22,19,0,202.0,42.0,3.4,30.0,65.0,121.16,82.07
2018,6,22,19,15,115.0,25.5,3.4,29.7,37.0,64.65,18.98
2018,6,22,19,30,28.0,9.0,3.4,29.4,9.0,13.48,0.0
2018,6,22,19,45,14.0,4.5,3.4,29.1,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.45,28.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.5,28.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.55,27.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.65,27.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.75,26.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.8,26.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.75,25.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.7,25.4,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.65,25.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.6,24.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.6,24.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.35,24.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.05,23.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,5,15,8.0,2.0,3.05,23.85,2.0,0.0,0.0
2018,6,23,5,30,16.0,4.0,3.3,24.1,4.0,0.0,0.0
2018,6,23,5,45,107.0,17.5,3.6,24.4,26.0,15.92,0.0
2018,6,23,6,0,198.0,31.0,3.9,24.7,48.0,24.33,12.36
2018,6,23,6,15,307.5,42.0,4.1,25.15,89.5,32.5,21.47
2018,6,23,6,30,417.0,53.0,4.3,25.6,131.0,41.55,29.66
2018,6,23,6,45,494.5,59.5,4.55,26.05,181.0,45.04,32.89
2018,6,23,7,0,572.0,66.0,4.8,26.5,231.0,48.51,35.89
2018,6,23,7,15,622.5,70.0,4.95,27.05,284.0,49.85,36.91
2018,6,23,7,30,673.0,74.0,5.1,27.6,337.0,51.21,37.86
2018,6,23,7,45,711.0,76.0,5.2,28.15,391.0,56.12,41.76
2018,6,23,8,0,749.0,78.0,5.3,28.7,445.0,56.09,41.46
2018,6,23,8,15,773.0,81.0,5.35,29.3,497.0,93.84,48.38
2018,6,23,8,30,797.0,84.0,5.4,29.9,549.0,147.82,78.51
2018,6,23,8,45,815.5,85.5,5.45,30.45,598.0,209.86,124.64
2018,6,23,9,0,834.0,87.0,5.5,31.0,647.0,265.47,170.12
2018,6,23,9,15,847.0,89.0,5.5,31.55,691.5,321.16,217.29
2018,6,23,9,30,860.0,91.0,5.5,32.1,736.0,377.3,264.6
2018,6,23,9,45,869.5,92.5,5.5,32.6,775.5,431.84,309.88
2018,6,23,10,0,879.0,94.0,5.5,33.1,815.0,485.95,353.56
2018,6,23,10,15,886.0,95.5,5.5,33.45,848.5,538.11,394.72
2018,6,23,10,30,893.0,97.0,5.5,33.8,882.0,589.11,433.79
2018,6,23,10,45,897.5,98.5,5.45,34.15,909.0,637.19,469.52
2018,6,23,11,0,902.0,100.0,5.4,34.5,936.0,683.43,502.93
2018,6,23,11,15,905.5,100.5,5.4,34.75,956.0,726.09,533.39
2018,6,23,11,30,909.0,101.0,5.4,35.0,976.0,766.42,560.15
2018,6,23,11,45,911.0,101.5,5.4,35.25,988.5,803.11,583.93
2018,6,23,12,0,913.0,102.0,5.4,35.5,1001.0,837.06,605.71
2018,6,23,12,15,912.5,103.0,5.4,35.55,1005.5,866.53,624.91
2018,6,23,12,30,912.0,104.0,5.4,35.6,1010.0,893.06,642.15
2018,6,23,12,45,910.5,104.5,5.4,35.7,1006.5,915.33,656.44
2018,6,23,13,0,909.0,105.0,5.4,35.8,1003.0,934.47,668.73
2018,6,23,13,15,906.0,105.0,5.4,35.7,992.0,948.36,678.23
2018,6,23,13,30,903.0,105.0,5.4,35.6,981.0,958.65,685.51
2018,6,23,13,45,898.5,105.5,5.4,35.55,963.0,964.36,689.77
2018,6,23,14,0,894.0,106.0,5.4,35.5,945.0,966.39,691.8
2018,6,23,14,15,888.0,105.0,5.4,35.35,919.0,961.86,689.97
2018,6,23,14,30,882.0,104.0,5.4,35.2,893.0,953.7,685.91
2018,6,23,14,45,873.5,103.5,5.4,35.05,860.5,940.16,678.43
2018,6,23,15,0,865.0,103.0,5.4,34.9,828.0,923.27,668.83
2018,6,23,15,15,854.5,101.5,5.4,34.7,789.5,900.26,655.36
2018,6,23,15,30,844.0,100.0,5.4,34.5,751.0,874.24,639.88
2018,6,23,15,45,830.0,98.5,5.4,34.25,707.5,842.34,620.5
2018,6,23,16,0,816.0,97.0,5.4,34.0,664.0,808.01,599.33
2018,6,23,16,15,798.5,95.0,5.4,33.7,616.5,774.61,578.75
2018,6,23,16,30,781.0,93.0,5.4,33.4,569.0,732.61,551.89
2018,6,23,16,45,757.0,90.5,5.4,33.15,518.0,683.7,519.61
2018,6,23,17,0,733.0,88.0,5.4,32.9,467.0,634.1,486.22
2018,6,23,17,15,703.5,83.5,5.4,32.9,414.5,578.22,445.58
2018,6,23,17,30,674.0,79.0,5.4,32.9,362.0,524.59,405.52
2018,6,23,17,45,628.0,75.0,5.25,32.1,309.0,461.3,357.94
2018,6,23,18,0,582.0,71.0,5.1,31.3,256.0,400.87,310.95
2018,6,23,18,15,511.5,65.5,5.0,30.85,205.5,330.44,254.4
2018,6,23,18,30,441.0,60.0,4.9,30.4,155.0,266.17,201.28
2018,6,23,18,45,341.5,50.0,4.8,29.9,111.0,191.21,139.55
2018,6,23,19,0,242.0,40.0,4.7,29.4,67.0,131.1,89.11
2018,6,23,19,15,140.5,24.5,4.7,29.05,38.5,69.96,21.78
2018,6,23,19,30,39.0,9.0,4.7,28.7,10.0,15.58,0.0
2018,6,23,19,45,19.5,4.5,4.65,28.35,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.6,27.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,27.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.6,27.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,26.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.55,26.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.4,26.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.3,25.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.3,25.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.3,25.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.25,25.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.15,24.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,24.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,24.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,24.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,24.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,24.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.05,24.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2018,6,24,5,15,4.5,2.0,3.8,24.2,2.0,0.0,0.0
2018,6,24,5,30,9.0,4.0,3.9,24.4,4.0,0.0,0.0
2018,6,24,5,45,21.0,12.0,4.05,24.65,13.5,10.91,0.0
2018,6,24,6,0,33.0,20.0,4.2,24.9,23.0,17.27,7.04
2018,6,24,6,15,141.5,38.0,4.45,25.3,62.5,30.61,19.86
2018,6,24,6,30,250.0,56.0,4.7,25.7,102.0,42.22,30.21
2018,6,24,6,45,186.0,76.5,4.95,26.1,117.0,58.96,44.71
2018,6,24,7,0,122.0,97.0,5.2,26.5,132.0,76.38,59.57
2018,6,24,7,15,151.5,124.0,5.3,27.0,177.0,95.23,75.3
2018,6,24,7,30,181.0,151.0,5.4,27.5,222.0,113.39,90.15
2018,6,24,7,45,317.0,150.5,5.5,27.95,297.0,107.8,85.02
2018,6,24,8,0,453.0,150.0,5.6,28.4,372.0,98.92,77.19
2018,6,24,8,15,590.0,129.0,5.65,28.85,452.0,111.63,67.64
2018,6,24,8,30,727.0,108.0,5.7,29.3,532.0,157.16,88.93
2018,6,24,8,45,698.0,131.5,5.7,29.75,567.5,209.66,129.61
2018,6,24,9,0,669.0,155.0,5.7,30.2,603.0,265.01,176.01
2018,6,24,9,15,752.5,130.0,5.65,30.7,667.5,318.22,218.29
2018,6,24,9,30,836.0,105.0,5.6,31.2,732.0,379.0,267.22
2018,6,24,9,45,850.0,105.5,5.6,31.7,773.0,433.43,312.35
2018,6,24,10,0,864.0,106.0,5.6,32.2,814.0,487.92,356.34
2018,6,24,10,15,873.0,107.0,5.6,32.65,848.5,540.05,397.42
2018,6,24,10,30,882.0,108.0,5.6,33.1,883.0,591.25,436.56
2018,6,24,10,45,890.5,107.5,5.55,33.5,911.5,639.74,472.62
2018,6,24,11,0,899.0,107.0,5.5,33.9,940.0,686.74,506.61
2018,6,24,11,15,902.0,109.0,5.5,34.25,961.0,730.27,537.49
2018,6,24,11,30,905.0,111.0,5.5,34.6,982.0,771.46,564.92
2018,6,24,11,45,896.5,119.0,5.5,34.95,991.5,806.23,587.2
2018,6,24,12,0,888.0,127.0,5.5,35.3,1001.0,837.64,607.08
2018,6,24,12,15,880.0,132.5,5.55,35.5,1002.5,864.05,624.16
2018,6,24,12,30,872.0,138.0,5.6,35.7,1004.0,887.34,639.17
2018,6,24,12,45,889.5,127.0,5.6,35.85,1008.0,916.26,657.79
2018,6,24,13,0,907.0,116.0,5.6,36.0,1012.0,942.49,674.59
2018,6,24,13,15,892.0,122.0,5.65,36.0,995.5,950.94,680.51
2018,6,24,13,30,877.0,128.0,5.7,36.0,979.0,955.68,684.21
2018,6,24,13,45,886.0,121.0,5.75,36.05,966.5,967.35,692.44
2018,6,24,14,0,895.0,114.0,5.8,36.1,954.0,975.26,698.28
2018,6,24,14,15,886.5,115.0,5.8,35.95,927.5,970.5,696.28
2018,6,24,14,30,878.0,116.0,5.8,35.8,901.0,962.18,692.11
2018,6,24,14,45,844.5,128.0,5.85,35.7,860.5,937.85,677.61
2018,6,24,15,0,811.0,140.0,5.9,35.6,820.0,920.68,667.94
2018,6,24,15,15,806.5,133.5,5.9,35.3,783.0,898.89,655.47
2018,6,24,15,30,802.0,127.0,5.9,35.0,746.0,873.88,640.83
2018,6,24,15,45,776.5,129.0,5.95,34.7,699.5,836.55,617.94
2018,6,24,16,0,751.0,131.0,6.0,34.4,653.0,797.38,593.57
2018,6,24,16,15,592.0,174.0,6.0,34.05,567.0,695.09,522.94
2018,6,24,16,30,433.0,217.0,6.0,33.7,481.0,589.8,446.26
2018,6,24,16,45,417.0,200.0,6.0,33.35,436.0,544.29,414.95
2018,6,24,17,0,401.0,183.0,6.0,33.0,391.0,498.44,382.55
2018,6,24,17,15,439.5,152.5,6.0,33.0,357.0,474.46,366.18
2018,6,24,17,30,478.0,122.0,6.0,33.0,323.0,445.2,345.06
2018,6,24,17,45,467.0,105.5,5.85,32.1,279.0,397.78,309.57
2018,6,24,18,0,456.0,89.0,5.7,31.2,235.0,350.2,272.63
2018,6,24,18,15,442.0,74.0,5.55,30.7,193.5,307.16,237.22
2018,6,24,18,30,428.0,59.0,5.4,30.2,152.0,260.11,197.22
2018,6,24,18,45,353.0,48.5,5.25,29.7,111.0,196.46,143.75
2018,6,24,19,0,278.0,38.0,5.1,29.2,70.0,139.85,95.15
2018,6,24,19,15,165.0,23.5,4.95,28.85,40.0,75.03,24.42
2018,6,24,19,30,52.0,9.0,4.8,28.5,10.0,18.09,0.0
2018,6,24,19,45,26.0,4.5,4.7,28.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.6,27.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.4,27.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.35,26.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.3,26.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.35,26.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.4,25.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.4,25.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.4,25.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.15,25.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.1,24.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.1,24.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.1,24.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,4.05,24.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.95,24.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.6,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.7,24.55,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,25,5,15,3.5,1.5,3.6,24.6,1.5,0.0,0.0
2018,6,25,5,30,7.0,3.0,3.6,24.7,3.0,0.0,0.0
2018,6,25,5,45,8.5,12.0,3.6,24.8,12.5,10.91,0.0
2018,6,25,6,0,10.0,21.0,3.6,24.9,22.0,18.54,7.86
2018,6,25,6,15,17.0,38.0,3.65,25.15,40.5,32.6,21.52
2018,6,25,6,30,24.0,55.0,3.7,25.4,59.0,46.43,33.8
2018,6,25,6,45,100.5,78.0,3.75,25.6,105.5,62.33,47.67
2018,6,25,7,0,177.0,101.0,3.8,25.8,152.0,75.76,59.19
2018,6,25,7,15,200.5,117.5,3.85,26.15,186.5,86.71,68.33
2018,6,25,7,30,224.0,134.0,3.9,26.5,221.0,97.22,76.88
2018,6,25,7,45,292.0,140.0,4.0,26.8,271.5,100.9,79.59
2018,6,25,8,0,360.0,146.0,4.1,27.1,322.0,95.53,74.73
2018,6,25,8,15,444.0,140.5,4.15,27.5,382.0,113.64,73.59
2018,6,25,8,30,528.0,135.0,4.2,27.9,442.0,147.3,89.69
2018,6,25,8,45,417.0,150.0,4.25,28.3,406.0,176.55,116.03
2018,6,25,9,0,306.0,165.0,4.3,28.7,370.0,189.81,131.94
2018,6,25,9,15,216.5,231.0,4.3,29.15,381.0,239.76,174.21
2018,6,25,9,30,127.0,297.0,4.3,29.6,392.0,280.25,207.19
2018,6,25,9,45,103.0,309.5,4.35,30.05,389.5,291.24,215.73
2018,6,25,10,0,79.0,322.0,4.4,30.5,387.0,304.23,225.32
2018,6,25,10,15,92.5,358.0,4.45,30.9,437.0,346.76,256.21
2018,6,25,10,30,106.0,394.0,4.5,31.3,487.0,387.31,285.27
2018,6,25,10,45,114.5,412.5,4.55,31.65,516.0,417.29,306.52
2018,6,25,11,0,123.0,431.0,4.6,32.0,545.0,448.19,328.25
2018,6,25,11,15,233.5,368.5,4.7,32.25,591.0,482.56,355.05
2018,6,25,11,30,344.0,306.0,4.8,32.5,637.0,527.17,389.37
2018,6,25,11,45,283.5,344.5,4.85,32.7,619.5,529.27,389.29
2018,6,25,12,0,223.0,383.0,4.9,32.9,602.0,528.45,386.99
2018,6,25,12,15,199.5,419.5,4.95,32.95,616.5,551.01,402.05
2018,6,25,12,30,176.0,456.0,5.0,33.0,631.0,573.74,416.98
2018,6,25,12,45,259.5,442.5,5.0,33.05,699.5,650.59,472.32
2018,6,25,13,0,343.0,429.0,5.0,33.1,768.0,725.71,525.54
2018,6,25,13,15,269.5,445.5,5.0,33.0,710.0,683.94,495.29
2018,6,25,13,30,196.0,462.0,5.0,32.9,652.0,629.78,456.77
2018,6,25,13,45,295.5,428.0,5.0,32.8,708.5,707.52,513.84
2018,6,25,14,0,395.0,394.0,5.0,32.7,765.0,784.65,569.21
2018,6,25,14,15,364.0,399.5,4.95,32.6,734.0,754.54,548.39
2018,6,25,14,30,333.0,405.0,4.9,32.5,703.0,732.71,533.48
2018,6,25,14,45,371.5,373.5,4.9,32.35,694.5,737.92,539.6
2018,6,25,15,0,410.0,342.0,4.9,32.2,686.0,752.57,551.88
2018,6,25,15,15,525.0,269.0,4.85,32.1,688.0,780.78,575.74
2018,6,25,15,30,640.0,196.0,4.8,32.0,690.0,806.16,597.4
2018,6,25,15,45,629.0,187.0,4.75,31.9,649.0,773.68,576.02
2018,6,25,16,0,618.0,178.0,4.7,31.8,608.0,739.08,553.3
2018,6,25,16,15,641.0,157.5,4.65,31.6,575.0,718.34,541.02
2018,6,25,16,30,664.0,137.0,4.6,31.4,542.0,693.32,525.44
2018,6,25,16,45,652.0,126.0,4.55,31.2,494.5,648.19,494.62
2018,6,25,17,0,640.0,115.0,4.5,31.0,447.0,601.7,462.22
2018,6,25,17,15,616.0,107.5,4.5,31.0,398.0,549.97,424.7
2018,6,25,17,30,592.0,100.0,4.5,31.0,349.0,498.46,386.39
2018,6,25,17,45,550.0,92.5,4.25,30.45,298.0,437.11,339.93
2018,6,25,18,0,508.0,85.0,4.0,29.9,247.0,378.35,294.07
2018,6,25,18,15,437.5,75.0,3.85,29.5,196.0,302.37,233.54
2018,6,25,18,30,367.0,65.0,3.7,29.1,145.0,238.2,180.82
2018,6,25,18,45,254.0,50.5,3.55,28.7,98.5,160.65,117.67
2018,6,25,19,0,141.0,36.0,3.4,28.3,52.0,88.97,59.8
2018,6,25,19,15,86.5,22.5,3.35,28.0,31.0,50.18,15.5
2018,6,25,19,30,32.0,9.0,3.3,27.7,10.0,14.31,0.0
2018,6,25,19,45,16.0,4.5,3.2,27.4,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.1,26.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,25.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,24.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.05,24.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,24.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.75,24.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.6,24.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.3,24.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,24.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,26,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,6,26,5,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,26,5,45,11.5,6.0,2.2,24.35,7.0,5.46,0.0
2018,6,26,6,0,23.0,12.0,2.4,24.5,14.0,10.72,2.11
2018,6,26,6,15,102.0,24.5,2.6,24.8,42.0,18.59,9.88
2018,6,26,6,30,181.0,37.0,2.8,25.1,70.0,27.73,17.98
2018,6,26,6,45,113.5,43.5,3.0,25.4,66.5,34.69,24.14
2018,6,26,7,0,46.0,50.0,3.2,25.7,63.0,42.11,30.54
2018,6,26,7,15,253.0,72.5,3.4,26.1,168.5,50.95,38.01
2018,6,26,7,30,460.0,95.0,3.6,26.5,274.0,65.47,50.14
2018,6,26,7,45,553.5,95.0,3.85,26.95,342.0,63.26,48.0
2018,6,26,8,0,647.0,95.0,4.1,27.4,410.0,61.47,46.22
2018,6,26,8,15,704.0,93.0,4.15,27.85,471.5,97.05,53.84
2018,6,26,8,30,761.0,91.0,4.2,28.3,533.0,146.83,79.84
2018,6,26,8,45,667.0,111.5,4.25,28.8,524.0,188.76,114.93
2018,6,26,9,0,573.0,132.0,4.3,29.3,515.0,224.64,148.77
2018,6,26,9,15,583.5,135.0,4.25,29.7,549.0,266.69,184.22
2018,6,26,9,30,594.0,138.0,4.2,30.1,583.0,309.33,220.09
2018,6,26,9,45,719.0,122.5,4.15,30.5,690.5,387.85,280.44
2018,6,26,10,0,844.0,107.0,4.1,30.9,798.0,478.31,349.11
2018,6,26,10,15,852.5,108.5,4.05,31.15,832.0,529.6,389.35
2018,6,26,10,30,861.0,110.0,4.0,31.4,866.0,579.96,427.81
2018,6,26,10,45,845.0,123.0,3.95,31.7,885.0,623.42,459.92
2018,6,26,11,0,829.0,136.0,3.9,32.0,904.0,663.25,488.47
2018,6,26,11,15,750.0,187.0,3.9,32.25,893.5,689.88,506.07
2018,6,26,11,30,671.0,238.0,3.9,32.5,883.0,709.65,518.22
2018,6,26,11,45,479.5,356.5,3.85,32.75,820.5,693.6,502.62
2018,6,26,12,0,288.0,475.0,3.8,33.0,758.0,661.12,475.3
2018,6,26,12,15,412.5,405.0,3.75,33.1,813.0,722.55,520.17
2018,6,26,12,30,537.0,335.0,3.7,33.2,868.0,787.65,566.5
2018,6,26,12,45,552.0,317.5,3.7,33.35,864.0,803.85,577.4
2018,6,26,13,0,567.0,300.0,3.7,33.5,860.0,816.11,586.05
2018,6,26,13,15,671.0,240.5,3.65,33.5,896.5,873.01,626.3
2018,6,26,13,30,775.0,181.0,3.6,33.5,933.0,919.98,656.67
2018,6,26,13,45,778.0,174.0,3.6,33.5,916.5,926.01,660.67
2018,6,26,14,0,781.0,167.0,3.6,33.5,900.0,928.55,662.82
2018,6,26,14,15,805.5,149.0,3.6,33.45,887.0,937.03,669.08
2018,6,26,14,30,830.0,131.0,3.6,33.4,874.0,931.74,666.54
2018,6,26,14,45,830.5,126.0,3.6,33.35,846.0,923.12,662.05
2018,6,26,15,0,831.0,121.0,3.6,33.3,818.0,910.96,655.39
2018,6,26,15,15,821.0,118.5,3.6,33.2,780.5,888.25,642.05
2018,6,26,15,30,811.0,116.0,3.6,33.1,743.0,862.59,626.83
2018,6,26,15,45,789.5,116.5,3.6,33.0,697.5,835.21,610.44
2018,6,26,16,0,768.0,117.0,3.6,32.9,652.0,797.65,587.1
2018,6,26,16,15,759.5,110.5,3.55,32.75,607.5,761.38,564.38
2018,6,26,16,30,751.0,104.0,3.5,32.6,563.0,722.84,539.87
2018,6,26,16,45,728.5,100.0,3.5,32.4,512.5,674.48,508.45
2018,6,26,17,0,706.0,96.0,3.5,32.2,462.0,627.54,477.04
2018,6,26,17,15,675.0,91.5,3.5,32.2,410.0,571.81,437.23
2018,6,26,17,30,644.0,87.0,3.5,32.2,358.0,516.78,396.88
2018,6,26,17,45,601.5,81.0,3.2,31.55,306.0,454.49,350.32
2018,6,26,18,0,559.0,75.0,2.9,30.9,254.0,394.77,304.23
2018,6,26,18,15,497.5,67.5,2.85,30.45,204.5,327.35,250.87
2018,6,26,18,30,436.0,60.0,2.8,30.0,155.0,265.3,200.08
2018,6,26,18,45,345.0,49.5,2.7,29.5,111.5,192.78,140.6
2018,6,26,19,0,254.0,39.0,2.6,29.0,68.0,134.2,91.39
2018,6,26,19,15,148.5,24.0,2.75,28.8,39.0,71.98,24.66
2018,6,26,19,30,43.0,9.0,2.9,28.6,10.0,16.45,0.0
2018,6,26,19,45,21.5,4.5,3.0,28.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.15,27.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,27.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,26.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,26.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,24.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,24.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.85,24.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.55,23.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.65,23.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,6,27,5,15,7.0,1.0,3.0,23.75,1.0,0.0,0.0
2018,6,27,5,30,14.0,2.0,3.2,24.0,2.0,0.0,0.0
2018,6,27,5,45,121.0,15.5,3.4,24.25,24.5,14.1,0.0
2018,6,27,6,0,228.0,29.0,3.6,24.5,47.0,22.83,10.69
2018,6,27,6,15,336.0,38.5,3.7,24.9,88.0,30.87,20.07
2018,6,27,6,30,444.0,48.0,3.8,25.3,129.0,37.41,26.16
2018,6,27,6,45,516.0,54.0,3.95,25.75,178.5,40.72,29.23
2018,6,27,7,0,588.0,60.0,4.1,26.2,228.0,44.0,32.08
2018,6,27,7,15,635.0,65.0,4.1,26.7,281.0,46.31,33.96
2018,6,27,7,30,682.0,70.0,4.1,27.2,334.0,53.23,39.65
2018,6,27,7,45,717.0,73.0,4.15,27.75,388.0,54.01,40.07
2018,6,27,8,0,752.0,76.0,4.2,28.3,442.0,54.79,40.46
2018,6,27,8,15,776.0,79.0,4.2,28.85,494.0,89.73,46.25
2018,6,27,8,30,800.0,82.0,4.2,29.4,546.0,143.84,75.65
2018,6,27,8,45,819.0,83.5,4.2,30.0,595.5,206.17,121.52
2018,6,27,9,0,838.0,85.0,4.2,30.6,645.0,262.1,166.92
2018,6,27,9,15,852.0,87.0,4.1,31.1,690.5,318.34,214.26
2018,6,27,9,30,866.0,89.0,4.0,31.6,736.0,375.17,261.81
2018,6,27,9,45,876.5,90.5,3.95,32.15,776.5,430.52,307.28
2018,6,27,10,0,887.0,92.0,3.9,32.7,817.0,485.56,351.11
2018,6,27,10,15,895.0,93.5,3.8,33.15,852.0,538.76,392.23
2018,6,27,10,30,903.0,95.0,3.7,33.6,887.0,590.91,431.16
2018,6,27,10,45,909.0,95.5,3.6,34.05,915.0,639.7,466.45
2018,6,27,11,0,915.0,96.0,3.5,34.5,943.0,686.76,499.38
2018,6,27,11,15,915.0,100.0,3.45,34.85,963.0,730.63,529.44
2018,6,27,11,30,915.0,104.0,3.4,35.2,983.0,771.9,555.65
2018,6,27,11,45,912.5,108.0,3.35,35.55,995.0,808.5,578.15
2018,6,27,12,0,910.0,112.0,3.3,35.9,1007.0,842.09,598.45
2018,6,27,12,15,910.5,112.0,3.3,36.15,1011.5,871.73,616.56
2018,6,27,12,30,911.0,112.0,3.3,36.4,1016.0,898.49,632.77
2018,6,27,12,45,911.0,111.5,3.3,36.6,1013.5,921.5,646.69
2018,6,27,13,0,911.0,111.0,3.3,36.8,1011.0,941.42,658.69
2018,6,27,13,15,908.5,111.0,3.35,36.95,1000.5,956.13,667.92
2018,6,27,13,30,906.0,111.0,3.4,37.1,990.0,967.25,675.03
2018,6,27,13,45,902.0,110.0,3.45,37.2,971.0,972.32,678.62
2018,6,27,14,0,898.0,109.0,3.5,37.3,952.0,973.65,680.03
2018,6,27,14,15,893.5,107.0,3.6,37.3,926.5,969.81,678.92
2018,6,27,14,30,889.0,105.0,3.7,37.3,901.0,962.27,675.61
2018,6,27,14,45,882.5,103.0,3.75,37.3,869.0,949.23,668.62
2018,6,27,15,0,876.0,101.0,3.8,37.3,837.0,932.69,659.51
2018,6,27,15,15,866.5,99.5,3.85,37.15,798.5,910.57,647.26
2018,6,27,15,30,857.0,98.0,3.9,37.0,760.0,885.36,633.02
2018,6,27,15,45,845.5,95.0,4.0,36.85,716.5,853.84,614.81
2018,6,27,16,0,834.0,92.0,4.1,36.7,673.0,819.67,594.68
2018,6,27,16,15,818.0,90.0,4.15,36.35,625.5,780.49,571.21
2018,6,27,16,30,802.0,88.0,4.2,36.0,578.0,745.47,550.28
2018,6,27,16,45,782.0,84.0,4.2,35.7,527.0,697.14,519.48
2018,6,27,17,0,762.0,80.0,4.2,35.4,476.0,647.75,487.41
2018,6,27,17,15,733.5,76.5,4.2,35.4,423.0,592.5,448.75
2018,6,27,17,30,705.0,73.0,4.2,35.4,370.0,537.57,408.79
2018,6,27,17,45,666.0,68.0,4.2,34.45,317.0,475.54,363.78
2018,6,27,18,0,627.0,63.0,4.2,33.5,264.0,417.23,319.69
2018,6,27,18,15,569.5,57.5,4.0,32.8,213.5,350.66,267.06
2018,6,27,18,30,512.0,52.0,3.8,32.1,163.0,288.98,216.49
2018,6,27,18,45,422.5,43.5,3.65,31.4,118.0,217.61,157.7
2018,6,27,19,0,333.0,35.0,3.5,30.7,73.0,155.7,105.31
2018,6,27,19,15,202.0,22.5,3.5,30.25,42.0,84.63,29.78
2018,6,27,19,30,71.0,10.0,3.5,29.8,11.0,22.79,0.0
2018,6,27,19,45,35.5,5.0,3.5,29.35,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,27.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,26.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.4,25.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.35,25.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,24.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.15,24.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.05,24.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,24.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.55,23.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,23.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,6,28,5,15,6.5,1.0,2.9,23.95,1.0,0.0,0.0
2018,6,28,5,30,13.0,2.0,3.1,24.2,2.0,0.0,0.0
2018,6,28,5,45,117.0,15.5,3.25,24.5,24.0,14.1,0.0
2018,6,28,6,0,221.0,29.0,3.4,24.8,46.0,22.83,10.48
2018,6,28,6,15,333.0,38.5,3.5,25.3,87.5,30.91,20.04
2018,6,28,6,30,445.0,48.0,3.6,25.8,129.0,37.46,26.14
2018,6,28,6,45,521.5,53.5,3.65,26.3,179.0,40.37,28.86
2018,6,28,7,0,598.0,59.0,3.7,26.8,229.0,43.31,31.41
2018,6,28,7,15,645.0,63.5,3.75,27.4,282.0,45.29,32.99
2018,6,28,7,30,692.0,68.0,3.8,28.0,335.0,51.74,38.26
2018,6,28,7,45,726.5,70.0,3.8,28.6,388.5,51.85,38.1
2018,6,28,8,0,761.0,72.0,3.8,29.2,442.0,52.01,37.98
2018,6,28,8,15,785.0,74.5,3.8,29.8,494.0,86.25,43.38
2018,6,28,8,30,809.0,77.0,3.8,30.4,546.0,148.54,78.71
2018,6,28,8,45,827.5,78.5,3.8,30.95,595.5,203.24,118.36
2018,6,28,9,0,846.0,80.0,3.8,31.5,645.0,259.48,163.87
2018,6,28,9,15,859.0,82.5,3.75,32.0,690.5,316.25,211.48
2018,6,28,9,30,872.0,85.0,3.7,32.5,736.0,373.49,259.22
2018,6,28,9,45,882.0,86.0,3.7,33.05,776.0,428.57,304.37
2018,6,28,10,0,892.0,87.0,3.7,33.6,816.0,483.26,347.88
2018,6,28,10,15,899.5,88.0,3.7,34.0,850.0,536.06,388.82
2018,6,28,10,30,907.0,89.0,3.7,34.4,884.0,587.73,427.63
2018,6,28,10,45,912.5,90.0,3.75,34.8,912.0,636.82,463.56
2018,6,28,11,0,918.0,91.0,3.8,35.2,940.0,684.13,497.24
2018,6,28,11,15,922.5,90.5,3.85,35.5,960.5,727.49,527.61
2018,6,28,11,30,927.0,90.0,3.9,35.8,981.0,768.55,554.06
2018,6,28,11,45,930.0,90.0,3.95,36.1,994.0,806.41,578.09
2018,6,28,12,0,933.0,90.0,4.0,36.4,1007.0,841.55,600.17
2018,6,28,12,15,934.0,90.0,4.1,36.55,1012.5,872.16,619.79
2018,6,28,12,30,935.0,90.0,4.2,36.7,1018.0,899.8,637.47
2018,6,28,12,45,934.5,89.5,4.25,36.9,1015.0,922.63,651.71
2018,6,28,13,0,934.0,89.0,4.3,37.1,1012.0,942.21,663.93
2018,6,28,13,15,885.0,116.5,4.4,37.2,983.5,939.4,662.42
2018,6,28,13,30,836.0,144.0,4.5,37.3,955.0,931.85,658.12
2018,6,28,13,45,844.0,135.5,4.55,37.35,941.0,941.44,664.85
2018,6,28,14,0,852.0,127.0,4.6,37.4,927.0,947.34,669.22
2018,6,28,14,15,807.5,146.5,4.65,37.35,888.0,936.87,663.49
2018,6,28,14,30,763.0,166.0,4.7,37.3,849.0,913.84,649.8
2018,6,28,14,45,726.0,177.5,4.75,37.25,808.5,886.94,633.64
2018,6,28,15,0,689.0,189.0,4.8,37.2,768.0,864.3,620.23
2018,6,28,15,15,741.5,155.5,4.85,37.0,752.0,863.56,621.82
2018,6,28,15,30,794.0,122.0,4.9,36.8,736.0,862.9,623.49
2018,6,28,15,45,739.0,133.5,4.95,36.6,679.0,810.15,590.38
2018,6,28,16,0,684.0,145.0,5.0,36.4,622.0,761.19,559.58
2018,6,28,16,15,731.0,120.0,5.0,36.1,596.5,749.33,553.94
2018,6,28,16,30,778.0,95.0,5.0,35.8,571.0,735.13,546.56
2018,6,28,16,45,754.0,92.5,5.05,35.45,520.0,686.39,515.23
2018,6,28,17,0,730.0,90.0,5.1,35.1,469.0,636.93,482.88
2018,6,28,17,15,700.0,85.5,5.1,35.1,416.5,580.84,442.67
2018,6,28,17,30,670.0,81.0,5.1,35.1,364.0,527.16,403.15
2018,6,28,17,45,625.5,76.5,5.1,34.15,311.0,464.23,356.99
2018,6,28,18,0,581.0,72.0,5.1,33.2,258.0,404.0,311.11
2018,6,28,18,15,515.5,65.5,4.95,32.6,207.5,334.63,256.01
2018,6,28,18,30,450.0,59.0,4.8,32.0,157.0,270.98,203.86
2018,6,28,18,45,354.0,49.0,4.7,31.4,113.0,198.7,144.57
2018,6,28,19,0,258.0,39.0,4.6,30.8,69.0,135.91,92.26
2018,6,28,19,15,150.5,24.0,4.5,30.35,39.5,72.87,25.67
2018,6,28,19,30,43.0,9.0,4.4,29.9,10.0,16.51,0.0
2018,6,28,19,45,21.5,4.5,4.3,29.4,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,28.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,28.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,27.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,27.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.95,26.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,25.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,25.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.9,25.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,24.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,24.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,24.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,24.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,24.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,24.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,24.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,24.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,24.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.35,24.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,5,15,3.0,1.0,3.5,24.55,1.0,0.0,0.0
2018,6,29,5,30,6.0,2.0,3.7,24.8,2.0,0.0,0.0
2018,6,29,5,45,79.0,16.0,3.9,25.05,22.0,14.55,0.0
2018,6,29,6,0,152.0,30.0,4.1,25.3,42.0,23.54,10.73
2018,6,29,6,15,262.5,42.5,4.3,25.8,82.0,32.87,21.59
2018,6,29,6,30,373.0,55.0,4.5,26.3,122.0,41.97,29.86
2018,6,29,6,45,224.0,66.5,4.7,26.8,110.5,48.99,36.1
2018,6,29,7,0,75.0,78.0,4.9,27.3,99.0,63.03,48.07
2018,6,29,7,15,72.5,95.5,4.95,27.8,119.5,75.81,58.73
2018,6,29,7,30,70.0,113.0,5.0,28.3,140.0,88.19,68.83
2018,6,29,7,45,91.0,140.0,5.1,28.85,180.5,106.54,83.69
2018,6,29,8,0,112.0,167.0,5.2,29.4,221.0,124.12,97.66
2018,6,29,8,15,93.5,202.5,5.2,29.9,251.0,160.66,118.93
2018,6,29,8,30,75.0,238.0,5.2,30.4,281.0,191.79,141.5
2018,6,29,8,45,101.5,265.0,5.2,30.95,329.0,223.51,163.65
2018,6,29,9,0,128.0,292.0,5.2,31.5,377.0,251.32,183.28
2018,6,29,9,15,281.0,270.5,5.2,31.95,475.0,285.7,204.98
2018,6,29,9,30,434.0,249.0,5.2,32.4,573.0,337.92,242.25
2018,6,29,9,45,382.0,290.0,5.2,32.9,586.5,376.71,273.41
2018,6,29,10,0,330.0,331.0,5.2,33.4,600.0,414.59,302.39
2018,6,29,10,15,416.0,305.5,5.25,33.8,660.0,457.46,334.44
2018,6,29,10,30,502.0,280.0,5.3,34.2,720.0,512.22,375.08
2018,6,29,10,45,643.0,224.0,5.3,34.6,806.5,580.14,425.39
2018,6,29,11,0,784.0,168.0,5.3,35.0,893.0,660.28,483.74
2018,6,29,11,15,727.5,206.0,5.35,35.3,890.5,690.14,503.89
2018,6,29,11,30,671.0,244.0,5.4,35.6,888.0,714.03,519.45
2018,6,29,11,45,647.0,263.0,5.4,35.85,891.5,741.24,537.42
2018,6,29,12,0,623.0,282.0,5.4,36.1,895.0,765.07,552.73
2018,6,29,12,15,572.0,313.5,5.45,36.3,878.5,773.47,557.14
2018,6,29,12,30,521.0,345.0,5.5,36.5,862.0,782.49,561.74
2018,6,29,12,45,630.0,279.0,5.55,36.65,902.5,836.62,601.09
2018,6,29,13,0,739.0,213.0,5.6,36.8,943.0,893.71,640.69
2018,6,29,13,15,738.5,211.5,5.65,36.85,934.5,908.39,650.42
2018,6,29,13,30,738.0,210.0,5.7,36.9,926.0,919.88,658.36
2018,6,29,13,45,686.5,228.5,5.75,36.95,885.0,899.24,645.25
2018,6,29,14,0,635.0,247.0,5.8,37.0,844.0,874.94,629.23
2018,6,29,14,15,664.5,228.0,5.8,36.95,837.5,888.39,639.72
2018,6,29,14,30,694.0,209.0,5.8,36.9,831.0,898.16,647.05
2018,6,29,14,45,704.5,196.5,5.85,36.8,808.0,892.74,644.82
2018,6,29,15,0,715.0,184.0,5.9,36.7,785.0,883.77,640.4
2018,6,29,15,15,687.0,186.5,5.9,36.5,742.0,851.66,620.53
2018,6,29,15,30,659.0,189.0,5.9,36.3,699.0,817.54,599.27
2018,6,29,15,45,647.0,182.5,5.95,36.1,659.0,786.43,580.13
2018,6,29,16,0,635.0,176.0,6.0,35.9,619.0,753.19,559.11
2018,6,29,16,15,643.0,161.5,6.0,35.55,582.0,726.08,542.6
2018,6,29,16,30,651.0,147.0,6.0,35.2,545.0,695.88,523.58
2018,6,29,16,45,622.5,141.5,6.0,34.8,495.0,644.81,488.7
2018,6,29,17,0,594.0,136.0,6.0,34.4,445.0,593.66,453.03
2018,6,29,17,15,557.5,129.0,6.0,34.4,393.5,535.81,410.85
2018,6,29,17,30,521.0,122.0,6.0,34.4,342.0,474.19,365.02
2018,6,29,17,45,471.0,113.0,5.85,33.45,290.5,410.53,317.46
2018,6,29,18,0,421.0,104.0,5.7,32.5,239.0,350.6,271.32
2018,6,29,18,15,353.0,92.5,5.55,31.95,191.0,283.52,217.95
2018,6,29,18,30,285.0,81.0,5.4,31.4,143.0,223.03,168.71
2018,6,29,18,45,201.0,64.5,5.25,30.85,102.0,152.02,111.1
2018,6,29,19,0,117.0,48.0,5.1,30.3,61.0,98.14,66.99
2018,6,29,19,15,62.5,28.0,5.0,29.95,34.5,48.66,16.21
2018,6,29,19,30,8.0,8.0,4.9,29.6,8.0,8.83,0.0
2018,6,29,19,45,4.0,4.0,4.85,29.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.8,28.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.75,28.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.7,27.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,27.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.65,27.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,26.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.5,26.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.4,25.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.35,25.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.3,25.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.3,25.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.25,25.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.2,24.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.2,24.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.2,24.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,4.0,24.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.95,24.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.8,24.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.6,24.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.4,24.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.2,24.35,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,3.25,24.55,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,3.4,24.8,2.0,0.0,0.0
2018,6,30,5,45,14.0,14.0,3.55,25.0,15.0,12.73,0.0
2018,6,30,6,0,27.0,26.0,3.7,25.2,28.0,21.71,9.23
2018,6,30,6,15,55.5,44.5,3.95,25.65,53.0,36.28,24.39
2018,6,30,6,30,84.0,63.0,4.2,26.1,78.0,50.58,37.13
2018,6,30,6,45,89.0,83.5,4.4,26.55,104.5,65.83,50.4
2018,6,30,7,0,94.0,104.0,4.6,27.0,131.0,80.67,63.05
2018,6,30,7,15,127.5,128.0,4.7,27.5,172.5,97.44,77.0
2018,6,30,7,30,161.0,152.0,4.8,28.0,214.0,113.71,90.23
2018,6,30,7,45,244.0,167.0,4.95,28.55,277.0,117.68,93.01
2018,6,30,8,0,327.0,182.0,5.1,29.1,340.0,126.66,99.86
2018,6,30,8,15,408.5,184.5,5.2,29.6,405.0,138.88,94.49
2018,6,30,8,30,490.0,187.0,5.3,30.1,470.0,178.74,115.14
2018,6,30,8,45,551.0,184.0,5.35,30.65,529.0,220.87,143.5
2018,6,30,9,0,612.0,181.0,5.4,31.2,588.0,268.26,179.29
2018,6,30,9,15,675.0,169.0,5.45,31.7,647.5,316.7,217.76
2018,6,30,9,30,738.0,157.0,5.5,32.2,707.0,371.73,261.96
2018,6,30,9,45,715.5,176.5,5.55,32.75,734.5,422.73,304.04
2018,6,30,10,0,693.0,196.0,5.6,33.3,762.0,470.5,342.24
2018,6,30,10,15,718.5,192.5,5.65,33.7,801.5,521.2,381.5
2018,6,30,10,30,744.0,189.0,5.7,34.1,841.0,573.01,420.65
2018,6,30,10,45,775.5,179.0,5.75,34.55,878.0,624.99,459.06
2018,6,30,11,0,807.0,169.0,5.8,35.0,915.0,675.92,495.96
2018,6,30,11,15,815.5,168.0,5.85,35.3,936.5,718.78,526.57
2018,6,30,11,30,824.0,167.0,5.9,35.6,958.0,760.03,555.5
2018,6,30,11,45,823.0,169.0,5.95,35.95,968.5,794.65,578.84
2018,6,30,12,0,822.0,171.0,6.0,36.3,979.0,826.67,599.45
2018,6,30,12,15,830.5,166.5,6.05,36.45,987.0,858.33,620.25
2018,6,30,12,30,839.0,162.0,6.1,36.6,995.0,887.68,639.46
2018,6,30,12,45,836.5,163.5,6.15,36.8,992.0,910.25,654.03
2018,6,30,13,0,834.0,165.0,6.2,37.0,989.0,929.82,666.67
2018,6,30,13,15,800.5,183.5,6.2,37.05,967.5,933.22,668.9
2018,6,30,13,30,767.0,202.0,6.2,37.1,946.0,932.56,668.64
2018,6,30,13,45,791.5,182.0,6.25,37.15,937.5,947.26,678.89
2018,6,30,14,0,816.0,162.0,6.3,37.2,929.0,958.01,686.58
2018,6,30,14,15,809.0,161.0,6.3,37.15,903.5,953.59,684.45
2018,6,30,14,30,802.0,160.0,6.3,37.1,878.0,945.73,680.23
2018,6,30,14,45,792.5,158.0,6.3,37.0,846.0,931.11,671.8
2018,6,30,15,0,783.0,156.0,6.3,36.9,814.0,913.29,661.33
2018,6,30,15,15,770.0,153.5,6.3,36.75,775.5,888.66,646.49
2018,6,30,15,30,757.0,151.0,6.3,36.6,737.0,861.25,629.77
2018,6,30,15,45,735.0,150.5,6.25,36.4,692.0,830.03,610.33
2018,6,30,16,0,713.0,150.0,6.2,36.2,647.0,792.45,586.42
2018,6,30,16,15,640.5,162.5,6.15,35.9,585.0,725.61,541.75
2018,6,30,16,30,568.0,175.0,6.1,35.6,523.0,660.01,495.83
2018,6,30,16,45,489.0,178.0,6.1,35.25,458.5,577.34,437.19
2018,6,30,17,0,410.0,181.0,6.1,34.9,394.0,504.88,384.57
2018,6,30,17,15,466.5,150.0,6.1,34.9,367.0,492.22,377.03
2018,6,30,17,30,523.0,119.0,6.1,34.9,340.0,472.59,363.44
2018,6,30,17,45,472.5,109.0,5.9,33.95,287.5,407.39,314.62
2018,6,30,18,0,422.0,99.0,5.7,33.0,235.0,345.98,267.36
2018,6,30,18,15,357.0,86.5,5.5,32.4,186.5,279.11,214.24
2018,6,30,18,30,292.0,74.0,5.3,31.8,138.0,218.52,164.96
2018,6,30,18,45,213.0,60.5,5.1,31.2,100.0,151.61,110.49
2018,6,30,19,0,134.0,47.0,4.9,30.6,62.0,102.19,69.63
2018,6,30,19,15,72.5,28.0,4.75,30.1,35.5,54.64,18.94
2018,6,30,19,30,11.0,9.0,4.6,29.6,9.0,10.33,0.0
2018,6,30,19,45,5.5,4.5,4.45,29.15,4.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.3,28.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.3,27.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.3,26.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.25,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.15,25.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.05,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.95,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.8,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.85,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.9,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.15,23.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.2,23.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.1,23.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.0,23.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,23.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.8,23.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,23.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.7,23.8,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.65,24.05,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.8,24.3,1.0,0.0,0.0
2018,7,1,5,45,20.0,16.0,3.9,24.55,17.5,14.55,0.0
2018,7,1,6,0,40.0,31.0,4.0,24.8,34.0,25.23,11.36
2018,7,1,6,15,113.0,53.0,4.15,25.3,71.0,41.31,28.55
2018,7,1,6,30,186.0,75.0,4.3,25.8,108.0,57.5,42.98
2018,7,1,6,45,263.0,90.0,4.4,26.3,154.5,68.54,52.74
2018,7,1,7,0,340.0,105.0,4.5,26.8,201.0,76.44,59.52
2018,7,1,7,15,401.5,116.0,4.55,27.35,252.5,82.7,64.65
2018,7,1,7,30,463.0,127.0,4.6,27.9,304.0,88.69,69.36
2018,7,1,7,45,512.0,133.0,4.6,28.45,357.0,90.92,70.81
2018,7,1,8,0,561.0,139.0,4.6,29.0,410.0,93.02,72.12
2018,7,1,8,15,596.0,144.5,4.6,29.6,462.0,119.59,75.06
2018,7,1,8,30,631.0,150.0,4.6,30.2,514.0,166.6,100.09
2018,7,1,8,45,659.5,152.5,4.6,30.8,563.0,214.49,133.91
2018,7,1,9,0,688.0,155.0,4.6,31.4,612.0,265.53,174.04
2018,7,1,9,15,708.5,158.5,4.65,32.0,658.5,317.9,216.91
2018,7,1,9,30,729.0,162.0,4.7,32.6,705.0,371.96,261.05
2018,7,1,9,45,745.5,164.5,4.75,33.2,746.5,425.06,303.84
2018,7,1,10,0,762.0,167.0,4.8,33.8,788.0,482.49,348.59
2018,7,1,10,15,773.5,169.0,4.85,34.3,823.0,532.95,387.4
2018,7,1,10,30,785.0,171.0,4.9,34.8,858.0,583.07,424.85
2018,7,1,10,45,794.0,172.0,4.95,35.3,886.5,630.25,459.24
2018,7,1,11,0,803.0,173.0,5.0,35.8,915.0,676.36,491.97
2018,7,1,11,15,796.5,183.0,5.0,36.2,933.0,717.82,520.48
2018,7,1,11,30,790.0,193.0,5.0,36.6,951.0,756.61,546.5
2018,7,1,11,45,778.0,205.5,5.0,36.95,961.0,790.49,568.67
2018,7,1,12,0,766.0,218.0,5.0,37.3,971.0,825.9,591.3
2018,7,1,12,15,769.5,217.0,5.0,37.55,977.0,850.61,607.13
2018,7,1,12,30,773.0,216.0,5.0,37.8,983.0,877.79,624.06
2018,7,1,12,45,774.0,214.5,5.0,38.05,981.0,900.03,637.72
2018,7,1,13,0,775.0,213.0,5.0,38.3,979.0,919.62,649.68
2018,7,1,13,15,774.5,210.5,5.0,38.4,969.0,933.91,658.71
2018,7,1,13,30,774.0,208.0,5.0,38.5,959.0,944.92,665.73
2018,7,1,13,45,771.5,205.0,4.95,38.6,942.0,950.18,668.85
2018,7,1,14,0,769.0,202.0,4.9,38.7,925.0,951.98,669.9
2018,7,1,14,15,752.5,206.0,4.9,38.7,897.0,951.26,670.1
2018,7,1,14,30,736.0,210.0,4.9,38.7,869.0,940.03,663.69
