Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,45,713.5,214.5,4.9,38.65,834.5,920.55,652.26
2018,7,1,15,0,691.0,219.0,4.9,38.6,800.0,898.3,639.11
2018,7,1,15,15,679.0,213.5,4.85,38.45,762.0,873.1,624.03
2018,7,1,15,30,667.0,208.0,4.8,38.3,724.0,845.3,607.24
2018,7,1,15,45,651.5,201.0,4.8,38.1,681.0,810.48,585.76
2018,7,1,16,0,636.0,194.0,4.8,37.9,638.0,773.64,562.75
2018,7,1,16,15,615.5,186.5,4.75,37.55,591.0,730.39,535.17
2018,7,1,16,30,595.0,179.0,4.7,37.2,544.0,685.93,506.31
2018,7,1,16,45,568.5,171.0,4.7,36.9,494.5,630.28,469.13
2018,7,1,17,0,542.0,163.0,4.7,36.6,445.0,580.47,435.15
2018,7,1,17,15,503.5,153.5,4.7,36.6,393.0,521.37,393.05
2018,7,1,17,30,465.0,144.0,4.7,36.6,341.0,464.1,351.33
2018,7,1,17,45,419.5,131.5,4.5,35.6,290.0,401.79,305.92
2018,7,1,18,0,374.0,119.0,4.3,34.6,239.0,342.85,261.62
2018,7,1,18,15,316.0,103.0,4.1,33.85,191.0,269.85,205.08
2018,7,1,18,30,258.0,87.0,3.9,33.1,143.0,211.91,158.75
2018,7,1,18,45,183.5,67.0,3.65,32.35,101.5,149.16,108.27
2018,7,1,19,0,109.0,47.0,3.4,31.6,60.0,94.58,64.06
2018,7,1,19,15,58.5,27.5,3.4,31.1,34.0,47.09,15.56
2018,7,1,19,30,8.0,8.0,3.4,30.6,8.0,8.84,0.0
2018,7,1,19,45,4.0,4.0,3.4,30.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,29.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.4,29.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.4,28.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,27.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,27.05,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,26.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.15,25.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,24.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.8,24.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,23.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,23.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.95,24.0,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.2,24.3,2.0,0.0,0.0
2018,7,2,5,45,52.5,16.0,2.45,24.6,20.0,14.55,0.0
2018,7,2,6,0,102.0,30.0,2.7,24.9,38.0,24.04,10.23
2018,7,2,6,15,200.0,46.5,2.8,25.35,77.0,35.93,24.08
2018,7,2,6,30,298.0,63.0,2.9,25.8,116.0,47.91,34.91
2018,7,2,6,45,380.5,73.0,2.95,26.3,164.5,54.56,40.89
2018,7,2,7,0,463.0,83.0,3.0,26.8,213.0,61.01,46.44
2018,7,2,7,15,520.5,90.0,3.05,27.35,265.5,65.45,50.07
2018,7,2,7,30,578.0,97.0,3.1,27.9,318.0,68.23,52.17
2018,7,2,7,45,622.0,101.0,3.15,28.5,372.0,68.54,52.11
2018,7,2,8,0,666.0,105.0,3.2,29.1,426.0,68.87,52.05
2018,7,2,8,15,697.0,109.0,3.3,29.75,479.0,98.08,55.94
2018,7,2,8,30,728.0,113.0,3.4,30.4,532.0,149.64,83.01
2018,7,2,8,45,752.5,115.0,3.45,31.05,582.5,208.02,124.84
2018,7,2,9,0,777.0,117.0,3.5,31.7,633.0,262.43,167.97
2018,7,2,9,15,794.5,119.0,3.5,32.3,679.0,317.11,213.1
2018,7,2,9,30,812.0,121.0,3.5,32.9,725.0,372.97,258.98
2018,7,2,9,45,825.5,122.0,3.5,33.5,766.0,427.34,302.95
2018,7,2,10,0,839.0,123.0,3.5,34.1,807.0,485.47,348.23
2018,7,2,10,15,849.5,124.5,3.5,34.6,842.5,537.9,388.28
2018,7,2,10,30,860.0,126.0,3.5,35.1,878.0,589.61,426.52
2018,7,2,10,45,868.0,126.5,3.5,35.6,907.0,638.04,461.33
2018,7,2,11,0,876.0,127.0,3.5,36.1,936.0,685.03,494.1
2018,7,2,11,15,884.0,125.5,3.5,36.5,958.0,728.73,524.02
2018,7,2,11,30,892.0,124.0,3.5,36.9,980.0,770.51,551.32
2018,7,2,11,45,899.5,121.5,3.5,37.25,995.0,808.97,575.13
2018,7,2,12,0,907.0,119.0,3.5,37.6,1010.0,845.09,597.21
2018,7,2,12,15,909.0,118.0,3.55,37.85,1015.5,875.39,615.9
2018,7,2,12,30,911.0,117.0,3.6,38.1,1021.0,902.89,632.76
2018,7,2,12,45,911.5,116.5,3.6,38.35,1019.0,926.66,646.98
2018,7,2,13,0,912.0,116.0,3.6,38.6,1017.0,947.38,659.28
2018,7,2,13,15,910.5,115.0,3.65,38.75,1006.5,962.45,668.68
2018,7,2,13,30,909.0,114.0,3.7,38.9,996.0,973.92,675.95
2018,7,2,13,45,906.5,112.5,3.7,39.0,978.0,980.27,679.98
2018,7,2,14,0,904.0,111.0,3.7,39.1,960.0,982.86,681.83
2018,7,2,14,15,899.0,109.5,3.75,39.1,934.5,979.31,680.58
2018,7,2,14,30,894.0,108.0,3.8,39.1,909.0,972.05,677.17
2018,7,2,14,45,887.5,106.0,3.8,39.1,877.0,959.22,670.08
2018,7,2,15,0,881.0,104.0,3.8,39.1,845.0,942.88,660.9
2018,7,2,15,15,872.0,102.0,3.85,38.95,806.5,920.83,648.85
2018,7,2,15,30,863.0,100.0,3.9,38.8,768.0,895.61,634.78
2018,7,2,15,45,851.0,98.0,3.9,38.65,724.5,864.76,616.77
2018,7,2,16,0,839.0,96.0,3.9,38.5,681.0,831.27,596.94
2018,7,2,16,15,823.0,92.5,3.9,38.2,632.5,790.4,572.41
2018,7,2,16,30,807.0,89.0,3.9,37.9,584.0,753.73,550.41
2018,7,2,16,45,785.5,86.0,3.9,37.55,532.5,705.27,520.1
2018,7,2,17,0,764.0,83.0,3.9,37.2,481.0,655.83,488.57
2018,7,2,17,15,735.5,79.5,3.9,37.2,428.0,600.44,450.38
2018,7,2,17,30,707.0,76.0,3.9,37.2,375.0,545.32,410.82
2018,7,2,17,45,667.5,71.0,3.85,36.3,321.5,484.45,367.09
2018,7,2,18,0,628.0,66.0,3.8,35.4,268.0,424.18,322.06
2018,7,2,18,15,569.0,60.0,3.45,34.6,216.5,355.97,268.83
2018,7,2,18,30,510.0,54.0,3.1,33.8,165.0,292.79,217.72
2018,7,2,18,45,418.0,45.0,2.8,33.0,119.5,219.6,158.21
2018,7,2,19,0,326.0,36.0,2.5,32.2,74.0,156.14,105.24
2018,7,2,19,15,196.5,23.0,2.6,31.75,42.5,84.82,30.58
2018,7,2,19,30,67.0,10.0,2.7,31.3,11.0,22.28,0.0
2018,7,2,19,45,33.5,5.0,2.8,30.85,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,30.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,30.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,29.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,29.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,28.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,28.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,27.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.05,25.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,25.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,23.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,3,5,15,2.5,1.0,2.25,23.85,1.0,0.0,0.0
2018,7,3,5,30,5.0,2.0,2.5,24.2,2.0,0.0,0.0
2018,7,3,5,45,78.0,15.5,2.75,24.55,21.0,14.1,0.0
2018,7,3,6,0,151.0,29.0,3.0,24.9,40.0,22.81,9.07
2018,7,3,6,15,260.5,42.0,3.1,25.45,80.0,32.56,21.26
2018,7,3,6,30,370.0,55.0,3.2,26.0,120.0,42.04,29.92
2018,7,3,6,45,450.5,62.5,3.3,26.6,169.0,47.93,35.21
2018,7,3,7,0,531.0,70.0,3.4,27.2,218.0,52.02,38.74
2018,7,3,7,15,583.5,76.5,3.45,27.85,271.5,55.06,41.19
2018,7,3,7,30,636.0,83.0,3.5,28.5,325.0,57.97,43.43
2018,7,3,7,45,675.5,86.5,3.6,29.2,379.0,58.49,43.57
2018,7,3,8,0,715.0,90.0,3.7,29.9,433.0,59.01,43.7
2018,7,3,8,15,741.0,93.5,3.7,30.55,485.5,94.78,52.45
2018,7,3,8,30,767.0,97.0,3.7,31.2,538.0,147.48,79.66
2018,7,3,8,45,787.5,99.5,3.7,31.9,588.0,201.43,118.01
2018,7,3,9,0,808.0,102.0,3.7,32.6,638.0,257.36,162.52
2018,7,3,9,15,822.5,104.5,3.6,33.2,683.5,319.56,213.38
2018,7,3,9,30,837.0,107.0,3.5,33.8,729.0,375.64,259.45
2018,7,3,9,45,848.0,109.0,3.45,34.35,769.5,430.37,303.71
2018,7,3,10,0,859.0,111.0,3.4,34.9,810.0,484.89,346.45
2018,7,3,10,15,867.0,113.0,3.35,35.4,845.0,537.44,386.45
2018,7,3,10,30,875.0,115.0,3.3,35.9,880.0,588.99,424.35
2018,7,3,10,45,881.5,116.5,3.25,36.35,908.5,638.0,459.34
2018,7,3,11,0,888.0,118.0,3.2,36.8,937.0,685.41,492.12
2018,7,3,11,15,890.0,120.5,3.2,37.15,957.5,728.68,521.56
2018,7,3,11,30,892.0,123.0,3.2,37.5,978.0,769.59,548.05
2018,7,3,11,45,891.5,125.5,3.15,37.85,990.5,806.05,570.15
2018,7,3,12,0,891.0,128.0,3.1,38.2,1003.0,839.7,590.21
2018,7,3,12,15,891.5,128.5,3.1,38.45,1008.5,869.66,608.27
2018,7,3,12,30,892.0,129.0,3.1,38.7,1014.0,896.83,624.51
2018,7,3,12,45,891.0,129.0,3.15,38.95,1011.0,919.47,638.18
2018,7,3,13,0,890.0,129.0,3.2,39.2,1008.0,939.12,650.04
2018,7,3,13,15,888.0,128.5,3.2,39.25,998.0,954.11,659.29
2018,7,3,13,30,886.0,128.0,3.2,39.3,988.0,965.59,666.48
2018,7,3,13,45,882.0,127.0,3.2,39.4,969.5,971.09,669.95
2018,7,3,14,0,878.0,126.0,3.2,39.5,951.0,972.92,671.31
2018,7,3,14,15,868.0,127.5,3.2,39.5,924.5,967.78,668.78
2018,7,3,14,30,858.0,129.0,3.2,39.5,898.0,959.13,664.24
2018,7,3,14,45,844.0,131.0,3.25,39.5,864.5,943.8,656.0
2018,7,3,15,0,830.0,133.0,3.3,39.5,831.0,925.32,645.86
2018,7,3,15,15,820.0,131.0,3.3,39.35,793.5,912.79,639.66
2018,7,3,15,30,810.0,129.0,3.3,39.2,756.0,887.68,625.46
2018,7,3,15,45,796.5,125.5,3.25,39.1,712.0,855.01,606.04
2018,7,3,16,0,783.0,122.0,3.2,39.0,668.0,819.86,584.94
2018,7,3,16,15,765.0,118.0,3.2,38.7,620.0,778.19,560.12
2018,7,3,16,30,747.0,114.0,3.2,38.4,572.0,734.8,533.81
2018,7,3,16,45,723.5,110.0,3.2,38.15,521.5,688.65,505.07
2018,7,3,17,0,700.0,106.0,3.2,37.9,471.0,639.01,472.71
2018,7,3,17,15,668.0,101.0,3.2,37.9,418.0,582.14,433.39
2018,7,3,17,30,636.0,96.0,3.2,37.9,365.0,526.02,393.53
2018,7,3,17,45,592.0,89.0,3.05,37.0,311.5,461.81,347.63
2018,7,3,18,0,548.0,82.0,2.9,36.1,258.0,400.27,302.03
2018,7,3,18,15,484.5,73.5,2.6,35.15,207.5,330.85,248.73
2018,7,3,18,30,421.0,65.0,2.3,34.2,157.0,266.96,197.99
2018,7,3,18,45,328.5,53.0,2.0,33.25,112.5,193.2,139.03
2018,7,3,19,0,236.0,41.0,1.7,32.3,68.0,132.82,89.63
2018,7,3,19,15,136.5,25.0,1.85,31.9,39.0,71.39,25.21
2018,7,3,19,30,37.0,9.0,2.0,31.5,10.0,15.49,0.0
2018,7,3,19,45,18.5,4.5,2.15,31.1,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.3,30.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.45,30.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,30.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,29.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,29.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,29.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,29.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.2,28.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,28.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,27.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,3.05,26.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,25.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.25,24.05,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.5,24.4,1.0,0.0,0.0
2018,7,4,5,45,46.0,15.0,1.75,24.7,18.0,13.64,0.0
2018,7,4,6,0,90.0,29.0,2.0,25.0,35.0,23.25,8.95
2018,7,4,6,15,132.5,46.0,2.05,25.5,64.0,36.34,24.34
2018,7,4,6,30,175.0,63.0,2.1,26.0,93.0,49.1,35.85
2018,7,4,6,45,286.5,77.0,2.15,26.55,147.0,57.23,43.1
2018,7,4,7,0,398.0,91.0,2.2,27.1,201.0,66.58,51.09
2018,7,4,7,15,448.5,101.0,2.15,27.65,251.0,72.42,55.87
2018,7,4,7,30,499.0,111.0,2.1,28.2,301.0,77.99,60.26
2018,7,4,7,45,535.5,119.5,2.0,28.7,351.5,82.14,63.37
2018,7,4,8,0,572.0,128.0,1.9,29.2,402.0,84.96,65.32
2018,7,4,8,15,600.5,135.0,1.8,29.8,452.5,111.26,68.89
2018,7,4,8,30,629.0,142.0,1.7,30.4,503.0,158.98,94.0
2018,7,4,8,45,635.5,152.5,1.6,30.95,545.5,209.05,129.77
2018,7,4,9,0,642.0,163.0,1.5,31.5,588.0,259.71,169.52
2018,7,4,9,15,613.0,187.0,1.3,32.0,616.5,310.97,211.44
2018,7,4,9,30,584.0,211.0,1.1,32.5,645.0,358.59,249.49
2018,7,4,9,45,359.5,279.0,0.9,33.0,551.0,358.46,254.41
2018,7,4,10,0,135.0,347.0,0.7,33.5,457.0,343.06,245.1
2018,7,4,10,15,74.5,294.5,0.85,33.8,355.5,286.92,206.29
2018,7,4,10,30,14.0,242.0,1.0,34.1,254.0,219.01,157.63
2018,7,4,10,45,22.0,279.0,1.2,34.4,299.0,254.29,183.21
2018,7,4,11,0,30.0,316.0,1.4,34.7,344.0,293.68,211.11
2018,7,4,11,15,199.0,351.0,1.65,34.75,541.5,443.32,318.99
2018,7,4,11,30,368.0,386.0,1.9,34.8,739.0,610.97,435.05
2018,7,4,11,45,566.0,293.0,2.15,34.85,844.5,703.25,500.77
2018,7,4,12,0,764.0,200.0,2.4,34.9,950.0,804.56,572.15
2018,7,4,12,15,745.0,206.5,2.6,34.8,941.5,821.31,583.54
2018,7,4,12,30,726.0,213.0,2.8,34.7,933.0,840.94,597.52
2018,7,4,12,45,498.0,274.5,3.0,34.6,768.0,715.12,512.73
2018,7,4,13,0,270.0,336.0,3.2,34.5,603.0,572.13,412.91
2018,7,4,13,15,138.5,246.5,3.3,34.35,383.5,371.98,272.29
2018,7,4,13,30,7.0,157.0,3.4,34.2,164.0,147.51,105.76
2018,7,4,13,45,5.0,141.0,3.5,34.0,146.0,131.21,94.0
2018,7,4,14,0,3.0,125.0,3.6,33.8,128.0,114.83,81.82
2018,7,4,14,15,1.5,101.0,3.65,33.5,102.5,91.66,64.48
2018,7,4,14,30,0.0,77.0,3.7,33.2,77.0,68.55,47.02
2018,7,4,14,45,0.0,71.5,3.75,32.9,71.5,63.6,43.37
2018,7,4,15,0,0.0,66.0,3.8,32.6,66.0,58.65,39.71
2018,7,4,15,15,0.0,60.5,3.8,32.15,60.5,53.71,36.07
2018,7,4,15,30,0.0,55.0,3.8,31.7,55.0,48.78,32.41
2018,7,4,15,45,0.0,49.5,3.75,31.25,49.5,43.86,28.73
2018,7,4,16,0,0.0,44.0,3.7,30.8,44.0,38.95,25.03
2018,7,4,16,15,0.0,38.5,3.7,30.25,38.5,34.05,21.31
2018,7,4,16,30,0.0,33.0,3.7,29.7,33.0,29.16,17.57
2018,7,4,16,45,0.0,33.0,3.65,29.2,33.0,29.14,17.68
2018,7,4,17,0,0.0,33.0,3.6,28.7,33.0,29.12,17.79
2018,7,4,17,15,0.0,44.0,3.6,28.7,44.0,38.84,25.7
2018,7,4,17,30,0.0,55.0,3.6,28.7,55.0,48.57,33.65
2018,7,4,17,45,0.0,52.5,3.45,27.55,52.5,46.34,32.13
2018,7,4,18,0,0.0,50.0,3.3,26.4,50.0,44.12,30.56
2018,7,4,18,15,0.0,41.5,3.2,25.95,41.5,36.59,24.45
2018,7,4,18,30,0.0,33.0,3.1,25.5,33.0,29.07,18.21
2018,7,4,18,45,0.0,25.0,2.95,25.0,25.0,22.0,12.23
2018,7,4,19,0,0.0,17.0,2.8,24.5,17.0,14.95,6.13
2018,7,4,19,15,0.0,10.0,2.7,24.3,10.0,8.78,0.0
2018,7,4,19,30,0.0,3.0,2.6,24.1,3.0,2.73,0.0
2018,7,4,19,45,0.0,1.5,2.5,23.9,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.65,23.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,2.9,22.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,2.95,22.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.0,22.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.9,22.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.9,22.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,7,5,5,15,2.5,0.5,2.9,22.15,0.5,0.0,0.0
2018,7,5,5,30,5.0,1.0,2.9,22.3,1.0,0.0,0.0
2018,7,5,5,45,35.0,10.0,2.9,22.4,12.5,9.1,0.0
2018,7,5,6,0,65.0,19.0,2.9,22.5,24.0,15.67,3.97
2018,7,5,6,15,155.5,35.5,2.95,22.85,59.0,27.29,17.09
2018,7,5,6,30,246.0,52.0,3.0,23.2,94.0,39.41,28.03
2018,7,5,6,45,177.0,64.5,3.05,23.55,100.5,50.4,37.8
2018,7,5,7,0,108.0,77.0,3.1,23.9,107.0,62.4,48.21
2018,7,5,7,15,237.0,98.5,3.05,24.5,183.0,74.22,58.18
2018,7,5,7,30,366.0,120.0,3.0,25.1,259.0,83.36,65.64
2018,7,5,7,45,300.5,145.5,2.9,25.65,271.0,104.66,83.15
2018,7,5,8,0,235.0,171.0,2.8,26.2,283.0,119.23,94.74
2018,7,5,8,15,297.0,189.0,2.75,26.8,348.0,143.37,102.21
2018,7,5,8,30,359.0,207.0,2.7,27.4,413.0,184.38,125.83
2018,7,5,8,45,534.5,168.5,2.7,28.0,506.5,205.26,133.0
2018,7,5,9,0,710.0,130.0,2.7,28.6,600.0,250.11,162.68
2018,7,5,9,15,644.0,169.0,2.75,29.1,618.5,305.74,210.87
2018,7,5,9,30,578.0,208.0,2.8,29.6,637.0,353.93,252.0
2018,7,5,9,45,486.0,241.5,2.85,30.05,616.0,380.75,276.08
2018,7,5,10,0,394.0,275.0,2.9,30.5,595.0,395.82,289.71
2018,7,5,10,15,389.5,255.0,2.95,30.85,583.0,403.95,297.31
2018,7,5,10,30,385.0,235.0,3.0,31.2,571.0,410.04,303.11
2018,7,5,10,45,228.0,258.5,3.05,31.6,459.0,358.05,264.79
2018,7,5,11,0,71.0,282.0,3.1,32.0,347.0,291.51,214.18
2018,7,5,11,15,96.0,350.5,3.1,32.25,441.0,372.83,273.06
2018,7,5,11,30,121.0,419.0,3.1,32.5,535.0,457.17,332.36
2018,7,5,11,45,161.0,422.0,3.15,32.7,578.5,500.35,362.92
2018,7,5,12,0,201.0,425.0,3.2,32.9,622.0,545.98,395.11
2018,7,5,12,15,137.5,421.0,3.2,33.1,556.0,500.13,361.52
2018,7,5,12,30,74.0,417.0,3.2,33.3,490.0,444.2,320.83
2018,7,5,12,45,57.0,393.5,3.2,33.5,450.0,412.33,298.12
2018,7,5,13,0,40.0,370.0,3.2,33.7,410.0,378.72,273.93
2018,7,5,13,15,101.5,387.0,3.25,33.75,486.0,464.65,336.51
2018,7,5,13,30,163.0,404.0,3.3,33.8,562.0,543.83,392.96
2018,7,5,13,45,207.0,393.5,3.3,33.85,590.5,590.84,426.27
2018,7,5,14,0,251.0,383.0,3.3,33.9,619.0,627.73,452.73
2018,7,5,14,15,489.0,283.5,3.25,33.85,727.5,773.73,557.71
2018,7,5,14,30,727.0,184.0,3.2,33.8,836.0,900.2,643.85
2018,7,5,14,45,614.5,223.0,3.2,33.75,760.0,837.1,602.32
2018,7,5,15,0,502.0,262.0,3.2,33.7,684.0,761.62,551.12
2018,7,5,15,15,593.5,217.5,3.15,33.6,693.5,800.29,580.61
2018,7,5,15,30,685.0,173.0,3.1,33.5,703.0,827.36,600.37
2018,7,5,15,45,709.5,154.0,3.05,33.4,675.0,814.38,592.88
2018,7,5,16,0,734.0,135.0,3.0,33.3,647.0,793.1,580.21
2018,7,5,16,15,717.0,130.0,2.9,33.1,600.5,756.36,557.11
2018,7,5,16,30,700.0,125.0,2.8,32.9,554.0,714.18,530.19
2018,7,5,16,45,678.0,119.0,2.75,32.7,504.5,665.75,498.78
2018,7,5,17,0,656.0,113.0,2.7,32.5,455.0,616.65,465.37
2018,7,5,17,15,623.5,107.5,2.7,32.5,403.5,560.65,425.89
2018,7,5,17,30,591.0,102.0,2.7,32.5,352.0,505.52,385.98
2018,7,5,17,45,550.0,93.5,2.25,31.85,300.5,443.4,339.65
2018,7,5,18,0,509.0,85.0,1.8,31.2,249.0,383.78,293.84
2018,7,5,18,15,431.5,77.0,1.55,30.5,197.5,306.0,233.46
2018,7,5,18,30,354.0,69.0,1.3,29.8,146.0,240.89,181.28
2018,7,5,18,45,261.5,54.0,1.05,29.15,102.0,170.23,124.24
2018,7,5,19,0,169.0,39.0,0.8,28.5,58.0,109.9,75.0
2018,7,5,19,15,104.0,24.0,0.8,28.35,34.0,62.11,21.33
2018,7,5,19,30,39.0,9.0,0.8,28.2,10.0,15.95,0.0
2018,7,5,19,45,19.5,4.5,0.8,28.0,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.5,27.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.45,27.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.4,27.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.35,27.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.3,27.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.3,27.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.35,27.05,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.1,23.25,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,23.6,1.0,0.0,0.0
2018,7,6,5,45,9.5,10.5,1.5,23.95,11.0,9.55,0.0
2018,7,6,6,0,15.0,20.0,1.7,24.3,21.0,17.51,4.62
2018,7,6,6,15,129.5,40.5,1.9,24.85,62.0,32.32,21.03
2018,7,6,6,30,244.0,61.0,2.1,25.4,103.0,46.33,33.58
2018,7,6,6,45,313.5,75.5,2.3,25.95,149.0,56.29,42.39
2018,7,6,7,0,383.0,90.0,2.5,26.5,195.0,65.86,50.6
2018,7,6,7,15,433.0,101.5,2.6,27.15,245.0,72.77,56.3
2018,7,6,7,30,483.0,113.0,2.7,27.8,295.0,79.35,61.54
2018,7,6,7,45,525.5,121.0,2.8,28.45,347.5,83.18,64.35
2018,7,6,8,0,568.0,129.0,2.9,29.1,400.0,85.87,66.15
2018,7,6,8,15,596.5,135.5,2.95,29.55,450.0,110.52,69.02
2018,7,6,8,30,625.0,142.0,3.0,30.0,500.0,157.64,93.65
2018,7,6,8,45,647.5,148.5,3.1,30.45,548.5,207.19,128.67
2018,7,6,9,0,670.0,155.0,3.2,30.9,597.0,259.2,169.57
2018,7,6,9,15,687.5,159.5,3.25,31.25,641.5,310.53,211.67
2018,7,6,9,30,705.0,164.0,3.3,31.6,686.0,363.26,254.87
2018,7,6,9,45,708.0,171.5,3.35,31.95,721.0,413.68,295.91
2018,7,6,10,0,711.0,179.0,3.4,32.3,756.0,463.48,335.36
2018,7,6,10,15,692.0,195.0,3.45,32.55,777.0,508.08,370.05
2018,7,6,10,30,673.0,211.0,3.5,32.8,798.0,549.61,401.38
2018,7,6,10,45,597.5,252.0,3.5,33.05,786.0,573.89,418.91
2018,7,6,11,0,522.0,293.0,3.5,33.3,774.0,592.62,431.56
2018,7,6,11,15,397.5,349.0,3.55,33.45,720.0,579.8,421.25
2018,7,6,11,30,273.0,405.0,3.6,33.6,666.0,556.85,403.22
2018,7,6,11,45,410.5,356.5,3.6,33.75,756.0,639.7,463.15
2018,7,6,12,0,548.0,308.0,3.6,33.9,846.0,729.91,526.6
2018,7,6,12,15,610.5,276.5,3.6,34.0,879.0,775.12,557.94
2018,7,6,12,30,673.0,245.0,3.6,34.1,912.0,824.2,591.71
2018,7,6,12,45,539.5,300.5,3.6,34.2,834.5,778.02,557.96
2018,7,6,13,0,406.0,356.0,3.6,34.3,757.0,723.63,518.78
2018,7,6,13,15,545.5,286.0,3.65,34.35,819.0,800.03,574.1
2018,7,6,13,30,685.0,216.0,3.7,34.4,881.0,877.76,627.93
2018,7,6,13,45,670.0,225.0,3.7,34.5,865.0,882.39,630.57
2018,7,6,14,0,655.0,234.0,3.7,34.6,849.0,883.94,631.79
2018,7,6,14,15,706.5,205.0,3.7,34.5,852.0,908.41,648.59
2018,7,6,14,30,758.0,176.0,3.7,34.4,855.0,922.57,658.64
2018,7,6,14,45,732.5,180.5,3.7,34.35,817.0,899.8,644.79
2018,7,6,15,0,707.0,185.0,3.7,34.3,779.0,880.94,633.77
2018,7,6,15,15,720.5,171.0,3.7,34.15,752.0,869.92,628.19
2018,7,6,15,30,734.0,157.0,3.7,34.0,725.0,850.16,616.85
2018,7,6,15,45,666.0,172.5,3.65,33.9,665.0,796.56,582.53
2018,7,6,16,0,598.0,188.0,3.6,33.8,605.0,737.87,543.59
2018,7,6,16,15,626.5,165.0,3.55,33.6,574.5,720.23,534.07
2018,7,6,16,30,655.0,142.0,3.5,33.4,544.0,697.88,520.89
2018,7,6,16,45,639.5,133.5,3.45,33.15,497.0,653.25,491.06
2018,7,6,17,0,624.0,125.0,3.4,32.9,450.0,607.53,459.93
2018,7,6,17,15,584.0,119.5,3.4,32.9,397.0,547.63,417.19
2018,7,6,17,30,544.0,114.0,3.4,32.9,344.0,489.26,374.55
2018,7,6,17,45,475.5,105.5,2.85,32.1,286.0,408.1,313.96
2018,7,6,18,0,407.0,97.0,2.3,31.3,228.0,338.36,260.39
2018,7,6,18,15,368.0,82.0,2.05,30.65,183.5,281.6,215.7
2018,7,6,18,30,329.0,67.0,1.8,30.0,139.0,228.28,172.27
2018,7,6,18,45,266.5,54.0,1.55,29.3,101.5,172.39,126.11
2018,7,6,19,0,204.0,41.0,1.3,28.6,64.0,123.6,84.69
2018,7,6,19,15,119.5,24.5,1.3,28.3,36.5,66.8,22.75
2018,7,6,19,30,35.0,8.0,1.3,28.0,9.0,14.27,0.0
2018,7,6,19,45,17.5,4.0,1.25,27.65,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,26.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.1,26.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.95,25.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,25.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,7,5,15,3.5,0.5,0.65,23.4,0.5,0.0,0.0
2018,7,7,5,30,7.0,1.0,0.8,23.7,1.0,0.0,0.0
2018,7,7,5,45,12.0,11.0,1.0,24.0,11.5,10.01,0.0
2018,7,7,6,0,17.0,21.0,1.2,24.3,22.0,18.24,4.58
2018,7,7,6,15,109.5,38.0,1.2,24.9,55.5,30.43,19.45
2018,7,7,6,30,202.0,55.0,1.2,25.5,89.0,41.62,29.6
2018,7,7,6,45,350.0,62.0,1.2,26.15,147.0,46.38,33.96
2018,7,7,7,0,498.0,69.0,1.2,26.8,205.0,51.29,38.19
2018,7,7,7,15,548.0,75.5,1.35,27.35,256.0,54.3,40.65
2018,7,7,7,30,598.0,82.0,1.5,27.9,307.0,57.19,42.89
2018,7,7,7,45,540.5,102.5,1.6,28.5,330.0,69.38,52.82
2018,7,7,8,0,483.0,123.0,1.7,29.1,353.0,82.2,63.08
2018,7,7,8,15,260.5,166.5,1.85,29.4,292.5,127.05,89.37
2018,7,7,8,30,38.0,210.0,2.0,29.7,232.0,168.93,125.28
2018,7,7,8,45,258.0,206.5,2.15,30.0,375.0,193.32,134.06
2018,7,7,9,0,478.0,203.0,2.3,30.3,518.0,252.44,171.32
2018,7,7,9,15,357.0,233.5,2.45,30.5,478.5,272.88,192.97
2018,7,7,9,30,236.0,264.0,2.6,30.7,439.0,285.14,206.82
2018,7,7,9,45,135.0,254.0,2.75,30.9,355.5,261.46,191.89
2018,7,7,10,0,34.0,244.0,2.9,31.1,272.0,221.93,163.53
2018,7,7,10,15,68.0,262.0,3.0,31.25,320.5,257.44,189.92
2018,7,7,10,30,102.0,280.0,3.1,31.4,369.0,294.43,217.31
2018,7,7,10,45,58.0,262.0,3.25,31.55,313.0,261.98,193.02
2018,7,7,11,0,14.0,244.0,3.4,31.7,257.0,223.61,163.94
2018,7,7,11,15,91.0,309.0,3.45,31.75,396.0,334.46,246.61
2018,7,7,11,30,168.0,374.0,3.5,31.8,535.0,453.97,333.19
2018,7,7,11,45,320.5,370.0,3.6,31.85,682.5,579.98,424.39
2018,7,7,12,0,473.0,366.0,3.7,31.9,830.0,719.28,522.22
2018,7,7,12,15,648.0,262.5,3.75,31.9,902.0,794.86,577.4
2018,7,7,12,30,823.0,159.0,3.8,31.9,974.0,872.27,630.67
2018,7,7,12,45,822.0,158.5,3.9,31.85,971.5,894.24,645.24
2018,7,7,13,0,821.0,158.0,4.0,31.8,969.0,913.24,658.3
2018,7,7,13,15,744.5,192.5,4.0,31.6,922.0,891.45,644.58
2018,7,7,13,30,668.0,227.0,4.0,31.4,875.0,872.8,633.22
2018,7,7,13,45,499.5,300.0,4.0,31.2,779.5,790.8,575.56
2018,7,7,14,0,331.0,373.0,4.0,31.0,684.0,695.22,507.46
2018,7,7,14,15,324.0,366.0,3.95,30.75,663.5,685.36,502.03
2018,7,7,14,30,317.0,359.0,3.9,30.5,643.0,673.82,495.02
2018,7,7,14,45,390.5,332.5,3.85,30.3,669.5,730.67,536.87
2018,7,7,15,0,464.0,306.0,3.8,30.1,696.0,771.6,567.45
2018,7,7,15,15,380.0,323.0,3.75,29.9,632.5,692.66,512.41
2018,7,7,15,30,296.0,340.0,3.7,29.7,569.0,629.34,467.61
2018,7,7,15,45,229.0,327.5,3.6,29.5,498.5,538.33,403.27
2018,7,7,16,0,162.0,315.0,3.5,29.3,428.0,463.8,349.3
2018,7,7,16,15,113.0,285.0,3.35,29.1,361.0,388.47,294.21
2018,7,7,16,30,64.0,255.0,3.2,28.9,294.0,302.73,230.23
2018,7,7,16,45,35.5,204.0,3.05,28.7,225.5,226.4,172.61
2018,7,7,17,0,7.0,153.0,2.9,28.5,157.0,144.9,109.52
2018,7,7,17,15,4.5,133.5,2.9,28.5,136.0,124.75,94.14
2018,7,7,17,30,2.0,114.0,2.9,28.5,115.0,104.78,78.62
2018,7,7,17,45,4.0,107.0,2.35,27.9,108.5,100.05,75.3
2018,7,7,18,0,6.0,100.0,1.8,27.3,102.0,95.38,71.88
2018,7,7,18,15,4.5,84.0,1.6,27.0,85.5,79.76,59.32
2018,7,7,18,30,3.0,68.0,1.4,26.7,69.0,64.29,46.62
2018,7,7,18,45,1.5,49.5,1.2,26.35,50.0,46.2,31.59
2018,7,7,19,0,0.0,31.0,1.0,26.0,31.0,27.96,16.23
2018,7,7,19,15,0.0,18.0,0.95,25.85,18.0,15.89,1.56
2018,7,7,19,30,0.0,5.0,0.9,25.7,5.0,4.55,0.0
2018,7,7,19,45,0.0,2.5,0.85,25.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.25,23.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,8,5,15,1.5,0.5,0.5,23.05,0.5,0.0,0.0
2018,7,8,5,30,3.0,1.0,0.6,23.2,1.0,0.0,0.0
2018,7,8,5,45,56.0,13.5,0.75,23.4,17.0,12.28,0.0
2018,7,8,6,0,109.0,26.0,0.9,23.6,33.0,20.98,5.53
2018,7,8,6,15,198.0,41.5,0.9,23.85,69.0,32.15,20.93
2018,7,8,6,30,287.0,57.0,0.9,24.1,105.0,43.45,31.32
2018,7,8,6,45,310.0,68.0,0.9,24.35,137.5,50.73,37.94
2018,7,8,7,0,333.0,79.0,0.9,24.6,170.0,57.66,44.01
2018,7,8,7,15,282.0,93.0,1.05,24.95,182.0,65.92,50.99
2018,7,8,7,30,231.0,107.0,1.2,25.3,194.0,79.55,62.32
2018,7,8,7,45,145.0,134.0,1.3,25.7,191.5,102.99,81.63
2018,7,8,8,0,59.0,161.0,1.4,26.1,189.0,126.88,100.94
2018,7,8,8,15,179.5,182.5,1.55,26.55,282.0,142.59,104.35
2018,7,8,8,30,300.0,204.0,1.7,27.0,375.0,175.55,121.35
2018,7,8,8,45,477.5,175.5,1.85,27.45,476.5,199.78,131.15
2018,7,8,9,0,655.0,147.0,2.0,27.9,578.0,249.14,163.91
2018,7,8,9,15,671.0,152.0,2.1,28.3,621.5,299.54,205.54
2018,7,8,9,30,687.0,157.0,2.2,28.7,665.0,351.17,248.14
2018,7,8,9,45,636.5,187.5,2.3,29.1,679.0,397.14,286.63
2018,7,8,10,0,586.0,218.0,2.4,29.5,693.0,437.03,318.97
2018,7,8,10,15,686.0,184.0,2.45,29.85,764.0,495.99,363.63
2018,7,8,10,30,786.0,150.0,2.5,30.2,835.0,565.04,414.89
2018,7,8,10,45,757.0,169.0,2.55,30.5,846.5,604.22,443.53
2018,7,8,11,0,728.0,188.0,2.6,30.8,858.0,638.94,468.26
2018,7,8,11,15,742.5,185.5,2.65,31.05,882.5,681.87,498.63
2018,7,8,11,30,757.0,183.0,2.7,31.3,907.0,723.9,527.74
2018,7,8,11,45,793.0,168.0,2.75,31.55,936.5,770.76,559.88
2018,7,8,12,0,829.0,153.0,2.8,31.8,966.0,810.67,585.44
2018,7,8,12,15,830.5,153.0,2.8,31.95,971.5,839.64,603.62
2018,7,8,12,30,832.0,153.0,2.8,32.1,977.0,866.11,620.17
2018,7,8,12,45,831.5,153.0,2.85,32.25,975.0,888.31,634.3
2018,7,8,13,0,831.0,153.0,2.9,32.4,973.0,907.8,646.73
2018,7,8,13,15,828.5,152.5,2.9,32.45,963.0,921.98,655.75
2018,7,8,13,30,826.0,152.0,2.9,32.5,953.0,932.86,662.78
2018,7,8,13,45,730.5,183.0,2.95,32.5,881.5,893.19,637.97
2018,7,8,14,0,635.0,214.0,3.0,32.5,810.0,845.89,608.33
2018,7,8,14,15,638.0,201.0,3.0,32.45,786.0,839.54,605.25
2018,7,8,14,30,641.0,188.0,3.0,32.4,762.0,829.95,599.82
2018,7,8,14,45,626.0,203.5,3.0,32.3,747.5,829.84,600.89
2018,7,8,15,0,611.0,219.0,3.0,32.2,733.0,826.99,599.73
2018,7,8,15,15,620.5,203.5,3.05,31.95,704.5,812.78,592.65
2018,7,8,15,30,630.0,188.0,3.1,31.7,676.0,795.26,583.17
2018,7,8,15,45,635.0,177.0,3.1,31.5,644.5,775.21,571.54
2018,7,8,16,0,640.0,166.0,3.1,31.3,613.0,752.19,557.88
2018,7,8,16,15,389.5,171.0,3.1,31.05,437.0,523.89,396.27
2018,7,8,16,30,139.0,176.0,3.1,30.8,261.0,291.07,222.06
2018,7,8,16,45,128.5,194.5,3.1,30.55,267.5,298.88,228.82
2018,7,8,17,0,118.0,213.0,3.1,30.3,274.0,308.17,236.07
2018,7,8,17,15,80.5,176.5,3.1,30.3,216.0,228.86,175.6
2018,7,8,17,30,43.0,140.0,3.1,30.3,158.0,164.06,125.27
2018,7,8,17,45,22.0,92.0,2.9,29.6,101.0,100.35,75.32
2018,7,8,18,0,1.0,44.0,2.7,28.9,44.0,39.34,26.33
2018,7,8,18,15,0.5,26.0,2.45,28.4,26.0,23.12,13.22
2018,7,8,18,30,0.0,8.0,2.2,27.9,8.0,7.02,0.06
2018,7,8,18,45,0.0,6.5,1.95,27.45,6.5,5.7,0.0
2018,7,8,19,0,0.0,5.0,1.7,27.0,5.0,4.38,0.0
2018,7,8,19,15,0.0,3.0,1.75,26.7,3.0,2.63,0.0
2018,7,8,19,30,0.0,1.0,1.8,26.4,1.0,0.91,0.0
2018,7,8,19,45,0.0,0.5,1.85,26.15,0.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.9,25.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,25.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.9,24.85,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,5,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,9,5,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,5,45,0.0,5.5,1.5,23.6,5.5,5.0,0.0
2018,7,9,6,0,0.0,11.0,1.7,23.8,11.0,9.67,0.0
2018,7,9,6,15,0.0,20.5,1.8,24.0,20.5,18.04,9.24
2018,7,9,6,30,0.0,30.0,1.9,24.2,30.0,26.43,16.86
2018,7,9,6,45,3.0,51.0,2.0,24.4,52.0,44.78,32.84
2018,7,9,7,0,6.0,72.0,2.1,24.6,74.0,62.18,47.87
2018,7,9,7,15,5.5,75.0,2.25,24.8,77.0,65.46,50.63
2018,7,9,7,30,5.0,78.0,2.4,25.0,80.0,68.54,53.1
2018,7,9,7,45,2.5,62.0,2.5,25.2,63.0,54.8,41.22
2018,7,9,8,0,0.0,46.0,2.6,25.4,46.0,40.61,28.99
2018,7,9,8,15,0.0,40.0,2.65,25.55,40.0,35.32,23.11
2018,7,9,8,30,0.0,34.0,2.7,25.7,34.0,30.02,18.72
2018,7,9,8,45,5.0,105.0,2.7,25.85,108.5,93.36,69.08
2018,7,9,9,0,10.0,176.0,2.7,26.0,183.0,153.44,115.72
2018,7,9,9,15,33.0,242.5,2.7,26.1,266.5,207.57,156.36
2018,7,9,9,30,56.0,309.0,2.7,26.2,350.0,269.45,202.49
2018,7,9,9,45,75.0,342.0,2.7,26.3,400.5,308.64,231.29
2018,7,9,10,0,94.0,375.0,2.7,26.4,451.0,350.49,261.98
2018,7,9,10,15,84.0,375.5,2.7,26.5,445.5,355.3,265.38
2018,7,9,10,30,74.0,376.0,2.7,26.6,440.0,358.44,267.54
2018,7,9,10,45,56.5,346.0,2.7,26.7,396.0,330.65,246.92
2018,7,9,11,0,39.0,316.0,2.7,26.8,352.0,299.66,223.79
2018,7,9,11,15,24.0,255.0,2.7,26.85,277.5,240.97,179.94
2018,7,9,11,30,9.0,194.0,2.7,26.9,203.0,178.64,132.73
2018,7,9,11,45,4.5,148.5,2.75,26.95,153.0,135.62,99.9
2018,7,9,12,0,0.0,103.0,2.8,27.0,103.0,91.85,66.1
2018,7,9,12,15,0.0,104.5,2.75,27.05,104.5,93.28,67.21
2018,7,9,12,30,0.0,106.0,2.7,27.1,106.0,94.72,68.29
2018,7,9,12,45,4.0,147.0,2.65,27.1,151.0,135.18,99.53
2018,7,9,13,0,8.0,188.0,2.6,27.1,196.0,176.04,130.72
2018,7,9,13,15,5.5,164.0,2.55,27.15,169.5,152.3,112.55
2018,7,9,13,30,3.0,140.0,2.5,27.2,143.0,128.37,94.25
2018,7,9,13,45,2.5,135.5,2.45,27.25,138.0,123.87,90.85
2018,7,9,14,0,2.0,131.0,2.4,27.3,133.0,119.32,87.4
2018,7,9,14,15,5.5,167.0,2.35,27.35,172.0,155.47,115.29
2018,7,9,14,30,9.0,203.0,2.3,27.4,211.0,192.0,143.19
2018,7,9,14,45,18.0,254.0,2.2,27.45,269.5,248.34,185.87
2018,7,9,15,0,27.0,305.0,2.1,27.5,328.0,318.49,238.04
2018,7,9,15,15,29.0,302.5,2.1,27.5,326.0,318.93,238.59
2018,7,9,15,30,31.0,300.0,2.1,27.5,324.0,319.29,239.41
2018,7,9,15,45,25.0,271.5,2.05,27.5,290.0,272.99,205.41
2018,7,9,16,0,19.0,243.0,2.0,27.5,256.0,240.39,181.4
2018,7,9,16,15,20.0,230.5,2.0,27.45,243.5,229.51,173.86
2018,7,9,16,30,21.0,218.0,2.0,27.4,231.0,218.55,166.14
2018,7,9,16,45,22.5,202.5,1.95,27.35,215.0,204.89,156.3
2018,7,9,17,0,24.0,187.0,1.9,27.3,199.0,191.1,146.27
2018,7,9,17,15,15.0,160.5,1.9,27.3,168.0,158.84,121.43
2018,7,9,17,30,6.0,134.0,1.9,27.3,137.0,127.27,96.81
2018,7,9,17,45,3.0,102.5,1.7,26.95,104.0,95.01,71.47
2018,7,9,18,0,0.0,71.0,1.5,26.6,71.0,63.25,46.06
2018,7,9,18,15,0.0,53.0,1.3,26.15,53.0,46.8,32.76
2018,7,9,18,30,0.0,35.0,1.1,25.7,35.0,30.84,19.65
2018,7,9,18,45,0.0,26.0,0.9,25.3,26.0,22.89,12.95
2018,7,9,19,0,0.0,17.0,0.7,24.9,17.0,14.95,6.11
2018,7,9,19,15,0.0,10.0,0.7,24.7,10.0,8.78,0.0
2018,7,9,19,30,0.0,3.0,0.7,24.5,3.0,2.73,0.0
2018,7,9,19,45,0.0,1.5,0.7,24.3,1.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,5,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,10,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,10,5,45,33.5,12.0,1.2,23.0,14.0,10.91,0.0
2018,7,10,6,0,67.0,24.0,1.3,23.4,28.0,19.41,3.25
2018,7,10,6,15,170.5,40.5,1.45,23.7,65.0,31.35,20.17
2018,7,10,6,30,274.0,57.0,1.6,24.0,102.0,43.47,31.3
2018,7,10,6,45,333.0,67.5,1.75,24.35,143.0,50.51,37.72
2018,7,10,7,0,392.0,78.0,1.9,24.7,184.0,57.29,43.67
2018,7,10,7,15,446.0,88.5,1.95,25.1,234.5,63.77,49.13
2018,7,10,7,30,500.0,99.0,2.0,25.5,285.0,69.92,54.16
2018,7,10,7,45,575.5,100.0,2.05,25.95,346.5,68.02,52.26
2018,7,10,8,0,651.0,101.0,2.1,26.4,408.0,66.46,50.65
2018,7,10,8,15,681.0,104.5,2.15,27.0,460.0,89.99,52.58
2018,7,10,8,30,711.0,108.0,2.2,27.6,512.0,140.21,77.78
2018,7,10,8,45,734.0,111.0,2.2,28.15,561.5,197.99,119.02
2018,7,10,9,0,757.0,114.0,2.2,28.7,611.0,251.94,161.89
2018,7,10,9,15,773.5,117.0,2.2,29.2,656.5,306.2,206.92
2018,7,10,9,30,790.0,120.0,2.2,29.7,702.0,361.59,252.71
2018,7,10,9,45,803.0,121.5,2.25,30.2,742.5,415.26,296.49
2018,7,10,10,0,816.0,123.0,2.3,30.7,783.0,472.66,341.64
2018,7,10,10,15,825.0,125.0,2.3,31.05,817.5,523.91,381.17
2018,7,10,10,30,834.0,127.0,2.3,31.4,852.0,574.35,418.86
2018,7,10,10,45,841.0,128.5,2.25,31.75,880.5,622.15,453.33
2018,7,10,11,0,848.0,130.0,2.2,32.1,909.0,668.51,485.7
2018,7,10,11,15,850.0,133.0,2.25,32.4,929.5,710.93,515.08
2018,7,10,11,30,852.0,136.0,2.3,32.7,950.0,751.1,542.14
2018,7,10,11,45,851.5,138.5,2.3,32.95,962.5,786.54,564.24
2018,7,10,12,0,851.0,141.0,2.3,33.2,975.0,819.3,584.43
2018,7,10,12,15,852.0,141.5,2.35,33.35,980.5,848.96,603.12
2018,7,10,12,30,853.0,142.0,2.4,33.5,986.0,876.0,620.09
2018,7,10,12,45,852.0,142.0,2.45,33.65,984.0,898.2,634.01
2018,7,10,13,0,851.0,142.0,2.5,33.8,982.0,917.55,646.19
2018,7,10,13,15,848.5,141.5,2.5,33.85,971.5,931.94,655.17
2018,7,10,13,30,846.0,141.0,2.5,33.9,961.0,942.96,662.16
2018,7,10,13,45,841.5,140.0,2.55,33.95,943.0,948.14,666.03
2018,7,10,14,0,837.0,139.0,2.6,34.0,925.0,949.77,667.84
2018,7,10,14,15,817.5,145.5,2.6,33.95,896.0,940.61,662.85
2018,7,10,14,30,798.0,152.0,2.6,33.9,867.0,939.37,663.07
2018,7,10,14,45,753.0,167.5,2.65,33.85,822.5,908.99,645.21
2018,7,10,15,0,708.0,183.0,2.7,33.8,778.0,882.47,629.95
2018,7,10,15,15,725.0,166.5,2.75,33.7,751.0,872.06,625.17
2018,7,10,15,30,742.0,150.0,2.8,33.6,724.0,853.06,614.72
2018,7,10,15,45,738.0,142.0,2.8,33.45,685.0,825.78,598.69
2018,7,10,16,0,734.0,134.0,2.8,33.3,646.0,795.64,580.74
2018,7,10,16,15,715.0,130.0,2.8,33.05,599.0,758.34,558.05
2018,7,10,16,30,696.0,126.0,2.8,32.8,552.0,715.71,531.47
2018,7,10,16,45,671.5,120.5,2.8,32.55,502.0,666.0,499.5
2018,7,10,17,0,647.0,115.0,2.8,32.3,452.0,615.8,465.54
2018,7,10,17,15,613.5,109.0,2.8,32.3,400.0,558.76,425.26
2018,7,10,17,30,580.0,103.0,2.8,32.3,348.0,502.71,384.62
2018,7,10,17,45,536.0,95.0,2.45,31.45,296.5,439.65,338.03
2018,7,10,18,0,492.0,87.0,2.1,30.6,245.0,379.37,292.05
2018,7,10,18,15,432.5,77.0,1.95,29.9,196.5,308.75,236.94
2018,7,10,18,30,373.0,67.0,1.8,29.2,148.0,248.7,188.26
2018,7,10,18,45,285.5,54.5,1.6,28.5,106.0,181.37,133.2
2018,7,10,19,0,198.0,42.0,1.4,27.8,64.0,124.01,85.26
2018,7,10,19,15,111.5,25.5,1.45,27.5,36.5,66.23,19.43
2018,7,10,19,30,25.0,9.0,1.5,27.2,9.0,13.25,0.0
2018,7,10,19,45,12.5,4.5,1.55,26.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.85,26.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.0,25.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.15,25.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,25.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.35,24.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,11,5,45,46.0,12.0,1.9,23.4,15.0,10.91,0.0
2018,7,11,6,0,92.0,24.0,2.1,23.7,30.0,19.42,2.34
2018,7,11,6,15,195.0,39.5,2.3,24.15,67.0,30.64,19.47
2018,7,11,6,30,298.0,55.0,2.5,24.6,104.0,42.04,29.97
2018,7,11,6,45,378.0,65.0,2.7,25.05,151.0,48.85,36.18
2018,7,11,7,0,458.0,75.0,2.9,25.5,198.0,56.44,42.79
2018,7,11,7,15,514.0,82.5,2.9,26.0,249.5,59.99,45.74
2018,7,11,7,30,570.0,90.0,2.9,26.5,301.0,63.39,48.42
2018,7,11,7,45,611.0,94.5,2.9,27.05,353.5,64.28,48.89
2018,7,11,8,0,652.0,99.0,2.9,27.6,406.0,65.13,49.3
2018,7,11,8,15,681.5,103.0,2.8,28.1,458.0,88.52,51.41
2018,7,11,8,30,711.0,107.0,2.7,28.6,510.0,139.07,76.69
2018,7,11,8,45,733.5,110.5,2.65,29.1,559.5,197.14,118.04
2018,7,11,9,0,756.0,114.0,2.6,29.6,609.0,251.37,161.09
2018,7,11,9,15,772.5,116.5,2.55,30.05,654.5,305.23,205.79
2018,7,11,9,30,789.0,119.0,2.5,30.5,700.0,360.2,251.28
2018,7,11,9,45,802.0,120.5,2.45,30.95,740.5,413.86,294.96
2018,7,11,10,0,815.0,122.0,2.4,31.4,781.0,471.29,339.96
2018,7,11,10,15,824.0,124.5,2.4,31.8,816.0,522.92,379.64
2018,7,11,10,30,833.0,127.0,2.4,32.2,851.0,573.76,417.46
2018,7,11,10,45,840.5,128.0,2.4,32.55,879.5,621.48,452.05
2018,7,11,11,0,848.0,129.0,2.4,32.9,908.0,667.79,484.65
2018,7,11,11,15,852.5,130.0,2.4,33.2,929.0,710.39,513.96
2018,7,11,11,30,857.0,131.0,2.4,33.5,950.0,750.93,540.88
2018,7,11,11,45,851.0,137.0,2.45,33.75,960.5,785.2,562.5
2018,7,11,12,0,845.0,143.0,2.5,34.0,971.0,816.42,582.04
2018,7,11,12,15,846.5,143.5,2.55,34.2,977.0,846.39,600.83
2018,7,11,12,30,848.0,144.0,2.6,34.4,983.0,873.78,617.91
2018,7,11,12,45,856.0,138.0,2.6,34.55,983.5,898.84,633.26
2018,7,11,13,0,864.0,132.0,2.6,34.7,984.0,921.21,646.9
2018,7,11,13,15,862.0,131.5,2.65,34.8,974.5,936.14,656.45
2018,7,11,13,30,860.0,131.0,2.7,34.9,965.0,947.67,664.0
2018,7,11,13,45,856.5,130.0,2.75,35.0,947.5,953.78,668.29
2018,7,11,14,0,853.0,129.0,2.8,35.1,930.0,956.31,670.5
2018,7,11,14,15,846.0,128.5,2.8,35.05,904.5,952.39,668.81
2018,7,11,14,30,839.0,128.0,2.8,35.0,879.0,944.96,665.09
2018,7,11,14,45,817.5,134.0,2.8,35.0,844.0,926.76,654.55
2018,7,11,15,0,796.0,140.0,2.8,35.0,809.0,915.82,648.77
