Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,791.5,133.5,2.85,34.85,772.5,894.73,637.27
2018,7,11,15,30,787.0,127.0,2.9,34.7,736.0,870.43,623.74
2018,7,11,15,45,779.5,121.5,2.9,34.6,695.0,841.47,606.68
2018,7,11,16,0,772.0,116.0,2.9,34.5,654.0,809.76,587.73
2018,7,11,16,15,754.0,113.0,2.85,34.25,607.0,769.47,562.99
2018,7,11,16,30,736.0,110.0,2.8,34.0,560.0,727.49,536.85
2018,7,11,16,45,711.5,106.0,2.8,33.75,509.5,680.7,507.25
2018,7,11,17,0,687.0,102.0,2.8,33.5,459.0,630.68,474.42
2018,7,11,17,15,655.0,96.5,2.8,33.5,406.5,573.58,434.41
2018,7,11,17,30,623.0,91.0,2.8,33.5,354.0,517.28,393.87
2018,7,11,17,45,578.5,85.0,2.45,32.55,302.0,454.22,347.64
2018,7,11,18,0,534.0,79.0,2.1,31.6,250.0,393.9,301.92
2018,7,11,18,15,469.5,71.5,1.9,30.8,200.5,325.36,248.52
2018,7,11,18,30,405.0,64.0,1.7,30.0,151.0,259.39,195.51
2018,7,11,18,45,311.0,52.5,1.55,29.2,108.0,188.91,138.23
2018,7,11,19,0,217.0,41.0,1.4,28.4,65.0,129.14,88.43
2018,7,11,19,15,123.5,25.0,1.45,28.1,37.0,68.8,18.9
2018,7,11,19,30,30.0,9.0,1.5,27.8,9.0,14.28,0.0
2018,7,11,19,45,15.0,4.5,1.6,27.5,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,27.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,27.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,26.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,26.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,26.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.2,24.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.05,23.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,12,5,45,46.0,12.0,1.85,23.55,14.5,10.91,0.0
2018,7,12,6,0,92.0,24.0,2.1,23.9,29.0,19.4,1.29
2018,7,12,6,15,183.5,39.0,2.25,24.4,64.0,30.25,19.07
2018,7,12,6,30,275.0,54.0,2.4,24.9,99.0,41.23,29.23
2018,7,12,6,45,370.0,63.5,2.6,25.35,148.0,47.73,35.17
2018,7,12,7,0,465.0,73.0,2.8,25.8,197.0,54.86,41.38
2018,7,12,7,15,521.5,79.5,2.75,26.3,248.5,57.68,43.72
2018,7,12,7,30,578.0,86.0,2.7,26.8,300.0,60.43,45.86
2018,7,12,7,45,619.5,90.5,2.65,27.35,353.0,61.48,46.48
2018,7,12,8,0,661.0,95.0,2.6,27.9,406.0,62.48,47.02
2018,7,12,8,15,690.0,99.0,2.6,28.4,457.5,85.66,49.14
2018,7,12,8,30,719.0,103.0,2.6,28.9,509.0,142.57,79.1
2018,7,12,8,45,741.5,105.5,2.6,29.45,558.5,194.21,115.28
2018,7,12,9,0,764.0,108.0,2.6,30.0,608.0,248.17,158.11
2018,7,12,9,15,781.0,110.5,2.65,30.45,654.0,302.65,203.38
2018,7,12,9,30,798.0,113.0,2.7,30.9,700.0,358.3,249.55
2018,7,12,9,45,811.0,115.0,2.7,31.35,741.0,417.45,297.35
2018,7,12,10,0,824.0,117.0,2.7,31.8,782.0,471.37,340.07
2018,7,12,10,15,834.0,118.0,2.75,32.2,817.0,522.83,379.95
2018,7,12,10,30,844.0,119.0,2.8,32.6,852.0,573.56,418.06
2018,7,12,10,45,851.5,119.5,2.85,33.0,880.5,621.41,453.04
2018,7,12,11,0,859.0,120.0,2.9,33.4,909.0,667.83,486.05
2018,7,12,11,15,865.0,120.5,2.95,33.7,931.0,711.54,516.58
2018,7,12,11,30,871.0,121.0,3.0,34.0,953.0,753.28,544.47
2018,7,12,11,45,875.5,120.5,3.0,34.3,967.0,790.86,568.04
2018,7,12,12,0,880.0,120.0,3.0,34.6,981.0,826.01,589.82
2018,7,12,12,15,881.0,120.0,3.05,34.8,987.0,856.08,608.69
2018,7,12,12,30,882.0,120.0,3.1,35.0,993.0,883.38,625.75
2018,7,12,12,45,881.0,120.5,3.15,35.2,991.0,906.51,640.15
2018,7,12,13,0,880.0,121.0,3.2,35.4,989.0,926.64,652.68
2018,7,12,13,15,878.0,120.5,3.2,35.5,979.0,941.68,662.0
2018,7,12,13,30,876.0,120.0,3.2,35.6,969.0,953.25,669.24
2018,7,12,13,45,872.0,119.5,3.25,35.65,951.5,959.34,673.62
2018,7,12,14,0,868.0,119.0,3.3,35.7,934.0,961.81,675.88
2018,7,12,14,15,859.5,120.0,3.3,35.7,908.5,957.8,674.0
2018,7,12,14,30,851.0,121.0,3.3,35.7,883.0,950.29,670.07
2018,7,12,14,45,838.5,122.0,3.3,35.7,850.0,935.56,661.68
2018,7,12,15,0,826.0,123.0,3.3,35.7,817.0,917.63,651.36
2018,7,12,15,15,814.5,121.5,3.3,35.55,779.0,895.03,638.51
2018,7,12,15,30,803.0,120.0,3.3,35.4,741.0,878.2,629.44
2018,7,12,15,45,787.5,118.0,3.3,35.25,697.5,845.56,610.0
2018,7,12,16,0,772.0,116.0,3.3,35.1,654.0,810.57,588.95
2018,7,12,16,15,753.0,113.0,3.3,34.85,606.5,769.43,563.81
2018,7,12,16,30,734.0,110.0,3.3,34.6,559.0,726.66,537.23
2018,7,12,16,45,708.5,106.5,3.3,34.3,508.5,679.75,507.46
2018,7,12,17,0,683.0,103.0,3.3,34.0,458.0,629.67,474.46
2018,7,12,17,15,650.5,98.0,3.3,34.0,405.5,572.93,434.48
2018,7,12,17,30,618.0,93.0,3.3,34.0,353.0,517.02,394.03
2018,7,12,17,45,573.0,87.0,2.95,32.95,301.0,453.82,347.81
2018,7,12,18,0,528.0,81.0,2.6,31.9,249.0,393.39,302.09
2018,7,12,18,15,464.0,72.0,2.45,31.1,199.0,323.68,247.73
2018,7,12,18,30,400.0,63.0,2.3,30.3,149.0,256.48,193.66
2018,7,12,18,45,308.5,51.5,2.1,29.5,106.5,187.12,137.02
2018,7,12,19,0,217.0,40.0,1.9,28.7,64.0,128.23,87.68
2018,7,12,19,15,124.0,24.5,2.05,28.4,36.5,68.36,17.17
2018,7,12,19,30,31.0,9.0,2.2,28.1,9.0,14.5,0.0
2018,7,12,19,45,15.5,4.5,2.3,27.8,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.5,27.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.65,26.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.75,26.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,24.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,24.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,23.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,7,13,5,45,29.0,10.5,2.7,23.85,12.0,9.55,0.0
2018,7,13,6,0,58.0,21.0,2.9,24.1,24.0,17.1,0.0
2018,7,13,6,15,114.0,38.0,3.1,24.55,53.0,30.35,19.06
2018,7,13,6,30,170.0,55.0,3.3,25.0,82.0,43.29,30.92
2018,7,13,6,45,250.5,68.5,3.5,25.4,126.0,51.05,37.97
2018,7,13,7,0,331.0,82.0,3.7,25.8,170.0,60.04,45.79
2018,7,13,7,15,336.5,97.5,3.65,26.25,204.5,69.68,53.93
2018,7,13,7,30,342.0,113.0,3.6,26.7,239.0,78.76,61.38
2018,7,13,7,45,444.0,114.5,3.6,27.15,305.5,78.53,60.87
2018,7,13,8,0,546.0,116.0,3.6,27.6,372.0,76.63,58.93
2018,7,13,8,15,642.5,107.0,3.5,28.1,443.5,88.96,53.01
2018,7,13,8,30,739.0,98.0,3.4,28.6,515.0,140.35,76.82
2018,7,13,8,45,760.5,100.5,3.35,29.1,564.5,193.07,113.95
2018,7,13,9,0,782.0,103.0,3.3,29.6,614.0,247.98,157.84
2018,7,13,9,15,797.5,106.0,3.2,30.05,660.0,303.52,204.24
2018,7,13,9,30,813.0,109.0,3.1,30.5,706.0,365.47,255.28
2018,7,13,9,45,825.5,110.5,3.05,30.95,747.0,419.59,299.68
2018,7,13,10,0,838.0,112.0,3.0,31.4,788.0,473.71,342.8
2018,7,13,10,15,847.5,113.0,2.95,31.85,823.0,525.68,382.98
2018,7,13,10,30,857.0,114.0,2.9,32.3,858.0,576.84,421.22
2018,7,13,10,45,864.5,115.0,2.85,32.7,887.0,625.76,456.69
2018,7,13,11,0,872.0,116.0,2.8,33.1,916.0,673.22,490.03
2018,7,13,11,15,873.5,119.5,2.8,33.4,937.0,716.88,520.18
2018,7,13,11,30,875.0,123.0,2.8,33.7,958.0,758.2,547.41
2018,7,13,11,45,874.0,126.0,2.8,34.0,970.5,794.66,570.15
2018,7,13,12,0,873.0,129.0,2.8,34.3,983.0,828.34,590.89
2018,7,13,12,15,864.0,135.0,2.85,34.5,984.5,854.98,607.51
2018,7,13,12,30,855.0,141.0,2.9,34.7,986.0,878.39,622.09
2018,7,13,12,45,867.0,133.5,2.95,34.9,989.0,905.94,639.32
2018,7,13,13,0,879.0,126.0,3.0,35.1,992.0,930.84,654.83
2018,7,13,13,15,878.0,125.0,3.1,35.15,982.5,946.47,665.28
2018,7,13,13,30,877.0,124.0,3.2,35.2,973.0,958.64,673.72
2018,7,13,13,45,874.5,122.0,3.25,35.25,955.5,964.85,678.18
2018,7,13,14,0,872.0,120.0,3.3,35.3,938.0,967.39,680.49
2018,7,13,14,15,869.0,117.5,3.4,35.25,914.0,965.27,680.63
2018,7,13,14,30,866.0,115.0,3.5,35.2,890.0,959.5,678.57
2018,7,13,14,45,830.0,126.5,3.6,35.15,847.5,932.77,663.19
2018,7,13,15,0,794.0,138.0,3.7,35.1,805.0,913.43,652.64
2018,7,13,15,15,797.5,129.0,3.75,34.9,772.0,897.12,644.14
2018,7,13,15,30,801.0,120.0,3.8,34.7,739.0,877.22,633.3
2018,7,13,15,45,780.0,119.5,3.85,34.5,693.5,841.37,611.86
2018,7,13,16,0,759.0,119.0,3.9,34.3,648.0,803.45,588.89
2018,7,13,16,15,690.5,134.0,3.9,34.0,588.5,744.75,551.43
2018,7,13,16,30,622.0,149.0,3.9,33.7,529.0,684.02,511.45
2018,7,13,16,45,682.5,117.0,3.9,33.4,499.5,672.68,506.6
2018,7,13,17,0,743.0,85.0,3.9,33.1,470.0,651.06,493.71
2018,7,13,17,15,644.5,96.5,3.9,33.1,404.0,567.8,433.77
2018,7,13,17,30,546.0,108.0,3.9,33.1,338.0,488.29,374.77
2018,7,13,17,45,514.5,95.5,3.5,32.15,287.5,429.2,331.24
2018,7,13,18,0,483.0,83.0,3.1,31.2,237.0,371.8,287.4
2018,7,13,18,15,481.5,68.0,2.9,30.5,196.5,328.38,252.55
2018,7,13,18,30,480.0,53.0,2.7,29.8,156.0,284.07,215.06
2018,7,13,18,45,395.5,44.0,2.45,29.1,112.5,214.47,157.23
2018,7,13,19,0,311.0,35.0,2.2,28.4,69.0,153.82,105.01
2018,7,13,19,15,186.5,22.0,2.2,28.15,39.5,82.23,19.18
2018,7,13,19,30,62.0,9.0,2.2,27.9,10.0,20.86,0.0
2018,7,13,19,45,31.0,4.5,2.25,27.65,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.3,27.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.35,27.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,26.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,26.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.5,26.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.7,26.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,25.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,25.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,24.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.85,23.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,14,5,45,80.5,11.0,2.45,24.1,15.5,10.01,0.0
2018,7,14,6,0,161.0,22.0,2.7,24.4,31.0,17.4,0.0
2018,7,14,6,15,280.5,33.0,2.9,24.8,69.0,26.75,16.05
2018,7,14,6,30,400.0,44.0,3.1,25.2,107.0,34.76,23.7
2018,7,14,6,45,479.5,51.0,3.35,25.6,156.0,38.95,27.64
2018,7,14,7,0,559.0,58.0,3.6,26.0,205.0,43.07,31.29
2018,7,14,7,15,610.0,63.0,3.65,26.45,257.5,45.4,33.24
2018,7,14,7,30,661.0,68.0,3.7,26.9,310.0,47.67,35.03
2018,7,14,7,45,697.0,71.5,3.75,27.4,363.5,53.43,39.7
2018,7,14,8,0,733.0,75.0,3.8,27.9,417.0,54.58,40.42
2018,7,14,8,15,758.5,78.0,3.75,28.4,469.5,78.14,42.35
2018,7,14,8,30,784.0,81.0,3.7,28.9,522.0,131.7,68.31
2018,7,14,8,45,803.5,83.0,3.7,29.4,572.0,193.93,112.78
2018,7,14,9,0,823.0,85.0,3.7,29.9,622.0,249.99,157.81
2018,7,14,9,15,836.5,87.0,3.65,30.4,667.5,305.91,204.88
2018,7,14,9,30,850.0,89.0,3.6,30.9,713.0,362.4,252.38
2018,7,14,9,45,860.5,90.5,3.55,31.35,753.5,417.66,298.12
2018,7,14,10,0,871.0,92.0,3.5,31.8,794.0,472.67,342.31
2018,7,14,10,15,878.5,94.0,3.45,32.2,829.0,526.07,383.96
2018,7,14,10,30,886.0,96.0,3.4,32.6,864.0,578.44,423.44
2018,7,14,10,45,891.5,97.5,3.35,32.95,892.5,627.9,459.69
2018,7,14,11,0,897.0,99.0,3.3,33.3,921.0,675.66,493.62
2018,7,14,11,15,902.5,98.5,3.35,33.55,942.5,719.82,524.78
2018,7,14,11,30,908.0,98.0,3.4,33.8,964.0,761.84,552.39
2018,7,14,11,45,912.0,97.0,3.4,34.0,978.0,799.93,576.66
2018,7,14,12,0,916.0,96.0,3.4,34.2,992.0,835.42,599.02
2018,7,14,12,15,916.5,97.0,3.45,34.25,998.0,866.99,619.34
2018,7,14,12,30,917.0,98.0,3.5,34.3,1004.0,895.58,637.71
2018,7,14,12,45,916.0,98.5,3.55,34.35,1002.0,919.37,652.99
2018,7,14,13,0,915.0,99.0,3.6,34.4,1000.0,939.95,666.28
2018,7,14,13,15,901.5,105.5,3.65,34.35,986.0,951.09,673.9
2018,7,14,13,30,888.0,112.0,3.7,34.3,972.0,958.5,679.32
2018,7,14,13,45,803.0,156.5,3.8,34.2,923.0,940.71,669.15
2018,7,14,14,0,718.0,201.0,3.9,34.1,874.0,916.61,655.05
2018,7,14,14,15,680.5,215.5,3.9,34.0,839.5,899.25,644.83
2018,7,14,14,30,643.0,230.0,3.9,33.9,805.0,878.85,632.5
2018,7,14,14,45,606.5,239.5,3.95,33.75,766.0,851.71,615.36
2018,7,14,15,0,570.0,249.0,4.0,33.6,727.0,822.22,596.57
2018,7,14,15,15,683.0,185.0,4.0,33.4,731.5,855.91,622.69
2018,7,14,15,30,796.0,121.0,4.0,33.2,736.0,874.6,636.72
2018,7,14,15,45,785.0,117.0,4.0,33.05,694.0,843.92,617.91
2018,7,14,16,0,774.0,113.0,4.0,32.9,652.0,810.64,597.56
2018,7,14,16,15,773.5,103.5,3.95,32.65,609.0,777.59,577.26
2018,7,14,16,30,773.0,94.0,3.9,32.4,566.0,741.58,554.72
2018,7,14,16,45,750.0,90.5,3.9,32.2,515.0,692.43,522.75
2018,7,14,17,0,727.0,87.0,3.9,32.0,464.0,642.48,489.69
2018,7,14,17,15,697.0,83.0,3.9,32.0,411.5,586.68,450.36
2018,7,14,17,30,667.0,79.0,3.9,32.0,359.0,533.33,411.17
2018,7,14,17,45,624.5,74.0,3.5,31.25,306.5,470.48,364.18
2018,7,14,18,0,582.0,69.0,3.1,30.5,254.0,410.17,317.58
2018,7,14,18,15,519.5,62.0,2.85,29.95,203.5,340.71,262.39
2018,7,14,18,30,457.0,55.0,2.6,29.4,153.0,276.75,209.83
2018,7,14,18,45,362.5,45.5,2.4,28.85,109.0,203.95,149.71
2018,7,14,19,0,268.0,36.0,2.2,28.3,65.0,140.18,95.59
2018,7,14,19,15,156.5,22.5,2.25,28.1,37.0,74.48,14.75
2018,7,14,19,30,45.0,9.0,2.3,27.9,9.0,17.41,0.0
2018,7,14,19,45,22.5,4.5,2.4,27.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.5,27.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.6,27.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,27.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,26.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,25.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,7,15,5,45,30.0,11.5,2.3,24.3,13.0,10.46,0.0
2018,7,15,6,0,60.0,23.0,2.5,24.5,26.0,18.55,0.0
2018,7,15,6,15,148.5,40.5,2.8,24.85,60.5,32.19,20.36
2018,7,15,6,30,237.0,58.0,3.1,25.2,95.0,44.32,31.71
2018,7,15,6,45,313.5,71.0,3.4,25.55,140.5,53.26,39.79
2018,7,15,7,0,390.0,84.0,3.7,25.9,186.0,61.88,47.33
2018,7,15,7,15,433.5,95.5,3.85,26.3,233.5,68.9,53.26
2018,7,15,7,30,477.0,107.0,4.0,26.7,281.0,75.59,58.71
2018,7,15,7,45,352.0,144.0,4.1,27.05,284.0,98.03,77.27
2018,7,15,8,0,227.0,181.0,4.2,27.4,287.0,125.58,99.73
2018,7,15,8,15,180.5,210.5,4.2,27.75,301.0,158.34,117.05
2018,7,15,8,30,134.0,240.0,4.2,28.1,315.0,188.99,138.43
2018,7,15,8,45,126.5,248.0,4.15,28.45,324.0,207.04,151.46
2018,7,15,9,0,119.0,256.0,4.1,28.8,333.0,223.6,164.23
2018,7,15,9,15,70.0,231.0,4.05,29.1,277.0,209.28,155.04
2018,7,15,9,30,21.0,206.0,4.0,29.4,221.0,179.96,133.76
2018,7,15,9,45,40.5,265.0,3.95,29.75,296.5,236.88,176.23
2018,7,15,10,0,60.0,324.0,3.9,30.1,372.0,296.47,219.99
2018,7,15,10,15,127.5,368.5,3.85,30.45,477.0,367.75,271.79
2018,7,15,10,30,195.0,413.0,3.8,30.8,582.0,451.46,331.96
2018,7,15,10,45,257.0,415.5,3.75,31.15,646.0,502.81,368.63
2018,7,15,11,0,319.0,418.0,3.7,31.5,710.0,563.76,411.78
2018,7,15,11,15,351.0,402.5,3.7,31.75,731.0,593.7,433.04
2018,7,15,11,30,383.0,387.0,3.7,32.0,752.0,624.73,455.04
2018,7,15,11,45,471.5,356.5,3.65,32.25,812.5,689.56,500.79
2018,7,15,12,0,560.0,326.0,3.6,32.5,873.0,758.25,548.24
2018,7,15,12,15,527.0,345.0,3.65,32.75,862.5,770.92,555.46
2018,7,15,12,30,494.0,364.0,3.7,33.0,852.0,780.25,560.64
2018,7,15,12,45,481.0,370.0,3.7,33.25,844.5,792.73,568.22
2018,7,15,13,0,468.0,376.0,3.7,33.5,837.0,802.72,574.1
2018,7,15,13,15,463.0,374.5,3.75,33.7,826.5,810.72,579.31
2018,7,15,13,30,458.0,373.0,3.8,33.9,816.0,816.25,582.94
2018,7,15,13,45,525.0,333.5,3.9,34.15,832.5,852.11,608.74
2018,7,15,14,0,592.0,294.0,4.0,34.4,849.0,886.24,633.14
2018,7,15,14,15,625.5,270.5,4.05,34.5,842.5,900.96,644.16
2018,7,15,14,30,659.0,247.0,4.1,34.6,836.0,911.95,652.98
2018,7,15,14,45,634.0,244.5,4.2,34.65,794.5,883.77,635.34
2018,7,15,15,0,609.0,242.0,4.3,34.7,753.0,853.04,616.13
2018,7,15,15,15,628.5,225.0,4.35,34.6,731.0,847.16,614.52
2018,7,15,15,30,648.0,208.0,4.4,34.5,709.0,837.54,610.3
2018,7,15,15,45,627.5,204.5,4.45,34.45,666.0,802.24,587.79
2018,7,15,16,0,607.0,201.0,4.5,34.4,623.0,765.16,563.95
2018,7,15,16,15,582.0,195.0,4.5,34.1,576.0,720.29,534.83
2018,7,15,16,30,557.0,189.0,4.5,33.8,529.0,669.51,501.2
2018,7,15,16,45,524.5,181.5,4.5,33.55,479.0,616.67,465.15
2018,7,15,17,0,492.0,174.0,4.5,33.3,429.0,564.42,428.75
2018,7,15,17,15,452.5,164.0,4.5,33.3,378.0,505.68,386.34
2018,7,15,17,30,413.0,154.0,4.5,33.3,327.0,448.96,344.48
2018,7,15,17,45,359.5,141.0,4.05,32.3,276.0,373.1,288.09
2018,7,15,18,0,306.0,128.0,3.6,31.3,225.0,313.17,242.18
2018,7,15,18,15,239.5,110.5,3.3,30.55,177.5,246.67,189.85
2018,7,15,18,30,173.0,93.0,3.0,29.8,130.0,187.09,141.95
2018,7,15,18,45,109.5,69.0,2.75,29.05,90.0,121.72,89.18
2018,7,15,19,0,46.0,45.0,2.5,28.3,50.0,69.6,46.69
2018,7,15,19,15,23.5,25.0,2.5,28.05,27.5,32.82,2.63
2018,7,15,19,30,1.0,5.0,2.5,27.8,5.0,4.75,0.0
2018,7,15,19,45,0.5,2.5,2.55,27.5,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.6,26.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,23.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.0,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,16,5,45,5.5,9.0,2.55,24.2,9.5,8.19,0.0
2018,7,16,6,0,11.0,18.0,2.8,24.5,19.0,15.61,0.0
2018,7,16,6,15,61.5,43.0,3.05,24.95,52.0,34.44,22.06
2018,7,16,6,30,112.0,68.0,3.3,25.4,85.0,53.04,38.95
2018,7,16,6,45,186.0,87.5,3.55,25.85,130.0,66.34,50.79
2018,7,16,7,0,260.0,107.0,3.8,26.3,175.0,80.12,62.7
2018,7,16,7,15,325.5,121.0,3.9,26.8,226.0,89.85,70.83
2018,7,16,7,30,391.0,135.0,4.0,27.3,277.0,94.73,74.66
2018,7,16,7,45,442.5,143.5,4.05,27.85,329.0,98.44,77.34
2018,7,16,8,0,494.0,152.0,4.1,28.4,381.0,101.93,79.78
2018,7,16,8,15,530.5,159.0,4.1,29.0,432.5,121.39,81.1
2018,7,16,8,30,567.0,166.0,4.1,29.6,484.0,166.65,103.79
2018,7,16,8,45,596.0,172.0,4.15,30.15,534.0,213.61,136.07
2018,7,16,9,0,625.0,178.0,4.2,30.7,584.0,263.96,175.03
2018,7,16,9,15,646.5,182.5,4.2,31.25,630.0,314.24,215.79
2018,7,16,9,30,668.0,187.0,4.2,31.8,676.0,366.52,258.21
2018,7,16,9,45,684.5,191.0,4.2,32.35,717.5,418.18,299.63
2018,7,16,10,0,701.0,195.0,4.2,32.9,759.0,470.74,340.69
2018,7,16,10,15,713.5,198.5,4.15,33.35,794.5,521.54,379.44
2018,7,16,10,30,726.0,202.0,4.1,33.8,830.0,572.31,417.01
2018,7,16,10,45,736.0,204.0,4.1,34.25,859.5,620.07,451.52
2018,7,16,11,0,746.0,206.0,4.1,34.7,889.0,667.06,484.57
2018,7,16,11,15,746.0,212.0,4.1,35.05,909.0,709.43,513.71
2018,7,16,11,30,746.0,218.0,4.1,35.4,929.0,749.87,540.88
2018,7,16,11,45,742.0,225.5,4.15,35.75,941.5,786.42,565.0
2018,7,16,12,0,738.0,233.0,4.2,36.1,954.0,820.57,587.12
2018,7,16,12,15,739.0,234.0,4.2,36.3,960.0,850.72,606.68
2018,7,16,12,30,740.0,235.0,4.2,36.5,966.0,878.49,624.47
2018,7,16,12,45,739.0,235.0,4.25,36.7,964.0,901.03,638.6
2018,7,16,13,0,738.0,235.0,4.3,36.9,962.0,920.72,650.94
2018,7,16,13,15,735.5,234.0,4.3,37.0,952.0,934.99,659.91
2018,7,16,13,30,733.0,233.0,4.3,37.1,942.0,945.99,666.9
2018,7,16,13,45,728.0,231.0,4.35,37.15,924.5,950.28,670.11
2018,7,16,14,0,723.0,229.0,4.4,37.2,907.0,951.19,671.32
2018,7,16,14,15,716.0,226.0,4.4,37.2,882.0,945.81,668.53
2018,7,16,14,30,709.0,223.0,4.4,37.2,857.0,937.13,663.78
2018,7,16,14,45,699.5,219.0,4.4,37.15,825.5,921.86,655.03
2018,7,16,15,0,690.0,215.0,4.4,37.1,794.0,903.54,644.42
2018,7,16,15,15,677.5,210.5,4.35,36.95,756.5,879.02,629.86
2018,7,16,15,30,665.0,206.0,4.3,36.8,719.0,851.88,613.59
2018,7,16,15,45,648.5,200.5,4.3,36.65,676.5,817.71,592.59
2018,7,16,16,0,632.0,195.0,4.3,36.5,634.0,781.52,569.91
2018,7,16,16,15,610.5,187.5,4.25,36.15,586.5,737.34,541.76
2018,7,16,16,30,589.0,180.0,4.2,35.8,539.0,691.97,512.35
2018,7,16,16,45,561.5,171.5,4.15,35.5,489.0,634.89,474.13
2018,7,16,17,0,534.0,163.0,4.1,35.2,439.0,583.71,439.16
2018,7,16,17,15,494.0,153.5,4.1,35.2,386.5,523.36,396.19
2018,7,16,17,30,454.0,144.0,4.1,35.2,334.0,464.97,353.65
2018,7,16,17,45,405.5,131.5,3.5,33.9,283.0,400.71,306.62
2018,7,16,18,0,357.0,119.0,2.9,32.6,232.0,340.15,260.93
2018,7,16,18,15,294.0,103.0,2.75,31.65,184.0,264.72,202.62
2018,7,16,18,30,231.0,87.0,2.6,30.7,136.0,205.19,155.04
2018,7,16,18,45,156.0,66.0,2.45,29.8,95.0,141.72,103.78
2018,7,16,19,0,81.0,45.0,2.3,28.9,54.0,81.18,54.52
2018,7,16,19,15,42.0,25.5,2.45,28.55,30.0,41.42,2.82
2018,7,16,19,30,3.0,6.0,2.6,28.2,6.0,6.08,0.0
2018,7,16,19,45,1.5,3.0,2.7,27.85,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.8,27.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,24.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,17,5,45,32.5,11.5,2.35,23.3,13.0,10.46,0.0
2018,7,17,6,0,65.0,23.0,2.6,23.8,26.0,18.51,0.0
2018,7,17,6,15,170.5,39.5,2.8,24.4,62.0,30.77,19.07
2018,7,17,6,30,276.0,56.0,3.0,25.0,98.0,42.95,30.54
2018,7,17,6,45,366.5,66.0,3.2,25.55,146.0,49.76,36.8
2018,7,17,7,0,457.0,76.0,3.4,26.1,194.0,57.87,43.87
2018,7,17,7,15,518.5,83.0,3.4,26.75,247.0,60.94,46.41
2018,7,17,7,30,580.0,90.0,3.4,27.4,300.0,63.94,48.73
2018,7,17,7,45,625.0,95.0,3.4,28.05,355.0,65.21,49.49
2018,7,17,8,0,670.0,100.0,3.4,28.7,410.0,66.42,50.18
2018,7,17,8,15,700.5,103.5,3.4,29.3,463.0,87.18,51.07
2018,7,17,8,30,731.0,107.0,3.4,29.9,516.0,138.88,75.82
2018,7,17,8,45,755.0,109.5,3.35,30.55,567.0,197.94,117.23
2018,7,17,9,0,779.0,112.0,3.3,31.2,618.0,253.31,160.84
2018,7,17,9,15,796.0,114.5,3.25,31.75,664.5,308.99,206.85
2018,7,17,9,30,813.0,117.0,3.2,32.3,711.0,365.85,253.72
2018,7,17,9,45,826.5,118.5,3.15,32.9,753.0,421.42,298.73
2018,7,17,10,0,840.0,120.0,3.1,33.5,795.0,480.79,345.0
2018,7,17,10,15,850.0,121.5,3.05,34.0,831.0,533.87,385.5
2018,7,17,10,30,860.0,123.0,3.0,34.5,867.0,586.19,424.07
2018,7,17,10,45,867.5,124.5,2.9,34.95,896.5,636.01,459.51
2018,7,17,11,0,875.0,126.0,2.8,35.4,926.0,684.37,492.75
2018,7,17,11,15,863.5,138.0,2.8,35.75,943.5,726.29,520.99
2018,7,17,11,30,852.0,150.0,2.8,36.1,961.0,764.77,546.22
2018,7,17,11,45,834.0,165.0,2.75,36.45,969.0,803.45,569.86
2018,7,17,12,0,816.0,180.0,2.7,36.8,977.0,834.33,588.05
2018,7,17,12,15,819.0,179.5,2.7,37.05,983.5,865.77,607.05
2018,7,17,12,30,822.0,179.0,2.7,37.3,990.0,894.69,624.34
2018,7,17,12,45,823.0,177.5,2.7,37.5,988.5,918.27,638.36
2018,7,17,13,0,824.0,176.0,2.7,37.7,987.0,938.9,650.58
2018,7,17,13,15,823.0,174.5,2.75,37.8,977.5,954.46,660.38
2018,7,17,13,30,822.0,173.0,2.8,37.9,968.0,966.61,668.19
2018,7,17,13,45,819.5,170.5,2.85,38.0,950.5,972.81,672.47
2018,7,17,14,0,817.0,168.0,2.9,38.1,933.0,975.41,674.68
2018,7,17,14,15,802.0,171.5,2.95,38.1,905.5,968.29,671.31
2018,7,17,14,30,787.0,175.0,3.0,38.1,878.0,957.73,665.97
2018,7,17,14,45,766.5,179.0,3.0,38.1,843.0,939.11,655.32
2018,7,17,15,0,746.0,183.0,3.0,38.1,808.0,924.22,647.14
2018,7,17,15,15,735.0,178.5,3.05,37.95,770.5,900.12,633.89
2018,7,17,15,30,724.0,174.0,3.1,37.8,733.0,873.2,618.84
2018,7,17,15,45,711.0,168.5,3.15,37.65,690.5,840.79,600.14
2018,7,17,16,0,698.0,163.0,3.2,37.5,648.0,806.05,579.76
2018,7,17,16,15,678.5,157.0,3.2,37.2,600.0,763.21,553.86
2018,7,17,16,30,659.0,151.0,3.2,36.9,552.0,718.93,526.48
2018,7,17,16,45,634.0,144.0,3.2,36.6,501.5,668.19,493.53
2018,7,17,17,0,609.0,137.0,3.2,36.3,451.0,617.02,459.5
2018,7,17,17,15,572.0,129.5,3.2,36.3,398.0,556.97,417.63
2018,7,17,17,30,535.0,122.0,3.2,36.3,345.0,493.15,372.07
2018,7,17,17,45,483.0,112.0,2.65,34.9,291.5,425.64,323.27
2018,7,17,18,0,431.0,102.0,2.1,33.5,238.0,362.04,275.73
2018,7,17,18,15,289.0,88.0,2.05,32.5,171.5,254.27,193.44
2018,7,17,18,30,147.0,74.0,2.0,31.5,105.0,152.9,114.35
2018,7,17,18,45,101.0,54.0,1.95,30.5,72.5,99.16,71.16
2018,7,17,19,0,55.0,34.0,1.9,29.5,40.0,57.27,36.79
2018,7,17,19,15,28.0,19.0,2.15,29.25,22.0,28.78,0.0
2018,7,17,19,30,1.0,4.0,2.4,29.0,4.0,3.84,0.0
2018,7,17,19,45,0.5,2.0,2.6,28.7,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,28.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,28.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,27.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,27.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.25,26.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.15,26.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.0,25.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.85,24.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,23.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,18,5,45,28.5,10.0,2.4,23.95,11.5,9.1,0.0
2018,7,18,6,0,57.0,20.0,2.7,24.4,23.0,16.25,0.0
2018,7,18,6,15,155.5,38.5,2.85,24.9,59.5,30.68,18.84
2018,7,18,6,30,254.0,57.0,3.0,25.4,96.0,43.71,31.09
2018,7,18,6,45,343.0,68.5,3.1,25.95,143.5,51.6,38.28
2018,7,18,7,0,432.0,80.0,3.2,26.5,191.0,59.26,44.97
2018,7,18,7,15,494.0,88.0,3.25,27.25,244.0,65.07,49.8
2018,7,18,7,30,556.0,96.0,3.3,28.0,297.0,68.65,52.56
2018,7,18,7,45,601.0,102.0,3.35,28.7,351.5,70.4,53.7
2018,7,18,8,0,646.0,108.0,3.4,29.4,406.0,72.06,54.72
2018,7,18,8,15,677.5,112.0,3.35,30.15,459.0,92.02,55.3
2018,7,18,8,30,709.0,116.0,3.3,30.9,512.0,142.86,79.48
2018,7,18,8,45,733.5,119.5,3.3,31.65,563.0,195.93,116.03
2018,7,18,9,0,758.0,123.0,3.3,32.4,614.0,257.15,163.66
2018,7,18,9,15,776.5,125.5,3.2,33.0,661.0,312.1,208.56
2018,7,18,9,30,795.0,128.0,3.1,33.6,708.0,368.45,254.47
2018,7,18,9,45,809.0,129.5,3.05,34.15,749.5,423.34,298.59
2018,7,18,10,0,823.0,131.0,3.0,34.7,791.0,478.55,341.62
2018,7,18,10,15,834.0,132.0,2.9,35.15,827.0,534.1,383.44
2018,7,18,10,30,845.0,133.0,2.8,35.6,863.0,585.93,421.26
2018,7,18,10,45,853.5,133.5,2.75,36.05,892.5,634.98,456.04
2018,7,18,11,0,862.0,134.0,2.7,36.5,922.0,682.67,488.79
2018,7,18,11,15,870.5,132.5,2.65,36.85,944.5,727.16,518.69
2018,7,18,11,30,879.0,131.0,2.6,37.2,967.0,769.84,546.1
2018,7,18,11,45,887.5,128.0,2.55,37.55,983.0,809.25,569.77
2018,7,18,12,0,896.0,125.0,2.5,37.9,999.0,846.42,591.7
2018,7,18,12,15,896.5,125.0,2.5,38.1,1004.5,876.99,609.99
2018,7,18,12,30,897.0,125.0,2.5,38.3,1010.0,904.68,626.42
2018,7,18,12,45,897.5,124.5,2.5,38.55,1008.5,928.99,640.59
2018,7,18,13,0,898.0,124.0,2.5,38.8,1007.0,950.23,652.87
2018,7,18,13,15,895.5,123.5,2.5,38.9,996.5,965.35,661.88
2018,7,18,13,30,893.0,123.0,2.5,39.0,986.0,976.91,668.83
2018,7,18,13,45,889.5,121.5,2.55,39.1,968.0,982.9,672.97
2018,7,18,14,0,886.0,120.0,2.6,39.2,950.0,985.14,674.99
2018,7,18,14,15,880.0,118.5,2.6,39.2,924.0,981.23,673.26
2018,7,18,14,30,874.0,117.0,2.6,39.2,898.0,973.63,669.44
2018,7,18,14,45,866.5,115.0,2.65,39.2,865.5,960.47,662.77
2018,7,18,15,0,859.0,113.0,2.7,39.2,833.0,943.82,654.04
2018,7,18,15,15,849.0,111.0,2.7,39.05,794.5,921.48,641.85
2018,7,18,15,30,839.0,109.0,2.7,38.9,756.0,896.03,627.74
2018,7,18,15,45,826.0,107.0,2.75,38.8,712.5,864.97,610.24
2018,7,18,16,0,813.0,105.0,2.8,38.7,669.0,838.99,595.91
2018,7,18,16,15,796.0,102.0,2.85,38.4,621.0,798.15,572.21
2018,7,18,16,30,779.0,99.0,2.9,38.1,573.0,755.42,546.94
2018,7,18,16,45,756.5,95.0,2.9,37.8,521.0,705.72,516.25
2018,7,18,17,0,734.0,91.0,2.9,37.5,469.0,655.12,484.34
2018,7,18,17,15,703.0,86.5,2.9,37.5,415.5,599.71,446.78
2018,7,18,17,30,672.0,82.0,2.9,37.5,362.0,542.8,406.59
2018,7,18,17,45,629.0,76.5,2.45,36.2,308.5,478.55,360.69
2018,7,18,18,0,586.0,71.0,2.0,34.9,255.0,416.87,314.91
2018,7,18,18,15,514.5,64.0,2.0,33.9,202.5,342.43,258.42
2018,7,18,18,30,443.0,57.0,2.0,32.9,150.0,274.41,204.62
2018,7,18,18,45,332.5,46.0,2.0,31.85,104.0,194.32,140.63
2018,7,18,19,0,222.0,35.0,2.0,30.8,58.0,125.51,83.9
2018,7,18,19,15,131.0,21.5,2.3,30.55,33.0,66.51,0.07
2018,7,18,19,30,40.0,8.0,2.6,30.3,8.0,15.56,0.0
2018,7,18,19,45,20.0,4.0,2.85,30.05,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,29.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.3,29.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.5,29.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.75,29.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.85,27.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.7,27.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.1,25.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.95,25.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.7,24.45,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,19,5,45,30.0,9.5,2.95,24.7,11.0,8.64,0.0
2018,7,19,6,0,60.0,19.0,3.1,24.8,22.0,15.48,0.0
2018,7,19,6,15,158.5,36.0,3.2,25.2,57.0,28.03,16.58
2018,7,19,6,30,257.0,53.0,3.3,25.6,92.0,40.64,28.47
2018,7,19,6,45,343.5,64.5,3.4,26.0,139.0,48.62,35.73
2018,7,19,7,0,430.0,76.0,3.5,26.4,186.0,56.35,42.51
2018,7,19,7,15,490.0,83.5,3.45,26.95,237.5,61.38,46.74
2018,7,19,7,30,550.0,91.0,3.4,27.5,289.0,64.71,49.36
2018,7,19,7,45,594.5,96.5,3.35,28.1,342.5,66.27,50.38
2018,7,19,8,0,639.0,102.0,3.3,28.7,396.0,67.75,51.29
2018,7,19,8,15,669.0,106.5,3.25,29.4,448.0,87.59,52.31
2018,7,19,8,30,699.0,111.0,3.2,30.1,500.0,138.12,76.49
2018,7,19,8,45,722.5,114.0,3.15,30.8,550.0,190.06,112.39
2018,7,19,9,0,746.0,117.0,3.1,31.5,600.0,249.71,159.07
2018,7,19,9,15,763.0,120.5,3.05,32.2,646.0,304.35,203.85
2018,7,19,9,30,780.0,124.0,3.0,32.9,692.0,360.22,249.5
2018,7,19,9,45,793.5,126.0,2.9,33.6,733.5,414.48,293.02
2018,7,19,10,0,807.0,128.0,2.8,34.3,775.0,469.04,335.34
2018,7,19,10,15,817.0,130.0,2.7,34.85,810.5,521.86,375.14
2018,7,19,10,30,827.0,132.0,2.6,35.4,846.0,575.36,413.89
2018,7,19,10,45,834.5,133.5,2.5,35.9,875.0,623.75,447.89
2018,7,19,11,0,842.0,135.0,2.4,36.4,904.0,670.76,479.76
2018,7,19,11,15,847.5,136.0,2.35,36.75,926.0,714.37,508.89
2018,7,19,11,30,853.0,137.0,2.3,37.1,948.0,756.01,535.71
2018,7,19,11,45,856.5,137.0,2.25,37.45,962.0,793.12,557.85
2018,7,19,12,0,860.0,137.0,2.2,37.8,976.0,827.8,578.17
2018,7,19,12,15,862.0,137.0,2.25,38.05,982.5,858.68,596.9
2018,7,19,12,30,864.0,137.0,2.3,38.3,989.0,886.89,613.93
2018,7,19,12,45,863.5,137.5,2.35,38.5,987.5,910.56,628.27
2018,7,19,13,0,863.0,138.0,2.4,38.7,986.0,931.3,640.84
2018,7,19,13,15,861.5,137.0,2.5,38.8,976.5,946.57,650.83
2018,7,19,13,30,860.0,136.0,2.6,38.9,967.0,958.43,658.85
2018,7,19,13,45,857.0,134.5,2.7,38.95,949.5,964.84,663.8
2018,7,19,14,0,854.0,133.0,2.8,39.0,932.0,967.64,666.67
2018,7,19,14,15,843.5,134.5,2.85,39.0,906.0,962.47,664.51
2018,7,19,14,30,833.0,136.0,2.9,39.0,880.0,953.83,660.37
2018,7,19,14,45,818.5,138.0,3.0,39.0,846.5,948.87,659.01
2018,7,19,15,0,804.0,140.0,3.1,39.0,813.0,930.41,649.23
2018,7,19,15,15,793.0,137.5,3.15,38.9,775.0,907.4,636.62
2018,7,19,15,30,782.0,135.0,3.2,38.8,737.0,881.44,622.12
2018,7,19,15,45,768.0,131.0,3.3,38.7,693.5,848.39,603.24
2018,7,19,16,0,754.0,127.0,3.4,38.6,650.0,812.9,582.59
2018,7,19,16,15,735.0,123.5,3.45,38.3,602.5,771.55,558.01
2018,7,19,16,30,716.0,120.0,3.5,38.0,555.0,732.12,534.36
2018,7,19,16,45,691.0,115.0,3.5,37.7,504.0,681.55,502.46
2018,7,19,17,0,666.0,110.0,3.5,37.4,453.0,630.47,469.02
2018,7,19,17,15,632.0,104.0,3.5,37.4,400.0,571.89,428.26
2018,7,19,17,30,598.0,98.0,3.5,37.4,347.0,514.29,387.12
2018,7,19,17,45,551.5,91.0,3.05,36.05,294.5,449.51,340.63
2018,7,19,18,0,505.0,84.0,2.6,34.7,242.0,387.7,294.64
2018,7,19,18,15,439.0,74.5,2.6,33.85,192.5,313.09,237.42
2018,7,19,18,30,373.0,65.0,2.6,33.0,143.0,249.96,186.98
2018,7,19,18,45,279.0,52.0,2.65,32.15,100.5,179.01,129.71
2018,7,19,19,0,185.0,39.0,2.7,31.3,58.0,118.98,79.49
2018,7,19,19,15,102.0,23.0,2.9,31.0,32.5,60.6,0.0
2018,7,19,19,30,19.0,7.0,3.1,30.7,7.0,10.31,0.0
2018,7,19,19,45,9.5,3.5,3.35,30.35,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,29.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,29.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.7,29.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.7,28.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.65,28.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.5,27.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.35,27.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.05,26.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,24.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,20,5,45,35.5,10.0,3.0,24.15,11.5,9.1,0.0
2018,7,20,6,0,71.0,20.0,3.2,24.4,23.0,16.21,0.0
2018,7,20,6,15,183.0,36.0,3.3,24.9,59.5,28.1,16.54
2018,7,20,6,30,295.0,52.0,3.4,25.4,96.0,40.0,27.93
2018,7,20,6,45,389.0,61.5,3.5,25.9,144.5,46.56,33.99
2018,7,20,7,0,483.0,71.0,3.6,26.4,193.0,53.95,40.47
2018,7,20,7,15,545.0,77.5,3.65,27.1,247.0,56.84,42.86
2018,7,20,7,30,607.0,84.0,3.7,27.8,301.0,59.68,45.06
2018,7,20,7,45,652.5,88.0,3.7,28.5,356.5,60.45,45.43
2018,7,20,8,0,698.0,92.0,3.7,29.2,412.0,61.23,45.77
2018,7,20,8,15,728.5,95.0,3.7,29.95,466.0,87.6,51.35
2018,7,20,8,30,759.0,98.0,3.7,30.7,520.0,140.14,75.69
2018,7,20,8,45,782.0,100.5,3.7,31.5,571.5,194.69,113.26
2018,7,20,9,0,805.0,103.0,3.7,32.3,623.0,251.62,158.04
2018,7,20,9,15,822.0,105.0,3.7,33.0,670.5,308.6,205.05
2018,7,20,9,30,839.0,107.0,3.7,33.7,718.0,372.1,256.77
2018,7,20,9,45,852.0,109.0,3.65,34.4,760.5,428.74,302.47
2018,7,20,10,0,865.0,111.0,3.6,35.1,803.0,485.42,346.78
2018,7,20,10,15,874.0,113.0,3.55,35.6,839.5,539.86,388.3
2018,7,20,10,30,883.0,115.0,3.5,36.1,876.0,593.42,427.74
2018,7,20,10,45,889.5,115.5,3.45,36.6,905.0,643.1,463.21
2018,7,20,11,0,896.0,116.0,3.4,37.1,934.0,691.16,496.43
2018,7,20,11,15,897.5,119.0,3.4,37.45,955.0,735.96,526.9
2018,7,20,11,30,899.0,122.0,3.4,37.8,976.0,778.33,554.16
2018,7,20,11,45,896.5,126.0,3.4,38.15,988.5,815.84,577.15
2018,7,20,12,0,894.0,130.0,3.4,38.5,1001.0,850.39,598.04
2018,7,20,12,15,895.5,129.0,3.4,38.75,1006.5,881.07,616.56
2018,7,20,12,30,897.0,128.0,3.4,39.0,1012.0,908.88,633.2
2018,7,20,12,45,896.5,128.0,3.45,39.2,1010.0,932.86,647.83
2018,7,20,13,0,896.0,128.0,3.5,39.4,1008.0,953.73,660.55
2018,7,20,13,15,894.0,127.0,3.55,39.5,997.5,968.95,670.12
2018,7,20,13,30,892.0,126.0,3.6,39.6,987.0,980.6,677.6
2018,7,20,13,45,888.5,124.0,3.65,39.65,968.5,986.19,681.59
2018,7,20,14,0,885.0,122.0,3.7,39.7,950.0,988.02,683.4
2018,7,20,14,15,878.0,122.0,3.75,39.7,924.5,984.67,682.3
2018,7,20,14,30,871.0,122.0,3.8,39.7,899.0,977.68,679.08
2018,7,20,14,45,861.0,121.0,3.8,39.7,865.5,963.23,671.01
2018,7,20,15,0,851.0,120.0,3.8,39.7,832.0,945.37,660.93
2018,7,20,15,15,841.0,117.0,3.85,39.55,793.0,922.18,648.22
2018,7,20,15,30,831.0,114.0,3.9,39.4,754.0,895.86,633.51
2018,7,20,15,45,818.0,111.0,3.9,39.25,710.0,872.14,620.2
2018,7,20,16,0,805.0,108.0,3.9,39.1,666.0,837.23,599.51
2018,7,20,16,15,787.5,105.5,3.9,38.8,618.0,796.71,575.36
2018,7,20,16,30,770.0,103.0,3.9,38.5,570.0,754.35,549.65
2018,7,20,16,45,747.5,98.5,3.95,38.2,518.0,704.31,518.44
2018,7,20,17,0,725.0,94.0,4.0,37.9,466.0,653.38,485.98
2018,7,20,17,15,693.0,89.5,4.0,37.9,412.5,597.82,447.71
2018,7,20,17,30,661.0,85.0,4.0,37.9,359.0,540.57,406.81
2018,7,20,17,45,617.5,79.0,3.65,36.75,305.5,475.82,360.35
2018,7,20,18,0,574.0,73.0,3.3,35.6,252.0,413.68,314.07
2018,7,20,18,15,467.5,68.0,3.2,34.65,195.0,324.61,245.81
2018,7,20,18,30,361.0,63.0,3.1,33.7,138.0,242.73,181.29
2018,7,20,18,45,270.5,49.5,3.0,32.75,96.0,173.08,125.06
2018,7,20,19,0,180.0,36.0,2.9,31.8,54.0,113.94,75.48
2018,7,20,19,15,102.0,21.5,3.0,31.45,30.5,58.73,0.0
2018,7,20,19,30,24.0,7.0,3.1,31.1,7.0,11.36,0.0
2018,7,20,19,45,12.0,3.5,3.2,30.7,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,29.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.95,29.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,28.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.9,28.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,27.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,27.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,27.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.05,26.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.0,25.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.95,25.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,24.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,24.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,21,5,45,48.5,9.5,2.5,24.35,11.5,8.64,0.0
2018,7,21,6,0,97.0,19.0,2.8,24.7,23.0,15.05,0.0
2018,7,21,6,15,218.0,33.0,2.9,25.2,60.0,25.81,14.58
2018,7,21,6,30,339.0,47.0,3.0,25.7,97.0,37.93,26.14
2018,7,21,6,45,431.0,55.0,3.15,26.25,146.0,42.71,30.67
2018,7,21,7,0,523.0,63.0,3.3,26.8,195.0,47.44,34.87
2018,7,21,7,15,581.0,68.5,3.3,27.45,248.5,49.9,36.92
2018,7,21,7,30,639.0,74.0,3.3,28.1,302.0,52.33,38.81
2018,7,21,7,45,681.0,77.5,3.3,28.8,357.0,53.14,39.24
2018,7,21,8,0,723.0,81.0,3.3,29.5,412.0,59.37,44.16
2018,7,21,8,15,739.5,88.0,3.3,30.25,463.0,82.41,47.15
2018,7,21,8,30,756.0,95.0,3.3,31.0,514.0,137.38,73.58
2018,7,21,8,45,788.0,94.0,3.35,31.75,568.0,190.53,109.67
2018,7,21,9,0,820.0,93.0,3.4,32.5,622.0,253.94,159.03
2018,7,21,9,15,835.5,95.5,3.4,33.15,669.0,311.2,206.3
2018,7,21,9,30,851.0,98.0,3.4,33.8,716.0,369.28,254.17
2018,7,21,9,45,862.5,99.5,3.45,34.5,758.0,425.59,299.83
2018,7,21,10,0,874.0,101.0,3.5,35.2,800.0,481.75,343.99
2018,7,21,10,15,858.0,115.5,3.5,35.7,827.5,534.02,384.05
2018,7,21,10,30,842.0,130.0,3.5,36.2,855.0,582.8,420.11
2018,7,21,10,45,864.5,123.0,3.5,36.7,890.0,634.38,457.15
