Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,0,887.0,116.0,3.5,37.2,925.0,685.74,492.99
2018,7,21,11,15,892.0,116.5,3.55,37.55,947.0,730.57,523.78
2018,7,21,11,30,897.0,117.0,3.6,37.9,969.0,773.26,551.48
2018,7,21,11,45,908.0,112.5,3.65,38.25,986.0,814.05,576.93
2018,7,21,12,0,919.0,108.0,3.7,38.6,1003.0,852.67,600.75
2018,7,21,12,15,920.0,108.0,3.7,38.8,1009.0,884.41,620.13
2018,7,21,12,30,921.0,108.0,3.7,39.0,1015.0,913.16,637.56
2018,7,21,12,45,921.0,107.5,3.75,39.25,1013.0,937.49,652.31
2018,7,21,13,0,921.0,107.0,3.8,39.5,1011.0,958.57,665.05
2018,7,21,13,15,918.5,106.5,3.85,39.55,1000.5,973.86,674.82
2018,7,21,13,30,916.0,106.0,3.9,39.6,990.0,985.49,682.43
2018,7,21,13,45,912.0,105.5,3.9,39.7,972.0,991.92,686.5
2018,7,21,14,0,908.0,105.0,3.9,39.8,954.0,994.55,688.36
2018,7,21,14,15,878.0,119.5,3.9,39.75,922.0,983.17,682.09
2018,7,21,14,30,848.0,134.0,3.9,39.7,890.0,968.32,673.83
2018,7,21,14,45,828.5,139.0,3.9,39.7,855.0,961.53,670.6
2018,7,21,15,0,809.0,144.0,3.9,39.7,820.0,941.34,658.97
2018,7,21,15,15,806.0,137.5,3.85,39.55,784.0,921.51,647.85
2018,7,21,15,30,803.0,131.0,3.8,39.4,748.0,898.32,634.62
2018,7,21,15,45,762.5,138.5,3.8,39.25,696.5,853.28,607.48
2018,7,21,16,0,722.0,146.0,3.8,39.1,645.0,811.8,582.49
2018,7,21,16,15,686.5,145.0,3.75,38.8,591.5,760.17,550.54
2018,7,21,16,30,651.0,144.0,3.7,38.5,538.0,708.04,517.77
2018,7,21,16,45,670.5,124.0,3.65,38.2,498.0,677.46,499.3
2018,7,21,17,0,690.0,104.0,3.6,37.9,458.0,642.61,477.3
2018,7,21,17,15,619.5,106.0,3.6,37.9,396.5,566.85,423.95
2018,7,21,17,30,549.0,108.0,3.6,37.9,335.0,494.87,372.1
2018,7,21,17,45,498.5,97.5,3.05,36.75,280.5,426.0,322.25
2018,7,21,18,0,448.0,87.0,2.5,35.6,226.0,356.0,269.98
2018,7,21,18,15,406.5,74.5,2.3,34.5,181.5,297.96,225.26
2018,7,21,18,30,365.0,62.0,2.1,33.4,137.0,243.67,181.64
2018,7,21,18,45,292.5,50.0,1.9,32.3,98.5,182.41,131.68
2018,7,21,19,0,220.0,38.0,1.7,31.2,60.0,129.74,85.98
2018,7,21,19,15,121.0,22.0,1.8,30.85,33.0,64.27,0.0
2018,7,21,19,30,22.0,6.0,1.9,30.5,6.0,10.04,0.0
2018,7,21,19,45,11.0,3.0,2.0,30.15,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,29.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.2,29.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,29.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,29.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,28.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,28.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,27.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.05,26.9,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.1,26.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.15,25.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.05,24.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.8,24.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,22,5,45,23.5,9.0,2.85,24.4,10.0,8.19,0.0
2018,7,22,6,0,47.0,18.0,3.1,24.7,20.0,16.37,0.0
2018,7,22,6,15,140.0,36.5,3.25,25.3,54.5,29.1,16.97
2018,7,22,6,30,233.0,55.0,3.4,25.9,89.0,42.25,29.68
2018,7,22,6,45,323.0,67.5,3.55,26.5,136.0,50.93,37.56
2018,7,22,7,0,413.0,80.0,3.7,27.1,183.0,59.34,44.9
2018,7,22,7,15,475.0,88.0,3.7,27.9,235.0,64.08,48.83
2018,7,22,7,30,537.0,96.0,3.7,28.7,287.0,68.92,52.66
2018,7,22,7,45,583.5,102.5,3.7,29.5,341.5,71.02,54.07
2018,7,22,8,0,630.0,109.0,3.7,30.3,396.0,73.01,55.32
2018,7,22,8,15,662.5,114.0,3.6,31.15,449.5,92.02,55.96
2018,7,22,8,30,695.0,119.0,3.5,32.0,503.0,142.94,79.91
2018,7,22,8,45,624.0,155.5,3.45,32.85,525.5,204.92,126.8
2018,7,22,9,0,553.0,192.0,3.4,33.7,548.0,259.04,171.55
2018,7,22,9,15,635.5,175.0,3.3,34.35,613.5,305.51,206.56
2018,7,22,9,30,718.0,158.0,3.2,35.0,679.0,361.44,249.59
2018,7,22,9,45,764.0,147.0,3.1,35.65,731.0,420.12,295.13
2018,7,22,10,0,810.0,136.0,3.0,36.3,783.0,477.53,338.84
2018,7,22,10,15,817.5,140.0,2.95,36.8,818.5,531.17,379.07
2018,7,22,10,30,825.0,144.0,2.9,37.3,854.0,584.0,417.3
2018,7,22,10,45,836.0,143.0,2.85,37.8,884.0,633.38,451.98
2018,7,22,11,0,847.0,142.0,2.8,38.3,914.0,681.06,484.44
2018,7,22,11,15,846.0,147.5,2.8,38.65,934.5,724.19,513.28
2018,7,22,11,30,845.0,153.0,2.8,39.0,955.0,764.85,539.78
2018,7,22,11,45,840.5,159.0,2.85,39.35,967.0,806.58,565.63
2018,7,22,12,0,836.0,165.0,2.9,39.7,979.0,841.09,586.49
2018,7,22,12,15,837.5,165.0,2.95,39.95,985.0,872.43,605.51
2018,7,22,12,30,839.0,165.0,3.0,40.2,991.0,901.06,622.78
2018,7,22,12,45,839.5,164.5,3.05,40.45,989.5,925.5,637.42
2018,7,22,13,0,840.0,164.0,3.1,40.7,988.0,946.89,650.21
2018,7,22,13,15,828.5,170.0,3.15,40.8,976.0,959.93,658.35
2018,7,22,13,30,817.0,176.0,3.2,40.9,964.0,969.37,664.43
2018,7,22,13,45,809.5,175.5,3.3,41.0,944.0,972.76,667.27
2018,7,22,14,0,802.0,175.0,3.4,41.1,924.0,972.55,668.05
2018,7,22,14,15,810.5,163.5,3.45,41.1,903.0,973.35,669.54
2018,7,22,14,30,819.0,152.0,3.5,41.1,882.0,970.24,668.73
2018,7,22,14,45,812.5,148.5,3.55,41.1,850.0,957.1,661.83
2018,7,22,15,0,806.0,145.0,3.6,41.1,818.0,940.53,652.93
2018,7,22,15,15,795.0,142.0,3.6,40.9,779.5,916.95,639.95
2018,7,22,15,30,784.0,139.0,3.6,40.7,741.0,890.37,625.08
2018,7,22,15,45,769.0,135.5,3.65,40.55,697.0,856.84,605.82
2018,7,22,16,0,754.0,132.0,3.7,40.4,653.0,820.89,584.84
2018,7,22,16,15,706.5,136.5,3.7,40.05,596.5,768.4,552.91
2018,7,22,16,30,659.0,141.0,3.7,39.7,540.0,712.01,517.85
2018,7,22,16,45,643.0,131.0,3.7,39.4,491.0,664.74,487.88
2018,7,22,17,0,627.0,121.0,3.7,39.1,442.0,616.37,456.07
2018,7,22,17,15,518.5,127.5,3.7,39.1,372.5,514.91,384.16
2018,7,22,17,30,410.0,134.0,3.7,39.1,303.0,428.89,321.47
2018,7,22,17,45,370.5,118.0,3.2,37.9,253.5,367.89,277.5
2018,7,22,18,0,331.0,102.0,2.7,36.7,204.0,309.8,234.19
2018,7,22,18,15,261.0,86.0,2.45,35.6,156.5,230.33,173.45
2018,7,22,18,30,191.0,70.0,2.2,34.5,109.0,168.67,124.89
2018,7,22,18,45,175.5,53.0,1.95,33.4,80.5,134.15,95.99
2018,7,22,19,0,160.0,36.0,1.7,32.3,52.0,108.17,70.78
2018,7,22,19,15,85.5,20.5,1.8,31.95,28.5,49.44,0.0
2018,7,22,19,30,11.0,5.0,1.9,31.6,5.0,6.84,0.0
2018,7,22,19,45,5.5,2.5,1.95,31.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,30.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.15,30.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.3,30.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.4,30.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.5,29.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,29.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,29.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,29.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,28.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,28.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,28.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,27.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,27.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,27.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,26.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.95,25.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,23,5,45,29.0,9.0,2.4,24.8,10.0,0.0,0.0
2018,7,23,6,0,58.0,18.0,2.6,25.1,20.0,16.37,0.0
2018,7,23,6,15,157.0,34.5,2.75,25.7,54.0,26.95,15.11
2018,7,23,6,30,256.0,51.0,2.9,26.3,88.0,39.23,27.09
2018,7,23,6,45,342.5,63.0,3.0,26.9,135.0,47.63,34.7
2018,7,23,7,0,429.0,75.0,3.1,27.5,182.0,55.76,41.79
2018,7,23,7,15,489.5,84.0,3.15,28.45,234.5,62.19,47.12
2018,7,23,7,30,550.0,93.0,3.2,29.4,287.0,66.68,50.62
2018,7,23,7,45,594.0,99.0,3.25,30.3,341.0,68.51,51.79
2018,7,23,8,0,638.0,105.0,3.3,31.2,395.0,70.24,52.82
2018,7,23,8,15,668.5,110.0,3.15,32.25,448.0,89.2,53.51
2018,7,23,8,30,699.0,115.0,3.0,33.3,501.0,140.34,77.32
2018,7,23,8,45,721.5,119.5,2.9,34.3,551.5,193.49,113.35
2018,7,23,9,0,744.0,124.0,2.8,35.3,602.0,254.63,160.15
2018,7,23,9,15,761.0,128.0,2.55,36.1,649.0,309.83,204.26
2018,7,23,9,30,778.0,132.0,2.3,36.9,696.0,366.3,248.98
2018,7,23,9,45,791.0,135.5,2.1,37.7,738.0,421.78,291.89
2018,7,23,10,0,804.0,139.0,1.9,38.5,780.0,477.55,333.29
2018,7,23,10,15,813.5,141.5,1.75,39.0,816.0,530.74,371.76
2018,7,23,10,30,823.0,144.0,1.6,39.5,852.0,583.32,408.15
2018,7,23,10,45,829.5,146.5,1.45,40.05,881.0,633.21,441.07
2018,7,23,11,0,836.0,149.0,1.3,40.6,910.0,681.72,471.6
2018,7,23,11,15,840.0,151.5,1.2,40.95,932.0,723.79,497.65
2018,7,23,11,30,844.0,154.0,1.1,41.3,954.0,765.6,522.55
2018,7,23,11,45,839.5,160.0,1.05,41.65,966.0,807.45,546.12
2018,7,23,12,0,835.0,166.0,1.0,42.0,978.0,841.99,564.72
2018,7,23,12,15,828.0,171.5,1.0,42.3,981.5,871.06,580.69
2018,7,23,12,30,821.0,177.0,1.0,42.6,985.0,897.05,594.8
2018,7,23,12,45,811.0,183.0,1.0,42.85,980.0,917.7,605.89
2018,7,23,13,0,801.0,189.0,1.0,43.1,975.0,935.06,615.15
2018,7,23,13,15,808.0,182.5,1.05,43.25,968.5,953.42,626.11
2018,7,23,13,30,815.0,176.0,1.1,43.4,962.0,968.46,635.22
2018,7,23,13,45,821.0,168.0,1.15,43.5,947.0,977.57,641.2
2018,7,23,14,0,827.0,160.0,1.2,43.6,932.0,982.98,645.23
2018,7,23,14,15,820.5,158.0,1.25,43.65,906.5,978.55,643.89
2018,7,23,14,30,814.0,156.0,1.3,43.7,881.0,970.54,640.68
2018,7,23,14,45,800.0,156.0,1.35,43.7,846.5,953.84,632.67
2018,7,23,15,0,786.0,156.0,1.4,43.7,812.0,933.93,622.86
2018,7,23,15,15,754.0,163.0,1.5,43.55,768.0,901.25,606.44
2018,7,23,15,30,722.0,170.0,1.6,43.4,724.0,872.6,592.26
2018,7,23,15,45,705.5,164.5,1.7,43.3,679.0,836.91,573.32
2018,7,23,16,0,689.0,159.0,1.8,43.2,634.0,799.07,552.72
2018,7,23,16,15,638.0,161.5,1.9,42.9,576.0,738.86,517.86
2018,7,23,16,30,587.0,164.0,2.0,42.6,518.0,679.07,481.32
2018,7,23,16,45,566.0,153.0,2.1,42.3,469.0,629.49,451.03
2018,7,23,17,0,545.0,142.0,2.2,42.0,420.0,573.04,415.19
2018,7,23,17,15,551.5,124.0,2.2,42.0,377.5,540.75,394.12
2018,7,23,17,30,558.0,106.0,2.2,42.0,335.0,499.63,366.18
2018,7,23,17,45,503.0,97.5,2.05,40.65,281.0,429.63,317.73
2018,7,23,18,0,448.0,89.0,1.9,39.3,227.0,359.23,267.21
2018,7,23,18,15,376.0,76.5,2.0,38.2,176.5,286.08,212.66
2018,7,23,18,30,304.0,64.0,2.1,37.1,126.0,220.06,161.49
2018,7,23,18,45,227.0,49.0,2.2,36.05,87.5,156.88,111.31
2018,7,23,19,0,150.0,34.0,2.3,35.0,49.0,102.7,65.9
2018,7,23,19,15,80.0,19.0,2.5,34.65,26.5,45.95,0.0
2018,7,23,19,30,10.0,4.0,2.7,34.3,4.0,3.64,0.0
2018,7,23,19,45,5.0,2.0,2.95,33.95,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,33.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,33.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,32.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,32.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,32.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.85,31.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,31.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,30.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.15,30.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.85,29.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.7,29.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.6,29.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,29.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.45,28.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.4,28.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.35,28.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.25,28.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,28.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,28.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.05,27.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,27.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.0,27.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.95,27.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,27.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.85,27.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.75,26.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,0.85,27.15,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2018,7,24,5,45,0.5,1.5,1.15,27.8,1.5,0.0,0.0
2018,7,24,6,0,1.0,3.0,1.3,28.1,3.0,2.73,0.0
2018,7,24,6,15,0.5,6.5,1.5,28.65,6.5,5.7,0.0
2018,7,24,6,30,0.0,10.0,1.7,29.2,10.0,8.77,1.6
2018,7,24,6,45,3.5,19.0,1.9,29.7,20.0,16.71,8.4
2018,7,24,7,0,7.0,28.0,2.1,30.2,30.0,25.18,15.62
2018,7,24,7,15,11.5,55.5,2.3,30.85,59.5,48.56,35.25
2018,7,24,7,30,16.0,83.0,2.5,31.5,89.0,70.28,53.15
2018,7,24,7,45,91.5,110.0,2.7,32.1,151.0,86.42,66.13
2018,7,24,8,0,167.0,137.0,2.9,32.7,213.0,97.69,74.91
2018,7,24,8,15,353.0,146.0,3.05,33.25,332.5,105.57,71.28
2018,7,24,8,30,539.0,155.0,3.2,33.8,452.0,155.35,94.66
2018,7,24,8,45,549.0,170.0,3.4,34.3,497.5,204.79,128.98
2018,7,24,9,0,559.0,185.0,3.6,34.8,543.0,255.45,168.01
2018,7,24,9,15,488.0,232.5,3.7,35.25,562.5,308.31,212.16
2018,7,24,9,30,417.0,280.0,3.8,35.7,582.0,353.15,249.01
2018,7,24,9,45,577.0,220.0,3.95,36.1,664.5,399.72,283.1
2018,7,24,10,0,737.0,160.0,4.1,36.5,747.0,464.6,331.6
2018,7,24,10,15,755.0,158.5,4.2,36.8,784.0,515.4,370.56
2018,7,24,10,30,773.0,157.0,4.3,37.1,821.0,566.57,408.81
2018,7,24,10,45,783.5,157.5,4.4,37.4,850.5,614.91,444.09
2018,7,24,11,0,794.0,158.0,4.5,37.7,880.0,662.33,477.89
2018,7,24,11,15,792.0,164.5,4.55,37.9,900.0,704.95,507.56
2018,7,24,11,30,790.0,171.0,4.6,38.1,920.0,745.25,535.06
2018,7,24,11,45,784.0,179.5,4.7,38.35,932.0,781.72,559.45
2018,7,24,12,0,778.0,188.0,4.8,38.6,944.0,815.43,581.03
2018,7,24,12,15,781.5,187.0,4.85,38.75,951.0,846.11,600.59
2018,7,24,12,30,785.0,186.0,4.9,38.9,958.0,874.38,618.62
2018,7,24,12,45,781.5,188.0,4.95,39.05,955.5,896.49,632.66
2018,7,24,13,0,778.0,190.0,5.0,39.2,953.0,915.64,644.88
2018,7,24,13,15,783.0,184.5,5.0,39.25,945.5,932.68,655.77
2018,7,24,13,30,788.0,179.0,5.0,39.3,938.0,946.48,664.68
2018,7,24,13,45,786.0,176.5,5.05,39.4,921.5,953.02,669.26
2018,7,24,14,0,784.0,174.0,5.1,39.5,905.0,956.08,671.77
2018,7,24,14,15,776.0,173.0,5.05,39.4,880.0,951.28,669.31
2018,7,24,14,30,768.0,172.0,5.0,39.3,855.0,943.06,664.83
2018,7,24,14,45,757.0,170.5,4.95,39.25,823.0,928.11,656.0
2018,7,24,15,0,746.0,169.0,4.9,39.2,791.0,910.01,645.26
2018,7,24,15,15,734.0,165.5,4.8,39.0,753.0,891.77,634.77
2018,7,24,15,30,722.0,162.0,4.7,38.8,715.0,864.83,618.7
2018,7,24,15,45,707.0,157.0,4.65,38.6,672.0,830.97,598.25
2018,7,24,16,0,692.0,152.0,4.6,38.4,629.0,794.89,576.21
2018,7,24,16,15,613.5,166.5,4.5,38.1,566.0,724.3,530.24
2018,7,24,16,30,535.0,181.0,4.4,37.8,503.0,649.39,479.19
2018,7,24,16,45,483.0,176.5,4.3,37.5,447.0,585.11,435.19
2018,7,24,17,0,431.0,172.0,4.2,37.2,391.0,523.04,391.77
2018,7,24,17,15,442.0,149.0,4.2,37.2,351.5,487.19,367.24
2018,7,24,17,30,453.0,126.0,4.2,37.2,312.0,448.74,339.95
2018,7,24,17,45,414.0,112.0,3.95,36.45,262.5,388.03,295.35
2018,7,24,18,0,375.0,98.0,3.7,35.7,213.0,330.12,251.52
2018,7,24,18,15,310.5,82.5,3.35,35.05,164.5,261.11,197.69
2018,7,24,18,30,246.0,67.0,3.0,34.4,116.0,198.51,147.63
2018,7,24,18,45,175.5,50.5,2.6,33.75,80.0,131.54,93.8
2018,7,24,19,0,105.0,34.0,2.2,33.1,44.0,81.44,51.58
2018,7,24,19,15,56.5,19.0,2.2,32.75,24.0,39.75,0.0
2018,7,24,19,30,8.0,4.0,2.2,32.4,4.0,3.64,0.0
2018,7,24,19,45,4.0,2.0,2.2,32.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,31.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.15,31.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.1,31.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.0,30.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,30.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.8,30.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,30.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.55,29.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,29.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.1,28.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.95,28.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.9,28.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.85,27.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,27.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,27.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.65,27.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.55,26.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.65,25.6,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,25,5,45,5.5,6.5,1.0,26.25,6.5,0.0,0.0
2018,7,25,6,0,11.0,13.0,1.2,26.6,13.0,11.82,0.0
2018,7,25,6,15,79.5,31.0,0.95,27.3,41.5,24.91,13.06
2018,7,25,6,30,148.0,49.0,0.7,28.0,70.0,38.73,26.43
2018,7,25,6,45,269.5,61.5,0.5,28.7,120.0,46.31,33.31
2018,7,25,7,0,391.0,74.0,0.3,29.4,170.0,54.93,40.73
2018,7,25,7,15,369.5,94.5,0.55,30.1,203.5,68.33,51.85
2018,7,25,7,30,348.0,115.0,0.8,30.8,237.0,80.94,62.05
2018,7,25,7,45,474.5,112.0,1.05,31.5,309.0,77.71,59.03
2018,7,25,8,0,601.0,109.0,1.3,32.2,381.0,73.05,54.84
2018,7,25,8,15,642.0,112.5,1.45,32.65,436.0,89.89,54.53
2018,7,25,8,30,683.0,116.0,1.6,33.1,491.0,139.42,77.16
2018,7,25,8,45,697.5,123.5,1.75,33.6,539.0,192.65,113.73
2018,7,25,9,0,712.0,131.0,1.9,34.1,587.0,247.39,156.28
2018,7,25,9,15,599.5,185.5,1.95,34.4,589.5,304.05,205.46
2018,7,25,9,30,487.0,240.0,2.0,34.7,592.0,347.51,242.92
2018,7,25,9,45,432.0,279.5,2.0,35.05,605.5,388.56,275.38
2018,7,25,10,0,377.0,319.0,2.0,35.4,619.0,427.36,304.54
2018,7,25,10,15,324.5,358.0,2.0,35.75,624.5,456.6,325.63
2018,7,25,10,30,272.0,397.0,2.0,36.1,630.0,480.47,341.94
2018,7,25,10,45,300.5,405.5,2.0,36.45,671.5,524.52,372.08
2018,7,25,11,0,329.0,414.0,2.0,36.8,713.0,570.77,403.13
2018,7,25,11,15,373.0,399.0,2.0,37.05,746.0,610.34,429.93
2018,7,25,11,30,417.0,384.0,2.0,37.3,779.0,652.64,458.28
2018,7,25,11,45,390.5,387.0,2.05,37.55,761.5,657.52,460.91
2018,7,25,12,0,364.0,390.0,2.1,37.8,744.0,656.54,459.87
2018,7,25,12,15,420.5,372.0,2.1,38.0,783.5,710.61,495.95
2018,7,25,12,30,477.0,354.0,2.1,38.2,823.0,763.25,530.27
2018,7,25,12,45,434.5,381.0,2.15,38.4,807.5,767.64,531.55
2018,7,25,13,0,392.0,408.0,2.2,38.6,792.0,768.61,530.98
2018,7,25,13,15,584.0,299.5,2.2,38.65,865.0,861.16,594.76
2018,7,25,13,30,776.0,191.0,2.2,38.7,938.0,947.44,650.03
2018,7,25,13,45,759.0,193.5,2.2,38.75,913.0,944.28,647.59
2018,7,25,14,0,742.0,196.0,2.2,38.8,888.0,937.58,643.92
2018,7,25,14,15,784.0,171.0,2.2,38.8,884.0,958.14,657.2
2018,7,25,14,30,826.0,146.0,2.2,38.8,880.0,973.96,667.44
2018,7,25,14,45,820.0,142.5,2.25,38.75,848.5,961.15,661.05
2018,7,25,15,0,814.0,139.0,2.3,38.7,817.0,944.86,652.84
2018,7,25,15,15,805.0,135.5,2.3,38.6,779.0,922.39,640.55
2018,7,25,15,30,796.0,132.0,2.3,38.5,741.0,896.81,626.37
2018,7,25,15,45,784.0,128.0,2.3,38.35,698.0,865.04,608.39
2018,7,25,16,0,772.0,124.0,2.3,38.2,655.0,830.66,588.64
2018,7,25,16,15,755.5,119.0,2.3,37.95,607.0,789.0,564.22
2018,7,25,16,30,739.0,114.0,2.3,37.7,559.0,745.48,538.25
2018,7,25,16,45,717.0,108.5,2.3,37.45,507.5,698.79,509.71
2018,7,25,17,0,695.0,103.0,2.3,37.2,456.0,648.01,477.75
2018,7,25,17,15,661.5,98.0,2.3,37.2,402.5,589.36,437.79
2018,7,25,17,30,628.0,93.0,2.3,37.2,349.0,531.58,397.27
2018,7,25,17,45,585.0,85.0,2.1,36.35,295.5,465.98,350.5
2018,7,25,18,0,542.0,77.0,1.9,35.5,242.0,403.03,303.91
2018,7,25,18,15,399.0,71.0,1.65,34.55,179.0,291.69,219.57
2018,7,25,18,30,256.0,65.0,1.4,33.6,116.0,200.86,148.94
2018,7,25,18,45,149.5,46.5,1.15,32.7,74.0,116.62,82.76
2018,7,25,19,0,43.0,28.0,0.9,31.8,32.0,47.07,27.8
2018,7,25,19,15,27.5,15.5,0.95,31.4,17.5,21.39,0.0
2018,7,25,19,30,12.0,3.0,1.0,31.0,3.0,2.73,0.0
2018,7,25,19,45,6.0,1.5,1.05,30.65,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.1,30.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,29.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,29.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,28.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,28.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,28.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,27.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,27.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.05,27.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.35,26.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,25.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.25,24.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,24.25,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,5,45,7.5,5.5,2.05,24.55,6.0,0.0,0.0
2018,7,26,6,0,15.0,11.0,2.3,25.0,12.0,10.01,0.0
2018,7,26,6,15,26.5,28.0,2.3,25.85,31.0,23.93,12.18
2018,7,26,6,30,38.0,45.0,2.3,26.7,50.0,37.87,25.81
2018,7,26,6,45,180.5,61.0,2.3,27.6,103.0,47.82,34.7
2018,7,26,7,0,323.0,77.0,2.3,28.5,156.0,56.9,42.54
2018,7,26,7,15,467.5,78.0,2.25,29.35,224.0,57.36,42.87
2018,7,26,7,30,612.0,79.0,2.2,30.2,292.0,56.3,41.78
2018,7,26,7,45,653.5,84.0,2.1,31.1,347.0,57.95,42.85
2018,7,26,8,0,695.0,89.0,2.0,32.0,402.0,59.51,43.8
2018,7,26,8,15,699.0,100.0,2.1,32.6,449.0,82.81,48.22
2018,7,26,8,30,703.0,111.0,2.2,33.2,496.0,137.7,75.19
2018,7,26,8,45,527.5,180.0,2.25,33.8,485.0,208.53,132.66
2018,7,26,9,0,352.0,249.0,2.3,34.4,474.0,262.27,180.1
2018,7,26,9,15,343.0,278.5,2.35,34.8,511.5,306.98,214.62
2018,7,26,9,30,334.0,308.0,2.4,35.2,549.0,350.9,248.17
2018,7,26,9,45,307.0,335.5,2.45,35.6,567.5,385.38,274.47
2018,7,26,10,0,280.0,363.0,2.5,36.0,586.0,416.9,297.74
2018,7,26,10,15,298.5,378.0,2.45,36.35,625.5,459.1,327.51
2018,7,26,10,30,317.0,393.0,2.4,36.7,665.0,502.97,357.81
2018,7,26,10,45,342.0,396.5,2.3,37.0,699.0,543.14,385.11
2018,7,26,11,0,367.0,400.0,2.2,37.3,733.0,584.9,412.97
2018,7,26,11,15,336.5,422.0,2.2,37.55,733.5,604.35,425.09
2018,7,26,11,30,306.0,444.0,2.2,37.8,734.0,620.78,434.99
2018,7,26,11,45,310.0,450.5,2.2,38.0,748.0,648.24,452.73
2018,7,26,12,0,314.0,457.0,2.2,38.2,762.0,675.22,469.87
2018,7,26,12,15,319.0,460.0,2.25,38.35,771.5,699.33,485.43
2018,7,26,12,30,324.0,463.0,2.3,38.5,781.0,722.67,500.43
2018,7,26,12,45,286.0,474.5,2.35,38.7,755.0,713.82,493.66
2018,7,26,13,0,248.0,486.0,2.4,38.9,729.0,702.16,485.25
2018,7,26,13,15,292.0,465.5,2.5,38.95,748.5,735.14,508.43
2018,7,26,13,30,336.0,445.0,2.6,39.0,768.0,767.29,530.77
2018,7,26,13,45,368.0,417.5,2.7,39.05,765.5,779.57,540.37
2018,7,26,14,0,400.0,390.0,2.8,39.1,763.0,800.76,555.66
2018,7,26,14,15,550.0,305.0,2.9,39.05,802.0,868.71,604.36
2018,7,26,14,30,700.0,220.0,3.0,39.0,841.0,934.99,650.27
2018,7,26,14,45,733.5,197.0,3.1,38.95,826.5,941.58,655.62
2018,7,26,15,0,767.0,174.0,3.2,38.9,812.0,937.16,654.67
2018,7,26,15,15,771.0,163.0,3.2,38.75,778.0,920.2,645.61
2018,7,26,15,30,775.0,152.0,3.2,38.6,744.0,899.6,634.39
2018,7,26,15,45,760.0,147.5,3.25,38.4,699.5,865.09,614.66
2018,7,26,16,0,745.0,143.0,3.3,38.2,655.0,833.07,596.45
2018,7,26,16,15,724.5,138.5,3.3,37.9,606.0,789.27,570.21
2018,7,26,16,30,704.0,134.0,3.3,37.6,557.0,743.96,542.62
2018,7,26,16,45,676.5,128.5,3.3,37.35,504.5,690.89,509.12
2018,7,26,17,0,649.0,123.0,3.3,37.1,452.0,637.47,473.72
2018,7,26,17,15,612.0,116.5,3.3,37.1,398.0,576.38,431.35
2018,7,26,17,30,575.0,110.0,3.3,37.1,344.0,516.5,388.7
2018,7,26,17,45,524.5,101.0,2.9,36.1,290.0,447.49,338.78
2018,7,26,18,0,474.0,92.0,2.5,35.1,236.0,378.26,287.06
2018,7,26,18,15,395.0,81.0,2.2,34.1,184.0,301.86,228.26
2018,7,26,18,30,316.0,70.0,1.9,33.1,132.0,233.39,173.88
2018,7,26,18,45,198.0,52.0,1.6,32.1,86.5,142.89,102.4
2018,7,26,19,0,80.0,34.0,1.3,31.1,41.0,74.24,46.42
2018,7,26,19,15,42.5,19.0,1.3,30.75,22.5,28.56,0.0
2018,7,26,19,30,5.0,4.0,1.3,30.4,4.0,0.0,0.0
2018,7,26,19,45,2.5,2.0,1.35,30.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.4,29.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.4,29.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.4,29.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,28.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,28.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,28.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,28.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,27.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,27.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,27.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,27.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,26.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.1,26.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,25.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,25.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,23.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,27,5,45,24.0,6.5,1.85,23.85,7.5,0.0,0.0
2018,7,27,6,0,48.0,13.0,2.1,24.3,15.0,11.82,0.0
2018,7,27,6,15,139.5,32.0,2.05,25.2,48.5,25.05,12.8
2018,7,27,6,30,231.0,51.0,2.0,26.1,82.0,39.31,27.05
2018,7,27,6,45,314.5,65.0,2.0,26.95,128.5,49.21,35.96
2018,7,27,7,0,398.0,79.0,2.0,27.8,175.0,58.76,44.23
2018,7,27,7,15,458.0,89.0,1.75,28.8,227.0,64.93,49.33
2018,7,27,7,30,518.0,99.0,1.5,29.8,279.0,71.79,54.78
2018,7,27,7,45,563.0,107.0,1.25,30.75,333.5,74.89,56.94
2018,7,27,8,0,608.0,115.0,1.0,31.7,388.0,77.79,58.85
2018,7,27,8,15,641.5,120.5,1.25,32.3,441.5,95.55,59.16
2018,7,27,8,30,675.0,126.0,1.5,32.9,495.0,145.94,82.54
2018,7,27,8,45,701.0,130.0,1.75,33.5,546.5,198.12,117.75
2018,7,27,9,0,727.0,134.0,2.0,34.1,598.0,253.18,160.1
2018,7,27,9,15,747.0,137.5,2.2,34.55,646.0,308.82,205.03
2018,7,27,9,30,767.0,141.0,2.4,35.0,694.0,370.75,254.62
2018,7,27,9,45,783.0,143.5,2.6,35.45,737.0,426.33,298.97
2018,7,27,10,0,799.0,146.0,2.8,35.9,780.0,482.54,342.71
2018,7,27,10,15,811.5,147.0,2.95,36.3,817.0,536.1,383.41
2018,7,27,10,30,824.0,148.0,3.1,36.7,854.0,589.35,422.72
2018,7,27,10,45,834.0,148.5,3.25,37.05,884.5,640.07,459.32
2018,7,27,11,0,844.0,149.0,3.4,37.4,915.0,687.78,493.03
2018,7,27,11,15,854.0,147.0,3.5,37.7,938.5,732.9,524.21
2018,7,27,11,30,864.0,145.0,3.6,38.0,962.0,776.35,553.39
2018,7,27,11,45,873.5,141.5,3.75,38.3,978.5,816.29,578.8
2018,7,27,12,0,883.0,138.0,3.9,38.6,995.0,854.08,602.68
2018,7,27,12,15,886.0,138.0,4.0,38.75,1002.5,887.01,623.48
2018,7,27,12,30,889.0,138.0,4.1,38.9,1010.0,917.19,642.52
2018,7,27,12,45,890.5,137.0,4.15,39.1,1009.0,942.29,657.95
2018,7,27,13,0,892.0,136.0,4.2,39.3,1008.0,964.3,671.47
2018,7,27,13,15,891.0,135.0,4.3,39.35,998.5,980.65,682.19
2018,7,27,13,30,890.0,134.0,4.4,39.4,989.0,993.45,690.83
2018,7,27,13,45,887.5,132.0,4.45,39.45,971.0,1000.19,695.53
2018,7,27,14,0,885.0,130.0,4.5,39.5,953.0,1003.15,698.04
2018,7,27,14,15,879.5,128.5,4.5,39.45,927.5,999.89,696.83
2018,7,27,14,30,874.0,127.0,4.5,39.4,902.0,992.9,693.44
2018,7,27,14,45,866.5,124.5,4.5,39.35,869.0,979.29,686.01
2018,7,27,15,0,859.0,122.0,4.5,39.3,836.0,962.14,676.45
2018,7,27,15,15,849.0,120.0,4.5,39.1,797.0,939.74,664.05
2018,7,27,15,30,839.0,118.0,4.5,38.9,758.0,914.19,649.64
2018,7,27,15,45,825.5,114.5,4.5,38.7,713.0,889.5,635.79
2018,7,27,16,0,812.0,111.0,4.5,38.5,668.0,853.13,614.19
2018,7,27,16,15,794.0,107.0,4.45,38.15,618.0,809.98,588.11
2018,7,27,16,30,776.0,103.0,4.4,37.8,568.0,764.95,560.44
2018,7,27,16,45,752.5,99.0,4.4,37.5,515.5,714.08,528.34
2018,7,27,17,0,729.0,95.0,4.4,37.2,463.0,662.36,495.03
2018,7,27,17,15,696.5,90.0,4.4,37.2,408.5,605.55,455.84
2018,7,27,17,30,664.0,85.0,4.4,37.2,354.0,546.79,413.63
2018,7,27,17,45,619.0,78.5,4.1,36.25,299.5,479.91,365.16
2018,7,27,18,0,574.0,72.0,3.8,35.3,245.0,415.82,316.92
2018,7,27,18,15,459.5,66.5,3.35,34.4,186.5,321.56,243.92
2018,7,27,18,30,345.0,61.0,2.9,33.5,128.0,235.84,175.92
2018,7,27,18,45,210.5,45.0,2.5,32.6,82.0,146.9,105.23
2018,7,27,19,0,76.0,29.0,2.1,31.7,36.0,65.82,39.96
2018,7,27,19,15,43.0,16.0,2.2,31.4,19.5,25.97,0.0
2018,7,27,19,30,10.0,3.0,2.3,31.1,3.0,0.0,0.0
2018,7,27,19,45,5.0,1.5,2.4,30.75,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,30.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,30.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.95,29.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,29.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,28.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,28.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,26.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,28,5,45,39.5,7.5,1.25,23.9,8.5,0.0,0.0
2018,7,28,6,0,79.0,15.0,1.4,24.2,17.0,13.64,0.0
2018,7,28,6,15,199.5,29.5,1.5,24.85,52.0,23.17,11.16
2018,7,28,6,30,320.0,44.0,1.6,25.5,87.0,34.1,22.77
2018,7,28,6,45,411.5,53.5,1.7,26.2,135.5,41.93,29.93
2018,7,28,7,0,503.0,63.0,1.8,26.9,184.0,47.91,35.22
2018,7,28,7,15,563.5,69.5,1.75,27.7,238.0,51.1,37.9
2018,7,28,7,30,624.0,76.0,1.7,28.5,292.0,54.22,40.34
2018,7,28,7,45,667.0,80.0,1.7,29.3,347.0,55.26,40.95
2018,7,28,8,0,710.0,84.0,1.7,30.1,402.0,62.01,46.26
2018,7,28,8,15,739.0,88.0,1.75,30.75,456.5,81.39,47.0
2018,7,28,8,30,768.0,92.0,1.8,31.4,511.0,135.69,71.77
2018,7,28,8,45,790.0,94.5,1.85,32.05,562.5,191.15,109.64
2018,7,28,9,0,812.0,97.0,1.9,32.7,614.0,248.86,154.78
2018,7,28,9,15,827.0,99.5,1.9,33.2,661.0,312.64,206.52
2018,7,28,9,30,842.0,102.0,1.9,33.7,708.0,370.64,253.85
2018,7,28,9,45,853.5,105.0,1.9,34.2,751.0,428.19,299.85
2018,7,28,10,0,865.0,108.0,1.9,34.7,794.0,485.63,344.28
2018,7,28,10,15,873.5,109.5,1.9,35.15,830.0,539.98,385.11
2018,7,28,10,30,882.0,111.0,1.9,35.6,866.0,593.38,423.8
2018,7,28,10,45,888.0,113.0,1.9,36.05,895.5,644.48,459.57
2018,7,28,11,0,894.0,115.0,1.9,36.5,925.0,693.92,493.06
2018,7,28,11,15,896.0,117.0,1.95,36.85,946.0,738.67,523.01
2018,7,28,11,30,898.0,119.0,2.0,37.2,967.0,781.01,549.6
2018,7,28,11,45,898.0,121.5,2.0,37.5,980.5,819.65,572.76
2018,7,28,12,0,898.0,124.0,2.0,37.8,994.0,855.46,593.92
2018,7,28,12,15,898.0,124.5,2.1,38.05,999.5,886.64,613.05
2018,7,28,12,30,898.0,125.0,2.2,38.3,1005.0,914.83,630.33
2018,7,28,12,45,897.0,125.0,2.25,38.55,1003.0,938.61,644.46
2018,7,28,13,0,896.0,125.0,2.3,38.8,1001.0,959.16,656.67
2018,7,28,13,15,893.0,124.5,2.35,38.9,990.0,973.95,665.89
2018,7,28,13,30,890.0,124.0,2.4,39.0,979.0,985.14,673.06
2018,7,28,13,45,885.0,124.0,2.45,39.1,960.5,991.19,677.24
2018,7,28,14,0,880.0,124.0,2.5,39.2,942.0,993.5,679.34
2018,7,28,14,15,868.5,126.0,2.55,39.2,914.5,987.73,676.95
2018,7,28,14,30,857.0,128.0,2.6,39.2,887.0,978.37,672.55
2018,7,28,14,45,841.0,130.0,2.65,39.2,852.0,961.2,663.45
2018,7,28,15,0,825.0,132.0,2.7,39.2,817.0,951.02,658.79
2018,7,28,15,15,813.5,130.0,2.75,39.05,778.0,927.5,646.24
2018,7,28,15,30,802.0,128.0,2.8,38.9,739.0,900.94,631.84
2018,7,28,15,45,786.0,125.5,2.85,38.75,694.5,866.92,612.59
2018,7,28,16,0,770.0,123.0,2.9,38.6,650.0,830.47,591.62
2018,7,28,16,15,749.5,119.0,2.95,38.35,600.5,786.41,565.61
2018,7,28,16,30,729.0,115.0,3.0,38.1,551.0,744.22,540.45
2018,7,28,16,45,702.0,111.0,3.05,37.85,499.0,692.3,508.16
2018,7,28,17,0,675.0,107.0,3.1,37.6,447.0,639.97,474.65
2018,7,28,17,15,640.5,101.0,3.1,37.6,393.5,580.1,433.32
2018,7,28,17,30,606.0,95.0,3.1,37.6,340.0,521.24,391.54
2018,7,28,17,45,555.5,88.0,3.0,36.75,286.0,453.07,342.64
2018,7,28,18,0,505.0,81.0,2.9,35.9,232.0,388.27,294.36
2018,7,28,18,15,431.5,71.5,2.6,35.15,181.5,309.49,233.47
2018,7,28,18,30,358.0,62.0,2.3,34.4,131.0,243.1,180.27
2018,7,28,18,45,254.0,47.5,1.95,33.6,88.5,167.01,119.14
2018,7,28,19,0,150.0,33.0,1.6,32.8,46.0,103.36,63.93
2018,7,28,19,15,80.5,18.5,1.75,32.55,25.0,38.21,0.0
2018,7,28,19,30,11.0,4.0,1.9,32.3,4.0,0.0,0.0
2018,7,28,19,45,5.5,2.0,2.0,32.05,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,31.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,31.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.8,31.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,31.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,30.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,30.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,30.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,29.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.55,28.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.6,27.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,26.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,26.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.55,25.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,25.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.05,25.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.8,24.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.65,24.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,1.75,24.55,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,29,5,45,20.5,6.5,2.25,25.0,7.0,0.0,0.0
2018,7,29,6,0,41.0,13.0,2.5,25.2,14.0,11.82,0.0
2018,7,29,6,15,133.0,31.0,2.6,25.8,46.5,24.29,11.56
2018,7,29,6,30,225.0,49.0,2.7,26.4,79.0,37.81,25.68
2018,7,29,6,45,308.5,62.0,2.85,27.0,123.5,46.98,34.04
2018,7,29,7,0,392.0,75.0,3.0,27.6,168.0,55.85,41.8
2018,7,29,7,15,461.5,83.5,2.95,28.45,221.5,61.07,46.17
2018,7,29,7,30,531.0,92.0,2.9,29.3,275.0,66.35,50.38
2018,7,29,7,45,577.5,98.0,2.85,30.1,329.0,68.17,51.58
2018,7,29,8,0,624.0,104.0,2.8,30.9,383.0,69.92,52.65
2018,7,29,8,15,656.5,109.5,2.7,31.6,436.5,88.07,53.45
2018,7,29,8,30,689.0,115.0,2.6,32.3,490.0,139.38,77.39
2018,7,29,8,45,713.5,119.0,2.5,33.05,541.0,192.25,113.32
2018,7,29,9,0,738.0,123.0,2.4,33.8,592.0,247.79,156.23
2018,7,29,9,15,756.5,126.0,2.3,34.35,639.0,308.2,204.7
2018,7,29,9,30,775.0,129.0,2.2,34.9,686.0,364.54,250.01
2018,7,29,9,45,789.0,132.0,2.15,35.45,728.5,420.26,294.05
2018,7,29,10,0,803.0,135.0,2.1,36.0,771.0,476.38,336.94
2018,7,29,10,15,813.0,137.5,2.1,36.45,807.0,530.18,377.03
2018,7,29,10,30,823.0,140.0,2.1,36.9,843.0,583.41,415.34
2018,7,29,10,45,830.5,141.5,2.1,37.35,872.5,632.98,449.95
2018,7,29,11,0,838.0,143.0,2.1,37.8,902.0,680.54,482.16
2018,7,29,11,15,841.0,146.0,2.15,38.1,923.5,724.55,511.67
2018,7,29,11,30,844.0,149.0,2.2,38.4,945.0,766.4,538.99
2018,7,29,11,45,843.5,152.5,2.25,38.75,958.5,803.61,561.6
2018,7,29,12,0,843.0,156.0,2.3,39.1,972.0,838.16,582.37
2018,7,29,12,15,844.0,156.0,2.35,39.3,978.0,868.37,600.69
2018,7,29,12,30,845.0,156.0,2.4,39.5,984.0,895.86,617.3
2018,7,29,12,45,830.0,165.5,2.4,39.7,977.5,925.15,634.59
2018,7,29,13,0,815.0,175.0,2.4,39.9,971.0,941.49,643.91
2018,7,29,13,15,827.0,165.0,2.5,39.95,965.5,961.25,656.75
2018,7,29,13,30,839.0,155.0,2.6,40.0,960.0,965.98,660.49
2018,7,29,13,45,834.5,153.5,2.65,40.1,941.5,971.11,664.16
2018,7,29,14,0,830.0,152.0,2.7,40.2,923.0,984.39,672.89
2018,7,29,14,15,825.0,149.0,2.75,40.2,897.5,980.24,671.36
2018,7,29,14,30,820.0,146.0,2.8,40.2,872.0,972.45,667.84
2018,7,29,14,45,813.0,143.0,2.9,40.15,840.0,959.15,661.58
2018,7,29,15,0,806.0,140.0,3.0,40.1,808.0,942.42,653.26
2018,7,29,15,15,795.0,136.5,3.0,39.95,769.0,918.05,639.77
2018,7,29,15,30,784.0,133.0,3.0,39.8,730.0,890.66,624.41
2018,7,29,15,45,769.0,130.0,3.05,39.65,686.0,857.36,605.52
2018,7,29,16,0,754.0,127.0,3.1,39.5,642.0,821.64,584.9
2018,7,29,16,15,734.5,122.5,3.15,39.25,593.0,778.3,559.26
2018,7,29,16,30,715.0,118.0,3.2,39.0,544.0,737.08,534.64
2018,7,29,16,45,689.0,113.0,3.2,38.7,492.5,685.22,502.22
2018,7,29,17,0,663.0,108.0,3.2,38.4,441.0,632.92,468.51
2018,7,29,17,15,627.5,102.0,3.2,38.4,387.5,572.79,427.0
2018,7,29,17,30,592.0,96.0,3.2,38.4,334.0,513.79,385.13
2018,7,29,17,45,543.5,88.5,3.05,37.6,281.0,446.85,337.01
2018,7,29,18,0,495.0,81.0,2.9,36.8,228.0,383.12,289.49
2018,7,29,18,15,424.5,70.5,2.6,36.0,178.0,305.18,229.45
2018,7,29,18,30,354.0,60.0,2.3,35.2,128.0,239.27,176.77
2018,7,29,18,45,256.0,46.5,1.95,34.4,87.0,166.87,118.48
2018,7,29,19,0,158.0,33.0,1.6,33.6,46.0,105.87,64.32
2018,7,29,19,15,84.0,18.0,1.75,33.35,24.5,38.69,0.0
2018,7,29,19,30,10.0,3.0,1.9,33.1,3.0,0.0,0.0
2018,7,29,19,45,5.0,1.5,2.1,32.85,1.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,32.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.5,32.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.7,32.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,32.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,31.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,31.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,31.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,30.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,30.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,30.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,29.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.55,29.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,29.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.6,28.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,27.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,26.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,26.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.45,25.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.65,24.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,5,45,25.0,6.5,2.2,25.2,7.0,0.0,0.0
2018,7,30,6,0,50.0,13.0,2.4,25.4,14.0,11.82,0.0
2018,7,30,6,15,151.5,29.5,2.6,26.0,46.5,23.15,10.37
2018,7,30,6,30,253.0,46.0,2.8,26.6,79.0,35.56,23.76
2018,7,30,6,45,343.0,57.5,2.95,27.15,125.0,43.71,31.24
2018,7,30,7,0,433.0,69.0,3.1,27.7,171.0,52.98,39.35
2018,7,30,7,15,495.0,77.0,3.15,28.45,223.5,57.05,42.78
2018,7,30,7,30,557.0,85.0,3.2,29.2,276.0,60.98,45.91
2018,7,30,7,45,592.5,93.0,3.2,30.0,328.0,64.54,48.59
2018,7,30,8,0,628.0,101.0,3.2,30.8,380.0,67.85,50.97
2018,7,30,8,15,663.5,105.5,3.1,31.5,434.5,85.48,51.37
2018,7,30,8,30,699.0,110.0,3.0,32.2,489.0,136.82,75.12
2018,7,30,8,45,726.5,112.0,2.85,32.95,540.5,189.36,110.75
2018,7,30,9,0,754.0,114.0,2.7,33.7,592.0,249.94,157.51
2018,7,30,9,15,770.0,117.5,2.5,34.25,638.5,305.53,202.7
2018,7,30,9,30,786.0,121.0,2.3,34.8,685.0,362.25,248.51
2018,7,30,9,45,732.5,153.0,2.05,35.4,703.5,411.14,288.17
2018,7,30,10,0,679.0,185.0,1.8,36.0,722.0,457.5,323.57
2018,7,30,10,15,503.0,278.5,1.65,36.4,686.5,484.78,343.72
2018,7,30,10,30,327.0,372.0,1.5,36.8,651.0,493.94,348.9
2018,7,30,10,45,389.5,351.5,1.3,37.25,695.5,536.48,377.36
2018,7,30,11,0,452.0,331.0,1.1,37.7,740.0,586.24,409.55
2018,7,30,11,15,484.0,334.0,1.2,38.05,781.5,637.92,443.75
2018,7,30,11,30,516.0,337.0,1.3,38.4,823.0,691.12,478.35
2018,7,30,11,45,506.0,345.0,1.35,38.7,828.0,716.62,494.04
2018,7,30,12,0,496.0,353.0,1.4,39.0,833.0,739.98,508.38
2018,7,30,12,15,388.5,411.5,1.55,39.2,789.0,718.21,492.94
2018,7,30,12,30,281.0,470.0,1.7,39.4,745.0,693.97,475.67
2018,7,30,12,45,286.5,464.5,1.8,39.55,744.5,707.97,485.45
2018,7,30,13,0,292.0,459.0,1.9,39.7,744.0,720.66,494.11
2018,7,30,13,15,300.0,456.5,2.0,39.8,746.5,737.15,505.31
2018,7,30,13,30,308.0,454.0,2.1,39.9,749.0,752.21,515.62
2018,7,30,13,45,366.5,411.5,2.2,39.95,756.0,775.37,533.03
2018,7,30,14,0,425.0,369.0,2.3,40.0,763.0,808.54,556.49
2018,7,30,14,15,349.0,381.0,2.35,39.95,698.5,738.18,511.17
2018,7,30,14,30,273.0,393.0,2.4,39.9,634.0,678.63,472.37
2018,7,30,14,45,297.0,367.0,2.45,39.85,620.5,676.55,473.38
2018,7,30,15,0,321.0,341.0,2.5,39.8,607.0,672.13,472.54
2018,7,30,15,15,292.5,336.0,2.5,39.65,569.5,637.69,450.42
2018,7,30,15,30,264.0,331.0,2.5,39.5,532.0,602.89,428.0
2018,7,30,15,45,437.5,256.5,2.55,39.3,565.0,691.82,493.49
2018,7,30,16,0,611.0,182.0,2.6,39.1,598.0,761.16,544.55
2018,7,30,16,15,618.0,166.0,2.6,38.8,560.0,732.23,527.29
2018,7,30,16,30,625.0,150.0,2.6,38.5,522.0,700.21,508.37
2018,7,30,16,45,549.5,154.0,2.65,38.2,458.5,615.7,452.14
2018,7,30,17,0,474.0,158.0,2.7,37.9,395.0,542.8,402.38
2018,7,30,17,15,473.5,141.0,2.7,37.9,354.0,503.36,375.69
2018,7,30,17,30,473.0,124.0,2.7,37.9,313.0,462.41,346.9
2018,7,30,17,45,422.5,113.5,2.65,37.15,263.0,397.46,299.98
2018,7,30,18,0,372.0,103.0,2.6,36.4,213.0,336.48,254.44
2018,7,30,18,15,293.5,88.5,2.4,35.95,164.0,261.6,196.49
2018,7,30,18,30,215.0,74.0,2.2,35.5,115.0,187.29,137.92
2018,7,30,18,45,138.0,52.5,1.95,35.0,75.5,122.34,86.06
2018,7,30,19,0,61.0,31.0,1.7,34.5,36.0,58.92,33.18
2018,7,30,19,15,31.5,16.0,1.75,34.3,18.5,22.92,0.0
2018,7,30,19,30,2.0,1.0,1.8,34.1,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.85,33.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,33.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.9,33.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,33.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.9,32.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,32.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,32.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,31.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.15,31.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.3,31.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,30.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,30.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,29.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,29.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,29.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.2,28.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.2,28.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.2,28.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.1,27.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.8,27.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,27.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,26.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,26.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,26.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.75,26.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.45,26.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.5,26.4,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,7,31,5,45,0.5,2.5,1.9,26.45,2.5,0.0,0.0
2018,7,31,6,0,1.0,5.0,2.1,26.5,5.0,4.55,0.0
2018,7,31,6,15,0.5,13.0,2.25,26.65,13.0,11.43,2.03
2018,7,31,6,30,0.0,21.0,2.4,26.8,21.0,18.48,9.63
2018,7,31,6,45,0.0,33.5,2.55,26.95,33.5,29.53,19.33
