Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,0,0.0,46.0,2.7,27.1,46.0,40.59,28.96
2018,7,31,7,15,22.0,80.5,2.85,27.35,88.0,67.39,51.74
2018,7,31,7,30,44.0,115.0,3.0,27.6,130.0,92.73,72.95
2018,7,31,7,45,35.5,136.5,3.1,27.85,150.0,108.44,85.76
2018,7,31,8,0,27.0,158.0,3.2,28.1,170.0,123.77,98.03
2018,7,31,8,15,26.0,176.5,3.15,28.4,189.5,138.64,104.4
2018,7,31,8,30,25.0,195.0,3.1,28.7,209.0,163.86,122.96
2018,7,31,8,45,55.0,231.5,3.1,28.95,265.5,191.64,142.36
2018,7,31,9,0,85.0,268.0,3.1,29.2,322.0,231.15,170.89
2018,7,31,9,15,76.5,279.0,3.05,29.65,330.5,246.36,182.33
2018,7,31,9,30,68.0,290.0,3.0,30.1,339.0,260.23,192.64
2018,7,31,9,45,86.5,319.5,2.95,30.55,385.5,297.59,219.74
2018,7,31,10,0,105.0,349.0,2.9,31.0,432.0,333.29,245.36
2018,7,31,10,15,128.5,377.5,2.75,31.4,484.0,378.09,277.23
2018,7,31,10,30,152.0,406.0,2.6,31.8,536.0,425.81,310.68
2018,7,31,10,45,102.0,396.0,2.4,32.2,484.5,402.04,292.49
2018,7,31,11,0,52.0,386.0,2.2,32.6,433.0,369.38,267.88
2018,7,31,11,15,85.0,413.0,2.15,32.85,492.0,421.69,304.92
2018,7,31,11,30,118.0,440.0,2.1,33.1,551.0,478.87,344.42
2018,7,31,11,45,189.5,457.0,2.0,33.35,638.5,560.33,400.41
2018,7,31,12,0,261.0,474.0,1.9,33.6,726.0,650.01,460.19
2018,7,31,12,15,277.5,472.5,2.0,33.75,742.0,678.67,479.13
2018,7,31,12,30,294.0,471.0,2.1,33.9,758.0,707.22,498.38
2018,7,31,12,45,215.5,478.0,2.15,34.05,688.5,649.32,458.54
2018,7,31,13,0,137.0,485.0,2.2,34.2,619.0,592.56,419.22
2018,7,31,13,15,142.5,480.5,2.3,34.4,618.5,601.06,425.69
2018,7,31,13,30,148.0,476.0,2.4,34.6,618.0,608.72,431.25
2018,7,31,13,45,179.5,464.0,2.5,34.75,633.0,633.47,449.19
2018,7,31,14,0,211.0,452.0,2.6,34.9,648.0,657.46,466.53
2018,7,31,14,15,224.0,437.5,2.65,35.05,640.0,659.61,468.75
2018,7,31,14,30,237.0,423.0,2.7,35.2,632.0,660.38,470.27
2018,7,31,14,45,269.5,383.5,2.75,35.3,613.0,667.65,477.01
2018,7,31,15,0,302.0,344.0,2.8,35.4,594.0,657.68,472.51
2018,7,31,15,15,315.5,318.5,2.8,35.45,568.5,641.58,463.19
2018,7,31,15,30,329.0,293.0,2.8,35.5,543.0,623.21,452.35
2018,7,31,15,45,277.0,269.0,2.8,35.55,470.5,544.69,398.59
2018,7,31,16,0,225.0,245.0,2.8,35.6,398.0,467.24,344.69
2018,7,31,16,15,262.0,208.0,2.85,35.45,373.0,452.89,337.4
2018,7,31,16,30,299.0,171.0,2.9,35.3,348.0,434.64,326.84
2018,7,31,16,45,369.0,150.5,2.9,35.15,348.5,471.63,355.8
2018,7,31,17,0,439.0,130.0,2.9,35.0,349.0,485.87,368.13
2018,7,31,17,15,495.0,115.5,2.9,35.0,334.5,489.75,372.13
2018,7,31,17,30,551.0,101.0,2.9,35.0,320.0,493.66,375.44
2018,7,31,17,45,501.5,90.5,2.65,34.3,266.5,424.6,324.41
2018,7,31,18,0,452.0,80.0,2.4,33.6,213.0,354.09,271.0
2018,7,31,18,15,402.0,67.5,2.1,32.7,167.0,291.1,221.51
2018,7,31,18,30,352.0,55.0,1.8,31.8,121.0,232.9,174.0
2018,7,31,18,45,262.5,42.5,1.5,30.9,82.5,164.97,118.23
2018,7,31,19,0,173.0,30.0,1.2,30.0,44.0,106.17,62.62
2018,7,31,19,15,87.0,15.5,1.25,29.6,22.5,37.22,0.0
2018,7,31,19,30,1.0,1.0,1.3,29.2,1.0,0.0,0.0
2018,7,31,19,45,0.5,0.5,1.3,28.85,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.25,28.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,27.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.15,27.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.1,27.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,27.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.35,25.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.25,25.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.2,25.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.2,24.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.2,24.7,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.25,24.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,1,5,45,44.0,6.5,1.85,23.15,7.5,0.0,0.0
2018,8,1,6,0,88.0,13.0,2.2,23.4,15.0,11.82,0.0
2018,8,1,6,15,212.5,26.0,2.3,24.2,48.5,21.54,8.51
2018,8,1,6,30,337.0,39.0,2.4,25.0,82.0,31.54,20.53
2018,8,1,6,45,425.5,49.0,2.55,25.75,130.5,38.34,26.88
2018,8,1,7,0,514.0,59.0,2.7,26.5,179.0,44.9,32.69
2018,8,1,7,15,572.5,66.0,2.65,27.4,233.0,48.63,35.85
2018,8,1,7,30,631.0,73.0,2.6,28.3,287.0,52.24,38.72
2018,8,1,7,45,671.5,77.5,2.5,29.2,342.0,53.73,39.71
2018,8,1,8,0,712.0,82.0,2.4,30.1,397.0,60.73,45.22
2018,8,1,8,15,741.5,86.0,2.4,30.65,451.5,80.04,46.05
2018,8,1,8,30,771.0,90.0,2.4,31.2,506.0,134.83,71.14
2018,8,1,8,45,792.5,93.5,2.35,31.8,558.5,191.45,110.09
2018,8,1,9,0,814.0,97.0,2.3,32.4,611.0,250.3,156.35
2018,8,1,9,15,831.5,99.0,2.35,32.85,659.5,314.72,208.88
2018,8,1,9,30,849.0,101.0,2.4,33.3,708.0,373.77,257.38
2018,8,1,9,45,862.5,102.5,2.5,33.75,751.5,431.64,304.26
2018,8,1,10,0,876.0,104.0,2.6,34.2,795.0,489.6,349.84
2018,8,1,10,15,864.0,115.5,2.7,34.6,824.0,542.42,390.43
2018,8,1,10,30,852.0,127.0,2.8,35.0,853.0,592.16,427.4
2018,8,1,10,45,870.5,123.0,2.9,35.35,887.5,644.96,465.62
2018,8,1,11,0,889.0,119.0,3.0,35.7,922.0,697.23,502.48
2018,8,1,11,15,894.0,120.0,3.05,36.0,944.5,743.32,534.07
2018,8,1,11,30,899.0,121.0,3.1,36.3,967.0,787.24,562.32
2018,8,1,11,45,905.5,120.5,3.2,36.6,984.0,828.72,588.48
2018,8,1,12,0,912.0,120.0,3.3,36.9,1001.0,867.77,612.89
2018,8,1,12,15,922.5,115.0,3.4,37.1,1011.0,903.7,635.43
2018,8,1,12,30,933.0,110.0,3.5,37.3,1021.0,936.99,656.24
2018,8,1,12,45,933.0,110.0,3.6,37.45,1019.5,962.45,672.23
2018,8,1,13,0,933.0,110.0,3.7,37.6,1018.0,984.53,686.19
2018,8,1,13,15,931.5,108.5,3.75,37.7,1007.5,1000.2,696.08
2018,8,1,13,30,930.0,107.0,3.8,37.8,997.0,1012.09,703.75
2018,8,1,13,45,927.0,106.5,3.85,37.85,979.0,1019.66,709.01
2018,8,1,14,0,924.0,106.0,3.9,37.9,961.0,1023.34,712.01
2018,8,1,14,15,919.0,104.5,3.95,37.85,935.0,1020.13,711.18
2018,8,1,14,30,914.0,103.0,4.0,37.8,909.0,1013.03,708.08
2018,8,1,14,45,907.0,101.5,4.0,37.8,875.5,1000.16,701.05
2018,8,1,15,0,900.0,100.0,4.0,37.8,842.0,983.6,691.84
2018,8,1,15,15,890.5,98.5,4.0,37.6,803.0,961.11,679.52
2018,8,1,15,30,881.0,97.0,4.0,37.4,764.0,935.31,665.11
2018,8,1,15,45,868.0,95.0,4.05,37.25,718.5,902.64,646.34
2018,8,1,16,0,855.0,93.0,4.1,37.1,673.0,867.21,625.64
2018,8,1,16,15,837.5,90.5,4.05,36.8,623.0,824.88,600.09
2018,8,1,16,30,820.0,88.0,4.0,36.5,573.0,787.45,577.58
2018,8,1,16,45,797.0,85.0,4.0,36.2,519.5,736.2,545.42
2018,8,1,17,0,774.0,82.0,4.0,35.9,466.0,683.98,512.0
2018,8,1,17,15,743.0,77.5,4.0,35.9,410.5,623.8,471.44
2018,8,1,17,30,712.0,73.0,4.0,35.9,355.0,564.06,428.54
2018,8,1,17,45,668.5,67.5,3.65,34.9,299.5,498.82,381.01
2018,8,1,18,0,625.0,62.0,3.3,33.9,244.0,434.07,331.98
2018,8,1,18,15,552.5,55.0,2.95,32.9,190.5,356.21,271.01
2018,8,1,18,30,480.0,48.0,2.6,31.9,137.0,285.03,213.03
2018,8,1,18,45,381.5,38.0,2.25,30.85,93.5,207.82,149.12
2018,8,1,19,0,283.0,28.0,1.9,29.8,50.0,139.1,80.41
2018,8,1,19,15,151.5,15.5,1.95,29.45,26.0,54.37,0.0
2018,8,1,19,30,20.0,3.0,2.0,29.1,2.0,0.0,0.0
2018,8,1,19,45,10.0,1.5,2.1,28.7,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,28.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,28.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,27.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.3,27.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.25,26.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.15,26.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.55,24.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,2,5,45,35.5,5.5,1.25,22.4,6.5,0.0,0.0
2018,8,2,6,0,71.0,11.0,1.4,22.8,13.0,10.01,0.0
2018,8,2,6,15,179.5,26.5,1.5,23.5,45.5,20.86,7.6
2018,8,2,6,30,288.0,42.0,1.6,24.2,78.0,32.6,21.47
2018,8,2,6,45,368.5,55.5,1.7,24.95,125.5,42.37,30.38
2018,8,2,7,0,449.0,69.0,1.8,25.7,173.0,53.36,40.01
2018,8,2,7,15,506.5,78.5,1.85,26.6,225.5,58.66,44.49
2018,8,2,7,30,564.0,88.0,1.9,27.5,278.0,63.71,48.55
2018,8,2,7,45,603.5,95.5,1.9,28.45,332.0,66.8,50.81
2018,8,2,8,0,643.0,103.0,1.9,29.4,386.0,69.7,52.82
2018,8,2,8,15,673.0,108.5,1.85,29.95,439.5,88.17,53.68
2018,8,2,8,30,703.0,114.0,1.8,30.5,493.0,140.56,78.28
2018,8,2,8,45,679.0,133.5,1.7,31.05,529.5,198.48,120.23
2018,8,2,9,0,655.0,153.0,1.6,31.6,566.0,253.47,164.47
2018,8,2,9,15,565.5,195.5,1.45,32.05,572.0,304.94,208.71
2018,8,2,9,30,476.0,238.0,1.3,32.5,578.0,345.03,242.68
2018,8,2,9,45,565.0,221.0,1.2,32.95,648.5,399.68,282.82
2018,8,2,10,0,654.0,204.0,1.1,33.4,719.0,463.11,328.72
2018,8,2,10,15,730.5,177.0,1.0,33.7,778.0,520.57,370.01
2018,8,2,10,30,807.0,150.0,0.9,34.0,837.0,585.72,415.36
2018,8,2,10,45,775.5,173.5,0.85,34.3,852.5,629.79,444.77
2018,8,2,11,0,744.0,197.0,0.8,34.6,868.0,669.3,470.07
2018,8,2,11,15,721.0,215.0,0.9,34.75,878.5,706.54,495.04
2018,8,2,11,30,698.0,233.0,1.0,34.9,889.0,740.06,517.11
2018,8,2,11,45,474.0,353.0,1.1,35.05,801.5,700.9,488.36
2018,8,2,12,0,250.0,473.0,1.2,35.2,714.0,641.54,445.9
2018,8,2,12,15,304.5,448.0,1.3,35.3,743.5,681.42,474.25
2018,8,2,12,30,359.0,423.0,1.4,35.4,773.0,722.57,502.46
2018,8,2,12,45,300.5,431.0,1.55,35.5,723.5,691.83,482.31
2018,8,2,13,0,242.0,439.0,1.7,35.6,674.0,657.15,459.72
2018,8,2,13,15,379.0,389.0,1.8,35.7,753.0,758.97,530.0
2018,8,2,13,30,516.0,339.0,1.9,35.8,832.0,854.77,594.09
2018,8,2,13,45,616.0,281.0,2.0,35.9,858.5,906.95,629.74
2018,8,2,14,0,716.0,223.0,2.1,36.0,885.0,955.92,662.45
2018,8,2,14,15,724.5,211.0,2.2,36.1,864.5,956.37,663.67
2018,8,2,14,30,733.0,199.0,2.3,36.2,844.0,953.18,663.19
2018,8,2,14,45,735.5,187.5,2.35,36.35,814.0,940.97,656.63
2018,8,2,15,0,738.0,176.0,2.4,36.5,784.0,925.17,647.98
2018,8,2,15,15,729.0,170.0,2.45,36.5,746.0,900.95,634.48
2018,8,2,15,30,720.0,164.0,2.5,36.5,708.0,873.8,619.14
2018,8,2,15,45,709.5,157.0,2.55,36.55,665.5,841.44,600.24
2018,8,2,16,0,699.0,150.0,2.6,36.6,623.0,806.59,579.58
2018,8,2,16,15,680.0,143.0,2.6,36.4,574.5,762.24,552.69
2018,8,2,16,30,661.0,136.0,2.6,36.2,526.0,716.41,524.44
2018,8,2,16,45,636.0,129.0,2.65,36.0,475.0,664.72,491.71
2018,8,2,17,0,611.0,122.0,2.7,35.8,424.0,612.64,457.22
2018,8,2,17,15,574.5,114.5,2.7,35.8,371.5,551.93,414.97
2018,8,2,17,30,538.0,107.0,2.7,35.8,319.0,492.53,372.48
2018,8,2,17,45,491.0,97.0,2.4,34.9,267.0,420.86,320.34
2018,8,2,18,0,444.0,87.0,2.1,34.0,215.0,358.73,273.39
2018,8,2,18,15,379.0,74.0,1.85,33.1,166.5,288.18,218.43
2018,8,2,18,30,314.0,61.0,1.6,32.2,118.0,224.16,166.85
2018,8,2,18,45,227.5,44.5,1.4,31.3,78.5,154.82,110.34
2018,8,2,19,0,141.0,28.0,1.2,30.4,39.0,92.46,50.6
2018,8,2,19,15,74.0,14.5,1.3,30.1,20.0,32.86,0.0
2018,8,2,19,30,7.0,1.0,1.4,29.8,1.0,0.0,0.0
2018,8,2,19,45,3.5,0.5,1.45,29.5,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.5,29.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,28.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,28.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,28.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.95,28.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,27.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,27.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,27.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,27.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,26.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,26.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,25.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.7,24.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,3,5,45,28.0,5.5,1.1,23.5,6.0,0.0,0.0
2018,8,3,6,0,56.0,11.0,1.2,23.8,12.0,10.01,0.0
2018,8,3,6,15,157.5,26.5,1.35,24.65,43.0,20.85,6.95
2018,8,3,6,30,259.0,42.0,1.5,25.5,74.0,32.57,21.26
2018,8,3,6,45,346.0,55.0,1.65,26.35,120.5,41.95,29.82
2018,8,3,7,0,433.0,68.0,1.8,27.2,167.0,52.52,39.02
2018,8,3,7,15,493.0,77.0,1.9,28.0,219.5,57.42,43.18
2018,8,3,7,30,553.0,86.0,2.0,28.8,272.0,62.12,46.95
2018,8,3,7,45,596.5,92.5,2.1,29.55,326.0,64.54,48.69
2018,8,3,8,0,640.0,99.0,2.2,30.3,380.0,66.83,50.24
2018,8,3,8,15,671.5,104.5,2.25,30.85,434.0,85.42,51.32
2018,8,3,8,30,703.0,110.0,2.3,31.4,488.0,137.89,75.97
2018,8,3,8,45,727.0,114.5,2.3,31.95,539.5,192.25,113.33
2018,8,3,9,0,751.0,119.0,2.3,32.5,591.0,254.53,161.77
2018,8,3,9,15,769.0,122.0,2.35,32.95,638.5,310.43,207.49
2018,8,3,9,30,787.0,125.0,2.4,33.4,686.0,367.71,254.24
2018,8,3,9,45,802.0,127.5,2.45,33.85,729.5,424.49,299.79
2018,8,3,10,0,817.0,130.0,2.5,34.3,773.0,481.75,344.36
2018,8,3,10,15,828.5,131.5,2.6,34.7,810.0,536.58,386.08
2018,8,3,10,30,840.0,133.0,2.7,35.1,847.0,591.73,426.7
2018,8,3,10,45,849.5,134.0,2.8,35.5,878.0,642.65,463.3
2018,8,3,11,0,859.0,135.0,2.9,35.9,909.0,692.31,498.07
2018,8,3,11,15,864.5,136.0,3.05,36.2,931.5,737.66,529.52
2018,8,3,11,30,870.0,137.0,3.2,36.5,954.0,780.96,558.3
2018,8,3,11,45,874.0,138.0,3.3,36.8,969.5,820.85,583.48
2018,8,3,12,0,878.0,139.0,3.4,37.1,985.0,858.27,606.91
2018,8,3,12,15,881.5,138.0,3.5,37.25,992.5,890.93,627.56
2018,8,3,12,30,885.0,137.0,3.6,37.4,1000.0,920.81,646.43
2018,8,3,12,45,886.5,136.0,3.7,37.6,999.0,945.96,662.18
2018,8,3,13,0,888.0,135.0,3.8,37.8,998.0,967.95,676.0
2018,8,3,13,15,887.5,134.0,3.85,37.9,988.5,984.69,686.59
2018,8,3,13,30,887.0,133.0,3.9,38.0,979.0,997.88,695.09
2018,8,3,13,45,884.5,131.5,3.95,38.05,961.5,1004.97,700.05
2018,8,3,14,0,882.0,130.0,4.0,38.1,944.0,1008.3,702.83
2018,8,3,14,15,876.5,128.0,4.0,38.1,918.0,1004.39,701.08
2018,8,3,14,30,871.0,126.0,4.0,38.1,892.0,996.72,697.16
2018,8,3,14,45,864.5,124.0,4.05,38.1,859.5,984.39,690.73
2018,8,3,15,0,858.0,122.0,4.1,38.1,827.0,968.49,682.16
2018,8,3,15,15,848.0,119.0,4.1,37.9,787.5,944.76,668.96
2018,8,3,15,30,838.0,116.0,4.1,37.7,748.0,917.83,653.74
2018,8,3,15,45,824.0,113.5,4.05,37.55,703.0,893.59,639.88
2018,8,3,16,0,810.0,111.0,4.0,37.4,658.0,857.55,618.24
2018,8,3,16,15,791.0,107.5,3.95,37.1,608.0,813.73,591.68
2018,8,3,16,30,772.0,104.0,3.9,36.8,558.0,768.09,563.57
2018,8,3,16,45,747.0,99.5,3.85,36.55,504.5,715.13,529.87
2018,8,3,17,0,722.0,95.0,3.8,36.3,451.0,664.44,497.13
2018,8,3,17,15,688.0,90.0,3.8,36.3,396.0,603.69,455.31
2018,8,3,17,30,654.0,85.0,3.8,36.3,341.0,543.85,412.33
2018,8,3,17,45,594.5,79.0,3.5,35.4,284.0,468.77,357.52
2018,8,3,18,0,535.0,73.0,3.2,34.5,227.0,397.96,303.92
2018,8,3,18,15,470.0,63.5,2.85,33.6,177.0,325.34,246.93
2018,8,3,18,30,405.0,54.0,2.5,32.7,127.0,258.63,192.57
2018,8,3,18,45,298.0,41.0,2.2,31.8,84.5,177.67,126.46
2018,8,3,19,0,191.0,28.0,1.9,30.9,42.0,108.33,57.01
2018,8,3,19,15,100.5,15.0,2.15,30.7,22.0,40.35,0.0
2018,8,3,19,30,10.0,2.0,2.4,30.5,2.0,0.0,0.0
2018,8,3,19,45,5.0,1.0,2.65,30.25,1.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,29.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,29.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,28.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,4.3,27.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,4.2,27.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,26.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.9,25.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,25.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,4,5,45,33.5,6.0,1.35,23.55,6.5,0.0,0.0
2018,8,4,6,0,67.0,12.0,1.6,23.8,13.0,10.91,0.0
2018,8,4,6,15,192.5,26.0,1.75,24.35,45.5,20.52,6.08
2018,8,4,6,30,318.0,40.0,1.9,24.9,78.0,32.73,21.39
2018,8,4,6,45,416.0,49.0,2.1,25.5,126.5,38.56,27.05
2018,8,4,7,0,514.0,58.0,2.3,26.1,175.0,44.29,32.21
2018,8,4,7,15,541.5,66.0,2.45,26.75,219.5,48.69,36.0
2018,8,4,7,30,569.0,74.0,2.6,27.4,264.0,52.84,39.4
2018,8,4,7,45,624.0,79.5,2.75,28.05,323.0,55.05,41.04
2018,8,4,8,0,679.0,85.0,2.9,28.7,382.0,57.18,42.55
2018,8,4,8,15,730.0,86.0,3.0,29.35,443.5,80.06,46.46
2018,8,4,8,30,781.0,87.0,3.1,30.0,505.0,134.1,70.58
2018,8,4,8,45,790.5,93.0,3.2,30.65,553.0,191.61,111.07
2018,8,4,9,0,800.0,99.0,3.3,31.3,601.0,249.91,157.85
2018,8,4,9,15,789.5,110.5,3.35,31.85,638.5,307.5,206.54
2018,8,4,9,30,779.0,122.0,3.4,32.4,676.0,363.13,253.3
2018,8,4,9,45,788.0,127.5,3.45,32.95,717.5,419.53,299.09
2018,8,4,10,0,797.0,133.0,3.5,33.5,759.0,475.78,343.38
2018,8,4,10,15,840.0,121.0,3.6,33.95,808.5,536.7,389.86
2018,8,4,10,30,883.0,109.0,3.7,34.4,858.0,597.46,435.13
2018,8,4,10,45,865.5,122.0,3.75,34.85,878.0,643.66,468.54
2018,8,4,11,0,848.0,135.0,3.8,35.3,898.0,685.94,498.19
2018,8,4,11,15,799.5,165.5,3.85,35.6,899.5,720.69,521.51
2018,8,4,11,30,751.0,196.0,3.9,35.9,901.0,747.55,538.87
2018,8,4,11,45,749.5,202.0,3.95,36.2,914.5,784.61,563.49
2018,8,4,12,0,748.0,208.0,4.0,36.5,928.0,819.29,586.02
2018,8,4,12,15,735.0,218.0,4.05,36.7,929.5,850.98,606.09
2018,8,4,12,30,722.0,228.0,4.1,36.9,931.0,874.99,621.12
2018,8,4,12,45,712.0,232.0,4.15,37.05,924.0,892.94,632.42
2018,8,4,13,0,702.0,236.0,4.2,37.2,917.0,907.69,641.75
2018,8,4,13,15,698.0,234.5,4.25,37.25,906.0,919.59,649.63
2018,8,4,13,30,694.0,233.0,4.3,37.3,895.0,928.25,655.54
2018,8,4,13,45,730.0,207.5,4.35,37.35,891.5,948.66,669.11
2018,8,4,14,0,766.0,182.0,4.4,37.4,888.0,958.54,675.97
2018,8,4,14,15,774.5,171.5,4.5,37.25,868.0,960.33,678.68
2018,8,4,14,30,783.0,161.0,4.6,37.1,848.0,958.37,679.15
2018,8,4,14,45,739.0,174.5,4.65,36.95,803.0,925.99,659.86
2018,8,4,15,0,695.0,188.0,4.7,36.8,758.0,898.62,643.92
2018,8,4,15,15,733.5,164.0,4.85,36.6,739.5,900.62,647.88
2018,8,4,15,30,772.0,140.0,5.0,36.4,721.0,892.72,645.54
2018,8,4,15,45,754.5,138.0,5.1,36.2,676.5,858.15,625.19
2018,8,4,16,0,737.0,136.0,5.2,36.0,632.0,826.03,606.4
2018,8,4,16,15,701.5,135.5,5.3,35.75,578.5,773.67,573.54
2018,8,4,16,30,666.0,135.0,5.4,35.5,525.0,720.78,539.72
2018,8,4,16,45,644.0,127.5,5.5,35.2,475.0,670.55,507.13
2018,8,4,17,0,622.0,120.0,5.6,34.9,425.0,619.68,472.44
2018,8,4,17,15,502.5,124.0,5.6,34.9,351.0,506.74,389.26
2018,8,4,17,30,383.0,128.0,5.6,34.9,277.0,410.59,316.43
2018,8,4,17,45,407.5,107.5,5.65,34.0,243.5,383.57,297.34
2018,8,4,18,0,432.0,87.0,5.7,33.1,210.0,352.82,273.75
2018,8,4,18,15,361.0,75.5,5.7,32.55,162.5,281.65,216.52
2018,8,4,18,30,290.0,64.0,5.7,32.0,115.0,217.79,163.72
2018,8,4,18,45,192.0,46.5,5.65,31.5,75.5,144.45,103.12
2018,8,4,19,0,94.0,29.0,5.6,31.0,36.0,72.29,34.68
2018,8,4,19,15,47.5,15.0,5.55,30.6,18.5,26.26,0.0
2018,8,4,19,30,1.0,1.0,5.5,30.2,1.0,0.0,0.0
2018,8,4,19,45,0.5,0.5,5.45,29.8,0.5,0.0,0.0
2018,8,4,20,0,0.0,0.0,5.4,29.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,5.25,29.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,5.1,28.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,27.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,27.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,26.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,26.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,25.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,25.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,24.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,24.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,5,5,45,9.5,4.5,2.35,24.4,4.5,0.0,0.0
2018,8,5,6,0,19.0,9.0,2.5,24.5,9.0,8.19,0.0
2018,8,5,6,15,103.5,27.5,2.75,24.9,38.5,22.08,6.1
2018,8,5,6,30,188.0,46.0,3.0,25.3,68.0,35.63,23.67
2018,8,5,6,45,287.5,58.5,3.2,25.7,113.5,44.51,32.01
2018,8,5,7,0,387.0,71.0,3.4,26.1,159.0,53.14,39.71
2018,8,5,7,15,396.5,84.0,3.5,26.55,195.5,61.41,46.84
2018,8,5,7,30,406.0,97.0,3.6,27.0,232.0,69.21,53.34
2018,8,5,7,45,470.5,104.5,3.75,27.45,288.5,73.15,56.41
2018,8,5,8,0,535.0,112.0,3.9,27.9,345.0,75.89,58.39
2018,8,5,8,15,604.5,111.5,3.9,28.3,408.0,88.74,55.59
2018,8,5,8,30,674.0,111.0,3.9,28.7,471.0,136.41,76.89
2018,8,5,8,45,708.0,112.5,3.95,29.1,525.0,188.49,112.93
2018,8,5,9,0,742.0,114.0,4.0,29.5,579.0,249.42,161.04
2018,8,5,9,15,759.5,117.0,4.0,29.9,625.5,304.76,207.39
2018,8,5,9,30,777.0,120.0,4.0,30.3,672.0,361.42,254.83
2018,8,5,9,45,780.0,126.5,4.0,30.65,709.5,416.17,300.26
2018,8,5,10,0,783.0,133.0,4.0,31.0,747.0,470.11,343.72
2018,8,5,10,15,772.0,146.0,4.05,31.35,775.5,521.23,383.76
2018,8,5,10,30,761.0,159.0,4.1,31.7,804.0,569.72,420.53
2018,8,5,10,45,736.0,177.0,4.1,32.05,819.0,611.02,450.78
2018,8,5,11,0,711.0,195.0,4.1,32.4,834.0,648.53,477.36
2018,8,5,11,15,589.0,263.5,4.2,32.6,802.0,656.79,481.64
2018,8,5,11,30,467.0,332.0,4.3,32.8,770.0,655.31,478.47
2018,8,5,11,45,545.0,302.0,4.35,33.05,820.5,715.76,521.58
2018,8,5,12,0,623.0,272.0,4.4,33.3,871.0,778.24,565.26
2018,8,5,12,15,483.5,330.0,4.45,33.45,797.0,737.19,534.19
2018,8,5,12,30,344.0,388.0,4.5,33.6,723.0,679.25,491.66
2018,8,5,12,45,294.0,408.0,4.55,33.8,694.0,666.61,481.85
2018,8,5,13,0,244.0,428.0,4.6,34.0,665.0,650.81,469.55
2018,8,5,13,15,329.0,410.5,4.65,34.15,726.0,725.26,522.52
2018,8,5,13,30,414.0,393.0,4.7,34.3,787.0,810.5,581.29
2018,8,5,13,45,530.0,320.0,4.7,34.45,814.5,862.57,619.19
2018,8,5,14,0,646.0,247.0,4.7,34.6,842.0,914.37,656.72
2018,8,5,14,15,571.0,269.5,4.75,34.6,784.5,866.63,624.16
2018,8,5,14,30,496.0,292.0,4.8,34.6,727.0,813.67,588.49
2018,8,5,14,45,475.5,294.5,4.8,34.6,698.5,795.5,576.92
2018,8,5,15,0,455.0,297.0,4.8,34.6,670.0,775.38,563.85
2018,8,5,15,15,561.5,235.5,4.75,34.45,673.0,812.87,593.57
2018,8,5,15,30,668.0,174.0,4.7,34.3,676.0,839.0,614.06
2018,8,5,15,45,626.5,174.5,4.7,34.15,622.0,787.6,580.81
2018,8,5,16,0,585.0,175.0,4.7,34.0,568.0,735.45,546.76
2018,8,5,16,15,625.5,152.0,4.6,33.75,543.0,727.91,543.97
2018,8,5,16,30,666.0,129.0,4.5,33.5,518.0,714.69,536.77
2018,8,5,16,45,595.5,132.0,4.45,33.3,455.0,638.18,484.06
2018,8,5,17,0,525.0,135.0,4.4,33.1,392.0,557.88,426.81
2018,8,5,17,15,532.0,116.0,4.4,33.1,349.0,525.24,404.05
2018,8,5,17,30,539.0,97.0,4.4,33.1,306.0,483.46,373.65
2018,8,5,17,45,520.5,85.0,4.1,32.5,260.5,431.67,334.72
2018,8,5,18,0,502.0,73.0,3.8,31.9,215.0,380.32,294.57
2018,8,5,18,15,432.5,63.5,3.4,31.4,166.0,307.08,235.68
2018,8,5,18,30,363.0,54.0,3.0,30.9,117.0,238.04,178.61
2018,8,5,18,45,253.5,40.5,2.65,30.4,77.0,160.7,114.49
2018,8,5,19,0,144.0,27.0,2.3,29.9,37.0,91.01,41.32
2018,8,5,19,15,74.5,14.0,2.25,29.65,19.0,32.52,0.0
2018,8,5,19,30,5.0,1.0,2.2,29.4,1.0,0.0,0.0
2018,8,5,19,45,2.5,0.5,2.1,29.15,0.5,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,28.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,28.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.05,28.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.1,28.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.1,27.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,27.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,27.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,26.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,26.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.15,25.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.75,24.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,6,5,45,16.5,4.0,1.2,23.9,4.0,0.0,0.0
2018,8,6,6,0,33.0,8.0,1.4,24.1,8.0,7.28,0.0
2018,8,6,6,15,42.0,18.0,1.5,24.6,21.0,14.83,1.6
2018,8,6,6,30,51.0,28.0,1.6,25.1,34.0,23.95,14.07
2018,8,6,6,45,132.0,44.5,1.7,25.6,71.5,35.57,24.48
2018,8,6,7,0,213.0,61.0,1.8,26.1,109.0,45.03,32.83
2018,8,6,7,15,298.0,70.0,1.8,26.75,157.5,50.82,37.81
2018,8,6,7,30,383.0,79.0,1.8,27.4,206.0,56.44,42.45
2018,8,6,7,45,515.0,79.0,1.8,28.1,283.0,54.07,40.2
2018,8,6,8,0,647.0,79.0,1.8,28.8,360.0,52.87,38.93
2018,8,6,8,15,711.0,77.0,1.85,29.45,424.0,73.07,41.07
2018,8,6,8,30,775.0,75.0,1.9,30.1,488.0,125.04,63.57
2018,8,6,8,45,645.0,104.5,1.9,30.75,472.0,173.09,102.6
2018,8,6,9,0,515.0,134.0,1.9,31.4,456.0,209.86,137.5
2018,8,6,9,15,490.5,164.5,1.9,31.9,490.5,261.52,180.02
2018,8,6,9,30,466.0,195.0,1.9,32.4,525.0,311.1,220.05
2018,8,6,9,45,470.0,202.5,1.95,32.95,553.0,350.18,250.96
2018,8,6,10,0,474.0,210.0,2.0,33.5,581.0,389.1,280.98
2018,8,6,10,15,526.0,219.0,2.05,33.9,649.0,452.71,327.64
2018,8,6,10,30,578.0,228.0,2.1,34.3,717.0,522.07,377.2
2018,8,6,10,45,557.0,247.0,2.2,34.7,732.0,558.81,403.07
2018,8,6,11,0,536.0,266.0,2.3,35.1,747.0,592.41,426.2
2018,8,6,11,15,604.5,245.5,2.35,35.45,801.0,653.66,468.67
2018,8,6,11,30,673.0,225.0,2.4,35.8,855.0,718.54,512.64
2018,8,6,11,45,616.0,255.0,2.45,36.1,838.5,730.96,519.36
2018,8,6,12,0,559.0,285.0,2.5,36.4,822.0,737.43,522.26
2018,8,6,12,15,627.5,248.0,2.6,36.6,854.5,787.82,557.05
2018,8,6,12,30,696.0,211.0,2.7,36.8,887.0,838.23,590.8
2018,8,6,12,45,753.0,181.5,2.75,37.0,911.5,879.08,616.26
2018,8,6,13,0,810.0,152.0,2.8,37.2,936.0,913.67,637.7
2018,8,6,13,15,613.5,240.5,2.9,37.25,830.5,846.74,595.12
2018,8,6,13,30,417.0,329.0,3.0,37.3,725.0,752.84,530.64
2018,8,6,13,45,370.5,333.5,3.05,37.4,680.5,720.12,509.26
2018,8,6,14,0,324.0,338.0,3.1,37.5,636.0,671.04,476.68
2018,8,6,14,15,303.0,345.0,3.2,37.45,617.5,661.22,470.75
2018,8,6,14,30,282.0,352.0,3.3,37.4,599.0,650.12,463.71
2018,8,6,14,45,164.5,327.0,3.35,37.3,469.5,494.64,356.41
2018,8,6,15,0,47.0,302.0,3.4,37.2,340.0,339.7,245.47
2018,8,6,15,15,35.5,272.0,3.5,37.05,300.0,298.67,216.91
2018,8,6,15,30,24.0,242.0,3.6,36.9,260.0,257.67,187.6
2018,8,6,15,45,25.0,243.5,3.7,36.7,261.0,261.03,190.83
2018,8,6,16,0,26.0,245.0,3.8,36.5,262.0,264.62,194.18
2018,8,6,16,15,38.5,227.5,3.9,36.1,251.0,257.8,190.57
2018,8,6,16,30,51.0,210.0,4.0,35.7,240.0,249.99,186.2
2018,8,6,16,45,267.0,170.0,4.1,35.3,302.5,401.3,305.08
2018,8,6,17,0,483.0,130.0,4.2,34.9,365.0,521.44,397.68
2018,8,6,17,15,557.0,104.0,4.2,34.9,343.0,529.88,404.93
2018,8,6,17,30,631.0,78.0,4.2,34.9,321.0,521.77,399.96
2018,8,6,17,45,593.0,70.5,4.3,34.0,269.5,458.88,353.85
2018,8,6,18,0,555.0,63.0,4.4,33.1,218.0,398.27,307.52
2018,8,6,18,15,483.5,55.0,4.35,32.6,168.0,323.14,247.37
2018,8,6,18,30,412.0,47.0,4.3,32.1,118.0,254.78,190.63
2018,8,6,18,45,297.0,35.5,4.25,31.6,77.0,173.42,122.91
2018,8,6,19,0,182.0,24.0,4.2,31.1,36.0,98.93,40.12
2018,8,6,19,15,91.0,12.0,4.15,30.7,18.0,35.07,0.0
2018,8,6,19,30,0.0,0.0,4.1,30.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,29.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,28.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,27.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,27.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.4,26.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,5,45,18.5,5.0,2.5,24.75,5.0,0.0,0.0
2018,8,7,6,0,37.0,10.0,2.6,24.9,10.0,9.1,0.0
2018,8,7,6,15,146.5,25.0,2.75,25.35,39.5,19.73,2.94
2018,8,7,6,30,256.0,40.0,2.9,25.8,69.0,31.11,19.8
2018,8,7,6,45,338.0,49.0,3.05,26.3,110.0,37.47,25.96
2018,8,7,7,0,420.0,58.0,3.2,26.8,151.0,44.15,31.96
2018,8,7,7,15,437.5,70.5,3.2,27.4,192.0,52.09,38.77
2018,8,7,7,30,455.0,83.0,3.2,28.0,233.0,59.5,44.92
2018,8,7,7,45,538.5,86.5,3.2,28.65,296.0,59.91,45.02
2018,8,7,8,0,622.0,90.0,3.2,29.3,359.0,60.49,45.22
2018,8,7,8,15,669.5,90.0,3.2,29.9,415.0,76.01,43.92
2018,8,7,8,30,717.0,90.0,3.2,30.5,471.0,131.21,70.55
2018,8,7,8,45,714.5,104.0,3.2,31.1,516.5,189.32,112.32
2018,8,7,9,0,712.0,118.0,3.2,31.7,562.0,241.71,154.73
2018,8,7,9,15,716.5,123.5,3.2,32.2,600.5,298.93,202.09
2018,8,7,9,30,721.0,129.0,3.2,32.7,639.0,350.75,245.21
2018,8,7,9,45,526.5,199.5,3.15,33.25,584.5,370.25,265.91
2018,8,7,10,0,332.0,270.0,3.1,33.8,530.0,374.38,271.91
2018,8,7,10,15,178.0,258.5,3.15,34.2,398.5,308.46,225.33
2018,8,7,10,30,24.0,247.0,3.2,34.6,267.0,227.84,165.58
2018,8,7,10,45,92.5,318.0,3.2,35.0,400.0,333.08,242.41
2018,8,7,11,0,161.0,389.0,3.2,35.4,533.0,446.74,322.79
2018,8,7,11,15,199.0,405.0,3.2,35.7,588.0,499.76,359.42
2018,8,7,11,30,237.0,421.0,3.2,36.0,643.0,557.37,398.92
2018,8,7,11,45,166.5,433.5,3.25,36.3,590.5,525.39,375.04
2018,8,7,12,0,96.0,446.0,3.3,36.6,538.0,484.25,344.88
2018,8,7,12,15,113.5,454.0,3.35,36.75,563.5,520.33,369.99
2018,8,7,12,30,131.0,462.0,3.4,36.9,589.0,552.25,391.85
2018,8,7,12,45,89.5,425.0,3.45,37.05,511.5,478.51,340.6
2018,8,7,13,0,48.0,388.0,3.5,37.2,434.0,409.08,291.77
2018,8,7,13,15,91.0,416.5,3.5,37.15,503.0,481.67,343.69
2018,8,7,13,30,134.0,445.0,3.5,37.1,572.0,568.68,404.0
2018,8,7,13,45,247.0,413.0,3.55,37.1,641.5,666.21,472.97
2018,8,7,14,0,360.0,381.0,3.6,37.1,711.0,751.33,532.61
2018,8,7,14,15,533.5,287.5,3.65,37.0,761.0,846.42,600.34
2018,8,7,14,30,707.0,194.0,3.7,36.9,811.0,927.81,656.44
2018,8,7,14,45,753.0,165.0,3.7,36.85,799.5,933.12,660.37
2018,8,7,15,0,799.0,136.0,3.7,36.8,788.0,940.67,666.43
2018,8,7,15,15,740.0,152.5,3.75,36.7,733.0,891.53,636.49
2018,8,7,15,30,681.0,169.0,3.8,36.6,678.0,847.47,609.86
2018,8,7,15,45,680.0,158.0,3.8,36.5,639.5,819.98,593.67
2018,8,7,16,0,679.0,147.0,3.8,36.4,601.0,789.57,575.34
2018,8,7,16,15,672.5,136.5,3.8,36.1,556.5,752.21,552.65
2018,8,7,16,30,666.0,126.0,3.8,35.8,512.0,712.57,528.13
2018,8,7,16,45,616.5,120.5,3.75,35.55,451.0,642.86,481.86
2018,8,7,17,0,567.0,115.0,3.7,35.3,390.0,574.77,434.65
2018,8,7,17,15,565.5,105.0,3.7,35.3,350.5,537.35,408.63
2018,8,7,17,30,564.0,95.0,3.7,35.3,311.0,498.22,380.34
2018,8,7,17,45,515.0,86.5,3.65,34.65,259.0,430.55,330.33
2018,8,7,18,0,466.0,78.0,3.6,34.0,207.0,366.27,281.07
2018,8,7,18,15,388.0,67.0,3.35,33.6,158.0,285.69,217.21
2018,8,7,18,30,310.0,56.0,3.1,33.2,109.0,217.8,161.62
2018,8,7,18,45,206.0,41.0,2.9,32.75,70.5,143.96,100.79
2018,8,7,19,0,102.0,26.0,2.7,32.3,32.0,70.22,22.76
2018,8,7,19,15,51.0,13.0,2.7,32.05,16.0,25.35,0.0
2018,8,7,19,30,0.0,0.0,2.7,31.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,31.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,31.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,31.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,30.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.95,30.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,30.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,29.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.95,28.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.1,27.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.1,27.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.05,27.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.95,26.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.85,26.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.75,25.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.7,25.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.65,25.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.25,25.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.9,25.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,8,5,45,18.5,4.5,2.95,25.45,4.5,0.0,0.0
2018,8,8,6,0,37.0,9.0,3.0,25.6,9.0,8.19,0.0
2018,8,8,6,15,148.0,24.0,3.1,26.0,38.5,18.95,1.44
2018,8,8,6,30,259.0,39.0,3.2,26.4,68.0,30.36,19.06
2018,8,8,6,45,360.5,49.0,3.3,26.8,114.5,38.75,26.96
2018,8,8,7,0,462.0,59.0,3.4,27.2,161.0,45.26,32.83
2018,8,8,7,15,528.5,65.0,3.4,27.75,213.5,48.12,35.34
2018,8,8,7,30,595.0,71.0,3.4,28.3,266.0,50.96,37.66
2018,8,8,7,45,643.0,75.0,3.45,28.9,321.5,52.15,38.46
2018,8,8,8,0,691.0,79.0,3.5,29.5,377.0,58.67,43.67
2018,8,8,8,15,722.5,82.0,3.5,30.15,431.0,77.69,44.25
2018,8,8,8,30,754.0,85.0,3.5,30.8,485.0,131.25,69.07
2018,8,8,8,45,736.0,100.0,3.5,31.4,523.5,190.02,111.9
2018,8,8,9,0,718.0,115.0,3.5,32.0,562.0,246.36,157.99
2018,8,8,9,15,766.5,108.0,3.5,32.55,619.5,301.23,202.39
2018,8,8,9,30,815.0,101.0,3.5,33.1,677.0,366.05,254.56
2018,8,8,9,45,767.0,128.0,3.45,33.65,696.5,414.32,295.14
2018,8,8,10,0,719.0,155.0,3.4,34.2,716.0,461.14,332.56
2018,8,8,10,15,739.0,154.5,3.45,34.65,755.5,513.82,372.67
2018,8,8,10,30,759.0,154.0,3.5,35.1,795.0,567.12,412.07
2018,8,8,10,45,826.5,126.5,3.5,35.55,847.5,626.97,455.41
2018,8,8,11,0,894.0,99.0,3.5,36.0,900.0,690.47,500.26
2018,8,8,11,15,897.5,101.0,3.55,36.35,922.0,736.79,531.71
2018,8,8,11,30,901.0,103.0,3.6,36.7,944.0,780.8,559.63
2018,8,8,11,45,902.5,104.0,3.65,37.0,958.0,819.84,584.13
2018,8,8,12,0,904.0,105.0,3.7,37.3,972.0,856.08,606.64
2018,8,8,12,15,904.5,106.5,3.7,37.55,978.5,888.98,626.76
2018,8,8,12,30,905.0,108.0,3.7,37.8,985.0,918.82,644.82
2018,8,8,12,45,904.5,107.5,3.7,38.0,982.5,942.7,659.2
2018,8,8,13,0,904.0,107.0,3.7,38.2,980.0,963.18,671.49
2018,8,8,13,15,869.5,125.5,3.7,38.3,958.0,965.68,672.86
2018,8,8,13,30,835.0,144.0,3.7,38.4,936.0,963.81,671.72
2018,8,8,13,45,828.0,143.0,3.7,38.5,915.5,966.51,673.61
2018,8,8,14,0,821.0,142.0,3.7,38.6,895.0,965.6,673.33
2018,8,8,14,15,763.0,167.0,3.75,38.55,851.0,948.89,663.95
2018,8,8,14,30,705.0,192.0,3.8,38.5,807.0,924.79,650.02
2018,8,8,14,45,752.5,162.5,3.8,38.45,795.5,931.08,655.3
2018,8,8,15,0,800.0,133.0,3.8,38.4,784.0,939.38,661.81
2018,8,8,15,15,810.0,120.0,3.85,38.2,751.0,924.06,654.05
2018,8,8,15,30,820.0,107.0,3.9,38.0,718.0,895.7,638.08
2018,8,8,15,45,815.5,101.0,3.95,37.8,676.5,867.45,622.17
2018,8,8,16,0,811.0,95.0,4.0,37.6,635.0,836.07,604.08
2018,8,8,16,15,792.5,92.0,4.05,37.3,585.5,800.73,583.41
2018,8,8,16,30,774.0,89.0,4.1,37.0,536.0,755.68,555.88
2018,8,8,16,45,748.5,86.0,4.1,36.65,483.5,703.66,523.0
2018,8,8,17,0,723.0,83.0,4.1,36.3,431.0,651.01,488.99
2018,8,8,17,15,689.0,78.0,4.1,36.3,376.5,589.81,447.07
2018,8,8,17,30,655.0,73.0,4.1,36.3,322.0,532.02,405.12
2018,8,8,17,45,605.5,67.5,4.15,35.4,268.5,463.35,355.1
2018,8,8,18,0,556.0,62.0,4.2,34.5,215.0,398.08,305.4
2018,8,8,18,15,481.0,54.0,4.15,33.95,164.5,321.07,244.15
2018,8,8,18,30,406.0,46.0,4.1,33.4,114.0,251.24,186.53
2018,8,8,18,45,286.5,34.5,4.0,32.85,73.5,168.51,117.81
2018,8,8,19,0,167.0,23.0,3.9,32.3,33.0,91.96,24.05
2018,8,8,19,15,83.5,11.5,3.9,31.95,16.5,32.59,0.0
2018,8,8,19,30,0.0,0.0,3.9,31.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.95,31.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.0,30.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.05,30.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.1,30.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.15,29.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.35,29.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.6,27.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.5,27.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.45,27.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,4.4,27.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.75,26.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,24.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,9,5,45,26.5,4.5,2.6,24.45,4.5,0.0,0.0
2018,8,9,6,0,53.0,9.0,2.7,24.6,9.0,8.19,0.0
2018,8,9,6,15,181.5,22.5,2.9,25.1,39.5,17.8,0.0
2018,8,9,6,30,310.0,36.0,3.1,25.6,70.0,29.43,18.31
2018,8,9,6,45,413.0,43.5,3.3,26.05,117.0,34.1,23.12
2018,8,9,7,0,516.0,51.0,3.5,26.5,164.0,38.79,27.43
2018,8,9,7,15,577.0,56.5,3.55,27.25,217.0,41.64,29.92
2018,8,9,7,30,638.0,62.0,3.6,28.0,270.0,44.45,32.2
2018,8,9,7,45,569.5,91.0,3.6,28.75,302.5,63.74,48.24
2018,8,9,8,0,501.0,120.0,3.6,29.5,335.0,82.24,63.31
2018,8,9,8,15,639.5,98.0,3.5,30.2,411.0,81.22,48.29
2018,8,9,8,30,778.0,76.0,3.4,30.9,487.0,127.12,64.85
2018,8,9,8,45,798.5,78.0,3.3,31.6,538.0,190.36,109.51
2018,8,9,9,0,819.0,80.0,3.2,32.3,589.0,248.18,155.53
2018,8,9,9,15,792.0,100.5,3.1,32.9,625.0,303.1,202.64
2018,8,9,9,30,765.0,121.0,3.0,33.5,661.0,360.74,250.83
2018,8,9,9,45,818.5,104.5,2.85,34.05,714.5,420.77,298.12
2018,8,9,10,0,872.0,88.0,2.7,34.6,768.0,480.53,344.21
2018,8,9,10,15,875.0,93.0,2.6,35.05,803.0,536.02,386.13
2018,8,9,10,30,878.0,98.0,2.5,35.5,838.0,589.99,425.32
2018,8,9,10,45,836.0,125.5,2.45,35.95,850.5,633.06,455.28
2018,8,9,11,0,794.0,153.0,2.4,36.4,863.0,672.11,481.2
2018,8,9,11,15,810.5,149.5,2.4,36.7,890.0,720.11,513.61
2018,8,9,11,30,827.0,146.0,2.4,37.0,917.0,762.59,541.25
2018,8,9,11,45,651.0,251.5,2.4,37.3,864.5,759.32,535.15
2018,8,9,12,0,475.0,357.0,2.4,37.6,812.0,736.13,515.53
2018,8,9,12,15,450.5,375.5,2.45,37.8,809.0,753.68,526.37
2018,8,9,12,30,426.0,394.0,2.5,38.0,806.0,768.43,534.99
2018,8,9,12,45,474.5,367.0,2.55,38.15,825.0,806.22,560.52
2018,8,9,13,0,523.0,340.0,2.6,38.3,844.0,843.09,585.17
2018,8,9,13,15,566.5,308.5,2.65,38.35,849.0,869.16,603.25
2018,8,9,13,30,610.0,277.0,2.7,38.4,854.0,894.97,621.22
2018,8,9,13,45,604.5,273.5,2.75,38.45,836.0,896.46,622.65
2018,8,9,14,0,599.0,270.0,2.8,38.5,818.0,894.87,622.42
2018,8,9,14,15,499.0,311.5,2.8,38.4,759.0,838.67,585.27
2018,8,9,14,30,399.0,353.0,2.8,38.3,700.0,783.2,548.32
2018,8,9,14,45,511.0,286.5,2.85,38.2,713.0,825.73,580.88
2018,8,9,15,0,623.0,220.0,2.9,38.1,726.0,867.33,611.98
2018,8,9,15,15,552.0,241.5,2.9,37.9,673.5,808.27,573.67
2018,8,9,15,30,481.0,263.0,2.9,37.7,621.0,755.62,539.47
2018,8,9,15,45,463.5,250.5,2.9,37.5,577.5,716.55,515.47
2018,8,9,16,0,446.0,238.0,2.9,37.3,534.0,676.22,490.18
2018,8,9,16,15,443.5,219.0,2.9,36.95,494.0,640.78,468.53
2018,8,9,16,30,441.0,200.0,2.9,36.6,454.0,603.54,445.19
2018,8,9,16,45,340.0,197.0,2.95,36.3,381.5,490.59,366.25
2018,8,9,17,0,239.0,194.0,3.0,36.0,309.0,400.24,300.99
2018,8,9,17,15,293.0,160.0,3.0,36.0,283.0,390.2,295.9
2018,8,9,17,30,347.0,126.0,3.0,36.0,257.0,386.73,294.49
2018,8,9,17,45,346.0,108.0,3.05,35.3,220.5,348.8,266.78
2018,8,9,18,0,345.0,90.0,3.1,34.6,184.0,310.0,237.12
2018,8,9,18,15,293.0,76.0,3.05,34.15,142.5,249.95,189.21
2018,8,9,18,30,241.0,62.0,3.0,33.7,101.0,195.34,144.22
2018,8,9,18,45,155.5,42.5,2.95,33.3,64.0,120.06,82.61
2018,8,9,19,0,70.0,23.0,2.9,32.9,27.0,55.26,6.87
2018,8,9,19,15,35.0,11.5,2.9,32.55,13.5,19.73,0.0
2018,8,9,19,30,0.0,0.0,2.9,32.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,31.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,31.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.0,31.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,30.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,30.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.5,29.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,29.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,29.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.95,28.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.45,27.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.4,26.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.25,26.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,26.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,10,5,45,2.5,2.0,1.85,25.3,2.0,0.0,0.0
2018,8,10,6,0,5.0,4.0,1.8,25.3,4.0,3.64,0.0
2018,8,10,6,15,2.5,10.0,1.85,25.5,10.0,8.79,0.0
2018,8,10,6,30,0.0,16.0,1.9,25.7,16.0,14.07,5.78
2018,8,10,6,45,0.0,23.5,1.95,25.9,23.5,20.68,11.83
2018,8,10,7,0,0.0,31.0,2.0,26.1,31.0,27.3,17.7
