Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,15,0.0,35.0,2.0,26.5,35.0,30.83,20.8
2018,8,10,7,30,0.0,39.0,2.0,26.9,39.0,34.38,23.79
2018,8,10,7,45,0.0,64.5,2.0,27.25,64.5,57.0,42.87
2018,8,10,8,0,0.0,90.0,2.0,27.6,90.0,78.75,60.88
2018,8,10,8,15,1.0,121.5,1.95,28.1,122.0,104.33,77.97
2018,8,10,8,30,2.0,153.0,1.9,28.6,154.0,130.23,97.68
2018,8,10,8,45,2.5,161.0,1.9,29.05,162.5,138.18,103.24
2018,8,10,9,0,3.0,169.0,1.9,29.5,171.0,146.07,108.74
2018,8,10,9,15,2.0,155.5,1.75,30.0,157.0,135.85,100.35
2018,8,10,9,30,1.0,142.0,1.6,30.5,143.0,124.85,91.47
2018,8,10,9,45,4.0,165.5,1.5,31.0,168.5,146.42,107.39
2018,8,10,10,0,7.0,189.0,1.4,31.5,194.0,168.47,123.43
2018,8,10,10,15,9.5,212.0,1.35,31.95,219.5,190.35,139.17
2018,8,10,10,30,12.0,235.0,1.3,32.4,245.0,212.68,155.07
2018,8,10,10,45,23.0,299.0,1.2,32.85,319.0,274.7,199.44
2018,8,10,11,0,34.0,363.0,1.1,33.3,393.0,340.26,244.97
2018,8,10,11,15,59.5,399.5,1.15,33.7,454.0,394.91,282.63
2018,8,10,11,30,85.0,436.0,1.2,34.1,515.0,452.58,321.79
2018,8,10,11,45,134.5,460.0,1.25,34.45,587.5,524.88,370.77
2018,8,10,12,0,184.0,484.0,1.3,34.8,660.0,598.61,419.62
2018,8,10,12,15,197.5,486.5,1.35,35.1,676.5,624.87,436.31
2018,8,10,12,30,211.0,489.0,1.4,35.4,693.0,651.17,453.32
2018,8,10,12,45,280.0,458.0,1.5,35.7,728.0,705.32,490.14
2018,8,10,13,0,349.0,427.0,1.6,36.0,763.0,753.31,522.6
2018,8,10,13,15,473.0,354.0,1.65,36.15,804.0,824.2,570.81
2018,8,10,13,30,597.0,281.0,1.7,36.3,845.0,887.23,613.44
2018,8,10,13,45,672.5,228.0,1.75,36.4,851.5,920.0,635.58
2018,8,10,14,0,748.0,175.0,1.8,36.5,858.0,940.67,648.78
2018,8,10,14,15,520.5,274.5,1.9,36.55,743.0,823.07,574.29
2018,8,10,14,30,293.0,374.0,2.0,36.6,628.0,686.97,482.9
2018,8,10,14,45,307.5,367.5,2.1,36.6,625.0,695.64,491.23
2018,8,10,15,0,322.0,361.0,2.2,36.6,622.0,702.5,497.39
2018,8,10,15,15,374.5,321.5,2.35,36.45,610.5,708.28,505.05
2018,8,10,15,30,427.0,282.0,2.5,36.3,599.0,725.66,520.12
2018,8,10,15,45,461.5,249.0,2.65,36.15,571.5,713.84,515.67
2018,8,10,16,0,496.0,216.0,2.8,36.0,544.0,697.56,508.32
2018,8,10,16,15,347.0,224.5,2.95,35.75,445.0,548.99,405.88
2018,8,10,16,30,198.0,233.0,3.1,35.5,346.0,411.52,307.2
2018,8,10,16,45,126.5,203.0,3.25,35.25,272.5,316.58,238.06
2018,8,10,17,0,55.0,173.0,3.4,35.0,199.0,214.3,161.03
2018,8,10,17,15,132.0,156.5,3.4,35.0,208.5,261.67,199.37
2018,8,10,17,30,209.0,140.0,3.4,35.0,218.0,300.84,230.39
2018,8,10,17,45,219.5,116.5,3.55,34.2,186.5,271.22,208.63
2018,8,10,18,0,230.0,93.0,3.7,33.4,155.0,239.69,184.42
2018,8,10,18,15,224.0,73.5,3.6,32.9,122.0,203.11,154.48
2018,8,10,18,30,218.0,54.0,3.5,32.4,89.0,175.79,130.27
2018,8,10,18,45,151.0,37.0,3.45,31.9,57.0,118.93,81.92
2018,8,10,19,0,84.0,20.0,3.4,31.4,25.0,55.22,0.0
2018,8,10,19,15,42.0,10.0,3.35,31.05,12.5,20.21,0.0
2018,8,10,19,30,0.0,0.0,3.3,30.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,30.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,29.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.7,28.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.7,27.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.65,27.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.35,26.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.05,25.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.55,25.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.75,24.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,24.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,1.5,1.0,24.65,1.5,0.0,0.0
2018,8,11,6,0,4.0,3.0,1.0,24.7,3.0,2.73,0.0
2018,8,11,6,15,2.0,9.0,1.05,24.95,9.0,7.91,0.0
2018,8,11,6,30,0.0,15.0,1.1,25.2,15.0,13.18,5.06
2018,8,11,6,45,0.0,23.5,1.2,25.4,23.5,20.68,11.87
2018,8,11,7,0,0.0,32.0,1.3,25.6,32.0,28.18,18.51
2018,8,11,7,15,2.0,56.0,1.3,26.0,56.5,49.47,36.79
2018,8,11,7,30,4.0,80.0,1.3,26.4,81.0,69.37,53.6
2018,8,11,7,45,33.0,120.5,1.35,26.75,134.0,97.37,76.88
2018,8,11,8,0,62.0,161.0,1.4,27.1,187.0,125.32,99.61
2018,8,11,8,15,50.5,159.5,1.4,27.5,183.0,128.19,95.96
2018,8,11,8,30,39.0,158.0,1.4,27.9,179.0,132.51,98.17
2018,8,11,8,45,35.0,187.0,1.4,28.3,207.0,157.92,117.32
2018,8,11,9,0,31.0,216.0,1.4,28.7,235.0,183.32,136.39
2018,8,11,9,15,41.5,249.0,1.4,29.1,277.0,215.79,160.12
2018,8,11,9,30,52.0,282.0,1.4,29.5,319.0,250.14,185.04
2018,8,11,9,45,40.0,270.5,1.35,29.9,300.0,242.98,179.39
2018,8,11,10,0,28.0,259.0,1.3,30.3,281.0,233.3,171.89
2018,8,11,10,15,19.0,234.5,1.25,30.6,249.5,214.39,157.56
2018,8,11,10,30,10.0,210.0,1.2,30.9,218.0,190.15,139.22
2018,8,11,10,45,23.5,281.5,1.2,31.25,302.0,260.36,190.53
2018,8,11,11,0,37.0,353.0,1.2,31.6,386.0,334.01,242.68
2018,8,11,11,15,53.5,386.5,1.15,31.85,435.5,379.67,274.14
2018,8,11,11,30,70.0,420.0,1.1,32.1,485.0,427.48,306.68
2018,8,11,11,45,177.0,437.5,1.05,32.35,605.5,539.72,384.26
2018,8,11,12,0,284.0,455.0,1.0,32.6,726.0,661.51,464.67
2018,8,11,12,15,476.0,352.5,1.05,32.75,810.5,757.47,530.39
2018,8,11,12,30,668.0,250.0,1.1,32.9,895.0,855.89,596.51
2018,8,11,12,45,577.0,302.5,1.1,33.05,858.5,842.18,584.42
2018,8,11,13,0,486.0,355.0,1.1,33.2,822.0,824.54,570.95
2018,8,11,13,15,401.0,400.0,1.2,33.25,782.5,799.42,554.42
2018,8,11,13,30,316.0,445.0,1.3,33.3,743.0,761.7,529.76
2018,8,11,13,45,421.5,374.0,1.4,33.35,763.5,814.81,568.39
2018,8,11,14,0,527.0,303.0,1.5,33.4,784.0,855.71,598.52
2018,8,11,14,15,384.5,344.0,1.6,33.35,689.5,759.43,535.17
2018,8,11,14,30,242.0,385.0,1.7,33.3,595.0,648.65,461.4
2018,8,11,14,45,248.0,371.5,1.85,33.2,579.0,642.03,459.93
2018,8,11,15,0,254.0,358.0,2.0,33.1,563.0,633.85,456.57
2018,8,11,15,15,220.0,346.0,2.1,32.8,517.5,571.18,415.43
2018,8,11,15,30,186.0,334.0,2.2,32.5,472.0,524.81,384.68
2018,8,11,15,45,181.5,293.5,2.35,32.2,421.0,474.75,351.95
2018,8,11,16,0,177.0,253.0,2.5,31.9,370.0,423.7,317.67
2018,8,11,16,15,105.0,193.0,2.55,31.45,261.0,292.52,221.56
2018,8,11,16,30,33.0,133.0,2.6,31.0,152.0,154.68,116.37
2018,8,11,16,45,202.5,145.5,2.7,30.55,243.0,324.69,251.76
2018,8,11,17,0,372.0,158.0,2.8,30.1,334.0,472.99,365.63
2018,8,11,17,15,338.5,143.0,2.8,30.1,288.0,402.91,313.21
2018,8,11,17,30,305.0,128.0,2.8,30.1,242.0,349.52,272.88
2018,8,11,17,45,322.0,109.0,2.8,29.1,211.0,336.1,263.5
2018,8,11,18,0,339.0,90.0,2.8,28.1,180.0,307.26,241.0
2018,8,11,18,15,274.5,75.0,2.75,27.7,136.5,240.15,186.22
2018,8,11,18,30,210.0,60.0,2.7,27.3,93.0,171.85,129.54
2018,8,11,18,45,127.5,40.0,2.65,26.9,57.5,106.91,74.24
2018,8,11,19,0,45.0,20.0,2.6,26.5,22.0,38.82,0.0
2018,8,11,19,15,22.5,10.0,2.55,26.3,11.0,15.05,0.0
2018,8,11,19,30,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.9,24.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.05,24.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.8,24.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,24.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,24.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,45,1.0,2.5,2.95,24.0,2.5,0.0,0.0
2018,8,12,6,0,2.0,5.0,3.0,24.0,5.0,4.55,0.0
2018,8,12,6,15,2.0,18.5,3.05,24.1,18.5,16.03,0.0
2018,8,12,6,30,2.0,32.0,3.1,24.2,32.0,27.65,16.76
2018,8,12,6,45,9.5,50.0,3.15,24.3,52.0,42.72,30.52
2018,8,12,7,0,17.0,68.0,3.2,24.4,72.0,56.49,42.78
2018,8,12,7,15,8.5,76.0,3.35,24.6,78.0,65.16,50.41
2018,8,12,7,30,0.0,84.0,3.5,24.8,84.0,72.41,56.57
2018,8,12,7,45,0.0,94.0,3.6,25.0,94.0,81.11,63.79
2018,8,12,8,0,0.0,104.0,3.7,25.2,104.0,89.73,70.8
2018,8,12,8,15,0.0,110.0,3.85,25.45,110.0,95.29,71.71
2018,8,12,8,30,0.0,116.0,4.0,25.7,116.0,100.92,75.85
2018,8,12,8,45,0.5,135.5,4.15,25.95,136.0,117.53,88.65
2018,8,12,9,0,1.0,155.0,4.3,26.2,156.0,134.33,101.47
2018,8,12,9,15,5.0,180.0,4.35,26.5,183.5,156.82,118.48
2018,8,12,9,30,9.0,205.0,4.4,26.8,211.0,180.0,135.9
2018,8,12,9,45,12.0,228.0,4.5,27.05,237.0,201.83,152.24
2018,8,12,10,0,15.0,251.0,4.6,27.3,263.0,224.22,168.9
2018,8,12,10,15,16.5,258.5,4.6,27.55,272.0,233.37,175.41
2018,8,12,10,30,18.0,266.0,4.6,27.8,281.0,242.64,182.03
2018,8,12,10,45,17.0,259.5,4.6,28.05,274.0,238.43,178.47
2018,8,12,11,0,16.0,253.0,4.6,28.3,267.0,233.86,174.69
2018,8,12,11,15,29.0,313.5,4.6,28.45,340.0,298.86,223.25
2018,8,12,11,30,42.0,374.0,4.6,28.6,413.0,365.93,272.45
2018,8,12,11,45,101.5,421.0,4.6,28.8,517.5,465.08,345.27
2018,8,12,12,0,161.0,468.0,4.6,29.0,622.0,566.33,417.92
2018,8,12,12,15,149.5,440.5,4.55,29.05,584.0,542.23,400.34
2018,8,12,12,30,138.0,413.0,4.5,29.1,546.0,515.76,381.51
2018,8,12,12,45,145.0,405.0,4.5,29.15,544.5,522.8,386.97
2018,8,12,13,0,152.0,397.0,4.5,29.2,543.0,529.15,391.85
2018,8,12,13,15,120.0,374.5,4.45,29.2,489.0,482.77,358.13
2018,8,12,13,30,88.0,352.0,4.4,29.2,435.0,434.11,322.59
2018,8,12,13,45,45.0,242.0,4.4,29.25,284.5,273.45,204.35
2018,8,12,14,0,2.0,132.0,4.4,29.3,134.0,120.4,87.66
2018,8,12,14,15,1.0,106.5,4.3,29.25,107.5,96.18,69.25
2018,8,12,14,30,0.0,81.0,4.2,29.2,81.0,72.06,50.67
2018,8,12,14,45,0.0,70.0,4.15,29.2,70.0,62.21,43.1
2018,8,12,15,0,0.0,59.0,4.1,29.2,59.0,52.37,35.51
2018,8,12,15,15,0.0,62.0,4.05,29.25,62.0,55.01,37.65
2018,8,12,15,30,0.0,65.0,4.0,29.3,65.0,57.64,39.8
2018,8,12,15,45,24.0,131.0,4.0,29.35,147.0,146.21,109.92
2018,8,12,16,0,48.0,197.0,4.0,29.4,229.0,234.7,178.77
2018,8,12,16,15,155.5,217.5,3.85,29.35,308.0,363.1,279.41
2018,8,12,16,30,263.0,238.0,3.7,29.3,387.0,486.24,373.16
2018,8,12,16,45,224.5,212.5,3.6,29.25,331.0,405.24,313.1
2018,8,12,17,0,186.0,187.0,3.5,29.2,275.0,340.93,264.96
2018,8,12,17,15,163.0,164.5,3.5,29.2,234.5,293.51,229.07
2018,8,12,17,30,140.0,142.0,3.5,29.2,194.0,247.6,193.57
2018,8,12,17,45,113.5,120.5,2.85,28.5,158.0,202.55,158.16
2018,8,12,18,0,87.0,99.0,2.2,27.8,122.0,159.83,123.87
2018,8,12,18,15,62.0,76.0,2.15,27.4,90.5,110.52,83.71
2018,8,12,18,30,37.0,53.0,2.1,27.0,59.0,72.13,51.87
2018,8,12,18,45,21.0,34.0,2.05,26.6,37.0,44.66,28.08
2018,8,12,19,0,5.0,15.0,2.0,26.2,15.0,15.93,0.0
2018,8,12,19,15,2.5,7.5,2.2,26.05,7.5,6.82,0.0
2018,8,12,19,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,25.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,25.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,24.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,23.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.75,24.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.7,24.15,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,5,45,1.0,2.0,2.75,24.2,2.0,0.0,0.0
2018,8,13,6,0,2.0,4.0,2.8,24.2,4.0,3.64,0.0
2018,8,13,6,15,30.0,20.0,2.9,24.4,23.0,16.69,0.0
2018,8,13,6,30,58.0,36.0,3.0,24.6,42.0,29.63,18.22
2018,8,13,6,45,108.5,56.0,3.1,24.8,76.0,45.25,32.55
2018,8,13,7,0,159.0,76.0,3.2,25.0,110.0,58.41,44.29
2018,8,13,7,15,278.5,89.0,3.4,25.3,169.5,68.09,52.75
2018,8,13,7,30,398.0,102.0,3.6,25.6,229.0,73.17,57.03
2018,8,13,7,45,289.0,133.0,3.8,25.9,234.5,97.19,77.14
2018,8,13,8,0,180.0,164.0,4.0,26.2,240.0,121.99,97.53
2018,8,13,8,15,372.0,151.5,4.15,26.6,337.0,112.43,78.3
2018,8,13,8,30,564.0,139.0,4.3,27.0,434.0,150.0,92.2
2018,8,13,8,45,614.5,138.5,4.45,27.35,491.0,196.92,124.48
2018,8,13,9,0,665.0,138.0,4.6,27.7,548.0,249.97,166.14
2018,8,13,9,15,588.5,174.0,4.7,28.15,558.0,300.94,211.75
2018,8,13,9,30,512.0,210.0,4.8,28.6,568.0,342.53,248.71
2018,8,13,9,45,443.0,241.5,4.85,29.0,565.5,373.88,275.99
2018,8,13,10,0,374.0,273.0,4.9,29.4,563.0,397.12,295.51
2018,8,13,10,15,465.5,260.0,5.0,29.85,638.5,460.67,343.67
2018,8,13,10,30,557.0,247.0,5.1,30.3,714.0,532.1,397.17
2018,8,13,10,45,458.5,302.5,5.15,30.75,696.0,550.71,409.84
2018,8,13,11,0,360.0,358.0,5.2,31.2,678.0,557.95,413.45
2018,8,13,11,15,465.5,317.0,5.3,31.6,742.0,623.17,461.73
2018,8,13,11,30,571.0,276.0,5.4,32.0,806.0,693.06,512.68
2018,8,13,11,45,521.0,305.0,5.5,32.45,794.5,707.79,521.28
2018,8,13,12,0,471.0,334.0,5.6,32.9,783.0,716.73,525.81
2018,8,13,12,15,452.5,355.5,5.65,33.2,789.0,741.92,542.16
2018,8,13,12,30,434.0,377.0,5.7,33.5,795.0,764.69,556.61
2018,8,13,12,45,430.0,383.0,5.75,33.85,796.0,784.26,569.25
2018,8,13,13,0,426.0,389.0,5.8,34.2,797.0,801.79,580.47
2018,8,13,13,15,451.0,373.5,5.85,34.4,801.5,824.86,596.81
2018,8,13,13,30,476.0,358.0,5.9,34.6,806.0,845.95,611.83
2018,8,13,13,45,429.0,375.5,5.9,34.75,773.0,825.75,596.91
2018,8,13,14,0,382.0,393.0,5.9,34.9,740.0,790.82,572.44
2018,8,13,14,15,425.0,357.0,5.9,34.9,732.5,814.61,590.73
2018,8,13,14,30,468.0,321.0,5.9,34.9,725.0,823.14,598.8
2018,8,13,14,45,462.5,303.5,5.85,34.95,689.5,799.16,583.27
2018,8,13,15,0,457.0,286.0,5.8,35.0,654.0,772.71,566.2
2018,8,13,15,15,528.0,247.5,5.75,34.85,651.5,795.02,584.99
2018,8,13,15,30,599.0,209.0,5.7,34.7,649.0,818.08,603.97
2018,8,13,15,45,571.5,203.0,5.7,34.6,601.0,773.33,574.24
2018,8,13,16,0,544.0,197.0,5.7,34.5,553.0,721.31,539.5
2018,8,13,16,15,558.0,177.0,5.55,34.2,517.0,695.13,523.35
2018,8,13,16,30,572.0,157.0,5.4,33.9,481.0,672.69,509.36
2018,8,13,16,45,534.0,150.0,5.3,33.6,428.5,606.78,463.26
2018,8,13,17,0,496.0,143.0,5.2,33.3,376.0,549.12,422.16
2018,8,13,17,15,468.5,132.5,5.2,33.3,330.0,496.41,383.67
2018,8,13,17,30,441.0,122.0,5.2,33.3,284.0,444.79,344.95
2018,8,13,17,45,344.5,109.0,4.6,32.1,222.0,350.21,272.57
2018,8,13,18,0,248.0,96.0,4.0,30.9,160.0,254.49,197.74
2018,8,13,18,15,155.5,73.0,3.8,30.2,110.0,169.74,129.68
2018,8,13,18,30,63.0,50.0,3.6,29.5,60.0,86.71,62.61
2018,8,13,18,45,35.5,32.0,3.45,28.8,37.0,53.75,34.1
2018,8,13,19,0,8.0,14.0,3.3,28.1,14.0,15.8,0.0
2018,8,13,19,15,4.0,7.0,3.45,27.85,7.0,6.37,0.0
2018,8,13,19,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.85,26.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,26.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,25.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.65,24.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,23.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,23.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.0,2.95,23.55,2.0,0.0,0.0
2018,8,14,6,0,4.0,4.0,3.0,23.7,4.0,3.64,0.0
2018,8,14,6,15,58.0,23.5,3.25,24.15,29.0,18.82,0.0
2018,8,14,6,30,112.0,43.0,3.5,24.6,54.0,33.85,21.48
2018,8,14,6,45,208.0,60.0,3.75,25.05,97.5,46.89,33.86
2018,8,14,7,0,304.0,77.0,4.0,25.5,141.0,57.75,43.62
2018,8,14,7,15,381.5,88.0,4.1,26.05,193.0,64.71,49.71
2018,8,14,7,30,459.0,99.0,4.2,26.6,245.0,71.43,55.33
2018,8,14,7,45,501.0,107.5,4.35,27.15,295.0,75.92,58.87
2018,8,14,8,0,543.0,116.0,4.5,27.7,345.0,80.08,62.03
2018,8,14,8,15,580.5,122.5,4.55,28.25,398.0,99.2,63.44
2018,8,14,8,30,618.0,129.0,4.6,28.8,451.0,148.16,87.99
2018,8,14,8,45,665.0,129.0,4.65,29.3,508.5,198.45,122.66
2018,8,14,9,0,712.0,129.0,4.7,29.8,566.0,254.33,166.49
2018,8,14,9,15,732.0,132.0,4.75,30.3,613.5,310.03,213.0
2018,8,14,9,30,752.0,135.0,4.8,30.8,661.0,371.59,263.86
2018,8,14,9,45,756.5,141.5,4.85,31.3,699.0,426.22,308.89
2018,8,14,10,0,761.0,148.0,4.9,31.8,737.0,480.21,352.12
2018,8,14,10,15,782.5,146.5,4.9,32.25,777.5,535.54,394.96
2018,8,14,10,30,804.0,145.0,4.9,32.7,818.0,591.53,437.03
2018,8,14,10,45,801.0,151.5,4.9,33.1,842.5,639.36,472.05
2018,8,14,11,0,798.0,158.0,4.9,33.5,867.0,684.95,504.49
2018,8,14,11,15,785.0,170.0,4.9,33.8,882.0,725.75,532.78
2018,8,14,11,30,772.0,182.0,4.9,34.1,897.0,763.27,558.13
2018,8,14,11,45,669.0,238.0,4.9,34.4,864.5,768.1,558.83
2018,8,14,12,0,566.0,294.0,4.9,34.7,832.0,760.63,551.02
2018,8,14,12,15,561.0,301.0,4.9,34.9,837.0,787.02,568.44
2018,8,14,12,30,556.0,308.0,4.9,35.1,842.0,812.24,584.69
2018,8,14,12,45,549.5,308.5,4.9,35.3,835.5,826.46,593.7
2018,8,14,13,0,543.0,309.0,4.9,35.5,829.0,838.0,600.96
2018,8,14,13,15,618.5,267.0,4.9,35.55,853.0,886.61,635.31
2018,8,14,13,30,694.0,225.0,4.9,35.6,877.0,932.55,666.6
2018,8,14,13,45,647.0,244.5,4.85,35.65,842.5,915.97,655.3
2018,8,14,14,0,600.0,264.0,4.8,35.7,808.0,895.54,640.97
2018,8,14,14,15,561.0,274.5,4.8,35.65,771.0,870.86,624.83
2018,8,14,14,30,522.0,285.0,4.8,35.6,734.0,840.73,605.11
2018,8,14,14,45,523.0,272.5,4.75,35.5,707.5,827.48,597.61
2018,8,14,15,0,524.0,260.0,4.7,35.4,681.0,811.53,588.36
2018,8,14,15,15,494.0,258.0,4.65,35.25,638.5,774.38,564.17
2018,8,14,15,30,464.0,256.0,4.6,35.1,596.0,735.98,539.01
2018,8,14,15,45,403.5,256.0,4.55,34.95,538.0,670.85,494.54
2018,8,14,16,0,343.0,256.0,4.5,34.8,480.0,591.72,439.85
2018,8,14,16,15,325.5,231.5,4.4,34.5,430.0,540.57,405.33
2018,8,14,16,30,308.0,207.0,4.3,34.2,380.0,489.05,369.8
2018,8,14,16,45,405.5,171.5,4.25,33.85,375.5,530.54,403.58
2018,8,14,17,0,503.0,136.0,4.2,33.5,371.0,546.67,418.52
2018,8,14,17,15,424.5,129.5,4.2,33.5,310.0,462.52,356.17
2018,8,14,17,30,346.0,123.0,4.2,33.5,249.0,384.28,297.02
2018,8,14,17,45,329.5,103.5,3.75,32.6,206.5,335.1,259.99
2018,8,14,18,0,313.0,84.0,3.3,31.7,164.0,286.65,221.97
2018,8,14,18,15,264.0,67.5,3.25,31.1,123.5,226.74,173.37
2018,8,14,18,30,215.0,51.0,3.2,30.5,83.0,171.99,127.53
2018,8,14,18,45,136.5,34.5,3.15,29.9,51.5,103.79,68.79
2018,8,14,19,0,58.0,18.0,3.1,29.3,20.0,34.91,0.0
2018,8,14,19,15,29.0,9.0,3.2,29.05,10.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,28.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.4,28.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.55,28.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.7,26.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.75,26.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.7,25.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,25.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,24.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,24.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.45,24.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.4,24.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,24.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,24.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,24.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.0,24.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,8,15,5,45,7.5,2.5,2.9,24.4,2.5,0.0,0.0
2018,8,15,6,0,15.0,5.0,2.9,24.5,5.0,4.55,0.0
2018,8,15,6,15,107.5,21.0,3.1,24.95,31.0,16.65,0.0
2018,8,15,6,30,200.0,37.0,3.3,25.4,57.0,28.88,17.32
2018,8,15,6,45,299.5,49.0,3.55,25.8,100.5,37.6,25.95
2018,8,15,7,0,399.0,61.0,3.8,26.2,144.0,47.43,34.74
2018,8,15,7,15,422.0,73.0,3.85,26.75,185.0,53.95,40.43
2018,8,15,7,30,445.0,85.0,3.9,27.3,226.0,61.42,46.7
2018,8,15,7,45,479.0,96.0,4.0,27.8,274.5,67.63,51.74
2018,8,15,8,0,513.0,107.0,4.1,28.3,323.0,72.99,55.94
2018,8,15,8,15,562.0,109.5,4.05,28.85,376.5,89.29,55.59
2018,8,15,8,30,611.0,112.0,4.0,29.4,430.0,135.29,77.87
2018,8,15,8,45,686.0,105.5,4.0,29.9,498.0,184.89,110.97
2018,8,15,9,0,761.0,99.0,4.0,30.4,566.0,247.62,159.15
2018,8,15,9,15,760.0,110.0,4.0,30.9,608.0,305.95,208.44
2018,8,15,9,30,759.0,121.0,4.0,31.4,650.0,363.45,256.64
2018,8,15,9,45,794.0,115.0,4.0,31.95,699.5,420.58,302.95
2018,8,15,10,0,829.0,109.0,4.0,32.5,749.0,483.33,352.17
2018,8,15,10,15,849.5,106.0,4.0,32.9,789.5,539.49,395.61
2018,8,15,10,30,870.0,103.0,4.0,33.3,830.0,595.9,437.91
2018,8,15,10,45,713.0,188.0,4.05,33.75,798.0,615.94,451.38
2018,8,15,11,0,556.0,273.0,4.1,34.2,766.0,621.01,452.96
2018,8,15,11,15,511.0,304.5,4.1,34.55,766.5,647.48,470.32
2018,8,15,11,30,466.0,336.0,4.1,34.9,767.0,668.23,483.13
2018,8,15,11,45,689.5,217.0,4.1,35.2,866.0,767.06,554.73
2018,8,15,12,0,913.0,98.0,4.1,35.5,965.0,866.19,620.23
2018,8,15,12,15,914.5,98.0,4.1,35.75,971.0,898.93,640.08
2018,8,15,12,30,916.0,98.0,4.1,36.0,977.0,928.51,658.21
2018,8,15,12,45,915.5,98.5,4.1,36.25,975.0,953.43,673.31
2018,8,15,13,0,915.0,99.0,4.1,36.5,973.0,974.87,686.22
2018,8,15,13,15,913.0,98.0,4.05,36.6,962.0,989.77,695.2
2018,8,15,13,30,911.0,97.0,4.0,36.7,951.0,1000.89,701.91
2018,8,15,13,45,869.5,115.5,4.0,36.8,917.0,988.82,694.42
2018,8,15,14,0,828.0,134.0,4.0,36.9,883.0,972.6,684.57
2018,8,15,14,15,781.5,152.0,3.95,36.9,842.0,959.48,676.81
2018,8,15,14,30,735.0,170.0,3.9,36.9,801.0,931.74,659.76
2018,8,15,14,45,701.0,178.5,3.9,36.9,761.0,910.86,647.5
2018,8,15,15,0,667.0,187.0,3.9,36.9,721.0,880.91,629.34
2018,8,15,15,15,510.0,237.5,3.85,36.75,633.5,768.52,554.5
2018,8,15,15,30,353.0,288.0,3.8,36.6,546.0,650.3,472.66
2018,8,15,15,45,448.5,234.5,3.8,36.5,540.5,689.77,504.16
2018,8,15,16,0,544.0,181.0,3.8,36.4,535.0,711.94,523.18
2018,8,15,16,15,648.5,137.0,3.75,36.1,525.0,737.15,543.38
2018,8,15,16,30,753.0,93.0,3.7,35.8,515.0,746.68,552.1
2018,8,15,16,45,725.5,89.5,3.65,35.55,462.0,692.7,517.03
2018,8,15,17,0,698.0,86.0,3.6,35.3,409.0,641.18,483.34
2018,8,15,17,15,660.5,80.5,3.6,35.3,354.5,577.58,439.24
2018,8,15,17,30,623.0,75.0,3.6,35.3,300.0,515.4,393.94
2018,8,15,17,45,567.5,68.5,3.0,34.0,246.0,443.03,340.22
2018,8,15,18,0,512.0,62.0,2.4,32.7,192.0,374.79,287.47
2018,8,15,18,15,427.0,53.0,2.4,31.95,143.0,293.71,223.13
2018,8,15,18,30,342.0,44.0,2.4,31.2,94.0,221.04,163.21
2018,8,15,18,45,221.0,30.5,2.4,30.5,57.5,138.88,91.37
2018,8,15,19,0,100.0,17.0,2.4,29.8,21.0,47.36,0.0
2018,8,15,19,15,50.0,8.5,2.65,29.65,10.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,28.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,28.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,28.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,28.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.8,27.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.8,27.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.75,26.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,25.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.25,25.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.15,24.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.0,24.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.15,24.65,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.0,2.25,24.95,2.0,0.0,0.0
2018,8,16,6,0,10.0,4.0,2.3,25.1,4.0,3.64,0.0
2018,8,16,6,15,85.0,21.0,2.5,25.5,29.0,16.95,0.0
2018,8,16,6,30,160.0,38.0,2.7,25.9,54.0,29.63,17.75
2018,8,16,6,45,262.5,52.5,2.9,26.3,98.0,40.24,28.07
2018,8,16,7,0,365.0,67.0,3.1,26.7,142.0,50.51,37.25
2018,8,16,7,15,439.5,76.0,3.15,27.2,194.0,56.27,42.31
2018,8,16,7,30,514.0,85.0,3.2,27.7,246.0,62.36,47.41
2018,8,16,7,45,568.0,89.5,3.25,28.15,300.5,63.21,47.94
2018,8,16,8,0,622.0,94.0,3.3,28.6,355.0,64.13,48.45
2018,8,16,8,15,659.5,98.5,3.3,29.1,409.5,85.15,50.25
2018,8,16,8,30,697.0,103.0,3.3,29.6,464.0,137.76,76.31
2018,8,16,8,45,727.0,104.5,3.35,30.1,516.5,196.67,118.2
2018,8,16,9,0,757.0,106.0,3.4,30.6,569.0,253.06,163.15
2018,8,16,9,15,777.0,108.0,3.45,31.05,617.0,310.06,210.73
2018,8,16,9,30,797.0,110.0,3.5,31.5,665.0,368.63,259.4
2018,8,16,9,45,774.0,124.5,3.5,32.0,691.5,421.23,303.07
2018,8,16,10,0,751.0,139.0,3.5,32.5,718.0,470.06,342.23
2018,8,16,10,15,722.5,158.0,3.55,32.9,737.0,515.93,377.78
2018,8,16,10,30,694.0,177.0,3.6,33.3,756.0,555.99,407.81
2018,8,16,10,45,730.5,170.0,3.65,33.65,799.0,613.21,449.41
2018,8,16,11,0,767.0,163.0,3.7,34.0,842.0,670.73,490.24
2018,8,16,11,15,813.5,146.0,3.8,34.3,882.5,727.74,530.44
2018,8,16,11,30,860.0,129.0,3.9,34.6,923.0,782.0,566.84
2018,8,16,11,45,833.0,147.5,3.95,34.85,926.5,811.99,585.72
2018,8,16,12,0,806.0,166.0,4.0,35.1,930.0,845.74,607.14
2018,8,16,12,15,751.0,199.5,4.05,35.25,915.0,858.02,614.63
2018,8,16,12,30,696.0,233.0,4.1,35.4,900.0,871.93,623.37
2018,8,16,12,45,721.5,216.5,4.15,35.55,906.5,902.47,643.06
2018,8,16,13,0,747.0,200.0,4.2,35.7,913.0,923.46,656.42
2018,8,16,13,15,707.5,216.5,4.25,35.7,885.5,926.05,658.44
2018,8,16,13,30,668.0,233.0,4.3,35.7,858.0,917.42,653.42
2018,8,16,13,45,683.0,219.0,4.35,35.65,846.5,928.35,661.41
2018,8,16,14,0,698.0,205.0,4.4,35.6,835.0,935.85,667.18
2018,8,16,14,15,749.5,176.0,4.4,35.55,834.5,953.33,679.33
2018,8,16,14,30,801.0,147.0,4.4,35.5,834.0,974.45,693.88
2018,8,16,14,45,748.0,163.0,4.4,35.4,784.0,935.01,669.54
2018,8,16,15,0,695.0,179.0,4.4,35.3,734.0,900.45,648.62
2018,8,16,15,15,627.0,195.0,4.35,35.2,676.0,843.16,612.2
2018,8,16,15,30,559.0,211.0,4.3,35.1,618.0,784.65,573.53
2018,8,16,15,45,527.0,206.0,4.3,35.0,570.0,731.31,538.75
2018,8,16,16,0,495.0,201.0,4.3,34.9,522.0,683.94,507.34
2018,8,16,16,15,580.5,162.0,4.25,34.65,508.0,706.8,527.15
2018,8,16,16,30,666.0,123.0,4.2,34.4,494.0,713.97,534.58
2018,8,16,16,45,653.0,113.0,4.1,34.2,446.0,667.02,503.5
2018,8,16,17,0,640.0,103.0,4.0,34.0,398.0,618.74,471.02
2018,8,16,17,15,599.0,96.5,4.0,34.0,344.0,553.87,424.48
2018,8,16,17,30,558.0,90.0,4.0,34.0,290.0,490.77,377.91
2018,8,16,17,45,501.5,81.5,3.45,33.05,237.0,418.32,323.26
2018,8,16,18,0,445.0,73.0,2.9,32.1,184.0,350.07,269.86
2018,8,16,18,15,361.5,61.0,2.8,31.45,136.0,267.29,203.68
2018,8,16,18,30,278.0,49.0,2.7,30.8,88.0,197.59,145.88
2018,8,16,18,45,173.0,33.0,2.6,30.2,53.5,124.89,80.53
2018,8,16,19,0,68.0,17.0,2.5,29.6,19.0,37.12,0.0
2018,8,16,19,15,34.0,8.5,2.7,29.4,9.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,29.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.15,29.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.45,28.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.6,28.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.7,27.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.65,27.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.25,26.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.1,25.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,24.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,23.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,2.0,24.2,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.2,24.4,5.0,0.0,0.0
2018,8,17,6,15,133.5,20.0,2.5,24.9,31.5,18.19,0.0
2018,8,17,6,30,243.0,35.0,2.8,25.4,58.0,27.42,15.91
2018,8,17,6,45,352.0,45.0,3.05,25.85,103.5,35.94,24.51
2018,8,17,7,0,461.0,55.0,3.3,26.3,149.0,42.57,30.58
2018,8,17,7,15,531.0,61.5,3.4,26.85,202.5,45.95,33.61
2018,8,17,7,30,601.0,68.0,3.5,27.4,256.0,49.29,36.41
2018,8,17,7,45,650.0,72.0,3.6,27.95,312.0,50.56,37.32
2018,8,17,8,0,699.0,76.0,3.7,28.5,368.0,56.96,42.47
2018,8,17,8,15,730.0,79.5,3.7,29.15,422.5,79.81,44.47
2018,8,17,8,30,761.0,83.0,3.7,29.8,477.0,134.95,71.54
2018,8,17,8,45,784.5,85.5,3.75,30.5,529.0,191.78,111.99
2018,8,17,9,0,808.0,88.0,3.8,31.2,581.0,251.08,159.7
2018,8,17,9,15,824.0,90.5,3.75,31.75,629.0,315.85,213.5
2018,8,17,9,30,840.0,93.0,3.7,32.3,677.0,375.5,263.13
2018,8,17,9,45,852.5,94.5,3.7,32.9,719.5,433.54,310.49
2018,8,17,10,0,865.0,96.0,3.7,33.5,762.0,491.53,356.29
2018,8,17,10,15,873.5,98.0,3.6,34.0,798.5,547.54,399.03
2018,8,17,10,30,882.0,100.0,3.5,34.5,835.0,602.57,439.49
2018,8,17,10,45,888.0,101.5,3.45,34.95,864.5,654.35,476.5
2018,8,17,11,0,894.0,103.0,3.4,35.4,894.0,704.4,511.14
2018,8,17,11,15,899.0,103.5,3.35,35.75,916.0,750.9,541.91
2018,8,17,11,30,904.0,104.0,3.3,36.1,938.0,795.15,569.42
2018,8,17,11,45,907.0,104.5,3.25,36.45,952.0,835.33,593.89
2018,8,17,12,0,910.0,105.0,3.2,36.8,966.0,872.76,616.3
2018,8,17,12,15,910.5,105.5,3.15,37.0,972.0,905.07,635.63
2018,8,17,12,30,911.0,106.0,3.1,37.2,978.0,934.2,652.83
2018,8,17,12,45,910.0,105.5,3.05,37.45,974.5,957.65,666.27
2018,8,17,13,0,909.0,105.0,3.0,37.7,971.0,977.58,677.54
2018,8,17,13,15,906.5,105.0,3.0,37.8,960.0,992.92,686.82
2018,8,17,13,30,904.0,105.0,3.0,37.9,949.0,1004.5,693.92
2018,8,17,13,45,899.5,104.5,3.0,38.0,929.5,1009.78,697.28
2018,8,17,14,0,895.0,104.0,3.0,38.1,910.0,1011.19,698.45
2018,8,17,14,15,889.0,102.5,3.0,38.1,883.0,1006.19,696.15
2018,8,17,14,30,883.0,101.0,3.0,38.1,856.0,997.38,691.67
2018,8,17,14,45,875.0,100.0,3.0,38.1,822.5,983.39,684.13
2018,8,17,15,0,867.0,99.0,3.0,38.1,789.0,965.83,674.51
2018,8,17,15,15,856.0,97.0,3.0,38.0,748.5,940.84,660.59
2018,8,17,15,30,845.0,95.0,3.0,37.9,708.0,912.68,644.7
2018,8,17,15,45,830.5,93.0,3.0,37.75,662.5,878.33,624.93
2018,8,17,16,0,816.0,91.0,3.0,37.6,617.0,841.44,603.39
2018,8,17,16,15,796.5,88.0,3.0,37.35,566.5,804.48,581.82
2018,8,17,16,30,777.0,85.0,3.0,37.1,516.0,757.75,553.41
2018,8,17,16,45,750.5,81.5,3.0,36.8,462.5,703.5,519.49
2018,8,17,17,0,724.0,78.0,3.0,36.5,409.0,648.74,484.41
2018,8,17,17,15,687.5,73.0,3.0,36.5,354.0,585.06,441.39
2018,8,17,17,30,651.0,68.0,3.0,36.5,299.0,525.24,398.22
2018,8,17,17,45,596.5,62.5,2.45,35.0,245.0,453.29,345.47
2018,8,17,18,0,542.0,57.0,1.9,33.5,191.0,385.37,293.39
2018,8,17,18,15,455.5,49.0,1.95,32.75,141.5,303.21,228.63
2018,8,17,18,30,369.0,41.0,2.0,32.0,92.0,229.61,168.0
2018,8,17,18,45,236.0,28.0,2.05,31.2,55.0,141.95,88.87
2018,8,17,19,0,103.0,15.0,2.1,30.4,18.0,46.38,0.0
2018,8,17,19,15,51.5,7.5,2.45,30.25,9.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.1,29.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.85,28.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.0,28.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,27.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.8,26.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.0,25.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.65,24.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,8,18,5,45,5.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,8,18,6,0,10.0,4.0,2.2,24.1,4.0,0.0,0.0
2018,8,18,6,15,45.5,18.5,2.4,24.5,22.5,16.83,0.0
2018,8,18,6,30,81.0,33.0,2.6,24.9,41.0,26.46,15.04
2018,8,18,6,45,174.0,50.0,2.75,25.3,81.0,39.6,27.61
2018,8,18,7,0,267.0,67.0,2.9,25.7,121.0,50.23,37.15
2018,8,18,7,15,382.5,74.0,2.9,26.3,178.5,54.62,41.07
2018,8,18,7,30,498.0,81.0,2.9,26.9,236.0,59.18,44.88
2018,8,18,7,45,419.0,112.5,2.9,27.5,260.5,79.1,61.46
2018,8,18,8,0,340.0,144.0,2.9,28.1,285.0,104.19,82.01
2018,8,18,8,15,454.5,140.0,2.8,28.9,357.0,109.41,73.02
2018,8,18,8,30,569.0,136.0,2.7,29.7,429.0,151.02,91.42
2018,8,18,8,45,659.0,122.0,2.65,30.5,496.5,194.89,119.32
2018,8,18,9,0,749.0,108.0,2.6,31.3,564.0,254.44,163.86
2018,8,18,9,15,764.5,112.5,2.45,32.0,611.0,311.84,211.07
2018,8,18,9,30,780.0,117.0,2.3,32.7,658.0,370.3,258.57
2018,8,18,9,45,812.0,111.5,2.15,33.35,706.0,428.07,304.12
2018,8,18,10,0,844.0,106.0,2.0,34.0,754.0,490.99,351.72
2018,8,18,10,15,847.5,111.0,1.85,34.55,789.0,545.84,392.02
2018,8,18,10,30,851.0,116.0,1.7,35.1,824.0,599.25,429.5
2018,8,18,10,45,828.5,135.0,1.55,35.6,845.0,646.23,460.71
2018,8,18,11,0,806.0,154.0,1.4,36.1,866.0,691.91,489.45
2018,8,18,11,15,800.5,163.5,1.5,36.45,885.5,736.44,518.9
2018,8,18,11,30,795.0,173.0,1.6,36.8,905.0,778.27,545.97
2018,8,18,11,45,842.0,146.5,1.65,37.2,932.5,821.06,572.04
2018,8,18,12,0,889.0,120.0,1.7,37.6,960.0,869.97,601.34
2018,8,18,12,15,890.5,120.0,1.85,37.8,966.0,902.21,621.56
2018,8,18,12,30,892.0,120.0,2.0,38.0,972.0,931.37,640.02
2018,8,18,12,45,892.0,119.5,2.15,38.25,969.5,955.48,655.28
2018,8,18,13,0,892.0,119.0,2.3,38.5,967.0,976.17,668.55
2018,8,18,13,15,890.5,118.5,2.4,38.6,956.5,991.88,678.82
2018,8,18,13,30,889.0,118.0,2.5,38.7,946.0,1003.91,687.01
2018,8,18,13,45,885.5,116.5,2.6,38.75,927.0,1009.2,691.39
2018,8,18,14,0,882.0,115.0,2.7,38.8,908.0,1010.65,693.62
2018,8,18,14,15,874.5,115.0,2.75,38.8,881.0,1005.83,691.88
2018,8,18,14,30,867.0,115.0,2.8,38.8,854.0,997.28,688.04
2018,8,18,14,45,856.5,113.5,2.85,38.75,819.0,980.53,679.41
2018,8,18,15,0,846.0,112.0,2.9,38.7,784.0,960.31,668.73
2018,8,18,15,15,834.0,110.5,2.9,38.5,743.5,935.35,655.17
2018,8,18,15,30,822.0,109.0,2.9,38.3,703.0,916.66,645.61
2018,8,18,15,45,807.0,105.5,2.9,38.15,657.0,880.42,624.66
2018,8,18,16,0,792.0,102.0,2.9,38.0,611.0,841.64,602.01
2018,8,18,16,15,730.0,111.0,2.9,37.7,550.0,774.5,560.68
2018,8,18,16,30,668.0,120.0,2.9,37.4,489.0,712.96,522.32
2018,8,18,16,45,681.5,103.5,2.85,37.05,446.0,678.9,501.83
2018,8,18,17,0,695.0,87.0,2.8,36.7,403.0,640.98,478.09
2018,8,18,17,15,656.5,81.5,2.8,36.7,348.0,576.6,433.95
2018,8,18,17,30,618.0,76.0,2.8,36.7,293.0,513.75,388.75
2018,8,18,17,45,561.5,69.0,2.15,35.1,239.0,440.22,334.76
2018,8,18,18,0,505.0,62.0,1.5,33.5,185.0,370.96,281.58
2018,8,18,18,15,416.0,52.5,1.5,32.7,136.0,287.61,216.2
2018,8,18,18,30,327.0,43.0,1.5,31.9,87.0,213.09,155.24
2018,8,18,18,45,191.0,27.5,1.55,31.1,50.5,122.46,73.58
2018,8,18,19,0,55.0,12.0,1.6,30.3,14.0,28.36,0.0
2018,8,18,19,15,27.5,6.0,1.8,30.15,7.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.25,29.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,29.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.8,29.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.1,29.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.45,29.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.15,27.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.1,27.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.9,26.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.3,25.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.35,25.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.25,24.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.15,24.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.1,24.65,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,19,5,45,5.5,2.0,3.15,24.75,2.0,0.0,0.0
2018,8,19,6,0,11.0,4.0,3.2,24.8,4.0,0.0,0.0
2018,8,19,6,15,38.0,17.5,3.4,25.1,20.5,15.92,0.0
2018,8,19,6,30,65.0,31.0,3.6,25.4,37.0,25.76,14.29
2018,8,19,6,45,90.0,52.0,3.75,25.65,66.5,42.11,29.62
2018,8,19,7,0,115.0,73.0,3.9,25.9,96.0,58.08,43.73
2018,8,19,7,15,200.0,90.5,4.0,26.4,146.0,68.73,53.02
2018,8,19,7,30,285.0,108.0,4.1,26.9,196.0,81.01,63.36
2018,8,19,7,45,378.0,113.0,4.2,27.4,254.5,79.24,61.62
2018,8,19,8,0,471.0,118.0,4.3,27.9,313.0,81.28,63.01
2018,8,19,8,15,407.5,153.0,4.35,28.5,339.0,117.0,80.03
2018,8,19,8,30,344.0,188.0,4.4,29.1,365.0,171.91,116.93
2018,8,19,8,45,398.5,194.5,4.45,29.7,420.5,206.68,139.88
2018,8,19,9,0,453.0,201.0,4.5,30.3,476.0,254.01,175.35
2018,8,19,9,15,477.0,213.5,4.45,30.9,524.5,303.43,214.58
2018,8,19,9,30,501.0,226.0,4.4,31.5,573.0,355.5,255.74
2018,8,19,9,45,620.5,190.5,4.4,32.05,647.5,411.25,298.35
2018,8,19,10,0,740.0,155.0,4.4,32.6,722.0,481.43,351.75
2018,8,19,10,15,775.0,146.5,4.4,33.1,766.0,537.18,394.35
2018,8,19,10,30,810.0,138.0,4.4,33.6,810.0,594.9,437.27
2018,8,19,10,45,820.5,139.5,4.35,34.1,841.5,647.38,474.99
2018,8,19,11,0,831.0,141.0,4.3,34.6,873.0,696.35,509.24
2018,8,19,11,15,758.5,185.5,4.3,35.0,867.0,726.44,528.42
2018,8,19,11,30,686.0,230.0,4.3,35.4,861.0,748.96,541.77
2018,8,19,11,45,708.5,219.5,4.25,35.85,880.0,790.04,569.01
2018,8,19,12,0,731.0,209.0,4.2,36.3,899.0,830.06,594.92
2018,8,19,12,15,732.5,211.0,4.15,36.55,906.0,862.04,614.63
2018,8,19,12,30,734.0,213.0,4.1,36.8,913.0,891.45,632.59
2018,8,19,12,45,584.0,304.5,4.0,37.1,860.5,860.67,608.29
2018,8,19,13,0,434.0,396.0,3.9,37.4,808.0,822.73,578.47
2018,8,19,13,15,530.0,335.5,3.85,37.5,832.5,871.69,613.2
2018,8,19,13,30,626.0,275.0,3.8,37.6,857.0,920.74,647.13
2018,8,19,13,45,730.0,208.0,3.7,37.75,873.0,967.33,677.21
2018,8,19,14,0,834.0,141.0,3.6,37.9,889.0,989.93,690.64
2018,8,19,14,15,831.0,137.0,3.55,37.9,863.0,985.84,688.37
2018,8,19,14,30,828.0,133.0,3.5,37.9,837.0,978.04,684.1
2018,8,19,14,45,767.5,155.0,3.45,37.9,787.0,948.64,666.36
2018,8,19,15,0,707.0,177.0,3.4,37.9,737.0,912.59,644.52
2018,8,19,15,15,588.0,210.5,3.4,37.8,659.5,824.18,588.66
2018,8,19,15,30,469.0,244.0,3.4,37.7,582.0,731.26,526.57
2018,8,19,15,45,412.0,244.5,3.35,37.6,527.0,669.46,485.62
2018,8,19,16,0,355.0,245.0,3.3,37.5,472.0,592.91,433.91
2018,8,19,16,15,414.0,212.5,3.3,37.25,456.0,613.86,451.76
2018,8,19,16,30,473.0,180.0,3.3,37.0,440.0,612.75,454.13
2018,8,19,16,45,465.5,160.5,3.25,36.75,394.0,567.3,423.9
2018,8,19,17,0,458.0,141.0,3.2,36.5,348.0,520.6,392.27
2018,8,19,17,15,455.5,120.5,3.2,36.5,303.0,475.16,360.45
2018,8,19,17,30,453.0,100.0,3.2,36.5,258.0,428.29,326.48
2018,8,19,17,45,455.5,82.0,2.7,35.2,216.0,386.15,295.49
2018,8,19,18,0,458.0,64.0,2.2,33.9,174.0,347.44,265.04
2018,8,19,18,15,378.5,53.0,2.3,33.25,127.5,269.6,203.04
2018,8,19,18,30,299.0,42.0,2.4,32.6,81.0,198.39,144.17
2018,8,19,18,45,186.5,27.5,2.5,31.9,48.0,120.07,68.69
2018,8,19,19,0,74.0,13.0,2.6,31.2,15.0,35.25,0.0
2018,8,19,19,15,37.0,6.5,2.9,31.0,7.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,30.6,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,30.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,30.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,29.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,4.05,29.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.1,28.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.15,28.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.2,27.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.1,27.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.05,27.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,4.0,26.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,4.0,26.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,4.0,26.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.95,26.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.9,25.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.8,25.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.35,25.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
