Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,8,20,5,45,2.0,1.5,2.9,25.45,1.5,0.0,0.0
2018,8,20,6,0,4.0,3.0,2.9,25.5,3.0,0.0,0.0
2018,8,20,6,15,15.0,16.0,3.05,25.8,17.0,14.55,0.0
2018,8,20,6,30,26.0,29.0,3.2,26.1,31.0,24.8,13.32
2018,8,20,6,45,63.0,49.5,3.35,26.4,60.5,40.26,27.95
2018,8,20,7,0,100.0,70.0,3.5,26.7,90.0,55.96,41.78
2018,8,20,7,15,279.5,78.0,3.55,27.25,158.5,57.17,43.04
2018,8,20,7,30,459.0,86.0,3.6,27.8,227.0,62.43,47.46
2018,8,20,7,45,552.0,86.0,3.6,28.3,289.5,60.74,45.85
2018,8,20,8,0,645.0,86.0,3.6,28.8,352.0,58.77,43.94
2018,8,20,8,15,671.0,92.5,3.55,29.45,404.0,83.56,47.82
2018,8,20,8,30,697.0,99.0,3.5,30.1,456.0,137.49,75.71
2018,8,20,8,45,707.5,107.5,3.4,30.7,503.5,193.5,116.44
2018,8,20,9,0,718.0,116.0,3.3,31.3,551.0,250.55,162.51
2018,8,20,9,15,744.5,118.0,3.15,31.8,601.5,312.32,212.94
2018,8,20,9,30,771.0,120.0,3.0,32.3,652.0,371.58,261.21
2018,8,20,9,45,800.5,115.5,2.85,32.85,699.0,428.78,306.89
2018,8,20,10,0,830.0,111.0,2.7,33.4,746.0,490.65,354.43
2018,8,20,10,15,840.0,113.0,2.55,33.85,782.5,545.82,395.75
2018,8,20,10,30,850.0,115.0,2.4,34.3,819.0,600.21,434.89
2018,8,20,10,45,857.5,116.5,2.25,34.75,849.0,651.57,470.41
2018,8,20,11,0,865.0,118.0,2.1,35.2,879.0,701.41,503.51
2018,8,20,11,15,867.5,120.5,1.95,35.55,900.5,746.74,532.3
2018,8,20,11,30,870.0,123.0,1.8,35.9,922.0,789.72,557.28
2018,8,20,11,45,869.5,126.5,1.65,36.25,935.0,828.62,579.05
2018,8,20,12,0,869.0,130.0,1.5,36.6,948.0,864.68,598.47
2018,8,20,12,15,839.5,148.0,1.45,36.9,942.5,885.15,609.19
2018,8,20,12,30,810.0,166.0,1.4,37.2,937.0,911.6,623.63
2018,8,20,12,45,588.0,281.0,1.35,37.45,840.0,844.17,578.74
2018,8,20,13,0,366.0,396.0,1.3,37.7,743.0,749.04,513.72
2018,8,20,13,15,383.5,375.0,1.35,37.85,734.5,768.16,527.55
2018,8,20,13,30,401.0,354.0,1.4,38.0,726.0,775.46,533.19
2018,8,20,13,45,473.5,315.5,1.45,38.1,746.0,817.71,562.25
2018,8,20,14,0,546.0,277.0,1.5,38.2,766.0,857.12,589.1
2018,8,20,14,15,446.0,311.5,1.55,38.25,702.5,796.19,549.44
2018,8,20,14,30,346.0,346.0,1.6,38.3,639.0,718.16,499.3
2018,8,20,14,45,341.0,327.0,1.65,38.3,606.0,693.27,485.35
2018,8,20,15,0,336.0,308.0,1.7,38.3,573.0,666.54,469.63
2018,8,20,15,15,365.0,292.0,1.75,38.2,566.0,674.19,477.11
2018,8,20,15,30,394.0,276.0,1.8,38.1,559.0,695.24,492.84
2018,8,20,15,45,541.5,206.0,1.85,38.0,567.0,747.08,532.3
2018,8,20,16,0,689.0,136.0,1.9,37.9,575.0,794.28,565.9
2018,8,20,16,15,639.5,139.0,1.95,37.65,519.5,734.03,528.82
2018,8,20,16,30,590.0,142.0,2.0,37.4,464.0,674.17,491.77
2018,8,20,16,45,612.0,121.0,2.05,37.15,424.0,645.16,475.18
2018,8,20,17,0,634.0,100.0,2.1,36.9,384.0,611.66,454.63
2018,8,20,17,15,536.5,99.0,2.1,36.9,316.5,513.63,385.46
2018,8,20,17,30,439.0,98.0,2.1,36.9,249.0,416.96,315.36
2018,8,20,17,45,357.5,84.0,1.7,35.6,192.0,329.99,251.01
2018,8,20,18,0,276.0,70.0,1.3,34.3,135.0,250.66,190.15
2018,8,20,18,15,206.5,56.0,1.35,33.55,97.0,185.62,138.59
2018,8,20,18,30,137.0,42.0,1.4,32.8,59.0,118.88,84.65
2018,8,20,18,45,82.5,26.0,1.45,32.1,35.0,70.65,35.98
2018,8,20,19,0,28.0,10.0,1.5,31.4,11.0,17.94,0.0
2018,8,20,19,15,14.0,5.0,1.75,31.2,5.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.25,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,29.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.5,28.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.45,28.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,25.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,25.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.7,25.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,25.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.3,25.05,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,21,5,45,5.0,1.5,2.2,25.15,1.5,0.0,0.0
2018,8,21,6,0,10.0,3.0,2.2,25.2,3.0,0.0,0.0
2018,8,21,6,15,82.5,18.0,2.4,25.55,25.0,16.37,0.0
2018,8,21,6,30,155.0,33.0,2.6,25.9,47.0,25.8,13.9
2018,8,21,6,45,253.5,48.5,2.8,26.25,90.0,37.29,25.47
2018,8,21,7,0,352.0,64.0,3.0,26.6,133.0,48.39,35.4
2018,8,21,7,15,424.0,74.0,3.05,27.2,184.5,54.93,41.15
2018,8,21,7,30,496.0,84.0,3.1,27.8,236.0,61.95,47.05
2018,8,21,7,45,549.5,90.5,3.2,28.4,290.5,64.35,48.86
2018,8,21,8,0,603.0,97.0,3.3,29.0,345.0,66.68,50.53
2018,8,21,8,15,640.5,101.5,3.2,29.75,399.0,89.56,52.89
2018,8,21,8,30,678.0,106.0,3.1,30.5,453.0,141.42,79.3
2018,8,21,8,45,707.0,109.0,3.0,31.2,505.0,195.35,117.59
2018,8,21,9,0,736.0,112.0,2.9,31.9,557.0,257.26,166.47
2018,8,21,9,15,757.0,115.0,2.7,32.5,605.5,314.48,213.38
2018,8,21,9,30,778.0,118.0,2.5,33.1,654.0,373.44,261.13
2018,8,21,9,45,795.0,119.0,2.35,33.75,697.0,430.52,306.3
2018,8,21,10,0,812.0,120.0,2.2,34.4,740.0,488.25,350.25
2018,8,21,10,15,824.0,121.5,2.1,34.9,777.5,545.5,392.44
2018,8,21,10,30,836.0,123.0,2.0,35.4,815.0,599.92,431.06
2018,8,21,10,45,845.5,124.0,1.85,35.9,845.5,651.53,466.03
2018,8,21,11,0,855.0,125.0,1.7,36.4,876.0,701.85,498.68
2018,8,21,11,15,861.5,125.5,1.8,36.75,898.5,748.0,529.44
2018,8,21,11,30,868.0,126.0,1.9,37.1,921.0,792.13,556.88
2018,8,21,11,45,873.0,125.5,1.95,37.45,936.0,831.92,580.93
2018,8,21,12,0,878.0,125.0,2.0,37.8,951.0,869.19,603.22
2018,8,21,12,15,866.5,131.5,2.1,38.05,950.5,895.55,619.32
2018,8,21,12,30,855.0,138.0,2.2,38.3,950.0,918.23,633.25
2018,8,21,12,45,762.5,181.5,2.3,38.5,904.0,907.21,626.6
2018,8,21,13,0,670.0,225.0,2.4,38.7,858.0,888.15,615.27
2018,8,21,13,15,628.5,245.5,2.55,38.8,833.5,884.02,613.45
2018,8,21,13,30,587.0,266.0,2.7,38.9,809.0,875.78,608.43
2018,8,21,13,45,664.5,226.0,2.8,39.0,828.5,922.77,640.4
2018,8,21,14,0,742.0,186.0,2.9,39.1,848.0,957.81,662.88
2018,8,21,14,15,800.5,151.5,2.95,39.05,846.0,984.2,680.2
2018,8,21,14,30,859.0,117.0,3.0,39.0,844.0,994.14,687.58
2018,8,21,14,45,849.5,115.5,3.1,38.95,809.5,978.25,679.64
2018,8,21,15,0,840.0,114.0,3.2,38.9,775.0,958.88,669.76
2018,8,21,15,15,828.0,112.0,3.2,38.7,734.5,933.25,655.7
2018,8,21,15,30,816.0,110.0,3.2,38.5,694.0,914.05,645.76
2018,8,21,15,45,780.5,113.5,3.25,38.35,641.5,866.9,617.93
2018,8,21,16,0,745.0,117.0,3.3,38.2,589.0,818.26,588.88
2018,8,21,16,15,743.5,107.0,3.3,37.9,544.5,782.69,568.18
2018,8,21,16,30,742.0,97.0,3.3,37.6,500.0,744.23,545.15
2018,8,21,16,45,714.0,92.5,3.3,37.3,446.5,691.85,512.17
2018,8,21,17,0,686.0,88.0,3.3,37.0,393.0,636.06,476.08
2018,8,21,17,15,646.0,82.0,3.3,37.0,338.0,570.22,430.5
2018,8,21,17,30,606.0,76.0,3.3,37.0,283.0,506.08,383.96
2018,8,21,17,45,548.0,68.5,2.7,35.8,229.0,431.51,328.53
2018,8,21,18,0,490.0,61.0,2.1,34.6,175.0,361.41,274.19
2018,8,21,18,15,401.5,50.5,1.95,33.85,127.0,277.99,207.98
2018,8,21,18,30,313.0,40.0,1.8,33.1,79.0,203.59,146.39
2018,8,21,18,45,191.5,25.5,1.7,32.4,45.5,117.62,57.08
2018,8,21,19,0,70.0,11.0,1.6,31.7,12.0,32.08,0.0
2018,8,21,19,15,35.0,5.5,1.6,31.45,6.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,30.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,30.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,30.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,30.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,29.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,29.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,29.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,29.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,28.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,28.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,28.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,27.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,27.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,26.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,26.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.8,26.25,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.6,25.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,25.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,25.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,22,5,45,0.0,0.5,1.1,24.5,0.5,0.0,0.0
2018,8,22,6,0,0.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,8,22,6,15,15.5,15.0,1.35,25.05,16.5,13.64,0.0
2018,8,22,6,30,31.0,29.0,1.5,25.5,32.0,24.12,12.45
2018,8,22,6,45,97.0,49.0,1.7,25.9,66.5,39.89,27.65
2018,8,22,7,0,163.0,69.0,1.9,26.3,101.0,53.45,39.7
2018,8,22,7,15,353.5,72.0,1.9,27.0,170.5,53.18,39.7
2018,8,22,7,30,544.0,75.0,1.9,27.7,240.0,54.91,41.12
2018,8,22,7,45,592.5,80.5,1.85,28.35,294.0,56.93,42.63
2018,8,22,8,0,641.0,86.0,1.8,29.0,348.0,58.89,44.01
2018,8,22,8,15,675.0,90.5,1.7,29.7,402.0,83.58,47.17
2018,8,22,8,30,709.0,95.0,1.6,30.4,456.0,137.28,74.66
2018,8,22,8,45,645.5,127.0,1.55,31.1,483.0,199.55,122.94
2018,8,22,9,0,582.0,159.0,1.5,31.8,510.0,254.38,168.87
2018,8,22,9,15,496.0,205.0,1.5,32.35,521.5,304.93,211.96
2018,8,22,9,30,410.0,251.0,1.5,32.9,533.0,344.85,245.24
2018,8,22,9,45,260.0,289.0,1.55,33.45,472.0,344.35,248.24
2018,8,22,10,0,110.0,327.0,1.6,34.0,411.0,326.14,236.19
2018,8,22,10,15,305.0,293.5,1.65,34.4,542.0,411.54,297.59
2018,8,22,10,30,500.0,260.0,1.7,34.8,673.0,519.47,373.99
2018,8,22,10,45,678.5,190.0,1.75,35.2,772.0,604.36,434.0
2018,8,22,11,0,857.0,120.0,1.8,35.6,871.0,700.22,500.55
2018,8,22,11,15,865.5,118.5,1.85,35.9,893.5,746.15,530.54
2018,8,22,11,30,874.0,117.0,1.9,36.2,916.0,790.17,557.78
2018,8,22,11,45,881.5,115.0,1.95,36.5,931.5,830.78,582.58
2018,8,22,12,0,889.0,113.0,2.0,36.8,947.0,868.97,605.67
2018,8,22,12,15,890.0,113.0,2.05,37.05,952.5,900.65,624.69
2018,8,22,12,30,891.0,113.0,2.1,37.3,958.0,929.2,641.77
2018,8,22,12,45,890.5,113.0,2.15,37.55,955.0,953.07,655.99
2018,8,22,13,0,890.0,113.0,2.2,37.8,952.0,973.49,668.17
2018,8,22,13,15,887.5,112.5,2.3,37.95,941.0,987.91,677.58
2018,8,22,13,30,885.0,112.0,2.4,38.1,930.0,998.6,684.88
2018,8,22,13,45,881.0,111.0,2.45,38.25,910.5,1003.52,688.33
2018,8,22,14,0,877.0,110.0,2.5,38.4,891.0,1004.61,689.65
2018,8,22,14,15,863.5,113.5,2.6,38.35,862.5,997.1,686.91
2018,8,22,14,30,850.0,117.0,2.7,38.3,834.0,986.0,682.12
2018,8,22,14,45,831.5,120.5,2.8,38.3,797.5,966.51,672.06
2018,8,22,15,0,813.0,124.0,2.9,38.3,761.0,954.48,666.73
2018,8,22,15,15,801.5,121.0,3.0,38.25,721.0,928.39,652.64
2018,8,22,15,30,790.0,118.0,3.1,38.2,681.0,899.25,636.62
2018,8,22,15,45,774.5,114.5,3.15,38.1,635.5,863.01,615.7
2018,8,22,16,0,759.0,111.0,3.2,38.0,590.0,824.36,593.02
2018,8,22,16,15,737.5,106.5,3.25,37.75,539.5,777.26,564.76
2018,8,22,16,30,716.0,102.0,3.3,37.5,489.0,732.4,537.51
2018,8,22,16,45,687.0,97.0,3.3,37.25,436.0,676.36,501.77
2018,8,22,17,0,658.0,92.0,3.3,37.0,383.0,620.25,465.15
2018,8,22,17,15,616.5,86.0,3.3,37.0,328.5,554.52,419.1
2018,8,22,17,30,575.0,80.0,3.3,37.0,274.0,490.68,372.58
2018,8,22,17,45,516.0,71.5,2.85,35.95,221.0,415.77,316.81
2018,8,22,18,0,457.0,63.0,2.4,34.9,168.0,345.5,262.31
2018,8,22,18,15,367.5,52.0,2.3,34.25,121.0,262.72,196.36
2018,8,22,18,30,278.0,41.0,2.2,33.6,74.0,188.95,135.14
2018,8,22,18,45,165.0,25.0,2.05,32.95,42.0,106.28,44.34
2018,8,22,19,0,52.0,9.0,1.9,32.3,10.0,24.55,0.0
2018,8,22,19,15,26.0,4.5,2.05,32.15,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,31.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,31.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.5,31.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,31.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,30.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,30.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,30.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,30.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.55,29.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.5,29.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,28.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.55,28.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.55,28.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,27.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,27.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,27.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,27.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,26.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.25,26.55,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.15,26.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,25.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,25.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,24.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.35,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,8,23,6,15,93.5,17.0,1.75,25.45,24.5,15.46,0.0
2018,8,23,6,30,178.0,32.0,2.0,26.0,47.0,25.09,12.88
2018,8,23,6,45,277.5,46.5,2.25,26.6,90.5,35.86,24.19
2018,8,23,7,0,377.0,61.0,2.5,27.2,134.0,46.28,33.5
2018,8,23,7,15,447.0,71.5,2.55,28.0,186.0,54.54,40.67
2018,8,23,7,30,517.0,82.0,2.6,28.8,238.0,60.61,45.71
2018,8,23,7,45,566.5,89.5,2.65,29.65,293.0,63.86,48.2
2018,8,23,8,0,616.0,97.0,2.7,30.5,348.0,66.96,50.44
2018,8,23,8,15,650.5,103.5,2.75,31.25,403.0,92.78,54.38
2018,8,23,8,30,685.0,110.0,2.8,32.0,458.0,146.67,82.43
2018,8,23,8,45,710.5,115.0,2.85,32.75,510.5,202.18,121.93
2018,8,23,9,0,736.0,120.0,2.9,33.5,563.0,260.54,168.01
2018,8,23,9,15,755.0,124.0,2.95,34.0,611.0,323.25,218.98
2018,8,23,9,30,774.0,128.0,3.0,34.5,659.0,382.41,266.98
2018,8,23,9,45,788.5,131.5,3.0,35.0,702.5,440.53,313.15
2018,8,23,10,0,803.0,135.0,3.0,35.5,746.0,499.06,358.15
2018,8,23,10,15,814.0,137.5,3.0,35.9,783.0,555.02,400.02
2018,8,23,10,30,825.0,140.0,3.0,36.3,820.0,610.46,440.12
2018,8,23,10,45,833.0,142.0,3.05,36.7,850.0,662.75,476.99
2018,8,23,11,0,841.0,144.0,3.1,37.1,880.0,713.69,511.91
2018,8,23,11,15,841.5,148.5,3.1,37.4,901.0,759.81,542.64
2018,8,23,11,30,842.0,153.0,3.1,37.7,922.0,803.53,570.34
2018,8,23,11,45,839.5,158.0,3.15,37.95,934.5,842.72,594.64
2018,8,23,12,0,837.0,163.0,3.2,38.2,947.0,879.01,616.94
2018,8,23,12,15,839.0,162.0,3.2,38.4,952.0,910.61,635.99
2018,8,23,12,30,841.0,161.0,3.2,38.6,957.0,939.22,653.1
2018,8,23,12,45,840.5,160.5,3.25,38.8,954.0,962.81,667.41
2018,8,23,13,0,840.0,160.0,3.3,39.0,951.0,983.01,679.68
2018,8,23,13,15,838.0,159.0,3.3,39.05,940.0,997.72,688.74
2018,8,23,13,30,836.0,158.0,3.3,39.1,929.0,1008.76,695.69
2018,8,23,13,45,831.5,157.0,3.35,39.2,909.5,1013.59,699.17
2018,8,23,14,0,827.0,156.0,3.4,39.3,890.0,1014.66,700.52
2018,8,23,14,15,815.0,156.0,3.4,39.25,860.5,1005.48,695.81
2018,8,23,14,30,803.0,156.0,3.4,39.2,831.0,992.68,689.04
2018,8,23,14,45,722.0,182.5,3.4,39.15,770.5,943.29,659.46
2018,8,23,15,0,641.0,209.0,3.4,39.1,710.0,885.45,624.39
2018,8,23,15,15,649.5,194.0,3.4,38.9,678.0,868.87,615.97
2018,8,23,15,30,658.0,179.0,3.4,38.7,646.0,848.76,605.01
2018,8,23,15,45,643.0,171.0,3.4,38.55,601.5,811.17,582.49
2018,8,23,16,0,628.0,163.0,3.4,38.4,557.0,771.51,558.48
2018,8,23,16,15,563.5,165.5,3.4,38.1,496.5,698.66,511.32
2018,8,23,16,30,499.0,168.0,3.4,37.8,436.0,622.14,460.09
2018,8,23,16,45,506.5,148.0,3.35,37.45,394.5,586.44,437.63
2018,8,23,17,0,514.0,128.0,3.3,37.1,353.0,548.1,412.42
2018,8,23,17,15,513.5,111.5,3.3,37.1,309.5,505.77,382.83
2018,8,23,17,30,513.0,95.0,3.3,37.1,266.0,467.07,354.65
2018,8,23,17,45,453.5,83.0,2.7,35.8,213.0,386.67,294.79
2018,8,23,18,0,394.0,71.0,2.1,34.5,160.0,316.78,240.57
2018,8,23,18,15,311.0,56.5,2.05,33.75,114.0,238.22,177.96
2018,8,23,18,30,228.0,42.0,2.0,33.0,68.0,169.13,120.44
2018,8,23,18,45,134.0,25.0,1.9,32.25,38.0,94.0,30.75
2018,8,23,19,0,40.0,8.0,1.8,31.5,8.0,19.84,0.0
2018,8,23,19,15,20.0,4.0,2.0,31.35,4.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.35,31.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,30.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,30.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,30.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,30.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.55,29.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,29.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.65,29.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.7,28.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.7,28.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,27.85,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,26.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,26.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.05,25.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.95,25.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.7,24.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.35,23.8,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,23.9,2.0,0.0,0.0
2018,8,24,6,15,100.0,16.5,2.7,24.4,24.5,15.01,0.0
2018,8,24,6,30,190.0,31.0,3.0,24.9,47.0,24.34,12.1
2018,8,24,6,45,295.0,44.5,3.25,25.45,91.0,34.38,23.04
2018,8,24,7,0,400.0,58.0,3.5,26.0,135.0,45.67,33.15
2018,8,24,7,15,473.5,68.0,3.6,26.7,188.5,51.73,38.51
2018,8,24,7,30,547.0,78.0,3.7,27.4,242.0,57.56,43.42
2018,8,24,7,45,600.0,84.0,3.75,28.1,298.5,59.85,45.15
2018,8,24,8,0,653.0,90.0,3.8,28.8,355.0,62.08,46.75
2018,8,24,8,15,689.0,94.5,3.8,29.5,410.5,88.44,50.29
2018,8,24,8,30,725.0,99.0,3.8,30.2,466.0,143.49,79.02
2018,8,24,8,45,752.5,102.0,3.85,30.9,519.5,205.3,123.84
2018,8,24,9,0,780.0,105.0,3.9,31.6,573.0,264.61,171.41
2018,8,24,9,15,799.0,107.5,3.9,32.2,621.5,323.76,220.65
2018,8,24,9,30,818.0,110.0,3.9,32.8,670.0,384.32,270.6
2018,8,24,9,45,833.0,111.5,3.9,33.4,713.5,443.5,318.41
2018,8,24,10,0,848.0,113.0,3.9,34.0,757.0,505.4,366.58
2018,8,24,10,15,859.5,114.0,3.9,34.5,794.5,561.77,409.44
2018,8,24,10,30,871.0,115.0,3.9,35.0,832.0,617.45,450.36
2018,8,24,10,45,879.5,116.0,3.9,35.5,862.5,670.26,487.97
2018,8,24,11,0,888.0,117.0,3.9,36.0,893.0,721.56,523.41
2018,8,24,11,15,893.0,117.5,3.9,36.4,914.5,768.11,554.27
2018,8,24,11,30,898.0,118.0,3.9,36.8,936.0,812.39,581.93
2018,8,24,11,45,902.0,118.0,3.9,37.15,950.5,852.94,606.95
2018,8,24,12,0,906.0,118.0,3.9,37.5,965.0,890.76,629.98
2018,8,24,12,15,907.0,118.0,3.9,37.8,970.0,923.04,649.42
2018,8,24,12,30,908.0,118.0,3.9,38.1,975.0,952.1,666.75
2018,8,24,12,45,907.0,117.5,3.9,38.35,971.5,975.46,680.6
2018,8,24,13,0,906.0,117.0,3.9,38.6,968.0,995.25,692.27
2018,8,24,13,15,903.5,117.0,3.9,38.75,956.5,1010.39,701.41
2018,8,24,13,30,901.0,117.0,3.9,38.9,945.0,1021.76,708.33
2018,8,24,13,45,896.0,115.5,3.9,39.0,924.0,1025.25,710.66
2018,8,24,14,0,891.0,114.0,3.9,39.1,903.0,1024.82,710.75
2018,8,24,14,15,885.0,112.5,3.85,39.1,875.5,1019.49,707.96
2018,8,24,14,30,879.0,111.0,3.8,39.1,848.0,1010.33,702.95
2018,8,24,14,45,870.0,109.5,3.8,39.1,813.0,994.44,694.21
2018,8,24,15,0,861.0,108.0,3.8,39.1,778.0,974.98,683.37
2018,8,24,15,15,849.5,105.5,3.8,39.0,736.5,948.59,668.5
2018,8,24,15,30,838.0,103.0,3.8,38.9,695.0,919.06,651.63
2018,8,24,15,45,822.5,99.5,3.75,38.75,647.5,890.62,635.33
2018,8,24,16,0,807.0,96.0,3.7,38.6,600.0,850.41,611.24
2018,8,24,16,15,785.5,93.5,3.7,38.3,549.0,803.95,583.41
2018,8,24,16,30,764.0,91.0,3.7,38.0,498.0,755.92,554.07
2018,8,24,16,45,735.5,86.5,3.7,37.7,443.5,698.79,517.85
2018,8,24,17,0,707.0,82.0,3.7,37.4,389.0,644.49,482.74
2018,8,24,17,15,666.5,76.0,3.7,37.4,333.0,577.18,436.28
2018,8,24,17,30,626.0,70.0,3.7,37.4,277.0,511.64,388.49
2018,8,24,17,45,565.0,63.5,3.1,36.2,223.0,435.46,331.62
2018,8,24,18,0,504.0,57.0,2.5,35.0,169.0,364.07,275.95
2018,8,24,18,15,408.5,47.0,2.4,34.25,120.5,277.15,206.62
2018,8,24,18,30,313.0,37.0,2.3,33.5,72.0,200.07,141.79
2018,8,24,18,45,186.0,23.0,2.25,32.75,40.5,109.8,23.72
2018,8,24,19,0,59.0,9.0,2.2,32.0,9.0,26.67,0.0
2018,8,24,19,15,29.5,4.5,2.6,31.85,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.0,31.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.4,31.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.15,31.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.5,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.8,30.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,5.1,30.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,5.05,29.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,5.0,29.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.95,28.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.9,28.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.8,27.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.7,27.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.55,27.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,26.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.95,26.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.75,25.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.6,25.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.45,25.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.35,25.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.25,25.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,24.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,2.5,24.95,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.5,25.0,2.0,0.0,0.0
2018,8,25,6,15,90.0,17.0,2.65,25.45,24.0,15.46,0.0
2018,8,25,6,30,173.0,32.0,2.8,25.9,46.0,25.14,12.29
2018,8,25,6,45,273.0,45.5,3.0,26.35,88.0,35.14,23.54
2018,8,25,7,0,373.0,59.0,3.2,26.8,130.0,44.82,32.3
2018,8,25,7,15,425.5,68.5,3.2,27.35,175.5,52.05,38.66
2018,8,25,7,30,478.0,78.0,3.2,27.9,221.0,57.28,43.09
2018,8,25,7,45,499.5,91.0,3.25,28.5,268.0,64.83,49.27
2018,8,25,8,0,521.0,104.0,3.3,29.1,315.0,71.84,54.84
2018,8,25,8,15,587.5,107.0,3.3,29.75,377.5,94.26,56.78
2018,8,25,8,30,654.0,110.0,3.3,30.4,440.0,145.02,82.85
2018,8,25,8,45,707.0,108.5,3.3,31.0,501.0,198.44,120.32
2018,8,25,9,0,760.0,107.0,3.3,31.6,562.0,262.54,170.45
2018,8,25,9,15,798.5,103.5,3.25,32.2,617.0,321.39,218.69
2018,8,25,9,30,837.0,100.0,3.2,32.8,672.0,388.18,272.61
2018,8,25,9,45,851.5,102.0,3.15,33.4,716.0,447.89,320.56
2018,8,25,10,0,866.0,104.0,3.1,34.0,760.0,507.76,366.98
2018,8,25,10,15,875.5,105.0,3.1,34.45,796.5,564.01,409.55
2018,8,25,10,30,885.0,106.0,3.1,34.9,833.0,619.3,449.97
2018,8,25,10,45,892.0,107.0,3.05,35.4,862.5,671.8,486.84
2018,8,25,11,0,899.0,108.0,3.0,35.9,892.0,722.6,521.33
2018,8,25,11,15,895.5,114.5,3.0,36.25,912.0,768.65,551.23
2018,8,25,11,30,892.0,121.0,3.0,36.6,932.0,811.75,577.84
2018,8,25,11,45,883.0,128.5,3.0,36.95,942.0,848.17,599.85
2018,8,25,12,0,874.0,136.0,3.0,37.3,952.0,881.07,619.45
2018,8,25,12,15,875.5,136.5,3.0,37.6,957.5,913.42,638.72
2018,8,25,12,30,877.0,137.0,3.0,37.9,963.0,942.72,655.96
2018,8,25,12,45,875.5,137.0,3.05,38.15,959.5,965.55,669.65
2018,8,25,13,0,874.0,137.0,3.1,38.4,956.0,984.93,681.28
2018,8,25,13,15,871.0,136.5,3.1,38.5,944.0,998.8,689.68
2018,8,25,13,30,868.0,136.0,3.1,38.6,932.0,1008.99,695.95
2018,8,25,13,45,862.0,135.0,3.1,38.7,911.0,1011.94,697.92
2018,8,25,14,0,856.0,134.0,3.1,38.8,890.0,1011.1,697.77
2018,8,25,14,15,849.5,132.0,3.15,38.8,862.5,1004.98,695.21
2018,8,25,14,30,843.0,130.0,3.2,38.8,835.0,995.14,690.51
2018,8,25,14,45,834.0,127.5,3.2,38.75,800.0,989.67,688.46
2018,8,25,15,0,825.0,125.0,3.2,38.7,765.0,969.47,677.31
2018,8,25,15,15,812.0,122.5,3.25,38.55,723.5,942.04,662.38
2018,8,25,15,30,799.0,120.0,3.3,38.4,682.0,911.57,645.49
2018,8,25,15,45,773.5,119.0,3.3,38.25,632.5,868.46,620.01
2018,8,25,16,0,748.0,118.0,3.3,38.1,583.0,823.44,593.04
2018,8,25,16,15,724.5,113.0,3.35,37.8,531.5,778.51,566.34
2018,8,25,16,30,701.0,108.0,3.4,37.5,480.0,727.98,535.3
2018,8,25,16,45,678.0,101.0,3.4,37.25,428.0,674.58,501.29
2018,8,25,17,0,655.0,94.0,3.4,37.0,376.0,620.65,466.08
2018,8,25,17,15,612.0,87.0,3.4,37.0,321.0,552.59,418.1
2018,8,25,17,30,569.0,80.0,3.4,37.0,266.0,486.6,369.83
2018,8,25,17,45,506.0,71.0,2.95,35.9,212.5,408.89,311.76
2018,8,25,18,0,443.0,62.0,2.5,34.8,159.0,336.25,255.17
2018,8,25,18,15,349.5,50.0,2.3,34.05,112.5,248.85,185.37
2018,8,25,18,30,256.0,38.0,2.1,33.3,66.0,176.52,124.1
2018,8,25,18,45,149.0,23.0,1.9,32.6,37.0,95.32,4.58
2018,8,25,19,0,42.0,8.0,1.7,31.9,8.0,20.41,0.0
2018,8,25,19,15,21.0,4.0,1.95,31.8,4.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,31.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,31.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,31.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.15,31.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.5,31.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.85,30.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,4.2,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.4,30.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.6,29.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.8,29.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.85,28.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.7,28.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.4,27.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.85,27.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.55,26.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.25,26.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.0,26.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.8,25.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,25.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,2.05,25.05,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,2.1,25.1,2.0,0.0,0.0
2018,8,26,6,15,79.0,16.5,2.3,25.6,22.5,15.01,0.0
2018,8,26,6,30,152.0,31.0,2.5,26.1,43.0,24.34,11.34
2018,8,26,6,45,254.0,46.0,2.75,26.55,85.5,35.51,23.79
2018,8,26,7,0,356.0,61.0,3.0,27.0,128.0,46.32,33.51
2018,8,26,7,15,433.0,71.5,3.05,27.6,180.5,53.33,39.69
2018,8,26,7,30,510.0,82.0,3.1,28.2,233.0,60.88,46.07
2018,8,26,7,45,567.5,87.0,3.2,28.75,288.5,62.18,46.99
2018,8,26,8,0,625.0,92.0,3.3,29.3,344.0,63.54,47.87
2018,8,26,8,15,664.0,96.0,3.35,29.9,399.0,90.02,51.44
2018,8,26,8,30,703.0,100.0,3.4,30.5,454.0,143.6,79.71
2018,8,26,8,45,733.5,101.5,3.4,31.15,506.5,203.49,123.13
2018,8,26,9,0,764.0,103.0,3.4,31.8,559.0,261.22,169.35
2018,8,26,9,15,771.5,109.0,3.4,32.35,602.5,318.94,217.68
2018,8,26,9,30,779.0,115.0,3.4,32.9,646.0,376.73,265.52
2018,8,26,9,45,783.0,121.5,3.35,33.45,684.5,433.31,311.14
2018,8,26,10,0,787.0,128.0,3.3,34.0,723.0,489.12,354.57
2018,8,26,10,15,784.5,136.5,3.3,34.45,754.5,542.19,394.68
2018,8,26,10,30,782.0,145.0,3.3,34.9,786.0,593.4,432.06
2018,8,26,10,45,785.5,146.0,3.25,35.35,810.0,639.85,464.93
2018,8,26,11,0,789.0,147.0,3.2,35.8,834.0,684.58,495.63
2018,8,26,11,15,694.5,187.5,3.2,36.15,803.5,692.2,499.32
2018,8,26,11,30,600.0,228.0,3.2,36.5,773.0,689.6,495.75
2018,8,26,11,45,650.0,221.0,3.2,36.85,819.5,753.1,538.39
2018,8,26,12,0,700.0,214.0,3.2,37.2,866.0,817.91,580.66
2018,8,26,12,15,683.5,227.5,3.25,37.45,867.0,843.83,596.43
2018,8,26,12,30,667.0,241.0,3.3,37.7,868.0,866.41,610.14
2018,8,26,12,45,666.5,240.0,3.35,37.95,865.0,886.78,622.95
2018,8,26,13,0,666.0,239.0,3.4,38.2,862.0,904.26,633.9
2018,8,26,13,15,717.5,209.0,3.45,38.3,872.0,940.52,657.0
2018,8,26,13,30,769.0,179.0,3.5,38.4,882.0,966.83,673.69
2018,8,26,13,45,777.5,170.5,3.5,38.5,868.0,976.54,679.81
2018,8,26,14,0,786.0,162.0,3.5,38.6,854.0,982.62,683.92
2018,8,26,14,15,801.5,149.0,3.55,38.6,835.5,987.21,687.88
2018,8,26,14,30,817.0,136.0,3.6,38.6,817.0,987.67,689.43
2018,8,26,14,45,760.5,151.0,3.65,38.6,763.5,942.95,662.64
2018,8,26,15,0,704.0,166.0,3.7,38.6,710.0,902.66,638.73
2018,8,26,15,15,665.0,167.5,3.7,38.45,659.0,856.69,610.99
2018,8,26,15,30,626.0,169.0,3.7,38.3,608.0,809.11,581.88
2018,8,26,15,45,687.5,142.0,3.7,38.15,593.0,820.96,591.96
2018,8,26,16,0,749.0,115.0,3.7,38.0,578.0,821.23,594.21
2018,8,26,16,15,724.0,111.5,3.7,37.7,527.0,776.51,566.91
2018,8,26,16,30,699.0,108.0,3.7,37.4,476.0,726.49,535.81
2018,8,26,16,45,665.0,103.0,3.7,37.1,422.0,666.86,497.36
2018,8,26,17,0,631.0,98.0,3.7,36.8,368.0,607.6,458.06
2018,8,26,17,15,539.0,94.0,3.7,36.8,301.0,509.86,387.58
2018,8,26,17,30,447.0,90.0,3.7,36.8,234.0,413.12,315.79
2018,8,26,17,45,427.5,78.0,3.5,35.95,193.5,365.16,279.58
2018,8,26,18,0,408.0,66.0,3.3,35.1,153.0,318.37,242.12
2018,8,26,18,15,310.5,52.5,3.35,34.65,107.0,233.41,173.63
2018,8,26,18,30,213.0,39.0,3.4,34.2,61.0,159.96,111.2
2018,8,26,18,45,118.0,22.5,3.45,33.8,33.5,82.42,0.0
2018,8,26,19,0,23.0,6.0,3.5,33.4,6.0,5.46,0.0
2018,8,26,19,15,11.5,3.0,3.8,33.1,3.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,32.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,32.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.85,31.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,5.1,31.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,5.3,30.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.5,30.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.45,29.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.4,29.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.4,29.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.4,28.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,5.2,28.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.85,27.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.35,26.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.2,26.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.15,26.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,4.0,26.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.65,25.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.5,25.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.1,25.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.65,25.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.6,25.25,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,27,5,45,3.5,1.0,2.65,25.4,1.0,0.0,0.0
2018,8,27,6,0,7.0,2.0,2.7,25.5,2.0,0.0,0.0
2018,8,27,6,15,92.0,16.0,2.95,25.9,23.0,14.55,0.0
2018,8,27,6,30,177.0,30.0,3.2,26.3,44.0,23.6,10.4
2018,8,27,6,45,290.5,42.5,3.45,26.75,87.0,32.9,21.57
2018,8,27,7,0,404.0,55.0,3.7,27.2,130.0,43.29,30.91
2018,8,27,7,15,481.5,63.0,3.8,27.75,183.0,47.78,34.97
2018,8,27,7,30,559.0,71.0,3.9,28.3,236.0,52.19,38.71
2018,8,27,7,45,578.0,81.0,4.0,28.85,283.0,57.63,43.16
2018,8,27,8,0,597.0,91.0,4.1,29.4,330.0,62.68,47.14
2018,8,27,8,15,648.0,93.5,4.2,30.0,388.5,88.28,50.15
2018,8,27,8,30,699.0,96.0,4.3,30.6,447.0,141.07,77.86
2018,8,27,8,45,735.0,97.0,4.35,31.15,502.0,201.04,121.43
2018,8,27,9,0,771.0,98.0,4.4,31.7,557.0,259.82,168.61
2018,8,27,9,15,688.5,131.5,4.4,32.2,567.0,309.15,213.32
2018,8,27,9,30,606.0,165.0,4.4,32.7,577.0,352.42,251.63
2018,8,27,9,45,609.5,172.5,4.4,33.25,609.5,400.4,290.31
2018,8,27,10,0,613.0,180.0,4.4,33.8,642.0,447.94,327.45
2018,8,27,10,15,632.5,182.0,4.35,34.15,679.5,498.8,366.08
2018,8,27,10,30,652.0,184.0,4.3,34.5,717.0,550.49,404.25
2018,8,27,10,45,683.5,178.0,4.3,34.9,755.0,603.41,442.52
2018,8,27,11,0,715.0,172.0,4.3,35.3,793.0,656.84,480.28
2018,8,27,11,15,717.5,181.0,4.25,35.5,817.5,702.93,511.94
2018,8,27,11,30,720.0,190.0,4.2,35.7,842.0,749.99,543.49
2018,8,27,11,45,767.5,176.0,4.15,35.9,880.5,805.77,580.57
2018,8,27,12,0,815.0,162.0,4.1,36.1,919.0,864.79,618.15
2018,8,27,12,15,828.5,156.0,4.1,36.2,929.5,901.02,640.91
2018,8,27,12,30,842.0,150.0,4.1,36.3,940.0,925.07,655.85
2018,8,27,12,45,828.0,155.0,4.05,36.35,929.5,950.79,671.84
2018,8,27,13,0,814.0,160.0,4.0,36.4,919.0,962.94,679.15
2018,8,27,13,15,799.5,164.0,3.95,36.45,901.5,969.75,683.26
2018,8,27,13,30,785.0,168.0,3.9,36.5,884.0,972.76,685.11
2018,8,27,13,45,707.5,201.5,3.85,36.5,836.0,946.82,668.82
2018,8,27,14,0,630.0,235.0,3.8,36.5,788.0,910.02,645.63
2018,8,27,14,15,663.5,209.0,3.8,36.6,775.0,919.97,652.93
2018,8,27,14,30,697.0,183.0,3.8,36.7,762.0,925.54,657.11
2018,8,27,14,45,658.5,189.5,3.75,36.75,717.5,890.81,635.29
2018,8,27,15,0,620.0,196.0,3.7,36.8,673.0,853.69,612.11
2018,8,27,15,15,629.5,183.5,3.7,36.8,645.0,840.6,605.07
2018,8,27,15,30,639.0,171.0,3.7,36.8,617.0,824.1,595.7
2018,8,27,15,45,563.0,178.5,3.7,36.8,551.0,747.28,545.6
2018,8,27,16,0,487.0,186.0,3.7,36.8,485.0,665.19,490.1
2018,8,27,16,15,601.5,142.0,3.75,36.65,479.0,706.88,523.07
2018,8,27,16,30,716.0,98.0,3.8,36.5,473.0,728.42,540.04
2018,8,27,16,45,695.5,91.0,3.85,36.35,421.5,676.21,506.04
2018,8,27,17,0,675.0,84.0,3.9,36.2,370.0,623.26,471.09
2018,8,27,17,15,631.5,78.0,3.9,36.2,315.0,555.14,423.0
2018,8,27,17,30,588.0,72.0,3.9,36.2,260.0,489.17,374.17
2018,8,27,17,45,384.5,72.5,3.8,35.45,185.5,332.67,255.55
2018,8,27,18,0,181.0,73.0,3.7,34.7,111.0,193.45,146.52
2018,8,27,18,15,134.5,52.5,3.8,34.2,76.0,137.97,101.41
2018,8,27,18,30,88.0,32.0,3.9,33.7,41.0,86.84,57.95
2018,8,27,18,45,58.0,18.5,4.0,33.2,23.0,48.88,0.0
2018,8,27,19,0,28.0,5.0,4.1,32.7,5.0,4.55,0.0
2018,8,27,19,15,14.0,2.5,4.35,32.35,2.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.8,31.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,5.0,31.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,5.0,30.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,5.0,30.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,5.0,30.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.85,29.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.7,29.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.5,28.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.2,28.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.0,27.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.85,27.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,27.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.75,27.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,26.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,26.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,26.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.7,26.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.65,25.85,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.6,25.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.55,25.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.45,25.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,28,5,45,3.0,1.0,3.5,25.75,1.0,0.0,0.0
2018,8,28,6,0,6.0,2.0,3.5,25.8,2.0,0.0,0.0
2018,8,28,6,15,92.0,15.5,3.65,26.05,22.0,14.1,0.0
2018,8,28,6,30,178.0,29.0,3.8,26.3,42.0,22.83,9.42
2018,8,28,6,45,292.0,41.0,3.9,26.5,85.0,31.76,20.62
2018,8,28,7,0,406.0,53.0,4.0,26.7,128.0,41.6,29.54
2018,8,28,7,15,392.5,66.0,4.0,27.05,159.0,49.17,36.25
2018,8,28,7,30,379.0,79.0,4.0,27.4,190.0,57.34,43.23
2018,8,28,7,45,416.5,93.0,4.05,27.75,239.0,66.02,50.45
2018,8,28,8,0,454.0,107.0,4.1,28.1,288.0,74.24,57.12
2018,8,28,8,15,573.5,100.5,4.1,28.55,364.0,90.97,54.07
2018,8,28,8,30,693.0,94.0,4.1,29.0,440.0,139.82,77.56
2018,8,28,8,45,743.0,90.5,4.05,29.45,499.0,198.15,119.73
2018,8,28,9,0,793.0,87.0,4.0,29.9,558.0,257.15,167.09
2018,8,28,9,15,811.5,89.0,4.0,30.45,606.0,321.56,221.05
2018,8,28,9,30,830.0,91.0,4.0,31.0,654.0,381.66,271.3
2018,8,28,9,45,845.0,92.5,4.0,31.55,697.5,440.77,319.67
2018,8,28,10,0,860.0,94.0,4.0,32.1,741.0,500.11,366.64
2018,8,28,10,15,869.5,95.0,4.0,32.65,777.0,555.99,409.56
2018,8,28,10,30,879.0,96.0,4.0,33.2,813.0,610.94,450.32
2018,8,28,10,45,886.0,97.0,3.95,33.75,842.5,663.08,487.64
2018,8,28,11,0,893.0,98.0,3.9,34.3,872.0,713.53,522.6
2018,8,28,11,15,897.0,99.0,3.95,34.7,893.5,759.85,553.04
2018,8,28,11,30,901.0,100.0,4.0,35.1,915.0,803.78,580.98
2018,8,28,11,45,877.5,117.0,4.0,35.5,920.5,837.28,601.54
2018,8,28,12,0,854.0,134.0,4.0,35.9,926.0,866.09,618.94
2018,8,28,12,15,703.0,226.5,4.05,36.15,881.0,862.91,616.01
2018,8,28,12,30,552.0,319.0,4.1,36.4,836.0,835.99,594.06
2018,8,28,12,45,597.0,290.5,4.15,36.65,847.5,871.42,618.52
2018,8,28,13,0,642.0,262.0,4.2,36.9,859.0,905.85,641.82
2018,8,28,13,15,770.5,183.0,4.25,37.05,890.5,961.3,678.27
2018,8,28,13,30,899.0,104.0,4.3,37.2,922.0,1010.72,709.52
2018,8,28,13,45,894.0,103.5,4.35,37.35,901.5,1014.72,712.1
2018,8,28,14,0,889.0,103.0,4.4,37.5,881.0,1014.83,712.67
2018,8,28,14,15,883.0,101.5,4.45,37.5,853.5,1008.99,710.11
2018,8,28,14,30,877.0,100.0,4.5,37.5,826.0,999.32,705.28
2018,8,28,14,45,868.0,98.5,4.55,37.5,791.0,982.94,696.3
2018,8,28,15,0,859.0,97.0,4.6,37.5,756.0,963.0,685.15
2018,8,28,15,15,847.0,95.0,4.65,37.35,714.5,936.21,670.04
2018,8,28,15,30,835.0,93.0,4.7,37.2,673.0,906.33,652.88
2018,8,28,15,45,819.0,90.5,4.75,37.1,626.0,869.3,630.77
2018,8,28,16,0,803.0,88.0,4.8,37.0,579.0,838.14,612.44
2018,8,28,16,15,781.0,85.0,4.8,36.7,527.5,790.44,583.0
2018,8,28,16,30,759.0,82.0,4.8,36.4,476.0,741.28,552.1
2018,8,28,16,45,627.5,101.0,4.85,36.15,402.0,635.16,480.22
2018,8,28,17,0,496.0,120.0,4.9,35.9,328.0,525.97,401.96
2018,8,28,17,15,497.5,100.5,4.9,35.9,283.0,481.75,370.42
2018,8,28,17,30,499.0,81.0,4.9,35.9,238.0,442.08,340.65
2018,8,28,17,45,386.0,75.0,4.7,35.1,181.5,336.82,259.74
2018,8,28,18,0,273.0,69.0,4.5,34.3,125.0,249.42,190.3
2018,8,28,18,15,251.5,51.0,4.35,33.8,90.0,203.34,151.29
2018,8,28,18,30,230.0,33.0,4.2,33.3,55.0,159.67,108.94
2018,8,28,18,45,128.5,19.0,4.05,32.8,30.0,64.35,0.0
2018,8,28,19,0,27.0,5.0,3.9,32.3,5.0,0.0,0.0
2018,8,28,19,15,13.5,2.5,3.95,32.0,2.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,4.0,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,4.1,31.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.2,31.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.4,30.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.6,30.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.8,30.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,5.0,29.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,5.0,29.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,5.05,28.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,5.1,28.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,5.0,28.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.9,27.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.8,27.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.4,26.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,4.3,26.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,4.25,26.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,4.15,25.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,4.1,25.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.95,25.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.65,25.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.35,25.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,3.05,25.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.8,25.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.35,25.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.3,25.6,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.3,25.6,2.0,0.0,0.0
2018,8,29,6,15,95.0,15.5,2.4,25.9,22.0,14.1,0.0
2018,8,29,6,30,184.0,29.0,2.5,26.2,42.0,22.86,8.94
2018,8,29,6,45,302.5,40.0,2.65,26.45,85.0,32.34,21.07
2018,8,29,7,0,421.0,51.0,2.8,26.7,128.0,39.96,28.15
2018,8,29,7,15,499.0,58.0,2.85,27.15,180.5,43.81,31.69
2018,8,29,7,30,577.0,65.0,2.9,27.6,233.0,47.64,34.98
2018,8,29,7,45,630.5,68.5,2.95,28.05,288.5,48.59,35.68
2018,8,29,8,0,684.0,72.0,3.0,28.5,344.0,54.46,40.43
2018,8,29,8,15,718.5,75.5,3.05,29.05,399.0,84.7,45.28
2018,8,29,8,30,753.0,79.0,3.1,29.6,454.0,140.51,75.38
2018,8,29,8,45,778.5,81.0,3.15,30.15,506.5,197.71,117.51
2018,8,29,9,0,804.0,83.0,3.2,30.7,559.0,263.11,170.54
2018,8,29,9,15,821.5,85.0,3.2,31.25,607.0,322.41,220.39
2018,8,29,9,30,839.0,87.0,3.2,31.8,655.0,382.75,270.53
2018,8,29,9,45,853.0,88.5,3.25,32.4,698.0,441.98,318.61
2018,8,29,10,0,867.0,90.0,3.3,33.0,741.0,501.29,365.15
2018,8,29,10,15,876.5,91.5,3.3,33.5,777.5,557.99,408.28
2018,8,29,10,30,886.0,93.0,3.3,34.0,814.0,613.73,449.22
2018,8,29,10,45,893.0,94.0,3.3,34.5,843.5,666.22,486.54
2018,8,29,11,0,900.0,95.0,3.3,35.0,873.0,716.99,521.54
2018,8,29,11,15,902.5,97.5,3.25,35.35,894.5,763.87,551.51
2018,8,29,11,30,905.0,100.0,3.2,35.7,916.0,808.22,578.98
2018,8,29,11,45,905.5,101.5,3.2,36.1,928.5,847.31,602.8
2018,8,29,12,0,906.0,103.0,3.2,36.5,941.0,883.4,624.47
2018,8,29,12,15,906.5,104.0,3.2,36.7,946.5,915.86,644.21
2018,8,29,12,30,907.0,105.0,3.2,36.9,952.0,945.06,661.81
2018,8,29,12,45,892.5,111.0,3.2,37.15,942.0,961.58,671.3
2018,8,29,13,0,878.0,117.0,3.2,37.4,932.0,974.07,678.44
2018,8,29,13,15,888.5,110.5,3.25,37.5,926.0,994.69,691.55
2018,8,29,13,30,899.0,104.0,3.3,37.6,920.0,1011.7,702.43
2018,8,29,13,45,797.5,152.5,3.3,37.7,864.0,980.94,683.43
2018,8,29,14,0,696.0,201.0,3.3,37.8,808.0,942.97,660.24
2018,8,29,14,15,662.5,211.0,3.4,37.7,774.0,922.76,649.42
2018,8,29,14,30,629.0,221.0,3.5,37.6,740.0,899.42,636.43
2018,8,29,14,45,634.5,211.5,3.55,37.45,715.5,891.85,633.45
2018,8,29,15,0,640.0,202.0,3.6,37.3,691.0,880.99,628.34
2018,8,29,15,15,575.0,216.5,3.7,37.05,637.0,823.82,592.6
2018,8,29,15,30,510.0,231.0,3.8,36.8,583.0,761.53,552.44
2018,8,29,15,45,467.0,227.0,3.85,36.55,532.0,706.14,516.65
2018,8,29,16,0,424.0,223.0,3.9,36.3,481.0,650.95,480.23
2018,8,29,16,15,451.5,190.0,4.0,35.9,442.5,625.05,465.96
2018,8,29,16,30,479.0,157.0,4.1,35.5,404.0,594.62,447.95
2018,8,29,16,45,480.5,139.5,4.2,35.15,363.5,557.34,423.59
2018,8,29,17,0,482.0,122.0,4.3,34.8,323.0,518.09,397.03
2018,8,29,17,15,393.5,115.0,4.3,34.8,263.0,427.13,329.14
2018,8,29,17,30,305.0,108.0,4.3,34.8,203.0,330.5,255.42
2018,8,29,17,45,230.5,90.0,4.3,33.75,153.5,251.3,194.1
2018,8,29,18,0,156.0,72.0,4.3,32.7,104.0,179.53,136.78
2018,8,29,18,15,115.0,52.0,4.2,32.15,71.5,129.06,95.01
2018,8,29,18,30,74.0,32.0,4.1,31.6,39.0,82.68,53.76
2018,8,29,18,45,41.5,18.0,4.0,31.1,21.5,31.53,0.0
2018,8,29,19,0,9.0,4.0,3.9,30.6,4.0,0.0,0.0
2018,8,29,19,15,4.5,2.0,3.95,30.25,2.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,4.0,29.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,4.0,29.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.05,28.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.1,28.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.15,26.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.85,26.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
