Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,45,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.2,25.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,2.05,25.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.5,25.05,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,30,5,45,2.0,0.5,1.05,25.0,0.5,0.0,0.0
2018,8,30,6,0,4.0,1.0,1.0,25.0,1.0,0.0,0.0
2018,8,30,6,15,77.5,14.5,1.05,25.3,20.0,13.19,0.0
2018,8,30,6,30,151.0,28.0,1.1,25.6,39.0,22.04,7.9
2018,8,30,6,45,264.0,41.5,1.1,25.85,81.0,32.14,20.95
2018,8,30,7,0,377.0,55.0,1.1,26.1,123.0,43.5,31.22
2018,8,30,7,15,417.0,65.0,1.0,26.45,165.5,49.49,36.62
2018,8,30,7,30,457.0,75.0,0.9,26.8,208.0,55.18,41.5
2018,8,30,7,45,492.5,87.5,0.85,27.2,258.5,62.5,47.57
2018,8,30,8,0,528.0,100.0,0.8,27.6,309.0,69.34,53.08
2018,8,30,8,15,619.5,96.0,0.8,28.1,377.0,91.23,52.64
2018,8,30,8,30,711.0,92.0,0.8,28.6,445.0,142.13,78.21
2018,8,30,8,45,654.0,118.0,0.85,29.05,470.5,201.24,124.92
2018,8,30,9,0,597.0,144.0,0.9,29.5,496.0,253.4,169.37
2018,8,30,9,15,657.5,138.0,1.05,30.0,556.5,308.19,212.68
2018,8,30,9,30,718.0,132.0,1.2,30.5,617.0,369.58,261.16
2018,8,30,9,45,764.0,124.0,1.35,30.95,670.0,432.15,310.17
2018,8,30,10,0,810.0,116.0,1.5,31.4,723.0,494.88,358.33
2018,8,30,10,15,819.5,117.0,1.65,31.85,757.5,550.22,400.1
2018,8,30,10,30,829.0,118.0,1.8,32.3,792.0,602.78,438.75
2018,8,30,10,45,838.0,118.5,1.9,32.7,821.0,653.49,474.89
2018,8,30,11,0,847.0,119.0,2.0,33.1,850.0,702.81,509.12
2018,8,30,11,15,839.5,126.0,2.1,33.45,866.0,744.01,536.59
2018,8,30,11,30,832.0,133.0,2.2,33.8,882.0,782.06,560.68
2018,8,30,11,45,840.5,133.0,2.3,34.15,899.5,823.86,587.04
2018,8,30,12,0,849.0,133.0,2.4,34.5,917.0,863.45,611.74
2018,8,30,12,15,851.0,133.0,2.45,34.75,922.5,894.82,630.95
2018,8,30,12,30,853.0,133.0,2.5,35.0,928.0,923.2,648.29
2018,8,30,12,45,707.0,208.5,2.55,35.3,865.5,898.98,632.4
2018,8,30,13,0,561.0,284.0,2.6,35.6,803.0,850.71,599.08
2018,8,30,13,15,537.0,291.5,2.65,35.75,783.0,846.63,596.67
2018,8,30,13,30,513.0,299.0,2.7,35.9,763.0,841.54,593.25
2018,8,30,13,45,580.0,258.5,2.75,36.1,772.0,879.89,620.16
2018,8,30,14,0,647.0,218.0,2.8,36.3,781.0,912.3,642.39
2018,8,30,14,15,713.5,180.0,2.85,36.35,782.0,941.63,661.7
2018,8,30,14,30,780.0,142.0,2.9,36.4,783.0,959.95,674.2
2018,8,30,14,45,820.5,118.5,2.9,36.4,766.5,958.68,674.38
2018,8,30,15,0,861.0,95.0,2.9,36.4,750.0,963.61,678.81
2018,8,30,15,15,850.0,93.0,2.95,36.35,709.0,937.55,664.24
2018,8,30,15,30,839.0,91.0,3.0,36.3,668.0,908.34,647.86
2018,8,30,15,45,823.5,88.0,3.05,36.2,621.0,870.88,626.15
2018,8,30,16,0,808.0,85.0,3.1,36.1,574.0,830.97,602.62
2018,8,30,16,15,787.0,82.5,3.1,35.9,523.0,792.62,579.79
2018,8,30,16,30,766.0,80.0,3.1,35.7,472.0,744.52,549.97
2018,8,30,16,45,736.5,76.0,3.15,35.45,418.0,686.71,513.15
2018,8,30,17,0,707.0,72.0,3.2,35.2,364.0,628.75,475.2
2018,8,30,17,15,664.5,67.0,3.2,35.2,308.5,560.81,428.03
2018,8,30,17,30,622.0,62.0,3.2,35.2,253.0,498.06,381.4
2018,8,30,17,45,549.5,55.5,2.8,34.25,198.5,415.31,318.47
2018,8,30,18,0,477.0,49.0,2.4,33.3,144.0,338.82,257.72
2018,8,30,18,15,357.5,39.0,2.3,32.7,97.0,242.43,179.81
2018,8,30,18,30,238.0,29.0,2.2,32.1,50.0,159.42,104.64
2018,8,30,18,45,128.5,16.5,2.1,31.5,26.5,61.82,0.0
2018,8,30,19,0,19.0,4.0,2.0,30.9,3.0,0.0,0.0
2018,8,30,19,15,9.5,2.0,2.2,30.7,1.5,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.6,30.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,29.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,29.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,28.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.2,28.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.05,27.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,27.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,26.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.5,26.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,26.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.8,25.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.45,25.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,31,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,6,15,118.0,13.0,0.5,23.6,21.0,11.82,0.0
2018,8,31,6,30,236.0,26.0,0.4,24.2,42.0,21.81,7.21
2018,8,31,6,45,364.5,35.5,0.3,24.8,87.5,28.51,18.05
2018,8,31,7,0,493.0,45.0,0.2,25.4,133.0,35.11,24.26
2018,8,31,7,15,554.0,51.5,0.5,26.2,184.0,38.84,27.62
2018,8,31,7,30,615.0,58.0,0.8,27.0,235.0,42.49,30.72
2018,8,31,7,45,674.5,61.5,1.15,27.8,294.5,47.91,35.16
2018,8,31,8,0,734.0,65.0,1.5,28.6,354.0,49.43,36.2
2018,8,31,8,15,765.0,68.0,1.65,29.25,409.5,82.76,41.89
2018,8,31,8,30,796.0,71.0,1.8,29.9,465.0,140.92,73.59
2018,8,31,8,45,817.5,73.5,1.95,30.55,517.5,206.64,122.4
2018,8,31,9,0,839.0,76.0,2.1,31.2,570.0,267.99,172.35
2018,8,31,9,15,855.0,78.5,2.2,31.75,618.5,329.44,223.76
2018,8,31,9,30,871.0,81.0,2.3,32.3,667.0,391.74,275.17
2018,8,31,9,45,882.5,82.5,2.45,32.85,709.5,451.83,323.78
2018,8,31,10,0,894.0,84.0,2.6,33.4,752.0,511.66,370.59
2018,8,31,10,15,902.0,85.5,2.65,33.9,788.5,569.06,413.9
2018,8,31,10,30,910.0,87.0,2.7,34.4,825.0,625.28,454.85
2018,8,31,10,45,915.5,88.0,2.8,34.85,853.5,677.99,492.37
2018,8,31,11,0,921.0,89.0,2.9,35.3,882.0,728.77,527.51
2018,8,31,11,15,924.5,90.5,2.95,35.65,903.5,776.38,557.74
2018,8,31,11,30,928.0,92.0,3.0,36.0,925.0,821.45,585.9
2018,8,31,11,45,929.5,92.5,3.1,36.35,937.5,861.21,610.63
2018,8,31,12,0,931.0,93.0,3.2,36.7,950.0,897.91,633.27
2018,8,31,12,15,931.0,93.0,3.25,36.9,954.0,929.58,652.71
2018,8,31,12,30,931.0,93.0,3.3,37.1,958.0,957.8,669.98
2018,8,31,12,45,928.5,94.0,3.35,37.35,954.0,981.1,684.04
2018,8,31,13,0,926.0,95.0,3.4,37.6,950.0,1000.64,695.84
2018,8,31,13,15,922.5,95.0,3.45,37.7,937.0,1014.35,704.56
2018,8,31,13,30,919.0,95.0,3.5,37.8,924.0,1024.13,711.02
2018,8,31,13,45,902.5,100.5,3.55,37.85,899.0,1022.72,710.85
2018,8,31,14,0,886.0,106.0,3.6,37.9,874.0,1017.37,708.45
2018,8,31,14,15,821.0,131.0,3.65,37.9,824.5,979.87,686.2
2018,8,31,14,30,756.0,156.0,3.7,37.9,775.0,951.54,669.85
2018,8,31,14,45,732.5,157.5,3.75,37.85,735.5,925.06,654.7
2018,8,31,15,0,709.0,159.0,3.8,37.8,696.0,902.58,642.07
2018,8,31,15,15,657.0,166.5,3.85,37.65,642.0,850.35,610.21
2018,8,31,15,30,605.0,174.0,3.9,37.5,588.0,796.85,577.17
2018,8,31,15,45,627.5,154.5,3.95,37.35,557.0,781.63,569.43
2018,8,31,16,0,650.0,135.0,4.0,37.2,526.0,762.02,558.54
2018,8,31,16,15,683.5,112.0,4.05,36.85,490.0,743.07,548.54
2018,8,31,16,30,717.0,89.0,4.1,36.5,454.0,715.0,532.14
2018,8,31,16,45,684.5,83.0,4.1,36.2,399.0,657.41,494.46
2018,8,31,17,0,652.0,77.0,4.1,35.9,344.0,597.04,453.93
2018,8,31,17,15,630.5,70.5,4.1,35.9,296.5,544.45,416.76
2018,8,31,17,30,609.0,64.0,4.1,35.9,249.0,492.02,377.41
2018,8,31,17,45,538.5,57.5,3.9,34.95,195.5,411.07,315.74
2018,8,31,18,0,468.0,51.0,3.7,34.0,142.0,336.08,255.94
2018,8,31,18,15,356.5,40.5,3.55,33.45,96.5,243.37,180.15
2018,8,31,18,30,245.0,30.0,3.4,32.9,51.0,161.54,102.79
2018,8,31,18,45,130.0,16.0,3.3,32.4,26.5,61.77,0.0
2018,8,31,19,0,15.0,2.0,3.2,31.9,2.0,0.0,0.0
2018,8,31,19,15,7.5,1.0,3.2,31.6,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,31.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,30.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.2,30.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,30.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.2,29.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,29.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,28.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.15,27.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,26.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,26.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,25.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.3,25.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.25,23.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2018,9,1,6,15,93.5,12.5,0.3,24.55,19.0,11.37,0.0
2018,9,1,6,30,187.0,25.0,0.5,25.1,38.0,19.72,5.25
2018,9,1,6,45,309.0,37.0,0.7,25.6,81.5,29.84,19.01
2018,9,1,7,0,431.0,49.0,0.9,26.1,125.0,38.48,26.96
2018,9,1,7,15,507.0,56.5,1.0,26.8,178.0,42.82,30.9
2018,9,1,7,30,583.0,64.0,1.1,27.5,231.0,47.09,34.54
2018,9,1,7,45,634.5,68.5,1.25,28.2,286.5,48.81,35.85
2018,9,1,8,0,686.0,73.0,1.4,28.9,342.0,55.47,41.22
2018,9,1,8,15,719.0,77.0,1.5,29.55,397.0,88.48,47.19
2018,9,1,8,30,752.0,81.0,1.6,30.2,452.0,144.82,78.21
2018,9,1,8,45,776.5,83.5,1.65,30.85,504.0,202.41,120.6
2018,9,1,9,0,801.0,86.0,1.7,31.5,556.0,262.57,169.2
2018,9,1,9,15,818.5,88.5,1.75,32.05,604.0,327.61,222.66
2018,9,1,9,30,836.0,91.0,1.8,32.6,652.0,388.41,272.26
2018,9,1,9,45,849.0,93.0,1.85,33.15,695.0,447.64,319.45
2018,9,1,10,0,862.0,95.0,1.9,33.7,738.0,506.84,364.95
2018,9,1,10,15,872.0,96.5,1.95,34.15,774.5,563.68,407.35
2018,9,1,10,30,882.0,98.0,2.0,34.6,811.0,619.61,447.64
2018,9,1,10,45,876.5,105.0,2.05,35.05,835.5,669.2,482.19
2018,9,1,11,0,871.0,112.0,2.1,35.5,860.0,715.94,513.77
2018,9,1,11,15,860.0,120.5,2.2,35.85,875.0,756.95,540.44
2018,9,1,11,30,849.0,129.0,2.3,36.2,890.0,794.43,563.86
2018,9,1,11,45,632.0,242.0,2.35,36.55,813.0,765.35,541.69
2018,9,1,12,0,415.0,355.0,2.4,36.9,736.0,709.81,500.21
2018,9,1,12,15,568.0,282.0,2.45,37.1,806.5,799.07,562.35
2018,9,1,12,30,721.0,209.0,2.5,37.3,877.0,892.73,624.0
2018,9,1,12,45,790.0,171.0,2.6,37.55,900.5,936.63,650.84
2018,9,1,13,0,859.0,133.0,2.7,37.8,924.0,974.57,674.26
2018,9,1,13,15,827.5,144.5,2.75,37.9,898.0,971.3,672.34
2018,9,1,13,30,796.0,156.0,2.8,38.0,872.0,976.43,676.08
2018,9,1,13,45,840.0,132.0,2.85,38.05,872.0,993.31,687.28
2018,9,1,14,0,884.0,108.0,2.9,38.1,872.0,1018.22,703.44
2018,9,1,14,15,823.5,129.0,2.95,38.1,822.0,980.98,681.51
2018,9,1,14,30,763.0,150.0,3.0,38.1,772.0,952.77,665.6
2018,9,1,14,45,695.0,168.5,3.05,38.05,716.0,907.14,638.61
2018,9,1,15,0,627.0,187.0,3.1,38.0,660.0,853.6,606.29
2018,9,1,15,15,706.0,150.0,3.15,37.8,654.0,879.36,625.49
2018,9,1,15,30,785.0,113.0,3.2,37.6,648.0,892.74,636.35
2018,9,1,15,45,723.5,121.5,3.2,37.4,587.0,827.03,595.65
2018,9,1,16,0,662.0,130.0,3.2,37.2,526.0,767.05,558.5
2018,9,1,16,15,676.0,115.5,3.25,36.9,487.5,740.92,544.0
2018,9,1,16,30,690.0,101.0,3.3,36.6,449.0,710.92,526.44
2018,9,1,16,45,665.5,94.0,3.3,36.35,397.5,656.27,491.07
2018,9,1,17,0,641.0,87.0,3.3,36.1,346.0,601.3,454.67
2018,9,1,17,15,594.5,79.5,3.3,36.1,291.0,530.57,404.12
2018,9,1,17,30,548.0,72.0,3.3,36.1,236.0,462.4,353.43
2018,9,1,17,45,484.5,63.5,2.95,35.25,185.5,386.05,295.08
2018,9,1,18,0,421.0,55.0,2.6,34.4,135.0,314.94,238.29
2018,9,1,18,15,309.0,43.0,2.45,33.9,91.0,221.21,162.34
2018,9,1,18,30,197.0,31.0,2.3,33.4,47.0,142.14,85.97
2018,9,1,18,45,103.0,16.5,2.15,32.95,24.5,52.31,0.0
2018,9,1,19,0,9.0,2.0,2.0,32.5,2.0,0.0,0.0
2018,9,1,19,15,4.5,1.0,2.25,32.3,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,32.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,31.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,31.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,31.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,31.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,31.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,30.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.9,30.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.15,29.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.2,28.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.2,28.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.2,28.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.1,27.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.0,27.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.9,27.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.85,26.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,25.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,25.65,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.35,25.65,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,9,2,6,15,62.5,13.0,1.3,25.9,17.0,11.82,0.0
2018,9,2,6,30,125.0,26.0,1.3,26.1,34.0,20.48,4.78
2018,9,2,6,45,233.5,41.0,1.3,26.35,75.0,31.77,20.45
2018,9,2,7,0,342.0,56.0,1.3,26.6,116.0,42.72,30.42
2018,9,2,7,15,420.0,66.0,1.3,27.0,167.0,50.67,37.5
2018,9,2,7,30,498.0,76.0,1.3,27.4,218.0,56.52,42.52
2018,9,2,7,45,552.0,82.5,1.25,27.8,272.0,59.19,44.67
2018,9,2,8,0,606.0,89.0,1.2,28.2,326.0,61.79,46.65
2018,9,2,8,15,642.0,94.5,1.2,28.75,379.5,93.7,53.11
2018,9,2,8,30,678.0,100.0,1.2,29.3,433.0,147.24,83.23
2018,9,2,8,45,704.0,104.5,1.2,29.85,484.5,202.66,124.03
2018,9,2,9,0,730.0,109.0,1.2,30.4,536.0,265.35,174.01
2018,9,2,9,15,749.0,112.5,1.25,30.95,583.0,322.78,221.12
2018,9,2,9,30,768.0,116.0,1.3,31.5,630.0,381.69,268.7
2018,9,2,9,45,782.0,119.0,1.4,32.0,672.0,439.22,314.29
2018,9,2,10,0,796.0,122.0,1.5,32.5,714.0,497.06,358.64
2018,9,2,10,15,807.0,124.0,1.65,32.9,750.0,552.43,400.23
2018,9,2,10,30,818.0,126.0,1.8,33.3,786.0,607.22,440.17
2018,9,2,10,45,825.5,127.5,2.0,33.7,814.5,656.93,475.89
2018,9,2,11,0,833.0,129.0,2.2,34.1,843.0,705.6,510.06
2018,9,2,11,15,835.0,132.5,2.3,34.3,863.5,750.21,540.22
2018,9,2,11,30,837.0,136.0,2.4,34.5,884.0,792.47,567.32
2018,9,2,11,45,620.0,215.0,2.55,34.7,773.5,731.7,525.52
2018,9,2,12,0,403.0,294.0,2.7,34.9,663.0,643.92,463.27
2018,9,2,12,15,219.5,301.5,2.75,34.95,502.5,494.89,358.67
2018,9,2,12,30,36.0,309.0,2.8,35.0,342.0,322.87,233.19
2018,9,2,12,45,43.0,330.0,2.9,35.05,369.5,352.89,255.35
2018,9,2,13,0,50.0,351.0,3.0,35.1,397.0,383.54,277.24
2018,9,2,13,15,40.0,332.0,3.05,35.0,368.5,357.91,259.04
2018,9,2,13,30,30.0,313.0,3.1,34.9,340.0,331.39,240.27
2018,9,2,13,45,26.5,293.0,3.15,34.8,316.5,309.72,225.1
2018,9,2,14,0,23.0,273.0,3.2,34.7,293.0,287.56,209.47
2018,9,2,14,15,15.0,228.0,3.25,34.55,241.0,223.73,163.16
2018,9,2,14,30,7.0,183.0,3.3,34.4,189.0,173.2,125.96
2018,9,2,14,45,28.0,241.5,3.35,34.3,263.0,263.99,194.29
2018,9,2,15,0,49.0,300.0,3.4,34.2,337.0,348.38,256.63
2018,9,2,15,15,69.0,281.0,3.4,34.0,329.5,348.73,258.27
2018,9,2,15,30,89.0,262.0,3.4,33.8,322.0,347.89,259.35
2018,9,2,15,45,89.0,249.0,3.45,33.6,305.5,333.98,250.15
2018,9,2,16,0,89.0,236.0,3.5,33.4,289.0,319.84,240.77
2018,9,2,16,15,91.5,221.5,3.45,33.2,271.5,305.98,231.53
2018,9,2,16,30,94.0,207.0,3.4,33.0,254.0,291.86,221.98
2018,9,2,16,45,115.0,179.5,3.35,32.8,230.5,289.82,221.97
2018,9,2,17,0,136.0,152.0,3.3,32.6,207.0,270.79,208.92
2018,9,2,17,15,72.0,108.0,3.3,32.6,136.5,169.94,130.25
2018,9,2,17,30,8.0,64.0,3.3,32.6,66.0,62.1,44.13
2018,9,2,17,45,65.0,59.0,3.0,32.0,71.5,104.29,78.58
2018,9,2,18,0,122.0,54.0,2.7,31.4,77.0,138.03,104.45
2018,9,2,18,15,67.0,32.5,2.5,31.05,44.5,78.95,55.81
2018,9,2,18,30,12.0,11.0,2.3,30.7,12.0,17.22,5.16
2018,9,2,18,45,10.5,6.5,2.1,30.35,7.0,9.7,0.0
2018,9,2,19,0,9.0,2.0,1.9,30.0,2.0,0.0,0.0
2018,9,2,19,15,4.5,1.0,2.0,29.8,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,29.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.15,29.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,29.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.25,29.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,28.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,28.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.35,28.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.4,28.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.4,27.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,27.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,27.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,26.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,26.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,25.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,25.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.7,24.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.5,24.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,24.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.25,24.8,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,24.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,1.1,24.85,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,6,15,0.5,7.5,1.2,25.1,7.5,6.82,0.0
2018,9,3,6,30,1.0,15.0,1.3,25.3,15.0,13.21,0.5
2018,9,3,6,45,0.5,31.5,1.45,25.5,31.5,27.54,17.01
2018,9,3,7,0,0.0,48.0,1.6,25.7,48.0,41.54,29.53
2018,9,3,7,15,3.0,66.0,1.7,25.95,67.0,56.6,42.69
2018,9,3,7,30,6.0,84.0,1.8,26.2,86.0,71.55,55.5
2018,9,3,7,45,17.0,108.0,1.9,26.45,114.5,90.82,71.65
2018,9,3,8,0,28.0,132.0,2.0,26.7,143.0,105.35,83.52
2018,9,3,8,15,19.0,141.5,2.05,27.0,149.5,119.82,90.36
2018,9,3,8,30,10.0,151.0,2.1,27.3,156.0,129.38,97.51
2018,9,3,8,45,115.0,183.5,2.15,27.6,250.0,167.44,122.4
2018,9,3,9,0,220.0,216.0,2.2,27.9,344.0,223.68,162.2
2018,9,3,9,15,243.0,247.5,2.2,28.25,400.5,273.1,200.06
2018,9,3,9,30,266.0,279.0,2.2,28.6,457.0,325.91,240.15
2018,9,3,9,45,298.5,291.0,2.2,28.9,503.0,370.71,273.87
2018,9,3,10,0,331.0,303.0,2.2,29.2,549.0,419.01,309.78
2018,9,3,10,15,361.5,308.0,2.25,29.45,589.0,463.71,342.83
2018,9,3,10,30,392.0,313.0,2.3,29.7,629.0,512.25,378.1
2018,9,3,10,45,275.0,346.0,2.3,29.95,571.5,488.52,360.01
2018,9,3,11,0,158.0,379.0,2.3,30.2,514.0,451.74,331.99
2018,9,3,11,15,237.0,343.0,2.3,30.4,551.5,494.65,364.17
2018,9,3,11,30,316.0,307.0,2.3,30.6,589.0,539.56,397.28
2018,9,3,11,45,170.5,285.5,2.3,30.85,438.0,415.87,307.04
2018,9,3,12,0,25.0,264.0,2.3,31.1,287.0,265.03,194.46
2018,9,3,12,15,241.5,251.5,2.3,31.2,474.0,466.62,346.51
2018,9,3,12,30,458.0,239.0,2.3,31.3,661.0,677.19,495.5
2018,9,3,12,45,259.0,300.5,2.3,31.45,539.0,552.42,403.72
2018,9,3,13,0,60.0,362.0,2.3,31.6,417.0,404.53,294.59
2018,9,3,13,15,68.0,377.0,2.25,31.65,438.5,431.13,314.21
2018,9,3,13,30,76.0,392.0,2.2,31.7,460.0,458.12,333.22
2018,9,3,13,45,209.0,369.0,2.2,31.75,550.0,603.96,438.16
2018,9,3,14,0,342.0,346.0,2.2,31.8,640.0,719.05,518.74
2018,9,3,14,15,307.5,354.0,2.2,31.8,611.5,696.21,502.28
2018,9,3,14,30,273.0,362.0,2.2,31.8,583.0,672.29,486.07
2018,9,3,14,45,168.5,342.0,2.15,31.75,476.5,529.38,387.0
2018,9,3,15,0,64.0,322.0,2.1,31.7,370.0,387.7,285.43
2018,9,3,15,15,74.0,296.0,2.2,31.6,348.5,370.54,275.2
2018,9,3,15,30,84.0,270.0,2.3,31.5,327.0,352.45,263.62
2018,9,3,15,45,79.5,238.5,2.4,31.4,289.0,313.84,236.32
2018,9,3,16,0,75.0,207.0,2.5,31.3,251.0,274.95,208.41
2018,9,3,16,15,38.0,138.0,2.55,31.1,160.0,167.22,126.48
2018,9,3,16,30,1.0,69.0,2.6,30.9,69.0,61.84,43.57
2018,9,3,16,45,0.5,47.5,2.7,30.7,47.5,42.32,28.3
2018,9,3,17,0,0.0,26.0,2.8,30.5,26.0,22.9,12.83
2018,9,3,17,15,0.0,23.5,2.8,30.5,23.5,20.68,11.09
2018,9,3,17,30,0.0,21.0,2.8,30.5,21.0,18.47,9.31
2018,9,3,17,45,0.0,18.5,2.65,29.75,18.5,16.26,7.53
2018,9,3,18,0,0.0,16.0,2.5,29.0,16.0,14.06,5.66
2018,9,3,18,15,0.5,11.5,2.6,28.6,11.5,10.33,2.46
2018,9,3,18,30,1.0,7.0,2.7,28.2,7.0,6.56,0.0
2018,9,3,18,45,1.0,3.5,2.8,27.85,3.5,3.54,0.0
2018,9,3,19,0,1.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,9,3,19,15,0.5,0.0,3.0,27.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.25,26.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,25.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.95,25.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.85,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.65,24.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.6,24.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.6,24.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,24.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.6,24.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.15,23.9,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,9,4,6,15,0.0,2.5,2.3,24.05,2.5,2.27,0.0
2018,9,4,6,30,0.0,5.0,2.4,24.2,5.0,4.38,0.0
2018,9,4,6,45,0.0,8.0,2.5,24.3,8.0,7.02,0.13
2018,9,4,7,0,0.0,11.0,2.6,24.4,11.0,9.65,2.58
2018,9,4,7,15,0.5,25.5,2.7,24.65,25.5,22.44,13.68
2018,9,4,7,30,1.0,40.0,2.8,24.9,40.0,35.26,24.78
2018,9,4,7,45,1.0,42.5,2.9,25.1,42.5,37.48,26.64
2018,9,4,8,0,1.0,45.0,3.0,25.3,45.0,39.7,28.44
2018,9,4,8,15,0.5,35.0,2.95,25.65,35.0,30.89,19.64
2018,9,4,8,30,0.0,25.0,2.9,26.0,25.0,22.04,12.34
2018,9,4,8,45,0.0,43.5,2.9,26.35,43.5,38.42,25.51
2018,9,4,9,0,0.0,62.0,2.9,26.7,62.0,54.85,38.53
2018,9,4,9,15,4.5,117.5,2.9,27.05,120.5,104.86,77.83
2018,9,4,9,30,9.0,173.0,2.9,27.4,179.0,154.16,115.81
2018,9,4,9,45,22.5,226.0,2.85,27.8,242.5,203.82,153.28
2018,9,4,10,0,36.0,279.0,2.8,28.2,306.0,257.65,193.34
2018,9,4,10,15,124.5,316.5,2.75,28.5,415.5,342.46,256.31
2018,9,4,10,30,213.0,354.0,2.7,28.8,525.0,438.24,326.24
2018,9,4,10,45,251.5,365.0,2.65,29.15,574.0,490.36,363.27
2018,9,4,11,0,290.0,376.0,2.6,29.5,623.0,545.28,401.89
2018,9,4,11,15,258.5,405.0,2.55,29.75,629.5,566.95,415.52
2018,9,4,11,30,227.0,434.0,2.5,30.0,636.0,580.56,423.44
2018,9,4,11,45,240.5,405.5,2.45,30.25,622.5,586.7,427.71
2018,9,4,12,0,254.0,377.0,2.4,30.5,609.0,586.46,427.76
2018,9,4,12,15,263.5,394.5,2.35,30.65,636.0,625.78,454.25
2018,9,4,12,30,273.0,412.0,2.3,30.8,663.0,665.07,480.12
2018,9,4,12,45,217.0,434.5,2.2,31.0,633.5,634.75,457.18
2018,9,4,13,0,161.0,457.0,2.1,31.2,604.0,612.25,439.72
2018,9,4,13,15,193.5,441.5,2.05,31.25,615.5,636.19,457.08
2018,9,4,13,30,226.0,426.0,2.0,31.3,627.0,659.63,473.74
2018,9,4,13,45,217.0,418.5,1.95,31.4,608.0,648.74,466.11
2018,9,4,14,0,208.0,411.0,1.9,31.5,589.0,636.53,457.91
2018,9,4,14,15,352.0,335.0,1.9,31.5,624.0,721.45,520.03
2018,9,4,14,30,496.0,259.0,1.9,31.5,659.0,803.65,578.4
2018,9,4,14,45,546.5,233.0,1.9,31.45,655.0,823.63,593.25
2018,9,4,15,0,597.0,207.0,1.9,31.4,651.0,846.84,610.65
2018,9,4,15,15,432.0,243.5,1.95,31.3,555.0,711.65,519.43
2018,9,4,15,30,267.0,280.0,2.0,31.2,459.0,571.65,422.31
2018,9,4,15,45,211.0,245.5,2.05,31.1,380.5,459.44,344.81
2018,9,4,16,0,155.0,211.0,2.1,31.0,302.0,366.49,277.99
2018,9,4,16,15,287.0,188.0,2.1,30.75,337.0,466.11,355.79
2018,9,4,16,30,419.0,165.0,2.1,30.5,372.0,555.53,423.6
2018,9,4,16,45,443.5,139.0,2.1,30.3,334.5,528.43,405.71
2018,9,4,17,0,468.0,113.0,2.1,30.1,297.0,497.12,384.84
2018,9,4,17,15,462.0,96.0,2.1,30.1,253.5,451.59,351.58
2018,9,4,17,30,456.0,79.0,2.1,30.1,210.0,410.61,320.22
2018,9,4,17,45,337.0,65.0,1.65,29.2,150.0,295.43,230.25
2018,9,4,18,0,218.0,51.0,1.2,28.3,90.0,197.85,151.73
2018,9,4,18,15,138.5,34.5,1.25,27.95,56.0,128.55,94.05
2018,9,4,18,30,59.0,18.0,1.3,27.6,22.0,52.8,21.48
2018,9,4,18,45,29.5,9.0,1.3,27.3,11.0,18.78,0.0
2018,9,4,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.45,26.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.8,26.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.15,25.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,25.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.35,24.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,9,5,6,15,60.0,12.0,1.6,23.9,15.5,10.91,0.0
2018,9,5,6,30,120.0,24.0,1.8,24.2,31.0,18.93,1.01
2018,9,5,6,45,233.5,38.5,2.0,24.45,71.5,29.9,18.92
2018,9,5,7,0,347.0,53.0,2.2,24.7,112.0,40.54,28.77
2018,9,5,7,15,392.5,62.0,2.15,25.1,152.5,46.49,34.22
2018,9,5,7,30,438.0,71.0,2.1,25.5,193.0,52.35,39.32
2018,9,5,7,45,425.5,78.0,2.1,25.9,218.5,55.15,41.63
2018,9,5,8,0,413.0,85.0,2.1,26.3,244.0,57.71,43.61
2018,9,5,8,15,423.5,101.5,2.05,26.8,286.5,91.71,57.1
2018,9,5,8,30,434.0,118.0,2.0,27.3,329.0,136.24,85.37
2018,9,5,8,45,554.5,112.0,2.0,27.75,413.0,184.37,117.65
2018,9,5,9,0,675.0,106.0,2.0,28.2,497.0,248.35,165.77
2018,9,5,9,15,407.0,153.0,2.0,28.65,394.5,249.33,178.07
2018,9,5,9,30,139.0,200.0,2.0,29.1,292.0,221.12,163.61
2018,9,5,9,45,103.5,219.5,2.0,29.55,290.5,232.76,173.09
2018,9,5,10,0,68.0,239.0,2.0,30.0,289.0,240.51,178.79
2018,9,5,10,15,208.0,212.5,2.05,30.3,377.0,300.93,224.6
2018,9,5,10,30,348.0,186.0,2.1,30.6,465.0,379.18,283.59
2018,9,5,10,45,217.5,224.5,2.15,30.9,401.0,346.37,258.12
2018,9,5,11,0,87.0,263.0,2.2,31.2,337.0,300.7,222.4
2018,9,5,11,15,237.0,273.0,2.25,31.45,481.5,432.84,320.7
2018,9,5,11,30,387.0,283.0,2.3,31.7,626.0,582.27,427.05
2018,9,5,11,45,460.0,287.5,2.35,31.9,701.5,668.05,485.76
2018,9,5,12,0,533.0,292.0,2.4,32.1,777.0,757.81,546.2
2018,9,5,12,15,407.5,332.5,2.45,32.2,704.5,706.33,508.76
2018,9,5,12,30,282.0,373.0,2.5,32.3,632.0,636.11,459.07
2018,9,5,12,45,415.5,321.5,2.55,32.4,701.0,736.7,530.78
2018,9,5,13,0,549.0,270.0,2.6,32.5,770.0,831.91,596.48
2018,9,5,13,15,640.0,222.0,2.6,32.5,796.5,887.9,634.67
2018,9,5,13,30,731.0,174.0,2.6,32.5,823.0,933.36,663.76
2018,9,5,13,45,791.0,145.0,2.65,32.5,832.0,972.27,689.06
2018,9,5,14,0,851.0,116.0,2.7,32.5,841.0,995.94,704.82
2018,9,5,14,15,806.5,129.0,2.75,32.45,797.5,977.53,694.45
2018,9,5,14,30,762.0,142.0,2.8,32.4,754.0,945.2,675.58
2018,9,5,14,45,534.0,190.0,2.8,32.3,609.5,772.29,563.58
2018,9,5,15,0,306.0,238.0,2.8,32.2,465.0,568.58,421.46
2018,9,5,15,15,174.5,204.5,2.85,31.95,332.5,400.3,300.98
2018,9,5,15,30,43.0,171.0,2.9,31.7,200.0,207.2,155.4
2018,9,5,15,45,209.0,184.0,2.9,31.5,307.5,403.98,308.42
2018,9,5,16,0,375.0,197.0,2.9,31.3,415.0,580.47,439.53
2018,9,5,16,15,490.0,159.5,2.85,31.05,416.5,624.53,474.19
2018,9,5,16,30,605.0,122.0,2.8,30.8,418.0,665.73,506.44
2018,9,5,16,45,570.5,114.0,2.75,30.55,366.0,605.12,464.54
2018,9,5,17,0,536.0,106.0,2.7,30.3,314.0,545.2,422.04
2018,9,5,17,15,352.0,105.0,2.7,30.3,232.5,386.94,302.43
2018,9,5,17,30,168.0,104.0,2.7,30.3,151.0,239.81,186.98
2018,9,5,17,45,87.5,81.0,2.1,29.4,105.0,147.52,113.37
2018,9,5,18,0,7.0,58.0,1.5,28.5,59.0,60.65,42.87
2018,9,5,18,15,5.0,38.5,1.4,28.15,39.0,40.45,25.84
2018,9,5,18,30,3.0,19.0,1.3,27.8,19.0,18.56,2.18
2018,9,5,18,45,1.5,9.5,1.2,27.5,9.5,9.18,0.0
2018,9,5,19,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.1,27.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.1,26.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.1,26.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.1,26.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.05,26.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.75,25.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,6,6,15,33.0,8.5,1.55,23.9,10.5,7.73,0.0
2018,9,6,6,30,66.0,17.0,1.8,24.2,21.0,14.04,0.0
2018,9,6,6,45,105.0,30.5,2.05,24.55,44.5,24.77,14.66
2018,9,6,7,0,144.0,44.0,2.3,24.9,68.0,35.23,24.24
2018,9,6,7,15,73.5,61.5,2.25,25.25,74.0,50.43,37.54
2018,9,6,7,30,3.0,79.0,2.2,25.6,80.0,67.64,52.32
2018,9,6,7,45,21.5,107.5,2.15,25.95,115.5,87.28,68.84
2018,9,6,8,0,40.0,136.0,2.1,26.3,151.0,107.84,85.79
2018,9,6,8,15,36.0,152.0,2.1,26.85,167.0,123.48,92.85
2018,9,6,8,30,32.0,168.0,2.1,27.4,183.0,140.24,105.11
2018,9,6,8,45,84.0,208.0,2.1,27.95,255.0,184.07,136.39
2018,9,6,9,0,136.0,248.0,2.1,28.5,327.0,231.76,170.77
2018,9,6,9,15,159.5,260.5,2.15,29.0,360.5,262.09,193.31
2018,9,6,9,30,183.0,273.0,2.2,29.5,394.0,295.08,218.0
2018,9,6,9,45,322.0,238.5,2.25,30.0,469.0,341.19,251.71
2018,9,6,10,0,461.0,204.0,2.3,30.5,544.0,404.18,298.81
2018,9,6,10,15,424.5,230.5,2.4,30.9,555.5,437.12,323.62
2018,9,6,10,30,388.0,257.0,2.5,31.3,567.0,465.71,344.42
2018,9,6,10,45,400.0,262.0,2.55,31.7,592.0,503.25,371.43
2018,9,6,11,0,412.0,267.0,2.6,32.1,617.0,541.05,398.06
2018,9,6,11,15,301.0,325.5,2.65,32.4,584.5,529.3,387.37
2018,9,6,11,30,190.0,384.0,2.7,32.7,552.0,507.32,369.16
2018,9,6,11,45,136.0,396.0,2.75,33.0,517.0,485.75,352.57
2018,9,6,12,0,82.0,408.0,2.8,33.3,482.0,450.94,326.52
2018,9,6,12,15,220.0,356.0,2.8,33.5,556.5,551.12,400.21
2018,9,6,12,30,358.0,304.0,2.8,33.7,631.0,651.37,471.73
2018,9,6,12,45,528.0,255.0,2.85,33.85,735.0,782.18,562.62
2018,9,6,13,0,698.0,206.0,2.9,34.0,839.0,914.28,650.03
2018,9,6,13,15,793.0,155.5,2.85,34.05,865.0,964.71,680.82
2018,9,6,13,30,888.0,105.0,2.8,34.1,891.0,1008.47,707.75
2018,9,6,13,45,882.5,104.5,2.8,34.2,870.0,1011.16,709.35
2018,9,6,14,0,877.0,104.0,2.8,34.3,849.0,1009.97,709.06
2018,9,6,14,15,869.0,102.5,2.75,34.2,819.5,1001.33,704.43
2018,9,6,14,30,861.0,101.0,2.7,34.1,790.0,988.92,697.65
2018,9,6,14,45,608.5,144.0,2.7,34.0,619.5,794.98,574.17
2018,9,6,15,0,356.0,187.0,2.7,33.9,449.0,579.87,427.99
2018,9,6,15,15,293.5,141.5,2.65,33.6,349.0,461.71,346.84
2018,9,6,15,30,231.0,96.0,2.6,33.3,249.0,342.32,261.18
2018,9,6,15,45,471.5,98.0,2.55,33.05,380.5,571.48,431.47
2018,9,6,16,0,712.0,100.0,2.5,32.8,512.0,771.74,570.85
2018,9,6,16,15,715.0,93.0,2.45,32.45,473.0,742.95,552.13
2018,9,6,16,30,718.0,86.0,2.4,32.1,434.0,711.15,532.92
2018,9,6,16,45,683.0,81.5,2.3,31.75,380.0,653.31,494.82
2018,9,6,17,0,648.0,77.0,2.2,31.4,326.0,592.81,453.95
2018,9,6,17,15,544.0,73.0,2.2,31.4,258.5,486.56,376.6
2018,9,6,17,30,440.0,69.0,2.2,31.4,191.0,388.47,302.02
2018,9,6,17,45,384.0,58.0,1.7,30.25,146.5,319.32,247.65
2018,9,6,18,0,328.0,47.0,1.2,29.1,102.0,255.23,194.87
2018,9,6,18,15,184.5,33.5,1.1,28.65,62.0,149.92,108.59
2018,9,6,18,30,41.0,20.0,1.0,28.2,22.0,42.93,6.55
2018,9,6,18,45,20.5,10.0,0.9,27.75,11.0,16.42,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.65,26.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.45,25.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.35,24.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.2,23.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.25,23.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.25,23.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.2,23.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.2,23.55,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.25,23.65,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,9,7,6,15,8.0,2.5,0.35,23.95,3.0,2.27,0.0
2018,9,7,6,30,16.0,5.0,0.4,24.2,6.0,4.29,0.0
2018,9,7,6,45,25.5,19.5,0.5,24.45,23.0,17.09,8.37
2018,9,7,7,0,35.0,34.0,0.6,24.7,40.0,29.05,19.07
2018,9,7,7,15,28.5,37.5,0.75,25.05,43.5,33.52,23.17
2018,9,7,7,30,22.0,41.0,0.9,25.4,47.0,36.7,25.97
2018,9,7,7,45,11.0,44.5,1.05,25.75,47.5,39.72,28.51
2018,9,7,8,0,0.0,48.0,1.2,26.1,48.0,42.35,30.62
2018,9,7,8,15,4.5,83.0,1.35,26.55,85.0,73.43,53.91
2018,9,7,8,30,9.0,118.0,1.5,27.0,122.0,103.36,77.15
2018,9,7,8,45,31.0,159.0,1.65,27.45,176.5,138.54,103.4
2018,9,7,9,0,53.0,200.0,1.8,27.9,231.0,179.66,134.11
2018,9,7,9,15,55.5,240.5,1.9,28.35,275.0,217.82,162.87
2018,9,7,9,30,58.0,281.0,2.0,28.8,319.0,257.08,192.02
2018,9,7,9,45,106.0,291.5,2.15,29.3,367.0,292.24,217.49
2018,9,7,10,0,154.0,302.0,2.3,29.8,415.0,335.13,248.95
2018,9,7,10,15,240.5,288.5,2.35,30.1,475.5,384.39,285.51
2018,9,7,10,30,327.0,275.0,2.4,30.4,536.0,442.86,328.79
2018,9,7,10,45,291.0,330.5,2.5,30.75,569.0,489.03,360.74
2018,9,7,11,0,255.0,386.0,2.6,31.1,602.0,532.17,389.72
2018,9,7,11,15,244.5,405.5,2.65,31.25,617.0,559.71,408.32
2018,9,7,11,30,234.0,425.0,2.7,31.4,632.0,580.34,422.06
2018,9,7,11,45,183.0,422.5,2.8,31.6,585.5,550.2,400.11
2018,9,7,12,0,132.0,420.0,2.9,31.8,539.0,515.35,374.8
2018,9,7,12,15,95.0,402.0,2.9,31.75,488.0,463.53,338.02
2018,9,7,12,30,58.0,384.0,2.9,31.7,437.0,417.56,304.85
2018,9,7,12,45,106.0,410.0,2.9,31.7,506.0,506.62,369.09
2018,9,7,13,0,154.0,436.0,2.9,31.7,575.0,586.36,425.18
2018,9,7,13,15,223.0,417.0,2.9,31.7,615.5,642.4,465.55
2018,9,7,13,30,292.0,398.0,2.9,31.7,656.0,714.3,516.03
2018,9,7,13,45,553.0,266.5,2.85,31.65,740.0,867.05,625.02
2018,9,7,14,0,814.0,135.0,2.8,31.6,824.0,991.27,706.5
2018,9,7,14,15,715.0,176.0,2.75,31.6,766.0,944.1,675.78
2018,9,7,14,30,616.0,217.0,2.7,31.6,708.0,887.61,640.28
2018,9,7,14,45,467.5,267.5,2.65,31.6,630.0,783.9,569.51
2018,9,7,15,0,319.0,318.0,2.6,31.6,552.0,672.01,491.66
2018,9,7,15,15,327.0,294.5,2.5,31.5,522.0,650.6,479.18
2018,9,7,15,30,335.0,271.0,2.4,31.4,492.0,627.06,464.58
2018,9,7,15,45,375.0,233.5,2.35,31.35,463.5,614.5,458.72
2018,9,7,16,0,415.0,196.0,2.3,31.3,435.0,615.34,461.72
2018,9,7,16,15,483.5,162.0,2.15,31.1,414.5,622.07,469.32
2018,9,7,16,30,552.0,128.0,2.0,30.9,394.0,628.79,476.47
2018,9,7,16,45,348.5,139.5,1.85,30.65,300.0,455.28,349.49
2018,9,7,17,0,145.0,151.0,1.7,30.4,206.0,278.49,215.12
2018,9,7,17,15,141.5,124.0,1.7,30.4,170.5,239.92,186.52
2018,9,7,17,30,138.0,97.0,1.7,30.4,135.0,200.79,156.02
2018,9,7,17,45,190.0,75.0,1.3,29.5,114.0,210.71,163.43
2018,9,7,18,0,242.0,53.0,0.9,28.6,93.0,214.14,163.32
2018,9,7,18,15,135.0,35.5,0.85,28.3,56.5,119.27,85.05
2018,9,7,18,30,28.0,18.0,0.8,28.0,20.0,34.48,0.0
2018,9,7,18,45,14.0,9.0,0.75,27.7,10.0,13.17,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.75,27.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,26.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,26.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,26.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.75,25.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.15,24.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,8,6,15,41.0,9.5,1.45,23.35,11.5,8.64,0.0
2018,9,8,6,30,82.0,19.0,1.7,23.7,23.0,15.56,0.0
2018,9,8,6,45,179.5,33.0,2.0,24.1,57.5,25.56,15.21
2018,9,8,7,0,277.0,47.0,2.3,24.5,92.0,35.84,24.76
2018,9,8,7,15,172.5,58.0,2.45,25.0,90.0,45.69,33.52
2018,9,8,7,30,68.0,69.0,2.6,25.5,88.0,56.44,42.8
2018,9,8,7,45,58.0,98.5,2.75,26.0,117.0,81.24,63.76
2018,9,8,8,0,48.0,128.0,2.9,26.5,146.0,102.59,81.4
2018,9,8,8,15,96.5,160.5,2.9,27.0,204.5,127.66,94.48
2018,9,8,8,30,145.0,193.0,2.9,27.5,263.0,166.72,121.29
2018,9,8,8,45,106.5,209.0,2.95,27.95,263.5,185.34,136.71
2018,9,8,9,0,68.0,225.0,3.0,28.4,264.0,202.25,151.02
2018,9,8,9,15,55.5,223.0,3.0,28.8,256.5,204.56,152.96
2018,9,8,9,30,43.0,221.0,3.0,29.2,249.0,204.43,152.86
2018,9,8,9,45,32.0,225.0,3.0,29.6,246.5,207.75,155.15
2018,9,8,10,0,21.0,229.0,3.0,30.0,244.0,210.42,156.75
2018,9,8,10,15,88.5,305.0,3.0,30.3,374.5,314.22,234.06
2018,9,8,10,30,156.0,381.0,3.0,30.6,505.0,429.03,317.27
2018,9,8,10,45,181.5,397.0,3.0,30.95,546.5,473.0,348.1
2018,9,8,11,0,207.0,413.0,3.0,31.3,588.0,519.38,380.52
2018,9,8,11,15,161.5,421.5,3.0,31.55,560.0,507.83,370.98
2018,9,8,11,30,116.0,430.0,3.0,31.8,532.0,491.87,358.36
2018,9,8,11,45,144.0,439.5,2.95,32.05,568.0,534.21,388.06
2018,9,8,12,0,172.0,449.0,2.9,32.3,604.0,578.33,418.37
2018,9,8,12,15,146.5,447.5,2.9,32.45,580.0,565.0,408.14
2018,9,8,12,30,121.0,446.0,2.9,32.6,556.0,549.36,396.57
2018,9,8,12,45,163.0,446.0,2.85,32.75,593.5,597.63,430.68
2018,9,8,13,0,205.0,446.0,2.8,32.9,631.0,646.95,464.76
2018,9,8,13,15,246.0,425.0,2.75,32.95,643.5,688.84,493.79
2018,9,8,13,30,287.0,404.0,2.7,33.0,656.0,716.33,513.3
2018,9,8,13,45,318.5,372.5,2.65,33.05,646.0,721.81,518.26
2018,9,8,14,0,350.0,341.0,2.6,33.1,636.0,725.18,522.07
2018,9,8,14,15,325.5,349.5,2.5,32.95,616.5,712.89,513.55
2018,9,8,14,30,301.0,358.0,2.4,32.8,597.0,699.45,504.4
2018,9,8,14,45,202.0,346.0,2.3,32.65,503.0,570.06,415.3
2018,9,8,15,0,103.0,334.0,2.2,32.5,409.0,442.03,324.68
2018,9,8,15,15,165.0,304.5,2.1,32.25,416.5,488.0,360.77
2018,9,8,15,30,227.0,275.0,2.0,32.0,424.0,512.5,380.88
2018,9,8,15,45,280.0,250.0,1.9,31.75,419.5,546.79,407.26
2018,9,8,16,0,333.0,225.0,1.8,31.5,415.0,559.0,418.29
2018,9,8,16,15,253.5,209.5,1.65,31.15,346.0,464.3,350.52
2018,9,8,16,30,174.0,194.0,1.5,30.8,277.0,359.13,273.91
2018,9,8,16,45,206.5,168.5,1.35,30.45,255.0,350.24,269.64
2018,9,8,17,0,239.0,143.0,1.2,30.1,233.0,351.12,271.54
2018,9,8,17,15,262.5,117.5,1.2,30.1,201.0,327.36,254.39
2018,9,8,17,30,286.0,92.0,1.2,30.1,169.0,300.05,233.58
2018,9,8,17,45,241.5,73.0,1.0,29.2,127.0,238.32,184.56
2018,9,8,18,0,197.0,54.0,0.8,28.3,85.0,180.74,137.28
2018,9,8,18,15,131.5,36.5,0.8,27.85,53.5,120.25,85.19
2018,9,8,18,30,66.0,19.0,0.8,27.4,22.0,56.99,0.0
2018,9,8,18,45,33.0,9.5,0.85,27.0,11.0,8.64,0.0
2018,9,8,19,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,26.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.45,25.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.75,25.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.3,23.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.15,23.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,23.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
