Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,6,15,0.0,2.0,1.9,22.75,2.0,1.82,0.0
2018,9,9,6,30,0.0,4.0,1.9,22.8,4.0,3.5,0.0
2018,9,9,6,45,0.0,8.5,1.85,22.85,8.5,7.46,0.45
2018,9,9,7,0,0.0,13.0,1.8,22.9,13.0,11.41,4.11
2018,9,9,7,15,0.0,16.5,1.75,23.05,16.5,14.5,6.92
2018,9,9,7,30,0.0,20.0,1.7,23.2,20.0,17.59,9.66
2018,9,9,7,45,0.0,17.5,1.7,23.35,17.5,15.39,7.74
2018,9,9,8,0,0.0,15.0,1.7,23.5,15.0,13.2,5.8
2018,9,9,8,15,0.0,18.0,1.7,23.7,18.0,15.85,7.47
2018,9,9,8,30,0.0,21.0,1.7,23.9,21.0,18.51,9.6
2018,9,9,8,45,0.0,35.5,1.7,24.05,35.5,31.33,20.04
2018,9,9,9,0,0.0,50.0,1.7,24.2,50.0,44.2,30.38
2018,9,9,9,15,0.0,56.5,1.65,24.35,56.5,49.99,34.91
2018,9,9,9,30,0.0,63.0,1.6,24.5,63.0,55.79,39.42
2018,9,9,9,45,0.0,56.5,1.55,24.6,56.5,50.05,34.68
2018,9,9,10,0,0.0,50.0,1.5,24.7,50.0,44.3,29.99
2018,9,9,10,15,0.0,58.5,1.4,24.8,58.5,51.88,35.95
2018,9,9,10,30,0.0,67.0,1.3,24.9,67.0,59.48,41.88
2018,9,9,10,45,0.0,72.0,1.2,25.0,72.0,63.97,45.33
2018,9,9,11,0,0.0,77.0,1.1,25.1,77.0,68.46,48.77
2018,9,9,11,15,0.0,77.5,1.05,25.15,77.5,68.93,49.07
2018,9,9,11,30,0.0,78.0,1.0,25.2,78.0,69.41,49.38
2018,9,9,11,45,1.0,96.0,0.95,25.3,97.0,86.36,62.61
2018,9,9,12,0,2.0,114.0,0.9,25.4,116.0,103.47,75.85
2018,9,9,12,15,4.5,145.5,1.1,25.4,149.5,134.31,99.72
2018,9,9,12,30,7.0,177.0,1.3,25.4,183.0,165.59,123.74
2018,9,9,12,45,10.5,219.0,1.5,25.45,228.5,208.02,156.03
2018,9,9,13,0,14.0,261.0,1.7,25.5,274.0,251.3,188.65
2018,9,9,13,15,22.0,303.0,1.95,25.35,322.5,313.07,235.1
2018,9,9,13,30,30.0,345.0,2.2,25.2,371.0,366.11,274.68
2018,9,9,13,45,43.0,356.0,2.4,25.05,392.5,393.4,295.63
2018,9,9,14,0,56.0,367.0,2.6,24.9,414.0,421.12,317.04
2018,9,9,14,15,59.0,353.5,2.65,24.8,401.5,412.57,311.52
2018,9,9,14,30,62.0,340.0,2.7,24.7,389.0,403.61,305.87
2018,9,9,14,45,42.5,300.5,2.8,24.6,333.5,343.28,261.42
2018,9,9,15,0,23.0,261.0,2.9,24.5,278.0,267.21,204.32
2018,9,9,15,15,29.5,258.0,2.9,24.4,278.0,287.84,221.07
2018,9,9,15,30,36.0,255.0,2.9,24.3,278.0,292.73,225.67
2018,9,9,15,45,61.0,249.0,2.9,24.2,285.0,311.23,241.51
2018,9,9,16,0,86.0,243.0,2.9,24.1,292.0,328.65,256.5
2018,9,9,16,15,52.0,198.0,2.85,23.95,227.0,247.79,193.92
2018,9,9,16,30,18.0,153.0,2.8,23.8,162.0,158.53,123.33
2018,9,9,16,45,22.0,132.0,2.75,23.7,141.5,150.25,117.48
2018,9,9,17,0,26.0,111.0,2.7,23.6,121.0,130.78,102.31
2018,9,9,17,15,13.0,79.0,2.7,23.6,84.0,80.72,61.35
2018,9,9,17,30,0.0,47.0,2.7,23.6,47.0,41.47,28.73
2018,9,9,17,45,0.0,33.5,2.55,23.25,33.5,29.51,18.75
2018,9,9,18,0,0.0,20.0,2.4,22.9,20.0,17.59,8.7
2018,9,9,18,15,1.5,13.0,2.4,22.8,13.0,12.12,3.7
2018,9,9,18,30,3.0,6.0,2.4,22.7,6.0,6.6,0.0
2018,9,9,18,45,1.5,3.0,2.4,22.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.5,21.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.5,21.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,21.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,21.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.3,21.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.3,21.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.25,20.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,9,10,6,15,0.0,2.0,2.8,20.8,2.0,1.82,0.0
2018,9,10,6,30,0.0,4.0,2.9,20.9,4.0,3.5,0.0
2018,9,10,6,45,0.0,8.0,3.0,20.95,8.0,7.02,0.1
2018,9,10,7,0,0.0,12.0,3.1,21.0,12.0,10.53,3.41
2018,9,10,7,15,0.0,19.5,3.25,21.15,19.5,17.14,9.29
2018,9,10,7,30,0.0,27.0,3.4,21.3,27.0,23.76,15.15
2018,9,10,7,45,0.0,28.5,3.5,21.4,28.5,25.09,16.31
2018,9,10,8,0,0.0,30.0,3.6,21.5,30.0,26.43,17.41
2018,9,10,8,15,0.0,30.5,3.75,21.65,30.5,26.88,16.74
2018,9,10,8,30,0.0,31.0,3.9,21.8,31.0,27.34,17.02
2018,9,10,8,45,0.0,51.0,4.0,21.95,51.0,45.06,31.5
2018,9,10,9,0,0.0,71.0,4.1,22.1,71.0,62.84,45.86
2018,9,10,9,15,0.0,94.5,4.15,22.3,94.5,83.74,62.56
2018,9,10,9,30,0.0,118.0,4.2,22.5,118.0,104.14,78.67
2018,9,10,9,45,0.0,115.5,4.2,22.65,115.5,102.15,76.8
2018,9,10,10,0,0.0,113.0,4.2,22.8,113.0,100.1,74.93
2018,9,10,10,15,0.0,107.0,4.15,22.95,107.0,94.93,70.61
2018,9,10,10,30,0.0,101.0,4.1,23.1,101.0,89.7,66.28
2018,9,10,10,45,1.0,114.0,4.1,23.3,115.0,101.93,75.83
2018,9,10,11,0,2.0,127.0,4.1,23.5,129.0,114.32,85.45
2018,9,10,11,15,5.5,165.5,4.05,23.65,170.5,151.52,114.51
2018,9,10,11,30,9.0,204.0,4.0,23.8,212.0,189.37,143.73
2018,9,10,11,45,10.0,214.0,3.95,23.95,223.0,200.04,151.75
2018,9,10,12,0,11.0,224.0,3.9,24.1,234.0,210.83,159.89
2018,9,10,12,15,9.5,206.0,3.85,24.2,214.5,193.86,146.71
2018,9,10,12,30,8.0,188.0,3.8,24.3,195.0,176.61,133.35
2018,9,10,12,45,7.5,183.0,3.75,24.4,189.5,172.01,129.78
2018,9,10,13,0,7.0,178.0,3.7,24.5,184.0,167.31,126.13
2018,9,10,13,15,6.5,172.5,3.65,24.5,178.0,162.05,122.11
2018,9,10,13,30,6.0,167.0,3.6,24.5,172.0,156.7,118.04
2018,9,10,13,45,7.5,182.5,3.55,24.55,189.0,172.86,130.71
2018,9,10,14,0,9.0,198.0,3.5,24.6,206.0,189.25,143.51
2018,9,10,14,15,6.5,178.0,3.5,24.55,183.5,168.09,127.24
2018,9,10,14,30,4.0,158.0,3.5,24.5,161.0,146.89,110.9
2018,9,10,14,45,3.5,156.5,3.45,24.45,159.0,145.12,109.75
2018,9,10,15,0,3.0,155.0,3.4,24.4,157.0,143.4,108.64
2018,9,10,15,15,2.0,141.0,3.4,24.3,142.5,129.32,97.82
2018,9,10,15,30,1.0,127.0,3.4,24.2,128.0,115.26,86.97
2018,9,10,15,45,6.5,136.5,3.35,24.15,140.5,129.75,99.04
2018,9,10,16,0,12.0,146.0,3.3,24.1,153.0,144.47,111.29
2018,9,10,16,15,22.0,133.5,3.25,23.9,144.5,149.77,116.39
2018,9,10,16,30,32.0,121.0,3.2,23.7,136.0,144.99,113.42
2018,9,10,16,45,18.0,86.0,3.15,23.55,94.0,96.36,74.06
2018,9,10,17,0,4.0,51.0,3.1,23.4,52.0,47.93,34.17
2018,9,10,17,15,2.0,42.0,3.1,23.4,42.5,38.4,26.31
2018,9,10,17,30,0.0,33.0,3.1,23.4,33.0,29.06,18.5
2018,9,10,17,45,0.0,24.0,2.75,22.85,24.0,21.11,11.83
2018,9,10,18,0,0.0,15.0,2.4,22.3,15.0,13.18,5.11
2018,9,10,18,15,0.0,9.5,2.3,22.05,9.5,8.34,0.7
2018,9,10,18,30,0.0,4.0,2.2,21.8,4.0,3.64,0.0
2018,9,10,18,45,0.0,2.0,2.1,21.6,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.8,20.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.8,20.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,20.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,6,15,0.0,1.5,2.85,20.65,1.5,1.36,0.0
2018,9,11,6,30,0.0,3.0,2.9,20.8,3.0,2.63,0.0
2018,9,11,6,45,0.0,7.5,2.95,20.95,7.5,6.58,0.0
2018,9,11,7,0,0.0,12.0,3.0,21.1,12.0,10.53,3.4
2018,9,11,7,15,0.0,20.0,3.05,21.3,20.0,17.58,9.66
2018,9,11,7,30,0.0,28.0,3.1,21.5,28.0,24.65,15.9
2018,9,11,7,45,0.0,47.0,3.15,21.7,47.0,41.46,30.54
2018,9,11,8,0,0.0,66.0,3.2,21.9,66.0,58.33,45.02
2018,9,11,8,15,0.0,81.0,3.25,22.15,81.0,71.49,53.5
2018,9,11,8,30,0.0,96.0,3.3,22.4,96.0,84.32,63.69
2018,9,11,8,45,1.0,113.5,3.35,22.65,114.0,99.5,75.62
2018,9,11,9,0,2.0,131.0,3.4,22.9,132.0,114.94,87.62
2018,9,11,9,15,2.5,131.0,3.35,23.2,132.5,115.73,87.84
2018,9,11,9,30,3.0,131.0,3.3,23.5,133.0,116.44,88.05
2018,9,11,9,45,8.0,176.0,3.3,23.8,181.5,157.72,120.23
2018,9,11,10,0,13.0,221.0,3.3,24.1,230.0,199.84,152.57
2018,9,11,10,15,47.5,264.5,3.25,24.45,301.5,258.12,197.05
2018,9,11,10,30,82.0,308.0,3.2,24.8,373.0,321.59,244.88
2018,9,11,10,45,149.0,295.0,3.2,25.1,418.0,364.89,278.04
2018,9,11,11,0,216.0,282.0,3.2,25.4,463.0,415.12,316.34
2018,9,11,11,15,112.5,237.5,3.2,25.75,332.0,305.8,232.91
2018,9,11,11,30,9.0,193.0,3.2,26.1,201.0,179.53,134.5
2018,9,11,11,45,8.0,186.5,3.2,26.4,193.5,173.55,129.89
2018,9,11,12,0,7.0,180.0,3.2,26.7,186.0,167.41,124.97
2018,9,11,12,15,24.5,250.5,3.2,26.9,272.5,255.82,192.4
2018,9,11,12,30,42.0,321.0,3.2,27.1,359.0,342.56,256.9
2018,9,11,12,45,254.0,304.5,3.25,27.3,531.5,556.95,418.55
2018,9,11,13,0,466.0,288.0,3.3,27.5,704.0,771.14,571.44
2018,9,11,13,15,672.5,195.0,3.3,27.55,785.5,896.96,659.21
2018,9,11,13,30,879.0,102.0,3.3,27.6,867.0,999.32,725.91
2018,9,11,13,45,772.5,146.5,3.35,27.65,806.5,958.88,699.51
2018,9,11,14,0,666.0,191.0,3.4,27.7,746.0,911.0,669.13
2018,9,11,14,15,427.5,246.0,3.4,27.6,597.5,723.57,539.67
2018,9,11,14,30,189.0,301.0,3.4,27.5,449.0,507.67,382.66
2018,9,11,14,45,161.5,282.0,3.45,27.35,404.0,460.1,349.46
2018,9,11,15,0,134.0,263.0,3.5,27.2,359.0,412.18,314.69
2018,9,11,15,15,454.0,182.5,3.45,27.05,479.5,666.31,509.78
2018,9,11,15,30,774.0,102.0,3.4,26.9,600.0,869.85,653.57
2018,9,11,15,45,557.0,150.0,3.4,26.75,494.0,712.98,544.88
2018,9,11,16,0,340.0,198.0,3.4,26.6,388.0,534.13,413.97
2018,9,11,16,15,276.0,190.0,3.25,26.4,334.0,461.11,360.34
2018,9,11,16,30,212.0,182.0,3.1,26.2,280.0,376.69,296.52
2018,9,11,16,45,430.0,123.5,2.95,25.95,290.0,499.39,395.54
2018,9,11,17,0,648.0,65.0,2.8,25.7,300.0,572.36,452.96
2018,9,11,17,15,592.0,60.5,2.8,25.7,246.5,501.61,399.18
2018,9,11,17,30,536.0,56.0,2.8,25.7,193.0,431.66,343.71
2018,9,11,17,45,476.0,47.5,2.25,24.9,146.5,358.54,283.46
2018,9,11,18,0,416.0,39.0,1.7,24.1,100.0,290.87,224.82
2018,9,11,18,15,274.0,27.5,1.65,23.85,60.5,188.03,131.31
2018,9,11,18,30,132.0,16.0,1.6,23.6,21.0,68.26,0.0
2018,9,11,18,45,66.0,8.0,1.6,23.35,10.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.85,22.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,6,15,89.0,9.0,1.4,21.85,13.0,8.19,0.0
2018,9,12,6,30,178.0,18.0,1.7,22.2,26.0,14.99,0.0
2018,9,12,6,45,132.0,16.5,2.0,22.6,27.0,12.32,4.31
2018,9,12,7,0,86.0,15.0,2.3,23.0,28.0,11.27,3.96
2018,9,12,7,15,43.0,20.5,2.3,23.4,27.0,16.75,8.83
2018,9,12,7,30,0.0,26.0,2.3,23.8,26.0,22.88,14.2
2018,9,12,7,45,16.5,50.0,2.35,24.2,56.0,44.26,32.62
2018,9,12,8,0,33.0,74.0,2.4,24.6,86.0,63.75,49.13
2018,9,12,8,15,51.0,118.5,2.45,25.05,141.0,101.27,75.35
2018,9,12,8,30,69.0,163.0,2.5,25.5,196.0,141.78,105.78
2018,9,12,8,45,40.0,151.0,2.5,25.95,170.5,134.57,100.73
2018,9,12,9,0,11.0,139.0,2.5,26.4,145.0,123.88,93.05
2018,9,12,9,15,16.5,165.5,2.55,26.7,175.5,149.12,112.36
2018,9,12,9,30,22.0,192.0,2.6,27.0,206.0,173.59,130.88
2018,9,12,9,45,22.5,198.0,2.6,27.35,213.5,181.81,136.81
2018,9,12,10,0,23.0,204.0,2.6,27.7,221.0,190.02,142.73
2018,9,12,10,15,124.0,269.5,2.65,27.95,366.5,306.6,231.06
2018,9,12,10,30,225.0,335.0,2.7,28.2,512.0,436.38,326.64
2018,9,12,10,45,213.0,340.0,2.7,28.45,512.5,449.96,335.72
2018,9,12,11,0,201.0,345.0,2.7,28.7,513.0,457.85,341.03
2018,9,12,11,15,161.0,337.5,2.7,28.9,474.0,434.28,323.26
2018,9,12,11,30,121.0,330.0,2.7,29.1,435.0,406.28,302.15
2018,9,12,11,45,122.0,371.0,2.75,29.3,478.5,454.31,336.21
2018,9,12,12,0,123.0,412.0,2.8,29.5,522.0,503.17,370.06
2018,9,12,12,15,102.0,397.0,2.8,29.65,488.5,478.44,351.73
2018,9,12,12,30,81.0,382.0,2.8,29.8,455.0,439.13,323.38
2018,9,12,12,45,165.0,350.5,2.8,29.9,497.5,506.37,374.11
2018,9,12,13,0,249.0,319.0,2.8,30.0,540.0,576.76,425.83
2018,9,12,13,15,416.5,272.5,2.85,30.05,636.0,718.58,527.88
2018,9,12,13,30,584.0,226.0,2.9,30.1,732.0,852.8,621.39
2018,9,12,13,45,459.0,244.0,2.9,30.15,635.5,746.78,547.58
2018,9,12,14,0,334.0,262.0,2.9,30.2,539.0,644.03,475.59
2018,9,12,14,15,420.0,240.5,2.95,30.15,576.0,710.4,525.14
2018,9,12,14,30,506.0,219.0,3.0,30.1,613.0,773.5,570.95
2018,9,12,14,45,612.5,180.5,3.05,30.05,634.5,842.61,619.94
2018,9,12,15,0,719.0,142.0,3.1,30.0,656.0,896.4,657.07
2018,9,12,15,15,748.5,123.0,3.1,29.8,629.0,885.72,651.63
2018,9,12,15,30,778.0,104.0,3.1,29.6,602.0,875.85,647.37
2018,9,12,15,45,764.0,99.0,3.1,29.35,556.0,837.62,624.15
2018,9,12,16,0,750.0,94.0,3.1,29.1,510.0,797.01,599.22
2018,9,12,16,15,717.0,92.0,3.0,28.8,457.5,741.69,563.23
2018,9,12,16,30,684.0,90.0,2.9,28.5,405.0,690.08,529.26
2018,9,12,16,45,638.5,86.0,2.85,28.2,350.0,622.6,483.14
2018,9,12,17,0,593.0,82.0,2.8,27.9,295.0,556.72,436.61
2018,9,12,17,15,530.0,75.0,2.8,27.9,240.5,477.35,376.57
2018,9,12,17,30,467.0,68.0,2.8,27.9,186.0,402.29,317.52
2018,9,12,17,45,300.5,57.0,2.4,27.0,125.5,264.1,207.22
2018,9,12,18,0,134.0,46.0,2.0,26.1,65.0,137.88,104.3
2018,9,12,18,15,69.0,27.5,2.05,25.85,37.0,78.88,50.76
2018,9,12,18,30,4.0,9.0,2.1,25.6,9.0,9.81,0.0
2018,9,12,18,45,2.0,4.5,2.15,25.35,4.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,9,13,6,15,41.0,9.5,2.85,22.0,11.5,0.0,0.0
2018,9,13,6,30,82.0,19.0,3.0,22.2,23.0,15.46,0.0
2018,9,13,6,45,183.5,35.5,3.2,22.45,59.5,27.67,16.56
2018,9,13,7,0,285.0,52.0,3.4,22.7,96.0,39.87,28.25
2018,9,13,7,15,193.5,48.0,3.55,22.95,83.5,35.59,25.08
2018,9,13,7,30,102.0,44.0,3.7,23.2,71.0,34.89,24.62
2018,9,13,7,45,165.0,79.0,3.85,23.5,134.5,60.34,46.54
2018,9,13,8,0,228.0,114.0,4.0,23.8,198.0,84.29,66.84
2018,9,13,8,15,133.5,143.0,4.1,24.05,194.0,119.26,87.69
2018,9,13,8,30,39.0,172.0,4.2,24.3,190.0,144.48,109.89
2018,9,13,8,45,92.0,190.5,4.3,24.6,240.5,174.22,130.85
2018,9,13,9,0,145.0,209.0,4.4,24.9,291.0,208.15,155.83
2018,9,13,9,15,394.5,174.0,4.6,25.15,423.5,268.39,197.74
2018,9,13,9,30,644.0,139.0,4.8,25.4,556.0,363.81,270.36
2018,9,13,9,45,715.0,127.0,5.0,25.7,619.0,430.0,324.2
2018,9,13,10,0,786.0,115.0,5.2,26.0,682.0,499.52,380.1
2018,9,13,10,15,802.0,114.0,5.3,26.25,718.0,554.45,424.07
2018,9,13,10,30,818.0,113.0,5.4,26.5,754.0,608.61,466.38
2018,9,13,10,45,805.5,121.5,5.5,26.75,772.0,651.57,499.21
2018,9,13,11,0,793.0,130.0,5.6,27.0,790.0,694.44,531.05
2018,9,13,11,15,700.5,171.0,5.5,27.25,764.5,703.74,535.92
2018,9,13,11,30,608.0,212.0,5.4,27.5,739.0,702.71,532.92
2018,9,13,11,45,455.5,249.5,5.25,27.7,647.5,636.12,481.94
2018,9,13,12,0,303.0,287.0,5.1,27.9,556.0,549.7,416.02
2018,9,13,12,15,379.0,281.0,4.95,28.2,619.0,638.32,480.72
2018,9,13,12,30,455.0,275.0,4.8,28.5,682.0,719.08,537.93
2018,9,13,12,45,686.0,181.0,4.6,28.8,791.0,864.89,640.68
2018,9,13,13,0,917.0,87.0,4.4,29.1,900.0,994.3,724.78
2018,9,13,13,15,886.0,98.5,4.3,29.2,874.0,991.69,721.68
2018,9,13,13,30,855.0,110.0,4.2,29.3,848.0,984.68,716.75
2018,9,13,13,45,865.5,103.0,4.1,29.4,833.5,995.74,723.86
2018,9,13,14,0,876.0,96.0,4.0,29.5,819.0,1002.9,728.4
2018,9,13,14,15,808.5,111.5,3.95,29.45,760.0,952.13,695.8
2018,9,13,14,30,741.0,127.0,3.9,29.4,701.0,909.79,668.97
2018,9,13,14,45,724.0,131.0,3.85,29.35,669.5,891.75,658.28
2018,9,13,15,0,707.0,135.0,3.8,29.3,638.0,870.78,645.52
2018,9,13,15,15,613.5,150.0,3.8,29.15,567.0,792.49,593.97
2018,9,13,15,30,520.0,165.0,3.8,29.0,496.0,708.83,537.6
2018,9,13,15,45,363.5,168.0,3.8,28.85,390.5,547.89,421.41
2018,9,13,16,0,207.0,171.0,3.8,28.7,285.0,384.78,298.91
2018,9,13,16,15,306.5,135.5,3.6,28.4,285.0,440.02,344.78
2018,9,13,16,30,406.0,100.0,3.4,28.1,285.0,466.68,368.28
2018,9,13,16,45,407.5,94.5,3.25,27.8,259.5,445.69,353.13
2018,9,13,17,0,409.0,89.0,3.1,27.5,234.0,423.32,336.55
2018,9,13,17,15,339.5,71.5,3.1,27.5,177.5,335.76,268.04
2018,9,13,17,30,270.0,54.0,3.1,27.5,121.0,253.51,201.87
2018,9,13,17,45,166.5,40.5,2.6,26.65,78.5,163.36,127.7
2018,9,13,18,0,63.0,27.0,2.1,25.8,36.0,72.05,52.22
2018,9,13,18,15,40.0,18.0,2.05,25.45,22.5,48.14,27.76
2018,9,13,18,30,17.0,9.0,2.0,25.1,9.0,15.06,0.0
2018,9,13,18,45,8.5,4.5,1.95,24.8,4.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,22.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.85,22.6,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,9,14,6,15,62.5,9.5,3.1,22.85,12.0,0.0,0.0
2018,9,14,6,30,125.0,19.0,3.3,23.1,24.0,17.28,0.0
2018,9,14,6,45,253.5,31.5,3.45,23.3,63.0,25.77,14.84
2018,9,14,7,0,382.0,44.0,3.6,23.5,102.0,35.01,24.02
2018,9,14,7,15,298.5,37.0,3.7,23.8,94.0,27.01,17.6
2018,9,14,7,30,215.0,30.0,3.8,24.1,86.0,20.44,12.04
2018,9,14,7,45,107.5,29.0,3.9,24.4,57.0,20.36,11.97
2018,9,14,8,0,0.0,28.0,4.0,24.7,28.0,24.66,15.62
2018,9,14,8,15,1.5,62.0,4.1,25.1,62.5,54.87,39.31
2018,9,14,8,30,3.0,96.0,4.2,25.5,97.0,84.67,63.09
2018,9,14,8,45,2.5,111.0,4.35,25.85,112.0,97.71,73.21
2018,9,14,9,0,2.0,126.0,4.5,26.2,127.0,110.77,83.26
2018,9,14,9,15,2.0,136.0,4.6,26.6,137.0,119.82,90.0
2018,9,14,9,30,2.0,146.0,4.7,27.0,147.0,128.91,96.73
2018,9,14,9,45,20.5,174.5,4.8,27.4,189.0,161.43,121.59
2018,9,14,10,0,39.0,203.0,4.9,27.8,231.0,197.47,149.11
2018,9,14,10,15,34.5,230.5,4.95,27.9,256.0,222.38,167.93
2018,9,14,10,30,30.0,258.0,5.0,28.0,281.0,247.25,186.51
2018,9,14,10,45,20.5,213.5,5.05,28.1,229.5,204.94,154.0
2018,9,14,11,0,11.0,169.0,5.1,28.2,178.0,158.12,117.86
2018,9,14,11,15,10.5,172.0,5.1,28.15,181.0,161.22,120.2
2018,9,14,11,30,10.0,175.0,5.1,28.1,184.0,164.26,122.46
2018,9,14,11,45,23.0,227.5,5.1,28.0,248.0,228.86,172.08
2018,9,14,12,0,36.0,280.0,5.1,27.9,312.0,292.04,219.95
2018,9,14,12,15,45.0,320.0,5.1,27.85,360.0,341.73,257.11
2018,9,14,12,30,54.0,360.0,5.1,27.8,408.0,393.0,295.12
2018,9,14,12,45,33.0,301.0,5.1,27.7,330.5,318.28,239.32
2018,9,14,13,0,12.0,242.0,5.1,27.6,253.0,231.91,174.05
2018,9,14,13,15,64.5,294.5,5.0,27.55,350.5,348.04,263.54
2018,9,14,13,30,117.0,347.0,4.9,27.5,448.0,473.67,357.44
2018,9,14,13,45,101.0,358.5,4.8,27.4,444.0,473.85,356.76
2018,9,14,14,0,85.0,370.0,4.7,27.3,440.0,456.16,343.64
2018,9,14,14,15,68.0,283.5,4.6,27.25,338.0,348.81,264.88
2018,9,14,14,30,51.0,197.0,4.5,27.2,236.0,242.52,185.16
2018,9,14,14,45,36.0,176.0,4.35,27.1,203.0,206.34,157.41
2018,9,14,15,0,21.0,155.0,4.2,27.0,170.0,170.27,129.34
2018,9,14,15,15,59.0,209.5,4.05,26.85,247.5,264.82,204.08
2018,9,14,15,30,97.0,264.0,3.9,26.7,325.0,362.74,279.82
2018,9,14,15,45,77.0,217.0,3.75,26.6,263.0,291.23,225.61
2018,9,14,16,0,57.0,170.0,3.6,26.5,201.0,220.69,171.52
2018,9,14,16,15,35.0,126.5,3.45,26.25,145.0,153.89,119.14
2018,9,14,16,30,13.0,83.0,3.3,26.0,89.0,89.47,67.46
2018,9,14,16,45,49.0,107.5,3.1,25.75,125.5,144.33,113.1
2018,9,14,17,0,85.0,132.0,2.9,25.5,162.0,201.5,159.79
2018,9,14,17,15,77.0,111.5,2.9,25.5,135.0,171.8,135.76
2018,9,14,17,30,69.0,91.0,2.9,25.5,108.0,142.68,111.76
2018,9,14,17,45,38.0,59.5,2.6,25.05,68.5,84.94,63.93
2018,9,14,18,0,7.0,28.0,2.3,24.6,29.0,28.3,17.06
2018,9,14,18,15,5.5,16.5,2.35,24.5,17.0,17.34,5.83
2018,9,14,18,30,4.0,5.0,2.4,24.4,5.0,6.16,0.0
2018,9,14,18,45,2.0,2.5,2.45,24.35,2.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.55,23.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.6,23.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.6,23.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.6,23.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,23.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,23.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.55,23.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,23.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,23.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.85,22.95,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,9,15,6,15,0.0,1.0,4.1,23.0,1.0,0.0,0.0
2018,9,15,6,30,0.0,2.0,4.3,23.1,2.0,1.82,0.0
2018,9,15,6,45,0.0,4.0,4.45,23.2,4.0,3.5,0.0
2018,9,15,7,0,0.0,6.0,4.6,23.3,6.0,5.26,0.0
2018,9,15,7,15,0.0,7.5,4.75,23.45,7.5,6.58,0.02
2018,9,15,7,30,0.0,9.0,4.9,23.6,9.0,7.9,1.2
2018,9,15,7,45,0.0,14.0,5.05,23.8,14.0,12.31,5.02
2018,9,15,8,0,0.0,19.0,5.2,24.0,19.0,16.72,8.81
2018,9,15,8,15,0.0,45.5,5.3,24.25,45.5,40.15,27.43
2018,9,15,8,30,0.0,72.0,5.4,24.5,72.0,63.68,46.47
2018,9,15,8,45,0.0,67.0,5.5,24.75,67.0,59.25,42.65
2018,9,15,9,0,0.0,62.0,5.6,25.0,62.0,54.84,38.87
2018,9,15,9,15,0.0,79.0,5.7,25.2,79.0,69.98,50.87
2018,9,15,9,30,0.0,96.0,5.8,25.4,96.0,85.1,62.73
2018,9,15,9,45,1.5,117.5,5.85,25.65,118.5,104.57,77.92
2018,9,15,10,0,3.0,139.0,5.9,25.9,141.0,124.31,93.21
2018,9,15,10,15,1.5,106.0,5.9,26.05,107.0,94.89,69.81
2018,9,15,10,30,0.0,73.0,5.9,26.2,73.0,64.8,45.89
2018,9,15,10,45,1.0,98.5,5.95,26.4,99.5,88.2,64.24
2018,9,15,11,0,2.0,124.0,6.0,26.6,126.0,111.69,82.5
2018,9,15,11,15,11.0,199.0,5.95,26.65,208.5,185.8,140.08
2018,9,15,11,30,20.0,274.0,5.9,26.7,291.0,261.68,198.07
2018,9,15,11,45,33.5,330.5,5.9,26.8,359.5,334.51,253.03
2018,9,15,12,0,47.0,387.0,5.9,26.9,428.0,404.34,304.99
2018,9,15,12,15,54.5,397.0,5.85,26.95,445.0,425.71,320.72
2018,9,15,12,30,62.0,407.0,5.8,27.0,462.0,447.55,336.88
2018,9,15,12,45,84.0,416.5,5.7,27.0,490.5,483.2,363.65
2018,9,15,13,0,106.0,426.0,5.6,27.0,519.0,519.76,390.91
2018,9,15,13,15,103.0,415.0,5.45,26.9,504.5,510.61,384.29
2018,9,15,13,30,100.0,404.0,5.3,26.8,490.0,500.68,377.29
2018,9,15,13,45,64.5,349.5,5.15,26.7,404.5,410.77,310.72
2018,9,15,14,0,29.0,295.0,5.0,26.6,319.0,319.8,242.28
2018,9,15,14,15,15.5,222.0,4.8,26.45,235.0,219.58,166.43
2018,9,15,14,30,2.0,149.0,4.6,26.3,151.0,136.53,102.16
2018,9,15,14,45,2.0,152.0,4.45,26.15,153.5,139.53,104.83
2018,9,15,15,0,2.0,155.0,4.3,26.0,156.0,142.64,107.54
2018,9,15,15,15,12.5,190.0,4.1,25.9,197.5,187.48,143.28
2018,9,15,15,30,23.0,225.0,3.9,25.8,239.0,234.12,180.18
2018,9,15,15,45,25.5,211.0,3.75,25.65,225.5,223.25,172.38
2018,9,15,16,0,28.0,197.0,3.6,25.5,212.0,226.14,175.38
2018,9,15,16,15,58.0,186.0,3.55,25.4,213.0,241.36,189.05
2018,9,15,16,30,88.0,175.0,3.5,25.3,214.0,254.68,201.11
2018,9,15,16,45,81.0,155.0,3.45,25.15,187.5,226.13,179.05
2018,9,15,17,0,74.0,135.0,3.4,25.0,161.0,198.0,156.99
2018,9,15,17,15,45.0,107.5,3.4,25.0,122.5,145.45,114.18
2018,9,15,17,30,16.0,80.0,3.4,25.0,84.0,87.88,66.64
2018,9,15,17,45,10.0,58.5,3.35,24.65,61.0,62.53,45.44
2018,9,15,18,0,4.0,37.0,3.3,24.3,38.0,37.05,23.93
2018,9,15,18,15,5.5,22.5,3.25,24.2,23.0,23.8,8.95
2018,9,15,18,30,7.0,8.0,3.2,24.1,8.0,10.09,0.0
2018,9,15,18,45,3.5,4.0,3.15,23.95,4.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.75,23.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,23.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,22.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,16,6,15,65.5,8.5,1.75,22.3,11.0,0.0,0.0
2018,9,16,6,30,131.0,17.0,2.0,22.6,22.0,15.46,0.0
2018,9,16,6,45,258.5,29.0,2.3,22.9,60.0,23.6,12.89
2018,9,16,7,0,386.0,41.0,2.6,23.2,98.0,32.5,21.89
2018,9,16,7,15,286.5,56.5,2.65,23.45,109.0,42.38,30.81
2018,9,16,7,30,187.0,72.0,2.7,23.7,120.0,55.78,42.53
2018,9,16,7,45,237.0,91.5,2.75,24.0,168.0,69.51,54.29
2018,9,16,8,0,287.0,111.0,2.8,24.3,216.0,82.73,65.37
2018,9,16,8,15,262.0,127.0,2.85,24.65,234.5,112.05,77.37
2018,9,16,8,30,237.0,143.0,2.9,25.0,253.0,141.46,98.66
2018,9,16,8,45,280.0,148.0,2.95,25.35,293.0,172.69,121.64
2018,9,16,9,0,323.0,153.0,3.0,25.7,333.0,206.4,148.18
2018,9,16,9,15,329.0,196.5,3.05,26.0,394.0,269.23,198.75
2018,9,16,9,30,335.0,240.0,3.1,26.3,455.0,330.81,247.3
2018,9,16,9,45,273.5,278.5,3.15,26.65,462.0,359.58,270.62
2018,9,16,10,0,212.0,317.0,3.2,27.0,469.0,381.25,287.28
2018,9,16,10,15,159.5,332.5,3.2,27.15,450.0,381.51,287.43
2018,9,16,10,30,107.0,348.0,3.2,27.3,431.0,375.88,282.61
2018,9,16,10,45,148.0,300.0,3.2,27.5,419.5,371.09,280.0
2018,9,16,11,0,189.0,252.0,3.2,27.7,408.0,371.7,281.67
2018,9,16,11,15,184.0,268.5,3.15,27.85,423.5,395.76,299.07
2018,9,16,11,30,179.0,285.0,3.1,28.0,439.0,419.25,315.74
2018,9,16,11,45,204.0,293.5,3.1,28.2,471.0,459.73,345.35
2018,9,16,12,0,229.0,302.0,3.1,28.4,503.0,501.53,375.54
2018,9,16,12,15,168.5,328.0,3.1,28.45,476.5,473.47,353.49
2018,9,16,12,30,108.0,354.0,3.1,28.5,450.0,450.94,335.36
2018,9,16,12,45,64.0,274.5,3.05,28.6,331.5,322.37,241.21
2018,9,16,13,0,20.0,195.0,3.0,28.7,213.0,204.0,152.03
2018,9,16,13,15,15.5,187.5,3.0,28.7,201.0,193.34,144.14
2018,9,16,13,30,11.0,180.0,3.0,28.7,189.0,173.96,129.4
2018,9,16,13,45,105.5,240.0,3.0,28.75,326.0,353.72,267.62
2018,9,16,14,0,200.0,300.0,3.0,28.8,463.0,532.92,399.05
2018,9,16,14,15,332.5,290.0,2.95,28.7,549.0,658.94,490.99
2018,9,16,14,30,465.0,280.0,2.9,28.6,635.0,800.53,590.56
2018,9,16,14,45,521.0,235.0,2.85,28.5,614.5,804.72,595.56
2018,9,16,15,0,577.0,190.0,2.8,28.4,594.0,811.54,603.21
2018,9,16,15,15,513.0,196.5,2.75,28.25,538.5,740.08,554.69
2018,9,16,15,30,449.0,203.0,2.7,28.1,483.0,677.36,511.58
2018,9,16,15,45,392.0,194.0,2.6,27.95,424.0,604.45,460.67
2018,9,16,16,0,335.0,185.0,2.5,27.8,365.0,515.12,397.11
2018,9,16,16,15,247.0,158.5,2.35,27.6,283.5,399.53,311.55
2018,9,16,16,30,159.0,132.0,2.2,27.4,202.0,274.52,216.01
2018,9,16,16,45,218.0,124.5,2.0,27.15,206.5,321.0,253.96
2018,9,16,17,0,277.0,117.0,1.8,26.9,211.0,347.67,275.42
2018,9,16,17,15,225.5,97.5,1.8,26.9,165.0,278.22,220.56
2018,9,16,17,30,174.0,78.0,1.8,26.9,119.0,213.07,167.92
2018,9,16,17,45,133.5,58.0,1.4,26.15,84.0,158.15,122.44
2018,9,16,18,0,93.0,38.0,1.0,25.4,49.0,106.7,78.7
2018,9,16,18,15,50.5,22.5,0.9,25.15,28.0,53.59,23.46
2018,9,16,18,30,8.0,7.0,0.8,24.9,7.0,9.57,0.0
2018,9,16,18,45,4.0,3.5,0.75,24.65,3.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,15,62.0,8.5,0.7,21.7,11.0,0.0,0.0
2018,9,17,6,30,124.0,17.0,0.8,22.1,22.0,15.46,0.0
2018,9,17,6,45,249.5,30.0,0.95,22.5,60.0,24.62,13.58
2018,9,17,7,0,375.0,43.0,1.1,22.9,98.0,34.36,23.49
2018,9,17,7,15,457.5,52.0,1.05,23.35,148.5,40.1,28.89
2018,9,17,7,30,540.0,61.0,1.0,23.8,199.0,45.7,33.87
2018,9,17,7,45,585.5,68.5,0.95,24.25,251.5,49.71,37.3
2018,9,17,8,0,631.0,76.0,0.9,24.7,304.0,53.54,40.42
2018,9,17,8,15,461.0,126.0,0.95,25.25,307.5,119.73,76.69
2018,9,17,8,30,291.0,176.0,1.0,25.8,311.0,172.67,120.15
2018,9,17,8,45,247.0,209.5,1.0,26.3,333.5,212.41,152.39
2018,9,17,9,0,203.0,243.0,1.0,26.8,356.0,249.8,183.03
2018,9,17,9,15,238.5,262.0,1.1,27.15,406.0,293.64,216.04
2018,9,17,9,30,274.0,281.0,1.2,27.5,456.0,340.59,251.36
2018,9,17,9,45,494.0,215.0,1.3,27.85,557.0,406.89,299.92
2018,9,17,10,0,714.0,149.0,1.4,28.2,658.0,496.05,366.19
2018,9,17,10,15,770.5,132.5,1.4,28.4,707.0,558.1,412.21
2018,9,17,10,30,827.0,116.0,1.4,28.6,756.0,621.07,457.96
2018,9,17,10,45,815.5,127.5,1.45,28.85,778.0,670.16,492.39
2018,9,17,11,0,804.0,139.0,1.5,29.1,800.0,715.07,523.13
2018,9,17,11,15,696.5,201.0,1.5,29.25,784.0,733.33,533.09
2018,9,17,11,30,589.0,263.0,1.5,29.4,768.0,738.55,534.05
2018,9,17,11,45,540.0,296.0,1.55,29.55,764.0,755.11,544.03
2018,9,17,12,0,491.0,329.0,1.6,29.7,760.0,768.37,551.46
2018,9,17,12,15,575.5,282.5,1.6,29.75,789.0,823.17,589.38
2018,9,17,12,30,660.0,236.0,1.6,29.8,818.0,879.03,627.12
2018,9,17,12,45,476.5,279.5,1.6,29.85,698.5,762.92,548.14
2018,9,17,13,0,293.0,323.0,1.6,29.9,579.0,626.93,454.76
2018,9,17,13,15,302.5,303.0,1.6,29.95,563.5,623.9,454.68
2018,9,17,13,30,312.0,283.0,1.6,30.0,548.0,619.09,452.4
2018,9,17,13,45,514.0,226.0,1.6,30.0,649.0,792.2,573.12
2018,9,17,14,0,716.0,169.0,1.6,30.0,750.0,939.63,668.27
2018,9,17,14,15,762.5,146.0,1.6,30.0,744.0,955.69,677.65
2018,9,17,14,30,809.0,123.0,1.6,30.0,738.0,973.99,690.05
2018,9,17,14,45,800.5,119.0,1.6,29.95,702.0,954.23,678.91
2018,9,17,15,0,792.0,115.0,1.6,29.9,666.0,931.08,666.11
2018,9,17,15,15,776.5,112.5,1.55,29.85,623.5,899.71,647.5
2018,9,17,15,30,761.0,110.0,1.5,29.8,581.0,865.61,627.16
2018,9,17,15,45,740.5,105.5,1.5,29.7,533.0,822.12,601.23
2018,9,17,16,0,720.0,101.0,1.5,29.6,485.0,781.18,576.7
2018,9,17,16,15,692.5,95.5,1.45,29.45,433.5,727.17,542.48
2018,9,17,16,30,665.0,90.0,1.4,29.3,382.0,672.54,507.18
2018,9,17,16,45,626.0,84.5,1.4,29.1,329.0,608.85,464.96
2018,9,17,17,0,587.0,79.0,1.4,28.9,276.0,546.3,421.73
2018,9,17,17,15,452.5,76.0,1.4,28.9,211.0,423.81,330.12
2018,9,17,17,30,318.0,73.0,1.4,28.9,146.0,309.67,241.39
2018,9,17,17,45,171.0,55.5,1.15,27.8,93.5,176.3,135.54
2018,9,17,18,0,24.0,38.0,0.9,26.7,41.0,54.37,36.96
2018,9,17,18,15,13.0,21.5,0.95,26.4,23.0,29.36,7.48
2018,9,17,18,30,2.0,5.0,1.0,26.1,5.0,5.35,0.0
2018,9,17,18,45,1.0,2.5,1.0,25.8,2.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.15,24.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,6,15,1.0,5.0,1.1,22.15,5.0,0.0,0.0
2018,9,18,6,30,2.0,10.0,1.3,22.8,10.0,9.1,0.0
2018,9,18,6,45,20.0,28.5,1.55,23.45,31.0,24.39,13.13
2018,9,18,7,0,38.0,47.0,1.8,24.1,52.0,39.51,27.63
2018,9,18,7,15,216.5,61.0,1.85,24.65,113.5,45.59,33.35
2018,9,18,7,30,395.0,75.0,1.9,25.2,175.0,55.48,41.99
2018,9,18,7,45,525.0,73.5,1.95,25.7,241.5,53.42,40.21
2018,9,18,8,0,655.0,72.0,2.0,26.2,308.0,50.8,37.82
2018,9,18,8,15,692.0,76.5,2.0,26.65,362.5,102.88,55.26
2018,9,18,8,30,729.0,81.0,2.0,27.1,417.0,159.52,91.2
2018,9,18,8,45,755.5,84.0,2.0,27.55,468.5,217.31,136.38
2018,9,18,9,0,782.0,87.0,2.0,28.0,520.0,277.9,186.81
2018,9,18,9,15,801.0,90.0,2.0,28.35,567.5,338.58,238.02
2018,9,18,9,30,820.0,93.0,2.0,28.7,615.0,400.55,289.25
2018,9,18,9,45,825.0,98.5,2.05,29.05,654.0,461.56,338.43
2018,9,18,10,0,830.0,104.0,2.1,29.4,693.0,518.69,383.12
2018,9,18,10,15,801.5,123.5,2.15,29.6,716.0,568.48,421.04
2018,9,18,10,30,773.0,143.0,2.2,29.8,739.0,614.64,454.93
2018,9,18,10,45,828.5,122.0,2.2,30.05,782.0,672.5,496.72
2018,9,18,11,0,884.0,101.0,2.2,30.3,825.0,734.65,539.98
2018,9,18,11,15,888.5,102.0,2.25,30.45,845.0,780.52,569.63
2018,9,18,11,30,893.0,103.0,2.3,30.6,865.0,823.94,597.51
2018,9,18,11,45,895.0,103.5,2.35,30.75,876.5,862.13,621.76
2018,9,18,12,0,897.0,104.0,2.4,30.9,888.0,897.32,643.98
2018,9,18,12,15,897.5,104.0,2.45,31.0,891.0,927.48,663.06
2018,9,18,12,30,898.0,104.0,2.5,31.1,894.0,954.24,680.0
2018,9,18,12,45,896.5,103.5,2.5,31.15,888.0,975.06,692.93
2018,9,18,13,0,895.0,103.0,2.5,31.2,882.0,992.16,703.64
2018,9,18,13,15,891.5,103.0,2.55,31.2,868.0,1004.02,711.81
2018,9,18,13,30,888.0,103.0,2.6,31.2,854.0,1012.03,717.75
2018,9,18,13,45,882.0,102.5,2.6,31.2,831.5,1013.1,719.04
2018,9,18,14,0,876.0,102.0,2.6,31.2,809.0,1010.29,718.12
2018,9,18,14,15,867.5,101.0,2.6,31.15,779.0,1000.56,713.16
2018,9,18,14,30,859.0,100.0,2.6,31.1,749.0,987.11,706.04
2018,9,18,14,45,847.0,98.5,2.6,31.05,711.5,966.02,694.18
2018,9,18,15,0,835.0,97.0,2.6,31.0,674.0,941.58,680.28
2018,9,18,15,15,818.5,95.5,2.55,30.8,630.5,919.39,667.88
2018,9,18,15,30,802.0,94.0,2.5,30.6,587.0,884.52,647.15
2018,9,18,15,45,780.0,91.5,2.45,30.4,538.5,840.89,620.53
2018,9,18,16,0,758.0,89.0,2.4,30.2,490.0,795.34,592.32
2018,9,18,16,15,730.0,84.5,2.25,29.9,437.5,740.7,556.97
2018,9,18,16,30,702.0,80.0,2.1,29.6,385.0,685.29,520.43
2018,9,18,16,45,662.5,75.0,1.95,29.3,331.0,624.07,478.84
2018,9,18,17,0,623.0,70.0,1.8,29.0,277.0,560.36,434.15
2018,9,18,17,15,563.5,63.5,1.8,29.0,223.5,482.94,376.4
2018,9,18,17,30,504.0,57.0,1.8,29.0,170.0,409.61,318.87
2018,9,18,17,45,410.5,47.0,1.5,27.9,121.5,317.49,244.83
2018,9,18,18,0,317.0,37.0,1.2,26.8,73.0,234.41,173.84
2018,9,18,18,15,189.5,23.5,1.2,26.5,41.5,132.85,35.33
2018,9,18,18,30,62.0,10.0,1.2,26.2,10.0,33.76,0.0
2018,9,18,18,45,31.0,5.0,1.2,25.9,5.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,25.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.3,25.25,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.45,24.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,23.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.65,22.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
