Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,6,15,64.5,8.0,1.05,22.45,10.0,0.0,0.0
2018,9,19,6,30,129.0,16.0,1.2,23.0,20.0,14.55,0.0
2018,9,19,6,45,273.5,28.0,1.35,23.5,59.5,22.94,11.81
2018,9,19,7,0,418.0,40.0,1.5,24.0,99.0,31.94,21.27
2018,9,19,7,15,504.0,47.0,1.55,24.4,151.0,36.18,25.36
2018,9,19,7,30,590.0,54.0,1.6,24.8,203.0,40.41,29.17
2018,9,19,7,45,645.0,58.5,1.7,25.25,258.5,46.45,34.34
2018,9,19,8,0,700.0,63.0,1.8,25.7,314.0,48.76,36.18
2018,9,19,8,15,735.5,66.5,1.8,26.1,368.5,98.61,50.28
2018,9,19,8,30,771.0,70.0,1.8,26.5,423.0,157.06,87.67
2018,9,19,8,45,797.0,71.5,1.8,26.9,475.0,216.15,134.25
2018,9,19,9,0,823.0,73.0,1.8,27.3,527.0,282.28,189.41
2018,9,19,9,15,826.5,79.0,1.85,27.65,569.5,342.26,240.86
2018,9,19,9,30,830.0,85.0,1.9,28.0,612.0,401.54,290.65
2018,9,19,9,45,857.5,82.5,2.0,28.35,659.0,463.17,340.51
2018,9,19,10,0,885.0,80.0,2.1,28.7,706.0,526.22,389.91
2018,9,19,10,15,894.5,81.0,2.15,28.95,741.5,583.45,433.6
2018,9,19,10,30,904.0,82.0,2.2,29.2,777.0,639.56,475.09
2018,9,19,10,45,910.5,83.0,2.25,29.45,805.0,692.28,512.98
2018,9,19,11,0,917.0,84.0,2.3,29.7,833.0,743.06,547.51
2018,9,19,11,15,922.0,84.0,2.4,29.85,853.0,789.56,578.07
2018,9,19,11,30,927.0,84.0,2.5,30.0,873.0,833.52,606.72
2018,9,19,11,45,929.0,84.5,2.55,30.15,884.5,872.71,631.72
2018,9,19,12,0,931.0,85.0,2.6,30.3,896.0,908.75,654.56
2018,9,19,12,15,931.5,85.5,2.65,30.35,899.0,940.14,674.62
2018,9,19,12,30,932.0,86.0,2.7,30.4,902.0,968.0,692.45
2018,9,19,12,45,931.0,85.0,2.75,30.5,896.0,989.18,705.96
2018,9,19,13,0,930.0,84.0,2.8,30.6,890.0,1006.51,717.17
2018,9,19,13,15,926.5,84.0,2.85,30.6,875.5,1018.52,725.46
2018,9,19,13,30,923.0,84.0,2.9,30.6,861.0,1026.53,731.41
2018,9,19,13,45,918.0,83.0,2.95,30.55,838.5,1027.88,733.5
2018,9,19,14,0,913.0,82.0,3.0,30.5,816.0,1025.19,733.24
2018,9,19,14,15,905.5,81.0,3.0,30.45,785.5,1015.99,728.6
2018,9,19,14,30,898.0,80.0,3.0,30.4,755.0,1002.9,721.67
2018,9,19,14,45,887.5,78.5,3.0,30.35,717.5,982.48,710.17
2018,9,19,15,0,877.0,77.0,3.0,30.3,680.0,958.52,696.5
2018,9,19,15,15,863.5,75.5,2.95,30.2,636.5,928.34,678.55
2018,9,19,15,30,850.0,74.0,2.9,30.1,593.0,895.17,658.63
2018,9,19,15,45,831.0,72.0,2.9,29.95,544.5,853.63,633.46
2018,9,19,16,0,812.0,70.0,2.9,29.8,496.0,809.96,606.54
2018,9,19,16,15,785.5,67.5,2.7,29.5,443.5,765.41,577.78
2018,9,19,16,30,759.0,65.0,2.5,29.2,391.0,711.71,542.11
2018,9,19,16,45,721.0,61.5,2.35,28.9,336.0,647.35,498.28
2018,9,19,17,0,683.0,58.0,2.2,28.6,281.0,583.81,453.67
2018,9,19,17,15,626.0,52.5,2.2,28.6,226.5,506.29,396.35
2018,9,19,17,30,569.0,47.0,2.2,28.6,172.0,436.55,340.86
2018,9,19,17,45,473.0,39.5,1.8,27.45,122.5,343.3,265.13
2018,9,19,18,0,377.0,32.0,1.4,26.3,73.0,259.64,191.79
2018,9,19,18,15,228.5,20.5,1.45,26.05,41.0,145.11,11.7
2018,9,19,18,30,80.0,9.0,1.5,25.8,9.0,39.91,0.0
2018,9,19,18,45,40.0,4.5,1.5,25.55,4.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.55,25.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,24.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,24.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,23.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,20,6,15,0.0,2.0,1.15,22.65,2.0,0.0,0.0
2018,9,20,6,30,0.0,4.0,1.3,22.9,4.0,3.64,0.0
2018,9,20,6,45,0.0,12.0,1.45,23.2,12.0,10.54,2.28
2018,9,20,7,0,0.0,20.0,1.6,23.5,20.0,17.59,9.21
2018,9,20,7,15,0.0,31.5,1.7,23.7,31.5,27.75,18.22
2018,9,20,7,30,0.0,43.0,1.8,23.9,43.0,37.92,27.15
2018,9,20,7,45,0.0,36.5,1.95,24.15,36.5,32.16,22.2
2018,9,20,8,0,0.0,30.0,2.1,24.4,30.0,26.42,17.19
2018,9,20,8,15,0.0,33.0,2.25,24.7,33.0,29.09,18.33
2018,9,20,8,30,0.0,36.0,2.4,25.0,36.0,31.75,20.41
2018,9,20,8,45,0.0,46.5,2.55,25.3,46.5,41.06,27.85
2018,9,20,9,0,0.0,57.0,2.7,25.6,57.0,50.39,35.23
2018,9,20,9,15,0.5,86.5,2.8,25.95,87.0,76.81,56.18
2018,9,20,9,30,1.0,116.0,2.9,26.3,117.0,102.82,76.49
2018,9,20,9,45,35.5,195.5,3.05,26.65,220.5,186.6,141.34
2018,9,20,10,0,70.0,275.0,3.2,27.0,324.0,275.38,208.65
2018,9,20,10,15,71.0,299.5,3.25,27.25,351.5,303.64,229.4
2018,9,20,10,30,72.0,324.0,3.3,27.5,379.0,332.39,250.43
2018,9,20,10,45,164.0,322.0,3.4,27.8,453.5,403.31,304.05
2018,9,20,11,0,256.0,320.0,3.5,28.1,528.0,484.47,364.43
2018,9,20,11,15,180.5,347.5,3.55,28.25,496.0,462.76,346.74
2018,9,20,11,30,105.0,375.0,3.6,28.4,464.0,439.65,327.92
2018,9,20,11,45,63.0,330.0,3.65,28.6,383.5,360.48,269.34
2018,9,20,12,0,21.0,285.0,3.7,28.8,303.0,276.46,206.16
2018,9,20,12,15,80.5,350.0,3.75,28.95,420.0,405.21,302.7
2018,9,20,12,30,140.0,415.0,3.8,29.1,537.0,544.21,403.06
2018,9,20,12,45,86.0,344.5,3.85,29.25,419.5,414.37,308.63
2018,9,20,13,0,32.0,274.0,3.9,29.4,302.0,294.35,219.55
2018,9,20,13,15,17.0,184.5,3.95,29.45,199.5,192.28,143.18
2018,9,20,13,30,2.0,95.0,4.0,29.5,97.0,86.64,62.0
2018,9,20,13,45,26.0,127.5,4.05,29.55,148.5,146.93,109.7
2018,9,20,14,0,50.0,160.0,4.1,29.6,200.0,215.82,163.24
2018,9,20,14,15,300.0,193.0,4.1,29.55,418.5,538.46,410.06
2018,9,20,14,30,550.0,226.0,4.1,29.5,637.0,827.6,616.76
2018,9,20,14,45,629.0,185.5,4.15,29.45,633.0,865.31,643.27
2018,9,20,15,0,708.0,145.0,4.2,29.4,629.0,888.83,660.83
2018,9,20,15,15,464.5,194.5,4.15,29.15,503.5,691.32,523.69
2018,9,20,15,30,221.0,244.0,4.1,28.9,378.0,493.29,377.06
2018,9,20,15,45,118.5,155.0,4.0,28.7,226.0,275.48,213.93
2018,9,20,16,0,16.0,66.0,3.9,28.5,74.0,75.57,55.49
2018,9,20,16,15,8.0,44.0,3.75,28.2,48.0,46.9,32.56
2018,9,20,16,30,0.0,22.0,3.6,27.9,22.0,19.38,10.11
2018,9,20,16,45,0.0,22.0,3.45,27.6,22.0,19.37,10.18
2018,9,20,17,0,0.0,22.0,3.3,27.3,22.0,19.36,10.22
2018,9,20,17,15,0.0,16.5,3.3,27.3,16.5,14.5,6.24
2018,9,20,17,30,0.0,11.0,3.3,27.3,11.0,9.66,2.22
2018,9,20,17,45,0.0,8.0,2.95,26.5,8.0,7.02,0.0
2018,9,20,18,0,0.0,5.0,2.6,25.7,5.0,4.38,0.0
2018,9,20,18,15,0.0,3.0,2.7,25.5,3.0,2.63,0.0
2018,9,20,18,30,0.0,1.0,2.8,25.3,1.0,0.91,0.0
2018,9,20,18,45,0.0,0.5,2.9,25.1,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,3.0,24.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,3.05,24.75,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,3.05,24.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.6,24.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.55,24.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.45,24.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.25,24.2,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,9,21,6,15,0.0,2.0,2.95,24.25,2.0,0.0,0.0
2018,9,21,6,30,0.0,4.0,3.0,24.4,4.0,3.64,0.0
2018,9,21,6,45,0.0,10.0,3.0,24.5,10.0,8.78,0.8
2018,9,21,7,0,0.0,16.0,3.0,24.6,16.0,14.06,6.15
2018,9,21,7,15,0.0,16.5,3.05,24.8,16.5,14.5,6.76
2018,9,21,7,30,0.0,17.0,3.1,25.0,17.0,14.94,7.24
2018,9,21,7,45,0.0,20.5,3.15,25.2,20.5,18.03,9.92
2018,9,21,8,0,0.0,24.0,3.2,25.4,24.0,21.13,12.55
2018,9,21,8,15,23.5,69.0,3.25,25.6,79.5,61.82,44.17
2018,9,21,8,30,47.0,114.0,3.3,25.8,135.0,103.25,76.1
2018,9,21,8,45,23.5,103.0,3.4,26.0,113.5,93.93,69.35
2018,9,21,9,0,0.0,92.0,3.5,26.2,92.0,81.42,60.0
2018,9,21,9,15,1.0,111.5,3.55,26.45,112.0,98.67,73.42
2018,9,21,9,30,2.0,131.0,3.6,26.7,132.0,116.14,86.87
2018,9,21,9,45,10.0,176.0,3.7,26.9,183.0,158.95,119.96
2018,9,21,10,0,18.0,221.0,3.8,27.1,234.0,203.03,153.61
2018,9,21,10,15,40.5,280.0,3.85,27.3,310.5,269.91,204.26
2018,9,21,10,30,63.0,339.0,3.9,27.5,387.0,340.31,256.7
2018,9,21,10,45,51.5,336.5,3.95,27.7,376.5,336.91,253.47
2018,9,21,11,0,40.0,334.0,4.0,27.9,366.0,331.92,249.2
2018,9,21,11,15,31.0,322.0,4.0,28.05,347.5,318.61,238.85
2018,9,21,11,30,22.0,310.0,4.0,28.2,329.0,296.83,222.21
2018,9,21,11,45,32.5,334.0,4.0,28.35,362.0,338.9,253.45
2018,9,21,12,0,43.0,358.0,4.0,28.5,395.0,375.14,280.0
2018,9,21,12,15,59.5,375.0,3.95,28.6,426.5,411.15,306.46
2018,9,21,12,30,76.0,392.0,3.9,28.7,458.0,448.41,333.63
2018,9,21,12,45,52.0,363.5,3.85,28.8,408.5,401.35,298.71
2018,9,21,13,0,28.0,335.0,3.8,28.9,359.0,352.43,262.37
2018,9,21,13,15,37.0,347.5,3.8,28.95,378.5,377.23,281.08
2018,9,21,13,30,46.0,360.0,3.8,29.0,398.0,402.59,299.94
2018,9,21,13,45,69.5,365.0,3.75,29.0,421.0,435.05,324.55
2018,9,21,14,0,93.0,370.0,3.7,29.0,444.0,467.82,349.27
2018,9,21,14,15,105.0,361.0,3.65,29.0,441.5,473.38,354.1
2018,9,21,14,30,117.0,352.0,3.6,29.0,439.0,496.87,371.84
2018,9,21,14,45,111.5,329.5,3.55,28.95,409.0,450.04,338.78
2018,9,21,15,0,106.0,307.0,3.5,28.9,379.0,421.08,318.56
2018,9,21,15,15,188.5,284.0,3.35,28.8,401.5,493.29,374.88
2018,9,21,15,30,271.0,261.0,3.2,28.7,424.0,560.54,426.37
2018,9,21,15,45,254.0,239.5,3.05,28.6,382.0,515.45,394.22
2018,9,21,16,0,237.0,218.0,2.9,28.5,340.0,470.09,362.02
2018,9,21,16,15,167.5,196.0,2.65,28.3,277.5,364.09,282.67
2018,9,21,16,30,98.0,174.0,2.4,28.1,215.0,264.8,206.33
2018,9,21,16,45,87.0,149.5,2.2,27.9,182.0,227.23,177.78
2018,9,21,17,0,76.0,125.0,2.0,27.7,149.0,190.13,148.78
2018,9,21,17,15,58.0,101.0,2.0,27.7,117.0,149.55,116.15
2018,9,21,17,30,40.0,77.0,2.0,27.7,85.0,110.13,83.76
2018,9,21,17,45,24.5,55.0,1.7,26.95,59.5,76.14,55.48
2018,9,21,18,0,9.0,33.0,1.4,26.2,34.0,37.94,23.25
2018,9,21,18,15,7.5,18.0,1.45,26.05,18.5,23.34,0.0
2018,9,21,18,30,6.0,3.0,1.5,25.9,3.0,0.0,0.0
2018,9,21,18,45,3.0,1.5,1.55,25.75,1.5,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,25.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,25.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.25,25.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.45,24.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.2,24.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.05,24.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,24.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,3.1,22.2,0.0,0.0,0.0
2018,9,22,6,15,0.0,2.0,3.6,21.8,2.0,0.0,0.0
2018,9,22,6,30,0.0,4.0,4.1,21.4,4.0,3.64,0.0
2018,9,22,6,45,0.0,9.0,4.6,21.0,9.0,7.9,0.12
2018,9,22,7,0,0.0,14.0,5.1,20.6,14.0,12.3,4.8
2018,9,22,7,15,0.0,20.5,5.3,20.35,20.5,18.02,10.02
2018,9,22,7,30,0.0,27.0,5.5,20.1,27.0,23.76,15.19
2018,9,22,7,45,0.0,44.5,5.75,19.85,44.5,39.25,28.83
2018,9,22,8,0,0.0,62.0,6.0,19.6,62.0,54.77,42.4
2018,9,22,8,15,1.0,94.5,5.95,19.85,95.0,82.35,63.09
2018,9,22,8,30,2.0,127.0,5.9,20.1,128.0,109.59,85.16
2018,9,22,8,45,8.5,158.5,5.85,20.35,163.0,137.55,107.29
2018,9,22,9,0,15.0,190.0,5.8,20.6,198.0,166.73,130.21
2018,9,22,9,15,20.0,212.5,5.65,21.0,224.5,189.36,147.68
2018,9,22,9,30,25.0,235.0,5.5,21.4,251.0,212.83,165.69
2018,9,22,9,45,39.5,267.5,5.35,21.8,294.5,248.83,193.35
2018,9,22,10,0,54.0,300.0,5.2,22.2,338.0,288.84,223.88
2018,9,22,10,15,61.5,322.5,5.05,22.55,367.5,318.66,246.26
2018,9,22,10,30,69.0,345.0,4.9,22.9,397.0,349.65,269.3
2018,9,22,10,45,77.0,363.0,4.75,23.25,423.5,378.08,290.18
2018,9,22,11,0,85.0,381.0,4.6,23.6,450.0,407.5,311.55
2018,9,22,11,15,88.5,393.0,4.5,23.95,466.0,428.82,326.68
2018,9,22,11,30,92.0,405.0,4.4,24.3,482.0,450.41,341.88
2018,9,22,11,45,81.0,404.0,4.3,24.6,472.5,447.44,338.72
2018,9,22,12,0,70.0,403.0,4.2,24.9,463.0,443.25,334.79
2018,9,22,12,15,73.5,406.0,4.1,25.15,469.5,455.15,343.18
2018,9,22,12,30,77.0,409.0,4.0,25.4,476.0,467.02,351.5
2018,9,22,12,45,78.5,408.5,3.95,25.6,476.0,473.3,355.85
2018,9,22,13,0,80.0,408.0,3.9,25.8,476.0,479.31,360.08
2018,9,22,13,15,71.5,392.0,3.8,25.95,452.0,458.68,344.79
2018,9,22,13,30,63.0,376.0,3.7,26.1,428.0,437.18,328.96
2018,9,22,13,45,46.5,342.5,3.65,26.2,380.5,388.01,292.71
2018,9,22,14,0,30.0,309.0,3.6,26.3,333.0,338.04,255.54
2018,9,22,14,15,22.0,274.5,3.55,26.25,291.5,278.92,211.55
2018,9,22,14,30,14.0,240.0,3.5,26.2,250.0,237.37,180.27
2018,9,22,14,45,9.0,207.0,3.45,26.15,213.5,200.36,152.19
2018,9,22,15,0,4.0,174.0,3.4,26.1,177.0,163.51,123.89
2018,9,22,15,15,4.0,169.5,3.4,25.85,172.0,159.73,121.45
2018,9,22,15,30,4.0,165.0,3.4,25.6,167.0,156.07,119.07
2018,9,22,15,45,2.0,146.0,3.35,25.35,147.0,136.06,103.69
2018,9,22,16,0,0.0,127.0,3.3,25.1,127.0,116.14,88.23
2018,9,22,16,15,2.0,125.0,3.25,24.75,126.0,117.0,89.47
2018,9,22,16,30,4.0,123.0,3.2,24.4,125.0,118.24,91.0
2018,9,22,16,45,2.0,99.5,3.1,24.05,100.5,93.59,71.32
2018,9,22,17,0,0.0,76.0,3.0,23.7,76.0,69.03,51.41
2018,9,22,17,15,2.5,61.5,3.0,23.7,62.0,57.11,41.66
2018,9,22,17,30,5.0,47.0,3.0,23.7,48.0,44.87,31.4
2018,9,22,17,45,5.0,33.0,2.55,22.6,33.5,31.9,20.41
2018,9,22,18,0,5.0,19.0,2.1,21.5,19.0,19.25,9.1
2018,9,22,18,15,8.5,11.0,2.15,21.2,11.0,13.81,0.0
2018,9,22,18,30,12.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,9,22,18,45,6.0,1.5,2.2,20.55,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,6,15,59.0,6.5,1.75,18.55,8.0,0.0,0.0
2018,9,23,6,30,118.0,13.0,2.0,18.9,16.0,11.82,0.0
2018,9,23,6,45,207.5,26.0,2.25,19.2,47.5,20.42,9.08
2018,9,23,7,0,297.0,39.0,2.5,19.5,79.0,31.09,20.85
2018,9,23,7,15,378.5,48.5,2.6,19.95,124.5,37.34,26.82
2018,9,23,7,30,460.0,58.0,2.7,20.4,170.0,43.39,32.31
2018,9,23,7,45,319.0,78.0,2.8,20.8,165.0,56.21,43.5
2018,9,23,8,0,178.0,98.0,2.9,21.2,160.0,73.35,58.18
2018,9,23,8,15,90.0,110.0,2.9,21.55,141.5,95.21,70.03
2018,9,23,8,30,2.0,122.0,2.9,21.9,123.0,105.59,81.16
2018,9,23,8,45,15.5,156.5,2.9,22.25,165.0,137.39,105.83
2018,9,23,9,0,29.0,191.0,2.9,22.6,207.0,168.75,129.93
2018,9,23,9,15,50.0,221.0,2.85,22.85,251.0,203.96,156.85
2018,9,23,9,30,71.0,251.0,2.8,23.1,295.0,242.39,186.23
2018,9,23,9,45,56.0,246.5,2.8,23.4,283.0,239.12,183.56
2018,9,23,10,0,41.0,242.0,2.8,23.7,271.0,233.33,178.82
2018,9,23,10,15,66.5,285.5,2.8,23.95,335.0,289.91,221.94
2018,9,23,10,30,92.0,329.0,2.8,24.2,399.0,350.23,267.11
2018,9,23,10,45,64.0,304.0,2.75,24.45,353.5,316.82,241.14
2018,9,23,11,0,36.0,279.0,2.7,24.7,308.0,279.47,212.24
2018,9,23,11,15,42.0,270.0,2.7,24.9,304.5,279.43,212.25
2018,9,23,11,30,48.0,261.0,2.7,25.1,301.0,279.49,212.3
2018,9,23,11,45,97.0,329.0,2.7,25.35,411.5,398.91,301.86
2018,9,23,12,0,146.0,397.0,2.7,25.6,522.0,515.62,386.29
2018,9,23,12,15,92.5,311.0,2.7,25.75,390.5,390.68,294.47
2018,9,23,12,30,39.0,225.0,2.7,25.9,259.0,248.91,188.21
2018,9,23,12,45,26.0,209.0,2.7,26.05,231.5,222.87,168.39
2018,9,23,13,0,13.0,193.0,2.7,26.2,204.0,187.49,140.99
2018,9,23,13,15,8.0,167.0,2.7,26.3,173.5,158.71,118.86
2018,9,23,13,30,3.0,141.0,2.7,26.4,143.0,129.78,96.42
2018,9,23,13,45,5.0,163.5,2.7,26.5,167.5,152.91,114.48
2018,9,23,14,0,7.0,186.0,2.7,26.6,192.0,176.48,132.75
2018,9,23,14,15,16.0,215.5,2.65,26.55,227.5,214.52,162.41
2018,9,23,14,30,25.0,245.0,2.6,26.5,263.0,268.49,203.88
2018,9,23,14,45,23.0,225.0,2.6,26.45,241.0,246.46,187.46
2018,9,23,15,0,21.0,205.0,2.6,26.4,219.0,211.09,160.93
2018,9,23,15,15,50.5,217.0,2.55,26.25,247.5,267.22,205.67
2018,9,23,15,30,80.0,229.0,2.5,26.1,276.0,310.11,239.82
2018,9,23,15,45,59.5,201.0,2.45,25.95,234.5,260.15,201.68
2018,9,23,16,0,39.0,173.0,2.4,25.8,193.0,210.98,163.78
2018,9,23,16,15,32.5,143.5,2.25,25.6,159.0,172.83,134.39
2018,9,23,16,30,26.0,114.0,2.1,25.4,125.0,134.91,104.63
2018,9,23,16,45,13.0,83.0,2.0,25.15,88.5,84.81,64.23
2018,9,23,17,0,0.0,52.0,1.9,24.9,52.0,45.9,32.22
2018,9,23,17,15,0.0,41.5,1.9,24.9,41.5,36.59,24.55
2018,9,23,17,30,0.0,31.0,1.9,24.9,31.0,27.3,16.76
2018,9,23,17,45,0.0,21.5,1.4,24.0,21.5,18.91,9.67
2018,9,23,18,0,0.0,12.0,0.9,23.1,12.0,10.54,2.21
2018,9,23,18,15,6.5,7.0,0.85,22.9,7.0,9.26,0.0
2018,9,23,18,30,13.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,9,23,18,45,6.5,1.0,0.75,22.5,1.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.25,20.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.25,20.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,15,39.5,5.5,0.7,20.1,6.5,0.0,0.0
2018,9,24,6,30,79.0,11.0,0.8,20.5,13.0,10.01,0.0
2018,9,24,6,45,48.5,15.5,0.85,20.9,17.5,12.92,3.39
2018,9,24,7,0,18.0,20.0,0.9,21.3,22.0,17.98,9.6
2018,9,24,7,15,9.0,30.5,1.0,21.8,31.5,27.43,18.09
2018,9,24,7,30,0.0,41.0,1.1,22.3,41.0,36.15,25.81
2018,9,24,7,45,0.5,62.0,1.2,22.8,62.0,54.67,41.82
2018,9,24,8,0,1.0,83.0,1.3,23.3,83.0,72.12,56.61
2018,9,24,8,15,16.5,122.5,1.35,23.7,129.5,105.32,80.07
2018,9,24,8,30,32.0,162.0,1.4,24.1,176.0,137.35,104.39
2018,9,24,8,45,43.0,191.0,1.45,24.55,212.5,166.56,126.48
2018,9,24,9,0,54.0,220.0,1.5,25.0,249.0,197.82,150.09
2018,9,24,9,15,82.5,249.5,1.55,25.35,298.5,237.26,179.53
2018,9,24,9,30,111.0,279.0,1.6,25.7,348.0,280.81,212.03
2018,9,24,9,45,127.0,301.5,1.6,26.1,385.5,317.26,239.0
2018,9,24,10,0,143.0,324.0,1.6,26.5,423.0,356.38,267.6
2018,9,24,10,15,132.0,341.5,1.65,26.75,436.5,377.96,283.11
2018,9,24,10,30,121.0,359.0,1.7,27.0,450.0,398.37,297.51
2018,9,24,10,45,121.5,371.0,1.7,27.25,465.5,420.55,313.03
2018,9,24,11,0,122.0,383.0,1.7,27.5,481.0,442.65,328.3
2018,9,24,11,15,97.5,384.0,1.7,27.65,463.5,428.23,317.14
2018,9,24,11,30,73.0,385.0,1.7,27.8,446.0,417.01,308.32
2018,9,24,11,45,84.5,387.0,1.75,28.0,458.5,434.89,321.27
2018,9,24,12,0,96.0,389.0,1.8,28.2,471.0,453.28,334.42
2018,9,24,12,15,328.5,318.0,1.8,28.3,600.0,624.41,460.27
2018,9,24,12,30,561.0,247.0,1.8,28.4,729.0,801.74,583.48
2018,9,24,12,45,559.0,245.5,1.85,28.55,723.0,815.96,591.55
2018,9,24,13,0,557.0,244.0,1.9,28.7,717.0,827.5,599.45
2018,9,24,13,15,542.5,229.5,1.9,28.75,683.5,810.67,588.82
2018,9,24,13,30,528.0,215.0,1.9,28.8,650.0,790.37,576.18
2018,9,24,13,45,624.0,185.0,1.95,28.9,685.0,861.46,624.97
2018,9,24,14,0,720.0,155.0,2.0,29.0,720.0,922.02,664.53
2018,9,24,14,15,671.5,163.0,2.0,28.95,673.5,889.54,644.05
2018,9,24,14,30,623.0,171.0,2.0,28.9,627.0,847.75,618.28
2018,9,24,14,45,578.5,175.5,1.95,28.85,581.5,803.73,590.43
2018,9,24,15,0,534.0,180.0,1.9,28.8,536.0,757.91,560.87
2018,9,24,15,15,481.5,181.0,1.9,28.7,485.5,691.67,516.94
2018,9,24,15,30,429.0,182.0,1.9,28.6,435.0,634.29,478.13
2018,9,24,15,45,573.0,140.0,1.9,28.55,446.5,713.23,537.31
2018,9,24,16,0,717.0,98.0,1.9,28.5,458.0,771.14,578.41
2018,9,24,16,15,696.5,90.5,1.8,28.25,408.0,720.29,544.61
2018,9,24,16,30,676.0,83.0,1.7,28.0,358.0,668.33,510.29
2018,9,24,16,45,634.0,76.5,1.6,27.8,304.0,600.65,463.61
2018,9,24,17,0,592.0,70.0,1.5,27.6,250.0,534.48,416.22
2018,9,24,17,15,524.5,62.0,1.5,27.6,197.0,451.55,353.12
2018,9,24,17,30,457.0,54.0,1.5,27.6,144.0,373.63,290.88
2018,9,24,17,45,353.5,42.5,1.25,26.4,98.5,277.41,212.32
2018,9,24,18,0,250.0,31.0,1.0,25.2,53.0,191.37,129.91
2018,9,24,18,15,133.0,16.5,1.05,24.85,27.5,74.06,0.0
2018,9,24,18,30,16.0,2.0,1.1,24.5,2.0,0.0,0.0
2018,9,24,18,45,8.0,1.0,1.1,24.15,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.05,21.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,21.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,6,15,46.5,7.0,1.35,21.4,8.0,0.0,0.0
2018,9,25,6,30,93.0,14.0,1.6,22.0,16.0,12.73,0.0
2018,9,25,6,45,169.5,26.0,1.85,22.65,43.0,20.41,8.08
2018,9,25,7,0,246.0,38.0,2.1,23.3,70.0,29.32,18.93
2018,9,25,7,15,261.0,55.0,2.35,23.9,104.0,41.51,29.86
2018,9,25,7,30,276.0,72.0,2.6,24.5,138.0,53.1,40.03
2018,9,25,7,45,371.0,82.5,2.9,25.05,196.0,59.84,45.8
2018,9,25,8,0,466.0,93.0,3.2,25.6,254.0,67.19,51.9
2018,9,25,8,15,595.5,86.0,3.35,26.1,327.5,105.51,59.38
2018,9,25,8,30,725.0,79.0,3.5,26.6,401.0,164.37,95.63
2018,9,25,8,45,643.0,96.5,3.65,27.1,408.0,208.18,135.15
2018,9,25,9,0,561.0,114.0,3.8,27.6,415.0,245.24,170.84
2018,9,25,9,15,613.0,123.5,3.8,27.95,480.0,309.4,223.19
2018,9,25,9,30,665.0,133.0,3.8,28.3,545.0,379.41,279.52
2018,9,25,9,45,674.0,140.0,3.85,28.65,582.0,433.16,323.23
2018,9,25,10,0,683.0,147.0,3.9,29.0,619.0,486.85,365.62
2018,9,25,10,15,787.5,119.5,3.85,29.3,691.0,563.92,424.23
2018,9,25,10,30,892.0,92.0,3.8,29.6,763.0,646.9,485.86
2018,9,25,10,45,899.0,93.5,3.8,29.9,791.0,699.68,524.01
2018,9,25,11,0,906.0,95.0,3.8,30.2,819.0,750.58,559.13
2018,9,25,11,15,909.0,96.5,3.8,30.4,838.0,796.32,589.13
2018,9,25,11,30,912.0,98.0,3.8,30.6,857.0,839.39,617.05
2018,9,25,11,45,912.0,100.5,3.75,30.75,868.0,878.09,641.67
2018,9,25,12,0,912.0,103.0,3.7,30.9,879.0,913.58,663.99
2018,9,25,12,15,912.5,103.0,3.65,31.05,881.5,943.65,682.63
2018,9,25,12,30,913.0,103.0,3.6,31.2,884.0,970.24,698.98
2018,9,25,12,45,888.0,114.0,3.55,31.3,869.0,980.23,704.77
2018,9,25,13,0,863.0,125.0,3.5,31.4,854.0,985.72,707.89
2018,9,25,13,15,883.0,113.0,3.45,31.45,847.5,1007.46,721.75
2018,9,25,13,30,903.0,101.0,3.4,31.5,841.0,1025.38,733.11
2018,9,25,13,45,885.0,105.5,3.3,31.5,813.5,1019.33,729.09
2018,9,25,14,0,867.0,110.0,3.2,31.5,786.0,1009.4,722.95
2018,9,25,14,15,859.0,107.5,3.15,31.5,755.0,998.01,716.44
2018,9,25,14,30,851.0,105.0,3.1,31.5,724.0,982.92,707.7
2018,9,25,14,45,852.0,98.0,3.05,31.45,689.5,967.88,699.31
2018,9,25,15,0,853.0,91.0,3.0,31.4,655.0,948.95,688.5
2018,9,25,15,15,824.5,91.5,2.95,31.25,606.5,916.78,669.39
2018,9,25,15,30,796.0,92.0,2.9,31.1,558.0,872.62,642.33
2018,9,25,15,45,741.0,95.5,2.85,30.95,499.0,806.26,599.98
2018,9,25,16,0,686.0,99.0,2.8,30.8,440.0,744.78,560.26
2018,9,25,16,15,701.5,86.0,2.65,30.45,400.5,717.98,543.94
2018,9,25,16,30,717.0,73.0,2.5,30.1,361.0,683.53,521.62
2018,9,25,16,45,672.5,68.0,2.3,29.75,306.0,617.85,476.04
2018,9,25,17,0,628.0,63.0,2.1,29.4,251.0,550.3,427.69
2018,9,25,17,15,559.5,56.5,2.1,29.4,197.5,467.14,364.31
2018,9,25,17,30,491.0,50.0,2.1,29.4,144.0,389.08,301.6
2018,9,25,17,45,375.5,40.0,1.8,28.05,97.5,286.47,217.98
2018,9,25,18,0,260.0,30.0,1.5,26.7,51.0,192.82,125.54
2018,9,25,18,15,137.5,16.5,1.55,26.45,26.5,75.85,0.0
2018,9,25,18,30,15.0,3.0,1.6,26.2,2.0,0.0,0.0
2018,9,25,18,45,7.5,1.5,1.65,25.95,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.25,25.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.75,24.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.6,23.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,23.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,26,6,15,31.0,6.5,1.15,22.55,7.0,0.0,0.0
2018,9,26,6,30,62.0,13.0,1.3,23.1,14.0,11.82,0.0
2018,9,26,6,45,169.0,28.0,1.5,23.7,46.0,22.04,8.58
2018,9,26,7,0,276.0,43.0,1.7,24.3,78.0,33.31,22.12
2018,9,26,7,15,299.0,56.0,1.8,24.75,111.5,42.43,30.51
2018,9,26,7,30,322.0,69.0,1.9,25.2,145.0,51.13,38.22
2018,9,26,7,45,192.5,81.5,2.05,25.65,130.5,62.41,47.87
2018,9,26,8,0,63.0,94.0,2.2,26.1,116.0,75.05,58.45
2018,9,26,8,15,37.0,112.0,2.15,26.45,125.5,96.34,71.33
2018,9,26,8,30,11.0,130.0,2.1,26.8,135.0,113.19,85.2
2018,9,26,8,45,46.0,175.5,2.05,27.2,199.5,155.85,116.97
2018,9,26,9,0,81.0,221.0,2.0,27.6,264.0,206.21,154.55
2018,9,26,9,15,229.5,207.0,1.8,27.9,345.0,250.83,185.39
2018,9,26,9,30,378.0,193.0,1.6,28.2,426.0,316.45,233.82
2018,9,26,9,45,208.5,161.0,1.4,28.5,291.0,237.6,177.5
2018,9,26,10,0,39.0,129.0,1.2,28.8,156.0,134.84,99.86
2018,9,26,10,15,110.0,198.0,1.0,29.0,279.5,241.78,181.38
2018,9,26,10,30,181.0,267.0,0.8,29.2,403.0,355.74,264.27
2018,9,26,10,45,148.5,301.0,0.55,29.4,415.0,377.01,276.82
2018,9,26,11,0,116.0,335.0,0.3,29.6,427.0,395.59,287.19
2018,9,26,11,15,63.0,246.0,0.4,29.8,296.0,273.91,200.73
2018,9,26,11,30,10.0,157.0,0.5,30.0,165.0,148.33,108.07
2018,9,26,11,45,20.0,222.5,0.55,30.15,239.0,223.48,164.38
2018,9,26,12,0,30.0,288.0,0.6,30.3,313.0,297.29,217.51
2018,9,26,12,15,54.0,303.5,0.8,30.4,349.0,337.26,246.85
2018,9,26,12,30,78.0,319.0,1.0,30.5,385.0,378.8,277.36
2018,9,26,12,45,41.0,229.5,1.2,30.55,264.0,257.8,190.06
2018,9,26,13,0,4.0,140.0,1.4,30.6,143.0,129.61,94.15
2018,9,26,13,15,270.0,165.5,1.55,30.6,385.5,463.44,348.41
2018,9,26,13,30,536.0,191.0,1.7,30.6,628.0,773.16,563.4
2018,9,26,13,45,656.0,171.5,1.85,30.55,691.0,878.89,631.62
2018,9,26,14,0,776.0,152.0,2.0,30.5,754.0,975.16,694.44
2018,9,26,14,15,740.0,156.0,2.2,30.35,711.5,950.28,681.25
2018,9,26,14,30,704.0,160.0,2.4,30.2,669.0,915.94,662.85
2018,9,26,14,45,742.5,139.0,2.55,30.0,650.5,923.32,671.15
2018,9,26,15,0,781.0,118.0,2.7,29.8,632.0,920.54,672.57
2018,9,26,15,15,762.5,115.0,2.85,29.5,588.0,885.27,652.89
2018,9,26,15,30,744.0,112.0,3.0,29.2,544.0,847.46,631.36
2018,9,26,15,45,719.0,108.0,3.2,28.85,495.0,805.77,607.07
2018,9,26,16,0,694.0,104.0,3.4,28.5,446.0,757.41,577.42
2018,9,26,16,15,659.5,99.0,3.4,28.0,394.0,698.78,539.05
2018,9,26,16,30,625.0,94.0,3.4,27.5,342.0,640.12,499.57
2018,9,26,16,45,575.5,87.0,3.45,27.0,288.5,568.14,448.88
2018,9,26,17,0,526.0,80.0,3.5,26.5,235.0,498.29,396.6
2018,9,26,17,15,453.0,70.0,3.5,26.5,183.0,412.2,328.35
2018,9,26,17,30,380.0,60.0,3.5,26.5,131.0,329.99,260.57
2018,9,26,17,45,273.0,45.5,3.6,25.2,87.5,234.78,181.04
2018,9,26,18,0,166.0,31.0,3.7,23.9,44.0,147.58,91.54
2018,9,26,18,15,86.0,16.5,3.8,23.45,23.0,52.94,0.0
2018,9,26,18,30,6.0,2.0,3.9,23.0,2.0,0.0,0.0
2018,9,26,18,45,3.0,1.0,4.0,22.5,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.2,21.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.25,20.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.25,19.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,6,15,7.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,9,27,6,30,14.0,10.0,3.1,15.6,10.0,9.1,0.0
2018,9,27,6,45,42.0,27.0,3.25,15.85,31.5,22.28,8.52
2018,9,27,7,0,70.0,44.0,3.4,16.1,53.0,35.91,25.13
2018,9,27,7,15,103.5,66.0,3.45,16.55,86.5,52.72,40.58
2018,9,27,7,30,137.0,88.0,3.5,17.0,120.0,69.11,55.35
2018,9,27,7,45,169.5,109.0,3.55,17.5,159.5,84.43,68.82
2018,9,27,8,0,202.0,130.0,3.6,18.0,199.0,96.0,78.7
2018,9,27,8,15,213.5,155.5,3.55,18.45,239.5,133.13,97.67
2018,9,27,8,30,225.0,181.0,3.5,18.9,280.0,172.35,126.95
2018,9,27,8,45,258.0,200.5,3.45,19.35,327.5,213.54,158.91
2018,9,27,9,0,291.0,220.0,3.4,19.8,375.0,259.08,195.3
2018,9,27,9,15,315.5,237.5,3.4,20.2,419.5,304.42,232.06
2018,9,27,9,30,340.0,255.0,3.4,20.6,464.0,352.68,270.78
2018,9,27,9,45,356.0,271.0,3.35,21.0,503.0,398.59,307.12
2018,9,27,10,0,372.0,287.0,3.3,21.4,542.0,446.02,343.83
2018,9,27,10,15,380.0,301.0,3.25,21.8,573.0,488.53,376.02
2018,9,27,10,30,388.0,315.0,3.2,22.2,604.0,531.33,407.65
2018,9,27,10,45,473.0,289.5,3.2,22.55,655.0,595.72,455.88
2018,9,27,11,0,558.0,264.0,3.2,22.9,706.0,662.26,504.93
2018,9,27,11,15,723.0,189.0,3.1,23.25,776.5,751.24,570.44
2018,9,27,11,30,888.0,114.0,3.0,23.6,847.0,836.73,628.87
2018,9,27,11,45,893.5,113.0,2.95,23.95,859.0,875.77,653.18
2018,9,27,12,0,899.0,112.0,2.9,24.3,871.0,911.97,675.67
2018,9,27,12,15,900.5,111.0,2.8,24.55,873.0,941.51,693.42
2018,9,27,12,30,902.0,110.0,2.7,24.8,875.0,967.63,708.82
2018,9,27,12,45,900.5,109.5,2.6,25.05,868.5,987.85,720.3
2018,9,27,13,0,899.0,109.0,2.5,25.3,862.0,1004.32,729.37
2018,9,27,13,15,894.5,109.0,2.45,25.45,846.5,1014.54,735.29
2018,9,27,13,30,890.0,109.0,2.4,25.6,831.0,1020.86,738.89
2018,9,27,13,45,884.0,107.5,2.35,25.7,807.5,1020.11,738.29
2018,9,27,14,0,878.0,106.0,2.3,25.8,784.0,1015.46,735.43
2018,9,27,14,15,843.0,116.5,2.3,25.85,746.0,1002.39,728.07
2018,9,27,14,30,808.0,127.0,2.3,25.9,708.0,975.36,711.89
2018,9,27,14,45,799.0,122.0,2.25,25.95,670.5,953.16,698.5
2018,9,27,15,0,790.0,117.0,2.2,26.0,633.0,927.58,682.93
2018,9,27,15,15,797.0,105.0,2.15,25.9,594.5,905.76,670.32
2018,9,27,15,30,804.0,93.0,2.1,25.8,556.0,879.88,655.0
2018,9,27,15,45,781.5,89.5,2.05,25.7,506.5,834.01,626.15
2018,9,27,16,0,759.0,86.0,2.0,25.6,457.0,786.29,595.8
2018,9,27,16,15,710.0,84.5,1.85,25.35,400.0,721.7,552.62
2018,9,27,16,30,661.0,83.0,1.7,25.1,343.0,654.3,506.52
2018,9,27,16,45,580.5,81.0,1.5,24.85,283.5,563.98,441.95
2018,9,27,17,0,500.0,79.0,1.3,24.6,224.0,478.1,377.27
2018,9,27,17,15,442.5,67.0,1.3,24.6,174.5,401.37,317.64
2018,9,27,17,30,385.0,55.0,1.3,24.6,125.0,328.97,258.43
2018,9,27,17,45,313.0,41.5,1.05,23.55,85.0,252.1,193.05
2018,9,27,18,0,241.0,28.0,0.8,22.5,45.0,176.46,101.43
2018,9,27,18,15,127.0,15.5,0.8,22.15,23.5,69.93,0.0
2018,9,27,18,30,13.0,3.0,0.8,21.8,2.0,0.0,0.0
2018,9,27,18,45,6.5,1.5,0.85,21.5,1.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,28,6,15,26.0,5.0,0.35,18.4,5.5,0.0,0.0
2018,9,28,6,30,52.0,10.0,0.5,18.7,11.0,9.1,0.0
2018,9,28,6,45,126.0,25.5,0.6,19.0,38.5,20.03,6.29
2018,9,28,7,0,200.0,41.0,0.7,19.3,66.0,31.64,21.17
2018,9,28,7,15,348.5,52.0,0.85,19.9,122.5,39.63,28.75
2018,9,28,7,30,497.0,63.0,1.0,20.5,179.0,48.26,36.52
2018,9,28,7,45,548.5,72.0,1.1,21.1,231.5,53.39,41.0
2018,9,28,8,0,600.0,81.0,1.2,21.7,284.0,61.57,47.93
2018,9,28,8,15,583.5,98.5,1.3,22.2,324.0,117.24,69.78
2018,9,28,8,30,567.0,116.0,1.4,22.7,364.0,170.91,108.8
2018,9,28,8,45,496.0,153.0,1.5,23.2,389.5,225.16,155.73
2018,9,28,9,0,425.0,190.0,1.6,23.7,415.0,271.58,196.89
2018,9,28,9,15,375.0,218.0,1.7,24.0,430.0,309.43,229.8
2018,9,28,9,30,325.0,246.0,1.8,24.3,445.0,340.06,255.81
2018,9,28,9,45,284.5,274.0,1.9,24.65,457.0,369.14,279.15
2018,9,28,10,0,244.0,302.0,2.0,25.0,469.0,393.64,297.96
2018,9,28,10,15,176.0,325.5,2.05,25.3,449.0,391.39,296.01
2018,9,28,10,30,108.0,349.0,2.1,25.6,429.0,379.79,286.49
2018,9,28,10,45,103.0,358.5,2.15,25.85,437.0,394.01,296.62
2018,9,28,11,0,98.0,368.0,2.2,26.1,445.0,407.55,306.01
2018,9,28,11,15,110.0,380.5,2.25,26.35,469.0,436.32,326.74
2018,9,28,11,30,122.0,393.0,2.3,26.6,493.0,474.89,354.19
2018,9,28,11,45,126.0,397.5,2.35,26.85,502.0,492.19,366.15
2018,9,28,12,0,130.0,402.0,2.4,27.1,511.0,509.35,378.11
2018,9,28,12,15,164.0,410.5,2.45,27.2,548.5,557.66,413.01
2018,9,28,12,30,198.0,419.0,2.5,27.3,586.0,607.46,448.46
2018,9,28,12,45,152.5,411.0,2.5,27.45,539.0,564.84,417.19
2018,9,28,13,0,107.0,403.0,2.5,27.6,492.0,503.55,373.08
2018,9,28,13,15,111.0,396.0,2.55,27.6,487.0,505.21,375.21
2018,9,28,13,30,115.0,389.0,2.6,27.6,482.0,523.78,388.89
2018,9,28,13,45,84.0,358.5,2.6,27.65,425.5,445.93,332.94
2018,9,28,14,0,53.0,328.0,2.6,27.7,369.0,384.4,288.11
2018,9,28,14,15,73.5,316.0,2.6,27.65,370.0,394.66,297.27
2018,9,28,14,30,94.0,304.0,2.6,27.6,371.0,404.35,305.78
2018,9,28,14,45,114.5,299.0,2.6,27.55,376.5,439.76,332.91
2018,9,28,15,0,135.0,294.0,2.6,27.5,382.0,455.95,346.06
2018,9,28,15,15,139.5,274.0,2.55,27.35,359.0,437.93,334.12
2018,9,28,15,30,144.0,254.0,2.5,27.2,336.0,418.98,321.59
2018,9,28,15,45,181.5,225.0,2.5,27.1,319.0,417.62,323.21
2018,9,28,16,0,219.0,196.0,2.5,27.0,302.0,412.9,322.17
2018,9,28,16,15,141.0,167.0,2.35,26.7,232.0,308.39,242.04
2018,9,28,16,30,63.0,138.0,2.2,26.4,162.0,194.9,152.71
2018,9,28,16,45,71.5,108.5,2.05,26.1,132.0,166.33,131.09
2018,9,28,17,0,80.0,79.0,1.9,25.8,102.0,147.48,116.39
2018,9,28,17,15,161.5,61.5,1.9,25.8,94.5,189.41,150.85
2018,9,28,17,30,243.0,44.0,1.9,25.8,87.0,223.83,176.48
2018,9,28,17,45,172.5,31.5,1.55,24.9,56.5,158.01,119.67
2018,9,28,18,0,102.0,19.0,1.2,24.0,26.0,93.14,44.96
2018,9,28,18,15,51.0,9.5,1.25,23.85,13.0,30.99,0.0
2018,9,28,18,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,29,6,15,0.0,2.0,1.05,21.2,2.0,0.0,0.0
2018,9,29,6,30,0.0,4.0,1.2,21.4,4.0,3.64,0.0
