Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,45,0.0,14.0,1.35,21.6,14.0,12.32,1.11
2018,9,29,7,0,0.0,24.0,1.5,21.8,24.0,21.14,12.07
2018,9,29,7,15,0.0,35.0,1.65,22.0,35.0,30.86,20.92
2018,9,29,7,30,0.0,46.0,1.8,22.2,46.0,40.6,29.61
2018,9,29,7,45,0.0,47.0,1.95,22.35,47.0,41.46,30.46
2018,9,29,8,0,0.0,48.0,2.1,22.5,48.0,42.35,31.19
2018,9,29,8,15,2.5,83.0,2.1,22.75,84.0,73.02,54.67
2018,9,29,8,30,5.0,118.0,2.1,23.0,120.0,102.75,78.44
2018,9,29,8,45,33.0,167.0,2.1,23.2,184.0,147.01,112.45
2018,9,29,9,0,61.0,216.0,2.1,23.4,248.0,197.53,151.16
2018,9,29,9,15,116.0,246.5,2.1,23.6,314.5,246.57,187.96
2018,9,29,9,30,171.0,277.0,2.1,23.8,381.0,304.55,231.84
2018,9,29,9,45,145.5,294.0,2.15,23.95,387.0,321.84,245.43
2018,9,29,10,0,120.0,311.0,2.2,24.1,393.0,336.11,256.28
2018,9,29,10,15,71.0,255.5,2.2,24.2,304.5,267.88,204.63
2018,9,29,10,30,22.0,200.0,2.2,24.3,216.0,193.56,147.25
2018,9,29,10,45,15.0,186.0,2.25,24.4,197.0,175.58,133.24
2018,9,29,11,0,8.0,172.0,2.3,24.5,178.0,159.08,120.17
2018,9,29,11,15,5.5,156.0,2.4,24.55,160.0,143.4,107.87
2018,9,29,11,30,3.0,140.0,2.5,24.6,142.0,127.38,95.26
2018,9,29,11,45,2.5,140.5,2.6,24.6,142.5,127.67,95.45
2018,9,29,12,0,2.0,141.0,2.7,24.6,143.0,127.92,95.6
2018,9,29,12,15,3.0,155.0,2.75,24.6,157.5,141.81,106.44
2018,9,29,12,30,4.0,169.0,2.8,24.6,172.0,155.89,117.38
2018,9,29,12,45,17.0,235.0,2.9,24.65,249.0,230.46,175.19
2018,9,29,13,0,30.0,301.0,3.0,24.7,326.0,322.04,244.62
2018,9,29,13,15,20.5,262.0,3.0,24.7,279.0,261.71,198.84
2018,9,29,13,30,11.0,223.0,3.0,24.7,232.0,215.4,163.55
2018,9,29,13,45,14.5,236.0,3.05,24.65,247.5,232.25,176.94
2018,9,29,14,0,18.0,249.0,3.1,24.6,263.0,249.48,190.5
2018,9,29,14,15,11.0,204.5,3.05,24.55,213.0,199.3,152.0
2018,9,29,14,30,4.0,160.0,3.0,24.5,163.0,149.5,113.38
2018,9,29,14,45,10.5,181.0,2.95,24.45,188.0,176.86,135.4
2018,9,29,15,0,17.0,202.0,2.9,24.4,213.0,205.08,157.95
2018,9,29,15,15,9.0,161.0,2.85,24.3,167.0,156.79,120.24
2018,9,29,15,30,1.0,120.0,2.8,24.2,121.0,109.33,82.71
2018,9,29,15,45,5.5,127.0,2.7,24.1,130.0,120.91,92.54
2018,9,29,16,0,10.0,134.0,2.6,24.0,139.0,132.98,102.72
2018,9,29,16,15,14.0,120.0,2.45,23.85,126.0,122.97,95.22
2018,9,29,16,30,18.0,106.0,2.3,23.7,113.0,112.65,87.37
2018,9,29,16,45,66.0,104.5,2.15,23.55,124.0,157.57,125.47
2018,9,29,17,0,114.0,103.0,2.0,23.4,135.0,204.13,163.73
2018,9,29,17,15,80.0,77.0,2.0,23.4,97.0,146.6,115.92
2018,9,29,17,30,46.0,51.0,2.0,23.4,59.0,91.1,69.29
2018,9,29,17,45,37.5,35.5,1.75,22.95,40.5,67.93,48.64
2018,9,29,18,0,29.0,20.0,1.5,22.5,22.0,41.47,13.15
2018,9,29,18,15,14.5,10.0,1.5,22.4,11.0,15.43,0.0
2018,9,29,18,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,30,6,15,26.0,4.0,0.75,20.45,4.5,0.0,0.0
2018,9,30,6,30,52.0,8.0,0.9,20.8,9.0,7.28,0.0
2018,9,30,6,45,92.0,17.0,1.1,21.15,25.5,13.27,1.03
2018,9,30,7,0,132.0,26.0,1.3,21.5,42.0,19.92,11.03
2018,9,30,7,15,101.0,37.5,1.4,21.85,53.5,30.22,20.38
2018,9,30,7,30,70.0,49.0,1.5,22.2,65.0,41.21,30.14
2018,9,30,7,45,35.0,64.0,1.6,22.6,72.0,55.12,42.23
2018,9,30,8,0,0.0,79.0,1.7,23.0,79.0,68.77,53.85
2018,9,30,8,15,0.0,99.5,1.75,23.4,99.5,86.09,65.24
2018,9,30,8,30,0.0,120.0,1.8,23.8,120.0,103.62,79.07
2018,9,30,8,45,2.0,138.5,1.8,24.2,139.5,120.17,91.81
2018,9,30,9,0,4.0,157.0,1.8,24.6,159.0,137.15,104.72
2018,9,30,9,15,6.5,169.0,1.85,24.95,172.5,149.29,113.74
2018,9,30,9,30,9.0,181.0,1.9,25.3,186.0,161.76,123.0
2018,9,30,9,45,10.5,194.5,1.9,25.6,201.0,175.4,133.13
2018,9,30,10,0,12.0,208.0,1.9,25.9,216.0,189.29,143.39
2018,9,30,10,15,9.0,196.5,1.95,26.15,202.5,178.93,135.02
2018,9,30,10,30,6.0,185.0,2.0,26.4,189.0,167.92,126.23
2018,9,30,10,45,10.0,205.5,2.05,26.65,213.0,189.66,142.68
2018,9,30,11,0,14.0,226.0,2.1,26.9,237.0,212.01,159.42
2018,9,30,11,15,21.5,260.0,2.2,27.1,277.5,249.94,187.89
2018,9,30,11,30,29.0,294.0,2.3,27.3,318.0,296.92,222.74
2018,9,30,11,45,32.0,300.5,2.35,27.5,327.0,308.96,231.35
2018,9,30,12,0,35.0,307.0,2.4,27.7,336.0,321.23,240.26
2018,9,30,12,15,32.0,306.0,2.45,27.8,332.5,320.79,239.75
2018,9,30,12,30,29.0,305.0,2.5,27.9,329.0,319.99,239.05
2018,9,30,12,45,184.0,304.0,2.55,28.0,456.0,499.12,374.14
2018,9,30,13,0,339.0,303.0,2.6,28.1,583.0,656.89,488.28
2018,9,30,13,15,566.0,222.5,2.65,28.15,679.5,828.08,610.1
2018,9,30,13,30,793.0,142.0,2.7,28.2,776.0,970.4,704.13
2018,9,30,13,45,627.0,199.0,2.8,28.2,691.0,879.95,645.08
2018,9,30,14,0,461.0,256.0,2.9,28.2,606.0,771.51,570.91
2018,9,30,14,15,535.5,221.5,2.9,28.05,612.0,809.36,600.94
2018,9,30,14,30,610.0,187.0,2.9,27.9,618.0,851.42,631.75
2018,9,30,14,45,684.0,154.0,2.95,27.8,612.0,881.77,653.77
2018,9,30,15,0,758.0,121.0,3.0,27.7,606.0,899.29,667.46
2018,9,30,15,15,728.5,119.0,3.05,27.5,558.0,860.63,643.79
2018,9,30,15,30,699.0,117.0,3.1,27.3,510.0,814.74,615.27
2018,9,30,15,45,686.0,110.0,3.1,27.15,466.5,776.02,590.95
2018,9,30,16,0,673.0,103.0,3.1,27.0,423.0,735.23,564.73
2018,9,30,16,15,641.5,96.0,2.95,26.7,371.5,677.32,525.32
2018,9,30,16,30,610.0,89.0,2.8,26.4,320.0,619.3,484.96
2018,9,30,16,45,564.0,81.0,2.65,26.15,268.0,549.54,434.49
2018,9,30,17,0,518.0,73.0,2.5,25.9,216.0,481.78,382.63
2018,9,30,17,15,356.5,65.0,2.5,25.9,153.0,336.9,268.04
2018,9,30,17,30,195.0,57.0,2.5,25.9,90.0,201.55,157.63
2018,9,30,17,45,137.0,38.0,1.85,24.9,57.0,137.95,102.79
2018,9,30,18,0,79.0,19.0,1.2,23.9,24.0,71.19,16.81
2018,9,30,18,15,39.5,9.5,1.15,23.65,12.0,25.84,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.0,0.9,19.85,1.0,0.0,0.0
2018,10,1,6,30,0.0,2.0,1.1,20.3,2.0,1.82,0.0
2018,10,1,6,45,0.0,10.0,1.3,20.75,10.0,8.78,0.0
2018,10,1,7,0,0.0,18.0,1.5,21.2,18.0,15.83,7.59
2018,10,1,7,15,0.0,30.5,1.55,21.7,30.5,26.87,17.5
2018,10,1,7,30,0.0,43.0,1.6,22.2,43.0,37.93,27.3
2018,10,1,7,45,0.0,59.5,1.65,22.65,59.5,52.45,39.91
2018,10,1,8,0,0.0,76.0,1.7,23.1,76.0,66.37,51.77
2018,10,1,8,15,0.0,94.5,1.75,23.65,94.5,82.08,61.93
2018,10,1,8,30,0.0,113.0,1.8,24.2,113.0,97.97,74.41
2018,10,1,8,45,0.5,132.5,1.85,24.75,133.0,114.96,87.54
2018,10,1,9,0,1.0,152.0,1.9,25.3,153.0,132.21,100.67
2018,10,1,9,15,4.0,169.5,1.95,25.65,172.0,148.89,113.21
2018,10,1,9,30,7.0,187.0,2.0,26.0,191.0,166.08,126.09
2018,10,1,9,45,9.0,199.5,2.05,26.4,205.0,179.05,135.59
2018,10,1,10,0,11.0,212.0,2.1,26.8,219.0,192.3,145.28
2018,10,1,10,15,15.5,233.5,2.1,27.05,244.5,215.18,162.32
2018,10,1,10,30,20.0,255.0,2.1,27.3,270.0,238.77,179.76
2018,10,1,10,45,31.5,289.5,2.15,27.55,314.0,284.03,213.39
2018,10,1,11,0,43.0,324.0,2.2,27.8,358.0,328.15,245.67
2018,10,1,11,15,128.0,315.5,2.25,27.95,419.0,398.01,298.55
2018,10,1,11,30,213.0,307.0,2.3,28.1,480.0,476.23,356.61
2018,10,1,11,45,320.5,291.0,2.4,28.3,555.0,564.02,421.18
2018,10,1,12,0,428.0,275.0,2.5,28.5,630.0,670.22,496.91
2018,10,1,12,15,521.5,246.5,2.55,28.55,680.5,744.4,549.48
2018,10,1,12,30,615.0,218.0,2.6,28.6,731.0,826.36,606.52
2018,10,1,12,45,509.0,246.5,2.65,28.7,668.5,766.55,563.95
2018,10,1,13,0,403.0,275.0,2.7,28.8,606.0,706.53,521.4
2018,10,1,13,15,549.0,220.5,2.75,28.8,662.5,809.26,596.06
2018,10,1,13,30,695.0,166.0,2.8,28.8,719.0,904.93,660.83
2018,10,1,13,45,764.5,136.0,2.85,28.8,727.5,941.57,685.16
2018,10,1,14,0,834.0,106.0,2.9,28.8,736.0,969.48,704.34
2018,10,1,14,15,809.0,109.0,2.95,28.75,699.0,957.61,698.0
2018,10,1,14,30,784.0,112.0,3.0,28.7,662.0,932.01,683.08
2018,10,1,14,45,731.0,118.5,3.05,28.65,609.0,879.91,650.52
2018,10,1,15,0,678.0,125.0,3.1,28.6,556.0,831.63,620.25
2018,10,1,15,15,741.5,102.5,3.05,28.45,542.5,847.28,633.04
2018,10,1,15,30,805.0,80.0,3.0,28.3,529.0,861.21,644.35
2018,10,1,15,45,754.5,84.0,3.0,28.2,474.0,799.65,604.24
2018,10,1,16,0,704.0,88.0,3.0,28.1,419.0,742.06,566.64
2018,10,1,16,15,664.0,83.0,2.8,27.8,365.5,678.6,523.42
2018,10,1,16,30,624.0,78.0,2.6,27.5,312.0,615.68,479.55
2018,10,1,16,45,610.0,67.5,2.4,27.2,265.5,565.99,444.12
2018,10,1,17,0,596.0,57.0,2.2,26.9,219.0,515.49,406.48
2018,10,1,17,15,518.5,50.5,2.2,26.9,167.5,428.69,337.84
2018,10,1,17,30,441.0,44.0,2.2,26.9,116.0,348.1,271.0
2018,10,1,17,45,295.5,33.0,1.75,25.9,73.0,232.26,173.02
2018,10,1,18,0,150.0,22.0,1.3,24.9,30.0,119.07,9.09
2018,10,1,18,15,75.0,11.0,1.3,24.7,15.0,42.57,0.0
2018,10,1,18,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.95,22.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,2,6,15,41.5,5.0,1.0,21.35,5.5,0.0,0.0
2018,10,2,6,30,83.0,10.0,1.2,21.8,11.0,9.1,0.0
2018,10,2,6,45,235.0,21.5,1.35,22.25,44.0,17.85,1.12
2018,10,2,7,0,387.0,33.0,1.5,22.7,77.0,26.64,16.42
2018,10,2,7,15,392.5,35.5,1.55,23.15,102.0,27.08,17.52
2018,10,2,7,30,398.0,38.0,1.6,23.6,127.0,27.8,18.39
2018,10,2,7,45,199.0,42.0,1.65,24.1,86.5,30.33,20.62
2018,10,2,8,0,0.0,46.0,1.7,24.6,46.0,40.57,27.91
2018,10,2,8,15,1.0,68.0,1.8,25.1,68.5,60.19,43.77
2018,10,2,8,30,2.0,90.0,1.9,25.6,91.0,79.38,58.98
2018,10,2,8,45,24.5,98.0,2.0,26.05,110.5,90.53,66.72
2018,10,2,9,0,47.0,106.0,2.1,26.5,130.0,105.7,77.97
2018,10,2,9,15,98.5,176.5,2.15,26.85,233.5,185.63,139.57
2018,10,2,9,30,150.0,247.0,2.2,27.2,337.0,273.19,205.96
2018,10,2,9,45,167.5,273.5,2.3,27.55,380.5,316.25,238.32
2018,10,2,10,0,185.0,300.0,2.4,27.9,424.0,361.7,272.17
2018,10,2,10,15,145.0,317.5,2.45,28.2,418.0,368.67,276.89
2018,10,2,10,30,105.0,335.0,2.5,28.5,412.0,366.97,274.89
2018,10,2,10,45,137.0,355.5,2.55,28.75,459.5,421.36,314.65
2018,10,2,11,0,169.0,376.0,2.6,29.0,507.0,474.67,352.94
2018,10,2,11,15,174.5,382.5,2.7,29.2,521.0,497.42,368.92
2018,10,2,11,30,180.0,389.0,2.8,29.4,535.0,520.14,384.94
2018,10,2,11,45,157.0,392.0,2.85,29.55,520.5,515.23,380.69
2018,10,2,12,0,134.0,395.0,2.9,29.7,506.0,508.1,374.96
2018,10,2,12,15,195.5,380.0,2.95,29.8,542.0,557.58,411.78
2018,10,2,12,30,257.0,365.0,3.0,29.9,578.0,623.14,458.99
2018,10,2,12,45,224.0,379.5,3.05,29.95,564.0,602.49,443.7
2018,10,2,13,0,191.0,394.0,3.1,30.0,550.0,594.01,437.1
2018,10,2,13,15,157.0,373.0,3.15,30.0,499.5,544.73,402.42
2018,10,2,13,30,123.0,352.0,3.2,30.0,449.0,493.37,365.98
2018,10,2,13,45,144.0,349.0,3.25,29.95,459.5,515.61,383.36
2018,10,2,14,0,165.0,346.0,3.3,29.9,470.0,537.4,400.13
2018,10,2,14,15,169.5,330.0,3.3,29.8,452.5,527.1,393.85
2018,10,2,14,30,174.0,314.0,3.3,29.7,435.0,515.76,387.01
2018,10,2,14,45,219.5,294.5,3.3,29.65,438.5,539.56,406.63
2018,10,2,15,0,265.0,275.0,3.3,29.6,442.0,579.47,437.31
2018,10,2,15,15,457.0,202.0,3.25,29.4,465.0,691.48,523.43
2018,10,2,15,30,649.0,129.0,3.2,29.2,488.0,781.89,590.13
2018,10,2,15,45,584.0,117.0,3.15,29.05,417.5,692.09,528.35
2018,10,2,16,0,519.0,105.0,3.1,28.9,347.0,603.65,467.04
2018,10,2,16,15,420.0,93.0,2.9,28.6,273.5,479.46,376.88
2018,10,2,16,30,321.0,81.0,2.7,28.3,200.0,371.23,294.76
2018,10,2,16,45,382.5,71.0,2.45,28.0,189.5,391.89,312.04
2018,10,2,17,0,444.0,61.0,2.2,27.7,179.0,414.16,328.42
2018,10,2,17,15,399.5,55.5,2.2,27.7,143.0,357.23,281.65
2018,10,2,17,30,355.0,50.0,2.2,27.7,107.0,302.48,234.62
2018,10,2,17,45,233.5,35.5,1.8,26.65,67.0,200.34,147.18
2018,10,2,18,0,112.0,21.0,1.4,25.6,27.0,97.85,0.0
2018,10,2,18,15,56.0,10.5,1.45,25.35,13.5,9.55,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,24.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,6,15,43.5,4.5,1.6,22.3,5.0,0.0,0.0
2018,10,3,6,30,87.0,9.0,1.8,22.7,10.0,8.19,0.0
2018,10,3,6,45,241.5,20.5,2.05,23.1,43.5,16.98,0.0
2018,10,3,7,0,396.0,32.0,2.3,23.5,77.0,25.84,15.61
2018,10,3,7,15,472.5,40.0,2.45,23.9,123.0,31.17,20.9
2018,10,3,7,30,549.0,48.0,2.6,24.3,169.0,36.38,25.67
2018,10,3,7,45,584.5,56.0,2.75,24.7,217.5,41.24,29.93
2018,10,3,8,0,620.0,64.0,2.9,25.1,266.0,52.69,32.9
2018,10,3,8,15,635.0,72.0,3.0,25.55,311.0,104.22,55.93
2018,10,3,8,30,650.0,80.0,3.1,26.0,356.0,157.59,93.79
2018,10,3,8,45,659.0,91.5,3.15,26.4,402.0,214.26,140.36
2018,10,3,9,0,668.0,103.0,3.2,26.8,448.0,271.79,189.43
2018,10,3,9,15,741.0,93.0,3.25,27.15,509.0,335.57,241.92
2018,10,3,9,30,814.0,83.0,3.3,27.5,570.0,405.74,299.1
2018,10,3,9,45,784.5,98.5,3.3,27.85,594.5,455.01,340.38
2018,10,3,10,0,755.0,114.0,3.3,28.2,619.0,501.8,377.96
2018,10,3,10,15,704.0,135.5,3.3,28.45,625.5,536.36,405.09
2018,10,3,10,30,653.0,157.0,3.3,28.7,632.0,565.57,427.02
2018,10,3,10,45,603.5,163.0,3.35,28.95,614.5,574.55,434.0
2018,10,3,11,0,554.0,169.0,3.4,29.2,597.0,577.12,435.9
2018,10,3,11,15,561.0,181.5,3.4,29.4,624.0,623.33,468.78
2018,10,3,11,30,568.0,194.0,3.4,29.6,651.0,668.55,500.15
2018,10,3,11,45,598.0,192.0,3.4,29.75,679.0,717.64,534.46
2018,10,3,12,0,628.0,190.0,3.4,29.9,707.0,766.54,568.14
2018,10,3,12,15,727.0,161.5,3.4,30.0,761.0,845.02,620.8
2018,10,3,12,30,826.0,133.0,3.4,30.1,815.0,930.02,676.42
2018,10,3,12,45,825.0,131.5,3.45,30.2,808.0,948.39,687.99
2018,10,3,13,0,824.0,130.0,3.5,30.3,801.0,963.2,697.88
2018,10,3,13,15,847.0,119.0,3.5,30.3,797.0,977.09,707.27
2018,10,3,13,30,870.0,108.0,3.5,30.3,793.0,997.98,721.35
2018,10,3,13,45,787.0,134.0,3.5,30.3,739.5,961.26,698.07
2018,10,3,14,0,704.0,160.0,3.5,30.3,686.0,916.66,669.94
2018,10,3,14,15,731.0,143.5,3.45,30.25,669.0,924.36,676.28
2018,10,3,14,30,758.0,127.0,3.4,30.2,652.0,922.45,676.04
2018,10,3,14,45,781.0,113.5,3.4,30.15,628.0,921.92,677.29
2018,10,3,15,0,804.0,100.0,3.4,30.1,604.0,916.79,675.65
2018,10,3,15,15,787.0,96.5,3.3,29.95,560.0,881.48,653.61
2018,10,3,15,30,770.0,93.0,3.2,29.8,516.0,843.58,629.9
2018,10,3,15,45,746.0,89.5,3.15,29.7,467.5,797.1,600.24
2018,10,3,16,0,722.0,86.0,3.1,29.6,419.0,749.02,569.03
2018,10,3,16,15,688.0,81.0,2.9,29.25,367.0,694.19,532.26
2018,10,3,16,30,654.0,76.0,2.7,28.9,315.0,635.1,491.5
2018,10,3,16,45,604.0,69.5,2.45,28.55,261.5,562.68,439.45
2018,10,3,17,0,554.0,63.0,2.2,28.2,208.0,492.65,386.61
2018,10,3,17,15,470.5,55.0,2.2,28.2,157.5,401.99,315.0
2018,10,3,17,30,387.0,47.0,2.2,28.2,107.0,317.9,245.43
2018,10,3,17,45,257.5,33.5,1.85,27.1,66.5,210.63,152.88
2018,10,3,18,0,128.0,20.0,1.5,26.0,26.0,103.02,0.0
2018,10,3,18,15,64.0,10.0,1.5,25.75,13.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,25.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.65,24.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.45,23.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.45,22.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,4,6,15,38.5,5.0,1.5,21.85,5.0,0.0,0.0
2018,10,4,6,30,77.0,10.0,1.7,22.3,10.0,9.1,0.0
2018,10,4,6,45,228.5,21.5,1.9,22.8,42.5,18.03,0.0
2018,10,4,7,0,380.0,33.0,2.1,23.3,75.0,26.81,16.35
2018,10,4,7,15,458.0,41.5,2.25,23.8,121.0,32.5,22.02
2018,10,4,7,30,536.0,50.0,2.4,24.3,167.0,38.05,27.09
2018,10,4,7,45,564.0,60.5,2.5,24.8,215.0,44.78,32.95
2018,10,4,8,0,592.0,71.0,2.6,25.3,263.0,58.39,37.35
2018,10,4,8,15,635.0,75.5,2.55,25.7,314.5,107.74,58.6
2018,10,4,8,30,678.0,80.0,2.5,26.1,366.0,162.48,96.39
2018,10,4,8,45,753.0,75.0,2.5,26.55,430.5,224.31,144.46
2018,10,4,9,0,828.0,70.0,2.5,27.0,495.0,294.63,201.85
2018,10,4,9,15,824.5,78.5,2.45,27.35,535.0,354.48,253.61
2018,10,4,9,30,821.0,87.0,2.4,27.7,575.0,410.69,301.19
2018,10,4,9,45,781.0,106.5,2.4,28.1,597.0,461.43,343.08
2018,10,4,10,0,741.0,126.0,2.4,28.5,619.0,506.24,378.57
2018,10,4,10,15,814.5,107.0,2.45,28.8,675.0,574.26,430.08
2018,10,4,10,30,888.0,88.0,2.5,29.1,731.0,646.23,483.13
2018,10,4,10,45,908.0,83.0,2.5,29.4,762.0,700.67,521.99
2018,10,4,11,0,928.0,78.0,2.5,29.7,793.0,754.19,557.7
2018,10,4,11,15,930.0,80.0,2.6,29.9,811.0,799.82,587.61
2018,10,4,11,30,932.0,82.0,2.7,30.1,829.0,842.6,615.46
2018,10,4,11,45,932.0,83.0,2.75,30.3,838.5,879.64,639.03
2018,10,4,12,0,932.0,84.0,2.8,30.5,848.0,913.35,660.35
2018,10,4,12,15,931.5,85.0,2.9,30.6,849.5,943.14,679.76
2018,10,4,12,30,931.0,86.0,3.0,30.7,851.0,969.32,696.91
2018,10,4,12,45,918.5,90.5,3.05,30.8,840.0,984.14,706.48
2018,10,4,13,0,906.0,95.0,3.1,30.9,829.0,994.82,713.63
2018,10,4,13,15,912.5,89.5,3.15,30.9,816.5,1009.05,723.52
2018,10,4,13,30,919.0,84.0,3.2,30.9,804.0,1019.35,731.02
2018,10,4,13,45,912.0,83.5,3.25,30.9,779.5,1017.9,731.22
2018,10,4,14,0,905.0,83.0,3.3,30.9,755.0,1012.48,729.14
2018,10,4,14,15,896.5,81.0,3.3,30.8,723.0,999.88,722.52
2018,10,4,14,30,888.0,79.0,3.3,30.7,691.0,983.47,713.62
2018,10,4,14,45,875.5,78.0,3.3,30.65,652.5,960.71,700.56
2018,10,4,15,0,863.0,77.0,3.3,30.6,614.0,934.61,685.38
2018,10,4,15,15,846.5,74.5,3.3,30.45,569.0,899.74,664.62
2018,10,4,15,30,830.0,72.0,3.3,30.3,524.0,862.15,641.91
2018,10,4,15,45,807.5,70.0,3.25,30.15,475.0,817.47,613.79
2018,10,4,16,0,785.0,68.0,3.2,30.0,426.0,779.38,589.86
2018,10,4,16,15,753.0,64.0,2.95,29.6,373.0,720.77,550.54
2018,10,4,16,30,721.0,60.0,2.7,29.2,320.0,661.83,510.11
2018,10,4,16,45,673.0,55.5,2.45,28.8,266.0,590.51,459.28
2018,10,4,17,0,625.0,51.0,2.2,28.4,212.0,521.11,407.86
2018,10,4,17,15,546.0,45.0,2.2,28.4,160.5,437.18,341.55
2018,10,4,17,30,467.0,39.0,2.2,28.4,109.0,355.76,273.61
2018,10,4,17,45,323.0,29.0,1.8,27.2,67.5,241.82,173.12
2018,10,4,18,0,179.0,19.0,1.4,26.0,26.0,103.74,0.0
2018,10,4,18,15,89.5,9.5,1.4,25.8,13.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,23.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.75,23.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.55,23.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,6,15,37.5,4.5,1.5,22.4,4.5,0.0,0.0
2018,10,5,6,30,75.0,9.0,1.7,22.8,9.0,8.19,0.0
2018,10,5,6,45,224.5,20.5,1.95,23.15,40.5,17.15,0.0
2018,10,5,7,0,374.0,32.0,2.2,23.5,72.0,25.97,15.57
2018,10,5,7,15,383.0,31.5,2.35,24.0,94.0,23.94,14.72
2018,10,5,7,30,392.0,31.0,2.5,24.5,116.0,24.51,15.45
2018,10,5,7,45,208.0,27.5,2.65,24.95,74.0,18.57,10.39
2018,10,5,8,0,24.0,24.0,2.8,25.4,32.0,21.25,11.68
2018,10,5,8,15,80.0,37.0,2.9,25.8,69.5,36.7,21.5
2018,10,5,8,30,136.0,50.0,3.0,26.2,107.0,59.69,37.19
2018,10,5,8,45,69.0,67.0,3.05,26.6,96.0,73.24,51.1
2018,10,5,9,0,2.0,84.0,3.1,27.0,85.0,74.93,54.73
2018,10,5,9,15,186.5,126.5,3.1,27.35,237.0,173.62,128.77
2018,10,5,9,30,371.0,169.0,3.1,27.7,389.0,299.16,224.06
2018,10,5,9,45,433.0,173.0,3.1,28.05,447.0,357.32,269.21
2018,10,5,10,0,495.0,177.0,3.1,28.4,505.0,421.9,318.79
2018,10,5,10,15,452.0,200.5,3.15,28.75,512.0,449.92,340.2
2018,10,5,10,30,409.0,224.0,3.2,29.1,519.0,472.79,356.99
2018,10,5,10,45,560.0,182.0,3.2,29.4,602.0,564.19,425.35
2018,10,5,11,0,711.0,140.0,3.2,29.7,685.0,661.98,496.73
2018,10,5,11,15,760.0,132.5,3.25,29.9,728.0,726.48,541.71
2018,10,5,11,30,809.0,125.0,3.3,30.1,771.0,792.28,585.68
2018,10,5,11,45,717.5,167.0,3.35,30.3,745.5,793.94,585.77
2018,10,5,12,0,626.0,209.0,3.4,30.5,720.0,784.49,578.1
2018,10,5,12,15,611.5,214.5,3.4,30.65,714.0,800.02,588.3
2018,10,5,12,30,597.0,220.0,3.4,30.8,708.0,812.31,596.08
2018,10,5,12,45,534.0,238.0,3.45,30.9,672.0,782.18,574.76
2018,10,5,13,0,471.0,256.0,3.5,31.0,636.0,753.54,554.38
2018,10,5,13,15,530.5,224.5,3.5,31.0,644.5,795.16,584.98
2018,10,5,13,30,590.0,193.0,3.5,31.0,653.0,829.5,609.87
2018,10,5,13,45,583.5,186.5,3.55,31.0,629.5,821.88,605.43
2018,10,5,14,0,577.0,180.0,3.6,31.0,606.0,811.3,599.38
2018,10,5,14,15,677.5,148.5,3.6,30.9,627.5,875.91,644.3
2018,10,5,14,30,778.0,117.0,3.6,30.8,649.0,929.45,681.03
2018,10,5,14,45,738.5,118.5,3.65,30.75,600.5,884.71,652.64
2018,10,5,15,0,699.0,120.0,3.7,30.7,552.0,843.37,626.96
2018,10,5,15,15,721.5,108.0,3.7,30.5,525.0,831.85,621.58
2018,10,5,15,30,744.0,96.0,3.7,30.3,498.0,821.57,616.95
2018,10,5,15,45,731.0,90.0,3.65,30.15,453.5,782.53,592.01
2018,10,5,16,0,718.0,84.0,3.6,30.0,409.0,741.28,565.34
2018,10,5,16,15,682.5,79.5,3.4,29.65,357.0,686.03,527.98
2018,10,5,16,30,647.0,75.0,3.2,29.3,305.0,626.7,486.73
2018,10,5,16,45,594.5,68.5,3.0,28.9,252.0,552.85,433.42
2018,10,5,17,0,542.0,62.0,2.8,28.5,199.0,481.63,379.21
2018,10,5,17,15,455.5,53.5,2.8,28.5,149.0,389.25,305.38
2018,10,5,17,30,369.0,45.0,2.8,28.5,99.0,303.83,233.97
2018,10,5,17,45,240.0,31.5,2.4,27.45,60.5,199.16,139.64
2018,10,5,18,0,111.0,18.0,2.0,26.4,22.0,69.81,0.0
2018,10,5,18,15,55.5,9.0,2.05,26.25,11.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,25.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.35,25.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,25.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,24.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.85,23.8,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,23.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,23.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,23.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,10,6,6,15,20.5,3.5,1.75,22.95,3.5,0.0,0.0
2018,10,6,6,30,41.0,7.0,2.0,23.3,7.0,6.37,0.0
2018,10,6,6,45,49.5,12.5,2.2,23.6,15.5,10.45,0.0
2018,10,6,7,0,58.0,18.0,2.4,23.9,24.0,14.96,6.51
2018,10,6,7,15,39.0,30.5,2.55,24.35,35.5,26.27,16.64
2018,10,6,7,30,20.0,43.0,2.7,24.8,47.0,37.87,26.84
2018,10,6,7,45,83.0,68.5,2.85,25.2,93.5,56.08,42.55
2018,10,6,8,0,146.0,94.0,3.0,25.6,140.0,73.36,53.1
2018,10,6,8,15,301.0,106.0,3.1,25.95,224.0,104.84,68.49
2018,10,6,8,30,456.0,118.0,3.2,26.3,308.0,160.95,104.69
2018,10,6,8,45,626.0,96.5,3.3,26.7,393.5,213.61,141.23
2018,10,6,9,0,796.0,75.0,3.4,27.1,479.0,288.1,198.55
2018,10,6,9,15,815.5,77.0,3.4,27.4,525.0,351.36,252.66
2018,10,6,9,30,835.0,79.0,3.4,27.7,571.0,412.39,304.06
2018,10,6,9,45,751.0,117.0,3.4,27.95,583.0,458.47,343.26
2018,10,6,10,0,667.0,155.0,3.4,28.2,595.0,494.38,372.56
2018,10,6,10,15,545.0,216.0,3.4,28.45,588.0,517.77,390.37
2018,10,6,10,30,423.0,277.0,3.4,28.7,581.0,529.81,398.24
2018,10,6,10,45,394.5,289.5,3.4,28.95,581.0,548.75,411.69
2018,10,6,11,0,366.0,302.0,3.4,29.2,581.0,556.98,417.14
2018,10,6,11,15,242.5,326.0,3.4,29.35,513.0,506.08,378.34
2018,10,6,11,30,119.0,350.0,3.4,29.5,445.0,435.06,324.33
2018,10,6,11,45,308.5,306.0,3.4,29.65,555.5,570.86,426.63
2018,10,6,12,0,498.0,262.0,3.4,29.8,666.0,720.65,534.54
2018,10,6,12,15,558.5,231.5,3.45,29.85,685.5,768.97,568.67
2018,10,6,12,30,619.0,201.0,3.5,29.9,705.0,813.5,600.67
2018,10,6,12,45,446.0,264.0,3.5,29.95,625.5,725.61,536.47
2018,10,6,13,0,273.0,327.0,3.5,30.0,546.0,620.04,459.3
2018,10,6,13,15,362.0,273.5,3.55,30.0,558.0,675.12,501.74
2018,10,6,13,30,451.0,220.0,3.6,30.0,570.0,712.54,531.23
2018,10,6,13,45,659.5,157.0,3.6,30.0,650.5,864.42,637.84
2018,10,6,14,0,868.0,94.0,3.6,30.0,731.0,986.86,718.91
2018,10,6,14,15,859.0,92.0,3.65,29.9,699.5,973.96,711.27
2018,10,6,14,30,850.0,90.0,3.7,29.8,668.0,957.42,702.4
2018,10,6,14,45,837.0,88.0,3.75,29.75,629.5,933.49,688.57
2018,10,6,15,0,824.0,86.0,3.8,29.7,591.0,906.38,672.64
2018,10,6,15,15,807.5,83.5,3.8,29.5,547.5,881.85,658.57
2018,10,6,15,30,791.0,81.0,3.8,29.3,504.0,845.03,635.97
2018,10,6,15,45,711.5,87.5,3.8,29.1,440.5,761.25,580.21
2018,10,6,16,0,632.0,94.0,3.8,28.9,377.0,684.23,528.03
2018,10,6,16,15,642.5,80.5,3.6,28.55,336.5,653.78,508.09
2018,10,6,16,30,653.0,67.0,3.4,28.2,296.0,619.81,484.73
2018,10,6,16,45,540.5,67.0,3.2,27.85,234.5,510.41,403.91
2018,10,6,17,0,428.0,67.0,3.0,27.5,173.0,408.25,324.16
2018,10,6,17,15,382.0,53.5,3.0,27.5,130.0,341.5,269.59
2018,10,6,17,30,336.0,40.0,3.0,27.5,87.0,278.55,215.21
2018,10,6,17,45,226.5,27.5,2.6,26.6,53.0,187.6,128.58
2018,10,6,18,0,117.0,15.0,2.2,25.7,19.0,69.79,0.0
2018,10,6,18,15,58.5,7.5,2.25,25.5,9.5,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.6,23.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,22.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,7,6,15,1.0,1.5,1.8,22.55,1.5,0.0,0.0
2018,10,7,6,30,2.0,3.0,2.0,22.8,3.0,2.73,0.0
2018,10,7,6,45,64.0,18.0,2.2,23.0,24.5,14.74,0.0
2018,10,7,7,0,126.0,33.0,2.4,23.2,46.0,26.63,15.93
2018,10,7,7,15,257.5,40.5,2.55,23.55,88.0,30.91,20.62
2018,10,7,7,30,389.0,48.0,2.7,23.9,130.0,36.08,25.41
2018,10,7,7,45,241.5,76.5,2.85,24.2,132.5,55.6,42.31
2018,10,7,8,0,94.0,105.0,3.0,24.5,135.0,84.08,62.56
2018,10,7,8,15,133.5,119.0,3.2,24.95,170.0,107.39,77.12
2018,10,7,8,30,173.0,133.0,3.4,25.4,205.0,133.07,94.94
2018,10,7,8,45,343.0,132.0,3.55,25.8,297.5,181.84,127.54
2018,10,7,9,0,513.0,131.0,3.7,26.2,390.0,254.07,181.35
2018,10,7,9,15,565.0,132.0,3.85,26.6,442.5,309.86,227.16
2018,10,7,9,30,617.0,133.0,4.0,27.0,495.0,369.77,276.0
2018,10,7,9,45,516.5,163.0,4.1,27.4,480.5,390.45,295.33
2018,10,7,10,0,416.0,193.0,4.2,27.8,466.0,396.25,301.55
2018,10,7,10,15,470.5,199.0,4.3,28.0,523.0,460.2,350.77
2018,10,7,10,30,525.0,205.0,4.4,28.2,580.0,528.98,402.61
2018,10,7,10,45,534.0,221.5,4.45,28.45,615.5,581.15,440.77
2018,10,7,11,0,543.0,238.0,4.5,28.7,651.0,633.08,478.01
2018,10,7,11,15,407.0,304.5,4.55,28.85,618.0,620.46,466.05
2018,10,7,11,30,271.0,371.0,4.6,29.0,585.0,588.35,439.89
2018,10,7,11,45,170.5,329.0,4.65,29.15,464.5,466.8,350.99
2018,10,7,12,0,70.0,287.0,4.7,29.3,344.0,334.08,251.36
2018,10,7,12,15,158.0,238.5,4.75,29.35,366.5,393.27,298.75
2018,10,7,12,30,246.0,190.0,4.8,29.4,389.0,446.59,341.13
2018,10,7,12,45,512.5,172.5,4.8,29.45,582.5,698.82,528.88
2018,10,7,13,0,779.0,155.0,4.8,29.5,776.0,945.33,698.07
2018,10,7,13,15,628.0,211.5,4.85,29.45,706.0,877.61,651.65
2018,10,7,13,30,477.0,268.0,4.9,29.4,636.0,790.95,589.86
2018,10,7,13,45,645.0,184.0,4.9,29.35,664.5,880.11,656.2
2018,10,7,14,0,813.0,100.0,4.9,29.3,693.0,938.07,696.18
2018,10,7,14,15,769.0,120.0,4.9,29.2,661.5,927.01,689.75
2018,10,7,14,30,725.0,140.0,4.9,29.1,630.0,908.51,678.8
2018,10,7,14,45,524.0,192.5,4.9,29.0,536.0,757.38,574.77
2018,10,7,15,0,323.0,245.0,4.9,28.9,442.0,600.42,459.4
2018,10,7,15,15,361.5,202.0,4.85,28.65,406.5,581.29,449.45
2018,10,7,15,30,400.0,159.0,4.8,28.4,371.0,577.79,449.9
2018,10,7,15,45,299.5,142.5,4.75,28.15,292.5,439.61,346.55
2018,10,7,16,0,199.0,126.0,4.7,27.9,214.0,326.09,258.69
2018,10,7,16,15,170.0,89.5,4.55,27.6,158.0,251.27,200.9
2018,10,7,16,30,141.0,53.0,4.4,27.3,102.0,176.98,141.98
2018,10,7,16,45,124.0,72.5,4.25,27.0,110.0,186.4,148.79
2018,10,7,17,0,107.0,92.0,4.1,26.7,118.0,188.53,149.27
2018,10,7,17,15,68.0,67.0,4.1,26.7,82.0,129.52,100.09
2018,10,7,17,30,29.0,42.0,4.1,26.7,46.0,63.24,45.02
2018,10,7,17,45,14.5,24.0,3.75,25.95,26.0,33.61,17.85
2018,10,7,18,0,0.0,6.0,3.4,25.2,6.0,5.46,0.0
2018,10,7,18,15,0.0,3.0,3.4,25.0,3.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.45,24.25,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,24.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.5,23.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.45,23.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.4,23.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.35,23.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,23.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.15,23.1,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,23.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,22.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,10,8,6,15,0.0,1.5,2.45,22.55,1.5,0.0,0.0
2018,10,8,6,30,0.0,3.0,2.5,22.6,3.0,2.73,0.0
2018,10,8,6,45,8.5,18.0,2.5,22.7,19.0,15.45,0.0
2018,10,8,7,0,17.0,33.0,2.5,22.8,35.0,28.03,16.96
2018,10,8,7,15,26.5,54.0,2.6,22.95,59.0,44.75,32.37
2018,10,8,7,30,36.0,75.0,2.7,23.1,83.0,61.16,46.98
2018,10,8,7,45,38.0,84.5,2.75,23.25,95.0,69.56,54.45
2018,10,8,8,0,40.0,94.0,2.8,23.4,107.0,78.58,58.87
2018,10,8,8,15,20.0,70.0,2.85,23.6,76.5,62.73,45.42
2018,10,8,8,30,0.0,46.0,2.9,23.8,46.0,40.59,27.86
2018,10,8,8,45,0.0,62.0,2.95,24.0,62.0,54.79,39.35
2018,10,8,9,0,0.0,78.0,3.0,24.2,78.0,69.03,50.72
2018,10,8,9,15,1.0,112.0,3.05,24.4,112.5,99.09,74.65
2018,10,8,9,30,2.0,146.0,3.1,24.6,147.0,129.21,98.29
2018,10,8,9,45,10.5,177.5,3.15,24.85,184.0,161.06,122.95
2018,10,8,10,0,19.0,209.0,3.2,25.1,221.0,194.25,148.46
2018,10,8,10,15,48.5,258.0,3.2,25.35,291.5,259.16,198.27
2018,10,8,10,30,78.0,307.0,3.2,25.6,362.0,326.77,249.29
2018,10,8,10,45,49.0,237.0,3.2,25.8,272.0,249.28,189.95
2018,10,8,11,0,20.0,167.0,3.2,26.0,182.0,167.25,126.43
2018,10,8,11,15,12.5,149.0,3.2,26.2,158.5,142.59,107.08
2018,10,8,11,30,5.0,131.0,3.2,26.4,135.0,120.92,89.89
2018,10,8,11,45,15.5,188.5,3.2,26.55,201.0,182.62,137.83
2018,10,8,12,0,26.0,246.0,3.2,26.7,267.0,255.34,193.22
2018,10,8,12,15,24.5,258.0,3.1,26.75,278.0,268.16,202.52
2018,10,8,12,30,23.0,270.0,3.0,26.8,289.0,281.11,212.05
2018,10,8,12,45,12.0,176.0,2.95,26.9,186.0,170.58,128.0
2018,10,8,13,0,1.0,82.0,2.9,27.0,83.0,73.82,52.72
2018,10,8,13,15,0.5,71.0,2.85,26.95,71.5,63.52,44.73
2018,10,8,13,30,0.0,60.0,2.8,26.9,60.0,53.22,36.65
2018,10,8,13,45,109.0,158.5,2.7,26.85,237.5,274.12,212.25
2018,10,8,14,0,218.0,257.0,2.6,26.8,415.0,510.25,388.7
2018,10,8,14,15,152.5,221.5,2.55,26.7,329.5,388.93,298.16
2018,10,8,14,30,87.0,186.0,2.5,26.6,244.0,285.23,219.6
2018,10,8,14,45,43.5,121.0,2.45,26.45,150.0,158.81,121.94
2018,10,8,15,0,0.0,56.0,2.4,26.3,56.0,49.54,34.2
2018,10,8,15,15,5.5,108.0,2.3,26.05,111.0,101.99,76.58
2018,10,8,15,30,11.0,160.0,2.2,25.8,166.0,159.99,122.92
2018,10,8,15,45,5.5,117.0,2.15,25.6,120.0,111.74,84.84
2018,10,8,16,0,0.0,74.0,2.1,25.4,74.0,65.45,47.76
2018,10,8,16,15,0.0,48.5,2.0,25.15,48.5,42.8,29.54
2018,10,8,16,30,0.0,23.0,1.9,24.9,23.0,20.24,11.1
2018,10,8,16,45,0.0,16.0,1.8,24.6,16.0,14.06,6.02
2018,10,8,17,0,0.0,9.0,1.7,24.3,9.0,7.9,0.89
2018,10,8,17,15,0.0,7.0,1.7,24.3,7.0,6.14,0.0
2018,10,8,17,30,0.0,5.0,1.7,24.3,5.0,4.38,0.0
2018,10,8,17,45,0.0,3.5,1.8,23.9,3.5,3.07,0.0
2018,10,8,18,0,0.0,2.0,1.9,23.5,2.0,1.82,0.0
2018,10,8,18,15,0.0,1.0,2.05,23.4,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.45,23.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.55,23.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.55,22.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.9,22.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,3.05,22.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.8,22.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.6,22.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,10,9,6,15,8.5,2.5,2.45,22.45,2.5,0.0,0.0
2018,10,9,6,30,17.0,5.0,2.5,22.6,5.0,0.0,0.0
2018,10,9,6,45,104.5,20.5,2.6,22.75,30.0,16.26,0.0
2018,10,9,7,0,192.0,36.0,2.7,22.9,55.0,28.08,16.85
2018,10,9,7,15,283.5,49.0,2.8,23.2,97.0,37.57,26.23
2018,10,9,7,30,375.0,62.0,2.9,23.5,139.0,46.77,34.58
2018,10,9,7,45,244.5,74.0,3.0,23.8,130.0,53.92,40.92
