Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,0,114.0,86.0,3.1,24.1,121.0,71.49,52.04
2018,10,9,8,15,134.5,76.5,3.3,24.5,125.5,72.78,49.07
2018,10,9,8,30,155.0,67.0,3.5,24.9,130.0,79.09,52.41
2018,10,9,8,45,349.0,85.5,3.7,25.25,252.5,146.33,99.6
2018,10,9,9,0,543.0,104.0,3.9,25.6,375.0,241.85,171.77
2018,10,9,9,15,301.5,111.5,4.0,25.95,264.5,201.69,149.43
2018,10,9,9,30,60.0,119.0,4.1,26.3,154.0,130.68,98.27
2018,10,9,9,45,33.5,143.0,4.2,26.7,163.0,142.59,107.79
2018,10,9,10,0,7.0,167.0,4.3,27.1,172.0,151.28,114.15
2018,10,9,10,15,4.5,156.5,4.3,27.35,159.5,141.36,106.07
2018,10,9,10,30,2.0,146.0,4.3,27.6,147.0,130.97,97.68
2018,10,9,10,45,1.0,106.0,4.3,27.85,106.5,94.84,69.27
2018,10,9,11,0,0.0,66.0,4.3,28.1,66.0,58.54,40.66
2018,10,9,11,15,0.0,62.0,4.25,28.25,62.0,55.0,37.82
2018,10,9,11,30,0.0,58.0,4.2,28.4,58.0,51.46,34.98
2018,10,9,11,45,0.0,59.5,4.1,28.55,59.5,52.81,35.99
2018,10,9,12,0,0.0,61.0,4.0,28.7,61.0,54.15,37.0
2018,10,9,12,15,0.0,61.5,3.95,28.75,61.5,54.6,37.33
2018,10,9,12,30,0.0,62.0,3.9,28.8,62.0,55.04,37.68
2018,10,9,12,45,0.0,61.0,3.8,28.85,61.0,54.14,36.98
2018,10,9,13,0,0.0,60.0,3.7,28.9,60.0,53.25,36.29
2018,10,9,13,15,0.0,61.5,3.6,28.9,61.5,54.57,37.35
2018,10,9,13,30,0.0,63.0,3.5,28.9,63.0,55.89,38.43
2018,10,9,13,45,9.0,113.5,3.4,28.9,120.0,110.41,81.46
2018,10,9,14,0,18.0,164.0,3.3,28.9,177.0,176.8,133.1
2018,10,9,14,15,109.5,233.0,3.15,28.8,306.5,359.21,274.21
2018,10,9,14,30,201.0,302.0,3.0,28.7,436.0,531.09,401.5
2018,10,9,14,45,116.5,257.0,2.8,28.6,333.5,397.07,301.69
2018,10,9,15,0,32.0,212.0,2.6,28.5,231.0,247.18,187.9
2018,10,9,15,15,156.5,192.5,2.4,28.3,275.5,360.0,278.69
2018,10,9,15,30,281.0,173.0,2.2,28.1,320.0,466.25,361.24
2018,10,9,15,45,380.0,148.5,1.95,27.9,326.0,537.18,415.2
2018,10,9,16,0,479.0,124.0,1.7,27.7,332.0,580.41,448.47
2018,10,9,16,15,492.5,100.0,1.5,27.45,289.5,553.56,429.57
2018,10,9,16,30,506.0,76.0,1.3,27.2,247.0,515.56,402.24
2018,10,9,16,45,299.5,65.5,1.05,26.95,162.0,321.74,254.4
2018,10,9,17,0,93.0,55.0,0.8,26.7,77.0,127.69,99.38
2018,10,9,17,15,188.5,46.5,0.8,26.7,75.5,202.45,158.57
2018,10,9,17,30,284.0,38.0,0.8,26.7,74.0,244.57,186.03
2018,10,9,17,45,178.5,25.5,0.65,26.0,44.5,152.31,88.39
2018,10,9,18,0,73.0,13.0,0.5,25.3,15.0,46.53,0.0
2018,10,9,18,15,36.5,6.5,0.6,25.0,7.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.35,22.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,22.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.95,21.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.05,20.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.25,15.6,3.0,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.5,15.8,6.0,0.0,0.0
2018,10,10,6,45,215.5,18.5,3.75,16.0,36.0,16.83,0.0
2018,10,10,7,0,376.0,30.0,4.0,16.2,66.0,24.6,14.4
2018,10,10,7,15,434.0,36.5,4.25,16.6,104.5,28.6,19.2
2018,10,10,7,30,492.0,43.0,4.5,17.0,143.0,32.61,23.1
2018,10,10,7,45,246.5,62.5,4.7,17.4,112.5,45.6,34.71
2018,10,10,8,0,1.0,82.0,4.9,17.8,82.0,70.74,54.15
2018,10,10,8,15,14.5,110.5,5.0,18.25,116.0,95.64,74.2
2018,10,10,8,30,28.0,139.0,5.1,18.7,150.0,120.69,93.9
2018,10,10,8,45,23.0,149.0,5.15,19.2,159.0,133.21,104.0
2018,10,10,9,0,18.0,159.0,5.2,19.7,168.0,142.85,111.65
2018,10,10,9,15,23.0,188.0,5.1,20.05,200.5,171.11,134.03
2018,10,10,9,30,28.0,217.0,5.0,20.4,233.0,200.49,157.07
2018,10,10,9,45,19.0,209.5,4.85,20.8,220.5,192.74,150.42
2018,10,10,10,0,10.0,202.0,4.7,21.2,208.0,183.56,142.59
2018,10,10,10,15,11.5,209.5,4.6,21.5,217.0,192.34,149.12
2018,10,10,10,30,13.0,217.0,4.5,21.8,226.0,201.26,155.74
2018,10,10,10,45,27.0,261.5,4.35,22.15,281.5,257.36,199.22
2018,10,10,11,0,41.0,306.0,4.2,22.5,337.0,312.52,241.21
2018,10,10,11,15,55.0,328.5,4.05,22.75,371.0,349.09,268.69
2018,10,10,11,30,69.0,351.0,3.9,23.0,405.0,387.32,297.19
2018,10,10,11,45,161.0,355.0,3.8,23.3,482.5,485.68,372.24
2018,10,10,12,0,253.0,359.0,3.7,23.6,560.0,592.23,451.13
2018,10,10,12,15,586.5,229.0,3.55,23.8,696.5,792.24,600.91
2018,10,10,12,30,920.0,99.0,3.4,24.0,833.0,971.03,722.02
2018,10,10,12,45,930.0,93.0,3.3,24.2,829.0,995.28,735.54
2018,10,10,13,0,940.0,87.0,3.2,24.4,825.0,1015.89,747.92
2018,10,10,13,15,936.0,85.5,3.1,24.5,808.0,1024.05,752.49
2018,10,10,13,30,932.0,84.0,3.0,24.6,791.0,1028.12,754.62
2018,10,10,13,45,926.0,83.0,2.9,24.7,766.5,1026.72,753.36
2018,10,10,14,0,920.0,82.0,2.8,24.8,742.0,1021.3,749.69
2018,10,10,14,15,910.0,81.5,2.7,24.75,709.5,1008.58,741.88
2018,10,10,14,30,900.0,81.0,2.6,24.7,677.0,992.08,731.83
2018,10,10,14,45,886.5,79.5,2.55,24.7,637.5,967.35,716.83
2018,10,10,15,0,873.0,78.0,2.5,24.7,598.0,939.3,699.74
2018,10,10,15,15,856.0,75.5,2.4,24.55,552.5,903.61,677.5
2018,10,10,15,30,839.0,73.0,2.3,24.4,507.0,865.25,653.37
2018,10,10,15,45,815.5,70.5,2.25,24.3,457.5,827.42,629.66
2018,10,10,16,0,792.0,68.0,2.2,24.2,408.0,778.92,598.09
2018,10,10,16,15,757.5,64.0,2.0,23.8,354.5,718.13,556.71
2018,10,10,16,30,723.0,60.0,1.8,23.4,301.0,657.18,514.07
2018,10,10,16,45,668.5,54.5,1.6,23.05,246.0,580.01,457.73
2018,10,10,17,0,614.0,49.0,1.4,22.7,191.0,505.36,400.82
2018,10,10,17,15,522.5,42.5,1.4,22.7,140.0,415.02,327.4
2018,10,10,17,30,431.0,36.0,1.4,22.7,89.0,327.56,251.88
2018,10,10,17,45,267.0,23.5,1.2,21.15,51.0,195.8,106.14
2018,10,10,18,0,103.0,11.0,1.0,19.6,13.0,58.85,0.0
2018,10,10,18,15,51.5,5.5,1.05,19.35,6.5,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,18.0,3.0,2.95,14.75,2.5,0.0,0.0
2018,10,11,6,30,36.0,6.0,3.1,14.9,5.0,0.0,0.0
2018,10,11,6,45,171.0,19.5,3.2,15.0,33.5,17.74,0.0
2018,10,11,7,0,306.0,33.0,3.3,15.1,62.0,27.44,16.61
2018,10,11,7,15,415.5,42.5,3.4,15.45,110.0,33.94,23.93
2018,10,11,7,30,525.0,52.0,3.5,15.8,158.0,40.35,30.05
2018,10,11,7,45,362.0,78.0,3.65,16.15,161.5,57.54,45.45
2018,10,11,8,0,199.0,104.0,3.8,16.5,165.0,82.44,61.68
2018,10,11,8,15,262.0,125.5,3.95,16.9,221.5,120.88,85.83
2018,10,11,8,30,325.0,147.0,4.1,17.3,278.0,167.97,120.25
2018,10,11,8,45,453.0,139.0,4.3,17.7,348.0,213.17,153.22
2018,10,11,9,0,581.0,131.0,4.5,18.1,418.0,276.93,204.08
2018,10,11,9,15,361.5,178.5,4.45,18.45,362.5,279.99,215.38
2018,10,11,9,30,142.0,226.0,4.4,18.8,307.0,255.44,200.47
2018,10,11,9,45,149.5,260.0,4.3,19.1,351.0,299.78,235.71
2018,10,11,10,0,157.0,294.0,4.2,19.4,395.0,345.62,271.32
2018,10,11,10,15,162.5,308.0,4.1,19.65,417.5,374.06,293.12
2018,10,11,10,30,168.0,322.0,4.0,19.9,440.0,402.93,315.0
2018,10,11,10,45,112.0,305.0,3.95,20.2,385.0,361.9,282.46
2018,10,11,11,0,56.0,288.0,3.9,20.5,330.0,306.64,238.63
2018,10,11,11,15,64.0,290.5,3.8,20.8,339.5,319.8,248.69
2018,10,11,11,30,72.0,293.0,3.7,21.1,349.0,333.41,258.9
2018,10,11,11,45,36.5,203.5,3.65,21.35,232.0,221.19,171.37
2018,10,11,12,0,1.0,114.0,3.6,21.6,115.0,102.54,76.83
2018,10,11,12,15,4.0,140.5,3.55,21.9,144.0,129.55,98.38
2018,10,11,12,30,7.0,167.0,3.5,22.2,173.0,157.09,120.05
2018,10,11,12,45,115.5,242.0,3.45,22.45,332.5,357.39,278.39
2018,10,11,13,0,224.0,317.0,3.4,22.7,492.0,563.07,432.52
2018,10,11,13,15,258.0,301.0,3.3,22.85,498.5,585.95,449.17
2018,10,11,13,30,292.0,285.0,3.2,23.0,505.0,607.92,466.07
2018,10,11,13,45,558.0,196.0,3.15,23.15,599.5,804.97,613.08
2018,10,11,14,0,824.0,107.0,3.1,23.3,694.0,964.66,721.29
2018,10,11,14,15,844.0,99.0,3.0,23.3,677.0,963.04,719.23
2018,10,11,14,30,864.0,91.0,2.9,23.3,660.0,967.8,723.03
2018,10,11,14,45,636.5,145.5,2.8,23.3,551.0,819.2,622.51
2018,10,11,15,0,409.0,200.0,2.7,23.3,442.0,648.24,500.47
2018,10,11,15,15,290.5,208.5,2.5,23.1,373.5,522.64,408.2
2018,10,11,15,30,172.0,217.0,2.3,22.9,305.0,404.41,317.95
2018,10,11,15,45,390.0,158.0,2.15,22.7,331.0,556.91,439.67
2018,10,11,16,0,608.0,99.0,2.0,22.5,357.0,666.2,522.54
2018,10,11,16,15,638.5,82.0,1.8,22.15,321.0,648.37,509.61
2018,10,11,16,30,669.0,65.0,1.6,21.8,285.0,625.2,493.22
2018,10,11,16,45,613.5,59.0,1.4,21.4,232.0,549.45,436.91
2018,10,11,17,0,558.0,53.0,1.2,21.0,179.0,476.72,380.13
2018,10,11,17,15,456.5,45.0,1.2,21.0,129.0,375.91,298.25
2018,10,11,17,30,355.0,37.0,1.2,21.0,79.0,283.82,218.75
2018,10,11,17,45,216.5,24.0,1.05,20.25,45.5,167.14,77.4
2018,10,11,18,0,78.0,11.0,0.9,19.5,12.0,46.89,0.0
2018,10,11,18,15,39.0,5.5,1.0,19.35,6.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,6,15,22.0,3.0,1.35,15.35,2.5,0.0,0.0
2018,10,12,6,30,44.0,6.0,1.5,15.8,5.0,0.0,0.0
2018,10,12,6,45,157.0,17.5,1.7,16.2,29.5,15.92,0.0
2018,10,12,7,0,270.0,29.0,1.9,16.6,54.0,23.68,13.28
2018,10,12,7,15,410.5,37.0,2.0,17.15,104.5,29.13,19.58
2018,10,12,7,30,551.0,45.0,2.1,17.7,155.0,34.62,24.79
2018,10,12,7,45,612.0,51.0,2.2,18.25,208.0,41.64,31.12
2018,10,12,8,0,673.0,57.0,2.3,18.8,261.0,58.11,34.35
2018,10,12,8,15,712.0,61.0,2.65,19.65,313.5,111.44,59.45
2018,10,12,8,30,751.0,65.0,3.0,20.5,366.0,169.56,101.51
2018,10,12,8,45,776.5,68.5,3.35,21.35,415.5,228.83,151.21
2018,10,12,9,0,802.0,72.0,3.7,22.2,465.0,290.6,205.01
2018,10,12,9,15,820.0,75.0,3.85,22.8,510.5,354.0,260.3
2018,10,12,9,30,838.0,78.0,4.0,23.4,556.0,415.3,312.81
2018,10,12,9,45,851.0,80.0,4.15,24.0,595.5,473.99,361.86
2018,10,12,10,0,864.0,82.0,4.3,24.6,635.0,532.43,409.12
2018,10,12,10,15,873.0,84.0,4.35,25.05,668.0,588.05,452.82
2018,10,12,10,30,882.0,86.0,4.4,25.5,701.0,642.47,494.27
2018,10,12,10,45,888.0,87.5,4.4,25.9,726.5,692.9,531.61
2018,10,12,11,0,894.0,89.0,4.4,26.3,752.0,741.34,565.4
2018,10,12,11,15,896.5,91.0,4.4,26.6,769.5,785.39,594.93
2018,10,12,11,30,899.0,93.0,4.4,26.9,787.0,826.74,622.29
2018,10,12,11,45,899.0,94.0,4.35,27.2,795.5,862.08,645.09
2018,10,12,12,0,899.0,95.0,4.3,27.5,804.0,894.2,665.56
2018,10,12,12,15,898.0,95.5,4.25,27.65,804.5,921.54,683.12
2018,10,12,12,30,897.0,96.0,4.2,27.8,805.0,945.36,698.32
2018,10,12,12,45,869.5,107.0,4.1,28.0,788.5,951.83,701.58
2018,10,12,13,0,842.0,118.0,4.0,28.2,772.0,953.82,702.1
2018,10,12,13,15,468.5,180.0,3.9,28.25,542.5,685.89,517.18
2018,10,12,13,30,95.0,242.0,3.8,28.3,313.0,348.48,264.18
2018,10,12,13,45,74.5,263.0,3.7,28.3,317.5,336.76,255.83
2018,10,12,14,0,54.0,284.0,3.6,28.3,322.0,342.04,259.1
2018,10,12,14,15,70.0,267.5,3.45,28.25,314.5,341.92,260.13
2018,10,12,14,30,86.0,251.0,3.3,28.2,307.0,341.16,260.74
2018,10,12,14,45,43.5,189.0,3.2,28.2,217.5,231.49,176.98
2018,10,12,15,0,1.0,127.0,3.1,28.2,128.0,116.03,86.42
2018,10,12,15,15,0.5,122.0,2.95,28.05,122.5,111.16,83.0
2018,10,12,15,30,0.0,117.0,2.8,27.9,117.0,106.4,79.54
2018,10,12,15,45,70.5,99.5,2.65,27.7,129.0,170.8,133.68
2018,10,12,16,0,141.0,82.0,2.5,27.5,141.0,221.4,176.19
2018,10,12,16,15,372.0,78.5,2.25,27.15,206.0,417.56,333.25
2018,10,12,16,30,603.0,75.0,2.0,26.8,271.0,586.85,459.95
2018,10,12,16,45,539.0,68.5,1.7,26.45,219.0,506.91,398.65
2018,10,12,17,0,475.0,62.0,1.4,26.1,167.0,430.55,338.34
2018,10,12,17,15,298.5,45.5,1.4,26.1,105.0,271.0,211.94
2018,10,12,17,30,122.0,29.0,1.4,26.1,43.0,133.09,98.81
2018,10,12,17,45,72.5,17.5,1.15,24.95,24.5,68.77,21.03
2018,10,12,18,0,23.0,6.0,0.9,23.8,6.0,16.3,0.0
2018,10,12,18,15,11.5,3.0,0.95,23.65,3.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.9,21.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.95,21.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.85,21.1,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.45,20.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.5,21.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,6,15,3.5,2.0,2.65,21.35,2.0,0.0,0.0
2018,10,13,6,30,7.0,4.0,2.8,21.6,4.0,0.0,0.0
2018,10,13,6,45,77.5,19.5,2.95,21.8,26.0,17.74,0.0
2018,10,13,7,0,148.0,35.0,3.1,22.0,48.0,27.37,15.5
2018,10,13,7,15,228.0,44.5,3.3,22.35,81.0,34.12,23.26
2018,10,13,7,30,308.0,54.0,3.5,22.7,114.0,40.71,29.42
2018,10,13,7,45,174.0,47.5,3.65,23.1,83.5,34.53,24.29
2018,10,13,8,0,40.0,41.0,3.8,23.5,53.0,35.92,23.64
2018,10,13,8,15,24.0,60.0,4.05,23.9,67.5,54.94,38.85
2018,10,13,8,30,8.0,79.0,4.3,24.3,82.0,70.93,52.33
2018,10,13,8,45,34.0,119.0,4.55,24.65,135.0,110.25,82.96
2018,10,13,9,0,60.0,159.0,4.8,25.0,188.0,153.93,117.03
2018,10,13,9,15,343.5,142.5,5.05,25.45,335.0,244.16,182.82
2018,10,13,9,30,627.0,126.0,5.3,25.9,482.0,370.6,279.75
2018,10,13,9,45,449.5,177.5,5.55,26.35,442.0,372.59,285.23
2018,10,13,10,0,272.0,229.0,5.8,26.8,402.0,352.02,270.74
2018,10,13,10,15,404.0,195.5,5.95,27.2,468.0,421.24,325.28
2018,10,13,10,30,536.0,162.0,6.1,27.6,534.0,501.31,387.79
2018,10,13,10,45,692.0,132.0,6.2,27.95,631.0,607.04,468.86
2018,10,13,11,0,848.0,102.0,6.3,28.3,728.0,720.96,553.99
2018,10,13,11,15,862.5,100.0,6.35,28.55,750.0,768.29,586.67
2018,10,13,11,30,877.0,98.0,6.4,28.8,772.0,813.9,618.11
2018,10,13,11,45,875.5,101.0,6.4,29.05,781.0,849.23,641.9
2018,10,13,12,0,874.0,104.0,6.4,29.3,790.0,881.38,663.38
2018,10,13,12,15,864.0,107.5,6.35,29.4,786.0,903.07,677.75
2018,10,13,12,30,854.0,111.0,6.3,29.5,782.0,920.97,689.58
2018,10,13,12,45,774.5,146.5,6.2,29.6,750.5,913.39,683.68
2018,10,13,13,0,695.0,182.0,6.1,29.7,719.0,897.45,672.25
2018,10,13,13,15,745.5,154.5,6.0,29.7,719.5,922.06,689.32
2018,10,13,13,30,796.0,127.0,5.9,29.7,720.0,950.71,708.99
2018,10,13,13,45,833.0,107.5,5.8,29.7,710.0,960.02,715.48
2018,10,13,14,0,870.0,88.0,5.7,29.7,700.0,975.81,726.63
2018,10,13,14,15,861.0,86.0,5.5,29.65,668.5,962.43,717.54
2018,10,13,14,30,852.0,84.0,5.3,29.6,637.0,945.45,706.29
2018,10,13,14,45,839.5,81.5,5.15,29.5,599.0,921.01,690.55
2018,10,13,15,0,827.0,79.0,5.0,29.4,561.0,893.4,672.73
2018,10,13,15,15,807.5,77.0,4.7,29.25,516.5,866.23,654.44
2018,10,13,15,30,788.0,75.0,4.4,29.1,472.0,827.23,628.32
2018,10,13,15,45,748.0,73.5,4.15,28.9,419.5,768.81,588.84
2018,10,13,16,0,708.0,72.0,3.9,28.7,367.0,709.87,548.39
2018,10,13,16,15,679.5,67.5,3.55,28.4,319.0,656.36,510.87
2018,10,13,16,30,651.0,63.0,3.2,28.1,271.0,606.86,475.21
2018,10,13,16,45,588.0,57.5,2.85,27.8,218.5,527.36,415.68
2018,10,13,17,0,525.0,52.0,2.5,27.5,166.0,451.59,355.82
2018,10,13,17,15,425.5,44.0,2.5,27.5,119.0,354.0,276.14
2018,10,13,17,30,326.0,36.0,2.5,27.5,72.0,264.81,198.22
2018,10,13,17,45,192.0,22.5,2.15,26.6,40.5,148.45,29.98
2018,10,13,18,0,58.0,9.0,1.8,25.7,9.0,35.46,0.0
2018,10,13,18,15,29.0,4.5,1.8,25.6,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.85,25.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.65,23.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,14,6,15,6.5,1.5,2.65,23.15,1.5,0.0,0.0
2018,10,14,6,30,13.0,3.0,2.8,23.3,3.0,0.0,0.0
2018,10,14,6,45,127.5,18.0,2.95,23.45,28.5,16.37,0.0
2018,10,14,7,0,242.0,33.0,3.1,23.6,54.0,25.96,14.0
2018,10,14,7,15,341.5,42.0,3.2,23.9,95.0,33.65,22.66
2018,10,14,7,30,441.0,51.0,3.3,24.2,136.0,39.52,28.19
2018,10,14,7,45,435.0,61.5,3.45,24.5,167.5,46.08,34.04
2018,10,14,8,0,429.0,72.0,3.6,24.8,199.0,61.76,39.27
2018,10,14,8,15,420.5,91.5,3.8,25.2,236.5,107.55,66.09
2018,10,14,8,30,412.0,111.0,4.0,25.6,274.0,152.6,100.51
2018,10,14,8,45,510.5,109.0,4.2,25.95,338.0,203.8,139.03
2018,10,14,9,0,609.0,107.0,4.4,26.3,402.0,265.43,188.19
2018,10,14,9,15,721.5,94.0,4.45,26.75,476.5,335.91,245.04
2018,10,14,9,30,834.0,81.0,4.5,27.2,551.0,416.98,310.25
2018,10,14,9,45,850.5,82.0,4.55,27.6,591.5,476.05,359.07
2018,10,14,10,0,867.0,83.0,4.6,28.0,632.0,535.23,406.51
2018,10,14,10,15,878.0,84.0,4.55,28.25,665.5,591.07,450.0
2018,10,14,10,30,889.0,85.0,4.5,28.5,699.0,645.88,491.36
2018,10,14,10,45,897.0,85.5,4.45,28.8,725.0,696.85,528.79
2018,10,14,11,0,905.0,86.0,4.4,29.1,751.0,745.95,562.64
2018,10,14,11,15,903.5,90.5,4.3,29.3,768.0,789.79,591.53
2018,10,14,11,30,902.0,95.0,4.2,29.5,785.0,830.63,618.03
2018,10,14,11,45,824.5,122.0,4.15,29.7,758.5,834.33,619.24
2018,10,14,12,0,747.0,149.0,4.1,29.9,732.0,824.5,611.57
2018,10,14,12,15,806.0,132.0,4.05,30.0,761.5,884.57,651.77
2018,10,14,12,30,865.0,115.0,4.0,30.1,791.0,934.87,684.5
2018,10,14,12,45,877.0,108.0,3.95,30.2,788.0,958.78,699.61
2018,10,14,13,0,889.0,101.0,3.9,30.3,785.0,979.29,712.7
2018,10,14,13,15,884.0,100.0,3.85,30.3,768.0,986.33,717.38
2018,10,14,13,30,879.0,99.0,3.8,30.3,751.0,989.52,719.8
2018,10,14,13,45,871.0,97.5,3.75,30.3,725.5,985.33,717.58
2018,10,14,14,0,863.0,96.0,3.7,30.3,700.0,977.34,713.1
2018,10,14,14,15,798.0,110.5,3.65,30.2,649.0,938.94,688.99
2018,10,14,14,30,733.0,125.0,3.6,30.1,598.0,892.96,659.9
2018,10,14,14,45,762.5,110.0,3.55,30.0,575.5,890.41,660.01
2018,10,14,15,0,792.0,95.0,3.5,29.9,553.0,888.83,660.61
2018,10,14,15,15,706.5,102.5,3.4,29.75,486.5,808.28,607.27
2018,10,14,15,30,621.0,110.0,3.3,29.6,420.0,724.47,551.0
2018,10,14,15,45,653.5,96.0,3.2,29.4,392.5,718.53,549.1
2018,10,14,16,0,686.0,82.0,3.1,29.2,365.0,707.61,543.09
2018,10,14,16,15,642.0,77.5,2.85,28.8,313.5,642.73,497.75
2018,10,14,16,30,598.0,73.0,2.6,28.4,262.0,578.81,452.08
2018,10,14,16,45,532.0,66.5,2.4,28.05,210.5,497.87,391.75
2018,10,14,17,0,466.0,60.0,2.2,27.7,159.0,420.7,330.67
2018,10,14,17,15,362.5,49.0,2.2,27.7,112.5,319.38,248.26
2018,10,14,17,30,259.0,38.0,2.2,27.7,66.0,228.83,169.38
2018,10,14,17,45,146.0,23.0,2.05,26.8,37.0,125.09,0.09
2018,10,14,18,0,33.0,8.0,1.9,25.9,8.0,22.75,0.0
2018,10,14,18,15,16.5,4.0,2.0,25.75,4.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.25,25.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,25.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.75,23.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,3.65,19.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,4.95,18.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,5.5,17.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.05,16.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.75,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,7.05,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,7.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.45,9.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.3,8.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.0,6.55,8.45,0.0,0.0,0.0
2018,10,15,6,30,0.0,0.0,6.8,8.3,0.0,0.0,0.0
2018,10,15,6,45,0.0,2.0,7.05,8.15,2.0,1.82,0.0
2018,10,15,7,0,0.0,4.0,7.3,8.0,4.0,3.5,0.0
2018,10,15,7,15,0.0,5.5,7.5,7.85,5.5,4.82,0.0
2018,10,15,7,30,0.0,7.0,7.7,7.7,7.0,6.14,0.0
2018,10,15,7,45,0.0,13.0,7.85,7.55,13.0,11.42,4.82
2018,10,15,8,0,0.0,19.0,8.0,7.4,19.0,16.71,9.06
2018,10,15,8,15,0.0,34.0,8.05,7.45,34.0,29.96,20.69
2018,10,15,8,30,0.0,49.0,8.1,7.5,49.0,43.24,32.24
2018,10,15,8,45,0.0,37.5,8.1,7.55,37.5,33.07,23.26
2018,10,15,9,0,0.0,26.0,8.1,7.6,26.0,22.92,14.33
2018,10,15,9,15,0.0,28.0,8.1,7.9,28.0,24.7,15.79
2018,10,15,9,30,0.0,30.0,8.1,8.2,30.0,26.48,17.24
2018,10,15,9,45,0.0,32.0,8.1,8.5,32.0,28.27,18.69
2018,10,15,10,0,0.0,34.0,8.1,8.8,34.0,30.05,20.14
2018,10,15,10,15,0.0,42.0,8.1,9.15,42.0,37.16,26.12
2018,10,15,10,30,0.0,50.0,8.1,9.5,50.0,44.27,32.07
2018,10,15,10,45,2.0,90.5,8.1,9.8,92.0,81.66,63.62
2018,10,15,11,0,4.0,131.0,8.1,10.1,134.0,119.57,95.28
2018,10,15,11,15,4.0,151.0,8.05,10.15,154.0,137.98,110.51
2018,10,15,11,30,4.0,171.0,8.0,10.2,174.0,156.61,125.86
2018,10,15,11,45,5.5,183.0,7.95,10.25,187.0,169.35,136.36
2018,10,15,12,0,7.0,195.0,7.9,10.3,200.0,182.33,147.05
2018,10,15,12,15,5.0,164.5,7.8,10.15,168.0,152.65,122.49
2018,10,15,12,30,3.0,134.0,7.7,10.0,136.0,122.88,97.76
2018,10,15,12,45,2.0,111.5,7.6,9.85,113.0,101.4,79.88
2018,10,15,13,0,1.0,89.0,7.5,9.7,90.0,80.01,61.99
2018,10,15,13,15,1.5,97.0,7.4,9.6,98.0,87.72,68.58
2018,10,15,13,30,2.0,105.0,7.3,9.5,106.0,95.55,75.28
2018,10,15,13,45,1.0,90.0,7.2,9.35,90.5,80.87,63.0
2018,10,15,14,0,0.0,75.0,7.1,9.2,75.0,66.5,50.93
2018,10,15,14,15,0.0,66.5,7.0,9.1,66.5,58.91,44.62
2018,10,15,14,30,0.0,58.0,6.9,9.0,58.0,51.34,38.29
2018,10,15,14,45,0.0,58.5,6.8,8.9,58.5,51.76,38.77
2018,10,15,15,0,0.0,59.0,6.7,8.8,59.0,52.18,39.26
2018,10,15,15,15,2.5,86.0,6.65,8.7,87.0,78.48,62.09
2018,10,15,15,30,5.0,113.0,6.6,8.6,115.0,107.16,87.01
2018,10,15,15,45,5.5,93.5,6.55,8.5,95.5,88.71,71.48
2018,10,15,16,0,6.0,74.0,6.5,8.4,76.0,70.48,55.99
2018,10,15,16,15,10.5,76.0,6.3,8.3,79.5,76.36,61.46
2018,10,15,16,30,15.0,78.0,6.1,8.2,83.0,82.9,67.41
2018,10,15,16,45,10.0,58.5,5.85,8.1,61.5,59.49,46.77
2018,10,15,17,0,5.0,39.0,5.6,8.0,40.0,37.76,27.44
2018,10,15,17,15,5.0,28.0,5.6,8.0,29.0,27.79,18.37
2018,10,15,17,30,5.0,17.0,5.6,8.0,18.0,18.11,9.25
2018,10,15,17,45,2.5,9.5,5.2,7.85,10.0,9.65,0.0
2018,10,15,18,0,0.0,2.0,4.8,7.7,2.0,1.82,0.0
2018,10,15,18,15,0.0,1.0,4.9,7.7,1.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.65,7.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.55,7.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.5,7.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.95,7.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.0,5.4,7.6,2.0,1.82,0.0
2018,10,16,7,0,0.0,4.0,5.4,7.6,4.0,3.5,0.0
2018,10,16,7,15,9.0,8.0,5.5,7.8,9.5,7.28,0.82
2018,10,16,7,30,18.0,12.0,5.6,8.0,15.0,10.8,4.16
2018,10,16,7,45,18.0,20.0,5.65,8.15,24.0,17.64,10.5
2018,10,16,8,0,18.0,28.0,5.7,8.3,33.0,25.6,16.55
2018,10,16,8,15,9.0,39.5,5.75,8.5,42.0,36.29,25.78
2018,10,16,8,30,0.0,51.0,5.8,8.7,51.0,45.01,33.65
2018,10,16,8,45,0.0,51.0,5.8,8.85,51.0,45.03,33.52
2018,10,16,9,0,0.0,51.0,5.8,9.0,51.0,45.04,33.39
2018,10,16,9,15,0.0,59.0,5.75,9.15,59.0,52.15,39.37
2018,10,16,9,30,0.0,67.0,5.7,9.3,67.0,59.28,45.31
2018,10,16,9,45,0.0,86.0,5.65,9.4,86.0,76.2,59.56
2018,10,16,10,0,0.0,105.0,5.6,9.5,105.0,93.08,73.67
2018,10,16,10,15,0.0,76.0,5.5,9.6,76.0,67.35,51.72
2018,10,16,10,30,0.0,47.0,5.4,9.7,47.0,41.6,29.8
2018,10,16,10,45,0.0,50.5,5.35,9.8,50.5,44.73,32.38
2018,10,16,11,0,0.0,54.0,5.3,9.9,54.0,47.85,34.96
2018,10,16,11,15,0.0,81.5,5.25,10.0,81.5,72.33,55.52
2018,10,16,11,30,0.0,109.0,5.2,10.1,109.0,97.02,76.1
2018,10,16,11,45,0.5,111.0,5.15,10.2,111.5,99.3,77.93
2018,10,16,12,0,1.0,113.0,5.1,10.3,114.0,101.62,79.82
2018,10,16,12,15,1.0,113.5,5.05,10.4,114.5,102.15,80.22
2018,10,16,12,30,1.0,114.0,5.0,10.5,115.0,102.68,80.64
2018,10,16,12,45,1.0,100.0,4.95,10.6,101.0,89.95,70.03
2018,10,16,13,0,1.0,86.0,4.9,10.7,87.0,77.33,59.51
2018,10,16,13,15,1.5,113.5,4.9,10.8,114.5,102.86,80.87
2018,10,16,13,30,2.0,141.0,4.9,10.9,142.0,129.07,102.71
2018,10,16,13,45,2.5,139.5,4.85,11.0,141.0,128.32,102.18
2018,10,16,14,0,3.0,138.0,4.8,11.1,140.0,127.58,101.71
2018,10,16,14,15,1.5,111.0,4.8,11.15,112.0,100.7,79.39
2018,10,16,14,30,0.0,84.0,4.8,11.2,84.0,74.45,57.45
2018,10,16,14,45,0.0,78.5,4.8,11.25,78.5,69.53,53.45
2018,10,16,15,0,0.0,73.0,4.8,11.3,73.0,64.62,49.43
2018,10,16,15,15,4.0,83.0,4.75,11.3,85.0,77.19,60.45
2018,10,16,15,30,8.0,93.0,4.7,11.3,97.0,90.18,71.86
2018,10,16,15,45,97.5,78.0,4.65,11.3,117.5,181.47,153.17
2018,10,16,16,0,187.0,63.0,4.6,11.3,138.0,250.98,214.91
2018,10,16,16,15,183.0,82.0,4.45,11.2,147.0,252.08,215.55
2018,10,16,16,30,179.0,101.0,4.3,11.1,156.0,270.83,230.6
2018,10,16,16,45,89.5,77.5,4.2,11.0,105.0,157.55,132.32
2018,10,16,17,0,0.0,54.0,4.1,10.9,54.0,49.99,37.4
2018,10,16,17,15,0.0,37.0,4.1,10.9,37.0,33.15,22.52
2018,10,16,17,30,0.0,20.0,4.1,10.9,20.0,17.61,8.46
2018,10,16,17,45,1.0,11.0,3.8,10.65,11.0,10.2,0.0
2018,10,16,18,0,2.0,2.0,3.5,10.4,2.0,0.0,0.0
2018,10,16,18,15,1.0,1.0,3.5,10.35,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,45,0.0,5.0,3.55,9.95,5.0,4.55,0.0
2018,10,17,7,0,0.0,10.0,3.6,10.0,10.0,8.78,0.91
2018,10,17,7,15,0.0,19.5,3.7,10.2,19.5,17.15,9.47
2018,10,17,7,30,0.0,29.0,3.8,10.4,29.0,25.54,17.34
2018,10,17,7,45,0.0,34.0,3.9,10.6,34.0,29.95,21.53
2018,10,17,8,0,0.0,39.0,4.0,10.8,39.0,34.37,24.27
2018,10,17,8,15,0.0,64.0,4.0,11.05,64.0,56.55,43.4
2018,10,17,8,30,0.0,89.0,4.0,11.3,89.0,78.0,61.63
2018,10,17,8,45,0.0,94.0,4.05,11.6,94.0,82.67,65.32
2018,10,17,9,0,0.0,99.0,4.1,11.9,99.0,87.26,68.91
2018,10,17,9,15,0.0,103.0,4.05,12.15,103.0,90.95,71.72
2018,10,17,9,30,0.0,107.0,4.0,12.4,107.0,94.61,74.5
2018,10,17,9,45,0.0,113.5,3.95,12.7,113.5,100.46,79.08
2018,10,17,10,0,0.0,120.0,3.9,13.0,120.0,106.34,83.67
2018,10,17,10,15,0.0,122.0,3.9,13.3,122.0,108.26,84.97
2018,10,17,10,30,0.0,124.0,3.9,13.6,124.0,110.17,86.28
2018,10,17,10,45,0.0,118.0,3.85,13.9,118.0,104.9,81.7
2018,10,17,11,0,0.0,112.0,3.8,14.2,112.0,99.6,77.13
2018,10,17,11,15,1.5,130.0,3.85,14.45,131.0,117.06,91.34
2018,10,17,11,30,3.0,148.0,3.9,14.7,150.0,134.82,105.69
2018,10,17,11,45,3.5,155.0,3.9,15.0,157.5,141.94,111.28
2018,10,17,12,0,4.0,162.0,3.9,15.3,165.0,149.14,116.95
2018,10,17,12,15,4.0,162.0,3.95,15.5,165.0,149.47,117.12
2018,10,17,12,30,4.0,162.0,4.0,15.7,165.0,149.79,117.3
2018,10,17,12,45,3.5,159.0,4.0,15.9,161.5,146.8,114.82
2018,10,17,13,0,3.0,156.0,4.0,16.1,158.0,143.77,112.34
2018,10,17,13,15,3.5,161.5,4.05,16.2,164.0,149.71,117.21
2018,10,17,13,30,4.0,167.0,4.1,16.3,170.0,155.75,122.19
2018,10,17,13,45,2.5,136.5,4.15,16.4,138.5,125.5,97.74
2018,10,17,14,0,1.0,106.0,4.2,16.5,107.0,95.5,73.34
2018,10,17,14,15,2.5,129.5,4.25,16.5,131.5,119.21,92.98
2018,10,17,14,30,4.0,153.0,4.3,16.5,156.0,143.8,113.3
2018,10,17,14,45,5.0,160.5,4.35,16.5,163.5,152.91,121.02
2018,10,17,15,0,6.0,168.0,4.4,16.5,171.0,162.57,129.27
2018,10,17,15,15,4.0,127.5,4.45,16.35,129.5,120.29,94.9
2018,10,17,15,30,2.0,87.0,4.5,16.2,88.0,79.01,60.9
2018,10,17,15,45,37.0,89.0,4.5,16.05,104.0,118.19,95.46
2018,10,17,16,0,72.0,91.0,4.5,15.9,120.0,161.65,133.31
2018,10,17,16,15,266.5,76.0,4.5,15.65,160.5,328.26,277.0
2018,10,17,16,30,461.0,61.0,4.5,15.4,201.0,456.42,384.14
2018,10,17,16,45,435.5,54.0,4.45,15.1,165.0,410.36,345.32
2018,10,17,17,0,410.0,47.0,4.4,14.8,129.0,365.31,305.54
2018,10,17,17,15,300.5,37.5,4.4,14.8,87.5,266.21,218.3
2018,10,17,17,30,191.0,28.0,4.4,14.8,46.0,174.33,131.21
2018,10,17,17,45,99.5,15.0,4.3,14.1,24.0,65.0,0.0
2018,10,17,18,0,8.0,2.0,4.2,13.4,2.0,0.0,0.0
2018,10,17,18,15,4.0,1.0,4.3,13.15,1.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,18,6,15,6.5,0.5,3.7,10.5,0.5,0.0,0.0
2018,10,18,6,30,13.0,1.0,3.7,10.6,1.0,0.0,0.0
2018,10,18,6,45,13.0,9.0,3.7,10.7,9.5,8.19,0.0
2018,10,18,7,0,13.0,17.0,3.7,10.8,18.0,15.26,5.36
2018,10,18,7,15,6.5,32.5,3.75,11.0,33.0,28.57,19.4
2018,10,18,7,30,0.0,48.0,3.8,11.2,48.0,41.75,31.74
2018,10,18,7,45,0.5,57.0,3.8,11.4,57.0,49.79,39.29
2018,10,18,8,0,1.0,66.0,3.8,11.6,66.0,57.81,44.39
2018,10,18,8,15,0.5,46.0,3.9,11.75,46.0,40.62,29.52
2018,10,18,8,30,0.0,26.0,4.0,11.9,26.0,22.9,14.17
2018,10,18,8,45,2.5,78.5,4.1,12.1,79.5,70.0,54.36
2018,10,18,9,0,5.0,131.0,4.2,12.3,133.0,115.88,92.83
2018,10,18,9,15,3.5,135.5,4.25,12.4,137.0,120.16,96.12
2018,10,18,9,30,2.0,140.0,4.3,12.5,141.0,124.15,99.17
2018,10,18,9,45,1.0,115.5,4.3,12.65,116.0,102.68,80.97
2018,10,18,10,0,0.0,91.0,4.3,12.8,91.0,80.67,62.36
2018,10,18,10,15,0.0,88.0,4.3,13.0,88.0,78.03,59.98
2018,10,18,10,30,0.0,85.0,4.3,13.2,85.0,75.38,57.61
2018,10,18,10,45,1.0,122.0,4.3,13.4,122.5,109.17,85.48
2018,10,18,11,0,2.0,159.0,4.3,13.6,160.0,143.47,113.44
2018,10,18,11,15,1.5,138.0,4.3,13.8,139.0,124.31,97.52
2018,10,18,11,30,1.0,117.0,4.3,14.0,118.0,105.05,81.58
2018,10,18,11,45,0.5,93.5,4.25,14.2,94.0,83.48,63.73
2018,10,18,12,0,0.0,70.0,4.2,14.4,70.0,62.12,46.02
2018,10,18,12,15,0.0,70.5,4.15,14.55,70.5,62.57,46.37
2018,10,18,12,30,0.0,71.0,4.1,14.7,71.0,63.01,46.71
2018,10,18,12,45,0.0,89.5,4.05,14.85,89.5,79.49,60.28
2018,10,18,13,0,0.0,108.0,4.0,15.0,108.0,96.31,74.08
2018,10,18,13,15,1.0,119.5,3.95,15.1,120.0,107.92,83.65
2018,10,18,13,30,2.0,131.0,3.9,15.2,132.0,119.7,93.37
2018,10,18,13,45,2.0,120.5,3.85,15.3,121.5,109.97,85.49
2018,10,18,14,0,2.0,110.0,3.8,15.4,111.0,100.22,77.6
2018,10,18,14,15,4.5,138.0,3.75,15.4,140.5,129.35,101.77
2018,10,18,14,30,7.0,166.0,3.7,15.4,170.0,159.71,126.84
2018,10,18,14,45,5.0,135.5,3.7,15.45,138.5,128.1,101.13
2018,10,18,15,0,3.0,105.0,3.7,15.5,107.0,96.84,75.53
2018,10,18,15,15,1.5,94.5,3.65,15.4,95.5,85.57,66.36
2018,10,18,15,30,0.0,84.0,3.6,15.3,84.0,74.36,57.16
2018,10,18,15,45,0.0,74.0,3.55,15.25,74.0,65.45,49.87
2018,10,18,16,0,0.0,64.0,3.5,15.2,64.0,56.55,42.52
2018,10,18,16,15,17.0,79.5,3.4,15.1,84.5,91.76,73.15
2018,10,18,16,30,34.0,95.0,3.3,15.0,105.0,126.19,102.74
2018,10,18,16,45,24.5,72.0,3.15,14.9,78.5,92.68,73.98
2018,10,18,17,0,15.0,49.0,3.0,14.8,52.0,59.42,45.16
2018,10,18,17,15,7.5,29.0,3.0,14.8,30.5,30.2,19.75
2018,10,18,17,30,0.0,9.0,3.0,14.8,9.0,7.9,0.4
2018,10,18,17,45,3.0,5.5,2.9,14.5,5.5,6.55,0.0
2018,10,18,18,0,6.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,10,18,18,15,3.0,1.0,2.8,14.15,1.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,6,15,3.0,0.5,1.15,14.4,0.5,0.0,0.0
2018,10,19,6,30,6.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,10,19,6,45,6.0,2.5,1.45,14.8,2.5,2.27,0.0
2018,10,19,7,0,6.0,4.0,1.6,15.0,4.0,3.69,0.0
2018,10,19,7,15,3.0,5.0,1.7,15.3,5.0,4.48,0.0
2018,10,19,7,30,0.0,6.0,1.8,15.6,6.0,5.26,0.0
2018,10,19,7,45,0.0,7.5,1.9,15.9,7.5,6.58,0.22
2018,10,19,8,0,0.0,9.0,2.0,16.2,9.0,7.9,1.11
2018,10,19,8,15,0.0,15.0,2.0,16.55,15.0,13.19,5.62
2018,10,19,8,30,0.0,21.0,2.0,16.9,21.0,18.48,10.09
2018,10,19,8,45,0.0,34.5,2.05,17.2,34.5,30.42,20.12
2018,10,19,9,0,0.0,48.0,2.1,17.5,48.0,42.38,30.05
