Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,15,0.0,49.0,2.1,17.8,49.0,43.28,30.65
2018,10,19,9,30,0.0,50.0,2.1,18.1,50.0,44.19,31.26
2018,10,19,9,45,0.0,62.5,2.15,18.35,62.5,55.3,40.31
2018,10,19,10,0,0.0,75.0,2.2,18.6,75.0,66.43,49.3
2018,10,19,10,15,0.0,69.0,2.2,18.9,69.0,61.12,44.76
2018,10,19,10,30,0.0,63.0,2.2,19.2,63.0,55.8,40.28
2018,10,19,10,45,0.0,76.5,2.2,19.45,76.5,67.83,49.96
2018,10,19,11,0,0.0,90.0,2.2,19.7,90.0,79.88,59.58
2018,10,19,11,15,0.0,93.5,2.2,19.9,93.5,83.02,61.99
2018,10,19,11,30,0.0,97.0,2.2,20.1,97.0,86.19,64.43
2018,10,19,11,45,0.0,93.0,2.2,20.35,93.0,82.6,61.44
2018,10,19,12,0,0.0,89.0,2.2,20.6,89.0,79.04,58.49
2018,10,19,12,15,1.5,121.0,2.15,20.7,122.0,109.45,82.86
2018,10,19,12,30,3.0,153.0,2.1,20.8,155.0,140.52,107.5
2018,10,19,12,45,2.5,153.5,2.1,20.95,155.0,140.75,107.58
2018,10,19,13,0,2.0,154.0,2.1,21.1,155.0,140.98,107.73
2018,10,19,13,15,3.5,160.5,2.05,21.15,163.0,148.83,114.06
2018,10,19,13,30,5.0,167.0,2.0,21.2,171.0,156.82,120.5
2018,10,19,13,45,4.5,157.0,2.0,21.25,160.5,147.07,112.91
2018,10,19,14,0,4.0,147.0,2.0,21.3,150.0,137.28,105.3
2018,10,19,14,15,3.0,134.0,2.0,21.25,136.0,124.07,94.98
2018,10,19,14,30,2.0,121.0,2.0,21.2,122.0,110.85,84.6
2018,10,19,14,45,1.5,100.5,2.05,21.15,101.5,91.0,68.81
2018,10,19,15,0,1.0,80.0,2.1,21.1,81.0,71.77,53.4
2018,10,19,15,15,0.5,82.0,2.2,20.95,82.5,73.05,54.64
2018,10,19,15,30,0.0,84.0,2.3,20.8,84.0,74.39,55.93
2018,10,19,15,45,64.5,110.0,2.35,20.6,135.0,178.67,143.84
2018,10,19,16,0,129.0,136.0,2.4,20.4,186.0,265.91,216.08
2018,10,19,16,15,68.0,96.0,2.5,20.1,122.0,164.85,133.16
2018,10,19,16,30,7.0,56.0,2.6,19.8,58.0,54.74,40.55
2018,10,19,16,45,67.5,40.5,2.65,19.5,54.0,93.62,74.86
2018,10,19,17,0,128.0,25.0,2.7,19.2,50.0,132.56,107.53
2018,10,19,17,15,76.0,17.5,2.7,19.2,31.0,84.65,65.07
2018,10,19,17,30,24.0,10.0,2.7,19.2,12.0,31.35,17.84
2018,10,19,17,45,12.0,5.0,2.75,18.55,6.0,10.71,0.0
2018,10,19,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,3.0,0.5,3.35,15.2,0.5,0.0,0.0
2018,10,20,6,30,6.0,1.0,3.5,15.2,1.0,0.0,0.0
2018,10,20,6,45,6.0,5.5,3.65,15.25,5.5,5.0,0.0
2018,10,20,7,0,6.0,10.0,3.8,15.3,10.0,8.96,0.15
2018,10,20,7,15,3.0,14.5,3.95,15.45,14.5,12.75,5.3
2018,10,20,7,30,0.0,19.0,4.1,15.6,19.0,16.7,9.08
2018,10,20,7,45,0.5,33.0,4.2,15.75,33.0,29.07,20.22
2018,10,20,8,0,1.0,47.0,4.3,15.9,47.0,41.49,29.76
2018,10,20,8,15,5.5,84.0,4.45,16.1,86.0,73.58,56.69
2018,10,20,8,30,10.0,121.0,4.6,16.3,125.0,105.57,83.12
2018,10,20,8,45,11.0,124.0,4.7,16.45,129.0,110.14,86.64
2018,10,20,9,0,12.0,127.0,4.8,16.6,133.0,114.48,89.98
2018,10,20,9,15,8.0,135.5,4.8,16.8,139.5,121.72,95.79
2018,10,20,9,30,4.0,144.0,4.8,17.0,146.0,128.45,101.07
2018,10,20,9,45,3.0,141.5,4.85,17.2,143.0,126.46,99.11
2018,10,20,10,0,2.0,139.0,4.9,17.4,140.0,124.21,96.98
2018,10,20,10,15,1.0,110.5,4.85,17.6,111.0,98.61,75.79
2018,10,20,10,30,0.0,82.0,4.8,17.8,82.0,72.7,54.39
2018,10,20,10,45,0.0,75.0,4.8,17.95,75.0,66.49,49.19
2018,10,20,11,0,0.0,68.0,4.8,18.1,68.0,60.28,44.01
2018,10,20,11,15,0.0,85.0,4.8,18.3,85.0,75.43,56.29
2018,10,20,11,30,0.0,102.0,4.8,18.5,102.0,90.69,68.58
2018,10,20,11,45,0.5,121.0,4.8,18.65,121.5,108.38,82.82
2018,10,20,12,0,1.0,140.0,4.8,18.8,141.0,126.3,97.18
2018,10,20,12,15,1.0,137.0,4.8,18.9,138.0,123.7,95.02
2018,10,20,12,30,1.0,134.0,4.8,19.0,135.0,121.07,92.88
2018,10,20,12,45,0.5,126.5,4.85,19.1,127.0,113.78,87.0
2018,10,20,13,0,0.0,119.0,4.9,19.2,119.0,106.44,81.08
2018,10,20,13,15,2.5,147.0,4.9,19.25,149.0,135.11,104.34
2018,10,20,13,30,5.0,175.0,4.9,19.3,179.0,164.58,128.13
2018,10,20,13,45,3.5,162.0,4.9,19.4,164.5,150.96,117.24
2018,10,20,14,0,2.0,149.0,4.9,19.5,150.0,137.28,106.34
2018,10,20,14,15,1.0,126.0,4.85,19.45,126.5,114.48,88.1
2018,10,20,14,30,0.0,103.0,4.8,19.4,103.0,91.83,69.85
2018,10,20,14,45,0.0,91.0,4.75,19.35,91.0,80.65,60.91
2018,10,20,15,0,0.0,79.0,4.7,19.3,79.0,69.94,52.3
2018,10,20,15,15,3.5,92.5,4.6,19.2,94.0,85.53,65.51
2018,10,20,15,30,7.0,106.0,4.5,19.1,109.0,102.31,79.72
2018,10,20,15,45,12.5,100.0,4.4,19.0,105.0,101.67,79.7
2018,10,20,16,0,18.0,94.0,4.3,18.9,101.0,108.29,85.67
2018,10,20,16,15,23.0,90.5,4.15,18.7,98.0,109.83,87.36
2018,10,20,16,30,28.0,87.0,4.0,18.5,95.0,111.99,89.39
2018,10,20,16,45,16.0,62.5,3.85,18.3,67.0,74.92,57.89
2018,10,20,17,0,4.0,38.0,3.7,18.1,39.0,36.17,24.77
2018,10,20,17,15,3.0,26.0,3.7,18.1,26.5,24.75,14.76
2018,10,20,17,30,2.0,14.0,3.7,18.1,14.0,13.44,4.06
2018,10,20,17,45,2.0,7.5,3.55,17.6,7.5,7.85,0.0
2018,10,20,18,0,2.0,1.0,3.4,17.1,1.0,0.0,0.0
2018,10,20,18,15,1.0,0.5,3.4,16.95,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,10,21,6,15,7.0,1.0,3.6,11.5,0.5,0.0,0.0
2018,10,21,6,30,14.0,2.0,3.7,11.6,1.0,0.0,0.0
2018,10,21,6,45,56.5,13.5,3.75,11.7,16.5,12.28,0.0
2018,10,21,7,0,99.0,25.0,3.8,11.8,32.0,20.27,6.83
2018,10,21,7,15,187.5,42.0,3.85,12.25,69.5,32.42,22.44
2018,10,21,7,30,276.0,59.0,3.9,12.7,107.0,44.81,34.16
2018,10,21,7,45,456.0,58.5,3.9,13.15,170.5,44.54,34.28
2018,10,21,8,0,636.0,58.0,3.9,13.6,234.0,58.39,34.04
2018,10,21,8,15,623.0,71.0,4.0,14.25,273.0,112.22,64.66
2018,10,21,8,30,610.0,84.0,4.1,14.9,312.0,164.41,106.11
2018,10,21,8,45,461.0,133.5,4.2,15.55,319.5,214.06,155.43
2018,10,21,9,0,312.0,183.0,4.3,16.2,327.0,245.48,188.53
2018,10,21,9,15,353.5,194.5,4.35,16.65,373.5,292.63,227.72
2018,10,21,9,30,395.0,206.0,4.4,17.1,420.0,344.39,270.46
2018,10,21,9,45,623.0,148.0,4.5,17.55,514.0,431.05,339.82
2018,10,21,10,0,851.0,90.0,4.6,18.0,608.0,533.19,421.93
2018,10,21,10,15,898.0,77.5,4.5,18.3,651.0,595.13,471.72
2018,10,21,10,30,945.0,65.0,4.4,18.6,694.0,658.99,521.73
2018,10,21,10,45,843.5,111.0,4.3,18.85,688.0,687.41,541.85
2018,10,21,11,0,742.0,157.0,4.2,19.1,682.0,703.62,552.12
2018,10,21,11,15,742.5,162.0,4.1,19.25,698.5,744.51,581.96
2018,10,21,11,30,743.0,167.0,4.0,19.4,715.0,783.1,609.37
2018,10,21,11,45,659.0,205.5,3.9,19.55,696.0,782.65,606.46
2018,10,21,12,0,575.0,244.0,3.8,19.7,677.0,769.55,594.65
2018,10,21,12,15,611.0,229.0,3.7,19.75,689.5,811.82,625.43
2018,10,21,12,30,647.0,214.0,3.6,19.8,702.0,849.24,652.22
2018,10,21,12,45,801.5,144.5,3.5,19.85,742.0,931.49,709.0
2018,10,21,13,0,956.0,75.0,3.4,19.9,782.0,1007.27,759.53
2018,10,21,13,15,951.0,75.0,3.3,19.8,765.0,1015.5,764.5
2018,10,21,13,30,946.0,75.0,3.2,19.7,748.0,1019.66,767.47
2018,10,21,13,45,913.5,83.5,3.15,19.65,715.0,1003.07,756.96
2018,10,21,14,0,881.0,92.0,3.1,19.6,682.0,982.61,744.14
2018,10,21,14,15,895.5,81.5,2.95,19.4,656.5,981.54,744.25
2018,10,21,14,30,910.0,71.0,2.8,19.2,631.0,975.99,741.27
2018,10,21,14,45,813.5,94.0,2.65,19.05,570.5,912.33,698.55
2018,10,21,15,0,717.0,117.0,2.5,18.9,510.0,843.15,651.93
2018,10,21,15,15,658.0,121.0,2.35,18.6,458.0,780.25,609.41
2018,10,21,15,30,599.0,125.0,2.2,18.3,406.0,716.7,565.56
2018,10,21,15,45,493.0,128.0,2.05,18.05,342.5,605.25,484.9
2018,10,21,16,0,387.0,131.0,1.9,17.8,279.0,507.09,410.24
2018,10,21,16,15,421.5,107.0,1.75,17.4,246.5,492.17,401.06
2018,10,21,16,30,456.0,83.0,1.6,17.0,214.0,472.25,386.42
2018,10,21,16,45,354.0,72.5,1.5,16.55,161.5,369.19,303.22
2018,10,21,17,0,252.0,62.0,1.4,16.1,109.0,274.66,224.27
2018,10,21,17,15,181.5,44.5,1.4,16.1,72.5,199.02,158.4
2018,10,21,17,30,111.0,27.0,1.4,16.1,36.0,113.71,74.35
2018,10,21,17,45,69.5,15.5,1.4,15.4,19.5,49.59,0.0
2018,10,21,18,0,28.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,21,18,15,14.0,2.0,1.35,14.55,1.5,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,5.5,1.25,12.0,5.5,5.0,0.0
2018,10,22,7,0,0.0,11.0,1.4,12.1,11.0,9.67,0.0
2018,10,22,7,15,0.0,20.0,1.55,12.4,20.0,17.6,9.59
2018,10,22,7,30,0.0,29.0,1.7,12.7,29.0,25.54,17.1
2018,10,22,7,45,0.5,42.0,1.85,13.0,42.0,37.05,27.63
2018,10,22,8,0,1.0,55.0,2.0,13.3,55.0,48.6,36.21
2018,10,22,8,15,9.5,74.0,1.95,13.75,77.5,65.75,50.4
2018,10,22,8,30,18.0,93.0,1.9,14.2,100.0,83.37,64.68
2018,10,22,8,45,32.0,134.0,1.85,14.6,148.0,122.23,96.42
2018,10,22,9,0,46.0,175.0,1.8,15.0,196.0,163.62,129.85
2018,10,22,9,15,39.0,189.5,1.75,15.3,208.5,178.51,141.88
2018,10,22,9,30,32.0,204.0,1.7,15.6,221.0,192.61,153.04
2018,10,22,9,45,26.0,212.0,1.65,15.85,226.5,198.83,157.68
2018,10,22,10,0,20.0,220.0,1.6,16.1,232.0,205.3,162.39
2018,10,22,10,15,29.0,241.0,1.6,16.25,259.5,235.22,185.85
2018,10,22,10,30,38.0,262.0,1.6,16.4,287.0,263.7,207.89
2018,10,22,10,45,60.5,292.5,1.6,16.5,334.0,311.56,245.05
2018,10,22,11,0,83.0,323.0,1.6,16.6,381.0,362.32,283.86
2018,10,22,11,15,87.5,332.0,1.75,16.55,395.0,380.88,298.06
2018,10,22,11,30,92.0,341.0,1.9,16.5,409.0,399.74,312.66
2018,10,22,11,45,65.0,322.0,2.05,16.5,370.0,364.04,285.06
2018,10,22,12,0,38.0,303.0,2.2,16.5,331.0,325.81,255.36
2018,10,22,12,15,38.0,306.0,2.25,16.4,334.0,332.32,260.7
2018,10,22,12,30,38.0,309.0,2.3,16.3,337.0,338.81,265.89
2018,10,22,12,45,27.0,280.5,2.4,16.25,300.5,301.43,236.97
2018,10,22,13,0,16.0,252.0,2.5,16.2,264.0,249.34,196.33
2018,10,22,13,15,19.0,257.5,2.4,16.1,271.5,259.01,204.39
2018,10,22,13,30,22.0,263.0,2.3,16.0,279.0,268.96,212.51
2018,10,22,13,45,19.5,249.5,2.2,15.9,263.0,254.17,201.06
2018,10,22,14,0,17.0,236.0,2.1,15.8,247.0,239.25,189.57
2018,10,22,14,15,13.5,217.0,2.0,15.7,225.5,217.55,172.62
2018,10,22,14,30,10.0,198.0,1.9,15.6,204.0,195.79,155.52
2018,10,22,14,45,6.5,177.5,1.75,15.5,181.5,172.45,136.99
2018,10,22,15,0,3.0,157.0,1.6,15.4,159.0,149.14,118.34
2018,10,22,15,15,1.5,129.5,1.5,15.25,130.5,120.55,95.27
2018,10,22,15,30,0.0,102.0,1.4,15.1,102.0,92.21,72.09
2018,10,22,15,45,0.0,78.5,1.3,14.95,78.5,69.51,53.38
2018,10,22,16,0,0.0,55.0,1.2,14.8,55.0,48.56,35.86
2018,10,22,16,15,0.0,48.0,1.15,14.55,48.0,42.35,30.71
2018,10,22,16,30,0.0,41.0,1.1,14.3,41.0,36.15,25.45
2018,10,22,16,45,0.0,30.5,1.1,14.1,30.5,26.86,17.43
2018,10,22,17,0,0.0,20.0,1.1,13.9,20.0,17.58,9.34
2018,10,22,17,15,4.5,14.5,1.1,13.9,15.0,15.75,7.56
2018,10,22,17,30,9.0,9.0,1.1,13.9,10.0,13.11,3.29
2018,10,22,17,45,9.0,4.5,1.1,13.5,5.0,8.68,0.0
2018,10,22,18,0,9.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,18,15,4.5,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,6,45,0.0,7.0,2.1,11.4,7.0,6.37,0.0
2018,10,23,7,0,0.0,14.0,2.3,11.5,14.0,12.32,0.58
2018,10,23,7,15,0.0,27.5,2.45,11.65,27.5,24.25,15.31
2018,10,23,7,30,0.0,41.0,2.6,11.8,41.0,35.99,26.41
2018,10,23,7,45,6.0,63.5,2.8,12.0,65.0,54.53,43.37
2018,10,23,8,0,12.0,86.0,3.0,12.2,89.0,73.3,57.33
2018,10,23,8,15,10.5,104.0,3.1,12.5,107.0,89.73,71.05
2018,10,23,8,30,9.0,122.0,3.2,12.8,125.0,106.13,84.75
2018,10,23,8,45,21.0,142.5,3.3,13.1,151.5,127.48,101.92
2018,10,23,9,0,33.0,163.0,3.4,13.4,178.0,150.23,120.26
2018,10,23,9,15,58.0,196.5,3.5,13.7,226.0,190.96,153.15
2018,10,23,9,30,83.0,230.0,3.6,14.0,274.0,235.5,189.03
2018,10,23,9,45,72.5,245.0,3.65,14.35,285.5,251.23,201.58
2018,10,23,10,0,62.0,260.0,3.7,14.7,297.0,265.8,212.92
2018,10,23,10,15,64.5,273.5,3.7,14.95,314.0,285.35,228.18
2018,10,23,10,30,67.0,287.0,3.7,15.2,331.0,305.22,243.56
2018,10,23,10,45,51.0,283.0,3.7,15.5,317.5,296.39,235.84
2018,10,23,11,0,35.0,279.0,3.7,15.8,304.0,285.65,226.61
2018,10,23,11,15,44.5,298.5,3.65,15.85,330.5,315.52,250.1
2018,10,23,11,30,54.0,318.0,3.6,15.9,357.0,346.62,274.28
2018,10,23,11,45,54.0,319.5,3.55,16.0,359.0,352.61,278.63
2018,10,23,12,0,54.0,321.0,3.5,16.1,361.0,358.44,282.96
2018,10,23,12,15,96.5,339.0,3.45,16.1,411.0,419.44,331.25
2018,10,23,12,30,139.0,357.0,3.4,16.1,461.0,498.13,391.95
2018,10,23,12,45,200.0,349.5,3.35,16.1,497.0,554.17,435.78
2018,10,23,13,0,261.0,342.0,3.3,16.1,533.0,628.17,492.23
2018,10,23,13,15,225.5,338.5,3.25,16.05,501.0,580.46,456.19
2018,10,23,13,30,190.0,335.0,3.2,16.0,469.0,547.88,431.55
2018,10,23,13,45,192.0,322.5,3.2,15.95,453.5,540.33,426.98
2018,10,23,14,0,194.0,310.0,3.2,15.9,438.0,531.8,421.58
2018,10,23,14,15,146.0,289.5,3.15,15.85,383.0,464.11,369.6
2018,10,23,14,30,98.0,269.0,3.1,15.8,328.0,377.89,302.69
2018,10,23,14,45,71.0,237.5,3.05,15.75,279.0,317.07,255.16
2018,10,23,15,0,44.0,206.0,3.0,15.7,230.0,256.5,206.84
2018,10,23,15,15,55.5,187.5,2.9,15.6,215.0,247.47,200.9
2018,10,23,15,30,67.0,169.0,2.8,15.5,200.0,237.62,194.08
2018,10,23,15,45,59.5,151.5,2.7,15.4,176.5,211.81,173.39
2018,10,23,16,0,52.0,134.0,2.6,15.3,153.0,186.27,152.65
2018,10,23,16,15,49.0,116.5,2.4,15.15,132.5,164.66,134.99
2018,10,23,16,30,46.0,99.0,2.2,15.0,112.0,143.2,117.04
2018,10,23,16,45,31.5,77.5,2.0,14.85,85.5,107.88,86.68
2018,10,23,17,0,17.0,56.0,1.8,14.7,59.0,73.06,56.36
2018,10,23,17,15,16.0,37.0,1.8,14.7,39.0,50.59,36.36
2018,10,23,17,30,15.0,18.0,1.8,14.7,19.0,25.7,10.63
2018,10,23,17,45,15.0,10.5,1.5,14.25,10.5,17.17,0.0
2018,10,23,18,0,15.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,10,23,18,15,7.5,1.5,1.25,13.75,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,6,45,0.0,2.5,2.6,12.65,2.5,2.27,0.0
2018,10,24,7,0,0.0,5.0,2.6,12.7,5.0,4.38,0.0
2018,10,24,7,15,0.0,6.0,2.6,12.85,6.0,5.26,0.0
2018,10,24,7,30,0.0,7.0,2.6,13.0,7.0,6.14,0.0
2018,10,24,7,45,0.0,12.5,2.6,13.15,12.5,10.98,4.21
2018,10,24,8,0,0.0,18.0,2.6,13.3,18.0,15.82,8.02
2018,10,24,8,15,0.0,26.5,2.6,13.45,26.5,23.33,14.5
2018,10,24,8,30,0.0,35.0,2.6,13.6,35.0,30.84,20.91
2018,10,24,8,45,0.0,38.0,2.6,13.8,38.0,33.51,23.1
2018,10,24,9,0,0.0,41.0,2.6,14.0,41.0,36.17,25.27
2018,10,24,9,15,0.0,40.0,2.6,14.15,40.0,35.3,24.42
2018,10,24,9,30,0.0,39.0,2.6,14.3,39.0,34.43,23.58
2018,10,24,9,45,0.0,49.0,2.6,14.45,49.0,43.31,30.96
2018,10,24,10,0,0.0,59.0,2.6,14.6,59.0,52.2,38.3
2018,10,24,10,15,0.0,91.0,2.5,14.7,91.0,80.68,61.88
2018,10,24,10,30,0.0,123.0,2.4,14.8,123.0,109.31,85.3
2018,10,24,10,45,0.0,127.5,2.35,14.95,127.5,113.47,88.46
2018,10,24,11,0,0.0,132.0,2.3,15.1,132.0,117.66,91.69
2018,10,24,11,15,0.0,116.0,2.15,15.25,116.0,103.28,79.79
2018,10,24,11,30,0.0,100.0,2.0,15.4,100.0,88.87,67.91
2018,10,24,11,45,0.0,97.5,1.9,15.55,97.5,86.63,66.01
2018,10,24,12,0,0.0,95.0,1.8,15.7,95.0,84.39,64.11
2018,10,24,12,15,0.0,102.5,1.6,15.85,102.5,91.21,69.62
2018,10,24,12,30,0.0,110.0,1.4,16.0,110.0,98.08,75.16
2018,10,24,12,45,0.0,116.5,1.25,16.15,116.5,104.09,79.99
2018,10,24,13,0,0.0,123.0,1.1,16.3,123.0,110.16,84.87
2018,10,24,13,15,0.0,113.5,0.9,16.4,113.5,101.41,77.77
2018,10,24,13,30,0.0,104.0,0.7,16.5,104.0,92.64,70.69
2018,10,24,13,45,0.0,88.0,0.5,16.65,88.0,78.05,58.87
2018,10,24,14,0,0.0,72.0,0.3,16.8,72.0,63.79,47.28
2018,10,24,14,15,0.0,61.0,0.5,16.8,61.0,54.0,39.34
2018,10,24,14,30,0.0,50.0,0.7,16.8,50.0,44.22,31.33
2018,10,24,14,45,0.0,65.5,0.9,16.85,65.5,57.95,42.83
2018,10,24,15,0,0.0,81.0,1.1,16.9,81.0,71.71,54.35
2018,10,24,15,15,0.0,61.0,1.2,16.8,61.0,53.92,39.7
2018,10,24,15,30,0.0,41.0,1.3,16.7,41.0,36.18,24.96
2018,10,24,15,45,0.0,39.0,1.4,16.6,39.0,34.39,23.57
2018,10,24,16,0,0.0,37.0,1.5,16.5,37.0,32.61,22.14
2018,10,24,16,15,0.0,33.0,1.55,16.35,33.0,29.07,19.19
2018,10,24,16,30,0.0,29.0,1.6,16.2,29.0,25.53,16.18
2018,10,24,16,45,0.0,20.0,1.65,16.05,20.0,17.58,9.35
2018,10,24,17,0,0.0,11.0,1.7,15.9,11.0,9.65,2.5
2018,10,24,17,15,0.0,7.5,1.7,15.9,7.5,6.58,0.0
2018,10,24,17,30,0.0,4.0,1.7,15.9,4.0,3.5,0.0
2018,10,24,17,45,0.0,2.0,1.8,15.65,2.0,1.82,0.0
2018,10,24,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,25,6,45,0.0,2.0,2.65,12.65,2.0,1.82,0.0
2018,10,25,7,0,0.0,4.0,2.8,12.9,4.0,3.5,0.0
2018,10,25,7,15,0.0,9.0,3.1,13.3,9.0,7.9,1.08
2018,10,25,7,30,0.0,14.0,3.4,13.7,14.0,12.29,5.22
2018,10,25,7,45,0.0,19.5,3.7,14.15,19.5,17.14,9.68
2018,10,25,8,0,0.0,25.0,4.0,14.6,25.0,22.0,13.24
2018,10,25,8,15,0.0,33.0,4.1,14.85,33.0,29.07,19.3
2018,10,25,8,30,0.0,41.0,4.2,15.1,41.0,36.15,25.28
2018,10,25,8,45,0.0,59.0,4.3,15.35,59.0,52.11,38.72
2018,10,25,9,0,0.0,77.0,4.4,15.6,77.0,68.12,52.03
2018,10,25,9,15,0.5,106.0,4.4,15.95,106.5,93.7,73.13
2018,10,25,9,30,1.0,135.0,4.4,16.3,136.0,119.47,94.1
2018,10,25,9,45,0.5,140.5,4.35,16.65,141.0,124.5,97.82
2018,10,25,10,0,0.0,146.0,4.3,17.0,146.0,129.46,101.48
2018,10,25,10,15,1.0,156.5,4.25,17.3,157.0,139.7,109.47
2018,10,25,10,30,2.0,167.0,4.2,17.6,168.0,150.13,117.57
2018,10,25,10,45,13.0,201.0,4.1,17.9,210.0,188.86,148.57
2018,10,25,11,0,24.0,235.0,4.0,18.2,252.0,235.88,185.76
2018,10,25,11,15,30.0,259.5,3.95,18.45,281.0,266.78,209.76
2018,10,25,11,30,36.0,284.0,3.9,18.7,310.0,298.8,234.47
2018,10,25,11,45,73.0,312.5,3.8,18.95,366.0,361.78,283.77
2018,10,25,12,0,110.0,341.0,3.7,19.2,422.0,428.11,334.75
2018,10,25,12,15,130.0,349.5,3.65,19.4,445.5,475.11,370.1
2018,10,25,12,30,150.0,358.0,3.6,19.6,469.0,509.85,396.15
2018,10,25,12,45,246.0,329.0,3.55,19.8,508.0,591.15,459.01
2018,10,25,13,0,342.0,300.0,3.5,20.0,547.0,658.85,510.91
2018,10,25,13,15,418.5,272.0,3.5,20.05,567.5,726.31,561.64
2018,10,25,13,30,495.0,244.0,3.5,20.1,588.0,777.14,600.33
2018,10,25,13,45,599.0,198.0,3.45,20.2,599.5,838.85,646.98
2018,10,25,14,0,703.0,152.0,3.4,20.3,611.0,891.32,683.79
2018,10,25,14,15,691.5,144.5,3.35,20.3,577.5,870.26,669.58
2018,10,25,14,30,680.0,137.0,3.3,20.3,544.0,846.12,653.85
2018,10,25,14,45,677.0,129.5,3.25,20.25,512.0,827.13,641.95
2018,10,25,15,0,674.0,122.0,3.2,20.2,480.0,805.17,627.93
2018,10,25,15,15,609.0,124.0,3.1,20.05,426.5,735.43,579.26
2018,10,25,15,30,544.0,126.0,3.0,19.9,373.0,665.54,529.82
2018,10,25,15,45,516.0,116.0,2.9,19.8,329.0,607.36,487.98
2018,10,25,16,0,488.0,106.0,2.8,19.7,285.0,556.8,450.92
2018,10,25,16,15,528.5,85.0,2.45,19.25,251.5,552.78,448.49
2018,10,25,16,30,569.0,64.0,2.1,18.8,218.0,536.55,435.35
2018,10,25,16,45,432.0,60.5,1.75,18.35,162.5,411.95,335.37
2018,10,25,17,0,295.0,57.0,1.4,17.9,107.0,296.12,239.0
2018,10,25,17,15,184.0,40.0,1.4,17.9,67.5,195.15,152.06
2018,10,25,17,30,73.0,23.0,1.4,17.9,28.0,83.47,35.99
2018,10,25,17,45,36.5,11.5,1.2,16.7,14.0,28.93,0.0
2018,10,25,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,26,6,45,121.0,11.5,1.9,11.8,18.5,10.46,0.0
2018,10,26,7,0,242.0,23.0,2.0,12.2,37.0,19.51,0.0
2018,10,26,7,15,367.0,33.0,2.3,13.05,79.5,26.86,17.18
2018,10,26,7,30,492.0,43.0,2.6,13.9,122.0,34.07,24.38
2018,10,26,7,45,577.5,48.5,2.9,14.75,175.0,37.2,27.48
2018,10,26,8,0,663.0,54.0,3.2,15.6,228.0,60.49,34.76
2018,10,26,8,15,709.5,58.5,3.05,16.3,280.5,113.73,61.89
2018,10,26,8,30,756.0,63.0,2.9,17.0,333.0,172.67,105.63
2018,10,26,8,45,787.5,66.0,2.75,17.75,383.5,232.34,156.28
2018,10,26,9,0,819.0,69.0,2.6,18.5,434.0,295.17,211.3
2018,10,26,9,15,840.5,71.5,2.6,19.35,479.5,358.73,266.82
2018,10,26,9,30,862.0,74.0,2.6,20.2,525.0,421.22,320.07
2018,10,26,9,45,878.0,76.0,2.6,21.0,565.5,481.63,370.05
2018,10,26,10,0,894.0,78.0,2.6,21.8,606.0,542.04,418.1
2018,10,26,10,15,906.0,78.5,2.65,22.2,639.5,598.39,462.27
2018,10,26,10,30,918.0,79.0,2.7,22.6,673.0,653.7,504.28
2018,10,26,10,45,926.0,80.5,2.75,22.95,699.5,706.05,542.98
2018,10,26,11,0,934.0,82.0,2.8,23.3,726.0,756.47,578.14
2018,10,26,11,15,891.0,103.0,2.85,23.55,729.5,786.48,597.85
2018,10,26,11,30,848.0,124.0,2.9,23.8,733.0,816.4,617.59
2018,10,26,11,45,744.5,170.5,2.95,24.0,710.0,815.66,616.29
2018,10,26,12,0,641.0,217.0,3.0,24.2,687.0,801.57,604.83
2018,10,26,12,15,695.0,194.0,3.05,24.3,703.5,848.6,638.64
2018,10,26,12,30,749.0,171.0,3.1,24.4,720.0,894.17,669.46
2018,10,26,12,45,764.0,162.5,3.1,24.5,717.0,917.44,684.78
2018,10,26,13,0,779.0,154.0,3.1,24.6,714.0,937.68,698.31
2018,10,26,13,15,851.5,120.0,3.1,24.6,719.0,975.46,723.94
2018,10,26,13,30,924.0,86.0,3.1,24.6,724.0,1004.84,743.85
2018,10,26,13,45,922.0,82.5,3.1,24.6,700.0,1003.6,743.72
2018,10,26,14,0,920.0,79.0,3.1,24.6,676.0,998.37,741.42
2018,10,26,14,15,908.5,78.0,3.05,24.5,643.0,983.1,732.53
2018,10,26,14,30,897.0,77.0,3.0,24.4,610.0,964.2,721.42
2018,10,26,14,45,881.0,75.5,2.95,24.35,570.0,936.94,704.65
2018,10,26,15,0,865.0,74.0,2.9,24.3,530.0,906.59,685.82
2018,10,26,15,15,844.5,72.0,2.7,24.05,485.0,868.67,661.13
2018,10,26,15,30,824.0,70.0,2.5,23.8,440.0,837.16,640.7
2018,10,26,15,45,795.0,66.0,2.35,23.55,390.0,784.56,605.47
2018,10,26,16,0,766.0,62.0,2.2,23.3,340.0,730.72,568.7
2018,10,26,16,15,723.0,57.5,1.9,22.65,287.5,664.42,521.57
2018,10,26,16,30,680.0,53.0,1.6,22.0,235.0,598.73,473.11
2018,10,26,16,45,610.0,47.0,1.35,21.4,183.0,513.33,407.65
2018,10,26,17,0,540.0,41.0,1.1,20.8,131.0,438.6,345.94
2018,10,26,17,15,407.0,32.5,1.1,20.8,86.0,322.35,246.99
2018,10,26,17,30,274.0,24.0,1.1,20.8,41.0,205.23,76.48
2018,10,26,17,45,137.0,12.0,1.1,19.8,20.5,80.09,0.0
2018,10,26,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,6,45,122.0,11.5,1.95,13.3,18.0,10.46,0.0
2018,10,27,7,0,244.0,23.0,2.0,13.7,36.0,19.66,0.0
2018,10,27,7,15,381.5,32.5,2.3,14.6,80.0,26.55,16.66
2018,10,27,7,30,519.0,42.0,2.6,15.5,124.0,33.38,23.57
2018,10,27,7,45,594.5,48.0,2.9,16.4,176.0,36.95,27.04
2018,10,27,8,0,670.0,54.0,3.2,17.3,228.0,60.8,34.64
2018,10,27,8,15,716.5,59.0,3.1,17.95,281.0,114.88,62.16
2018,10,27,8,30,763.0,64.0,3.0,18.6,334.0,174.64,106.31
2018,10,27,8,45,793.5,67.0,2.9,19.25,384.0,234.48,156.94
2018,10,27,9,0,824.0,70.0,2.8,19.9,434.0,297.34,211.88
2018,10,27,9,15,845.0,72.5,2.95,20.75,479.5,359.19,266.06
2018,10,27,9,30,866.0,75.0,3.1,21.6,525.0,423.4,320.76
2018,10,27,9,45,881.5,77.0,3.3,22.4,565.5,483.75,371.06
2018,10,27,10,0,897.0,79.0,3.5,23.2,606.0,544.03,419.6
2018,10,27,10,15,907.5,80.5,3.55,23.65,639.0,600.62,464.06
2018,10,27,10,30,918.0,82.0,3.6,24.1,672.0,656.04,506.24
2018,10,27,10,45,924.5,83.0,3.6,24.6,697.0,706.84,543.58
2018,10,27,11,0,931.0,84.0,3.6,25.1,722.0,755.57,577.34
2018,10,27,11,15,937.0,84.5,3.6,25.35,740.0,801.09,607.79
2018,10,27,11,30,943.0,85.0,3.6,25.6,758.0,844.04,636.15
2018,10,27,11,45,946.5,84.5,3.6,25.85,767.0,881.05,660.22
2018,10,27,12,0,950.0,84.0,3.6,26.1,776.0,914.88,682.02
2018,10,27,12,15,949.0,84.0,3.55,26.2,775.5,941.95,699.32
2018,10,27,12,30,948.0,84.0,3.5,26.3,775.0,965.32,714.2
2018,10,27,12,45,946.0,83.5,3.5,26.45,766.5,983.41,725.85
2018,10,27,13,0,944.0,83.0,3.5,26.6,758.0,997.61,735.07
2018,10,27,13,15,939.0,82.0,3.45,26.6,740.5,1004.41,739.67
2018,10,27,13,30,934.0,81.0,3.4,26.6,723.0,1007.19,741.85
2018,10,27,13,45,925.5,80.0,3.4,26.65,697.0,1002.58,739.6
2018,10,27,14,0,917.0,79.0,3.4,26.7,671.0,994.04,735.0
2018,10,27,14,15,906.5,77.5,3.3,26.55,638.0,979.14,726.2
2018,10,27,14,30,896.0,76.0,3.2,26.4,605.0,960.58,715.14
2018,10,27,14,45,881.0,74.5,3.15,26.3,565.5,934.29,699.22
2018,10,27,15,0,866.0,73.0,3.1,26.2,526.0,904.87,681.22
2018,10,27,15,15,847.0,70.5,2.95,25.9,481.5,867.66,657.64
2018,10,27,15,30,828.0,68.0,2.8,25.6,437.0,836.75,638.23
2018,10,27,15,45,799.0,64.5,2.6,25.25,387.0,784.77,603.46
2018,10,27,16,0,770.0,61.0,2.4,24.9,337.0,731.53,567.13
2018,10,27,16,15,727.0,56.5,2.2,24.15,284.5,665.18,520.94
2018,10,27,16,30,684.0,52.0,2.0,23.4,232.0,599.46,473.27
2018,10,27,16,45,614.5,46.0,1.75,22.65,180.5,514.4,408.23
2018,10,27,17,0,545.0,40.0,1.5,21.9,129.0,439.93,346.72
2018,10,27,17,15,410.0,31.5,1.5,21.9,84.0,322.59,245.78
2018,10,27,17,30,275.0,23.0,1.5,21.9,39.0,203.05,53.11
2018,10,27,17,45,137.5,11.5,1.55,20.4,19.5,79.75,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,6,45,123.5,10.0,2.2,13.9,16.5,9.1,0.0
2018,10,28,7,0,247.0,20.0,2.3,14.2,33.0,16.81,0.0
2018,10,28,7,15,398.5,29.5,2.5,15.0,78.5,23.93,14.31
2018,10,28,7,30,550.0,39.0,2.7,15.8,124.0,33.78,23.86
2018,10,28,7,45,623.5,44.5,2.95,16.55,176.0,37.36,27.36
2018,10,28,8,0,697.0,50.0,3.2,17.3,228.0,58.06,31.89
2018,10,28,8,15,742.0,54.0,3.15,18.0,281.0,112.77,59.4
2018,10,28,8,30,787.0,58.0,3.1,18.7,334.0,172.91,103.84
2018,10,28,8,45,816.5,60.5,3.1,19.4,384.0,233.42,155.21
2018,10,28,9,0,846.0,63.0,3.1,20.1,434.0,299.08,212.67
2018,10,28,9,15,866.0,65.0,3.3,20.8,479.5,360.73,267.16
2018,10,28,9,30,886.0,67.0,3.5,21.5,525.0,423.36,321.23
2018,10,28,9,45,900.0,69.5,3.7,22.2,565.0,484.44,372.55
2018,10,28,10,0,914.0,72.0,3.9,22.9,605.0,545.27,421.96
2018,10,28,10,15,924.5,73.0,3.9,23.3,638.0,602.07,466.87
2018,10,28,10,30,935.0,74.0,3.9,23.7,671.0,657.65,509.41
2018,10,28,10,45,942.0,75.0,3.9,24.1,697.0,709.4,547.9
2018,10,28,11,0,949.0,76.0,3.9,24.5,723.0,759.08,582.5
2018,10,28,11,15,953.0,77.0,3.85,24.7,740.5,804.2,612.75
2018,10,28,11,30,957.0,78.0,3.8,24.9,758.0,846.54,640.75
2018,10,28,11,45,958.5,79.0,3.8,25.15,767.0,883.85,665.17
2018,10,28,12,0,960.0,80.0,3.8,25.4,776.0,917.86,687.22
2018,10,28,12,15,959.5,80.5,3.75,25.5,776.0,946.1,705.43
2018,10,28,12,30,959.0,81.0,3.7,25.6,776.0,970.65,721.19
2018,10,28,12,45,956.0,80.5,3.65,25.75,767.0,987.94,732.03
2018,10,28,13,0,953.0,80.0,3.6,25.9,758.0,1001.26,740.39
2018,10,28,13,15,947.0,79.5,3.55,25.9,740.0,1007.72,744.8
2018,10,28,13,30,941.0,79.0,3.5,25.9,722.0,1010.13,746.77
2018,10,28,13,45,933.5,78.0,3.45,25.95,696.5,1006.48,744.78
2018,10,28,14,0,926.0,77.0,3.4,26.0,671.0,998.87,740.41
2018,10,28,14,15,914.0,76.5,3.3,25.9,638.0,983.7,731.27
2018,10,28,14,30,902.0,76.0,3.2,25.8,605.0,964.9,719.9
2018,10,28,14,45,885.5,75.0,3.1,25.7,565.0,937.8,703.04
2018,10,28,15,0,869.0,74.0,3.0,25.6,525.0,907.61,684.16
2018,10,28,15,15,848.0,71.0,2.8,25.3,479.5,867.93,658.5
2018,10,28,15,30,827.0,68.0,2.6,25.0,434.0,834.61,637.04
2018,10,28,15,45,796.5,65.0,2.45,24.7,384.0,782.12,602.06
2018,10,28,16,0,766.0,62.0,2.3,24.4,334.0,728.45,565.52
2018,10,28,16,15,722.0,58.0,2.05,23.65,282.0,662.16,518.93
2018,10,28,16,30,678.0,54.0,1.8,22.9,230.0,596.47,470.83
2018,10,28,16,45,604.0,48.0,1.6,22.15,178.0,514.49,408.17
2018,10,28,17,0,530.0,42.0,1.4,21.4,126.0,432.16,340.48
2018,10,28,17,15,392.0,32.5,1.4,21.4,81.5,312.41,236.93
2018,10,28,17,30,254.0,23.0,1.4,21.4,37.0,189.22,22.92
2018,10,28,17,45,127.0,11.5,1.4,19.85,18.5,74.34,0.0
2018,10,28,18,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,6,45,83.0,10.5,1.7,15.05,14.5,9.55,0.0
2018,10,29,7,0,166.0,21.0,1.8,15.4,29.0,16.68,0.0
2018,10,29,7,15,303.5,33.0,2.1,16.15,70.5,27.13,16.73
2018,10,29,7,30,441.0,45.0,2.4,16.9,112.0,36.1,25.71
2018,10,29,7,45,519.0,52.5,2.65,17.6,161.5,40.7,30.14
2018,10,29,8,0,597.0,60.0,2.9,18.3,211.0,60.46,35.44
2018,10,29,8,15,646.0,66.0,3.1,19.0,262.5,111.29,61.78
2018,10,29,8,30,695.0,72.0,3.3,19.7,314.0,168.13,103.57
2018,10,29,8,45,726.5,76.5,3.45,20.4,362.5,228.3,154.02
2018,10,29,9,0,758.0,81.0,3.6,21.1,411.0,288.64,206.44
