Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,15,780.5,84.5,3.85,21.7,455.5,347.95,258.44
2018,10,29,9,30,803.0,88.0,4.1,22.3,500.0,408.81,310.69
2018,10,29,9,45,755.0,106.0,4.3,22.9,517.0,452.6,348.81
2018,10,29,10,0,707.0,124.0,4.5,23.5,534.0,489.11,379.67
2018,10,29,10,15,686.5,133.5,4.55,23.85,550.0,527.72,410.83
2018,10,29,10,30,666.0,143.0,4.6,24.2,566.0,562.75,438.18
2018,10,29,10,45,684.0,146.0,4.7,24.55,595.5,613.28,476.68
2018,10,29,11,0,702.0,149.0,4.8,24.9,625.0,663.56,514.18
2018,10,29,11,15,761.0,136.0,4.8,25.1,663.5,725.17,559.98
2018,10,29,11,30,820.0,123.0,4.8,25.3,702.0,790.68,605.82
2018,10,29,11,45,801.0,133.0,4.85,25.5,704.5,817.07,623.56
2018,10,29,12,0,782.0,143.0,4.9,25.7,707.0,839.35,638.65
2018,10,29,12,15,768.0,147.5,4.9,25.8,701.5,856.33,650.08
2018,10,29,12,30,754.0,152.0,4.9,25.9,696.0,875.14,662.91
2018,10,29,12,45,738.5,155.0,4.9,26.05,682.5,882.52,667.75
2018,10,29,13,0,723.0,158.0,4.9,26.2,669.0,886.27,670.29
2018,10,29,13,15,616.5,179.5,4.85,26.15,608.0,820.04,624.32
2018,10,29,13,30,510.0,201.0,4.8,26.1,547.0,741.15,567.99
2018,10,29,13,45,530.5,190.5,4.75,26.1,539.0,753.65,578.53
2018,10,29,14,0,551.0,180.0,4.7,26.1,531.0,763.57,586.72
2018,10,29,14,15,528.5,175.5,4.6,26.0,498.5,736.49,567.94
2018,10,29,14,30,506.0,171.0,4.5,25.9,466.0,707.34,547.69
2018,10,29,14,45,465.0,161.0,4.4,25.8,418.0,652.39,508.52
2018,10,29,15,0,424.0,151.0,4.3,25.7,370.0,596.54,468.28
2018,10,29,15,15,530.0,127.0,4.15,25.5,376.0,664.02,521.12
2018,10,29,15,30,636.0,103.0,4.0,25.3,382.0,715.85,560.29
2018,10,29,15,45,643.0,92.0,3.8,25.1,345.5,690.71,542.87
2018,10,29,16,0,650.0,81.0,3.6,24.9,309.0,662.52,523.21
2018,10,29,16,15,600.5,74.5,3.35,24.5,259.0,593.12,472.17
2018,10,29,16,30,551.0,68.0,3.1,24.1,209.0,525.15,420.52
2018,10,29,16,45,474.0,58.5,2.85,23.7,160.0,436.43,349.51
2018,10,29,17,0,397.0,49.0,2.6,23.3,111.0,352.63,279.18
2018,10,29,17,15,271.0,36.5,2.6,23.3,71.0,243.76,183.42
2018,10,29,17,30,145.0,24.0,2.6,23.3,31.0,132.01,0.0
2018,10,29,17,45,72.5,12.0,2.55,22.5,15.5,47.32,0.0
2018,10,29,18,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.65,21.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.95,21.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,21.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.55,21.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.85,21.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,20.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.15,20.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.3,20.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.35,20.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.1,19.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.95,19.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.85,18.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.65,18.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.5,18.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.45,17.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,30,6,45,19.0,8.0,3.5,18.3,9.0,7.28,0.0
2018,10,30,7,0,38.0,16.0,3.6,18.5,18.0,13.15,0.0
2018,10,30,7,15,172.0,33.0,3.75,18.95,57.0,25.7,15.14
2018,10,30,7,30,306.0,50.0,3.9,19.4,96.0,38.48,27.4
2018,10,30,7,45,266.0,62.5,4.05,19.85,113.5,46.89,35.18
2018,10,30,8,0,226.0,75.0,4.2,20.3,131.0,64.5,44.61
2018,10,30,8,15,125.5,95.0,4.45,20.85,127.5,90.31,64.7
2018,10,30,8,30,25.0,115.0,4.7,21.4,124.0,101.89,77.9
2018,10,30,8,45,32.5,140.5,4.95,21.9,153.5,127.67,98.48
2018,10,30,9,0,40.0,166.0,5.2,22.4,183.0,154.95,120.17
2018,10,30,9,15,84.0,193.5,5.35,22.85,234.5,197.76,153.45
2018,10,30,9,30,128.0,221.0,5.5,23.3,286.0,248.87,193.53
2018,10,30,9,45,92.0,225.5,5.65,23.7,274.0,243.76,189.79
2018,10,30,10,0,56.0,230.0,5.8,24.1,262.0,236.65,183.97
2018,10,30,10,15,39.0,226.5,5.8,24.4,249.5,228.71,177.3
2018,10,30,10,30,22.0,223.0,5.8,24.7,237.0,213.55,164.82
2018,10,30,10,45,23.5,204.0,5.8,25.0,219.5,204.16,157.22
2018,10,30,11,0,25.0,185.0,5.8,25.3,202.0,189.35,145.43
2018,10,30,11,15,60.5,239.5,5.75,25.5,281.5,270.88,209.42
2018,10,30,11,30,96.0,294.0,5.7,25.7,361.0,357.25,275.91
2018,10,30,11,45,115.5,316.0,5.7,25.9,398.0,413.71,318.53
2018,10,30,12,0,135.0,338.0,5.7,26.1,435.0,460.76,353.8
2018,10,30,12,15,172.5,335.0,5.6,26.25,459.0,498.37,382.55
2018,10,30,12,30,210.0,332.0,5.5,26.4,483.0,537.15,412.02
2018,10,30,12,45,423.5,262.0,5.45,26.5,561.5,698.46,535.55
2018,10,30,13,0,637.0,192.0,5.4,26.6,640.0,841.42,641.84
2018,10,30,13,15,669.0,174.5,5.3,26.65,635.0,863.82,656.73
2018,10,30,13,30,701.0,157.0,5.2,26.7,630.0,883.02,670.06
2018,10,30,13,45,700.5,148.5,5.15,26.75,606.5,877.83,666.76
2018,10,30,14,0,700.0,140.0,5.1,26.8,583.0,869.27,661.42
2018,10,30,14,15,728.0,127.5,5.0,26.7,567.5,879.9,669.8
2018,10,30,14,30,756.0,115.0,4.9,26.6,552.0,886.51,675.42
2018,10,30,14,45,751.0,108.0,4.8,26.55,517.5,864.92,661.32
2018,10,30,15,0,746.0,101.0,4.7,26.5,483.0,840.19,645.22
2018,10,30,15,15,729.5,95.5,4.45,26.25,441.5,804.08,620.75
2018,10,30,15,30,713.0,90.0,4.2,26.0,400.0,765.73,594.88
2018,10,30,15,45,674.5,86.0,4.0,25.8,351.5,708.78,555.1
2018,10,30,16,0,636.0,82.0,3.8,25.6,303.0,651.51,514.25
2018,10,30,16,15,582.5,75.5,3.55,25.2,253.0,579.57,461.32
2018,10,30,16,30,529.0,69.0,3.3,24.8,203.0,509.34,407.76
2018,10,30,16,45,445.0,60.0,3.05,24.45,154.5,417.24,333.58
2018,10,30,17,0,361.0,51.0,2.8,24.1,106.0,330.44,260.76
2018,10,30,17,15,236.0,36.5,2.8,24.1,66.5,223.19,165.91
2018,10,30,17,30,111.0,22.0,2.8,24.1,27.0,109.22,0.0
2018,10,30,17,45,55.5,11.0,2.8,23.45,13.5,10.01,0.0
2018,10,30,18,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.95,22.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.25,22.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,22.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,22.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.85,20.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,20.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.5,20.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.7,20.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.85,20.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,4.0,20.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,4.0,20.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.95,20.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.85,20.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.55,20.8,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.3,20.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.95,20.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,45,0.0,2.0,2.8,20.85,2.0,0.0,0.0
2018,10,31,7,0,0.0,4.0,2.8,20.9,4.0,3.64,0.0
2018,10,31,7,15,0.0,8.0,2.95,21.15,8.0,7.02,0.0
2018,10,31,7,30,0.0,12.0,3.1,21.4,12.0,10.53,3.34
2018,10,31,7,45,0.0,16.0,3.25,21.65,16.0,14.06,6.54
2018,10,31,8,0,0.0,20.0,3.4,21.9,20.0,17.58,9.04
2018,10,31,8,15,0.0,18.0,3.4,22.05,18.0,15.83,7.59
2018,10,31,8,30,0.0,16.0,3.4,22.2,16.0,14.07,6.11
2018,10,31,8,45,0.0,32.5,3.45,22.4,32.5,28.64,18.2
2018,10,31,9,0,0.0,49.0,3.5,22.6,49.0,43.25,30.18
2018,10,31,9,15,18.0,107.0,3.55,22.75,116.0,101.21,77.05
2018,10,31,9,30,36.0,165.0,3.6,22.9,183.0,161.08,124.81
2018,10,31,9,45,26.0,182.0,3.65,23.1,195.5,175.07,135.7
2018,10,31,10,0,16.0,199.0,3.7,23.3,208.0,185.04,143.23
2018,10,31,10,15,20.5,213.5,3.7,23.45,226.0,202.24,156.47
2018,10,31,10,30,25.0,228.0,3.7,23.6,244.0,220.03,170.11
2018,10,31,10,45,39.5,256.0,3.75,23.7,282.0,264.42,204.52
2018,10,31,11,0,54.0,284.0,3.8,23.8,320.0,305.63,236.12
2018,10,31,11,15,34.5,260.0,3.7,23.9,283.0,271.69,209.33
2018,10,31,11,30,15.0,236.0,3.6,24.0,246.0,226.78,174.08
2018,10,31,11,45,17.5,246.5,3.55,24.1,258.5,240.11,184.36
2018,10,31,12,0,20.0,257.0,3.5,24.2,271.0,253.76,194.77
2018,10,31,12,15,19.0,253.5,3.3,24.25,267.0,250.88,192.38
2018,10,31,12,30,18.0,250.0,3.1,24.3,263.0,247.87,189.97
2018,10,31,12,45,19.5,253.0,2.9,24.3,267.0,253.56,194.37
2018,10,31,13,0,21.0,256.0,2.7,24.3,271.0,259.39,198.89
2018,10,31,13,15,18.0,242.5,2.5,24.25,255.0,244.25,187.29
2018,10,31,13,30,15.0,229.0,2.3,24.2,239.0,228.92,175.59
2018,10,31,13,45,15.0,210.5,2.1,24.15,220.0,211.22,162.2
2018,10,31,14,0,15.0,192.0,1.9,24.1,201.0,193.41,148.67
2018,10,31,14,15,12.5,176.0,1.9,23.9,183.5,175.65,135.18
2018,10,31,14,30,10.0,160.0,1.9,23.7,166.0,157.84,121.53
2018,10,31,14,45,48.5,187.5,1.95,23.5,212.5,238.56,186.86
2018,10,31,15,0,87.0,215.0,2.0,23.3,259.0,310.6,244.28
2018,10,31,15,15,54.5,172.0,2.25,22.95,198.5,230.2,181.68
2018,10,31,15,30,22.0,129.0,2.5,22.6,138.0,151.46,118.89
2018,10,31,15,45,18.0,98.0,2.8,22.2,105.0,113.28,88.48
2018,10,31,16,0,14.0,67.0,3.1,21.8,72.0,75.78,57.92
2018,10,31,16,15,8.5,68.5,3.4,21.15,71.5,68.4,51.79
2018,10,31,16,30,3.0,70.0,3.7,20.5,71.0,68.2,51.46
2018,10,31,16,45,1.5,55.0,4.0,19.9,55.5,52.76,38.37
2018,10,31,17,0,0.0,40.0,4.3,19.3,40.0,37.26,25.01
2018,10,31,17,15,0.0,25.5,4.3,19.3,25.5,22.94,12.11
2018,10,31,17,30,0.0,11.0,4.3,19.3,11.0,9.68,0.0
2018,10,31,17,45,0.0,5.5,4.25,18.05,5.5,5.0,0.0
2018,10,31,18,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,1,6,45,118.0,9.5,3.7,8.9,14.0,0.0,0.0
2018,11,1,7,0,236.0,19.0,3.8,8.9,28.0,17.28,0.0
2018,11,1,7,15,394.5,27.0,4.0,9.35,71.0,22.03,12.4
2018,11,1,7,30,553.0,35.0,4.2,9.8,114.0,30.36,21.28
2018,11,1,7,45,632.5,40.5,4.4,10.3,166.5,34.13,25.11
2018,11,1,8,0,712.0,46.0,4.6,10.8,219.0,54.82,29.98
2018,11,1,8,15,758.5,49.5,4.8,11.45,272.0,109.85,58.01
2018,11,1,8,30,805.0,53.0,5.0,12.1,325.0,173.36,106.41
2018,11,1,8,45,835.0,55.5,5.25,12.75,375.5,234.39,159.91
2018,11,1,9,0,865.0,58.0,5.5,13.4,426.0,298.13,218.14
2018,11,1,9,15,885.5,60.5,5.5,13.9,472.0,361.13,276.14
2018,11,1,9,30,906.0,63.0,5.5,14.4,518.0,425.17,333.86
2018,11,1,9,45,920.5,65.0,5.55,14.85,558.5,486.73,388.19
2018,11,1,10,0,935.0,67.0,5.6,15.3,599.0,548.04,440.63
2018,11,1,10,15,945.0,68.0,5.5,15.65,632.0,605.26,488.09
2018,11,1,10,30,955.0,69.0,5.4,16.0,665.0,661.16,532.96
2018,11,1,10,45,962.0,70.5,5.35,16.35,691.0,714.01,574.29
2018,11,1,11,0,969.0,72.0,5.3,16.7,717.0,764.76,611.51
2018,11,1,11,15,972.5,72.5,5.2,17.0,734.0,809.46,642.59
2018,11,1,11,30,976.0,73.0,5.1,17.3,751.0,851.29,671.17
2018,11,1,11,45,977.0,73.5,4.95,17.55,759.0,888.0,695.54
2018,11,1,12,0,978.0,74.0,4.8,17.8,767.0,921.32,717.19
2018,11,1,12,15,977.5,74.0,4.7,17.95,767.0,949.2,735.46
2018,11,1,12,30,977.0,74.0,4.6,18.1,767.0,973.33,751.05
2018,11,1,12,45,973.5,74.5,4.45,18.25,758.0,991.44,761.99
2018,11,1,13,0,970.0,75.0,4.3,18.4,749.0,1005.55,770.49
2018,11,1,13,15,963.0,74.5,4.15,18.45,730.5,1011.11,773.78
2018,11,1,13,30,956.0,74.0,4.0,18.5,712.0,1012.56,774.44
2018,11,1,13,45,947.0,73.5,3.8,18.55,686.0,1008.03,770.83
2018,11,1,14,0,938.0,73.0,3.6,18.6,660.0,999.53,764.68
2018,11,1,14,15,891.5,81.5,3.5,18.55,616.0,962.65,740.13
2018,11,1,14,30,845.0,90.0,3.4,18.5,572.0,932.57,720.51
2018,11,1,14,45,736.0,110.0,3.3,18.45,509.0,851.21,664.48
2018,11,1,15,0,627.0,130.0,3.2,18.4,446.0,764.45,603.8
2018,11,1,15,15,641.0,114.0,3.1,18.2,412.0,745.85,592.45
2018,11,1,15,30,655.0,98.0,3.0,18.0,378.0,723.44,577.68
2018,11,1,15,45,706.0,78.5,2.85,17.8,347.5,723.56,579.16
2018,11,1,16,0,757.0,59.0,2.7,17.6,317.0,712.82,572.04
2018,11,1,16,15,696.0,56.0,2.4,16.95,263.0,635.44,514.33
2018,11,1,16,30,635.0,53.0,2.1,16.3,209.0,559.84,456.13
2018,11,1,16,45,572.0,45.5,1.8,15.65,160.5,486.28,396.61
2018,11,1,17,0,509.0,38.0,1.5,15.0,112.0,411.28,331.05
2018,11,1,17,15,360.0,28.5,1.5,15.0,70.0,287.47,216.1
2018,11,1,17,30,211.0,19.0,1.5,15.0,28.0,132.8,0.0
2018,11,1,17,45,105.5,9.5,1.45,13.75,14.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,2,6,45,101.5,8.5,1.5,7.7,12.5,0.0,0.0
2018,11,2,7,0,203.0,17.0,1.6,8.0,25.0,15.46,0.0
2018,11,2,7,15,383.0,25.5,1.9,9.0,69.0,20.74,11.14
2018,11,2,7,30,563.0,34.0,2.2,10.0,113.0,29.52,20.51
2018,11,2,7,45,641.5,39.5,2.55,11.0,165.5,33.34,24.33
2018,11,2,8,0,720.0,45.0,2.9,12.0,218.0,54.0,29.13
2018,11,2,8,15,767.0,48.0,2.85,12.7,271.0,109.05,56.7
2018,11,2,8,30,814.0,51.0,2.8,13.4,324.0,172.61,104.57
2018,11,2,8,45,845.0,53.5,2.7,14.1,374.5,234.27,157.78
2018,11,2,9,0,876.0,56.0,2.6,14.8,425.0,298.77,215.42
2018,11,2,9,15,895.5,58.0,2.65,15.75,470.5,361.48,271.59
2018,11,2,9,30,915.0,60.0,2.7,16.7,516.0,425.08,326.98
2018,11,2,9,45,929.5,61.0,2.75,17.6,556.0,486.02,378.51
2018,11,2,10,0,944.0,62.0,2.8,18.5,596.0,546.66,427.83
2018,11,2,10,15,954.5,63.0,2.75,18.95,629.5,604.47,473.61
2018,11,2,10,30,965.0,64.0,2.7,19.4,663.0,660.99,516.76
2018,11,2,10,45,972.0,65.5,2.7,19.9,689.0,714.18,556.14
2018,11,2,11,0,979.0,67.0,2.7,20.4,715.0,765.24,591.3
2018,11,2,11,15,981.5,67.5,2.6,20.6,731.5,809.47,620.32
2018,11,2,11,30,984.0,68.0,2.5,20.8,748.0,850.73,646.85
2018,11,2,11,45,985.0,69.0,2.45,21.05,756.5,888.15,670.68
2018,11,2,12,0,986.0,70.0,2.4,21.3,765.0,922.17,692.02
2018,11,2,12,15,986.0,70.0,2.35,21.45,765.5,950.61,709.76
2018,11,2,12,30,986.0,70.0,2.3,21.6,766.0,975.3,725.02
2018,11,2,12,45,983.5,69.5,2.25,21.75,756.5,993.24,735.87
2018,11,2,13,0,981.0,69.0,2.2,21.9,747.0,1007.15,744.23
2018,11,2,13,15,975.5,68.5,2.15,21.95,729.0,1014.16,748.53
2018,11,2,13,30,970.0,68.0,2.1,22.0,711.0,1017.03,750.37
2018,11,2,13,45,963.0,67.0,2.05,22.05,685.5,1013.76,748.44
2018,11,2,14,0,956.0,66.0,2.0,22.1,660.0,1006.44,744.11
2018,11,2,14,15,944.5,65.5,1.95,22.1,627.0,991.52,735.18
2018,11,2,14,30,933.0,65.0,1.9,22.1,594.0,972.88,724.02
2018,11,2,14,45,916.5,64.5,1.8,22.05,554.5,946.05,707.08
2018,11,2,15,0,900.0,64.0,1.7,22.0,515.0,916.06,688.11
2018,11,2,15,15,879.5,61.5,1.6,21.8,469.0,876.93,663.29
2018,11,2,15,30,859.0,59.0,1.5,21.6,423.0,835.37,636.57
2018,11,2,15,45,829.0,56.0,1.35,21.45,373.0,783.08,601.22
2018,11,2,16,0,799.0,53.0,1.2,21.3,323.0,737.54,569.81
2018,11,2,16,15,752.5,49.5,1.15,20.65,270.5,669.51,523.18
2018,11,2,16,30,706.0,46.0,1.1,20.0,218.0,602.34,474.88
2018,11,2,16,45,630.0,40.5,1.0,19.35,166.0,513.54,406.91
2018,11,2,17,0,554.0,35.0,0.9,18.7,114.0,429.0,337.07
2018,11,2,17,15,397.0,27.0,0.9,18.7,71.5,307.61,223.6
2018,11,2,17,30,240.0,19.0,0.9,18.7,29.0,148.42,0.0
2018,11,2,17,45,120.0,9.5,1.05,17.15,14.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,3,6,45,88.0,9.0,3.3,10.1,12.0,0.0,0.0
2018,11,3,7,0,176.0,18.0,3.4,10.3,24.0,16.37,0.0
2018,11,3,7,15,324.0,28.5,3.55,10.95,64.0,23.55,12.92
2018,11,3,7,30,472.0,39.0,3.7,11.6,104.0,31.39,21.93
2018,11,3,7,45,552.5,46.0,3.8,12.25,153.5,35.84,26.39
2018,11,3,8,0,633.0,53.0,3.9,12.9,203.0,55.34,31.71
2018,11,3,8,15,682.5,58.0,4.05,13.7,254.5,110.24,60.99
2018,11,3,8,30,732.0,63.0,4.2,14.5,306.0,167.73,103.86
2018,11,3,8,45,764.5,66.5,4.35,15.35,354.5,225.93,153.82
2018,11,3,9,0,797.0,70.0,4.5,16.2,403.0,287.42,208.6
2018,11,3,9,15,819.0,72.5,4.95,16.95,447.5,347.4,262.87
2018,11,3,9,30,841.0,75.0,5.4,17.7,492.0,408.75,317.4
2018,11,3,9,45,855.5,78.0,5.85,18.5,531.0,468.45,369.35
2018,11,3,10,0,870.0,81.0,6.3,19.3,570.0,527.22,419.12
2018,11,3,10,15,880.5,83.0,6.4,19.7,602.0,582.37,464.82
2018,11,3,10,30,891.0,85.0,6.5,20.1,634.0,636.43,508.43
2018,11,3,10,45,897.0,86.5,6.6,20.5,658.5,685.67,547.29
2018,11,3,11,0,903.0,88.0,6.7,20.9,683.0,732.89,583.33
2018,11,3,11,15,912.0,86.5,6.7,21.15,700.5,776.94,614.91
2018,11,3,11,30,921.0,85.0,6.7,21.4,718.0,818.68,644.54
2018,11,3,11,45,927.5,83.5,6.7,21.7,727.5,855.85,670.51
2018,11,3,12,0,934.0,82.0,6.7,22.0,737.0,890.11,694.25
2018,11,3,12,15,932.5,82.5,6.65,22.15,736.5,916.51,712.47
2018,11,3,12,30,931.0,83.0,6.6,22.3,736.0,939.31,728.15
2018,11,3,12,45,926.5,83.0,6.55,22.45,726.5,955.08,738.9
2018,11,3,13,0,922.0,83.0,6.5,22.6,717.0,967.01,747.06
2018,11,3,13,15,915.5,83.0,6.4,22.65,699.5,973.19,751.32
2018,11,3,13,30,909.0,83.0,6.3,22.7,682.0,975.49,753.03
2018,11,3,13,45,899.0,82.5,6.2,22.7,656.5,970.01,749.55
2018,11,3,14,0,889.0,82.0,6.1,22.7,631.0,960.76,743.62
2018,11,3,14,15,876.0,81.0,5.95,22.7,598.5,944.41,732.51
2018,11,3,14,30,863.0,80.0,5.8,22.7,566.0,924.62,719.13
2018,11,3,14,45,844.5,78.5,5.7,22.65,527.0,905.25,706.58
2018,11,3,15,0,826.0,77.0,5.6,22.6,488.0,873.45,685.1
2018,11,3,15,15,799.0,74.5,5.3,22.4,442.5,830.08,654.45
2018,11,3,15,30,772.0,72.0,5.0,22.2,397.0,784.74,622.11
2018,11,3,15,45,694.5,76.0,4.7,22.0,341.5,708.65,566.36
2018,11,3,16,0,617.0,80.0,4.4,21.8,286.0,630.25,507.77
2018,11,3,16,15,544.5,73.5,4.1,21.4,233.0,544.78,442.69
2018,11,3,16,30,472.0,67.0,3.8,21.0,180.0,462.51,377.37
2018,11,3,16,45,290.0,58.5,3.5,20.6,122.5,303.49,246.73
2018,11,3,17,0,108.0,50.0,3.2,20.2,65.0,152.69,119.86
2018,11,3,17,15,100.5,33.5,3.2,20.2,42.5,126.37,89.07
2018,11,3,17,30,93.0,17.0,3.2,20.2,20.0,66.19,0.0
2018,11,3,17,45,46.5,8.5,2.85,19.45,10.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,4,6,45,38.5,7.5,3.85,12.3,8.5,0.0,0.0
2018,11,4,7,0,77.0,15.0,3.8,12.2,17.0,13.64,0.0
2018,11,4,7,15,166.5,30.0,3.8,12.5,48.0,23.5,12.37
2018,11,4,7,30,256.0,45.0,3.8,12.8,79.0,34.72,24.66
2018,11,4,7,45,418.5,51.0,3.85,13.15,136.0,39.86,29.81
2018,11,4,8,0,581.0,57.0,3.9,13.5,193.0,57.24,34.22
2018,11,4,8,15,636.0,62.0,3.9,14.1,243.5,106.28,59.47
2018,11,4,8,30,691.0,67.0,3.9,14.7,294.0,161.99,100.77
2018,11,4,8,45,728.0,70.5,3.95,15.35,342.5,221.39,151.36
2018,11,4,9,0,765.0,74.0,4.0,16.0,391.0,281.84,204.88
2018,11,4,9,15,790.0,76.5,4.0,16.45,435.5,340.88,257.89
2018,11,4,9,30,815.0,79.0,4.0,16.9,480.0,401.69,311.36
2018,11,4,9,45,832.5,81.5,4.05,17.4,519.0,460.59,361.97
2018,11,4,10,0,850.0,84.0,4.1,17.9,558.0,519.8,411.24
2018,11,4,10,15,853.0,88.5,4.05,18.25,588.0,572.96,454.37
2018,11,4,10,30,856.0,93.0,4.0,18.6,618.0,624.44,494.79
2018,11,4,10,45,723.0,143.0,3.95,18.95,598.5,632.09,499.43
2018,11,4,11,0,590.0,193.0,3.9,19.3,579.0,624.18,491.56
2018,11,4,11,15,428.0,251.5,3.8,19.55,535.5,586.35,460.22
2018,11,4,11,30,266.0,310.0,3.7,19.8,492.0,529.51,413.92
2018,11,4,11,45,227.5,319.5,3.6,20.05,476.5,509.54,398.02
2018,11,4,12,0,189.0,329.0,3.5,20.3,461.0,497.84,387.86
2018,11,4,12,15,286.5,311.5,3.4,20.5,511.5,587.72,456.71
2018,11,4,12,30,384.0,294.0,3.3,20.7,562.0,667.48,516.5
2018,11,4,12,45,581.0,217.0,3.15,20.85,617.0,792.19,609.8
2018,11,4,13,0,778.0,140.0,3.0,21.0,672.0,905.05,687.82
2018,11,4,13,15,838.0,113.5,2.9,21.1,674.0,943.71,712.78
2018,11,4,13,30,898.0,87.0,2.8,21.2,676.0,968.34,728.74
2018,11,4,13,45,890.0,86.0,2.65,21.25,651.5,964.21,725.21
2018,11,4,14,0,882.0,85.0,2.5,21.3,627.0,956.34,719.58
2018,11,4,14,15,871.5,83.0,2.4,21.25,595.0,941.23,709.99
2018,11,4,14,30,861.0,81.0,2.3,21.2,563.0,922.65,698.23
2018,11,4,14,45,806.0,88.0,2.2,21.15,514.5,880.33,670.37
2018,11,4,15,0,751.0,95.0,2.1,21.1,466.0,826.26,634.35
2018,11,4,15,15,538.0,124.5,2.0,20.9,377.5,663.47,520.34
2018,11,4,15,30,325.0,154.0,1.9,20.7,289.0,478.73,382.16
2018,11,4,15,45,394.5,122.0,1.8,20.5,266.5,507.54,407.6
2018,11,4,16,0,464.0,90.0,1.7,20.3,244.0,511.18,412.25
2018,11,4,16,15,543.5,71.0,1.5,19.7,222.0,540.26,434.42
2018,11,4,16,30,623.0,52.0,1.3,19.1,200.0,553.13,442.46
2018,11,4,16,45,542.0,45.5,1.1,18.5,151.0,463.97,371.1
2018,11,4,17,0,461.0,39.0,0.9,17.9,102.0,380.19,299.67
2018,11,4,17,15,315.5,28.5,0.9,17.9,63.0,259.22,183.14
2018,11,4,17,30,170.0,18.0,0.9,17.9,24.0,108.94,0.0
2018,11,4,17,45,85.0,9.0,0.95,16.65,12.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,5,6,45,54.5,7.5,3.2,14.8,9.0,0.0,0.0
2018,11,5,7,0,109.0,15.0,3.3,15.0,18.0,13.64,0.0
2018,11,5,7,15,184.0,25.5,3.35,15.45,44.0,19.99,9.09
2018,11,5,7,30,259.0,36.0,3.4,15.9,70.0,27.79,18.3
2018,11,5,7,45,280.5,46.0,3.5,16.35,98.0,34.83,24.98
2018,11,5,8,0,302.0,56.0,3.6,16.8,126.0,49.2,31.4
2018,11,5,8,15,151.5,62.5,3.6,17.35,97.5,65.26,43.59
2018,11,5,8,30,1.0,69.0,3.6,17.9,69.0,60.99,45.88
2018,11,5,8,45,0.5,87.5,3.65,18.5,87.5,77.01,59.1
2018,11,5,9,0,0.0,106.0,3.7,19.1,106.0,93.15,72.17
2018,11,5,9,15,0.5,110.5,3.85,19.7,110.5,97.59,75.43
2018,11,5,9,30,1.0,115.0,4.0,20.3,115.0,102.04,78.67
2018,11,5,9,45,111.0,143.0,4.15,20.9,204.5,181.95,142.66
2018,11,5,10,0,221.0,171.0,4.3,21.5,294.0,275.14,216.97
2018,11,5,10,15,250.0,208.0,4.5,21.95,354.5,340.85,268.64
2018,11,5,10,30,279.0,245.0,4.7,22.4,415.0,409.93,322.1
2018,11,5,10,45,194.0,271.0,4.9,22.85,391.5,388.76,304.45
2018,11,5,11,0,109.0,297.0,5.1,23.3,368.0,357.9,278.88
2018,11,5,11,15,345.0,242.0,5.2,23.6,475.0,504.34,395.54
2018,11,5,11,30,581.0,187.0,5.3,23.9,582.0,666.44,520.36
2018,11,5,11,45,595.0,189.0,5.4,24.2,597.5,704.27,547.7
2018,11,5,12,0,609.0,191.0,5.5,24.5,613.0,740.83,574.41
2018,11,5,12,15,668.5,172.0,5.5,24.7,635.5,793.63,613.08
2018,11,5,12,30,728.0,153.0,5.5,24.9,658.0,845.64,649.63
2018,11,5,12,45,770.0,137.0,5.45,25.1,665.5,878.44,672.05
2018,11,5,13,0,812.0,121.0,5.4,25.3,673.0,914.59,696.85
2018,11,5,13,15,840.0,106.5,5.3,25.35,665.5,936.07,711.46
2018,11,5,13,30,868.0,92.0,5.2,25.4,658.0,944.31,717.02
2018,11,5,13,45,765.0,125.0,5.05,25.45,610.0,899.28,685.4
2018,11,5,14,0,662.0,158.0,4.9,25.5,562.0,847.38,649.19
2018,11,5,14,15,602.5,166.0,4.75,25.45,519.0,798.44,615.17
2018,11,5,14,30,543.0,174.0,4.6,25.4,476.0,741.12,574.7
2018,11,5,14,45,575.5,151.5,4.45,25.35,451.5,746.74,579.97
2018,11,5,15,0,608.0,129.0,4.3,25.3,427.0,742.15,577.77
2018,11,5,15,15,683.5,100.0,4.05,25.15,406.0,762.66,593.68
2018,11,5,15,30,759.0,71.0,3.8,25.0,385.0,769.99,599.83
2018,11,5,15,45,727.0,67.0,3.55,24.8,338.0,717.45,562.59
2018,11,5,16,0,695.0,63.0,3.3,24.6,291.0,664.04,524.15
2018,11,5,16,15,643.5,58.5,2.9,24.05,241.5,599.79,476.45
2018,11,5,16,30,592.0,54.0,2.5,23.5,192.0,532.67,424.61
2018,11,5,16,45,509.0,46.5,2.05,22.9,144.0,442.14,351.74
2018,11,5,17,0,426.0,39.0,1.6,22.3,96.0,357.28,279.04
2018,11,5,17,15,279.5,27.5,1.6,22.3,58.0,235.14,160.69
2018,11,5,17,30,133.0,16.0,1.6,22.3,20.0,86.85,0.0
2018,11,5,17,45,66.5,8.0,1.5,21.15,10.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,6,45,65.0,7.5,0.6,15.8,9.0,0.0,0.0
2018,11,6,7,0,130.0,15.0,0.6,15.8,18.0,13.64,0.0
2018,11,6,7,15,280.0,26.5,0.8,16.4,55.5,21.97,9.98
2018,11,6,7,30,430.0,38.0,1.0,17.0,93.0,30.76,20.74
2018,11,6,7,45,516.0,45.0,1.15,17.6,141.0,35.2,25.18
2018,11,6,8,0,602.0,52.0,1.3,18.2,189.0,53.12,30.14
2018,11,6,8,15,489.0,68.0,1.25,18.65,197.0,98.11,57.43
2018,11,6,8,30,376.0,84.0,1.2,19.1,205.0,127.46,84.13
2018,11,6,8,45,207.5,113.5,1.1,19.6,182.0,142.9,104.62
2018,11,6,9,0,39.0,143.0,1.0,20.1,159.0,135.64,105.02
2018,11,6,9,15,37.0,167.5,1.1,20.95,184.0,160.01,124.39
2018,11,6,9,30,35.0,192.0,1.2,21.8,209.0,184.66,143.46
2018,11,6,9,45,33.5,205.0,1.3,22.6,222.5,199.49,154.52
2018,11,6,10,0,32.0,218.0,1.4,23.4,236.0,214.24,165.37
2018,11,6,10,15,33.5,231.0,1.6,23.9,250.5,230.63,177.63
2018,11,6,10,30,35.0,244.0,1.8,24.4,265.0,247.32,190.03
2018,11,6,10,45,24.5,232.0,1.95,24.85,247.0,225.75,172.89
2018,11,6,11,0,14.0,220.0,2.1,25.3,229.0,208.96,159.45
2018,11,6,11,15,11.5,213.5,2.2,25.5,221.0,202.15,153.98
2018,11,6,11,30,9.0,207.0,2.3,25.7,213.0,195.01,148.26
2018,11,6,11,45,7.0,195.5,2.35,25.95,200.0,183.25,138.96
2018,11,6,12,0,5.0,184.0,2.4,26.2,187.0,171.25,129.5
2018,11,6,12,15,6.0,190.5,2.45,26.35,194.5,178.85,135.35
2018,11,6,12,30,7.0,197.0,2.5,26.5,202.0,186.61,141.31
2018,11,6,12,45,17.5,227.5,2.55,26.6,239.5,226.95,172.62
2018,11,6,13,0,28.0,258.0,2.6,26.7,277.0,284.28,216.4
2018,11,6,13,15,73.5,278.5,2.65,26.75,326.5,352.78,269.44
2018,11,6,13,30,119.0,299.0,2.7,26.8,376.0,440.88,335.92
2018,11,6,13,45,125.5,289.5,2.7,26.85,368.0,440.33,335.83
2018,11,6,14,0,132.0,280.0,2.7,26.9,360.0,439.27,335.84
2018,11,6,14,15,345.5,215.0,2.7,26.85,409.5,584.67,449.51
2018,11,6,14,30,559.0,150.0,2.7,26.8,459.0,735.07,561.21
2018,11,6,14,45,678.0,115.5,2.7,26.75,464.0,798.89,606.13
2018,11,6,15,0,797.0,81.0,2.7,26.7,469.0,848.51,641.57
2018,11,6,15,15,770.5,78.5,2.6,26.55,425.0,806.39,613.46
2018,11,6,15,30,744.0,76.0,2.5,26.4,381.0,762.33,584.35
2018,11,6,15,45,706.0,72.0,2.4,26.2,333.0,705.21,545.42
2018,11,6,16,0,668.0,68.0,2.3,26.0,285.0,653.12,509.1
2018,11,6,16,15,613.0,62.5,2.0,25.45,235.5,581.24,456.49
2018,11,6,16,30,558.0,57.0,1.7,24.9,186.0,511.31,403.28
2018,11,6,16,45,470.5,49.5,1.4,24.35,139.0,419.02,329.69
2018,11,6,17,0,383.0,42.0,1.1,23.8,92.0,332.28,256.57
2018,11,6,17,15,245.5,28.5,1.1,23.8,55.0,213.93,141.03
2018,11,6,17,30,108.0,15.0,1.1,23.8,18.0,72.26,0.0
2018,11,6,17,45,54.0,7.5,1.1,22.65,9.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,20.45,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,7,6,45,34.0,6.5,1.15,20.3,7.5,0.0,0.0
2018,11,7,7,0,68.0,13.0,1.1,20.4,15.0,11.82,0.0
2018,11,7,7,15,178.5,27.0,1.25,21.0,46.0,21.23,8.52
2018,11,7,7,30,289.0,41.0,1.4,21.6,77.0,31.82,21.1
2018,11,7,7,45,343.0,47.5,1.6,22.2,110.0,36.96,26.11
2018,11,7,8,0,397.0,54.0,1.8,22.8,143.0,49.81,29.92
2018,11,7,8,15,198.5,61.0,1.85,23.25,105.5,66.33,41.6
2018,11,7,8,30,0.0,68.0,1.9,23.7,68.0,59.95,43.97
2018,11,7,8,45,50.0,90.5,1.9,24.1,110.5,90.1,66.49
2018,11,7,9,0,100.0,113.0,1.9,24.5,153.0,127.88,95.56
2018,11,7,9,15,163.5,151.0,1.9,24.9,225.5,189.77,143.77
2018,11,7,9,30,227.0,189.0,1.9,25.3,298.0,262.77,200.34
2018,11,7,9,45,419.5,164.5,1.85,25.65,386.5,347.44,264.7
2018,11,7,10,0,612.0,140.0,1.8,26.0,475.0,451.57,343.53
2018,11,7,10,15,613.5,138.0,1.75,26.25,490.5,486.27,370.3
2018,11,7,10,30,615.0,136.0,1.7,26.5,506.0,519.46,395.51
2018,11,7,10,45,465.0,181.0,1.65,26.75,467.5,494.14,375.86
2018,11,7,11,0,315.0,226.0,1.6,27.0,429.0,448.94,341.05
2018,11,7,11,15,275.5,241.5,1.55,27.2,422.5,451.97,342.57
2018,11,7,11,30,236.0,257.0,1.5,27.4,416.0,451.39,340.93
2018,11,7,11,45,171.5,282.0,1.45,27.6,398.0,424.85,319.86
2018,11,7,12,0,107.0,307.0,1.4,27.8,380.0,392.25,294.26
2018,11,7,12,15,156.5,293.0,1.35,27.9,400.0,439.89,330.05
2018,11,7,12,30,206.0,279.0,1.3,28.0,420.0,475.8,356.75
2018,11,7,12,45,377.0,231.0,1.25,28.1,486.0,618.8,460.64
2018,11,7,13,0,548.0,183.0,1.2,28.2,552.0,741.53,546.22
2018,11,7,13,15,635.5,158.0,1.2,28.25,575.5,805.83,588.36
2018,11,7,13,30,723.0,133.0,1.2,28.3,599.0,867.29,628.13
2018,11,7,13,45,663.0,140.0,1.15,28.35,555.0,823.58,599.11
2018,11,7,14,0,603.0,147.0,1.1,28.4,511.0,776.62,568.97
2018,11,7,14,15,611.5,139.5,1.05,28.3,492.0,775.1,569.16
2018,11,7,14,30,620.0,132.0,1.0,28.2,473.0,770.62,567.01
2018,11,7,14,45,689.5,110.5,0.95,28.15,464.5,802.29,588.8
2018,11,7,15,0,759.0,89.0,0.9,28.1,456.0,822.84,602.81
2018,11,7,15,15,731.0,86.0,0.75,27.9,412.5,779.55,573.89
2018,11,7,15,30,703.0,83.0,0.6,27.7,369.0,740.04,547.88
2018,11,7,15,45,662.5,79.0,0.5,27.55,322.0,682.49,509.76
2018,11,7,16,0,622.0,75.0,0.4,27.4,275.0,624.82,470.7
2018,11,7,16,15,565.5,68.5,0.35,27.05,226.5,552.05,420.49
2018,11,7,16,30,509.0,62.0,0.3,26.7,178.0,481.3,369.31
2018,11,7,16,45,421.0,52.5,0.3,26.35,132.0,388.06,298.09
2018,11,7,17,0,333.0,43.0,0.3,26.0,86.0,300.64,227.36
2018,11,7,17,15,208.0,29.0,0.3,26.0,51.5,192.35,120.57
2018,11,7,17,30,83.0,15.0,0.3,26.0,17.0,58.63,0.0
2018,11,7,17,45,41.5,7.5,0.55,25.1,8.5,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.1,21.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,3.8,19.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.05,19.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,6,45,27.5,6.5,3.1,13.4,7.0,0.0,0.0
2018,11,8,7,0,55.0,13.0,3.1,13.4,14.0,11.82,0.0
2018,11,8,7,15,86.5,17.0,3.15,13.6,24.5,13.22,2.9
2018,11,8,7,30,118.0,21.0,3.2,13.8,35.0,16.04,8.19
2018,11,8,7,45,133.5,25.5,3.25,14.0,49.0,19.12,11.28
2018,11,8,8,0,149.0,30.0,3.3,14.2,63.0,25.69,14.2
2018,11,8,8,15,74.5,24.5,3.25,14.45,41.0,27.28,14.82
2018,11,8,8,30,0.0,19.0,3.2,14.7,19.0,16.71,8.72
2018,11,8,8,45,0.0,25.5,3.2,14.9,25.5,22.45,13.61
2018,11,8,9,0,0.0,32.0,3.2,15.1,32.0,28.2,18.45
2018,11,8,9,15,0.0,47.0,3.15,15.4,47.0,41.48,29.63
2018,11,8,9,30,0.0,62.0,3.1,15.7,62.0,54.8,40.7
2018,11,8,9,45,0.0,70.5,3.05,15.95,70.5,62.36,46.87
2018,11,8,10,0,0.0,79.0,3.0,16.2,79.0,69.94,53.0
2018,11,8,10,15,0.0,84.0,2.95,16.45,84.0,74.4,56.52
2018,11,8,10,30,0.0,89.0,2.9,16.7,89.0,78.87,60.03
