Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,1.0,117.5,2.8,17.0,118.0,105.21,81.47
2018,11,8,11,0,2.0,146.0,2.7,17.3,147.0,132.04,103.06
2018,11,8,11,15,2.5,158.0,2.65,17.55,159.5,143.74,112.26
2018,11,8,11,30,3.0,170.0,2.6,17.8,172.0,155.63,121.6
2018,11,8,11,45,2.0,158.5,2.55,18.05,160.0,144.43,112.36
2018,11,8,12,0,1.0,147.0,2.5,18.3,148.0,133.1,103.09
2018,11,8,12,15,1.0,135.5,2.45,18.5,136.5,122.54,94.52
2018,11,8,12,30,1.0,124.0,2.4,18.7,125.0,111.96,85.95
2018,11,8,12,45,1.5,139.5,2.35,18.9,140.5,127.09,98.12
2018,11,8,13,0,2.0,155.0,2.3,19.1,156.0,142.56,110.5
2018,11,8,13,15,1.5,151.5,2.25,19.2,152.5,139.05,107.69
2018,11,8,13,30,1.0,148.0,2.2,19.3,149.0,135.53,104.92
2018,11,8,13,45,0.5,144.5,2.15,19.4,145.0,132.02,102.19
2018,11,8,14,0,0.0,141.0,2.1,19.5,141.0,128.55,99.5
2018,11,8,14,15,2.0,145.0,2.1,19.5,146.0,134.98,104.98
2018,11,8,14,30,4.0,149.0,2.1,19.5,151.0,141.72,110.74
2018,11,8,14,45,2.0,123.5,2.1,19.45,124.5,114.74,89.06
2018,11,8,15,0,0.0,98.0,2.1,19.4,98.0,88.02,67.41
2018,11,8,15,15,0.0,83.5,2.1,19.2,83.5,74.2,56.28
2018,11,8,15,30,0.0,69.0,2.1,19.0,69.0,61.0,45.53
2018,11,8,15,45,0.0,57.0,2.1,18.85,57.0,50.33,36.77
2018,11,8,16,0,0.0,45.0,2.1,18.7,45.0,39.69,27.91
2018,11,8,16,15,0.0,35.5,2.1,18.4,35.5,31.28,20.85
2018,11,8,16,30,0.0,26.0,2.1,18.1,26.0,22.88,13.7
2018,11,8,16,45,59.5,26.0,2.05,17.8,33.5,79.3,62.22
2018,11,8,17,0,119.0,26.0,2.0,17.5,41.0,133.97,105.51
2018,11,8,17,15,86.5,20.0,2.0,17.5,28.0,102.38,62.88
2018,11,8,17,30,54.0,14.0,2.0,17.5,15.0,41.97,0.0
2018,11,8,17,45,27.0,7.0,2.1,16.9,7.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,6.25,10.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.35,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,11.5,4.0,6.3,8.95,4.0,0.0,0.0
2018,11,9,7,0,23.0,8.0,6.3,8.8,8.0,7.28,0.0
2018,11,9,7,15,12.0,19.0,6.4,8.85,19.0,16.72,4.52
2018,11,9,7,30,1.0,30.0,6.5,8.9,30.0,26.38,17.39
2018,11,9,7,45,6.0,50.5,6.6,8.9,51.5,43.36,33.3
2018,11,9,8,0,11.0,71.0,6.7,8.9,73.0,60.5,46.78
2018,11,9,8,15,37.0,89.0,6.8,9.1,100.0,78.32,61.08
2018,11,9,8,30,63.0,107.0,6.9,9.3,127.0,100.81,79.14
2018,11,9,8,45,47.5,91.5,7.0,9.5,108.0,90.32,70.86
2018,11,9,9,0,32.0,76.0,7.1,9.7,89.0,76.34,59.52
2018,11,9,9,15,33.0,94.0,7.15,10.0,108.5,94.79,75.42
2018,11,9,9,30,34.0,112.0,7.2,10.3,128.0,113.58,91.45
2018,11,9,9,45,60.5,135.0,7.25,10.6,166.5,148.59,120.95
2018,11,9,10,0,87.0,158.0,7.3,10.9,205.0,191.31,156.94
2018,11,9,10,15,82.5,175.0,7.3,11.15,221.5,211.09,173.39
2018,11,9,10,30,78.0,192.0,7.3,11.4,238.0,224.09,184.01
2018,11,9,10,45,69.0,214.0,7.25,11.7,256.0,244.17,200.16
2018,11,9,11,0,60.0,236.0,7.2,12.0,274.0,263.84,215.72
2018,11,9,11,15,98.5,268.5,7.15,12.2,333.0,328.64,269.18
2018,11,9,11,30,137.0,301.0,7.1,12.4,392.0,408.64,334.14
2018,11,9,11,45,204.0,300.5,7.0,12.6,438.0,470.37,384.92
2018,11,9,12,0,271.0,300.0,6.9,12.8,484.0,549.22,448.54
2018,11,9,12,15,285.5,290.0,6.8,12.95,484.0,562.75,459.38
2018,11,9,12,30,300.0,280.0,6.7,13.1,484.0,575.55,469.85
2018,11,9,12,45,599.5,186.5,6.6,13.2,587.5,778.33,635.06
2018,11,9,13,0,899.0,93.0,6.5,13.3,691.0,948.37,762.72
2018,11,9,13,15,894.5,91.5,6.45,13.35,674.5,954.58,766.73
2018,11,9,13,30,890.0,90.0,6.4,13.4,658.0,957.03,768.93
2018,11,9,13,45,883.0,88.0,6.35,13.4,633.5,952.77,766.51
2018,11,9,14,0,876.0,86.0,6.3,13.4,609.0,944.81,761.56
2018,11,9,14,15,867.0,83.5,6.35,13.4,578.0,930.73,752.76
2018,11,9,14,30,858.0,81.0,6.4,13.4,547.0,913.19,741.49
2018,11,9,14,45,844.5,78.0,6.45,13.35,509.5,896.86,731.35
2018,11,9,15,0,831.0,75.0,6.5,13.3,472.0,867.98,711.65
2018,11,9,15,15,809.5,72.0,6.4,13.15,428.5,829.18,683.8
2018,11,9,15,30,788.0,69.0,6.3,13.0,385.0,788.13,653.87
2018,11,9,15,45,756.5,64.5,6.25,12.9,337.0,734.9,613.82
2018,11,9,16,0,725.0,60.0,6.2,12.8,289.0,680.69,571.93
2018,11,9,16,15,664.0,56.0,5.9,12.45,237.5,603.98,510.2
2018,11,9,16,30,603.0,52.0,5.6,12.1,186.0,535.65,453.04
2018,11,9,16,45,390.5,47.5,5.3,11.8,125.5,360.82,303.89
2018,11,9,17,0,178.0,43.0,5.0,11.5,65.0,202.38,164.45
2018,11,9,17,15,100.0,25.5,5.0,11.5,37.0,108.35,65.78
2018,11,9,17,30,22.0,8.0,5.0,11.5,9.0,19.18,0.0
2018,11,9,17,45,11.0,4.0,4.5,10.95,4.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,45,57.5,6.0,2.9,7.05,7.0,0.0,0.0
2018,11,10,7,0,115.0,12.0,2.9,7.0,14.0,10.91,0.0
2018,11,10,7,15,199.5,20.0,3.05,7.15,37.5,16.2,3.3
2018,11,10,7,30,284.0,28.0,3.2,7.3,61.0,21.93,13.58
2018,11,10,7,45,245.5,39.5,3.35,7.4,78.0,30.01,21.49
2018,11,10,8,0,207.0,51.0,3.5,7.5,95.0,42.59,28.76
2018,11,10,8,15,114.0,62.0,3.55,7.65,87.0,61.27,43.47
2018,11,10,8,30,21.0,73.0,3.6,7.8,79.0,67.08,52.19
2018,11,10,8,45,20.0,85.0,3.7,7.95,91.5,79.06,62.62
2018,11,10,9,0,19.0,97.0,3.8,8.1,104.0,91.03,72.99
2018,11,10,9,15,22.5,115.5,3.75,8.4,125.0,110.18,89.23
2018,11,10,9,30,26.0,134.0,3.7,8.7,146.0,130.04,105.93
2018,11,10,9,45,57.0,176.0,3.7,8.95,205.5,184.01,151.06
2018,11,10,10,0,88.0,218.0,3.7,9.2,265.0,242.49,199.47
2018,11,10,10,15,68.0,221.5,3.6,9.45,259.0,241.11,197.9
2018,11,10,10,30,48.0,225.0,3.5,9.7,253.0,237.44,194.34
2018,11,10,10,45,67.5,253.0,3.45,10.0,294.5,281.06,229.87
2018,11,10,11,0,87.0,281.0,3.4,10.3,336.0,327.18,266.88
2018,11,10,11,15,54.5,248.5,3.3,10.5,283.5,276.37,224.89
2018,11,10,11,30,22.0,216.0,3.2,10.7,231.0,213.84,173.17
2018,11,10,11,45,17.5,217.0,3.1,10.9,229.0,212.5,171.84
2018,11,10,12,0,13.0,218.0,3.0,11.1,227.0,210.83,170.12
2018,11,10,12,15,20.0,236.5,2.9,11.25,250.0,236.03,190.66
2018,11,10,12,30,27.0,255.0,2.8,11.4,273.0,275.86,222.73
2018,11,10,12,45,96.0,277.0,2.75,11.55,340.5,365.03,295.94
2018,11,10,13,0,165.0,299.0,2.7,11.7,408.0,474.04,382.49
2018,11,10,13,15,131.5,283.0,2.6,11.8,368.5,429.93,346.89
2018,11,10,13,30,98.0,267.0,2.5,11.9,329.0,367.03,297.17
2018,11,10,13,45,105.0,260.0,2.4,11.95,324.0,368.98,299.54
2018,11,10,14,0,112.0,253.0,2.3,12.0,319.0,388.4,315.23
2018,11,10,14,15,83.5,229.5,2.25,12.0,277.5,318.73,259.81
2018,11,10,14,30,55.0,206.0,2.2,12.0,236.0,266.6,217.75
2018,11,10,14,45,92.5,199.5,2.15,11.95,245.5,296.15,243.84
2018,11,10,15,0,130.0,193.0,2.1,11.9,255.0,341.61,282.08
2018,11,10,15,15,97.0,172.5,2.05,11.75,216.0,271.65,225.22
2018,11,10,15,30,64.0,152.0,2.0,11.6,177.0,219.53,182.17
2018,11,10,15,45,61.5,127.5,1.95,11.45,149.0,188.64,157.12
2018,11,10,16,0,59.0,103.0,1.9,11.3,121.0,157.33,131.15
2018,11,10,16,15,58.5,87.0,1.7,10.95,102.5,138.72,115.45
2018,11,10,16,30,58.0,71.0,1.5,10.6,84.0,119.95,99.1
2018,11,10,16,45,117.0,56.0,1.35,10.25,73.0,167.1,138.75
2018,11,10,17,0,176.0,41.0,1.2,9.9,62.0,198.18,160.52
2018,11,10,17,15,95.0,24.5,1.2,9.9,35.0,103.17,59.34
2018,11,10,17,30,14.0,8.0,1.2,9.9,8.0,14.84,0.0
2018,11,10,17,45,7.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,6,45,39.0,5.5,0.95,5.8,6.0,0.0,0.0
2018,11,11,7,0,78.0,11.0,1.0,6.0,12.0,10.01,0.0
2018,11,11,7,15,219.0,23.5,1.05,6.45,44.5,19.66,3.76
2018,11,11,7,30,360.0,36.0,1.1,6.9,77.0,29.44,20.14
2018,11,11,7,45,450.5,44.5,1.15,7.35,122.5,35.18,26.16
2018,11,11,8,0,541.0,53.0,1.2,7.8,168.0,51.09,31.88
2018,11,11,8,15,540.5,63.0,1.15,8.25,203.0,96.66,56.92
2018,11,11,8,30,540.0,73.0,1.1,8.7,238.0,142.08,92.59
2018,11,11,8,45,392.5,94.5,1.1,9.2,225.0,165.06,119.96
2018,11,11,9,0,245.0,116.0,1.1,9.7,212.0,169.81,131.47
2018,11,11,9,15,125.5,131.0,1.1,10.15,180.5,159.4,127.27
2018,11,11,9,30,6.0,146.0,1.1,10.6,149.0,131.27,105.96
2018,11,11,9,45,3.0,126.0,1.1,11.05,127.5,112.99,90.4
2018,11,11,10,0,0.0,106.0,1.1,11.5,106.0,94.0,74.2
2018,11,11,10,15,2.0,137.0,1.15,11.85,138.0,123.07,98.19
2018,11,11,10,30,4.0,168.0,1.2,12.2,170.0,152.8,122.29
2018,11,11,10,45,4.0,161.0,1.25,12.55,163.5,146.87,117.03
2018,11,11,11,0,4.0,154.0,1.3,12.9,157.0,140.84,111.84
2018,11,11,11,15,3.0,148.0,1.35,13.15,150.0,134.93,106.79
2018,11,11,11,30,2.0,142.0,1.4,13.4,143.0,128.89,101.66
2018,11,11,11,45,1.0,125.5,1.45,13.7,126.0,113.02,88.49
2018,11,11,12,0,0.0,109.0,1.5,14.0,109.0,97.1,75.29
2018,11,11,12,15,2.0,132.5,1.55,14.1,134.0,120.65,94.67
2018,11,11,12,30,4.0,156.0,1.6,14.2,159.0,144.78,114.35
2018,11,11,12,45,6.5,168.5,1.6,14.25,173.0,159.4,126.27
2018,11,11,13,0,9.0,181.0,1.6,14.3,187.0,174.41,138.52
2018,11,11,13,15,12.5,194.0,1.65,14.15,202.0,191.29,152.45
2018,11,11,13,30,16.0,207.0,1.7,14.0,217.0,208.74,166.86
2018,11,11,13,45,20.5,209.5,1.75,13.9,222.0,216.84,173.83
2018,11,11,14,0,25.0,212.0,1.8,13.8,227.0,225.24,181.14
2018,11,11,14,15,20.5,177.5,1.9,13.6,189.5,185.98,149.78
2018,11,11,14,30,16.0,143.0,2.0,13.4,152.0,147.01,118.27
2018,11,11,14,45,9.5,112.0,2.05,13.2,117.0,110.25,87.94
2018,11,11,15,0,3.0,81.0,2.1,13.0,82.0,74.39,57.85
2018,11,11,15,15,2.0,71.5,2.2,12.8,72.0,64.98,50.08
2018,11,11,15,30,1.0,62.0,2.3,12.6,62.0,55.63,42.24
2018,11,11,15,45,4.0,56.0,2.4,12.4,57.0,52.75,40.05
2018,11,11,16,0,7.0,50.0,2.5,12.2,52.0,49.69,37.61
2018,11,11,16,15,3.5,34.5,2.5,12.0,35.5,33.05,23.12
2018,11,11,16,30,0.0,19.0,2.5,11.8,19.0,16.7,8.79
2018,11,11,16,45,0.0,15.0,2.55,11.55,15.0,13.18,5.62
2018,11,11,17,0,0.0,11.0,2.6,11.3,11.0,9.66,2.38
2018,11,11,17,15,1.5,7.0,2.6,11.3,7.0,7.02,0.0
2018,11,11,17,30,3.0,3.0,2.6,11.3,3.0,4.35,0.0
2018,11,11,17,45,1.5,1.5,2.45,11.0,1.5,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,3.55,8.7,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,3.7,8.7,1.0,0.91,0.0
2018,11,12,7,15,0.0,3.5,3.95,8.8,3.5,3.07,0.0
2018,11,12,7,30,0.0,6.0,4.2,8.9,6.0,5.26,0.0
2018,11,12,7,45,0.0,7.0,4.4,8.95,7.0,6.14,0.0
2018,11,12,8,0,0.0,8.0,4.6,9.0,8.0,7.02,0.46
2018,11,12,8,15,0.0,9.5,4.85,9.05,9.5,8.34,1.65
2018,11,12,8,30,0.0,11.0,5.1,9.1,11.0,9.66,2.82
2018,11,12,8,45,0.0,14.5,5.35,9.15,14.5,12.75,5.51
2018,11,12,9,0,0.0,18.0,5.6,9.2,18.0,15.84,8.18
2018,11,12,9,15,0.0,26.0,5.85,9.3,26.0,22.91,14.29
2018,11,12,9,30,0.0,34.0,6.1,9.4,34.0,29.99,20.36
2018,11,12,9,45,0.0,52.0,6.35,9.5,52.0,45.93,34.03
2018,11,12,10,0,0.0,70.0,6.6,9.6,70.0,61.93,47.63
2018,11,12,10,15,0.0,91.5,6.75,9.6,91.5,81.08,63.85
2018,11,12,10,30,0.0,113.0,6.9,9.6,113.0,100.44,80.15
2018,11,12,10,45,0.0,97.0,7.05,9.6,97.0,86.05,67.81
2018,11,12,11,0,0.0,81.0,7.2,9.6,81.0,71.77,55.61
2018,11,12,11,15,0.0,96.0,7.2,9.45,96.0,85.18,66.94
2018,11,12,11,30,0.0,111.0,7.2,9.3,111.0,98.85,78.47
2018,11,12,11,45,1.0,120.0,7.25,9.15,120.5,107.96,86.19
2018,11,12,12,0,2.0,129.0,7.3,9.0,130.0,117.23,94.05
2018,11,12,12,15,1.0,129.0,7.25,8.9,129.5,116.53,93.44
2018,11,12,12,30,0.0,129.0,7.2,8.8,129.0,115.79,92.81
2018,11,12,12,45,0.0,131.0,7.2,8.65,131.0,117.79,94.59
2018,11,12,13,0,0.0,133.0,7.2,8.5,133.0,119.83,96.42
2018,11,12,13,15,0.0,116.0,7.15,8.5,116.0,103.9,83.03
2018,11,12,13,30,0.0,99.0,7.1,8.5,99.0,88.03,69.67
2018,11,12,13,45,0.0,92.5,7.0,8.5,92.5,82.0,64.64
2018,11,12,14,0,0.0,86.0,6.9,8.5,86.0,76.19,59.79
2018,11,12,14,15,0.0,67.5,6.9,8.5,67.5,59.72,45.81
2018,11,12,14,30,0.0,49.0,6.9,8.5,49.0,43.29,31.78
2018,11,12,14,45,0.0,52.5,6.9,8.5,52.5,46.38,34.54
2018,11,12,15,0,0.0,56.0,6.9,8.5,56.0,49.47,37.31
2018,11,12,15,15,0.0,48.5,6.95,8.35,48.5,42.81,31.66
2018,11,12,15,30,0.0,41.0,7.0,8.2,41.0,36.16,25.97
2018,11,12,15,45,0.0,37.5,7.05,8.1,37.5,33.05,23.33
2018,11,12,16,0,0.0,34.0,7.1,8.0,34.0,29.95,20.66
2018,11,12,16,15,0.0,28.0,7.05,7.65,28.0,24.64,16.01
2018,11,12,16,30,0.0,22.0,7.0,7.3,22.0,19.35,11.3
2018,11,12,16,45,0.0,14.0,7.0,7.0,14.0,12.29,5.0
2018,11,12,17,0,0.0,6.0,7.0,6.7,6.0,5.26,0.0
2018,11,12,17,15,5.0,4.5,7.0,6.7,4.5,7.61,0.0
2018,11,12,17,30,10.0,3.0,7.0,6.7,3.0,8.12,0.0
2018,11,12,17,45,5.0,1.5,6.85,5.95,1.5,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.7,5.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.7,4.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,3.9,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,3.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,3.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,2.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,2.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.7,2.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.7,2.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.65,1.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.6,1.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.5,1.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.4,1.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.35,1.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.3,1.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.25,0.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.2,0.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,6.15,0.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,6.1,0.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,6.05,0.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,6.0,0.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.95,0.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.85,-0.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.8,-0.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.7,-0.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.6,-0.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.5,-0.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.4,-0.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.35,-0.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.3,-0.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.2,-0.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,5.05,-0.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,5.0,-0.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.95,-0.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.85,-1.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.75,-1.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.7,-1.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,1.5,4.7,-1.2,1.5,0.0,0.0
2018,11,13,7,0,8.0,3.0,4.7,-1.2,3.0,2.73,0.0
2018,11,13,7,15,4.0,10.5,4.95,-0.9,10.5,9.41,0.0
2018,11,13,7,30,0.0,18.0,5.2,-0.6,18.0,15.83,8.41
2018,11,13,7,45,0.0,30.5,5.4,-0.35,30.5,26.88,19.2
2018,11,13,8,0,0.0,43.0,5.6,-0.1,43.0,37.94,28.37
2018,11,13,8,15,39.5,74.0,5.75,0.25,86.0,66.65,52.63
2018,11,13,8,30,79.0,105.0,5.9,0.6,129.0,100.93,81.08
2018,11,13,8,45,71.0,115.0,6.0,0.95,139.0,114.48,93.59
2018,11,13,9,0,63.0,125.0,6.1,1.3,149.0,126.65,104.91
2018,11,13,9,15,32.0,128.0,6.1,1.7,140.0,124.18,103.68
2018,11,13,9,30,1.0,131.0,6.1,2.1,131.0,116.17,96.96
2018,11,13,9,45,30.5,169.0,6.1,2.5,185.0,166.03,139.77
2018,11,13,10,0,60.0,207.0,6.1,2.9,239.0,218.49,184.56
2018,11,13,10,15,135.0,234.0,6.1,3.3,311.0,295.46,250.22
2018,11,13,10,30,210.0,261.0,6.1,3.7,383.0,375.61,318.01
2018,11,13,10,45,468.5,205.5,6.05,4.05,492.5,517.0,438.78
2018,11,13,11,0,727.0,150.0,6.0,4.4,602.0,668.86,565.72
2018,11,13,11,15,855.0,112.5,6.0,4.75,658.0,754.1,635.39
2018,11,13,11,30,983.0,75.0,6.0,5.1,714.0,840.81,701.75
2018,11,13,11,45,982.5,77.0,6.0,5.4,723.0,877.84,728.8
2018,11,13,12,0,982.0,79.0,6.0,5.7,732.0,911.45,753.35
2018,11,13,12,15,982.5,79.0,5.95,5.95,732.5,940.09,773.92
2018,11,13,12,30,983.0,79.0,5.9,6.2,733.0,965.09,791.75
2018,11,13,12,45,981.5,78.0,5.9,6.4,724.5,983.36,805.05
2018,11,13,13,0,980.0,77.0,5.9,6.6,716.0,997.7,815.58
2018,11,13,13,15,975.5,76.5,5.85,6.75,699.0,1005.88,821.5
2018,11,13,13,30,971.0,76.0,5.8,6.9,682.0,1010.03,824.64
2018,11,13,13,45,965.5,74.5,5.8,7.0,657.5,1007.98,823.87
2018,11,13,14,0,960.0,73.0,5.8,7.1,633.0,1001.94,820.36
2018,11,13,14,15,949.5,72.0,5.75,7.1,601.0,987.95,811.05
2018,11,13,14,30,939.0,71.0,5.7,7.1,569.0,970.26,799.13
2018,11,13,14,45,921.0,69.5,5.65,7.1,529.0,941.52,778.93
2018,11,13,15,0,903.0,68.0,5.6,7.1,489.0,909.69,756.36
2018,11,13,15,15,884.0,65.0,5.5,6.95,444.5,872.15,729.33
2018,11,13,15,30,865.0,62.0,5.4,6.8,400.0,832.15,700.01
2018,11,13,15,45,833.5,58.5,5.25,6.6,350.0,786.85,665.74
2018,11,13,16,0,802.0,55.0,5.1,6.4,300.0,731.99,622.83
2018,11,13,16,15,753.5,50.5,4.7,5.9,248.0,662.13,565.75
2018,11,13,16,30,705.0,46.0,4.3,5.4,196.0,593.05,506.9
2018,11,13,16,45,619.0,40.0,3.9,4.85,145.5,497.88,423.61
2018,11,13,17,0,533.0,34.0,3.5,4.3,95.0,406.5,336.21
2018,11,13,17,15,339.0,23.5,3.5,4.3,55.0,255.14,127.37
2018,11,13,17,30,145.0,13.0,3.5,4.3,15.0,89.98,0.0
2018,11,13,17,45,72.5,6.5,3.1,3.05,7.5,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,-1.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,-2.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.95,-3.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.0,-3.45,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.0,-3.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,-3.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,-3.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,-3.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,-4.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,-4.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,-4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,-4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,-4.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,-4.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,-4.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,-4.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,-4.3,0.0,0.0,0.0
2018,11,14,6,45,44.0,4.5,2.5,-4.15,5.0,0.0,0.0
2018,11,14,7,0,88.0,9.0,2.6,-4.0,10.0,8.19,0.0
2018,11,14,7,15,232.5,22.0,2.8,-3.3,42.0,18.61,0.0
2018,11,14,7,30,377.0,35.0,3.0,-2.6,74.0,28.97,20.11
2018,11,14,7,45,541.0,39.0,3.2,-1.9,130.0,33.81,25.74
2018,11,14,8,0,705.0,43.0,3.4,-1.2,186.0,47.05,28.59
2018,11,14,8,15,768.5,47.0,3.25,-0.25,241.0,102.09,54.81
2018,11,14,8,30,832.0,51.0,3.1,0.7,296.0,164.75,101.94
2018,11,14,8,45,863.0,53.5,3.0,1.65,346.0,228.77,159.02
2018,11,14,9,0,894.0,56.0,2.9,2.6,396.0,293.22,219.12
2018,11,14,9,15,914.0,58.5,2.9,3.45,441.5,356.62,278.83
2018,11,14,9,30,934.0,61.0,2.9,4.3,487.0,420.93,337.94
2018,11,14,9,45,950.5,62.0,2.95,5.15,527.5,482.83,393.3
2018,11,14,10,0,967.0,63.0,3.0,6.0,568.0,544.62,446.56
2018,11,14,10,15,978.5,64.0,3.05,6.6,602.0,603.29,495.84
2018,11,14,10,30,990.0,65.0,3.1,7.2,636.0,660.75,542.49
2018,11,14,10,45,996.5,66.0,3.2,7.85,661.5,713.51,584.18
2018,11,14,11,0,1003.0,67.0,3.3,8.5,687.0,764.07,622.35
2018,11,14,11,15,1004.5,68.0,3.3,8.85,703.0,808.55,653.67
2018,11,14,11,30,1006.0,69.0,3.3,9.2,719.0,849.97,682.45
2018,11,14,11,45,1008.5,69.0,3.3,9.6,728.0,887.82,708.26
2018,11,14,12,0,1011.0,69.0,3.3,10.0,737.0,922.32,731.49
2018,11,14,12,15,1011.0,69.5,3.2,10.25,738.0,951.76,750.69
2018,11,14,12,30,1011.0,70.0,3.1,10.5,739.0,977.44,767.15
2018,11,14,12,45,1007.5,69.5,3.05,10.75,729.5,994.91,778.3
2018,11,14,13,0,1004.0,69.0,3.0,11.0,720.0,1008.31,786.77
2018,11,14,13,15,997.5,68.0,2.95,11.15,701.5,1014.2,790.49
2018,11,14,13,30,991.0,67.0,2.9,11.3,683.0,1015.92,791.56
2018,11,14,13,45,983.5,66.5,2.8,11.45,658.0,1013.21,789.31
2018,11,14,14,0,976.0,66.0,2.7,11.6,633.0,1006.48,784.48
2018,11,14,14,15,965.0,65.0,2.65,11.6,600.0,991.89,775.35
2018,11,14,14,30,954.0,64.0,2.6,11.6,567.0,973.55,763.79
2018,11,14,14,45,937.5,62.5,2.55,11.6,527.0,945.94,745.82
2018,11,14,15,0,921.0,61.0,2.5,11.6,487.0,915.13,725.6
2018,11,14,15,15,896.5,58.5,2.3,11.4,440.5,873.02,696.23
2018,11,14,15,30,872.0,56.0,2.1,11.2,394.0,828.66,664.89
2018,11,14,15,45,838.5,53.0,1.95,11.05,344.0,774.36,625.89
2018,11,14,16,0,805.0,50.0,1.8,10.9,294.0,726.74,590.77
2018,11,14,16,15,754.0,46.5,1.6,10.1,242.5,656.52,537.81
2018,11,14,16,30,703.0,43.0,1.4,9.3,191.0,587.34,483.04
2018,11,14,16,45,614.5,37.5,1.2,8.5,141.0,491.7,404.13
2018,11,14,17,0,526.0,32.0,1.0,7.7,91.0,400.42,320.42
2018,11,14,17,15,335.5,22.0,1.0,7.7,52.5,250.73,109.97
2018,11,14,17,30,145.0,12.0,1.0,7.7,14.0,89.0,0.0
2018,11,14,17,45,72.5,6.0,1.1,6.7,7.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,11,15,6,45,61.5,5.5,1.45,-0.25,5.5,0.0,0.0
2018,11,15,7,0,123.0,11.0,1.4,-0.1,11.0,10.01,0.0
2018,11,15,7,15,306.5,20.5,1.65,0.95,45.0,17.33,0.0
2018,11,15,7,30,490.0,30.0,1.9,2.0,79.0,26.91,17.76
2018,11,15,7,45,585.0,35.5,2.15,3.0,127.5,30.67,22.35
2018,11,15,8,0,680.0,41.0,2.4,4.0,176.0,44.15,26.24
2018,11,15,8,15,728.0,46.0,2.3,4.8,226.5,97.19,51.26
2018,11,15,8,30,776.0,51.0,2.2,5.6,277.0,155.92,94.98
2018,11,15,8,45,810.5,54.0,2.05,6.35,326.5,215.47,146.84
2018,11,15,9,0,845.0,57.0,1.9,7.1,376.0,280.12,205.49
2018,11,15,9,15,873.5,58.0,1.9,8.1,422.0,341.83,261.8
2018,11,15,9,30,902.0,59.0,1.9,9.1,468.0,405.44,318.39
2018,11,15,9,45,917.5,61.0,1.95,10.1,507.5,466.01,370.95
2018,11,15,10,0,933.0,63.0,2.0,11.1,547.0,526.46,421.39
2018,11,15,10,15,944.0,64.5,2.0,11.95,580.0,583.55,467.33
2018,11,15,10,30,955.0,66.0,2.0,12.8,613.0,639.48,510.59
2018,11,15,10,45,962.0,67.5,2.0,13.65,639.0,691.43,549.3
2018,11,15,11,0,969.0,69.0,2.0,14.5,665.0,741.33,584.82
2018,11,15,11,15,966.5,72.5,1.95,14.9,680.5,784.27,613.18
2018,11,15,11,30,964.0,76.0,1.9,15.3,696.0,824.03,638.91
2018,11,15,11,45,967.0,76.5,1.85,15.7,705.5,861.49,662.7
2018,11,15,12,0,970.0,77.0,1.8,16.1,715.0,895.8,684.05
2018,11,15,12,15,970.0,76.5,1.8,16.3,715.0,923.07,701.59
2018,11,15,12,30,970.0,76.0,1.8,16.5,715.0,946.72,716.76
2018,11,15,12,45,960.0,78.0,1.8,16.75,704.0,960.63,725.38
2018,11,15,13,0,950.0,80.0,1.8,17.0,693.0,970.5,731.55
2018,11,15,13,15,860.5,105.5,1.8,17.05,650.5,939.89,711.39
2018,11,15,13,30,771.0,131.0,1.8,17.1,608.0,900.41,685.65
2018,11,15,13,45,684.0,149.5,1.8,17.15,560.5,845.85,649.41
2018,11,15,14,0,597.0,168.0,1.8,17.2,513.0,786.7,609.59
2018,11,15,14,15,608.0,155.0,1.8,17.2,490.0,781.85,607.9
2018,11,15,14,30,619.0,142.0,1.8,17.2,467.0,773.8,603.52
2018,11,15,14,45,645.0,126.0,1.75,17.15,443.0,772.67,603.85
2018,11,15,15,0,671.0,110.0,1.7,17.1,419.0,767.46,601.31
2018,11,15,15,15,559.5,116.0,1.6,16.75,357.0,664.29,528.05
2018,11,15,15,30,448.0,122.0,1.5,16.4,295.0,558.08,450.28
2018,11,15,15,45,397.5,111.0,1.4,16.1,249.5,492.33,401.03
2018,11,15,16,0,347.0,100.0,1.3,15.8,204.0,428.14,351.15
2018,11,15,16,15,307.5,86.0,1.25,14.95,166.0,370.5,305.84
2018,11,15,16,30,268.0,72.0,1.2,14.1,128.0,314.85,260.09
2018,11,15,16,45,240.0,54.5,1.15,13.2,94.5,264.48,216.77
2018,11,15,17,0,212.0,37.0,1.1,12.3,61.0,215.86,170.91
2018,11,15,17,15,162.0,24.5,1.1,12.3,37.0,151.92,56.04
2018,11,15,17,30,112.0,12.0,1.1,12.3,13.0,71.18,0.0
2018,11,15,17,45,56.0,6.0,1.25,11.3,6.5,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,16,6,45,40.5,4.0,1.7,3.6,4.0,0.0,0.0
2018,11,16,7,0,81.0,8.0,1.7,3.7,8.0,7.28,0.0
2018,11,16,7,15,271.5,19.0,1.9,4.75,41.5,15.96,0.0
2018,11,16,7,30,462.0,30.0,2.1,5.8,75.0,27.0,17.32
2018,11,16,7,45,563.0,36.5,2.35,6.8,124.0,31.68,22.84
2018,11,16,8,0,664.0,43.0,2.6,7.8,173.0,45.07,27.28
2018,11,16,8,15,721.5,47.5,2.5,8.55,225.0,97.26,51.02
2018,11,16,8,30,779.0,52.0,2.4,9.3,277.0,156.35,93.93
2018,11,16,8,45,815.0,55.0,2.35,10.05,326.5,216.3,145.38
2018,11,16,9,0,851.0,58.0,2.3,10.8,376.0,281.48,203.83
2018,11,16,9,15,872.5,60.5,2.35,11.75,420.5,342.68,259.49
2018,11,16,9,30,894.0,63.0,2.4,12.7,465.0,405.04,314.86
2018,11,16,9,45,911.0,65.0,2.45,13.6,505.0,465.81,367.31
2018,11,16,10,0,928.0,67.0,2.5,14.5,545.0,526.64,417.85
2018,11,16,10,15,939.5,68.5,2.6,15.15,578.5,583.75,464.31
2018,11,16,10,30,951.0,70.0,2.7,15.8,612.0,639.76,508.39
2018,11,16,10,45,959.0,71.5,2.75,16.45,638.0,692.17,548.2
2018,11,16,11,0,967.0,73.0,2.8,17.1,664.0,742.63,585.26
2018,11,16,11,15,972.5,73.0,2.85,17.35,681.5,787.46,616.27
2018,11,16,11,30,978.0,73.0,2.9,17.6,699.0,829.62,645.15
2018,11,16,11,45,980.0,73.5,2.95,17.85,708.0,866.71,670.27
2018,11,16,12,0,982.0,74.0,3.0,18.1,717.0,900.54,693.05
2018,11,16,12,15,980.5,74.0,3.05,18.2,716.5,927.4,711.39
2018,11,16,12,30,979.0,74.0,3.1,18.3,716.0,950.54,727.29
2018,11,16,12,45,976.5,74.0,3.15,18.4,707.5,968.99,740.11
2018,11,16,13,0,974.0,74.0,3.2,18.5,699.0,983.54,750.44
2018,11,16,13,15,968.5,74.0,3.25,18.5,682.5,991.4,756.7
2018,11,16,13,30,963.0,74.0,3.3,18.5,666.0,995.26,760.49
2018,11,16,13,45,955.0,72.5,3.3,18.5,641.0,990.96,758.51
2018,11,16,14,0,947.0,71.0,3.3,18.5,616.0,982.71,754.08
2018,11,16,14,15,935.0,70.0,3.25,18.35,583.5,967.56,745.12
2018,11,16,14,30,923.0,69.0,3.2,18.2,551.0,948.8,733.81
2018,11,16,14,45,906.0,67.0,3.2,18.1,511.5,920.74,716.28
2018,11,16,15,0,889.0,65.0,3.2,18.0,472.0,889.61,696.53
2018,11,16,15,15,864.5,63.0,2.95,17.6,427.5,849.16,668.99
2018,11,16,15,30,840.0,61.0,2.7,17.2,383.0,814.91,645.54
2018,11,16,15,45,805.0,58.0,2.5,16.85,334.0,760.1,606.62
2018,11,16,16,0,770.0,55.0,2.3,16.5,285.0,704.35,565.92
2018,11,16,16,15,715.0,50.5,2.05,15.5,233.5,631.02,511.22
2018,11,16,16,30,660.0,46.0,1.8,14.5,182.0,558.97,454.73
2018,11,16,16,45,566.0,39.0,1.6,13.5,133.0,459.5,373.62
2018,11,16,17,0,472.0,32.0,1.4,12.5,84.0,375.18,295.12
2018,11,16,17,15,295.0,22.0,1.4,12.5,48.5,224.87,72.48
2018,11,16,17,30,118.0,12.0,1.4,12.5,13.0,74.38,0.0
2018,11,16,17,45,59.0,6.0,1.45,11.3,6.5,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,6,45,19.0,2.5,1.5,7.15,2.5,0.0,0.0
2018,11,17,7,0,38.0,5.0,1.5,7.3,5.0,4.55,0.0
2018,11,17,7,15,129.0,19.0,1.75,7.95,29.5,15.06,0.0
2018,11,17,7,30,220.0,33.0,2.0,8.6,54.0,25.81,15.88
2018,11,17,7,45,292.5,46.5,2.2,9.2,92.0,35.81,26.22
2018,11,17,8,0,365.0,60.0,2.4,9.8,130.0,50.35,34.68
2018,11,17,8,15,401.0,73.0,2.35,10.45,170.5,89.98,56.79
2018,11,17,8,30,437.0,86.0,2.3,11.1,211.0,134.07,89.82
2018,11,17,8,45,439.5,102.5,2.3,11.75,247.0,178.85,128.59
2018,11,17,9,0,442.0,119.0,2.3,12.4,283.0,223.9,168.76
2018,11,17,9,15,461.5,132.5,2.4,13.3,322.0,271.84,210.53
2018,11,17,9,30,481.0,146.0,2.5,14.2,361.0,321.69,253.17
2018,11,17,9,45,551.0,143.5,2.65,15.1,410.0,380.23,301.47
2018,11,17,10,0,621.0,141.0,2.8,16.0,459.0,448.97,356.98
2018,11,17,10,15,764.0,109.0,3.05,16.75,525.0,530.36,422.12
2018,11,17,10,30,907.0,77.0,3.3,17.5,591.0,619.61,492.38
2018,11,17,10,45,914.5,78.0,3.6,18.2,615.5,669.18,530.85
2018,11,17,11,0,922.0,79.0,3.9,18.9,640.0,716.86,567.19
2018,11,17,11,15,926.0,80.5,3.95,19.25,657.0,760.46,597.92
2018,11,17,11,30,930.0,82.0,4.0,19.6,674.0,801.48,626.21
2018,11,17,11,45,930.5,83.0,4.05,19.9,682.0,836.41,650.08
2018,11,17,12,0,931.0,84.0,4.1,20.2,690.0,868.17,671.65
2018,11,17,12,15,930.5,84.0,4.15,20.35,690.0,894.65,689.87
2018,11,17,12,30,930.0,84.0,4.2,20.5,690.0,917.65,705.75
2018,11,17,12,45,833.5,113.0,4.2,20.65,651.5,893.21,688.25
2018,11,17,13,0,737.0,142.0,4.2,20.8,613.0,859.22,664.41
2018,11,17,13,15,789.5,121.5,4.2,20.85,614.5,889.9,686.77
2018,11,17,13,30,842.0,101.0,4.2,20.9,616.0,923.27,710.62
2018,11,17,13,45,764.5,116.0,4.15,20.95,570.0,873.59,675.93
2018,11,17,14,0,687.0,131.0,4.1,21.0,524.0,826.97,643.75
2018,11,17,14,15,587.5,135.0,4.05,20.9,458.5,738.3,580.99
2018,11,17,14,30,488.0,139.0,4.0,20.8,393.0,639.12,509.18
2018,11,17,14,45,416.0,143.0,3.9,20.7,348.5,575.01,461.16
2018,11,17,15,0,344.0,147.0,3.8,20.6,304.0,511.26,412.1
2018,11,17,15,15,334.0,139.0,3.55,20.35,279.0,468.9,380.81
2018,11,17,15,30,324.0,131.0,3.3,20.1,254.0,445.51,363.27
2018,11,17,15,45,414.5,103.0,3.1,19.85,239.5,495.24,404.48
2018,11,17,16,0,505.0,75.0,2.9,19.6,225.0,526.18,429.23
2018,11,17,16,15,530.0,63.5,2.55,18.95,195.5,513.72,418.75
2018,11,17,16,30,555.0,52.0,2.2,18.3,166.0,497.6,403.8
2018,11,17,16,45,456.5,44.5,1.85,17.65,120.5,399.55,321.6
2018,11,17,17,0,358.0,37.0,1.5,17.0,75.0,307.59,238.24
2018,11,17,17,15,215.5,23.5,1.5,17.0,43.0,178.14,44.6
2018,11,17,17,30,73.0,10.0,1.5,17.0,11.0,48.34,0.0
2018,11,17,17,45,36.5,5.0,1.45,16.25,5.5,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,11,18,6,45,19.5,3.0,4.95,7.1,3.0,0.0,0.0
2018,11,18,7,0,39.0,6.0,4.9,6.7,6.0,5.46,0.0
2018,11,18,7,15,173.0,20.0,4.9,6.75,34.0,18.19,0.0
2018,11,18,7,30,307.0,34.0,4.9,6.8,62.0,28.54,17.96
2018,11,18,7,45,412.5,43.0,4.9,6.85,106.0,34.71,25.41
2018,11,18,8,0,518.0,52.0,4.9,6.9,150.0,46.65,30.93
2018,11,18,8,15,301.0,44.0,4.95,7.2,105.0,58.55,34.12
2018,11,18,8,30,84.0,36.0,5.0,7.5,60.0,43.2,28.46
2018,11,18,8,45,42.0,39.0,5.05,7.8,51.0,43.67,30.92
2018,11,18,9,0,0.0,42.0,5.1,8.1,42.0,37.04,26.81
2018,11,18,9,15,0.5,65.0,5.15,8.4,65.0,57.6,44.58
2018,11,18,9,30,1.0,88.0,5.2,8.7,88.0,78.24,62.2
2018,11,18,9,45,0.5,77.5,5.25,9.05,77.5,68.79,53.83
2018,11,18,10,0,0.0,67.0,5.3,9.4,67.0,59.25,45.45
2018,11,18,10,15,0.0,71.0,5.25,9.6,71.0,62.82,48.36
2018,11,18,10,30,0.0,75.0,5.2,9.8,75.0,66.39,51.26
2018,11,18,10,45,0.0,76.5,5.2,10.0,76.5,67.74,52.27
2018,11,18,11,0,0.0,78.0,5.2,10.2,78.0,69.09,53.29
2018,11,18,11,15,5.0,128.5,5.2,10.4,131.5,118.47,94.95
2018,11,18,11,30,10.0,179.0,5.2,10.6,185.0,169.78,137.69
2018,11,18,11,45,6.0,164.0,5.15,10.8,167.5,153.06,123.45
2018,11,18,12,0,2.0,149.0,5.1,11.0,150.0,136.03,109.02
2018,11,18,12,15,8.5,181.0,5.0,11.05,186.5,172.42,139.43
2018,11,18,12,30,15.0,213.0,4.9,11.1,223.0,210.18,170.7
2018,11,18,12,45,15.0,207.5,4.8,11.1,217.5,205.72,167.04
2018,11,18,13,0,15.0,202.0,4.7,11.1,212.0,201.2,163.43
2018,11,18,13,15,8.0,172.0,4.65,11.05,177.5,165.62,133.95
2018,11,18,13,30,1.0,142.0,4.6,11.0,143.0,130.1,104.3
