Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,45,2.0,145.0,4.5,10.9,146.5,134.41,108.17
2018,11,18,14,0,3.0,148.0,4.4,10.8,150.0,138.92,112.19
2018,11,18,14,15,14.0,160.0,4.35,10.75,167.5,162.28,132.47
2018,11,18,14,30,25.0,172.0,4.3,10.7,185.0,199.79,164.49
2018,11,18,14,45,29.5,166.5,4.25,10.6,180.5,199.77,165.05
2018,11,18,15,0,34.0,161.0,4.2,10.5,176.0,199.93,165.83
2018,11,18,15,15,28.5,143.5,4.1,10.4,155.5,176.35,146.27
2018,11,18,15,30,23.0,126.0,4.0,10.3,135.0,152.82,126.57
2018,11,18,15,45,13.5,92.0,3.95,10.15,97.0,96.96,78.85
2018,11,18,16,0,4.0,58.0,3.9,10.0,59.0,54.38,41.86
2018,11,18,16,15,2.0,39.0,3.7,9.8,39.5,35.88,25.71
2018,11,18,16,30,0.0,20.0,3.5,9.6,20.0,17.58,9.62
2018,11,18,16,45,0.0,15.5,3.35,9.35,15.5,13.62,6.02
2018,11,18,17,0,0.0,11.0,3.2,9.1,11.0,9.66,2.28
2018,11,18,17,15,0.5,6.5,3.2,9.1,6.5,5.99,0.0
2018,11,18,17,30,1.0,2.0,3.2,9.1,2.0,2.36,0.0
2018,11,18,17,45,0.5,1.0,3.2,8.8,1.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,11,19,6,45,16.0,3.0,3.0,4.75,2.5,0.0,0.0
2018,11,19,7,0,32.0,6.0,3.0,4.8,5.0,0.0,0.0
2018,11,19,7,15,55.5,12.5,3.1,5.05,15.5,11.37,0.0
2018,11,19,7,30,79.0,19.0,3.2,5.3,26.0,15.76,7.29
2018,11,19,7,45,64.0,27.0,3.3,5.5,35.0,22.06,14.19
2018,11,19,8,0,49.0,35.0,3.4,5.7,44.0,30.57,22.33
2018,11,19,8,15,24.5,45.0,3.45,6.05,49.5,41.69,30.18
2018,11,19,8,30,0.0,55.0,3.5,6.4,55.0,48.57,37.22
2018,11,19,8,45,0.5,52.5,3.5,6.75,52.5,46.44,35.28
2018,11,19,9,0,1.0,50.0,3.5,7.1,50.0,44.38,33.35
2018,11,19,9,15,6.5,99.0,3.5,7.35,101.5,89.44,72.26
2018,11,19,9,30,12.0,148.0,3.5,7.6,153.0,135.35,111.29
2018,11,19,9,45,14.0,157.5,3.5,7.9,164.0,145.93,119.89
2018,11,19,10,0,16.0,167.0,3.5,8.2,175.0,156.73,128.68
2018,11,19,10,15,36.0,200.0,3.45,8.5,219.5,203.77,167.85
2018,11,19,10,30,56.0,233.0,3.4,8.8,264.0,250.38,206.17
2018,11,19,10,45,42.0,231.5,3.35,9.1,255.5,244.32,200.48
2018,11,19,11,0,28.0,230.0,3.3,9.4,247.0,236.76,193.61
2018,11,19,11,15,29.0,237.0,3.3,9.65,255.0,247.15,201.82
2018,11,19,11,30,30.0,244.0,3.3,9.9,263.0,257.7,210.12
2018,11,19,11,45,42.0,252.0,3.3,10.15,279.0,278.16,226.78
2018,11,19,12,0,54.0,260.0,3.3,10.4,295.0,299.53,244.13
2018,11,19,12,15,49.0,259.5,3.3,10.6,291.0,298.19,242.67
2018,11,19,12,30,44.0,259.0,3.3,10.8,287.0,296.48,241.03
2018,11,19,12,45,26.5,227.5,3.25,10.95,244.5,249.39,202.45
2018,11,19,13,0,9.0,196.0,3.2,11.1,202.0,189.8,153.34
2018,11,19,13,15,9.0,186.5,3.2,11.25,192.0,181.09,146.39
2018,11,19,13,30,9.0,177.0,3.2,11.4,182.0,172.34,139.3
2018,11,19,13,45,13.0,173.0,3.15,11.5,180.5,172.86,140.07
2018,11,19,14,0,17.0,169.0,3.1,11.6,179.0,173.43,140.91
2018,11,19,14,15,10.5,157.5,3.05,11.7,163.5,156.51,126.81
2018,11,19,14,30,4.0,146.0,3.0,11.8,148.0,139.63,112.71
2018,11,19,14,45,2.5,136.0,2.95,11.85,137.0,128.99,104.01
2018,11,19,15,0,1.0,126.0,2.9,11.9,126.0,118.42,95.33
2018,11,19,15,15,0.5,108.0,2.8,11.9,108.0,100.27,80.22
2018,11,19,15,30,0.0,90.0,2.7,11.9,90.0,82.12,64.99
2018,11,19,15,45,7.0,83.0,2.65,11.85,85.0,81.83,65.19
2018,11,19,16,0,14.0,76.0,2.6,11.8,80.0,81.36,65.11
2018,11,19,16,15,8.5,60.5,2.3,11.35,63.0,61.54,47.87
2018,11,19,16,30,3.0,45.0,2.0,10.9,46.0,41.95,30.63
2018,11,19,16,45,2.0,32.0,1.7,10.45,32.5,29.56,19.63
2018,11,19,17,0,1.0,19.0,1.4,10.0,19.0,17.35,8.56
2018,11,19,17,15,6.0,11.0,1.4,10.0,11.0,13.36,0.0
2018,11,19,17,30,11.0,3.0,1.4,10.0,3.0,8.64,0.0
2018,11,19,17,45,5.5,1.5,1.35,9.2,1.5,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.75,3.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,1.0,2.85,3.75,1.0,0.0,0.0
2018,11,20,7,0,21.0,2.0,2.9,3.8,2.0,0.0,0.0
2018,11,20,7,15,151.5,14.5,3.05,4.35,26.5,13.19,0.0
2018,11,20,7,30,282.0,27.0,3.2,4.9,51.0,22.06,12.16
2018,11,20,7,45,404.5,34.0,3.35,5.4,94.5,26.85,18.44
2018,11,20,8,0,527.0,41.0,3.5,5.9,138.0,36.08,27.3
2018,11,20,8,15,633.0,47.0,3.6,6.7,197.5,86.93,46.64
2018,11,20,8,30,739.0,53.0,3.7,7.5,257.0,147.92,89.33
2018,11,20,8,45,781.0,56.5,3.75,8.35,307.0,206.64,139.54
2018,11,20,9,0,823.0,60.0,3.8,9.2,357.0,269.73,196.47
2018,11,20,9,15,849.5,63.0,3.9,9.75,402.5,331.49,253.62
2018,11,20,9,30,876.0,66.0,4.0,10.3,448.0,395.67,311.96
2018,11,20,9,45,894.5,68.0,4.1,10.9,488.0,455.85,365.74
2018,11,20,10,0,913.0,70.0,4.2,11.5,528.0,516.29,418.1
2018,11,20,10,15,925.5,71.0,4.1,11.85,561.0,572.47,465.3
2018,11,20,10,30,938.0,72.0,4.0,12.2,594.0,627.68,510.26
2018,11,20,10,45,947.0,73.0,3.9,12.6,620.0,679.45,551.07
2018,11,20,11,0,956.0,74.0,3.8,13.0,646.0,729.4,589.26
2018,11,20,11,15,961.5,75.0,3.75,13.3,664.0,774.8,621.59
2018,11,20,11,30,967.0,76.0,3.7,13.6,682.0,817.62,651.33
2018,11,20,11,45,969.0,77.0,3.65,13.9,691.5,854.92,676.75
2018,11,20,12,0,971.0,78.0,3.6,14.2,701.0,889.05,699.71
2018,11,20,12,15,971.5,77.5,3.5,14.4,701.5,916.84,718.01
2018,11,20,12,30,972.0,77.0,3.4,14.6,702.0,941.06,733.75
2018,11,20,12,45,970.0,77.0,3.35,14.8,694.5,959.99,746.16
2018,11,20,13,0,968.0,77.0,3.3,15.0,687.0,975.09,756.02
2018,11,20,13,15,963.5,76.0,3.25,15.1,670.5,982.81,761.2
2018,11,20,13,30,959.0,75.0,3.2,15.2,654.0,986.58,763.87
2018,11,20,13,45,936.5,77.5,3.2,15.3,625.0,974.08,755.87
2018,11,20,14,0,914.0,80.0,3.2,15.4,596.0,957.8,745.51
2018,11,20,14,15,899.5,79.0,3.15,15.35,563.5,940.96,734.94
2018,11,20,14,30,885.0,78.0,3.1,15.3,531.0,920.69,722.04
2018,11,20,14,45,842.0,79.0,3.05,15.25,484.5,883.1,696.84
2018,11,20,15,0,799.0,80.0,3.0,15.2,438.0,834.0,663.19
2018,11,20,15,15,730.0,83.5,2.85,14.95,386.0,768.98,617.24
2018,11,20,15,30,661.0,87.0,2.7,14.7,334.0,699.47,567.04
2018,11,20,15,45,600.5,81.0,2.55,14.45,283.0,625.4,512.03
2018,11,20,16,0,540.0,75.0,2.4,14.2,232.0,552.48,456.22
2018,11,20,16,15,447.0,67.5,2.15,13.25,181.5,455.14,379.33
2018,11,20,16,30,354.0,60.0,1.9,12.3,131.0,358.98,299.61
2018,11,20,16,45,368.5,45.5,1.6,11.35,100.5,340.77,281.09
2018,11,20,17,0,383.0,31.0,1.3,10.4,70.0,317.51,249.66
2018,11,20,17,15,246.5,20.5,1.3,10.4,40.5,192.18,11.74
2018,11,20,17,30,110.0,10.0,1.3,10.4,11.0,68.21,0.0
2018,11,20,17,45,55.0,5.0,1.35,9.3,5.5,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.5,1.6,2.45,2.0,0.0,0.0
2018,11,21,7,0,35.0,5.0,1.6,2.5,4.0,0.0,0.0
2018,11,21,7,15,159.0,17.0,1.85,3.2,28.5,15.46,0.0
2018,11,21,7,30,283.0,29.0,2.1,3.9,53.0,24.09,13.46
2018,11,21,7,45,411.0,38.5,2.35,4.55,99.0,31.0,22.2
2018,11,21,8,0,539.0,48.0,2.6,5.2,145.0,41.56,32.35
2018,11,21,8,15,539.5,56.5,2.45,5.85,178.5,85.28,49.06
2018,11,21,8,30,540.0,65.0,2.3,6.5,212.0,128.98,82.32
2018,11,21,8,45,620.0,70.5,2.15,7.1,269.0,185.18,128.32
2018,11,21,9,0,700.0,76.0,2.0,7.7,326.0,250.55,184.7
2018,11,21,9,15,570.0,96.5,1.95,8.35,317.0,273.19,212.15
2018,11,21,9,30,440.0,117.0,1.9,9.0,308.0,277.02,221.5
2018,11,21,9,45,235.5,145.5,1.9,9.65,248.5,239.42,194.82
2018,11,21,10,0,31.0,174.0,1.9,10.3,189.0,173.88,141.47
2018,11,21,10,15,15.5,127.5,1.85,10.5,135.0,121.77,97.98
2018,11,21,10,30,0.0,81.0,1.8,10.7,81.0,71.72,55.57
2018,11,21,10,45,0.0,84.0,1.75,10.9,84.0,74.41,57.75
2018,11,21,11,0,0.0,87.0,1.7,11.1,87.0,77.09,59.87
2018,11,21,11,15,1.5,125.0,1.65,11.3,126.0,112.76,89.6
2018,11,21,11,30,3.0,163.0,1.6,11.5,165.0,149.48,119.75
2018,11,21,11,45,8.0,181.5,1.55,11.65,186.5,171.37,137.57
2018,11,21,12,0,13.0,200.0,1.5,11.8,208.0,193.97,155.89
2018,11,21,12,15,7.0,148.0,1.45,11.95,152.5,139.62,111.25
2018,11,21,12,30,1.0,96.0,1.4,12.1,97.0,86.08,66.85
2018,11,21,12,45,0.5,92.5,1.3,12.2,93.0,82.47,63.9
2018,11,21,13,0,0.0,89.0,1.2,12.3,89.0,78.9,60.92
2018,11,21,13,15,2.5,100.0,1.15,12.3,101.5,91.26,71.4
2018,11,21,13,30,5.0,111.0,1.1,12.3,114.0,104.02,82.18
2018,11,21,13,45,3.0,92.0,1.05,12.3,94.0,84.35,65.79
2018,11,21,14,0,1.0,73.0,1.0,12.3,74.0,65.54,50.06
2018,11,21,14,15,0.5,80.0,1.05,12.2,80.5,71.28,55.03
2018,11,21,14,30,0.0,87.0,1.1,12.1,87.0,77.08,60.03
2018,11,21,14,45,3.0,83.0,1.15,12.05,84.5,76.18,59.57
2018,11,21,15,0,6.0,79.0,1.2,12.0,82.0,75.22,59.07
2018,11,21,15,15,8.0,76.5,1.25,11.8,80.0,74.62,58.84
2018,11,21,15,30,10.0,74.0,1.3,11.6,78.0,74.15,58.72
2018,11,21,15,45,60.0,66.5,1.35,11.45,84.5,124.17,103.48
2018,11,21,16,0,110.0,59.0,1.4,11.3,91.0,166.4,140.72
2018,11,21,16,15,95.0,54.5,1.3,11.0,78.5,148.08,124.27
2018,11,21,16,30,80.0,50.0,1.2,10.7,66.0,118.83,98.32
2018,11,21,16,45,40.0,34.0,1.1,10.4,42.0,69.76,54.61
2018,11,21,17,0,0.0,18.0,1.0,10.1,18.0,15.84,7.21
2018,11,21,17,15,6.0,11.0,1.0,10.1,11.0,13.36,0.0
2018,11,21,17,30,12.0,4.0,1.0,10.1,4.0,10.09,0.0
2018,11,21,17,45,6.0,2.0,0.95,9.7,2.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,15,0.0,5.0,0.65,7.7,5.0,4.55,0.0
2018,11,22,7,30,0.0,10.0,0.7,8.1,10.0,8.78,1.04
2018,11,22,7,45,0.0,17.0,0.8,8.55,17.0,14.94,7.62
2018,11,22,8,0,0.0,24.0,0.9,9.0,24.0,21.12,13.47
2018,11,22,8,15,0.0,34.0,0.9,9.55,34.0,29.95,20.51
2018,11,22,8,30,0.0,44.0,0.9,10.1,44.0,38.81,28.25
2018,11,22,8,45,0.0,59.5,0.95,10.7,59.5,52.56,40.09
2018,11,22,9,0,0.0,75.0,1.0,11.3,75.0,66.23,51.65
2018,11,22,9,15,0.0,87.5,1.0,11.85,87.5,77.3,60.83
2018,11,22,9,30,0.0,100.0,1.0,12.4,100.0,88.47,69.95
2018,11,22,9,45,5.0,122.5,1.05,12.95,125.0,110.79,88.25
2018,11,22,10,0,10.0,145.0,1.1,13.5,150.0,133.95,107.02
2018,11,22,10,15,16.5,175.5,1.15,13.8,184.5,166.09,133.03
2018,11,22,10,30,23.0,206.0,1.2,14.1,219.0,199.45,159.68
2018,11,22,10,45,40.5,230.5,1.25,14.45,254.0,242.57,193.96
2018,11,22,11,0,58.0,255.0,1.3,14.8,289.0,282.18,225.01
2018,11,22,11,15,77.5,268.0,1.25,15.05,315.0,313.54,249.32
2018,11,22,11,30,97.0,281.0,1.2,15.3,341.0,346.61,274.74
2018,11,22,11,45,122.5,290.5,1.2,15.6,367.5,394.3,311.18
2018,11,22,12,0,148.0,300.0,1.2,15.9,394.0,432.47,339.95
2018,11,22,12,15,146.0,301.5,1.2,16.05,394.5,440.02,345.19
2018,11,22,12,30,144.0,303.0,1.2,16.2,395.0,447.04,350.29
2018,11,22,12,45,198.0,290.0,1.2,16.4,414.5,486.62,381.4
2018,11,22,13,0,252.0,277.0,1.2,16.6,434.0,543.5,424.4
2018,11,22,13,15,394.5,236.5,1.25,16.65,476.0,633.67,494.21
2018,11,22,13,30,537.0,196.0,1.3,16.7,518.0,742.84,575.13
2018,11,22,13,45,437.5,212.0,1.3,16.8,467.5,674.16,523.69
2018,11,22,14,0,338.0,228.0,1.3,16.9,417.0,586.51,459.67
2018,11,22,14,15,258.5,228.0,1.35,16.85,368.0,515.66,407.5
2018,11,22,14,30,179.0,228.0,1.4,16.8,319.0,427.58,340.83
2018,11,22,14,45,129.0,206.0,1.45,16.8,269.0,356.84,286.61
2018,11,22,15,0,79.0,184.0,1.5,16.8,219.0,270.22,218.26
2018,11,22,15,15,42.0,154.0,1.5,16.6,172.5,202.43,163.64
2018,11,22,15,30,5.0,124.0,1.5,16.4,126.0,124.5,99.07
2018,11,22,15,45,29.0,110.5,1.5,16.2,119.0,142.21,115.14
2018,11,22,16,0,53.0,97.0,1.5,16.0,112.0,147.25,120.24
2018,11,22,16,15,110.0,76.5,1.35,15.25,100.5,177.93,147.32
2018,11,22,16,30,167.0,56.0,1.2,14.5,89.0,203.01,168.27
2018,11,22,16,45,99.5,41.0,1.05,13.8,59.0,133.33,107.41
2018,11,22,17,0,32.0,26.0,0.9,13.1,29.0,56.7,40.22
2018,11,22,17,15,22.0,15.0,0.9,13.1,16.5,33.36,0.0
2018,11,22,17,30,12.0,4.0,0.9,13.1,4.0,10.09,0.0
2018,11,22,17,45,6.0,2.0,1.0,12.15,2.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.15,9.8,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,9.9,1.0,0.0,0.0
2018,11,23,7,15,0.0,8.5,2.45,10.3,8.5,7.73,0.0
2018,11,23,7,30,0.0,16.0,2.7,10.7,16.0,14.08,4.59
2018,11,23,7,45,0.0,30.0,2.9,11.1,30.0,26.46,17.48
2018,11,23,8,0,0.0,44.0,3.1,11.5,44.0,38.46,28.69
2018,11,23,8,15,0.0,48.5,3.25,12.15,48.5,42.81,31.23
2018,11,23,8,30,0.0,53.0,3.4,12.8,53.0,46.8,34.72
2018,11,23,8,45,12.5,64.5,3.6,13.45,69.0,59.34,44.85
2018,11,23,9,0,25.0,76.0,3.8,14.1,85.0,73.98,56.8
2018,11,23,9,15,36.0,110.5,3.95,14.9,125.0,109.75,86.57
2018,11,23,9,30,47.0,145.0,4.1,15.7,165.0,147.51,117.62
2018,11,23,9,45,41.0,159.0,4.2,16.55,177.5,161.44,128.82
2018,11,23,10,0,35.0,173.0,4.3,17.4,190.0,174.87,139.35
2018,11,23,10,15,52.0,202.0,4.35,18.1,229.5,214.22,170.82
2018,11,23,10,30,69.0,231.0,4.4,18.8,269.0,256.05,203.86
2018,11,23,10,45,264.0,215.5,4.45,19.45,369.5,383.15,306.42
2018,11,23,11,0,459.0,200.0,4.5,20.1,470.0,522.6,415.95
2018,11,23,11,15,618.5,163.0,4.45,20.55,538.0,626.07,495.74
2018,11,23,11,30,778.0,126.0,4.4,21.0,606.0,733.28,576.58
2018,11,23,11,45,755.0,137.5,4.3,21.4,609.0,757.93,592.22
2018,11,23,12,0,732.0,149.0,4.2,21.8,612.0,778.54,605.45
2018,11,23,12,15,830.5,116.5,4.1,22.0,642.5,844.66,651.55
2018,11,23,12,30,929.0,84.0,4.0,22.2,673.0,907.01,693.93
2018,11,23,12,45,873.5,101.0,3.9,22.4,650.0,906.1,691.98
2018,11,23,13,0,818.0,118.0,3.8,22.6,627.0,891.97,681.46
2018,11,23,13,15,857.0,103.0,3.75,22.65,624.5,922.4,702.82
2018,11,23,13,30,896.0,88.0,3.7,22.7,622.0,940.1,715.1
2018,11,23,13,45,914.0,79.5,3.65,22.75,606.0,951.62,723.37
2018,11,23,14,0,932.0,71.0,3.6,22.8,590.0,959.13,729.1
2018,11,23,14,15,935.5,65.5,3.45,22.65,562.5,953.03,725.58
2018,11,23,14,30,939.0,60.0,3.3,22.5,535.0,942.93,719.54
2018,11,23,14,45,925.0,58.5,3.15,22.35,497.5,918.56,703.76
2018,11,23,15,0,911.0,57.0,3.0,22.2,460.0,891.0,685.81
2018,11,23,15,15,891.0,54.5,2.65,21.7,416.5,853.9,660.48
2018,11,23,15,30,871.0,52.0,2.3,21.2,373.0,814.39,632.96
2018,11,23,15,45,746.0,60.5,1.95,20.7,310.0,710.49,558.47
2018,11,23,16,0,621.0,69.0,1.6,20.2,247.0,607.36,482.64
2018,11,23,16,15,500.5,64.0,1.55,19.15,190.0,490.31,395.8
2018,11,23,16,30,380.0,59.0,1.5,18.1,133.0,376.0,305.41
2018,11,23,16,45,356.0,47.0,1.4,17.05,100.5,333.32,268.14
2018,11,23,17,0,332.0,35.0,1.3,16.0,68.0,288.45,220.04
2018,11,23,17,15,194.5,21.0,1.3,16.0,37.5,160.2,0.0
2018,11,23,17,30,57.0,7.0,1.3,16.0,7.0,37.0,0.0
2018,11,23,17,45,28.5,3.5,1.35,15.15,3.5,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,6,45,16.0,1.5,1.3,9.4,1.0,0.0,0.0
2018,11,24,7,0,32.0,3.0,1.3,9.6,2.0,0.0,0.0
2018,11,24,7,15,193.5,14.5,1.2,10.3,27.0,13.19,0.0
2018,11,24,7,30,355.0,26.0,1.1,11.0,52.0,21.71,9.47
2018,11,24,7,45,382.0,37.0,1.0,11.75,85.0,29.95,20.43
2018,11,24,8,0,409.0,48.0,0.9,12.5,118.0,38.78,28.87
2018,11,24,8,15,400.0,66.0,1.1,13.2,152.5,80.41,49.01
2018,11,24,8,30,391.0,84.0,1.3,13.9,187.0,122.25,80.92
2018,11,24,8,45,369.0,103.5,1.45,14.65,215.5,162.01,115.59
2018,11,24,9,0,347.0,123.0,1.6,15.4,244.0,199.25,149.15
2018,11,24,9,15,352.5,141.0,1.7,15.85,277.5,238.18,183.12
2018,11,24,9,30,358.0,159.0,1.8,16.3,311.0,279.61,218.6
2018,11,24,9,45,464.5,152.5,1.9,16.7,368.0,346.04,272.23
2018,11,24,10,0,571.0,146.0,2.0,17.1,425.0,418.96,330.72
2018,11,24,10,15,592.0,150.0,2.2,17.65,456.0,470.77,372.34
2018,11,24,10,30,613.0,154.0,2.4,18.2,487.0,519.75,411.05
2018,11,24,10,45,645.5,152.0,2.6,18.75,517.0,570.53,450.5
2018,11,24,11,0,678.0,150.0,2.8,19.3,547.0,622.3,489.94
2018,11,24,11,15,465.0,197.0,3.0,19.8,473.0,545.88,430.47
2018,11,24,11,30,252.0,244.0,3.2,20.3,399.0,445.65,351.39
2018,11,24,11,45,276.5,257.5,3.4,20.75,430.0,491.34,386.64
2018,11,24,12,0,301.0,271.0,3.6,21.2,461.0,538.09,421.66
2018,11,24,12,15,229.5,277.5,3.7,21.4,422.5,483.35,379.04
2018,11,24,12,30,158.0,284.0,3.8,21.6,384.0,437.69,342.89
2018,11,24,12,45,98.5,268.5,3.9,21.8,330.5,358.85,281.5
2018,11,24,13,0,39.0,253.0,4.0,22.0,277.0,291.97,228.18
2018,11,24,13,15,82.0,256.5,3.95,21.9,305.5,338.17,266.0
2018,11,24,13,30,125.0,260.0,3.9,21.8,334.0,402.34,316.9
2018,11,24,13,45,248.0,240.0,3.85,21.75,380.0,513.62,405.44
2018,11,24,14,0,371.0,220.0,3.8,21.7,426.0,606.6,478.58
2018,11,24,14,15,366.0,206.0,3.65,21.4,400.0,586.92,464.65
2018,11,24,14,30,361.0,192.0,3.5,21.1,374.0,565.56,450.0
2018,11,24,14,45,586.5,131.5,3.35,20.85,401.5,718.99,569.13
2018,11,24,15,0,812.0,71.0,3.2,20.6,429.0,830.51,650.21
2018,11,24,15,15,760.0,72.5,2.9,19.95,381.5,772.95,609.22
2018,11,24,15,30,708.0,74.0,2.6,19.3,334.0,719.62,571.81
2018,11,24,15,45,710.0,64.0,2.3,18.6,295.5,685.14,547.45
2018,11,24,16,0,712.0,54.0,2.0,17.9,257.0,653.07,523.67
2018,11,24,16,15,604.5,51.5,2.0,17.35,201.0,551.43,447.08
2018,11,24,16,30,497.0,49.0,2.0,16.8,145.0,450.81,367.85
2018,11,24,16,45,418.5,40.5,1.95,16.3,105.0,368.27,297.62
2018,11,24,17,0,340.0,32.0,1.9,15.8,65.0,291.2,222.43
2018,11,24,17,15,196.5,19.5,1.9,15.8,36.0,160.1,0.0
2018,11,24,17,30,53.0,7.0,1.9,15.8,7.0,34.86,0.0
2018,11,24,17,45,26.5,3.5,1.9,15.25,3.5,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,25,6,45,11.0,1.5,3.95,13.35,1.0,0.0,0.0
2018,11,25,7,0,22.0,3.0,4.0,13.3,2.0,0.0,0.0
2018,11,25,7,15,23.5,12.0,4.1,13.4,12.5,10.91,0.0
2018,11,25,7,30,25.0,21.0,4.2,13.5,23.0,17.87,5.97
2018,11,25,7,45,20.5,39.0,4.3,13.65,41.5,32.96,22.7
2018,11,25,8,0,16.0,57.0,4.4,13.8,60.0,47.3,36.1
2018,11,25,8,15,186.0,67.0,4.45,14.0,115.0,67.61,45.57
2018,11,25,8,30,356.0,77.0,4.5,14.2,170.0,111.32,73.41
2018,11,25,8,45,446.0,86.5,4.5,14.45,225.5,161.13,112.2
2018,11,25,9,0,536.0,96.0,4.5,14.7,281.0,224.0,164.33
2018,11,25,9,15,594.0,98.0,4.85,14.9,327.5,278.17,211.85
2018,11,25,9,30,652.0,100.0,5.2,15.1,374.0,338.21,264.61
2018,11,25,9,45,498.5,146.0,5.55,15.3,367.0,353.41,282.79
2018,11,25,10,0,345.0,192.0,5.9,15.5,360.0,348.99,282.29
2018,11,25,10,15,385.0,194.0,6.0,15.65,393.0,392.82,319.16
2018,11,25,10,30,425.0,196.0,6.1,15.8,426.0,447.52,364.19
2018,11,25,10,45,341.0,219.5,6.2,15.95,409.5,434.03,353.33
2018,11,25,11,0,257.0,243.0,6.3,16.1,393.0,420.47,341.61
2018,11,25,11,15,172.5,252.5,6.35,16.1,354.5,374.61,303.89
2018,11,25,11,30,88.0,262.0,6.4,16.1,316.0,320.01,258.4
2018,11,25,11,45,61.5,257.0,6.45,16.15,295.0,299.07,240.95
2018,11,25,12,0,35.0,252.0,6.5,16.2,274.0,276.09,221.66
2018,11,25,12,15,91.0,273.0,6.5,16.1,330.0,348.57,281.66
2018,11,25,12,30,147.0,294.0,6.5,16.0,386.0,439.38,355.29
2018,11,25,12,45,129.5,289.5,6.5,15.9,370.0,425.39,343.91
2018,11,25,13,0,112.0,285.0,6.5,15.8,354.0,394.29,319.29
2018,11,25,13,15,98.0,271.0,6.45,15.6,330.5,369.72,299.95
2018,11,25,13,30,84.0,257.0,6.4,15.4,307.0,344.37,279.85
2018,11,25,13,45,53.5,231.0,6.3,15.2,262.5,288.92,234.73
2018,11,25,14,0,23.0,205.0,6.2,15.0,218.0,217.65,176.15
2018,11,25,14,15,25.0,190.0,6.1,14.7,203.5,205.02,166.51
2018,11,25,14,30,27.0,175.0,6.0,14.4,189.0,206.17,168.1
2018,11,25,14,45,39.5,177.5,5.9,14.15,196.0,223.49,183.44
2018,11,25,15,0,52.0,180.0,5.8,13.9,203.0,241.7,199.52
2018,11,25,15,15,35.0,154.5,5.65,13.65,169.5,197.64,162.89
2018,11,25,15,30,18.0,129.0,5.5,13.4,136.0,141.79,115.88
2018,11,25,15,45,20.5,113.0,5.4,13.1,120.0,128.13,104.78
2018,11,25,16,0,23.0,97.0,5.3,12.8,104.0,124.36,101.8
2018,11,25,16,15,21.5,82.0,5.2,12.55,87.5,107.75,87.45
2018,11,25,16,30,20.0,67.0,5.1,12.3,71.0,91.43,72.96
2018,11,25,16,45,12.5,49.0,5.0,12.0,51.0,59.27,44.61
2018,11,25,17,0,5.0,31.0,4.9,11.7,31.0,34.93,22.23
2018,11,25,17,15,3.5,17.0,4.9,11.7,17.0,18.42,0.0
2018,11,25,17,30,2.0,3.0,4.9,11.7,3.0,3.8,0.0
2018,11,25,17,45,1.0,1.5,4.95,11.2,1.5,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.75,7.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.45,6.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,4.5,6.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,4.5,6.05,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,4.35,5.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,4.05,4.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.75,3.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,3.65,3.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,3.55,3.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.2,3.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,11,26,6,45,16.5,1.5,3.2,3.3,1.0,0.0,0.0
2018,11,26,7,0,33.0,3.0,3.2,3.3,2.0,0.0,0.0
2018,11,26,7,15,46.5,10.5,3.35,3.55,12.0,9.55,0.0
2018,11,26,7,30,60.0,18.0,3.5,3.8,22.0,14.87,3.69
2018,11,26,7,45,62.0,26.5,3.7,4.1,34.0,21.64,13.57
2018,11,26,8,0,64.0,35.0,3.9,4.4,46.0,29.92,21.67
2018,11,26,8,15,148.0,50.0,4.15,4.85,85.5,51.38,34.44
2018,11,26,8,30,232.0,65.0,4.4,5.3,125.0,85.14,58.78
2018,11,26,8,45,511.0,61.5,4.6,5.75,226.5,151.88,105.07
2018,11,26,9,0,790.0,58.0,4.8,6.2,328.0,251.65,184.03
2018,11,26,9,15,850.5,55.5,4.75,6.7,380.5,316.88,243.91
2018,11,26,9,30,911.0,53.0,4.7,7.2,433.0,386.14,307.1
2018,11,26,9,45,932.0,53.5,4.65,7.7,474.0,447.11,362.94
2018,11,26,10,0,953.0,54.0,4.6,8.2,515.0,508.54,417.43
2018,11,26,10,15,967.0,55.0,4.55,8.7,549.5,567.0,467.75
2018,11,26,10,30,981.0,56.0,4.5,9.2,584.0,624.6,515.67
2018,11,26,10,45,993.0,57.5,4.45,9.65,613.0,680.37,560.67
2018,11,26,11,0,1005.0,59.0,4.4,10.1,642.0,734.53,603.04
2018,11,26,11,15,1011.0,60.0,4.35,10.5,661.0,782.02,637.23
2018,11,26,11,30,1017.0,61.0,4.3,10.9,680.0,826.88,668.66
2018,11,26,11,45,1019.5,61.5,4.25,11.3,690.0,865.59,695.16
2018,11,26,12,0,1022.0,62.0,4.2,11.7,700.0,901.01,719.02
2018,11,26,12,15,1022.5,61.5,4.15,11.95,701.0,930.12,738.75
2018,11,26,12,30,1023.0,61.0,4.1,12.2,702.0,955.51,755.86
2018,11,26,12,45,1021.0,60.5,4.05,12.5,694.5,974.89,768.59
2018,11,26,13,0,1019.0,60.0,4.0,12.8,687.0,990.26,778.6
2018,11,26,13,15,1014.5,60.0,3.9,12.95,671.0,999.96,784.85
2018,11,26,13,30,1010.0,60.0,3.8,13.1,655.0,1005.56,788.41
2018,11,26,13,45,1003.0,59.0,3.75,13.25,631.0,1003.5,787.13
2018,11,26,14,0,996.0,58.0,3.7,13.4,607.0,997.37,783.25
2018,11,26,14,15,982.5,58.5,3.65,13.35,575.0,983.33,774.55
2018,11,26,14,30,969.0,59.0,3.6,13.3,543.0,965.59,763.39
2018,11,26,14,45,947.5,58.0,3.5,13.3,502.5,935.14,742.72
2018,11,26,15,0,926.0,57.0,3.4,13.3,462.0,901.63,719.84
2018,11,26,15,15,902.5,55.5,3.2,13.0,418.0,863.0,693.11
2018,11,26,15,30,879.0,54.0,3.0,12.7,374.0,822.11,664.26
2018,11,26,15,45,844.5,51.0,2.8,12.45,325.0,768.26,624.86
2018,11,26,16,0,810.0,48.0,2.6,12.2,276.0,713.64,583.64
2018,11,26,16,15,740.0,45.0,2.3,11.15,223.5,638.4,525.75
2018,11,26,16,30,670.0,42.0,2.0,10.1,171.0,558.02,460.88
2018,11,26,16,45,590.0,35.5,1.65,9.1,124.5,469.46,385.3
2018,11,26,17,0,510.0,29.0,1.3,8.1,78.0,384.46,297.81
2018,11,26,17,15,303.0,18.5,1.3,8.1,43.0,213.5,0.0
2018,11,26,17,30,96.0,8.0,1.3,8.1,8.0,58.94,0.0
2018,11,26,17,45,48.0,4.0,1.3,7.1,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.45,4.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.3,4.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.2,4.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.25,4.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.3,4.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.5,3.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,27,6,45,16.0,1.5,0.9,2.7,1.0,0.0,0.0
2018,11,27,7,0,32.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,11,27,7,15,76.0,13.5,1.05,3.15,17.0,12.28,0.0
2018,11,27,7,30,120.0,24.0,1.2,3.8,32.0,18.85,5.13
2018,11,27,7,45,196.5,39.5,1.3,4.45,65.5,30.61,21.43
2018,11,27,8,0,273.0,55.0,1.4,5.1,99.0,41.99,32.57
2018,11,27,8,15,370.0,64.5,1.65,5.75,146.0,75.39,47.68
2018,11,27,8,30,467.0,74.0,1.9,6.4,193.0,123.2,80.78
2018,11,27,8,45,486.5,86.0,2.1,7.1,231.0,168.87,119.68
2018,11,27,9,0,506.0,98.0,2.3,7.8,269.0,214.12,160.36
2018,11,27,9,15,493.0,115.5,2.55,8.65,300.5,258.78,201.84
2018,11,27,9,30,480.0,133.0,2.8,9.5,332.0,301.67,240.9
2018,11,27,9,45,467.0,151.0,3.0,10.3,359.5,343.19,277.58
2018,11,27,10,0,454.0,169.0,3.2,11.1,387.0,382.81,311.46
2018,11,27,10,15,473.0,177.0,3.3,11.65,417.5,427.66,348.68
2018,11,27,10,30,492.0,185.0,3.4,12.2,448.0,473.47,385.84
2018,11,27,10,45,521.5,185.0,3.5,12.75,475.5,518.61,421.94
2018,11,27,11,0,551.0,185.0,3.6,13.3,503.0,564.89,458.28
2018,11,27,11,15,568.5,185.0,3.65,13.65,521.5,603.56,488.31
2018,11,27,11,30,586.0,185.0,3.7,14.0,540.0,641.76,517.56
2018,11,27,11,45,559.0,198.5,3.75,14.4,541.5,659.11,529.7
2018,11,27,12,0,532.0,212.0,3.8,14.8,543.0,672.96,539.1
2018,11,27,12,15,543.5,208.5,3.8,15.0,547.0,697.4,557.59
2018,11,27,12,30,555.0,205.0,3.8,15.2,551.0,720.22,574.71
2018,11,27,12,45,576.5,194.5,3.85,15.4,550.5,742.22,591.76
2018,11,27,13,0,598.0,184.0,3.9,15.6,550.0,768.55,611.83
2018,11,27,13,15,564.5,190.0,3.85,15.65,529.0,749.4,597.35
2018,11,27,13,30,531.0,196.0,3.8,15.7,508.0,733.51,585.4
2018,11,27,13,45,568.0,176.0,3.8,15.75,498.0,749.58,599.35
2018,11,27,14,0,605.0,156.0,3.8,15.8,488.0,770.39,615.6
2018,11,27,14,15,583.5,152.5,3.7,15.7,458.5,746.36,598.53
2018,11,27,14,30,562.0,149.0,3.6,15.6,429.0,713.3,574.98
2018,11,27,14,45,550.5,139.0,3.55,15.5,396.5,686.5,556.27
2018,11,27,15,0,539.0,129.0,3.5,15.4,364.0,657.63,535.79
2018,11,27,15,15,490.0,124.0,3.15,15.0,321.5,601.04,493.19
2018,11,27,15,30,441.0,119.0,2.8,14.6,279.0,544.69,449.45
2018,11,27,15,45,383.5,108.0,2.5,14.15,234.0,474.57,394.16
2018,11,27,16,0,326.0,97.0,2.2,13.7,189.0,406.39,339.01
2018,11,27,16,15,288.5,82.0,2.05,12.8,152.0,350.45,293.39
2018,11,27,16,30,251.0,67.0,1.9,11.9,115.0,296.27,247.31
2018,11,27,16,45,197.5,51.0,1.8,11.0,82.0,232.32,191.07
2018,11,27,17,0,144.0,35.0,1.7,10.1,49.0,158.98,121.91
2018,11,27,17,15,82.5,20.0,1.7,10.1,27.0,86.03,0.0
2018,11,27,17,30,21.0,5.0,1.7,10.1,5.0,15.85,0.0
2018,11,27,17,45,10.5,2.5,1.85,9.4,2.5,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,28,7,15,86.0,11.5,2.8,6.95,17.0,10.46,0.0
2018,11,28,7,30,172.0,23.0,3.0,7.4,34.0,18.15,3.29
2018,11,28,7,45,236.0,37.5,3.2,7.85,67.0,29.16,19.7
2018,11,28,8,0,300.0,52.0,3.4,8.3,100.0,39.81,30.11
2018,11,28,8,15,373.0,62.5,3.4,8.9,142.5,73.3,45.37
2018,11,28,8,30,446.0,73.0,3.4,9.5,185.0,118.96,77.28
2018,11,28,8,45,424.0,91.5,3.45,10.1,215.0,159.17,112.99
2018,11,28,9,0,402.0,110.0,3.5,10.7,245.0,198.74,149.78
2018,11,28,9,15,330.0,138.5,3.75,11.6,259.0,226.76,177.94
2018,11,28,9,30,258.0,167.0,4.0,12.5,273.0,248.72,199.38
2018,11,28,9,45,351.0,168.5,4.3,13.35,327.5,305.92,246.54
2018,11,28,10,0,444.0,170.0,4.6,14.2,382.0,378.23,305.94
2018,11,28,10,15,529.0,160.5,4.85,14.7,430.0,439.93,357.06
2018,11,28,10,30,614.0,151.0,5.1,15.2,478.0,512.73,416.54
2018,11,28,10,45,582.0,168.0,5.3,15.7,489.5,537.82,436.88
2018,11,28,11,0,550.0,185.0,5.5,16.2,501.0,563.19,456.78
2018,11,28,11,15,563.5,187.5,5.55,16.45,519.5,601.56,487.11
2018,11,28,11,30,577.0,190.0,5.6,16.7,538.0,639.26,516.45
2018,11,28,11,45,713.5,147.5,5.65,16.9,585.0,729.72,588.18
2018,11,28,12,0,850.0,105.0,5.7,17.1,632.0,814.83,651.68
2018,11,28,12,15,687.5,160.0,5.7,17.25,587.0,770.44,617.55
2018,11,28,12,30,525.0,215.0,5.7,17.4,542.0,704.51,564.85
2018,11,28,12,45,485.0,225.0,5.75,17.5,524.5,694.75,557.21
2018,11,28,13,0,445.0,235.0,5.8,17.6,507.0,681.61,546.74
2018,11,28,13,15,525.0,204.5,5.7,17.65,517.5,729.31,585.34
2018,11,28,13,30,605.0,174.0,5.6,17.7,528.0,781.56,626.47
2018,11,28,13,45,481.0,197.5,5.5,17.7,472.0,694.05,558.35
2018,11,28,14,0,357.0,221.0,5.4,17.7,416.0,593.57,479.69
2018,11,28,14,15,551.0,162.0,5.2,17.6,444.5,720.27,582.27
2018,11,28,14,30,745.0,103.0,5.0,17.5,473.0,831.25,665.4
2018,11,28,14,45,712.0,101.5,4.8,17.45,434.0,793.14,636.86
2018,11,28,15,0,679.0,100.0,4.6,17.4,395.0,752.92,607.46
2018,11,28,15,15,674.0,90.5,4.35,17.15,359.0,725.02,587.3
2018,11,28,15,30,669.0,81.0,4.1,16.9,323.0,694.53,565.06
2018,11,28,15,45,606.0,77.5,3.85,16.65,274.5,622.4,510.37
