Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,16,0,543.0,74.0,3.6,16.4,226.0,551.28,455.12
2018,11,28,16,15,404.5,70.0,3.35,15.95,171.5,420.22,349.5
2018,11,28,16,30,266.0,66.0,3.1,15.5,117.0,305.57,252.79
2018,11,28,16,45,169.0,50.5,2.9,15.0,79.5,198.12,160.88
2018,11,28,17,0,72.0,35.0,2.7,14.5,42.0,102.07,75.06
2018,11,28,17,15,48.0,20.0,2.7,14.5,23.5,65.96,0.0
2018,11,28,17,30,24.0,5.0,2.7,14.5,5.0,17.48,0.0
2018,11,28,17,45,12.0,2.5,2.65,14.05,2.5,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,29,7,15,124.0,12.5,2.65,11.55,20.0,11.37,0.0
2018,11,29,7,30,248.0,25.0,2.9,12.1,40.0,21.29,2.84
2018,11,29,7,45,316.0,33.5,3.2,12.65,71.0,27.21,17.51
2018,11,29,8,0,384.0,42.0,3.5,13.2,102.0,33.04,23.49
2018,11,29,8,15,264.0,59.5,3.6,13.8,107.5,63.81,40.17
2018,11,29,8,30,144.0,77.0,3.7,14.4,113.0,83.55,59.28
2018,11,29,8,45,86.0,102.0,3.8,15.0,124.5,105.03,80.02
2018,11,29,9,0,28.0,127.0,3.9,15.6,136.0,118.38,93.64
2018,11,29,9,15,81.5,146.0,4.25,16.3,178.0,154.16,121.83
2018,11,29,9,30,135.0,165.0,4.6,17.0,220.0,199.49,158.37
2018,11,29,9,45,375.5,145.0,4.9,17.7,318.5,298.29,236.78
2018,11,29,10,0,616.0,125.0,5.2,18.4,417.0,418.27,333.15
2018,11,29,10,15,737.5,105.0,5.3,18.85,478.5,496.18,396.71
2018,11,29,10,30,859.0,85.0,5.4,19.3,540.0,582.97,466.57
2018,11,29,10,45,870.0,85.5,5.5,19.75,565.0,632.45,506.08
2018,11,29,11,0,881.0,86.0,5.6,20.2,590.0,676.93,541.08
2018,11,29,11,15,875.5,91.0,5.6,20.5,604.5,720.47,574.16
2018,11,29,11,30,870.0,96.0,5.6,20.8,619.0,757.35,600.37
2018,11,29,11,45,828.5,111.0,5.55,21.15,615.5,774.34,611.32
2018,11,29,12,0,787.0,126.0,5.5,21.5,612.0,785.57,618.17
2018,11,29,12,15,771.5,132.0,5.4,21.7,609.0,808.09,633.52
2018,11,29,12,30,756.0,138.0,5.3,21.9,606.0,823.3,643.49
2018,11,29,12,45,831.5,111.5,5.2,22.1,621.5,872.78,678.21
2018,11,29,13,0,907.0,85.0,5.1,22.3,637.0,916.36,708.17
2018,11,29,13,15,903.0,84.0,5.05,22.35,622.5,924.52,713.75
2018,11,29,13,30,899.0,83.0,5.0,22.4,608.0,929.03,717.13
2018,11,29,13,45,892.0,81.5,4.9,22.45,585.5,926.53,715.4
2018,11,29,14,0,885.0,80.0,4.8,22.5,563.0,920.41,711.33
2018,11,29,14,15,873.5,78.0,4.7,22.45,533.0,906.02,701.87
2018,11,29,14,30,862.0,76.0,4.6,22.4,503.0,897.31,696.6
2018,11,29,14,45,845.0,73.0,4.5,22.35,466.0,870.0,678.13
2018,11,29,15,0,828.0,70.0,4.4,22.3,429.0,839.74,657.65
2018,11,29,15,15,802.0,67.5,4.2,22.05,387.0,799.7,630.11
2018,11,29,15,30,776.0,65.0,4.0,21.8,345.0,757.6,600.62
2018,11,29,15,45,738.0,61.5,3.8,21.55,299.0,702.76,560.89
2018,11,29,16,0,700.0,58.0,3.6,21.3,253.0,647.16,519.37
2018,11,29,16,15,641.5,52.5,3.25,20.55,205.5,573.5,462.75
2018,11,29,16,30,583.0,47.0,2.9,19.8,158.0,508.92,410.51
2018,11,29,16,45,483.0,39.5,2.6,19.05,113.0,410.27,327.82
2018,11,29,17,0,383.0,32.0,2.3,18.3,68.0,318.16,238.01
2018,11,29,17,15,221.5,19.5,2.3,18.3,37.5,173.22,0.0
2018,11,29,17,30,60.0,7.0,2.3,18.3,7.0,38.7,0.0
2018,11,29,17,45,30.0,3.5,2.3,17.5,3.5,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,7,15,83.0,8.5,2.8,16.25,13.5,7.73,0.0
2018,11,30,7,30,166.0,17.0,3.0,16.6,27.0,13.66,0.0
2018,11,30,7,45,173.5,20.0,3.2,17.0,39.0,15.17,7.0
2018,11,30,8,0,181.0,23.0,3.4,17.4,51.0,16.77,8.92
2018,11,30,8,15,124.5,27.5,3.45,17.8,50.0,29.44,15.23
2018,11,30,8,30,68.0,32.0,3.5,18.2,49.0,36.28,22.07
2018,11,30,8,45,34.0,36.5,3.6,18.6,45.0,39.21,26.06
2018,11,30,9,0,0.0,41.0,3.7,19.0,41.0,36.15,24.87
2018,11,30,9,15,0.0,38.5,3.9,19.45,38.5,33.94,22.92
2018,11,30,9,30,0.0,36.0,4.1,19.9,36.0,31.74,20.97
2018,11,30,9,45,0.0,45.5,4.3,20.3,45.5,40.15,27.88
2018,11,30,10,0,0.0,55.0,4.5,20.7,55.0,48.58,34.73
2018,11,30,10,15,0.0,72.5,4.6,21.1,72.5,64.14,47.38
2018,11,30,10,30,0.0,90.0,4.7,21.5,90.0,79.75,59.96
2018,11,30,10,45,0.0,112.0,4.8,21.85,112.0,99.72,75.98
2018,11,30,11,0,0.0,134.0,4.9,22.2,134.0,120.01,92.11
2018,11,30,11,15,0.0,129.5,4.9,22.45,129.5,115.96,88.63
2018,11,30,11,30,0.0,125.0,4.9,22.7,125.0,111.88,85.18
2018,11,30,11,45,4.0,151.0,4.9,22.95,153.5,139.45,107.21
2018,11,30,12,0,8.0,177.0,4.9,23.2,182.0,167.91,129.78
2018,11,30,12,15,7.0,182.0,4.9,23.35,186.5,172.56,133.3
2018,11,30,12,30,6.0,187.0,4.9,23.5,191.0,177.27,136.91
2018,11,30,12,45,5.5,182.0,4.85,23.6,185.5,172.54,133.13
2018,11,30,13,0,5.0,177.0,4.8,23.7,180.0,167.78,129.37
2018,11,30,13,15,17.5,195.5,4.85,23.7,205.5,198.59,154.35
2018,11,30,13,30,30.0,214.0,4.9,23.7,231.0,245.33,191.7
2018,11,30,13,45,218.5,191.5,4.9,23.75,310.5,427.17,339.51
2018,11,30,14,0,407.0,169.0,4.9,23.8,390.0,595.01,471.49
2018,11,30,14,15,600.5,127.5,4.9,23.75,434.0,731.63,575.76
2018,11,30,14,30,794.0,86.0,4.9,23.7,478.0,847.75,660.82
2018,11,30,14,45,763.5,84.5,4.85,23.6,439.0,811.16,635.11
2018,11,30,15,0,733.0,83.0,4.8,23.5,400.0,772.21,608.33
2018,11,30,15,15,718.0,77.0,4.65,23.3,362.0,739.1,585.26
2018,11,30,15,30,703.0,71.0,4.5,23.1,324.0,703.72,560.09
2018,11,30,15,45,676.0,66.0,4.35,22.85,283.0,663.31,530.67
2018,11,30,16,0,649.0,61.0,4.2,22.6,242.0,616.91,495.84
2018,11,30,16,15,586.5,55.5,3.85,22.15,195.5,542.77,438.04
2018,11,30,16,30,524.0,50.0,3.5,21.7,149.0,470.91,379.66
2018,11,30,16,45,422.0,41.5,3.15,21.25,106.0,371.77,295.86
2018,11,30,17,0,320.0,33.0,2.8,20.8,63.0,279.37,207.15
2018,11,30,17,15,182.0,19.5,2.8,20.8,34.5,150.06,0.0
2018,11,30,17,30,44.0,6.0,2.8,20.8,6.0,29.19,0.0
2018,11,30,17,45,22.0,3.0,2.65,20.3,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,7,15,184.5,10.0,4.15,11.75,20.0,9.1,0.0
2018,12,1,7,30,369.0,20.0,4.3,12.2,40.0,18.32,0.0
2018,12,1,7,45,506.5,25.0,4.45,12.7,83.5,21.86,12.74
2018,12,1,8,0,644.0,30.0,4.6,13.2,127.0,27.54,18.58
2018,12,1,8,15,709.5,33.0,4.55,13.85,175.5,69.7,31.62
2018,12,1,8,30,775.0,36.0,4.5,14.5,224.0,125.21,66.87
2018,12,1,8,45,815.0,38.0,4.45,15.2,272.0,182.49,113.46
2018,12,1,9,0,855.0,40.0,4.4,15.9,320.0,243.66,167.5
2018,12,1,9,15,881.0,41.5,4.6,16.6,364.5,303.85,222.62
2018,12,1,9,30,907.0,43.0,4.8,17.3,409.0,365.75,278.75
2018,12,1,9,45,925.0,45.0,5.0,17.95,449.0,426.35,332.85
2018,12,1,10,0,943.0,47.0,5.2,18.6,489.0,487.2,385.6
2018,12,1,10,15,954.5,47.5,5.25,19.1,521.5,543.02,432.89
2018,12,1,10,30,966.0,48.0,5.3,19.6,554.0,597.8,477.87
2018,12,1,10,45,973.0,49.0,5.3,20.05,579.5,649.08,518.77
2018,12,1,11,0,980.0,50.0,5.3,20.5,605.0,698.37,557.01
2018,12,1,11,15,984.5,51.5,5.25,20.8,624.0,744.31,590.14
2018,12,1,11,30,989.0,53.0,5.2,21.1,643.0,787.62,620.36
2018,12,1,11,45,990.0,56.0,5.2,21.35,654.5,827.21,647.95
2018,12,1,12,0,991.0,59.0,5.2,21.6,666.0,863.61,673.08
2018,12,1,12,15,990.0,58.5,5.15,21.75,666.5,890.82,691.53
2018,12,1,12,30,989.0,58.0,5.1,21.9,667.0,914.39,707.42
2018,12,1,12,45,987.0,57.5,5.05,22.05,659.5,933.36,720.13
2018,12,1,13,0,985.0,57.0,5.0,22.2,652.0,948.5,730.25
2018,12,1,13,15,980.5,56.5,4.9,22.2,637.0,957.5,736.29
2018,12,1,13,30,976.0,56.0,4.8,22.2,622.0,962.56,739.74
2018,12,1,13,45,969.0,55.0,4.75,22.25,599.0,960.75,738.84
2018,12,1,14,0,962.0,54.0,4.7,22.3,576.0,955.03,735.42
2018,12,1,14,15,949.5,54.5,4.45,22.15,546.0,942.52,726.39
2018,12,1,14,30,937.0,55.0,4.2,22.0,516.0,926.44,715.75
2018,12,1,14,45,919.0,54.5,3.95,21.85,479.0,900.7,698.34
2018,12,1,15,0,901.0,54.0,3.7,21.7,442.0,871.94,678.76
2018,12,1,15,15,878.0,52.0,3.35,21.25,399.5,834.03,652.66
2018,12,1,15,30,855.0,50.0,3.0,20.8,357.0,793.9,624.48
2018,12,1,15,45,820.5,47.5,2.7,20.3,310.0,741.9,587.29
2018,12,1,16,0,786.0,45.0,2.4,19.8,263.0,689.22,548.36
2018,12,1,16,15,731.0,41.5,2.25,18.8,214.0,626.22,501.65
2018,12,1,16,30,676.0,38.0,2.1,17.8,165.0,557.09,447.4
2018,12,1,16,45,579.0,32.5,2.0,16.85,118.5,459.02,367.14
2018,12,1,17,0,482.0,27.0,1.9,15.9,72.0,366.12,274.76
2018,12,1,17,15,285.0,17.5,1.9,15.9,40.0,208.93,0.0
2018,12,1,17,30,88.0,8.0,1.9,15.9,8.0,54.79,0.0
2018,12,1,17,45,44.0,4.0,1.9,14.95,4.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,2,7,15,150.5,10.5,3.95,8.25,18.5,9.55,0.0
2018,12,2,7,30,301.0,21.0,4.1,8.6,37.0,17.76,0.0
2018,12,2,7,45,439.5,28.0,4.25,8.95,79.0,24.79,15.35
2018,12,2,8,0,578.0,35.0,4.4,9.3,121.0,30.25,21.3
2018,12,2,8,15,648.0,40.0,4.3,10.0,169.0,69.34,34.17
2018,12,2,8,30,718.0,45.0,4.2,10.7,217.0,123.54,69.03
2018,12,2,8,45,761.0,48.0,4.1,11.4,264.5,179.22,114.52
2018,12,2,9,0,804.0,51.0,4.0,12.1,312.0,240.79,169.02
2018,12,2,9,15,831.0,53.5,4.0,12.8,355.5,299.54,222.98
2018,12,2,9,30,858.0,56.0,4.0,13.5,399.0,360.17,278.05
2018,12,2,9,45,876.5,58.5,4.0,14.25,438.5,418.98,330.44
2018,12,2,10,0,895.0,61.0,4.0,15.0,478.0,478.17,381.46
2018,12,2,10,15,908.5,62.0,3.95,15.4,511.0,533.33,428.1
2018,12,2,10,30,922.0,63.0,3.9,15.8,544.0,587.74,472.64
2018,12,2,10,45,929.5,64.5,3.85,16.2,569.0,638.05,512.62
2018,12,2,11,0,937.0,66.0,3.8,16.6,594.0,686.55,550.05
2018,12,2,11,15,941.5,67.0,3.75,16.9,612.0,730.4,582.33
2018,12,2,11,30,946.0,68.0,3.7,17.2,630.0,771.74,611.04
2018,12,2,11,45,947.5,69.5,3.6,17.5,640.0,808.68,636.03
2018,12,2,12,0,949.0,71.0,3.5,17.8,650.0,842.58,658.59
2018,12,2,12,15,948.0,71.0,3.35,18.0,651.0,869.48,675.96
2018,12,2,12,30,947.0,71.0,3.2,18.2,652.0,892.91,690.8
2018,12,2,12,45,944.0,71.5,3.05,18.4,645.5,911.66,702.33
2018,12,2,13,0,941.0,72.0,2.9,18.6,639.0,926.73,711.31
2018,12,2,13,15,934.5,71.5,2.75,18.7,623.5,933.73,715.05
2018,12,2,13,30,928.0,71.0,2.6,18.8,608.0,936.92,716.33
2018,12,2,13,45,918.5,70.5,2.45,18.85,585.0,933.62,713.43
2018,12,2,14,0,909.0,70.0,2.3,18.9,562.0,926.62,708.17
2018,12,2,14,15,896.5,69.0,2.25,18.85,532.0,912.67,699.55
2018,12,2,14,30,884.0,68.0,2.2,18.8,502.0,895.31,688.74
2018,12,2,14,45,865.0,66.0,2.1,18.75,465.0,867.6,670.33
2018,12,2,15,0,846.0,64.0,2.0,18.7,428.0,837.06,649.94
2018,12,2,15,15,820.0,62.0,1.9,18.4,386.0,806.43,629.88
2018,12,2,15,30,794.0,60.0,1.8,18.1,344.0,765.01,601.68
2018,12,2,15,45,756.5,56.5,1.7,17.8,298.0,710.52,563.29
2018,12,2,16,0,719.0,53.0,1.6,17.5,252.0,655.31,523.08
2018,12,2,16,15,660.5,48.5,1.45,16.55,204.5,582.82,468.84
2018,12,2,16,30,602.0,44.0,1.3,15.6,157.0,511.71,412.82
2018,12,2,16,45,502.0,37.0,1.2,14.65,112.5,420.18,336.95
2018,12,2,17,0,402.0,30.0,1.1,13.7,68.0,328.81,247.08
2018,12,2,17,15,233.5,18.5,1.1,13.7,37.5,179.67,0.0
2018,12,2,17,30,65.0,7.0,1.1,13.7,7.0,41.5,0.0
2018,12,2,17,45,32.5,3.5,1.25,12.75,3.5,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,3,7,15,12.0,8.5,3.4,7.4,9.0,7.73,0.0
2018,12,3,7,30,24.0,17.0,3.6,7.9,18.0,14.45,0.0
2018,12,3,7,45,54.0,35.0,3.75,8.45,41.5,28.75,18.56
2018,12,3,8,0,84.0,53.0,3.9,9.0,65.0,42.75,32.39
2018,12,3,8,15,123.0,70.5,3.95,9.5,95.5,64.75,46.51
2018,12,3,8,30,162.0,88.0,4.0,10.0,126.0,93.31,67.91
2018,12,3,8,45,111.5,107.5,4.1,10.55,136.5,113.14,87.15
2018,12,3,9,0,61.0,127.0,4.2,11.1,147.0,125.73,100.3
2018,12,3,9,15,80.0,148.0,4.3,11.5,177.5,154.84,124.65
2018,12,3,9,30,99.0,169.0,4.4,11.9,208.0,186.49,151.13
2018,12,3,9,45,128.5,185.0,4.5,12.3,241.0,224.16,182.42
2018,12,3,10,0,158.0,201.0,4.6,12.7,274.0,262.02,213.8
2018,12,3,10,15,426.5,163.5,4.6,13.0,380.5,385.59,315.43
2018,12,3,10,30,695.0,126.0,4.6,13.3,487.0,527.28,430.63
2018,12,3,10,45,761.5,114.5,4.55,13.6,527.5,591.38,482.2
2018,12,3,11,0,828.0,103.0,4.5,13.9,568.0,657.54,534.67
2018,12,3,11,15,730.0,135.5,4.45,14.1,555.0,662.95,537.62
2018,12,3,11,30,632.0,168.0,4.4,14.3,542.0,656.4,531.12
2018,12,3,11,45,775.0,124.0,4.35,14.55,590.5,744.53,599.79
2018,12,3,12,0,918.0,80.0,4.3,14.8,639.0,826.73,659.01
2018,12,3,12,15,918.0,81.0,4.25,15.0,641.0,854.94,678.05
2018,12,3,12,30,918.0,82.0,4.2,15.2,643.0,879.88,695.21
2018,12,3,12,45,915.0,82.0,4.15,15.35,636.5,897.67,707.4
2018,12,3,13,0,912.0,82.0,4.1,15.5,630.0,911.89,717.17
2018,12,3,13,15,907.0,81.5,4.05,15.55,615.5,920.11,723.08
2018,12,3,13,30,902.0,81.0,4.0,15.6,601.0,924.67,726.59
2018,12,3,13,45,871.0,85.0,3.95,15.7,571.5,907.51,714.62
2018,12,3,14,0,840.0,89.0,3.9,15.8,542.0,895.92,706.95
2018,12,3,14,15,848.5,82.5,3.85,15.7,519.0,894.7,707.39
2018,12,3,14,30,857.0,76.0,3.8,15.6,496.0,889.76,705.2
2018,12,3,14,45,794.5,82.0,3.75,15.55,449.0,833.95,665.95
2018,12,3,15,0,732.0,88.0,3.7,15.5,402.0,781.64,629.09
2018,12,3,15,15,748.0,77.5,3.55,15.2,371.0,764.3,617.94
2018,12,3,15,30,764.0,67.0,3.4,14.9,340.0,748.84,607.67
2018,12,3,15,45,726.5,63.0,3.3,14.65,294.5,694.45,567.48
2018,12,3,16,0,689.0,59.0,3.2,14.4,249.0,639.27,525.56
2018,12,3,16,15,633.0,53.0,2.85,13.6,202.0,574.09,474.09
2018,12,3,16,30,577.0,47.0,2.5,12.8,155.0,504.92,416.93
2018,12,3,16,45,470.5,39.5,2.15,12.05,110.5,402.35,328.98
2018,12,3,17,0,364.0,32.0,1.8,11.3,66.0,306.73,234.02
2018,12,3,17,15,207.5,19.0,1.8,11.3,36.0,164.9,0.0
2018,12,3,17,30,51.0,6.0,1.8,11.3,6.0,33.06,0.0
2018,12,3,17,45,25.5,3.0,1.9,10.45,3.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.5,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,12,4,7,15,43.5,8.5,2.75,2.6,10.5,7.73,0.0
2018,12,4,7,30,87.0,17.0,3.0,3.0,21.0,13.4,0.0
2018,12,4,7,45,236.0,29.5,3.25,3.4,59.0,23.93,14.69
2018,12,4,8,0,385.0,42.0,3.5,3.8,97.0,33.64,24.83
2018,12,4,8,15,517.0,47.5,3.6,4.4,151.0,64.81,35.82
2018,12,4,8,30,649.0,53.0,3.7,5.0,205.0,120.74,71.37
2018,12,4,8,45,713.5,55.0,3.75,5.55,255.0,174.84,115.12
2018,12,4,9,0,778.0,57.0,3.8,6.1,305.0,236.06,169.28
2018,12,4,9,15,807.0,60.0,3.8,6.65,349.0,294.73,224.15
2018,12,4,9,30,836.0,63.0,3.8,7.2,393.0,355.67,280.62
2018,12,4,9,45,855.5,65.0,3.75,7.75,432.0,413.67,333.62
2018,12,4,10,0,875.0,67.0,3.7,8.3,471.0,471.72,385.06
2018,12,4,10,15,888.5,69.0,3.65,8.75,504.0,526.97,432.75
2018,12,4,10,30,902.0,71.0,3.6,9.2,537.0,581.56,478.33
2018,12,4,10,45,911.5,73.0,3.5,9.65,563.5,632.81,519.68
2018,12,4,11,0,921.0,75.0,3.4,10.1,590.0,682.51,558.53
2018,12,4,11,15,927.5,75.5,3.35,10.5,608.5,726.71,592.08
2018,12,4,11,30,934.0,76.0,3.3,10.9,627.0,768.61,621.51
2018,12,4,11,45,936.0,77.0,3.2,11.25,637.0,805.14,646.48
2018,12,4,12,0,938.0,78.0,3.1,11.6,647.0,838.71,669.02
2018,12,4,12,15,937.5,78.5,3.0,11.85,648.5,866.53,687.46
2018,12,4,12,30,937.0,79.0,2.9,12.1,650.0,890.98,703.41
2018,12,4,12,45,935.0,78.5,2.85,12.35,643.5,909.47,715.5
2018,12,4,13,0,933.0,78.0,2.8,12.6,637.0,924.33,725.14
2018,12,4,13,15,927.0,77.5,2.7,12.75,622.0,931.96,729.66
2018,12,4,13,30,921.0,77.0,2.6,12.9,607.0,935.83,731.74
2018,12,4,13,45,912.0,76.0,2.5,13.0,584.0,932.63,729.16
2018,12,4,14,0,903.0,75.0,2.4,13.1,561.0,925.74,724.22
2018,12,4,14,15,890.5,73.0,2.35,13.1,531.0,910.83,714.57
2018,12,4,14,30,878.0,71.0,2.3,13.1,501.0,892.49,702.67
2018,12,4,14,45,860.0,69.0,2.25,13.1,464.5,866.04,685.06
2018,12,4,15,0,842.0,67.0,2.2,13.1,428.0,845.4,671.61
2018,12,4,15,15,817.0,64.5,2.1,12.85,386.5,806.53,644.89
2018,12,4,15,30,792.0,62.0,2.0,12.6,345.0,765.52,616.25
2018,12,4,15,45,754.0,58.5,1.9,12.4,299.0,710.86,576.55
2018,12,4,16,0,716.0,55.0,1.8,12.2,253.0,655.43,534.98
2018,12,4,16,15,657.5,50.5,1.6,11.4,205.5,583.05,478.95
2018,12,4,16,30,599.0,46.0,1.4,10.6,158.0,519.35,426.91
2018,12,4,16,45,499.5,38.5,1.2,9.75,113.0,420.77,343.33
2018,12,4,17,0,400.0,31.0,1.0,8.9,68.0,328.81,251.06
2018,12,4,17,15,232.5,19.0,1.0,8.9,37.5,179.72,0.0
2018,12,4,17,30,65.0,7.0,1.0,8.9,7.0,41.59,0.0
2018,12,4,17,45,32.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,1.55,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,2.05,2.05,3.0,2.73,0.0
2018,12,5,7,30,0.0,6.0,2.3,2.5,6.0,5.26,0.0
2018,12,5,7,45,0.0,14.0,2.5,2.95,14.0,12.31,4.73
2018,12,5,8,0,0.0,22.0,2.7,3.4,22.0,19.36,11.92
2018,12,5,8,15,0.0,34.0,2.75,4.1,34.0,29.97,20.78
2018,12,5,8,30,0.0,46.0,2.8,4.8,46.0,40.59,30.31
2018,12,5,8,45,3.0,75.5,2.85,5.5,76.5,66.68,53.15
2018,12,5,9,0,6.0,105.0,2.9,6.2,107.0,93.36,76.17
2018,12,5,9,15,22.0,130.0,2.9,6.8,138.5,120.73,99.1
2018,12,5,9,30,38.0,155.0,2.9,7.4,170.0,152.59,125.77
2018,12,5,9,45,41.0,171.0,2.9,7.95,188.5,171.95,141.88
2018,12,5,10,0,44.0,187.0,2.9,8.5,207.0,191.84,158.25
2018,12,5,10,15,52.0,201.5,2.8,8.95,227.0,213.36,175.82
2018,12,5,10,30,60.0,216.0,2.7,9.4,247.0,235.87,194.04
2018,12,5,10,45,58.5,224.0,2.65,9.8,255.5,247.15,202.84
2018,12,5,11,0,57.0,232.0,2.6,10.2,264.0,258.29,211.45
2018,12,5,11,15,49.5,235.0,2.55,10.55,263.5,260.07,212.31
2018,12,5,11,30,42.0,238.0,2.5,10.9,263.0,261.18,212.61
2018,12,5,11,45,47.5,247.0,2.4,11.25,275.5,277.92,225.82
2018,12,5,12,0,53.0,256.0,2.3,11.6,288.0,295.21,239.35
2018,12,5,12,15,76.5,261.5,2.3,11.85,308.0,323.92,262.71
2018,12,5,12,30,100.0,267.0,2.3,12.1,328.0,353.93,286.93
2018,12,5,12,45,61.5,247.5,2.25,12.35,285.0,303.13,245.25
2018,12,5,13,0,23.0,228.0,2.2,12.6,242.0,236.04,190.31
2018,12,5,13,15,27.5,220.5,2.15,12.75,236.5,248.36,200.66
2018,12,5,13,30,32.0,213.0,2.1,12.9,231.0,246.26,199.22
2018,12,5,13,45,25.5,200.0,2.1,13.0,214.0,213.44,172.69
2018,12,5,14,0,19.0,187.0,2.1,13.1,197.0,195.19,157.89
2018,12,5,14,15,24.0,188.5,2.05,13.0,200.5,203.16,164.98
2018,12,5,14,30,29.0,190.0,2.0,12.9,204.0,227.34,185.23
2018,12,5,14,45,23.5,172.0,1.95,12.75,183.0,188.74,153.86
2018,12,5,15,0,18.0,154.0,1.9,12.6,162.0,165.85,135.26
2018,12,5,15,15,90.0,147.0,1.8,12.3,180.0,251.59,209.26
2018,12,5,15,30,162.0,140.0,1.7,12.0,198.0,305.41,255.69
2018,12,5,15,45,136.5,122.5,1.6,11.75,167.0,262.06,219.64
2018,12,5,16,0,111.0,105.0,1.5,11.5,136.0,219.57,184.01
2018,12,5,16,15,74.0,81.5,1.4,10.9,100.5,160.19,133.33
2018,12,5,16,30,37.0,58.0,1.3,10.3,65.0,90.38,72.84
2018,12,5,16,45,28.5,42.5,1.2,9.7,47.0,66.73,51.63
2018,12,5,17,0,20.0,27.0,1.1,9.1,29.0,42.74,28.69
2018,12,5,17,15,10.0,14.5,1.1,9.1,15.5,20.51,0.0
2018,12,5,17,30,0.0,2.0,1.1,9.1,2.0,1.82,0.0
2018,12,5,17,45,0.0,1.0,1.15,8.55,1.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.25,8.6,1.5,1.36,0.0
2018,12,6,7,30,0.0,3.0,1.4,8.8,3.0,2.73,0.0
2018,12,6,7,45,0.0,6.0,1.55,9.05,6.0,5.26,0.0
2018,12,6,8,0,0.0,9.0,1.7,9.3,9.0,7.9,1.37
2018,12,6,8,15,0.0,11.5,1.7,9.5,11.5,10.09,3.1
2018,12,6,8,30,0.0,14.0,1.7,9.7,14.0,12.3,5.09
2018,12,6,8,45,0.0,14.0,1.75,9.95,14.0,12.3,5.12
2018,12,6,9,0,0.0,14.0,1.8,10.2,14.0,12.31,5.12
2018,12,6,9,15,0.0,15.5,1.85,10.5,15.5,13.63,6.25
2018,12,6,9,30,0.0,17.0,1.9,10.8,17.0,14.96,7.37
2018,12,6,9,45,0.0,19.5,1.9,11.1,19.5,17.17,9.25
2018,12,6,10,0,0.0,22.0,1.9,11.4,22.0,19.38,11.11
2018,12,6,10,15,0.0,24.0,1.9,11.7,24.0,21.16,12.58
2018,12,6,10,30,0.0,26.0,1.9,12.0,26.0,22.93,14.04
2018,12,6,10,45,0.0,32.0,1.85,12.3,32.0,28.24,18.52
2018,12,6,11,0,0.0,38.0,1.8,12.6,38.0,33.56,22.98
2018,12,6,11,15,0.0,61.0,1.8,12.75,61.0,53.96,40.19
2018,12,6,11,30,0.0,84.0,1.8,12.9,84.0,74.41,57.28
2018,12,6,11,45,0.0,74.5,1.75,13.05,74.5,65.97,50.1
2018,12,6,12,0,0.0,65.0,1.7,13.2,65.0,57.53,42.98
2018,12,6,12,15,0.0,72.5,1.65,13.35,72.5,64.2,48.54
2018,12,6,12,30,0.0,80.0,1.6,13.5,80.0,70.87,54.07
2018,12,6,12,45,0.0,64.5,1.55,13.6,64.5,57.09,42.53
2018,12,6,13,0,0.0,49.0,1.5,13.7,49.0,43.33,31.0
2018,12,6,13,15,0.0,40.5,1.5,13.8,40.5,35.79,24.67
2018,12,6,13,30,0.0,32.0,1.5,13.9,32.0,28.26,18.33
2018,12,6,13,45,1.5,75.5,1.45,14.0,76.5,68.19,52.06
2018,12,6,14,0,3.0,119.0,1.4,14.1,121.0,110.56,87.43
2018,12,6,14,15,6.0,114.0,1.35,14.15,117.0,108.74,86.12
2018,12,6,14,30,9.0,109.0,1.3,14.2,113.0,106.91,84.89
2018,12,6,14,45,4.5,84.0,1.2,14.25,86.0,78.54,61.15
2018,12,6,15,0,0.0,59.0,1.1,14.3,59.0,52.12,38.82
2018,12,6,15,15,0.0,43.5,1.0,14.2,43.5,38.37,27.26
2018,12,6,15,30,0.0,28.0,0.9,14.1,28.0,24.66,15.6
2018,12,6,15,45,0.0,19.5,0.85,14.0,19.5,17.15,9.17
2018,12,6,16,0,0.0,11.0,0.8,13.9,11.0,9.66,2.71
2018,12,6,16,15,0.0,9.5,0.8,13.65,9.5,8.34,1.55
2018,12,6,16,30,0.0,8.0,0.8,13.4,8.0,7.02,0.36
2018,12,6,16,45,0.0,6.5,0.8,13.2,6.5,5.7,0.0
2018,12,6,17,0,0.0,5.0,0.8,13.0,5.0,4.38,0.0
2018,12,6,17,15,0.0,3.0,0.8,13.0,3.0,2.63,0.0
2018,12,6,17,30,0.0,1.0,0.8,13.0,1.0,0.91,0.0
2018,12,6,17,45,0.0,0.5,0.85,12.85,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.0,3.6,9.35,1.0,0.0,0.0
2018,12,7,7,30,0.0,2.0,3.6,9.3,2.0,1.82,0.0
2018,12,7,7,45,0.0,4.5,3.6,9.25,4.5,3.94,0.0
2018,12,7,8,0,0.0,7.0,3.6,9.2,7.0,6.14,0.0
2018,12,7,8,15,0.0,9.0,3.75,9.2,9.0,7.9,1.18
2018,12,7,8,30,0.0,11.0,3.9,9.2,11.0,9.66,2.78
2018,12,7,8,45,0.0,12.0,4.05,9.25,12.0,10.54,3.58
2018,12,7,9,0,0.0,13.0,4.2,9.3,13.0,11.43,4.36
2018,12,7,9,15,0.0,24.0,4.5,9.45,24.0,21.13,12.82
2018,12,7,9,30,0.0,35.0,4.8,9.6,35.0,30.85,21.24
2018,12,7,9,45,0.5,58.5,5.05,9.7,58.5,51.87,39.36
2018,12,7,10,0,1.0,82.0,5.3,9.8,82.0,73.02,57.43
2018,12,7,10,15,0.5,59.0,5.2,9.95,59.0,52.39,39.56
2018,12,7,10,30,0.0,36.0,5.1,10.1,36.0,31.77,21.75
2018,12,7,10,45,0.0,33.5,5.05,10.3,33.5,29.57,19.79
2018,12,7,11,0,0.0,31.0,5.0,10.5,31.0,27.36,17.85
2018,12,7,11,15,0.0,37.0,4.9,10.6,37.0,32.68,22.36
2018,12,7,11,30,0.0,43.0,4.8,10.7,43.0,38.0,26.86
2018,12,7,11,45,0.0,40.0,4.7,10.85,40.0,35.35,24.56
2018,12,7,12,0,0.0,37.0,4.6,11.0,37.0,32.69,22.27
2018,12,7,12,15,0.0,57.5,4.55,10.95,57.5,50.87,37.72
2018,12,7,12,30,0.0,78.0,4.5,10.9,78.0,69.09,53.15
2018,12,7,12,45,0.0,77.5,4.45,10.9,77.5,68.64,52.78
2018,12,7,13,0,0.0,77.0,4.4,10.9,77.0,68.19,52.43
2018,12,7,13,15,0.0,62.5,4.35,10.85,62.5,55.3,41.55
2018,12,7,13,30,0.0,48.0,4.3,10.8,48.0,42.43,30.65
2018,12,7,13,45,0.0,63.5,4.25,10.8,63.5,56.17,42.41
2018,12,7,14,0,0.0,79.0,4.2,10.8,79.0,69.93,54.19
2018,12,7,14,15,0.0,74.0,4.25,10.7,74.0,65.47,50.51
2018,12,7,14,30,0.0,69.0,4.3,10.6,69.0,61.02,46.83
2018,12,7,14,45,0.0,55.0,4.35,10.55,55.0,48.58,36.28
2018,12,7,15,0,0.0,41.0,4.4,10.5,41.0,36.17,25.68
2018,12,7,15,15,0.0,31.0,4.5,10.35,31.0,27.31,18.09
2018,12,7,15,30,0.0,21.0,4.6,10.2,21.0,18.48,10.46
2018,12,7,15,45,0.0,28.0,4.65,10.1,28.0,24.65,15.87
2018,12,7,16,0,0.0,35.0,4.7,10.0,35.0,30.83,21.26
2018,12,7,16,15,0.0,30.5,4.7,9.8,30.5,26.86,17.74
2018,12,7,16,30,0.0,26.0,4.7,9.6,26.0,22.88,14.14
2018,12,7,16,45,0.0,19.5,4.7,9.35,19.5,17.15,8.94
2018,12,7,17,0,0.0,13.0,4.7,9.1,13.0,11.42,3.42
2018,12,7,17,15,0.0,7.5,4.7,9.1,7.5,6.58,0.0
2018,12,7,17,30,0.0,2.0,4.7,9.1,2.0,1.82,0.0
2018,12,7,17,45,0.0,1.0,4.8,8.75,1.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,4.85,8.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,4.75,8.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.2,7.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.45,7.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.55,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.0,7.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.0,6.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.25,6.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,5.0,6.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.15,6.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,5.0,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,5.05,5.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,5.05,5.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,12,8,7,15,2.5,1.0,5.1,5.35,1.0,0.0,0.0
2018,12,8,7,30,5.0,2.0,5.2,5.4,2.0,1.82,0.0
2018,12,8,7,45,178.0,21.5,5.25,5.45,45.0,16.93,7.9
2018,12,8,8,0,351.0,41.0,5.3,5.5,88.0,33.13,23.98
2018,12,8,8,15,366.0,41.5,5.35,5.6,107.5,49.1,27.59
2018,12,8,8,30,381.0,42.0,5.4,5.7,127.0,75.93,44.39
2018,12,8,8,45,214.5,54.0,5.45,5.75,104.0,83.92,58.52
2018,12,8,9,0,48.0,66.0,5.5,5.8,81.0,70.59,54.74
2018,12,8,9,15,24.0,85.0,5.5,5.95,92.5,82.8,66.51
2018,12,8,9,30,0.0,104.0,5.5,6.1,104.0,92.03,75.1
2018,12,8,9,45,3.5,123.0,5.5,6.25,124.5,110.63,90.96
2018,12,8,10,0,7.0,142.0,5.5,6.4,145.0,129.85,107.26
2018,12,8,10,15,107.0,158.0,5.5,6.5,212.0,204.45,171.25
2018,12,8,10,30,207.0,174.0,5.5,6.6,279.0,288.31,243.01
2018,12,8,10,45,130.0,178.5,5.45,6.7,245.5,251.85,211.75
2018,12,8,11,0,53.0,183.0,5.4,6.8,212.0,206.43,172.2
2018,12,8,11,15,28.0,172.5,5.45,6.9,188.0,182.11,151.07
2018,12,8,11,30,3.0,162.0,5.5,7.0,164.0,148.9,122.15
2018,12,8,11,45,13.0,186.5,5.55,7.1,194.5,180.39,148.96
2018,12,8,12,0,23.0,211.0,5.6,7.2,225.0,213.21,176.71
2018,12,8,12,15,22.0,207.5,5.65,7.25,221.0,210.19,174.09
2018,12,8,12,30,21.0,204.0,5.7,7.3,217.0,207.05,171.45
2018,12,8,12,45,14.0,184.5,5.7,7.3,193.0,182.56,150.7
2018,12,8,13,0,7.0,165.0,5.7,7.3,169.0,157.78,129.64
2018,12,8,13,15,4.0,153.0,5.7,7.3,155.5,143.77,117.79
2018,12,8,13,30,1.0,141.0,5.7,7.3,142.0,129.67,105.81
2018,12,8,13,45,0.5,126.0,5.7,7.3,126.5,114.83,93.29
2018,12,8,14,0,0.0,111.0,5.7,7.3,111.0,100.01,80.75
2018,12,8,14,15,6.0,121.5,5.7,7.35,124.5,116.25,95.09
2018,12,8,14,30,12.0,132.0,5.7,7.4,138.0,133.12,109.98
2018,12,8,14,45,6.0,110.0,5.7,7.4,113.0,105.85,86.52
2018,12,8,15,0,0.0,88.0,5.7,7.4,88.0,78.89,63.15
2018,12,8,15,15,0.0,79.0,5.65,7.35,79.0,70.42,55.96
2018,12,8,15,30,0.0,70.0,5.6,7.3,70.0,61.97,48.72
2018,12,8,15,45,44.0,53.0,5.5,7.25,65.0,94.89,79.41
2018,12,8,16,0,88.0,36.0,5.4,7.2,60.0,117.55,100.7
2018,12,8,16,15,97.0,33.5,5.2,6.95,55.5,119.73,102.43
2018,12,8,16,30,106.0,31.0,5.0,6.7,51.0,121.57,103.23
2018,12,8,16,45,53.0,20.5,4.8,6.5,30.5,68.48,54.55
2018,12,8,17,0,0.0,10.0,4.6,6.3,10.0,8.78,1.39
2018,12,8,17,15,0.0,5.5,4.6,6.3,5.5,4.82,0.0
2018,12,8,17,30,0.0,1.0,4.6,6.3,1.0,0.91,0.0
2018,12,8,17,45,0.0,0.5,4.5,5.8,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.45,3.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.05,2.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,4.0,2.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,4.05,2.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
