Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,15,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.85,1.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.8,1.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.65,0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.6,0.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.6,0.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.6,0.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.6,0.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.6,0.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.55,0.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.5,0.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.45,0.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.35,0.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,0.1,0.0,0.0,0.0
2018,12,9,7,15,90.0,9.5,3.5,0.5,12.5,0.0,0.0
2018,12,9,7,30,180.0,19.0,3.7,0.9,25.0,17.28,0.0
2018,12,9,7,45,321.5,30.0,3.9,1.35,63.0,25.14,14.39
2018,12,9,8,0,463.0,41.0,4.1,1.8,101.0,33.51,24.67
2018,12,9,8,15,542.5,48.0,4.35,2.4,147.0,61.18,34.4
2018,12,9,8,30,622.0,55.0,4.6,3.0,193.0,111.03,65.24
2018,12,9,8,45,669.5,61.0,4.85,3.65,240.0,164.18,108.38
2018,12,9,9,0,717.0,67.0,5.1,4.3,287.0,222.53,160.63
2018,12,9,9,15,750.5,71.5,5.05,4.85,331.5,281.95,216.11
2018,12,9,9,30,784.0,76.0,5.0,5.4,376.0,342.54,272.61
2018,12,9,9,45,806.5,79.0,4.95,5.9,415.5,399.97,325.83
2018,12,9,10,0,829.0,82.0,4.9,6.4,455.0,458.45,378.53
2018,12,9,10,15,845.5,84.0,4.8,6.9,488.5,513.67,426.97
2018,12,9,10,30,862.0,86.0,4.7,7.4,522.0,568.68,473.66
2018,12,9,10,45,873.0,88.5,4.6,7.9,549.0,620.46,516.28
2018,12,9,11,0,884.0,91.0,4.5,8.4,576.0,670.99,556.56
2018,12,9,11,15,896.0,90.0,4.45,8.8,596.0,716.87,592.64
2018,12,9,11,30,908.0,89.0,4.4,9.2,616.0,756.08,621.69
2018,12,9,11,45,917.5,87.5,4.3,9.6,628.0,795.04,649.03
2018,12,9,12,0,927.0,86.0,4.2,10.0,640.0,831.54,674.15
2018,12,9,12,15,927.5,86.0,4.2,10.3,642.5,859.78,693.91
2018,12,9,12,30,928.0,86.0,4.2,10.6,645.0,884.74,711.3
2018,12,9,12,45,925.0,86.0,4.15,10.85,639.0,903.33,723.78
2018,12,9,13,0,922.0,86.0,4.1,11.1,633.0,918.32,734.04
2018,12,9,13,15,916.5,86.0,4.1,11.25,619.0,927.48,740.7
2018,12,9,13,30,911.0,86.0,4.1,11.4,605.0,932.97,744.91
2018,12,9,13,45,901.5,84.5,4.1,11.5,582.5,929.34,742.86
2018,12,9,14,0,892.0,83.0,4.1,11.6,560.0,922.06,738.39
2018,12,9,14,15,878.0,82.0,4.05,11.5,530.5,916.82,735.86
2018,12,9,14,30,864.0,81.0,4.0,11.4,501.0,899.14,724.33
2018,12,9,14,45,844.0,79.0,4.0,11.35,464.5,871.58,705.76
2018,12,9,15,0,824.0,77.0,4.0,11.3,428.0,841.09,684.91
2018,12,9,15,15,674.5,87.0,3.9,11.05,356.0,718.01,593.22
2018,12,9,15,30,525.0,97.0,3.8,10.8,284.0,592.05,496.65
2018,12,9,15,45,461.5,85.5,3.65,10.55,234.0,506.99,429.65
2018,12,9,16,0,398.0,74.0,3.5,10.3,184.0,431.1,367.66
2018,12,9,16,15,308.5,64.5,3.15,9.7,140.0,341.24,291.41
2018,12,9,16,30,219.0,55.0,2.8,9.1,96.0,256.82,217.7
2018,12,9,16,45,109.5,37.0,2.4,8.55,57.5,134.81,110.97
2018,12,9,17,0,0.0,19.0,2.0,8.0,19.0,16.73,7.72
2018,12,9,17,15,0.0,10.5,2.0,8.0,10.5,9.23,0.0
2018,12,9,17,30,0.0,2.0,2.0,8.0,2.0,1.82,0.0
2018,12,9,17,45,0.0,1.0,2.0,7.3,1.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.45,2.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.4,1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.0,0.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,10,7,15,56.0,6.5,2.05,0.3,8.5,0.0,0.0
2018,12,10,7,30,112.0,13.0,2.4,1.0,17.0,11.82,0.0
2018,12,10,7,45,165.5,24.0,2.7,1.7,40.0,18.77,8.98
2018,12,10,8,0,219.0,35.0,3.0,2.4,63.0,26.96,18.68
2018,12,10,8,15,345.5,46.5,2.9,3.1,112.5,51.22,30.94
2018,12,10,8,30,472.0,58.0,2.8,3.8,162.0,97.68,60.0
2018,12,10,8,45,642.0,55.0,2.7,4.5,230.5,154.86,100.92
2018,12,10,9,0,812.0,52.0,2.6,5.2,299.0,229.12,161.01
2018,12,10,9,15,842.5,54.5,2.3,6.2,344.0,290.19,217.23
2018,12,10,9,30,873.0,57.0,2.0,7.2,389.0,352.24,273.61
2018,12,10,9,45,894.0,59.0,1.7,8.2,429.5,412.11,326.52
2018,12,10,10,0,915.0,61.0,1.4,9.2,470.0,472.63,377.36
2018,12,10,10,15,929.5,62.5,1.25,9.8,504.5,529.77,424.22
2018,12,10,10,30,944.0,64.0,1.1,10.4,539.0,586.3,468.33
2018,12,10,10,45,954.5,64.5,1.0,10.95,566.0,638.48,507.64
2018,12,10,11,0,965.0,65.0,0.9,11.5,593.0,689.09,544.09
2018,12,10,11,15,970.5,66.0,0.85,11.85,612.5,735.07,576.52
2018,12,10,11,30,976.0,67.0,0.8,12.2,632.0,778.59,604.45
2018,12,10,11,45,979.0,68.0,0.8,12.55,643.5,817.59,629.58
2018,12,10,12,0,982.0,69.0,0.8,12.9,655.0,853.59,652.46
2018,12,10,12,15,983.0,69.0,0.75,13.1,657.5,883.61,670.61
2018,12,10,12,30,984.0,69.0,0.7,13.3,660.0,910.2,686.38
2018,12,10,12,45,982.5,69.0,0.7,13.55,654.5,931.1,699.28
2018,12,10,13,0,981.0,69.0,0.7,13.8,649.0,948.25,709.89
2018,12,10,13,15,977.0,68.0,0.7,13.95,635.0,958.16,716.19
2018,12,10,13,30,973.0,67.0,0.7,14.1,621.0,964.15,720.23
2018,12,10,13,45,965.5,66.0,0.7,14.25,598.5,963.1,719.91
2018,12,10,14,0,958.0,65.0,0.7,14.4,576.0,958.17,717.35
2018,12,10,14,15,944.5,65.0,0.7,14.4,546.5,945.36,710.24
2018,12,10,14,30,931.0,65.0,0.7,14.4,517.0,928.99,700.99
2018,12,10,14,45,912.0,64.0,0.7,14.4,480.0,903.04,685.42
2018,12,10,15,0,893.0,63.0,0.7,14.4,443.0,874.09,667.84
2018,12,10,15,15,869.5,60.5,0.65,14.2,401.0,836.5,643.66
2018,12,10,15,30,846.0,58.0,0.6,14.0,359.0,804.73,623.12
2018,12,10,15,45,811.0,55.0,0.55,13.8,312.5,752.47,587.45
2018,12,10,16,0,776.0,52.0,0.5,13.6,266.0,699.09,549.88
2018,12,10,16,15,720.5,47.5,0.6,12.9,217.0,627.69,500.17
2018,12,10,16,30,665.0,43.0,0.7,12.2,168.0,557.28,447.57
2018,12,10,16,45,569.0,36.5,0.8,11.55,121.5,458.68,368.71
2018,12,10,17,0,473.0,30.0,0.9,10.9,75.0,364.17,277.42
2018,12,10,17,15,279.5,19.0,0.9,10.9,41.5,209.78,0.0
2018,12,10,17,30,86.0,8.0,0.9,10.9,8.0,54.28,0.0
2018,12,10,17,45,43.0,4.0,1.0,9.95,4.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,7,15,24.5,6.0,1.45,2.7,7.0,0.0,0.0
2018,12,11,7,30,49.0,12.0,1.6,3.6,14.0,10.91,0.0
2018,12,11,7,45,166.0,27.5,1.7,4.5,46.5,21.57,10.59
2018,12,11,8,0,283.0,43.0,1.8,5.4,79.0,33.36,24.09
2018,12,11,8,15,402.0,51.0,1.95,6.15,125.5,56.6,34.23
2018,12,11,8,30,521.0,59.0,2.1,6.9,172.0,102.32,61.3
2018,12,11,8,45,647.0,58.0,2.3,7.65,231.0,155.1,99.6
2018,12,11,9,0,773.0,57.0,2.5,8.4,290.0,223.84,156.0
2018,12,11,9,15,817.5,58.5,2.75,9.2,338.0,284.55,211.08
2018,12,11,9,30,862.0,60.0,3.0,10.0,386.0,349.78,270.09
2018,12,11,9,45,881.5,62.5,3.3,10.8,426.0,409.01,323.85
2018,12,11,10,0,901.0,65.0,3.6,11.6,466.0,468.77,376.58
2018,12,11,10,15,841.5,83.0,3.75,12.05,479.5,507.29,411.29
2018,12,11,10,30,782.0,101.0,3.9,12.5,493.0,537.31,437.57
2018,12,11,10,45,683.5,132.5,4.05,12.9,488.0,551.94,450.07
2018,12,11,11,0,585.0,164.0,4.2,13.3,483.0,550.22,448.87
2018,12,11,11,15,547.5,182.0,4.25,13.5,488.5,571.28,465.39
2018,12,11,11,30,510.0,200.0,4.3,13.7,494.0,587.98,477.95
2018,12,11,11,45,443.5,222.0,4.35,13.9,481.0,582.93,472.91
2018,12,11,12,0,377.0,244.0,4.4,14.1,468.0,560.22,454.28
2018,12,11,12,15,382.0,245.0,4.45,14.15,473.0,579.67,469.9
2018,12,11,12,30,387.0,246.0,4.5,14.2,478.0,598.04,484.46
2018,12,11,12,45,450.0,225.0,4.5,14.3,492.5,655.28,529.76
2018,12,11,13,0,513.0,204.0,4.5,14.4,507.0,698.88,564.5
2018,12,11,13,15,481.5,208.5,4.4,14.25,488.0,686.35,554.55
2018,12,11,13,30,450.0,213.0,4.3,14.1,469.0,671.1,542.84
2018,12,11,13,45,341.5,223.5,4.2,14.0,413.5,574.62,467.43
2018,12,11,14,0,233.0,234.0,4.1,13.9,358.0,476.33,389.24
2018,12,11,14,15,333.0,205.0,3.85,13.6,372.0,551.36,451.92
2018,12,11,14,30,433.0,176.0,3.6,13.3,386.0,624.44,511.29
2018,12,11,14,45,456.5,157.5,3.4,13.05,364.5,621.31,510.23
2018,12,11,15,0,480.0,139.0,3.2,12.8,343.0,615.2,507.27
2018,12,11,15,15,486.5,122.5,2.9,12.4,312.0,593.88,491.96
2018,12,11,15,30,493.0,106.0,2.6,12.0,281.0,569.97,474.05
2018,12,11,15,45,329.0,106.5,2.35,11.65,217.0,428.28,359.29
2018,12,11,16,0,165.0,107.0,2.1,11.3,153.0,264.82,223.09
2018,12,11,16,15,144.5,89.5,2.0,10.85,124.0,225.6,190.18
2018,12,11,16,30,124.0,72.0,1.9,10.4,95.0,187.27,156.55
2018,12,11,16,45,92.5,53.5,1.8,10.0,68.0,140.69,114.78
2018,12,11,17,0,61.0,35.0,1.7,9.6,41.0,95.37,71.33
2018,12,11,17,15,45.0,20.5,1.7,9.6,23.5,58.77,0.0
2018,12,11,17,30,29.0,6.0,1.7,9.6,6.0,21.34,0.0
2018,12,11,17,45,14.5,3.0,1.8,9.2,3.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,12,7,15,0.0,3.0,1.75,9.15,3.0,0.0,0.0
2018,12,12,7,30,0.0,6.0,1.8,9.6,6.0,5.46,0.0
2018,12,12,7,45,0.0,16.5,1.9,10.0,16.5,14.53,4.75
2018,12,12,8,0,0.0,27.0,2.0,10.4,27.0,23.8,15.17
2018,12,12,8,15,0.0,39.0,2.2,10.85,39.0,34.41,23.83
2018,12,12,8,30,0.0,51.0,2.4,11.3,51.0,44.86,33.09
2018,12,12,8,45,20.0,64.0,2.55,11.75,70.0,59.67,45.03
2018,12,12,9,0,40.0,77.0,2.7,12.2,89.0,76.98,59.13
2018,12,12,9,15,28.0,91.0,2.8,12.7,100.0,88.97,69.88
2018,12,12,9,30,16.0,105.0,2.9,13.2,111.0,98.17,77.92
2018,12,12,9,45,83.5,145.5,3.0,13.7,182.0,164.25,132.2
2018,12,12,10,0,151.0,186.0,3.1,14.2,253.0,241.99,195.72
2018,12,12,10,15,104.5,189.5,3.5,14.8,237.5,232.65,188.19
2018,12,12,10,30,58.0,193.0,3.9,15.4,222.0,211.7,170.73
2018,12,12,10,45,49.0,202.5,4.25,16.0,228.0,219.68,176.82
2018,12,12,11,0,40.0,212.0,4.6,16.6,234.0,226.9,182.11
2018,12,12,11,15,82.5,234.5,4.6,16.85,281.5,281.45,226.56
2018,12,12,11,30,125.0,257.0,4.6,17.1,329.0,350.61,281.97
2018,12,12,11,45,78.5,244.5,4.65,17.4,290.0,298.22,239.08
2018,12,12,12,0,32.0,232.0,4.7,17.7,251.0,252.83,201.48
2018,12,12,12,15,44.0,237.0,4.55,17.7,263.5,270.47,215.94
2018,12,12,12,30,56.0,242.0,4.4,17.7,276.0,288.86,230.87
2018,12,12,12,45,61.5,249.0,4.3,17.7,286.0,304.65,243.51
2018,12,12,13,0,67.0,256.0,4.2,17.7,296.0,320.93,256.55
2018,12,12,13,15,54.5,242.0,4.0,17.6,274.0,297.15,237.54
2018,12,12,13,30,42.0,228.0,3.8,17.5,252.0,272.74,218.09
2018,12,12,13,45,43.5,222.0,3.55,17.45,246.0,270.0,216.26
2018,12,12,14,0,45.0,216.0,3.3,17.4,240.0,267.29,214.43
2018,12,12,14,15,45.5,204.0,3.05,17.25,227.0,256.34,206.12
2018,12,12,14,30,46.0,192.0,2.8,17.1,214.0,245.25,197.72
2018,12,12,14,45,49.5,182.5,2.5,16.95,205.0,239.96,194.02
2018,12,12,15,0,53.0,173.0,2.2,16.8,196.0,234.74,190.34
2018,12,12,15,15,48.0,154.5,2.05,16.5,173.5,210.19,170.85
2018,12,12,15,30,43.0,136.0,1.9,16.2,151.0,185.55,151.08
2018,12,12,15,45,35.5,120.5,1.75,15.95,132.0,163.12,132.68
2018,12,12,16,0,28.0,105.0,1.6,15.7,113.0,141.14,114.32
2018,12,12,16,15,16.5,85.5,1.6,15.4,90.0,100.48,79.92
2018,12,12,16,30,5.0,66.0,1.6,15.1,67.0,71.73,55.05
2018,12,12,16,45,2.5,48.0,1.55,14.8,48.5,51.48,37.34
2018,12,12,17,0,0.0,30.0,1.5,14.5,30.0,30.24,18.16
2018,12,12,17,15,6.5,17.5,1.5,14.5,17.5,23.48,0.0
2018,12,12,17,30,13.0,5.0,1.5,14.5,5.0,11.68,0.0
2018,12,12,17,45,6.5,2.5,1.45,14.25,2.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,13,7,15,40.5,5.5,3.8,11.8,6.5,0.0,0.0
2018,12,13,7,30,81.0,11.0,4.0,12.0,13.0,10.01,0.0
2018,12,13,7,45,148.0,20.5,4.25,12.2,34.5,16.04,5.31
2018,12,13,8,0,215.0,30.0,4.5,12.4,56.0,23.16,14.39
2018,12,13,8,15,403.0,39.0,4.45,12.8,115.0,44.18,23.56
2018,12,13,8,30,591.0,48.0,4.4,13.2,174.0,96.63,52.49
2018,12,13,8,45,665.0,51.5,4.35,13.65,224.5,150.99,93.24
2018,12,13,9,0,739.0,55.0,4.3,14.1,275.0,211.49,143.96
2018,12,13,9,15,776.5,58.0,4.6,14.7,320.5,269.6,196.4
2018,12,13,9,30,814.0,61.0,4.9,15.3,366.0,331.04,251.98
2018,12,13,9,45,841.5,62.5,5.2,15.9,407.0,390.15,305.28
2018,12,13,10,0,869.0,64.0,5.5,16.5,448.0,450.2,358.23
2018,12,13,10,15,889.5,65.0,5.7,16.75,483.5,507.45,408.12
2018,12,13,10,30,910.0,66.0,5.9,17.0,519.0,564.77,456.87
2018,12,13,10,45,927.0,66.0,6.05,17.25,548.5,618.74,501.8
2018,12,13,11,0,944.0,66.0,6.2,17.5,578.0,671.8,545.04
2018,12,13,11,15,955.5,66.5,6.25,17.55,600.0,720.54,584.23
2018,12,13,11,30,967.0,67.0,6.3,17.6,622.0,767.37,619.28
2018,12,13,11,45,974.5,67.0,6.35,17.65,635.5,808.48,649.71
2018,12,13,12,0,982.0,67.0,6.4,17.7,649.0,846.88,678.04
2018,12,13,12,15,984.0,66.5,6.45,17.65,652.5,877.36,700.71
2018,12,13,12,30,986.0,66.0,6.5,17.6,656.0,904.45,720.98
2018,12,13,12,45,983.5,66.5,6.55,17.55,650.5,925.41,736.85
2018,12,13,13,0,981.0,67.0,6.6,17.5,645.0,942.62,750.14
2018,12,13,13,15,972.5,67.5,6.7,17.35,630.0,950.72,757.48
2018,12,13,13,30,964.0,68.0,6.8,17.2,615.0,954.89,762.16
2018,12,13,13,45,951.5,68.0,6.85,17.05,591.5,950.93,760.8
2018,12,13,14,0,939.0,68.0,6.9,16.9,568.0,943.16,756.8
2018,12,13,14,15,923.0,67.5,6.95,16.5,537.5,927.89,748.09
2018,12,13,14,30,907.0,67.0,7.0,16.1,507.0,909.16,736.83
2018,12,13,14,45,884.5,66.5,7.05,15.7,470.0,881.42,718.72
2018,12,13,15,0,862.0,66.0,7.1,15.3,433.0,850.86,698.26
2018,12,13,15,15,834.0,63.5,7.15,14.55,390.5,818.72,677.15
2018,12,13,15,30,806.0,61.0,7.2,13.8,348.0,775.81,646.97
2018,12,13,15,45,766.5,58.0,7.3,13.1,302.5,721.13,606.45
2018,12,13,16,0,727.0,55.0,7.4,12.4,257.0,665.63,563.65
2018,12,13,16,15,655.0,51.0,7.3,11.65,207.5,584.03,497.11
2018,12,13,16,30,583.0,47.0,7.2,10.9,158.0,511.95,435.59
2018,12,13,16,45,354.5,35.0,7.05,10.15,96.5,320.78,270.29
2018,12,13,17,0,126.0,23.0,6.9,9.4,35.0,139.14,108.05
2018,12,13,17,15,93.0,15.5,6.9,9.4,21.5,93.89,0.0
2018,12,13,17,30,60.0,8.0,6.9,9.4,8.0,40.25,0.0
2018,12,13,17,45,30.0,4.0,6.85,8.65,4.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.95,7.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.5,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.55,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.6,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.65,6.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.7,6.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.6,6.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.4,5.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.25,5.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.2,5.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.25,5.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.25,5.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.2,5.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.25,5.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.3,5.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.3,5.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.4,5.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.35,5.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.3,5.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,7.2,5.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,7.1,4.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,7.1,4.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,7.05,4.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,7.0,4.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,7.0,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.95,4.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.9,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.85,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.8,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.8,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.7,4.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.55,4.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,2.5,6.5,4.25,2.5,0.0,0.0
2018,12,14,7,30,4.0,5.0,6.5,4.5,5.0,4.55,0.0
2018,12,14,7,45,2.0,15.0,6.5,4.75,15.0,13.2,3.24
2018,12,14,8,0,0.0,25.0,6.5,5.0,25.0,22.03,13.86
2018,12,14,8,15,0.0,40.0,6.6,5.35,40.0,35.16,24.96
2018,12,14,8,30,0.0,55.0,6.7,5.7,55.0,48.15,36.66
2018,12,14,8,45,1.0,68.5,6.8,6.05,69.0,60.21,47.36
2018,12,14,9,0,2.0,82.0,6.9,6.4,83.0,72.5,58.11
2018,12,14,9,15,20.0,112.5,7.05,6.75,120.0,104.41,85.25
2018,12,14,9,30,38.0,143.0,7.2,7.1,157.0,141.0,116.45
2018,12,14,9,45,21.0,143.5,7.35,7.4,151.5,135.69,112.06
2018,12,14,10,0,4.0,144.0,7.5,7.7,146.0,130.32,107.33
2018,12,14,10,15,2.0,126.5,7.55,7.95,127.5,113.83,92.89
2018,12,14,10,30,0.0,109.0,7.6,8.2,109.0,97.0,78.18
2018,12,14,10,45,0.0,108.0,7.65,8.4,108.0,96.13,77.24
2018,12,14,11,0,0.0,107.0,7.7,8.6,107.0,95.25,76.3
2018,12,14,11,15,2.5,135.0,7.7,8.85,136.5,122.87,99.69
2018,12,14,11,30,5.0,163.0,7.7,9.1,166.0,151.31,123.6
2018,12,14,11,45,21.0,196.5,7.75,9.3,209.0,196.07,161.53
2018,12,14,12,0,37.0,230.0,7.8,9.5,252.0,254.51,210.55
2018,12,14,12,15,80.0,250.5,7.7,9.6,298.0,314.09,261.14
2018,12,14,12,30,123.0,271.0,7.6,9.7,344.0,390.88,325.3
2018,12,14,12,45,119.5,262.0,7.55,9.75,332.5,383.5,319.24
2018,12,14,13,0,116.0,253.0,7.5,9.8,321.0,375.38,312.73
2018,12,14,13,15,172.5,241.0,7.35,9.75,340.0,416.09,348.44
2018,12,14,13,30,229.0,229.0,7.2,9.7,359.0,474.17,397.86
2018,12,14,13,45,145.5,228.0,7.1,9.65,309.5,385.54,323.24
2018,12,14,14,0,62.0,227.0,7.0,9.6,260.0,296.05,246.88
2018,12,14,14,15,89.0,215.0,7.0,9.6,259.5,309.16,259.49
2018,12,14,14,30,116.0,203.0,7.0,9.6,259.0,338.5,285.36
2018,12,14,14,45,183.0,172.0,6.95,9.6,253.5,361.09,307.42
2018,12,14,15,0,250.0,141.0,6.9,9.6,248.0,397.77,340.88
2018,12,14,15,15,308.5,119.5,6.8,9.65,238.5,437.8,376.26
2018,12,14,15,30,367.0,98.0,6.7,9.7,229.0,454.39,392.17
2018,12,14,15,45,548.5,75.0,6.55,9.7,242.0,572.55,491.99
2018,12,14,16,0,730.0,52.0,6.4,9.7,255.0,664.51,566.53
2018,12,14,16,15,639.0,50.0,6.2,9.65,204.0,571.3,488.26
2018,12,14,16,30,548.0,48.0,6.0,9.6,153.0,488.69,416.79
2018,12,14,16,45,363.0,39.0,5.75,9.5,100.5,332.26,279.79
2018,12,14,17,0,178.0,30.0,5.5,9.4,48.0,186.58,146.63
2018,12,14,17,15,143.5,19.5,5.5,9.4,29.0,131.91,0.0
2018,12,14,17,30,109.0,9.0,5.5,9.4,10.0,68.2,0.0
2018,12,14,17,45,54.5,4.5,5.35,9.3,5.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.9,8.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.9,8.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.7,7.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.55,4.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.55,3.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.5,2.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.45,2.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.45,2.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,1.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,15,7,15,127.0,7.5,3.55,2.0,10.5,0.0,0.0
2018,12,15,7,30,254.0,15.0,3.7,2.5,21.0,13.64,0.0
2018,12,15,7,45,323.0,23.0,3.9,2.95,49.0,19.0,6.62
2018,12,15,8,0,392.0,31.0,4.1,3.4,77.0,24.77,16.38
2018,12,15,8,15,570.5,35.0,3.95,4.15,136.0,45.8,23.61
2018,12,15,8,30,749.0,39.0,3.8,4.9,195.0,103.61,54.14
2018,12,15,8,45,819.5,39.0,3.7,5.7,248.0,160.99,97.49
2018,12,15,9,0,890.0,39.0,3.6,6.5,301.0,225.66,153.42
2018,12,15,9,15,919.0,40.5,3.45,7.5,347.5,287.92,211.36
2018,12,15,9,30,948.0,42.0,3.3,8.5,394.0,352.25,270.92
2018,12,15,9,45,964.5,43.5,3.2,9.5,434.5,413.65,326.95
2018,12,15,10,0,981.0,45.0,3.1,10.5,475.0,475.14,381.02
2018,12,15,10,15,990.0,46.5,3.2,11.3,508.5,532.82,430.75
2018,12,15,10,30,999.0,48.0,3.3,12.1,542.0,589.25,477.7
2018,12,15,10,45,1008.5,48.5,3.4,12.95,570.0,643.35,521.14
2018,12,15,11,0,1018.0,49.0,3.5,13.8,598.0,695.7,561.83
2018,12,15,11,15,1023.5,50.5,3.45,14.25,619.0,744.53,598.41
2018,12,15,11,30,1029.0,52.0,3.4,14.7,640.0,790.81,630.35
2018,12,15,11,45,1031.5,53.5,3.35,15.15,653.0,832.1,658.22
2018,12,15,12,0,1034.0,55.0,3.3,15.6,666.0,870.23,683.53
2018,12,15,12,15,1033.0,55.0,3.25,15.9,668.0,900.4,703.36
2018,12,15,12,30,1032.0,55.0,3.2,16.2,670.0,926.87,720.56
2018,12,15,12,45,1027.0,54.5,3.15,16.5,662.5,945.51,732.31
2018,12,15,13,0,1022.0,54.0,3.1,16.8,655.0,960.11,741.39
2018,12,15,13,15,1018.0,53.5,3.0,16.95,641.5,971.54,748.43
2018,12,15,13,30,1014.0,53.0,2.9,17.1,628.0,978.93,752.82
2018,12,15,13,45,1007.5,52.5,2.8,17.25,606.5,980.05,753.07
2018,12,15,14,0,1001.0,52.0,2.7,17.4,585.0,977.14,750.77
2018,12,15,14,15,989.5,51.5,2.55,17.35,555.5,965.8,742.95
2018,12,15,14,30,978.0,51.0,2.4,17.3,526.0,950.67,732.69
2018,12,15,14,45,957.0,51.5,2.25,17.2,488.5,924.93,715.31
2018,12,15,15,0,936.0,52.0,2.1,17.1,451.0,896.07,695.79
2018,12,15,15,15,914.0,50.0,1.85,16.65,409.0,859.99,670.86
2018,12,15,15,30,892.0,48.0,1.6,16.2,367.0,821.43,643.71
2018,12,15,15,45,859.5,45.5,1.35,15.75,320.5,771.51,607.68
2018,12,15,16,0,827.0,43.0,1.1,15.3,274.0,720.51,569.72
2018,12,15,16,15,766.0,41.0,1.1,14.55,224.0,648.44,517.9
2018,12,15,16,30,705.0,39.0,1.1,13.8,174.0,583.58,468.35
2018,12,15,16,45,493.0,34.0,1.15,13.05,115.5,407.32,329.64
2018,12,15,17,0,281.0,29.0,1.2,12.3,57.0,254.64,196.97
2018,12,15,17,15,216.5,20.0,1.2,12.3,34.5,176.8,0.0
2018,12,15,17,30,152.0,11.0,1.2,12.3,12.0,93.85,0.0
2018,12,15,17,45,76.0,5.5,1.25,11.75,6.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,16,7,15,19.5,4.0,1.35,6.55,4.5,0.0,0.0
2018,12,16,7,30,39.0,8.0,1.3,7.2,9.0,7.28,0.0
2018,12,16,7,45,92.0,23.0,1.25,7.85,32.0,18.74,5.58
2018,12,16,8,0,145.0,38.0,1.2,8.5,55.0,30.47,20.95
2018,12,16,8,15,304.5,48.5,1.3,9.3,105.0,46.1,28.64
2018,12,16,8,30,464.0,59.0,1.4,10.1,155.0,91.83,54.69
2018,12,16,8,45,372.5,72.5,1.55,10.95,161.5,119.33,80.11
2018,12,16,9,0,281.0,86.0,1.7,11.8,168.0,137.52,100.64
2018,12,16,9,15,163.0,106.0,1.65,12.25,155.5,141.26,109.62
2018,12,16,9,30,45.0,126.0,1.6,12.7,143.0,127.76,102.15
2018,12,16,9,45,35.5,125.5,1.55,13.2,139.5,127.13,101.79
2018,12,16,10,0,26.0,125.0,1.5,13.7,136.0,125.19,100.09
2018,12,16,10,15,72.0,155.5,1.55,14.25,190.0,178.06,143.53
2018,12,16,10,30,118.0,186.0,1.6,14.8,244.0,242.82,195.95
2018,12,16,10,45,197.0,196.5,1.65,15.4,300.0,306.54,247.12
2018,12,16,11,0,276.0,207.0,1.7,16.0,356.0,385.96,309.69
2018,12,16,11,15,198.0,229.5,1.65,16.1,338.0,362.17,289.66
2018,12,16,11,30,120.0,252.0,1.6,16.2,320.0,340.94,271.49
2018,12,16,11,45,179.5,260.5,1.55,16.3,365.0,401.13,319.12
2018,12,16,12,0,239.0,269.0,1.5,16.4,410.0,465.11,368.37
2018,12,16,12,15,212.5,271.5,1.55,16.4,397.5,456.62,361.29
2018,12,16,12,30,186.0,274.0,1.6,16.4,385.0,446.08,353.09
2018,12,16,12,45,143.5,253.5,1.65,16.45,338.5,393.9,312.93
2018,12,16,13,0,101.0,233.0,1.7,16.5,292.0,339.05,270.2
2018,12,16,13,15,72.5,211.5,1.6,16.4,253.5,277.85,222.17
2018,12,16,13,30,44.0,190.0,1.5,16.3,215.0,230.73,184.42
2018,12,16,13,45,80.5,187.5,1.4,16.25,231.0,262.84,211.71
2018,12,16,14,0,117.0,185.0,1.3,16.2,247.0,311.2,251.07
2018,12,16,14,15,247.5,182.0,1.2,15.85,305.0,445.01,358.58
2018,12,16,14,30,378.0,179.0,1.1,15.5,363.0,560.03,447.68
2018,12,16,14,45,233.5,170.0,1.0,15.2,281.0,420.46,338.81
2018,12,16,15,0,89.0,161.0,0.9,14.9,199.0,250.26,203.28
2018,12,16,15,15,141.5,137.0,0.85,14.65,190.5,282.22,232.19
2018,12,16,15,30,194.0,113.0,0.8,14.4,182.0,311.18,257.2
2018,12,16,15,45,174.0,109.0,0.8,14.15,165.0,288.84,238.95
2018,12,16,16,0,154.0,105.0,0.8,13.9,148.0,253.07,209.85
2018,12,16,16,15,81.0,86.5,0.9,13.5,109.0,172.88,142.33
2018,12,16,16,30,8.0,68.0,1.0,13.1,70.0,76.2,59.26
2018,12,16,16,45,4.0,50.0,1.1,12.65,51.0,54.9,40.66
2018,12,16,17,0,0.0,32.0,1.2,12.2,32.0,32.82,20.7
2018,12,16,17,15,16.0,18.5,1.2,12.2,18.5,30.43,0.0
2018,12,16,17,30,32.0,5.0,1.2,12.2,5.0,22.24,0.0
2018,12,16,17,45,16.0,2.5,1.25,11.6,2.5,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,17,7,15,13.5,3.0,1.6,7.6,3.5,0.0,0.0
2018,12,17,7,30,27.0,6.0,1.8,8.1,7.0,5.46,0.0
2018,12,17,7,45,13.5,18.0,2.0,8.6,18.5,15.89,3.18
2018,12,17,8,0,0.0,30.0,2.2,9.1,30.0,26.26,17.15
2018,12,17,8,15,40.0,47.0,2.4,9.65,55.0,41.2,28.99
2018,12,17,8,30,80.0,64.0,2.6,10.2,80.0,61.8,44.51
2018,12,17,8,45,164.5,82.0,2.8,10.8,126.0,95.99,69.75
2018,12,17,9,0,249.0,100.0,3.0,11.4,172.0,141.06,105.23
2018,12,17,9,15,312.0,115.0,2.8,12.0,220.0,187.95,144.17
2018,12,17,9,30,375.0,130.0,2.6,12.6,268.0,245.53,192.45
2018,12,17,9,45,321.5,153.0,2.45,13.2,280.5,266.82,212.84
2018,12,17,10,0,268.0,176.0,2.3,13.8,293.0,285.83,229.96
2018,12,17,10,15,208.0,197.5,2.3,14.55,292.5,288.89,233.02
2018,12,17,10,30,148.0,219.0,2.3,15.3,292.0,290.8,234.17
2018,12,17,10,45,116.0,226.0,2.25,16.1,285.0,288.81,231.77
2018,12,17,11,0,84.0,233.0,2.2,16.9,278.0,275.22,219.89
2018,12,17,11,15,104.5,242.5,2.15,17.3,300.5,303.69,242.36
2018,12,17,11,30,125.0,252.0,2.1,17.7,323.0,344.24,273.79
2018,12,17,11,45,83.5,239.0,2.05,18.15,287.0,295.52,234.44
2018,12,17,12,0,42.0,226.0,2.0,18.6,251.0,253.94,200.55
2018,12,17,12,15,81.5,242.5,1.85,18.85,291.0,306.22,242.3
2018,12,17,12,30,121.0,259.0,1.7,19.1,331.0,375.19,295.61
2018,12,17,12,45,204.5,254.0,1.6,19.3,374.5,446.08,350.87
2018,12,17,13,0,288.0,249.0,1.5,19.5,418.0,535.3,418.04
2018,12,17,13,15,245.5,244.5,1.4,19.55,386.5,500.4,390.58
2018,12,17,13,30,203.0,240.0,1.3,19.6,355.0,446.62,350.11
2018,12,17,13,45,128.0,217.5,1.2,19.65,289.0,356.81,280.99
2018,12,17,14,0,53.0,195.0,1.1,19.7,223.0,249.12,196.39
2018,12,17,14,15,255.5,171.5,1.0,19.6,297.0,439.12,349.22
2018,12,17,14,30,458.0,148.0,0.9,19.5,371.0,612.39,479.45
2018,12,17,14,45,674.0,105.0,0.8,19.4,407.0,757.81,581.15
2018,12,17,15,0,890.0,62.0,0.7,19.3,443.0,870.13,655.22
2018,12,17,15,15,867.5,60.0,0.65,19.05,402.0,834.88,631.04
2018,12,17,15,30,845.0,58.0,0.6,18.8,361.0,805.45,612.54
2018,12,17,15,45,810.5,55.0,0.55,18.5,315.5,754.29,578.51
2018,12,17,16,0,776.0,52.0,0.5,18.2,270.0,701.92,542.63
2018,12,17,16,15,723.0,47.5,0.6,17.5,221.5,632.87,495.71
2018,12,17,16,30,670.0,43.0,0.7,16.8,173.0,564.61,445.98
2018,12,17,16,45,581.5,37.0,0.8,16.15,127.0,471.6,373.28
2018,12,17,17,0,493.0,31.0,0.9,15.5,81.0,382.01,291.38
2018,12,17,17,15,311.0,21.0,0.9,15.5,46.5,235.65,26.24
2018,12,17,17,30,129.0,11.0,0.9,15.5,12.0,81.45,0.0
2018,12,17,17,45,64.5,5.5,1.05,14.4,6.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,18,7,15,5.5,4.0,0.65,7.15,4.0,0.0,0.0
2018,12,18,7,30,11.0,8.0,0.6,7.4,8.0,7.28,0.0
2018,12,18,7,45,41.5,24.5,0.5,7.65,28.5,20.3,4.8
2018,12,18,8,0,72.0,41.0,0.4,7.9,49.0,33.38,23.45
2018,12,18,8,15,104.0,59.0,0.35,8.3,77.0,50.31,36.11
2018,12,18,8,30,136.0,77.0,0.3,8.7,105.0,76.31,55.05
2018,12,18,8,45,188.5,93.5,0.25,9.1,142.5,108.63,79.64
2018,12,18,9,0,241.0,110.0,0.2,9.5,180.0,147.55,110.83
2018,12,18,9,15,286.5,122.5,0.3,9.85,218.5,187.34,143.99
2018,12,18,9,30,332.0,135.0,0.4,10.2,257.0,232.17,181.74
2018,12,18,9,45,248.0,162.0,0.45,10.6,258.5,247.15,197.18
2018,12,18,10,0,164.0,189.0,0.5,11.0,260.0,248.36,199.97
2018,12,18,10,15,214.5,197.0,0.9,11.8,297.5,291.09,235.24
2018,12,18,10,30,265.0,205.0,1.3,12.6,335.0,345.31,279.12
2018,12,18,10,45,417.0,185.5,1.75,13.45,403.0,437.4,353.16
2018,12,18,11,0,569.0,166.0,2.2,14.3,471.0,534.85,430.38
2018,12,18,11,15,599.0,164.0,2.45,14.9,495.5,584.91,468.96
2018,12,18,11,30,629.0,162.0,2.7,15.5,520.0,631.37,504.66
2018,12,18,11,45,696.0,145.0,2.9,16.05,548.5,689.73,549.39
2018,12,18,12,0,763.0,128.0,3.1,16.6,577.0,749.08,593.59
2018,12,18,12,15,848.0,102.5,3.15,16.8,604.5,810.58,637.39
2018,12,18,12,30,933.0,77.0,3.2,17.0,632.0,868.27,677.92
2018,12,18,12,45,869.5,94.0,3.25,17.2,608.5,864.06,674.35
2018,12,18,13,0,806.0,111.0,3.3,17.4,585.0,846.78,662.13
2018,12,18,13,15,533.5,171.5,3.3,17.45,482.5,687.02,545.46
2018,12,18,13,30,261.0,232.0,3.3,17.5,380.0,505.46,403.88
2018,12,18,13,45,279.0,218.5,3.25,17.55,371.5,510.75,409.91
2018,12,18,14,0,297.0,205.0,3.2,17.6,363.0,514.77,414.12
2018,12,18,14,15,314.5,193.0,3.15,17.5,353.0,518.76,418.56
2018,12,18,14,30,332.0,181.0,3.1,17.4,343.0,521.2,421.85
2018,12,18,14,45,269.0,178.5,3.0,17.35,303.5,462.74,375.82
2018,12,18,15,0,206.0,176.0,2.9,17.3,264.0,388.12,316.86
2018,12,18,15,15,299.0,144.5,2.65,17.0,259.0,443.73,364.22
2018,12,18,15,30,392.0,113.0,2.4,16.7,254.0,495.59,407.08
2018,12,18,15,45,385.5,90.0,2.1,16.4,214.0,452.86,373.73
2018,12,18,16,0,379.0,67.0,1.8,16.1,174.0,407.51,338.03
2018,12,18,16,15,423.5,59.5,1.6,15.55,158.5,429.53,354.99
2018,12,18,16,30,468.0,52.0,1.4,15.0,143.0,438.22,359.15
2018,12,18,16,45,361.0,43.5,1.2,14.45,102.0,337.71,273.97
2018,12,18,17,0,254.0,35.0,1.0,13.9,61.0,244.37,189.41
2018,12,18,17,15,130.5,19.5,1.0,13.9,32.5,125.89,19.91
2018,12,18,17,30,7.0,4.0,1.0,13.9,4.0,7.52,0.0
2018,12,18,17,45,3.5,2.0,1.0,13.55,2.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
