Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.5,0.75,10.9,1.5,0.0,0.0
2018,12,19,7,30,0.0,3.0,0.8,11.2,3.0,2.73,0.0
2018,12,19,7,45,0.5,12.5,0.85,11.55,12.5,10.99,0.0
2018,12,19,8,0,1.0,22.0,0.9,11.9,22.0,19.38,10.96
2018,12,19,8,15,25.0,35.5,1.0,12.2,40.5,31.71,20.96
2018,12,19,8,30,49.0,49.0,1.1,12.5,59.0,46.73,32.55
2018,12,19,8,45,27.0,47.5,1.25,12.8,53.0,46.12,32.9
2018,12,19,9,0,5.0,46.0,1.4,13.1,47.0,41.57,30.04
2018,12,19,9,15,3.0,70.5,1.5,13.55,71.0,63.05,48.44
2018,12,19,9,30,1.0,95.0,1.6,14.0,95.0,84.33,66.35
2018,12,19,9,45,0.5,77.5,1.7,14.45,77.5,68.75,52.94
2018,12,19,10,0,0.0,60.0,1.8,14.9,60.0,53.01,39.47
2018,12,19,10,15,1.5,93.5,1.95,15.3,94.0,83.64,65.04
2018,12,19,10,30,3.0,127.0,2.1,15.7,128.0,115.04,90.84
2018,12,19,10,45,1.5,122.5,2.2,16.05,123.0,110.29,86.57
2018,12,19,11,0,0.0,118.0,2.3,16.4,118.0,105.36,82.24
2018,12,19,11,15,1.0,129.5,2.35,16.7,130.0,116.74,91.41
2018,12,19,11,30,2.0,141.0,2.4,17.0,142.0,128.36,100.69
2018,12,19,11,45,40.5,183.0,2.45,17.25,206.5,205.3,163.82
2018,12,19,12,0,79.0,225.0,2.5,17.5,271.0,281.2,224.76
2018,12,19,12,15,92.0,249.5,2.5,17.7,303.5,322.02,256.61
2018,12,19,12,30,105.0,274.0,2.5,17.9,336.0,364.59,289.58
2018,12,19,12,45,228.0,251.5,2.55,18.1,385.5,462.67,368.29
2018,12,19,13,0,351.0,229.0,2.6,18.3,435.0,566.26,449.06
2018,12,19,13,15,359.0,217.0,2.55,18.35,424.0,567.79,450.21
2018,12,19,13,30,367.0,205.0,2.5,18.4,413.0,567.81,450.95
2018,12,19,13,45,272.0,206.0,2.45,18.5,357.0,489.26,389.93
2018,12,19,14,0,177.0,207.0,2.4,18.6,301.0,391.55,313.52
2018,12,19,14,15,330.5,171.5,2.3,18.6,336.5,506.48,406.9
2018,12,19,14,30,484.0,136.0,2.2,18.6,372.0,620.71,495.82
2018,12,19,14,45,271.0,131.0,2.1,18.55,261.5,403.83,327.28
2018,12,19,15,0,58.0,126.0,2.0,18.5,151.0,179.56,144.57
2018,12,19,15,15,46.0,91.5,1.7,18.35,110.0,129.89,104.48
2018,12,19,15,30,34.0,57.0,1.4,18.2,69.0,81.92,64.64
2018,12,19,15,45,143.5,44.0,1.15,18.05,86.0,188.98,157.04
2018,12,19,16,0,253.0,31.0,0.9,17.9,103.0,261.63,217.64
2018,12,19,16,15,410.0,41.0,0.85,17.45,132.5,392.61,321.93
2018,12,19,16,30,567.0,51.0,0.8,17.0,162.0,508.7,407.82
2018,12,19,16,45,477.5,43.0,0.7,16.55,118.5,417.06,331.31
2018,12,19,17,0,388.0,35.0,0.6,16.1,75.0,330.6,252.77
2018,12,19,17,15,237.5,22.5,0.6,16.1,43.0,194.8,44.62
2018,12,19,17,30,87.0,10.0,0.6,16.1,11.0,57.5,0.0
2018,12,19,17,45,43.5,5.0,0.75,15.0,5.5,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.75,7.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,20,7,15,40.5,3.0,4.95,7.5,3.5,0.0,0.0
2018,12,20,7,30,81.0,6.0,5.1,7.8,7.0,5.46,0.0
2018,12,20,7,45,134.5,8.0,5.25,8.05,18.5,6.44,0.0
2018,12,20,8,0,188.0,10.0,5.4,8.3,30.0,7.9,1.16
2018,12,20,8,15,422.0,22.0,5.65,8.9,97.5,25.28,10.97
2018,12,20,8,30,656.0,34.0,5.9,9.5,165.0,83.98,41.48
2018,12,20,8,45,741.0,36.0,6.1,10.05,219.5,138.8,80.62
2018,12,20,9,0,826.0,38.0,6.3,10.6,274.0,202.93,134.24
2018,12,20,9,15,857.0,40.5,6.55,11.15,319.5,262.8,189.79
2018,12,20,9,30,888.0,43.0,6.8,11.7,365.0,325.14,248.2
2018,12,20,9,45,909.0,44.5,7.0,12.25,406.0,384.92,304.17
2018,12,20,10,0,930.0,46.0,7.2,12.8,447.0,445.42,359.52
2018,12,20,10,15,944.5,47.5,7.3,13.2,482.5,503.27,411.43
2018,12,20,10,30,959.0,49.0,7.4,13.6,518.0,560.57,461.46
2018,12,20,10,45,968.5,50.0,7.5,14.0,546.0,613.62,506.75
2018,12,20,11,0,978.0,51.0,7.6,14.4,574.0,665.08,549.62
2018,12,20,11,15,983.5,53.5,7.65,14.6,595.5,713.78,589.59
2018,12,20,11,30,989.0,56.0,7.7,14.8,617.0,760.11,624.89
2018,12,20,11,45,991.5,57.5,7.8,15.0,630.0,800.49,655.32
2018,12,20,12,0,994.0,59.0,7.9,15.2,643.0,837.85,683.36
2018,12,20,12,15,995.5,59.0,7.95,15.25,647.5,869.46,707.21
2018,12,20,12,30,997.0,59.0,8.0,15.3,652.0,897.66,728.54
2018,12,20,12,45,996.0,58.5,8.0,15.4,647.5,919.6,744.89
2018,12,20,13,0,995.0,58.0,8.0,15.5,643.0,937.79,758.56
2018,12,20,13,15,991.5,57.5,8.0,15.45,630.0,949.96,768.3
2018,12,20,13,30,988.0,57.0,8.0,15.4,617.0,958.23,775.3
2018,12,20,13,45,981.5,56.5,7.95,15.4,596.5,959.89,777.19
2018,12,20,14,0,975.0,56.0,7.9,15.4,576.0,957.64,776.34
2018,12,20,14,15,963.5,55.5,7.8,15.3,547.5,947.05,769.47
2018,12,20,14,30,952.0,55.0,7.7,15.2,519.0,932.76,759.97
2018,12,20,14,45,935.5,55.0,7.6,15.1,484.5,911.22,745.03
2018,12,20,15,0,919.0,55.0,7.5,15.0,450.0,886.51,727.66
2018,12,20,15,15,897.5,52.5,7.3,14.75,408.5,851.05,701.89
2018,12,20,15,30,876.0,50.0,7.1,14.5,367.0,813.08,673.81
2018,12,20,15,45,844.0,48.0,6.9,14.2,321.5,765.18,637.42
2018,12,20,16,0,812.0,46.0,6.7,13.9,276.0,716.21,599.07
2018,12,20,16,15,764.5,42.0,6.35,13.35,228.0,651.89,546.96
2018,12,20,16,30,717.0,38.0,6.0,12.8,180.0,594.31,497.85
2018,12,20,16,45,631.5,33.0,5.7,12.3,133.0,503.59,418.84
2018,12,20,17,0,546.0,28.0,5.4,11.8,86.0,417.01,333.92
2018,12,20,17,15,350.5,20.0,5.4,11.8,50.0,254.39,77.49
2018,12,20,17,30,155.0,12.0,5.4,11.8,14.0,97.37,0.0
2018,12,20,17,45,77.5,6.0,5.25,11.0,7.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.25,9.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.3,8.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.2,7.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.15,7.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,5.05,7.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,6.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.2,3.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,12,21,7,15,69.0,5.5,2.05,3.25,6.5,0.0,0.0
2018,12,21,7,30,138.0,11.0,2.2,4.1,13.0,10.01,0.0
2018,12,21,7,45,296.5,20.0,2.35,5.0,45.0,16.54,0.18
2018,12,21,8,0,455.0,29.0,2.5,5.9,77.0,25.61,16.58
2018,12,21,8,15,578.5,33.5,2.5,6.65,127.0,37.26,20.44
2018,12,21,8,30,702.0,38.0,2.5,7.4,177.0,87.91,43.74
2018,12,21,8,45,759.5,40.5,2.5,8.2,226.0,143.98,84.55
2018,12,21,9,0,817.0,43.0,2.5,9.0,275.0,204.36,135.65
2018,12,21,9,15,848.5,46.0,2.2,9.8,321.0,264.45,190.25
2018,12,21,9,30,880.0,49.0,1.9,10.6,367.0,327.08,246.97
2018,12,21,9,45,901.0,50.5,1.6,11.4,408.0,386.56,299.88
2018,12,21,10,0,922.0,52.0,1.3,12.2,449.0,446.77,351.0
2018,12,21,10,15,934.5,54.0,1.25,12.75,483.5,503.93,398.75
2018,12,21,10,30,947.0,56.0,1.2,13.3,518.0,560.38,443.97
2018,12,21,10,45,956.0,57.5,1.15,13.8,546.0,613.3,484.82
2018,12,21,11,0,965.0,59.0,1.1,14.3,574.0,664.63,522.92
2018,12,21,11,15,971.5,60.0,1.3,14.65,595.0,711.91,559.67
2018,12,21,11,30,978.0,61.0,1.5,15.0,616.0,756.91,592.45
2018,12,21,11,45,981.5,61.5,1.75,15.35,628.5,796.62,621.25
2018,12,21,12,0,985.0,62.0,2.0,15.7,641.0,833.4,647.89
2018,12,21,12,15,986.0,62.5,2.2,15.95,645.5,865.09,670.72
2018,12,21,12,30,987.0,63.0,2.4,16.2,650.0,893.41,691.24
2018,12,21,12,45,985.5,63.5,2.55,16.45,646.0,916.12,707.5
2018,12,21,13,0,984.0,64.0,2.7,16.7,642.0,935.13,721.36
2018,12,21,13,15,980.0,63.0,2.85,16.8,629.0,946.3,730.37
2018,12,21,13,30,976.0,62.0,3.0,16.9,616.0,953.58,736.9
2018,12,21,13,45,969.5,61.0,3.1,17.05,595.5,954.73,738.83
2018,12,21,14,0,963.0,60.0,3.2,17.2,575.0,951.99,738.26
2018,12,21,14,15,952.0,59.5,3.2,17.2,547.0,942.06,732.52
2018,12,21,14,30,941.0,59.0,3.2,17.2,519.0,928.47,724.38
2018,12,21,14,45,925.0,58.0,3.2,17.2,484.0,906.29,710.25
2018,12,21,15,0,909.0,57.0,3.2,17.2,449.0,880.91,693.85
2018,12,21,15,15,887.5,55.0,3.0,16.7,408.0,846.48,670.74
2018,12,21,15,30,866.0,53.0,2.8,16.2,367.0,809.61,645.47
2018,12,21,15,45,833.5,50.5,2.55,15.75,321.5,760.97,610.43
2018,12,21,16,0,801.0,48.0,2.3,15.3,276.0,711.27,573.53
2018,12,21,16,15,750.5,44.0,2.25,14.25,228.0,651.71,529.91
2018,12,21,16,30,700.0,40.0,2.2,13.2,180.0,585.48,478.39
2018,12,21,16,45,613.5,34.5,2.2,12.2,133.0,493.84,403.48
2018,12,21,17,0,527.0,29.0,2.2,11.2,86.0,406.35,322.37
2018,12,21,17,15,337.5,20.5,2.2,11.2,50.0,248.01,88.4
2018,12,21,17,30,148.0,12.0,2.2,11.2,14.0,93.66,0.0
2018,12,21,17,45,74.0,6.0,2.35,10.45,7.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,6.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,22,7,15,55.0,5.5,4.0,5.95,6.0,0.0,0.0
2018,12,22,7,30,110.0,11.0,4.1,6.3,12.0,10.01,0.0
2018,12,22,7,45,238.5,22.0,4.15,6.7,41.5,18.46,0.0
2018,12,22,8,0,367.0,33.0,4.2,7.1,71.0,27.03,17.61
2018,12,22,8,15,524.5,37.0,4.15,7.8,123.0,38.61,22.8
2018,12,22,8,30,682.0,41.0,4.1,8.5,175.0,87.77,44.53
2018,12,22,8,45,743.5,44.0,4.05,9.15,225.0,141.86,83.27
2018,12,22,9,0,805.0,47.0,4.0,9.8,275.0,204.2,135.8
2018,12,22,9,15,838.5,49.5,4.0,10.7,320.5,263.7,189.98
2018,12,22,9,30,872.0,52.0,4.0,11.6,366.0,325.94,246.96
2018,12,22,9,45,895.0,53.5,4.0,12.5,407.5,385.79,301.38
2018,12,22,10,0,918.0,55.0,4.0,13.4,449.0,446.6,355.02
2018,12,22,10,15,934.0,56.0,4.05,14.3,484.5,504.23,404.5
2018,12,22,10,30,950.0,57.0,4.1,15.2,520.0,561.48,451.92
2018,12,22,10,45,961.5,57.0,4.15,16.1,548.0,614.38,494.39
2018,12,22,11,0,973.0,57.0,4.2,17.0,576.0,665.88,534.37
2018,12,22,11,15,962.5,64.0,4.1,17.65,593.0,709.18,566.73
2018,12,22,11,30,952.0,71.0,4.0,18.3,610.0,748.91,594.32
2018,12,22,11,45,938.0,77.0,3.9,19.0,618.0,781.34,615.28
2018,12,22,12,0,924.0,83.0,3.8,19.7,626.0,809.86,633.22
2018,12,22,12,15,750.5,134.0,3.7,20.15,577.0,767.86,600.97
2018,12,22,12,30,577.0,185.0,3.6,20.6,528.0,696.82,546.38
2018,12,22,12,45,760.0,131.0,3.45,21.05,579.5,815.23,632.48
2018,12,22,13,0,943.0,77.0,3.3,21.5,631.0,915.02,699.85
2018,12,22,13,15,958.5,70.5,3.15,21.7,624.0,936.31,712.52
2018,12,22,13,30,974.0,64.0,3.0,21.9,617.0,954.03,723.37
2018,12,22,13,45,964.5,63.5,2.9,22.1,595.5,953.28,722.13
2018,12,22,14,0,955.0,63.0,2.8,22.3,574.0,948.64,718.57
2018,12,22,14,15,919.0,68.5,2.6,22.2,540.0,924.27,701.72
2018,12,22,14,30,883.0,74.0,2.4,22.1,506.0,896.58,682.8
2018,12,22,14,45,862.0,72.0,2.2,22.0,470.0,878.33,670.35
2018,12,22,15,0,841.0,70.0,2.0,21.9,434.0,848.19,649.55
2018,12,22,15,15,834.0,65.0,1.8,21.25,397.5,823.38,633.7
2018,12,22,15,30,827.0,60.0,1.6,20.6,361.0,795.56,615.29
2018,12,22,15,45,790.0,57.0,1.4,19.95,315.5,743.16,578.92
2018,12,22,16,0,753.0,54.0,1.2,19.3,270.0,689.68,540.78
2018,12,22,16,15,698.5,50.0,1.25,18.6,222.5,620.96,492.2
2018,12,22,16,30,644.0,46.0,1.3,17.9,175.0,552.97,441.19
2018,12,22,16,45,552.0,39.5,1.35,17.2,129.0,457.58,365.63
2018,12,22,17,0,460.0,33.0,1.4,16.5,83.0,377.08,292.52
2018,12,22,17,15,288.5,22.0,1.4,16.5,48.0,228.98,90.04
2018,12,22,17,30,117.0,11.0,1.4,16.5,13.0,75.57,0.0
2018,12,22,17,45,58.5,5.5,1.5,15.95,6.5,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.1,6.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,23,7,15,31.5,3.5,4.25,6.7,4.0,0.0,0.0
2018,12,23,7,30,63.0,7.0,4.4,7.0,8.0,6.37,0.0
2018,12,23,7,45,124.0,20.5,4.6,7.3,30.5,16.16,0.0
2018,12,23,8,0,185.0,34.0,4.8,7.6,53.0,26.43,16.97
2018,12,23,8,15,188.5,50.5,5.0,8.1,78.5,42.38,29.24
2018,12,23,8,30,192.0,67.0,5.2,8.6,104.0,70.27,48.03
2018,12,23,8,45,438.0,64.0,5.45,9.1,178.5,116.45,75.43
2018,12,23,9,0,684.0,61.0,5.7,9.6,253.0,189.56,128.79
2018,12,23,9,15,751.5,60.5,5.75,10.1,303.5,249.95,182.39
2018,12,23,9,30,819.0,60.0,5.8,10.6,354.0,315.31,241.49
2018,12,23,9,45,844.0,62.0,5.8,11.15,395.0,374.1,295.92
2018,12,23,10,0,869.0,64.0,5.8,11.7,436.0,433.84,349.96
2018,12,23,10,15,886.0,65.5,5.75,12.1,471.0,490.13,399.96
2018,12,23,10,30,903.0,67.0,5.7,12.5,506.0,546.24,448.32
2018,12,23,10,45,915.0,68.0,5.65,12.95,534.5,598.52,492.15
2018,12,23,11,0,927.0,69.0,5.6,13.4,563.0,649.59,533.73
2018,12,23,11,15,936.5,69.0,5.5,13.7,584.0,696.43,571.08
2018,12,23,11,30,946.0,69.0,5.4,14.0,605.0,741.31,604.87
2018,12,23,11,45,952.5,69.0,5.3,14.3,618.5,781.79,633.78
2018,12,23,12,0,959.0,69.0,5.2,14.6,632.0,819.65,660.4
2018,12,23,12,15,960.5,69.0,5.1,14.75,636.5,850.71,682.13
2018,12,23,12,30,962.0,69.0,5.0,14.9,641.0,878.49,701.36
2018,12,23,12,45,961.0,68.5,4.9,15.05,637.0,900.17,716.07
2018,12,23,13,0,960.0,68.0,4.8,15.2,633.0,918.24,728.21
2018,12,23,13,15,956.5,67.5,4.7,15.3,621.0,930.44,736.33
2018,12,23,13,30,953.0,67.0,4.6,15.4,609.0,938.87,741.88
2018,12,23,13,45,946.0,66.5,4.5,15.45,589.0,940.38,742.75
2018,12,23,14,0,939.0,66.0,4.4,15.5,569.0,938.12,741.13
2018,12,23,14,15,928.5,64.5,4.3,15.4,541.0,927.69,734.24
2018,12,23,14,30,918.0,63.0,4.2,15.3,513.0,913.65,725.19
2018,12,23,14,45,902.0,61.5,4.15,15.2,478.5,891.28,710.49
2018,12,23,15,0,886.0,60.0,4.1,15.1,444.0,865.78,693.52
2018,12,23,15,15,862.5,58.0,3.85,14.8,403.5,830.27,668.52
2018,12,23,15,30,839.0,56.0,3.6,14.5,363.0,792.46,641.48
2018,12,23,15,45,805.0,53.0,3.35,14.15,317.5,750.61,610.89
2018,12,23,16,0,771.0,50.0,3.1,13.8,272.0,699.28,572.1
2018,12,23,16,15,719.5,46.5,2.75,12.85,225.0,633.18,521.15
2018,12,23,16,30,668.0,43.0,2.4,11.9,178.0,567.73,468.24
2018,12,23,16,45,582.0,37.0,2.05,10.95,132.0,476.61,391.99
2018,12,23,17,0,496.0,31.0,1.7,10.0,86.0,389.4,311.28
2018,12,23,17,15,316.0,21.5,1.7,10.0,50.0,246.6,111.92
2018,12,23,17,30,136.0,12.0,1.7,10.0,14.0,87.34,0.0
2018,12,23,17,45,68.0,6.0,1.8,9.2,7.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,7,15,32.0,4.5,1.3,3.2,5.0,0.0,0.0
2018,12,24,7,30,64.0,9.0,1.5,3.9,10.0,8.19,0.0
2018,12,24,7,45,197.0,23.0,1.7,4.65,40.5,19.55,0.0
2018,12,24,8,0,330.0,37.0,1.9,5.4,71.0,30.95,20.99
2018,12,24,8,15,418.5,47.5,1.9,5.95,113.5,42.26,32.45
2018,12,24,8,30,507.0,58.0,1.9,6.5,156.0,85.86,50.38
2018,12,24,8,45,426.0,73.0,1.9,7.05,170.5,120.02,79.45
2018,12,24,9,0,345.0,88.0,1.9,7.6,185.0,146.23,106.47
2018,12,24,9,15,192.5,113.5,1.95,8.25,169.0,152.16,119.19
2018,12,24,9,30,40.0,139.0,2.0,8.9,153.0,136.9,111.5
2018,12,24,9,45,39.5,151.0,2.05,9.6,166.5,151.16,123.46
2018,12,24,10,0,39.0,163.0,2.1,10.3,180.0,165.41,135.13
2018,12,24,10,15,50.0,177.0,2.15,10.75,200.5,186.99,152.83
2018,12,24,10,30,61.0,191.0,2.2,11.2,221.0,209.85,171.47
2018,12,24,10,45,40.5,189.5,2.25,11.7,210.0,200.83,163.47
2018,12,24,11,0,20.0,188.0,2.3,12.2,199.0,183.18,148.29
2018,12,24,11,15,13.5,181.0,2.4,12.55,188.5,173.46,139.93
2018,12,24,11,30,7.0,174.0,2.5,12.9,178.0,163.1,131.0
2018,12,24,11,45,14.0,189.0,2.6,13.25,197.0,183.31,147.51
2018,12,24,12,0,21.0,204.0,2.7,13.6,216.0,204.31,164.54
2018,12,24,12,15,19.5,187.5,2.8,13.8,199.0,187.96,151.08
2018,12,24,12,30,18.0,171.0,2.9,14.0,182.0,171.45,137.56
2018,12,24,12,45,40.0,213.5,2.95,14.25,237.5,246.02,198.67
2018,12,24,13,0,62.0,256.0,3.0,14.5,293.0,315.46,254.43
2018,12,24,13,15,178.0,230.5,3.05,14.65,332.5,406.99,330.51
2018,12,24,13,30,294.0,205.0,3.1,14.8,372.0,501.79,407.53
2018,12,24,13,45,237.0,197.0,3.15,14.95,329.0,446.32,363.09
2018,12,24,14,0,180.0,189.0,3.2,15.1,286.0,372.06,304.1
2018,12,24,14,15,139.5,188.0,3.2,15.2,261.0,337.07,275.63
2018,12,24,14,30,99.0,187.0,3.2,15.3,236.0,302.1,246.73
2018,12,24,14,45,79.5,175.0,3.15,15.4,212.5,256.07,209.54
2018,12,24,15,0,60.0,163.0,3.1,15.5,189.0,226.7,185.42
2018,12,24,15,15,71.0,150.5,2.85,15.4,178.5,223.4,183.61
2018,12,24,15,30,82.0,138.0,2.6,15.3,168.0,219.65,181.28
2018,12,24,15,45,126.0,113.0,2.35,15.25,152.5,239.45,199.23
2018,12,24,16,0,170.0,88.0,2.1,15.2,137.0,255.69,213.67
2018,12,24,16,15,330.5,76.0,1.85,14.6,150.5,377.17,314.8
2018,12,24,16,30,491.0,64.0,1.6,14.0,164.0,471.58,388.41
2018,12,24,16,45,399.0,53.5,1.4,13.4,121.0,376.7,307.56
2018,12,24,17,0,307.0,43.0,1.2,12.8,78.0,292.43,231.6
2018,12,24,17,15,187.5,28.0,1.2,12.8,46.0,179.36,86.61
2018,12,24,17,30,68.0,13.0,1.2,12.8,14.0,50.13,0.0
2018,12,24,17,45,34.0,6.5,1.2,12.4,7.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,25,7,15,7.0,2.0,1.95,12.55,2.0,0.0,0.0
2018,12,25,7,30,14.0,4.0,2.2,13.1,4.0,3.64,0.0
2018,12,25,7,45,7.0,8.5,2.45,13.7,8.5,7.62,0.0
2018,12,25,8,0,0.0,13.0,2.7,14.3,13.0,11.42,3.85
2018,12,25,8,15,0.0,22.0,2.85,14.7,22.0,19.36,11.29
2018,12,25,8,30,0.0,31.0,3.0,15.1,31.0,27.31,17.54
2018,12,25,8,45,0.0,55.0,3.1,15.45,55.0,48.44,35.65
2018,12,25,9,0,0.0,79.0,3.2,15.8,79.0,69.32,53.39
2018,12,25,9,15,1.0,94.0,3.25,16.3,94.5,83.0,64.75
2018,12,25,9,30,2.0,109.0,3.3,16.8,110.0,96.94,76.17
2018,12,25,9,45,2.0,98.0,3.4,17.25,99.0,87.54,68.06
2018,12,25,10,0,2.0,87.0,3.5,17.7,88.0,77.89,59.78
2018,12,25,10,15,1.0,78.5,3.6,18.05,79.0,69.92,52.96
2018,12,25,10,30,0.0,70.0,3.7,18.4,70.0,61.91,46.11
2018,12,25,10,45,2.0,109.5,3.8,18.75,110.5,98.63,76.28
2018,12,25,11,0,4.0,149.0,3.9,19.1,151.0,136.54,106.99
2018,12,25,11,15,5.5,157.0,4.0,19.3,160.0,145.4,113.95
2018,12,25,11,30,7.0,165.0,4.1,19.5,169.0,154.48,121.11
2018,12,25,11,45,20.5,182.0,4.2,19.75,194.0,181.22,142.79
2018,12,25,12,0,34.0,199.0,4.3,20.0,219.0,218.73,172.94
2018,12,25,12,15,65.0,230.5,4.4,20.2,269.0,279.08,221.41
2018,12,25,12,30,96.0,262.0,4.5,20.4,319.0,342.7,271.83
2018,12,25,12,45,85.0,254.5,4.55,20.6,305.0,329.43,261.01
2018,12,25,13,0,74.0,247.0,4.6,20.8,291.0,315.35,249.75
2018,12,25,13,15,62.0,228.0,4.45,20.7,264.5,286.51,227.07
2018,12,25,13,30,50.0,209.0,4.3,20.6,238.0,256.96,203.73
2018,12,25,13,45,76.0,214.5,4.15,20.55,256.5,289.34,230.5
2018,12,25,14,0,102.0,220.0,4.0,20.5,275.0,322.46,257.63
2018,12,25,14,15,122.5,202.5,3.8,20.3,265.0,339.44,272.11
2018,12,25,14,30,143.0,185.0,3.6,20.1,255.0,338.97,273.12
2018,12,25,14,45,197.0,180.0,3.45,19.85,269.5,383.11,310.14
2018,12,25,15,0,251.0,175.0,3.3,19.6,284.0,442.9,358.57
2018,12,25,15,15,227.5,146.5,3.4,19.4,238.5,385.17,314.15
2018,12,25,15,30,204.0,118.0,3.5,19.2,193.0,326.54,268.49
2018,12,25,15,45,306.0,101.0,3.55,19.05,198.0,404.36,333.64
2018,12,25,16,0,408.0,84.0,3.6,18.9,203.0,456.64,377.06
2018,12,25,16,15,336.0,77.5,3.7,18.7,164.0,383.74,317.13
2018,12,25,16,30,264.0,71.0,3.8,18.5,125.0,314.78,259.03
2018,12,25,16,45,151.5,56.0,3.9,18.3,85.0,195.56,158.24
2018,12,25,17,0,39.0,41.0,4.0,18.1,45.0,77.4,57.34
2018,12,25,17,15,35.0,25.0,4.0,18.1,27.5,61.24,27.78
2018,12,25,17,30,31.0,9.0,4.0,18.1,10.0,25.69,0.0
2018,12,25,17,45,15.5,4.5,4.3,17.85,5.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.6,17.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.15,15.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.35,16.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.55,16.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.65,16.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,12,26,7,15,4.5,1.5,5.65,16.35,1.5,0.0,0.0
2018,12,26,7,30,9.0,3.0,5.6,16.4,3.0,2.73,0.0
2018,12,26,7,45,4.5,4.0,5.55,16.45,4.0,3.69,0.0
2018,12,26,8,0,0.0,5.0,5.5,16.5,5.0,4.38,0.0
2018,12,26,8,15,0.0,7.5,5.5,16.7,7.5,6.58,0.05
2018,12,26,8,30,0.0,10.0,5.5,16.9,10.0,8.78,1.75
2018,12,26,8,45,0.0,13.5,5.55,17.05,13.5,11.86,4.42
2018,12,26,9,0,0.0,17.0,5.6,17.2,17.0,14.94,7.06
2018,12,26,9,15,0.0,26.0,5.75,17.45,26.0,22.88,13.8
2018,12,26,9,30,0.0,35.0,5.9,17.7,35.0,30.84,20.49
2018,12,26,9,45,0.0,47.0,6.0,17.95,47.0,41.47,29.37
2018,12,26,10,0,0.0,59.0,6.1,18.2,59.0,52.12,38.19
2018,12,26,10,15,2.5,74.0,6.25,18.4,75.0,66.62,50.16
2018,12,26,10,30,5.0,89.0,6.4,18.6,91.0,81.44,62.35
2018,12,26,10,45,2.5,72.0,6.6,18.85,73.0,65.1,48.62
2018,12,26,11,0,0.0,55.0,6.8,19.1,55.0,48.61,34.8
2018,12,26,11,15,0.0,63.0,6.9,19.25,63.0,55.72,40.6
2018,12,26,11,30,0.0,71.0,7.0,19.4,71.0,62.84,46.39
2018,12,26,11,45,0.0,56.5,7.15,19.6,56.5,49.97,35.7
2018,12,26,12,0,0.0,42.0,7.3,19.8,42.0,37.12,25.05
2018,12,26,12,15,0.5,53.5,7.35,19.95,54.0,47.71,33.77
2018,12,26,12,30,1.0,65.0,7.4,20.1,66.0,58.34,42.5
2018,12,26,12,45,1.0,65.0,7.5,20.25,66.0,58.37,42.49
2018,12,26,13,0,1.0,65.0,7.6,20.4,66.0,58.38,42.49
2018,12,26,13,15,3.0,65.5,7.6,20.5,67.5,60.59,44.41
2018,12,26,13,30,5.0,66.0,7.6,20.6,69.0,62.85,46.37
2018,12,26,13,45,2.5,52.0,7.6,20.7,53.5,48.21,34.26
2018,12,26,14,0,0.0,38.0,7.6,20.8,38.0,33.55,22.1
2018,12,26,14,15,0.5,54.0,7.5,20.75,54.0,48.17,34.25
2018,12,26,14,30,1.0,70.0,7.4,20.7,70.0,62.81,46.44
2018,12,26,14,45,2.5,72.5,7.3,20.7,73.5,66.35,49.53
2018,12,26,15,0,4.0,75.0,7.2,20.7,77.0,69.85,52.61
2018,12,26,15,15,2.0,56.0,7.05,20.6,57.0,51.18,37.16
2018,12,26,15,30,0.0,37.0,6.9,20.5,37.0,32.61,21.68
2018,12,26,15,45,84.5,33.0,6.8,20.4,58.0,112.42,91.72
2018,12,26,16,0,169.0,29.0,6.7,20.3,79.0,192.58,160.76
2018,12,26,16,15,176.0,33.5,6.6,20.15,77.5,194.04,161.53
2018,12,26,16,30,183.0,38.0,6.5,20.0,76.0,204.46,168.9
2018,12,26,16,45,99.5,24.0,6.4,19.9,44.0,119.34,95.23
2018,12,26,17,0,16.0,10.0,6.3,19.8,12.0,21.51,12.02
2018,12,26,17,15,26.0,8.0,6.3,19.8,9.5,30.37,12.04
2018,12,26,17,30,36.0,6.0,6.3,19.8,7.0,25.84,0.0
2018,12,26,17,45,18.0,3.0,6.25,19.75,3.5,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.2,19.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.15,19.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.1,19.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.05,19.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.0,19.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.85,19.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.55,19.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.4,19.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.25,19.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.2,19.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.15,19.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.1,19.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.9,19.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.55,19.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,18.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,7,15,0.0,0.5,2.9,9.0,0.5,0.0,0.0
2018,12,27,7,30,0.0,1.0,3.1,9.5,1.0,0.91,0.0
2018,12,27,7,45,11.5,6.0,3.3,9.95,7.0,5.47,0.0
2018,12,27,8,0,23.0,11.0,3.5,10.4,13.0,9.91,2.65
2018,12,27,8,15,197.0,22.5,3.45,10.95,59.0,16.98,9.39
2018,12,27,8,30,371.0,34.0,3.4,11.5,105.0,52.41,26.46
2018,12,27,8,45,596.0,38.0,3.35,12.05,187.5,110.29,62.32
2018,12,27,9,0,821.0,42.0,3.3,12.6,270.0,194.53,124.8
2018,12,27,9,15,853.5,45.0,3.5,13.4,316.5,254.96,179.08
2018,12,27,9,30,886.0,48.0,3.7,14.2,363.0,318.11,236.52
2018,12,27,9,45,908.0,50.0,3.9,15.0,405.5,378.9,291.68
2018,12,27,10,0,930.0,52.0,4.1,15.8,448.0,440.59,346.18
2018,12,27,10,15,945.0,53.5,4.25,16.25,484.0,499.1,397.13
2018,12,27,10,30,960.0,55.0,4.4,16.7,520.0,557.16,446.24
2018,12,27,10,45,970.0,56.5,4.55,17.2,549.5,611.68,491.13
2018,12,27,11,0,980.0,58.0,4.7,17.7,579.0,664.71,533.65
2018,12,27,11,15,986.5,59.5,4.65,17.95,601.0,713.73,571.73
2018,12,27,11,30,993.0,61.0,4.6,18.2,623.0,760.46,605.78
2018,12,27,11,45,993.0,62.0,4.55,18.4,635.0,799.38,632.86
2018,12,27,12,0,993.0,63.0,4.5,18.6,647.0,835.14,657.44
2018,12,27,12,15,994.0,63.5,4.45,18.75,652.0,867.79,679.76
2018,12,27,12,30,995.0,64.0,4.4,18.9,657.0,897.05,699.57
2018,12,27,12,45,993.5,64.5,4.35,19.05,654.0,920.7,715.38
2018,12,27,13,0,992.0,65.0,4.3,19.2,651.0,940.63,728.91
2018,12,27,13,15,985.5,65.0,4.2,19.2,638.0,951.78,736.46
2018,12,27,13,30,979.0,65.0,4.1,19.2,625.0,958.97,741.45
2018,12,27,13,45,971.0,64.5,4.0,19.2,604.5,960.25,742.49
2018,12,27,14,0,963.0,64.0,3.9,19.2,584.0,957.64,741.01
2018,12,27,14,15,951.5,63.5,3.75,19.1,556.5,948.05,734.81
2018,12,27,14,30,940.0,63.0,3.6,19.0,529.0,934.8,726.2
2018,12,27,14,45,921.5,62.0,3.45,18.85,493.0,911.13,710.49
2018,12,27,15,0,903.0,61.0,3.3,18.7,457.0,884.29,692.57
2018,12,27,15,15,880.0,59.0,2.95,18.3,416.5,849.31,668.02
2018,12,27,15,30,857.0,57.0,2.6,17.9,376.0,811.9,641.35
2018,12,27,15,45,823.5,54.5,2.2,17.45,330.5,771.02,611.26
2018,12,27,16,0,790.0,52.0,1.8,17.0,285.0,720.45,573.06
2018,12,27,16,15,737.5,48.0,1.7,16.05,236.5,652.38,523.77
2018,12,27,16,30,685.0,44.0,1.6,15.1,188.0,584.97,472.4
2018,12,27,16,45,598.0,39.0,1.45,14.15,141.0,493.39,398.89
2018,12,27,17,0,511.0,34.0,1.3,13.2,94.0,404.94,321.46
2018,12,27,17,15,342.5,24.5,1.3,13.2,56.5,271.47,160.62
2018,12,27,17,30,174.0,15.0,1.3,13.2,19.0,112.47,0.0
2018,12,27,17,45,87.0,7.5,1.4,12.25,9.5,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.5,6.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.45,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,2.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,12,28,7,15,23.0,2.5,3.65,2.45,2.5,0.0,0.0
2018,12,28,7,30,46.0,5.0,3.8,2.8,5.0,4.55,0.0
2018,12,28,7,45,105.5,11.0,3.95,3.1,19.0,8.5,0.0
2018,12,28,8,0,165.0,17.0,4.1,3.4,33.0,12.84,5.33
2018,12,28,8,15,370.0,30.5,4.3,3.95,93.0,23.52,15.66
2018,12,28,8,30,575.0,44.0,4.5,4.5,153.0,73.2,38.54
2018,12,28,8,45,660.5,49.0,4.75,5.05,206.5,127.43,76.1
2018,12,28,9,0,746.0,54.0,5.0,5.6,260.0,189.25,126.99
2018,12,28,9,15,782.5,57.0,4.95,6.05,305.5,246.83,180.05
2018,12,28,9,30,819.0,60.0,4.9,6.5,351.0,307.75,237.1
2018,12,28,9,45,844.0,62.5,4.85,6.95,392.5,367.11,292.75
2018,12,28,10,0,869.0,65.0,4.8,7.4,434.0,427.58,348.11
2018,12,28,10,15,886.5,66.5,4.75,7.8,470.0,484.34,399.06
2018,12,28,10,30,904.0,68.0,4.7,8.2,506.0,541.01,448.36
2018,12,28,10,45,916.0,69.5,4.6,8.6,535.0,594.23,493.22
2018,12,28,11,0,928.0,71.0,4.5,9.0,564.0,646.29,535.7
2018,12,28,11,15,936.0,71.5,4.45,9.3,585.5,693.22,573.36
2018,12,28,11,30,944.0,72.0,4.4,9.6,607.0,738.1,607.76
2018,12,28,11,45,948.5,72.0,4.35,9.9,620.0,777.61,636.09
2018,12,28,12,0,953.0,72.0,4.3,10.2,633.0,814.39,662.1
2018,12,28,12,15,953.5,73.0,4.25,10.45,638.0,846.26,684.37
2018,12,28,12,30,954.0,74.0,4.2,10.7,643.0,874.88,704.15
2018,12,28,12,45,953.0,74.0,4.15,10.95,640.0,897.66,719.62
2018,12,28,13,0,952.0,74.0,4.1,11.2,637.0,916.89,732.83
2018,12,28,13,15,948.0,73.5,4.1,11.25,625.5,929.25,741.94
2018,12,28,13,30,944.0,73.0,4.1,11.3,614.0,937.86,748.55
2018,12,28,13,45,936.5,72.5,4.05,11.4,594.5,939.57,749.94
2018,12,28,14,0,929.0,72.0,4.0,11.5,575.0,937.52,748.85
2018,12,28,14,15,917.5,71.0,4.0,11.45,547.5,927.53,742.9
2018,12,28,14,30,906.0,70.0,4.0,11.4,520.0,913.99,734.53
2018,12,28,14,45,889.5,68.5,4.05,11.35,486.0,891.93,720.28
2018,12,28,15,0,873.0,67.0,4.1,11.3,452.0,866.77,703.71
2018,12,28,15,15,852.0,64.5,4.0,11.05,412.0,842.01,687.05
2018,12,28,15,30,831.0,62.0,3.9,10.8,372.0,805.96,661.59
2018,12,28,15,45,799.5,59.0,3.85,10.55,328.0,758.33,626.95
2018,12,28,16,0,768.0,56.0,3.8,10.3,284.0,709.23,590.11
2018,12,28,16,15,717.0,51.5,3.45,9.6,236.0,642.18,537.45
2018,12,28,16,30,666.0,47.0,3.1,8.9,188.0,575.64,482.9
2018,12,28,16,45,581.5,41.0,2.8,8.2,141.5,484.95,406.18
2018,12,28,17,0,497.0,35.0,2.5,7.5,95.0,407.78,334.17
2018,12,28,17,15,332.5,25.5,2.5,7.5,57.5,267.94,170.79
2018,12,28,17,30,168.0,16.0,2.5,7.5,20.0,110.26,0.0
2018,12,28,17,45,84.0,8.0,2.65,6.75,10.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.7,4.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,4.1,4.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.45,4.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.55,4.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.45,3.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.45,3.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
