Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,6,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,29,7,15,2.5,1.0,4.6,4.05,1.0,0.0,0.0
2018,12,29,7,30,5.0,2.0,4.6,4.1,2.0,1.82,0.0
2018,12,29,7,45,2.5,3.5,4.65,4.1,3.5,3.13,0.0
2018,12,29,8,0,0.0,5.0,4.7,4.1,5.0,4.38,0.0
2018,12,29,8,15,79.0,16.5,4.75,4.2,31.5,12.43,5.6
2018,12,29,8,30,158.0,28.0,4.8,4.3,58.0,32.82,17.83
2018,12,29,8,45,79.0,24.0,4.85,4.4,39.0,31.07,18.28
2018,12,29,9,0,0.0,20.0,4.9,4.5,20.0,17.59,10.0
2018,12,29,9,15,2.5,51.0,4.9,4.6,52.0,45.61,34.78
2018,12,29,9,30,5.0,82.0,4.9,4.7,84.0,73.95,59.64
2018,12,29,9,45,3.0,97.5,4.95,4.8,98.5,87.4,71.34
2018,12,29,10,0,1.0,113.0,5.0,4.9,113.0,100.79,82.84
2018,12,29,10,15,0.5,93.5,5.0,5.0,93.5,83.14,67.28
2018,12,29,10,30,0.0,74.0,5.0,5.1,74.0,65.46,51.73
2018,12,29,10,45,6.5,118.5,5.0,5.25,122.0,109.35,89.71
2018,12,29,11,0,13.0,163.0,5.0,5.4,170.0,155.03,128.77
2018,12,29,11,15,9.5,168.5,5.0,5.6,173.5,158.77,131.59
2018,12,29,11,30,6.0,174.0,5.0,5.8,177.0,162.26,134.22
2018,12,29,11,45,5.5,175.5,5.0,5.95,178.5,163.87,135.38
2018,12,29,12,0,5.0,177.0,5.0,6.1,180.0,165.46,136.55
2018,12,29,12,15,3.5,175.5,5.0,6.3,177.5,163.33,134.54
2018,12,29,12,30,2.0,174.0,5.0,6.5,175.0,161.12,132.5
2018,12,29,12,45,2.0,172.0,5.0,6.65,173.0,159.62,131.17
2018,12,29,13,0,2.0,170.0,5.0,6.8,171.0,158.15,129.91
2018,12,29,13,15,10.5,189.0,4.95,6.85,195.0,185.42,153.31
2018,12,29,13,30,19.0,208.0,4.9,6.9,219.0,213.84,177.59
2018,12,29,13,45,12.5,189.0,4.85,6.95,196.0,189.38,156.9
2018,12,29,14,0,6.0,170.0,4.8,7.0,173.0,164.79,136.07
2018,12,29,14,15,3.5,155.0,4.75,6.95,156.5,147.94,121.93
2018,12,29,14,30,1.0,140.0,4.7,6.9,140.0,131.07,107.7
2018,12,29,14,45,8.0,145.5,4.65,6.85,149.0,144.45,119.72
2018,12,29,15,0,15.0,151.0,4.6,6.8,158.0,158.57,132.37
2018,12,29,15,15,9.5,132.0,4.5,6.65,136.5,134.56,111.88
2018,12,29,15,30,4.0,113.0,4.4,6.5,115.0,110.65,91.3
2018,12,29,15,45,2.5,89.0,4.3,6.35,90.0,84.62,68.83
2018,12,29,16,0,1.0,65.0,4.2,6.2,65.0,58.88,46.33
2018,12,29,16,15,0.5,47.5,4.1,5.95,47.5,42.3,31.74
2018,12,29,16,30,0.0,30.0,4.0,5.7,30.0,26.42,17.63
2018,12,29,16,45,0.0,23.0,3.85,5.5,23.0,20.23,12.01
2018,12,29,17,0,0.0,16.0,3.7,5.3,16.0,14.06,6.33
2018,12,29,17,15,0.0,10.0,3.7,5.3,10.0,8.78,0.39
2018,12,29,17,30,0.0,4.0,3.7,5.3,4.0,3.64,0.0
2018,12,29,17,45,0.0,2.0,3.65,5.0,2.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.6,4.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.4,4.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,3.9,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.15,3.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,30,7,15,0.0,1.0,2.4,3.3,1.0,0.0,0.0
2018,12,30,7,30,0.0,2.0,2.5,3.4,2.0,1.82,0.0
2018,12,30,7,45,0.0,11.0,2.55,3.45,11.0,9.68,0.0
2018,12,30,8,0,0.0,20.0,2.6,3.5,20.0,17.61,9.32
2018,12,30,8,15,0.0,24.5,2.6,3.75,24.5,21.57,13.92
2018,12,30,8,30,0.0,29.0,2.6,4.0,29.0,25.54,16.9
2018,12,30,8,45,0.0,28.0,2.55,4.2,28.0,24.64,16.27
2018,12,30,9,0,0.0,27.0,2.5,4.4,27.0,23.76,15.53
2018,12,30,9,15,0.0,47.0,2.35,4.6,47.0,41.46,31.24
2018,12,30,9,30,0.0,67.0,2.2,4.8,67.0,59.22,46.82
2018,12,30,9,45,0.0,59.0,2.1,4.95,59.0,52.11,40.44
2018,12,30,10,0,0.0,51.0,2.0,5.1,51.0,45.02,34.1
2018,12,30,10,15,0.0,50.5,1.9,5.25,50.5,44.59,33.62
2018,12,30,10,30,0.0,50.0,1.8,5.4,50.0,44.16,33.15
2018,12,30,10,45,0.0,64.5,1.7,5.5,64.5,57.03,44.27
2018,12,30,11,0,0.0,79.0,1.6,5.6,79.0,69.93,55.32
2018,12,30,11,15,0.0,81.5,1.6,5.7,81.5,72.17,57.12
2018,12,30,11,30,0.0,84.0,1.6,5.8,84.0,74.4,58.94
2018,12,30,11,45,0.0,82.0,1.6,5.85,82.0,72.63,57.34
2018,12,30,12,0,0.0,80.0,1.6,5.9,80.0,70.86,55.77
2018,12,30,12,15,0.0,75.5,1.5,6.0,75.5,66.86,52.29
2018,12,30,12,30,0.0,71.0,1.4,6.1,71.0,62.86,48.83
2018,12,30,12,45,0.5,71.0,1.35,6.15,71.5,63.28,49.21
2018,12,30,13,0,1.0,71.0,1.3,6.2,72.0,63.72,49.62
2018,12,30,13,15,0.5,90.0,1.2,6.2,90.5,80.2,63.75
2018,12,30,13,30,0.0,109.0,1.1,6.2,109.0,97.6,78.6
2018,12,30,13,45,0.0,105.5,1.0,6.2,105.5,94.4,75.91
2018,12,30,14,0,0.0,102.0,0.9,6.2,102.0,91.2,73.28
2018,12,30,14,15,1.0,91.5,0.8,6.15,92.0,82.2,65.76
2018,12,30,14,30,2.0,81.0,0.7,6.1,82.0,73.5,58.48
2018,12,30,14,45,3.0,76.5,0.65,6.05,78.0,70.36,55.97
2018,12,30,15,0,4.0,72.0,0.6,6.0,74.0,67.2,53.43
2018,12,30,15,15,3.0,58.0,0.5,5.95,59.5,53.83,41.88
2018,12,30,15,30,2.0,44.0,0.4,5.9,45.0,40.5,30.29
2018,12,30,15,45,1.5,41.5,0.3,5.85,42.0,37.83,28.01
2018,12,30,16,0,1.0,39.0,0.2,5.8,39.0,35.17,25.69
2018,12,30,16,15,0.5,27.0,0.25,5.75,27.0,24.15,15.87
2018,12,30,16,30,0.0,15.0,0.3,5.7,15.0,13.18,6.05
2018,12,30,16,45,0.0,12.0,0.35,5.7,12.0,10.53,3.61
2018,12,30,17,0,0.0,9.0,0.4,5.7,9.0,7.9,1.12
2018,12,30,17,15,0.0,6.0,0.4,5.7,6.0,5.26,0.0
2018,12,30,17,30,0.0,3.0,0.4,5.7,3.0,2.73,0.0
2018,12,30,17,45,0.0,1.5,0.55,5.6,1.5,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,1.0,3.15,4.3,1.0,0.0,0.0
2018,12,31,7,30,0.0,2.0,3.3,4.6,2.0,1.82,0.0
2018,12,31,7,45,4.0,7.5,3.5,4.9,8.0,6.72,0.0
2018,12,31,8,0,8.0,13.0,3.7,5.2,14.0,11.66,4.16
2018,12,31,8,15,27.5,20.5,3.7,5.7,25.5,18.05,10.6
2018,12,31,8,30,47.0,28.0,3.7,6.2,37.0,27.54,16.92
2018,12,31,8,45,104.5,46.0,3.65,6.7,72.5,52.87,36.07
2018,12,31,9,0,162.0,64.0,3.6,7.2,108.0,86.51,63.0
2018,12,31,9,15,273.5,92.0,3.65,8.0,182.0,151.14,115.46
2018,12,31,9,30,385.0,120.0,3.7,8.8,256.0,228.23,179.5
2018,12,31,9,45,378.0,138.5,3.75,9.6,285.0,267.94,215.27
2018,12,31,10,0,371.0,157.0,3.8,10.4,314.0,301.8,245.3
2018,12,31,10,15,326.0,180.5,4.0,11.2,327.0,326.09,266.76
2018,12,31,10,30,281.0,204.0,4.2,12.0,340.0,345.67,283.26
2018,12,31,10,45,244.0,213.5,4.4,12.8,336.5,351.36,287.83
2018,12,31,11,0,207.0,223.0,4.6,13.6,333.0,344.86,282.12
2018,12,31,11,15,193.0,233.0,4.6,14.05,339.0,357.39,291.79
2018,12,31,11,30,179.0,243.0,4.6,14.5,345.0,368.45,299.99
2018,12,31,11,45,195.5,252.0,4.65,14.95,365.5,399.24,324.4
2018,12,31,12,0,212.0,261.0,4.7,15.4,386.0,430.87,349.22
2018,12,31,12,15,313.5,244.5,4.6,15.55,431.5,515.68,417.52
2018,12,31,12,30,415.0,228.0,4.5,15.7,477.0,606.56,488.96
2018,12,31,12,45,375.0,237.5,4.45,15.85,461.5,582.63,469.51
2018,12,31,13,0,335.0,247.0,4.4,16.0,446.0,569.93,458.8
2018,12,31,13,15,285.0,252.0,4.25,16.05,419.5,540.85,435.19
2018,12,31,13,30,235.0,257.0,4.1,16.1,393.0,492.97,397.35
2018,12,31,13,45,300.5,238.0,3.95,16.1,406.0,551.63,444.74
2018,12,31,14,0,366.0,219.0,3.8,16.1,419.0,592.91,478.26
2018,12,31,14,15,303.0,218.0,3.5,15.9,378.0,538.51,435.32
2018,12,31,14,30,240.0,217.0,3.2,15.7,337.0,483.34,391.77
2018,12,31,14,45,265.0,199.5,2.85,15.55,324.0,485.82,395.17
2018,12,31,15,0,290.0,182.0,2.5,15.4,311.0,486.46,396.74
2018,12,31,15,15,344.0,157.5,2.2,14.9,297.5,500.9,410.36
2018,12,31,15,30,398.0,133.0,1.9,14.4,284.0,529.45,433.98
2018,12,31,15,45,368.0,115.0,1.6,13.85,241.5,475.29,391.74
2018,12,31,16,0,338.0,97.0,1.3,13.3,199.0,420.74,348.8
2018,12,31,16,15,382.5,79.5,1.3,12.6,177.0,424.12,353.21
2018,12,31,16,30,427.0,62.0,1.3,11.9,155.0,427.97,355.98
2018,12,31,16,45,361.0,51.5,1.3,11.15,116.5,353.62,293.14
2018,12,31,17,0,295.0,41.0,1.3,10.4,78.0,281.98,229.67
2018,12,31,17,15,199.0,28.0,1.3,10.4,48.0,193.28,133.21
2018,12,31,17,30,103.0,15.0,1.3,10.4,18.0,72.83,0.0
2018,12,31,17,45,51.5,7.5,3.5,5.45,9.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.65,0.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.6,-0.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.55,-0.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.5,-0.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.4,-0.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.3,-1.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.25,-1.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.2,-1.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,5.2,-1.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,5.2,-2.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,5.15,-2.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,5.1,-2.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,5.15,-2.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.2,-2.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.25,-2.7,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.3,-2.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.35,-2.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.45,-3.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.5,-3.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.45,-3.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.4,-3.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.4,-3.3,0.0,0.0,0.0
